Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601315,John Lewis Street Hakin,2024-01-21T15:30:00.000+00:00,feeder,0030,L1 Current (Min),A,36.5
601315,John Lewis Street Hakin,2024-01-21T15:30:00.000+00:00,feeder,0030,L1 Current (Max),A,36.5
601315,John Lewis Street Hakin,2024-01-21T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.5
601315,John Lewis Street Hakin,2024-01-21T15:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T15:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-44.06
601315,John Lewis Street Hakin,2024-01-21T15:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T15:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,6.0
601315,John Lewis Street Hakin,2024-01-21T15:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T15:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,0.06
601315,John Lewis Street Hakin,2024-01-21T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T15:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.56585
601315,John Lewis Street Hakin,2024-01-21T15:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99164
601315,John Lewis Street Hakin,2024-01-21T15:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99448
601315,John Lewis Street Hakin,2024-01-21T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-21T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-21T15:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T15:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T15:30:00.000+00:00,feeder,0020,L3 Current (Min),A,0.5
601315,John Lewis Street Hakin,2024-01-21T15:30:00.000+00:00,feeder,0020,L3 Current (Max),A,0.5
601315,John Lewis Street Hakin,2024-01-21T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
601315,John Lewis Street Hakin,2024-01-21T15:30:00.000+00:00,feeder,0020,L2 Current (Min),A,5.75
601315,John Lewis Street Hakin,2024-01-21T15:30:00.000+00:00,feeder,0020,L2 Current (Max),A,5.75
601315,John Lewis Street Hakin,2024-01-21T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.75
601315,John Lewis Street Hakin,2024-01-21T15:30:00.000+00:00,feeder,0020,L1 Current (Min),A,15.88
601315,John Lewis Street Hakin,2024-01-21T15:30:00.000+00:00,feeder,0020,L1 Current (Max),A,16.0
601315,John Lewis Street Hakin,2024-01-21T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.88
601315,John Lewis Street Hakin,2024-01-21T15:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T15:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-0.12
601315,John Lewis Street Hakin,2024-01-21T15:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T15:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-6.75
601315,John Lewis Street Hakin,2024-01-21T15:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T15:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-0.25
601315,John Lewis Street Hakin,2024-01-21T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T15:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.99857
601315,John Lewis Street Hakin,2024-01-21T15:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.97995
601315,John Lewis Street Hakin,2024-01-21T15:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.97733
601315,John Lewis Street Hakin,2024-01-21T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-21T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-21T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-21T15:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T15:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T15:30:00.000+00:00,feeder,0010,L3 Current (Min),A,20.0
601315,John Lewis Street Hakin,2024-01-21T15:30:00.000+00:00,feeder,0010,L3 Current (Max),A,20.0
601315,John Lewis Street Hakin,2024-01-21T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.0
601315,John Lewis Street Hakin,2024-01-21T15:30:00.000+00:00,feeder,0010,L2 Current (Min),A,19.38
601315,John Lewis Street Hakin,2024-01-21T15:30:00.000+00:00,feeder,0010,L2 Current (Max),A,19.5
601315,John Lewis Street Hakin,2024-01-21T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.38
601315,John Lewis Street Hakin,2024-01-21T15:30:00.000+00:00,feeder,0010,L1 Current (Min),A,7.62
601315,John Lewis Street Hakin,2024-01-21T15:30:00.000+00:00,feeder,0010,L1 Current (Max),A,7.75
601315,John Lewis Street Hakin,2024-01-21T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.62
601315,John Lewis Street Hakin,2024-01-21T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.92
601315,John Lewis Street Hakin,2024-01-21T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.92
601315,John Lewis Street Hakin,2024-01-21T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
601315,John Lewis Street Hakin,2024-01-21T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.42
601315,John Lewis Street Hakin,2024-01-21T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.42
601315,John Lewis Street Hakin,2024-01-21T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
601315,John Lewis Street Hakin,2024-01-21T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.12
601315,John Lewis Street Hakin,2024-01-21T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.17
601315,John Lewis Street Hakin,2024-01-21T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
601315,John Lewis Street Hakin,2024-01-21T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-21T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T15:30:00.000+00:00,busbar,,L3 Active Power,kW,19.0
601315,John Lewis Street Hakin,2024-01-21T15:30:00.000+00:00,busbar,,L2 Active Power,kW,21.0
601315,John Lewis Street Hakin,2024-01-21T15:30:00.000+00:00,busbar,,L1 Active Power,kW,37.0
601315,John Lewis Street Hakin,2024-01-21T15:30:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T15:30:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T15:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T15:30:00.000+00:00,busbar,,L3 Current (Min),A,76.25
601315,John Lewis Street Hakin,2024-01-21T15:30:00.000+00:00,busbar,,L3 Current (Max),A,76.38
601315,John Lewis Street Hakin,2024-01-21T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.38
601315,John Lewis Street Hakin,2024-01-21T15:30:00.000+00:00,busbar,,L2 Current (Min),A,86.0
601315,John Lewis Street Hakin,2024-01-21T15:30:00.000+00:00,busbar,,L2 Current (Max),A,86.25
601315,John Lewis Street Hakin,2024-01-21T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.12
601315,John Lewis Street Hakin,2024-01-21T15:30:00.000+00:00,busbar,,L1 Current (Min),A,151.5
601315,John Lewis Street Hakin,2024-01-21T15:30:00.000+00:00,busbar,,L1 Current (Max),A,151.75
601315,John Lewis Street Hakin,2024-01-21T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.62
601315,John Lewis Street Hakin,2024-01-21T15:30:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-21T15:30:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-21T15:20:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T15:20:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-3.56
601315,John Lewis Street Hakin,2024-01-21T15:20:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T15:20:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-19.12
601315,John Lewis Street Hakin,2024-01-21T15:20:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T15:20:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-4.69
601315,John Lewis Street Hakin,2024-01-21T15:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T15:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T15:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T15:20:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.99356
601315,John Lewis Street Hakin,2024-01-21T15:20:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.89047
601315,John Lewis Street Hakin,2024-01-21T15:20:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.98959
601315,John Lewis Street Hakin,2024-01-21T15:20:00.000+00:00,feeder,0050,L3 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-21T15:20:00.000+00:00,feeder,0050,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-21T15:20:00.000+00:00,feeder,0050,L1 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-21T15:20:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T15:20:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T15:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T15:20:00.000+00:00,feeder,0050,L3 Current (Min),A,30.0
601315,John Lewis Street Hakin,2024-01-21T15:20:00.000+00:00,feeder,0050,L3 Current (Max),A,30.12
601315,John Lewis Street Hakin,2024-01-21T15:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,30.0
601315,John Lewis Street Hakin,2024-01-21T15:20:00.000+00:00,feeder,0050,L2 Current (Min),A,9.75
601315,John Lewis Street Hakin,2024-01-21T15:20:00.000+00:00,feeder,0050,L2 Current (Max),A,9.88
601315,John Lewis Street Hakin,2024-01-21T15:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.75
601315,John Lewis Street Hakin,2024-01-21T15:20:00.000+00:00,feeder,0050,L1 Current (Min),A,30.0
601315,John Lewis Street Hakin,2024-01-21T15:20:00.000+00:00,feeder,0050,L1 Current (Max),A,30.25
601315,John Lewis Street Hakin,2024-01-21T15:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,30.12
601315,John Lewis Street Hakin,2024-01-21T15:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T15:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-9.87
601315,John Lewis Street Hakin,2024-01-21T15:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T15:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-6.31
601315,John Lewis Street Hakin,2024-01-21T15:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T15:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-4.94
601315,John Lewis Street Hakin,2024-01-21T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T15:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.95087
601315,John Lewis Street Hakin,2024-01-21T15:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.97171
601315,John Lewis Street Hakin,2024-01-21T15:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.99042
601315,John Lewis Street Hakin,2024-01-21T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-21T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-21T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.0
601315,John Lewis Street Hakin,2024-01-21T15:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T15:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T15:20:00.000+00:00,feeder,0040,L3 Current (Min),A,14.25
601315,John Lewis Street Hakin,2024-01-21T15:20:00.000+00:00,feeder,0040,L3 Current (Max),A,14.25
601315,John Lewis Street Hakin,2024-01-21T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.25
601315,John Lewis Street Hakin,2024-01-21T15:20:00.000+00:00,feeder,0040,L2 Current (Min),A,31.0
601315,John Lewis Street Hakin,2024-01-21T15:20:00.000+00:00,feeder,0040,L2 Current (Max),A,31.38
601315,John Lewis Street Hakin,2024-01-21T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.12
601315,John Lewis Street Hakin,2024-01-21T15:20:00.000+00:00,feeder,0040,L1 Current (Min),A,39.0
601315,John Lewis Street Hakin,2024-01-21T15:20:00.000+00:00,feeder,0040,L1 Current (Max),A,39.12
601315,John Lewis Street Hakin,2024-01-21T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.0
601315,John Lewis Street Hakin,2024-01-21T15:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T15:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-3.94
601315,John Lewis Street Hakin,2024-01-21T15:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T15:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-3.06
601315,John Lewis Street Hakin,2024-01-21T15:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T15:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-1.44
601315,John Lewis Street Hakin,2024-01-21T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T15:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98373
601315,John Lewis Street Hakin,2024-01-21T15:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99228
601315,John Lewis Street Hakin,2024-01-21T15:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99728
601315,John Lewis Street Hakin,2024-01-21T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-21T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-21T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.0
601315,John Lewis Street Hakin,2024-01-21T15:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T15:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T15:20:00.000+00:00,feeder,0030,L3 Current (Min),A,16.88
601315,John Lewis Street Hakin,2024-01-21T15:20:00.000+00:00,feeder,0030,L3 Current (Max),A,17.12
601315,John Lewis Street Hakin,2024-01-21T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.0
601315,John Lewis Street Hakin,2024-01-21T15:20:00.000+00:00,feeder,0030,L2 Current (Min),A,19.75
601315,John Lewis Street Hakin,2024-01-21T15:20:00.000+00:00,feeder,0030,L2 Current (Max),A,19.88
601315,John Lewis Street Hakin,2024-01-21T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.75
601315,John Lewis Street Hakin,2024-01-21T15:20:00.000+00:00,feeder,0030,L1 Current (Min),A,47.12
601315,John Lewis Street Hakin,2024-01-21T15:20:00.000+00:00,feeder,0030,L1 Current (Max),A,47.25
601315,John Lewis Street Hakin,2024-01-21T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.25
601315,John Lewis Street Hakin,2024-01-21T15:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T15:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-46.5
601315,John Lewis Street Hakin,2024-01-21T15:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T15:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,3.62
601315,John Lewis Street Hakin,2024-01-21T15:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T15:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.44
601315,John Lewis Street Hakin,2024-01-21T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T15:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.54034
601315,John Lewis Street Hakin,2024-01-21T15:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99265
601315,John Lewis Street Hakin,2024-01-21T15:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99326
601315,John Lewis Street Hakin,2024-01-21T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-21T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-21T15:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T15:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T15:20:00.000+00:00,feeder,0020,L3 Current (Min),A,0.5
601315,John Lewis Street Hakin,2024-01-21T15:20:00.000+00:00,feeder,0020,L3 Current (Max),A,0.5
601315,John Lewis Street Hakin,2024-01-21T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
601315,John Lewis Street Hakin,2024-01-21T15:20:00.000+00:00,feeder,0020,L2 Current (Min),A,5.25
601315,John Lewis Street Hakin,2024-01-21T15:20:00.000+00:00,feeder,0020,L2 Current (Max),A,5.25
601315,John Lewis Street Hakin,2024-01-21T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.25
601315,John Lewis Street Hakin,2024-01-21T15:20:00.000+00:00,feeder,0020,L1 Current (Min),A,14.75
601315,John Lewis Street Hakin,2024-01-21T15:20:00.000+00:00,feeder,0020,L1 Current (Max),A,14.88
601315,John Lewis Street Hakin,2024-01-21T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.88
601315,John Lewis Street Hakin,2024-01-21T15:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T15:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,1.75
601315,John Lewis Street Hakin,2024-01-21T15:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T15:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-1.5
601315,John Lewis Street Hakin,2024-01-21T15:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T15:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,0.0
601315,John Lewis Street Hakin,2024-01-21T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T15:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.97675
601315,John Lewis Street Hakin,2024-01-21T15:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99112
601315,John Lewis Street Hakin,2024-01-21T15:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.9967
601315,John Lewis Street Hakin,2024-01-21T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-21T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-21T15:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T15:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T15:20:00.000+00:00,feeder,0010,L3 Current (Min),A,5.0
601315,John Lewis Street Hakin,2024-01-21T15:20:00.000+00:00,feeder,0010,L3 Current (Max),A,5.25
601315,John Lewis Street Hakin,2024-01-21T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.12
601315,John Lewis Street Hakin,2024-01-21T15:20:00.000+00:00,feeder,0010,L2 Current (Min),A,27.62
601315,John Lewis Street Hakin,2024-01-21T15:20:00.000+00:00,feeder,0010,L2 Current (Max),A,27.62
601315,John Lewis Street Hakin,2024-01-21T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.62
601315,John Lewis Street Hakin,2024-01-21T15:20:00.000+00:00,feeder,0010,L1 Current (Min),A,19.38
601315,John Lewis Street Hakin,2024-01-21T15:20:00.000+00:00,feeder,0010,L1 Current (Max),A,19.5
601315,John Lewis Street Hakin,2024-01-21T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.5
601315,John Lewis Street Hakin,2024-01-21T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.42
601315,John Lewis Street Hakin,2024-01-21T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.48
601315,John Lewis Street Hakin,2024-01-21T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
601315,John Lewis Street Hakin,2024-01-21T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.84
601315,John Lewis Street Hakin,2024-01-21T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.91
601315,John Lewis Street Hakin,2024-01-21T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
601315,John Lewis Street Hakin,2024-01-21T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.48
601315,John Lewis Street Hakin,2024-01-21T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.53
601315,John Lewis Street Hakin,2024-01-21T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
601315,John Lewis Street Hakin,2024-01-21T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-21T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-21T15:20:00.000+00:00,busbar,,L3 Active Power,kW,16.0
601315,John Lewis Street Hakin,2024-01-21T15:20:00.000+00:00,busbar,,L2 Active Power,kW,22.0
601315,John Lewis Street Hakin,2024-01-21T15:20:00.000+00:00,busbar,,L1 Active Power,kW,37.0
601315,John Lewis Street Hakin,2024-01-21T15:20:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T15:20:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T15:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T15:20:00.000+00:00,busbar,,L3 Current (Min),A,66.5
601315,John Lewis Street Hakin,2024-01-21T15:20:00.000+00:00,busbar,,L3 Current (Max),A,66.88
601315,John Lewis Street Hakin,2024-01-21T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.62
601315,John Lewis Street Hakin,2024-01-21T15:20:00.000+00:00,busbar,,L2 Current (Min),A,92.88
601315,John Lewis Street Hakin,2024-01-21T15:20:00.000+00:00,busbar,,L2 Current (Max),A,93.25
601315,John Lewis Street Hakin,2024-01-21T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.12
601315,John Lewis Street Hakin,2024-01-21T15:20:00.000+00:00,busbar,,L1 Current (Min),A,150.5
601315,John Lewis Street Hakin,2024-01-21T15:20:00.000+00:00,busbar,,L1 Current (Max),A,150.88
601315,John Lewis Street Hakin,2024-01-21T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.75
601315,John Lewis Street Hakin,2024-01-21T15:20:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-21T15:20:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-21T15:10:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T15:10:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-5.06
601315,John Lewis Street Hakin,2024-01-21T15:10:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T15:10:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-14.0
601315,John Lewis Street Hakin,2024-01-21T15:10:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T15:10:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-4.12
601315,John Lewis Street Hakin,2024-01-21T15:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T15:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T15:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T15:10:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.99145
601315,John Lewis Street Hakin,2024-01-21T15:10:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.91943
601315,John Lewis Street Hakin,2024-01-21T15:10:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.9866
601315,John Lewis Street Hakin,2024-01-21T15:10:00.000+00:00,feeder,0050,L3 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-21T15:10:00.000+00:00,feeder,0050,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-21T15:10:00.000+00:00,feeder,0050,L1 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-21T15:10:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T15:10:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T15:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T15:10:00.000+00:00,feeder,0050,L3 Current (Min),A,28.88
601315,John Lewis Street Hakin,2024-01-21T15:10:00.000+00:00,feeder,0050,L3 Current (Max),A,29.0
601315,John Lewis Street Hakin,2024-01-21T15:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,28.88
601315,John Lewis Street Hakin,2024-01-21T15:10:00.000+00:00,feeder,0050,L2 Current (Min),A,10.62
601315,John Lewis Street Hakin,2024-01-21T15:10:00.000+00:00,feeder,0050,L2 Current (Max),A,10.75
601315,John Lewis Street Hakin,2024-01-21T15:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.62
601315,John Lewis Street Hakin,2024-01-21T15:10:00.000+00:00,feeder,0050,L1 Current (Min),A,24.25
601315,John Lewis Street Hakin,2024-01-21T15:10:00.000+00:00,feeder,0050,L1 Current (Max),A,24.5
601315,John Lewis Street Hakin,2024-01-21T15:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.5
601315,John Lewis Street Hakin,2024-01-21T15:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T15:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,0.5
601315,John Lewis Street Hakin,2024-01-21T15:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T15:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-6.25
601315,John Lewis Street Hakin,2024-01-21T15:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T15:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,0.94
601315,John Lewis Street Hakin,2024-01-21T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T15:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.99448
601315,John Lewis Street Hakin,2024-01-21T15:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.97705
601315,John Lewis Street Hakin,2024-01-21T15:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.99619
601315,John Lewis Street Hakin,2024-01-21T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.0
601315,John Lewis Street Hakin,2024-01-21T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.0
601315,John Lewis Street Hakin,2024-01-21T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,11.0
601315,John Lewis Street Hakin,2024-01-21T15:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T15:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T15:10:00.000+00:00,feeder,0040,L3 Current (Min),A,31.25
601315,John Lewis Street Hakin,2024-01-21T15:10:00.000+00:00,feeder,0040,L3 Current (Max),A,31.38
601315,John Lewis Street Hakin,2024-01-21T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.38
601315,John Lewis Street Hakin,2024-01-21T15:10:00.000+00:00,feeder,0040,L2 Current (Min),A,35.5
601315,John Lewis Street Hakin,2024-01-21T15:10:00.000+00:00,feeder,0040,L2 Current (Max),A,35.62
601315,John Lewis Street Hakin,2024-01-21T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.62
601315,John Lewis Street Hakin,2024-01-21T15:10:00.000+00:00,feeder,0040,L1 Current (Min),A,43.5
601315,John Lewis Street Hakin,2024-01-21T15:10:00.000+00:00,feeder,0040,L1 Current (Max),A,43.88
601315,John Lewis Street Hakin,2024-01-21T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.75
601315,John Lewis Street Hakin,2024-01-21T15:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T15:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-0.81
601315,John Lewis Street Hakin,2024-01-21T15:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T15:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-3.0
601315,John Lewis Street Hakin,2024-01-21T15:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T15:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-1.25
601315,John Lewis Street Hakin,2024-01-21T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T15:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98834
601315,John Lewis Street Hakin,2024-01-21T15:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99335
601315,John Lewis Street Hakin,2024-01-21T15:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98618
601315,John Lewis Street Hakin,2024-01-21T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-21T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-21T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-21T15:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T15:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T15:10:00.000+00:00,feeder,0030,L3 Current (Min),A,17.12
601315,John Lewis Street Hakin,2024-01-21T15:10:00.000+00:00,feeder,0030,L3 Current (Max),A,17.12
601315,John Lewis Street Hakin,2024-01-21T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.12
601315,John Lewis Street Hakin,2024-01-21T15:10:00.000+00:00,feeder,0030,L2 Current (Min),A,28.5
601315,John Lewis Street Hakin,2024-01-21T15:10:00.000+00:00,feeder,0030,L2 Current (Max),A,28.62
601315,John Lewis Street Hakin,2024-01-21T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.62
601315,John Lewis Street Hakin,2024-01-21T15:10:00.000+00:00,feeder,0030,L1 Current (Min),A,22.75
601315,John Lewis Street Hakin,2024-01-21T15:10:00.000+00:00,feeder,0030,L1 Current (Max),A,22.88
601315,John Lewis Street Hakin,2024-01-21T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.75
601315,John Lewis Street Hakin,2024-01-21T15:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T15:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-39.31
601315,John Lewis Street Hakin,2024-01-21T15:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T15:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,5.44
601315,John Lewis Street Hakin,2024-01-21T15:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T15:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-20.12
601315,John Lewis Street Hakin,2024-01-21T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T15:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.58025
601315,John Lewis Street Hakin,2024-01-21T15:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99124
601315,John Lewis Street Hakin,2024-01-21T15:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.87869
601315,John Lewis Street Hakin,2024-01-21T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-21T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T15:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T15:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T15:10:00.000+00:00,feeder,0020,L3 Current (Min),A,0.38
601315,John Lewis Street Hakin,2024-01-21T15:10:00.000+00:00,feeder,0020,L3 Current (Max),A,0.38
601315,John Lewis Street Hakin,2024-01-21T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.38
601315,John Lewis Street Hakin,2024-01-21T15:10:00.000+00:00,feeder,0020,L2 Current (Min),A,5.62
601315,John Lewis Street Hakin,2024-01-21T15:10:00.000+00:00,feeder,0020,L2 Current (Max),A,5.75
601315,John Lewis Street Hakin,2024-01-21T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.75
601315,John Lewis Street Hakin,2024-01-21T15:10:00.000+00:00,feeder,0020,L1 Current (Min),A,4.62
601315,John Lewis Street Hakin,2024-01-21T15:10:00.000+00:00,feeder,0020,L1 Current (Max),A,4.75
601315,John Lewis Street Hakin,2024-01-21T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.62
601315,John Lewis Street Hakin,2024-01-21T15:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T15:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-0.19
601315,John Lewis Street Hakin,2024-01-21T15:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T15:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-1.31
601315,John Lewis Street Hakin,2024-01-21T15:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T15:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-0.06
601315,John Lewis Street Hakin,2024-01-21T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T15:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.99829
601315,John Lewis Street Hakin,2024-01-21T15:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99844
601315,John Lewis Street Hakin,2024-01-21T15:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98715
601315,John Lewis Street Hakin,2024-01-21T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-21T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.0
601315,John Lewis Street Hakin,2024-01-21T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-21T15:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T15:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T15:10:00.000+00:00,feeder,0010,L3 Current (Min),A,19.75
601315,John Lewis Street Hakin,2024-01-21T15:10:00.000+00:00,feeder,0010,L3 Current (Max),A,19.88
601315,John Lewis Street Hakin,2024-01-21T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.75
601315,John Lewis Street Hakin,2024-01-21T15:10:00.000+00:00,feeder,0010,L2 Current (Min),A,54.62
601315,John Lewis Street Hakin,2024-01-21T15:10:00.000+00:00,feeder,0010,L2 Current (Max),A,54.88
601315,John Lewis Street Hakin,2024-01-21T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.75
601315,John Lewis Street Hakin,2024-01-21T15:10:00.000+00:00,feeder,0010,L1 Current (Min),A,12.38
601315,John Lewis Street Hakin,2024-01-21T15:10:00.000+00:00,feeder,0010,L1 Current (Max),A,12.62
601315,John Lewis Street Hakin,2024-01-21T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.5
601315,John Lewis Street Hakin,2024-01-21T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.44
601315,John Lewis Street Hakin,2024-01-21T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.53
601315,John Lewis Street Hakin,2024-01-21T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
601315,John Lewis Street Hakin,2024-01-21T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.81
601315,John Lewis Street Hakin,2024-01-21T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.94
601315,John Lewis Street Hakin,2024-01-21T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
601315,John Lewis Street Hakin,2024-01-21T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.5
601315,John Lewis Street Hakin,2024-01-21T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.64
601315,John Lewis Street Hakin,2024-01-21T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
601315,John Lewis Street Hakin,2024-01-21T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-21T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T15:10:00.000+00:00,busbar,,L3 Active Power,kW,23.0
601315,John Lewis Street Hakin,2024-01-21T15:10:00.000+00:00,busbar,,L2 Active Power,kW,32.0
601315,John Lewis Street Hakin,2024-01-21T15:10:00.000+00:00,busbar,,L1 Active Power,kW,26.0
601315,John Lewis Street Hakin,2024-01-21T15:10:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T15:10:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T15:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T15:10:00.000+00:00,busbar,,L3 Current (Min),A,97.5
601315,John Lewis Street Hakin,2024-01-21T15:10:00.000+00:00,busbar,,L3 Current (Max),A,97.62
601315,John Lewis Street Hakin,2024-01-21T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
601315,John Lewis Street Hakin,2024-01-21T15:10:00.000+00:00,busbar,,L2 Current (Min),A,134.75
601315,John Lewis Street Hakin,2024-01-21T15:10:00.000+00:00,busbar,,L2 Current (Max),A,134.88
601315,John Lewis Street Hakin,2024-01-21T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.75
601315,John Lewis Street Hakin,2024-01-21T15:10:00.000+00:00,busbar,,L1 Current (Min),A,107.62
601315,John Lewis Street Hakin,2024-01-21T15:10:00.000+00:00,busbar,,L1 Current (Max),A,108.0
601315,John Lewis Street Hakin,2024-01-21T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.75
601315,John Lewis Street Hakin,2024-01-21T15:10:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-21T15:10:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-21T15:00:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T15:00:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-4.69
601315,John Lewis Street Hakin,2024-01-21T15:00:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T15:00:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-15.13
601315,John Lewis Street Hakin,2024-01-21T15:00:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T15:00:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-2.56
601315,John Lewis Street Hakin,2024-01-21T15:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T15:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T15:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T15:00:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.983
601315,John Lewis Street Hakin,2024-01-21T15:00:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.91315
601315,John Lewis Street Hakin,2024-01-21T15:00:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.99454
601315,John Lewis Street Hakin,2024-01-21T15:00:00.000+00:00,feeder,0050,L3 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-21T15:00:00.000+00:00,feeder,0050,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-21T15:00:00.000+00:00,feeder,0050,L1 Active Power,kW,9.0
601315,John Lewis Street Hakin,2024-01-21T15:00:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T15:00:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T15:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T15:00:00.000+00:00,feeder,0050,L3 Current (Min),A,16.75
601315,John Lewis Street Hakin,2024-01-21T15:00:00.000+00:00,feeder,0050,L3 Current (Max),A,17.0
601315,John Lewis Street Hakin,2024-01-21T15:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,16.88
601315,John Lewis Street Hakin,2024-01-21T15:00:00.000+00:00,feeder,0050,L2 Current (Min),A,10.38
601315,John Lewis Street Hakin,2024-01-21T15:00:00.000+00:00,feeder,0050,L2 Current (Max),A,10.5
601315,John Lewis Street Hakin,2024-01-21T15:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.38
601315,John Lewis Street Hakin,2024-01-21T15:00:00.000+00:00,feeder,0050,L1 Current (Min),A,36.5
601315,John Lewis Street Hakin,2024-01-21T15:00:00.000+00:00,feeder,0050,L1 Current (Max),A,36.88
601315,John Lewis Street Hakin,2024-01-21T15:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,36.62
601315,John Lewis Street Hakin,2024-01-21T15:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T15:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,2.88
601315,John Lewis Street Hakin,2024-01-21T15:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T15:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-2.56
601315,John Lewis Street Hakin,2024-01-21T15:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T15:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,4.31
601315,John Lewis Street Hakin,2024-01-21T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.0
601315,John Lewis Street Hakin,2024-01-21T15:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.98709
601315,John Lewis Street Hakin,2024-01-21T15:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98718
601315,John Lewis Street Hakin,2024-01-21T15:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.99109
601315,John Lewis Street Hakin,2024-01-21T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-21T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,11.0
601315,John Lewis Street Hakin,2024-01-21T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,11.0
601315,John Lewis Street Hakin,2024-01-21T15:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T15:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T15:00:00.000+00:00,feeder,0040,L3 Current (Min),A,23.0
601315,John Lewis Street Hakin,2024-01-21T15:00:00.000+00:00,feeder,0040,L3 Current (Max),A,23.38
601315,John Lewis Street Hakin,2024-01-21T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.25
601315,John Lewis Street Hakin,2024-01-21T15:00:00.000+00:00,feeder,0040,L2 Current (Min),A,45.88
601315,John Lewis Street Hakin,2024-01-21T15:00:00.000+00:00,feeder,0040,L2 Current (Max),A,46.25
601315,John Lewis Street Hakin,2024-01-21T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.0
601315,John Lewis Street Hakin,2024-01-21T15:00:00.000+00:00,feeder,0040,L1 Current (Min),A,44.75
601315,John Lewis Street Hakin,2024-01-21T15:00:00.000+00:00,feeder,0040,L1 Current (Max),A,45.25
601315,John Lewis Street Hakin,2024-01-21T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.88
601315,John Lewis Street Hakin,2024-01-21T15:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T15:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-1.25
601315,John Lewis Street Hakin,2024-01-21T15:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T15:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-2.94
601315,John Lewis Street Hakin,2024-01-21T15:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T15:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,1.94
601315,John Lewis Street Hakin,2024-01-21T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T15:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99466
601315,John Lewis Street Hakin,2024-01-21T15:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99179
601315,John Lewis Street Hakin,2024-01-21T15:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98547
601315,John Lewis Street Hakin,2024-01-21T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-21T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.0
601315,John Lewis Street Hakin,2024-01-21T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-21T15:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T15:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T15:00:00.000+00:00,feeder,0030,L3 Current (Min),A,24.88
601315,John Lewis Street Hakin,2024-01-21T15:00:00.000+00:00,feeder,0030,L3 Current (Max),A,25.0
601315,John Lewis Street Hakin,2024-01-21T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.0
601315,John Lewis Street Hakin,2024-01-21T15:00:00.000+00:00,feeder,0030,L2 Current (Min),A,28.25
601315,John Lewis Street Hakin,2024-01-21T15:00:00.000+00:00,feeder,0030,L2 Current (Max),A,38.5
