Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601315,John Lewis Street Hakin,2024-01-21T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.5
601315,John Lewis Street Hakin,2024-01-21T15:00:00.000+00:00,feeder,0030,L1 Current (Min),A,28.88
601315,John Lewis Street Hakin,2024-01-21T15:00:00.000+00:00,feeder,0030,L1 Current (Max),A,29.62
601315,John Lewis Street Hakin,2024-01-21T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.12
601315,John Lewis Street Hakin,2024-01-21T15:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T15:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-45.38
601315,John Lewis Street Hakin,2024-01-21T15:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T15:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,5.81
601315,John Lewis Street Hakin,2024-01-21T15:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T15:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-20.12
601315,John Lewis Street Hakin,2024-01-21T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T15:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.55077
601315,John Lewis Street Hakin,2024-01-21T15:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99088
601315,John Lewis Street Hakin,2024-01-21T15:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.86847
601315,John Lewis Street Hakin,2024-01-21T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-21T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T15:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T15:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T15:00:00.000+00:00,feeder,0020,L3 Current (Min),A,0.38
601315,John Lewis Street Hakin,2024-01-21T15:00:00.000+00:00,feeder,0020,L3 Current (Max),A,0.38
601315,John Lewis Street Hakin,2024-01-21T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.38
601315,John Lewis Street Hakin,2024-01-21T15:00:00.000+00:00,feeder,0020,L2 Current (Min),A,5.62
601315,John Lewis Street Hakin,2024-01-21T15:00:00.000+00:00,feeder,0020,L2 Current (Max),A,5.75
601315,John Lewis Street Hakin,2024-01-21T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.75
601315,John Lewis Street Hakin,2024-01-21T15:00:00.000+00:00,feeder,0020,L1 Current (Min),A,4.5
601315,John Lewis Street Hakin,2024-01-21T15:00:00.000+00:00,feeder,0020,L1 Current (Max),A,4.5
601315,John Lewis Street Hakin,2024-01-21T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.5
601315,John Lewis Street Hakin,2024-01-21T15:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T15:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-0.06
601315,John Lewis Street Hakin,2024-01-21T15:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T15:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-6.25
601315,John Lewis Street Hakin,2024-01-21T15:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T15:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,5.25
601315,John Lewis Street Hakin,2024-01-21T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T15:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.9982
601315,John Lewis Street Hakin,2024-01-21T15:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.96017
601315,John Lewis Street Hakin,2024-01-21T15:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.96243
601315,John Lewis Street Hakin,2024-01-21T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-21T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-21T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-21T15:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T15:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T15:00:00.000+00:00,feeder,0010,L3 Current (Min),A,19.25
601315,John Lewis Street Hakin,2024-01-21T15:00:00.000+00:00,feeder,0010,L3 Current (Max),A,19.25
601315,John Lewis Street Hakin,2024-01-21T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.25
601315,John Lewis Street Hakin,2024-01-21T15:00:00.000+00:00,feeder,0010,L2 Current (Min),A,15.88
601315,John Lewis Street Hakin,2024-01-21T15:00:00.000+00:00,feeder,0010,L2 Current (Max),A,16.88
601315,John Lewis Street Hakin,2024-01-21T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.25
601315,John Lewis Street Hakin,2024-01-21T15:00:00.000+00:00,feeder,0010,L1 Current (Min),A,7.75
601315,John Lewis Street Hakin,2024-01-21T15:00:00.000+00:00,feeder,0010,L1 Current (Max),A,8.88
601315,John Lewis Street Hakin,2024-01-21T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.12
601315,John Lewis Street Hakin,2024-01-21T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.83
601315,John Lewis Street Hakin,2024-01-21T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.97
601315,John Lewis Street Hakin,2024-01-21T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
601315,John Lewis Street Hakin,2024-01-21T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.16
601315,John Lewis Street Hakin,2024-01-21T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.39
601315,John Lewis Street Hakin,2024-01-21T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
601315,John Lewis Street Hakin,2024-01-21T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.98
601315,John Lewis Street Hakin,2024-01-21T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.14
601315,John Lewis Street Hakin,2024-01-21T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
601315,John Lewis Street Hakin,2024-01-21T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-21T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
601315,John Lewis Street Hakin,2024-01-21T15:00:00.000+00:00,busbar,,L3 Active Power,kW,20.0
601315,John Lewis Street Hakin,2024-01-21T15:00:00.000+00:00,busbar,,L2 Active Power,kW,27.0
601315,John Lewis Street Hakin,2024-01-21T15:00:00.000+00:00,busbar,,L1 Active Power,kW,30.0
601315,John Lewis Street Hakin,2024-01-21T15:00:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T15:00:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T15:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T15:00:00.000+00:00,busbar,,L3 Current (Min),A,84.5
601315,John Lewis Street Hakin,2024-01-21T15:00:00.000+00:00,busbar,,L3 Current (Max),A,84.75
601315,John Lewis Street Hakin,2024-01-21T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.62
601315,John Lewis Street Hakin,2024-01-21T15:00:00.000+00:00,busbar,,L2 Current (Min),A,105.88
601315,John Lewis Street Hakin,2024-01-21T15:00:00.000+00:00,busbar,,L2 Current (Max),A,117.12
601315,John Lewis Street Hakin,2024-01-21T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.38
601315,John Lewis Street Hakin,2024-01-21T15:00:00.000+00:00,busbar,,L1 Current (Min),A,122.12
601315,John Lewis Street Hakin,2024-01-21T15:00:00.000+00:00,busbar,,L1 Current (Max),A,124.12
601315,John Lewis Street Hakin,2024-01-21T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.62
601315,John Lewis Street Hakin,2024-01-21T15:00:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-21T15:00:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-21T14:50:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T14:50:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-7.31
601315,John Lewis Street Hakin,2024-01-21T14:50:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T14:50:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-7.06
601315,John Lewis Street Hakin,2024-01-21T14:50:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T14:50:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-3.25
601315,John Lewis Street Hakin,2024-01-21T14:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T14:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T14:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T14:50:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.98181
601315,John Lewis Street Hakin,2024-01-21T14:50:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.97888
601315,John Lewis Street Hakin,2024-01-21T14:50:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.99634
601315,John Lewis Street Hakin,2024-01-21T14:50:00.000+00:00,feeder,0050,L3 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-21T14:50:00.000+00:00,feeder,0050,L2 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-21T14:50:00.000+00:00,feeder,0050,L1 Active Power,kW,13.0
601315,John Lewis Street Hakin,2024-01-21T14:50:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T14:50:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T14:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T14:50:00.000+00:00,feeder,0050,L3 Current (Min),A,20.5
601315,John Lewis Street Hakin,2024-01-21T14:50:00.000+00:00,feeder,0050,L3 Current (Max),A,20.5
601315,John Lewis Street Hakin,2024-01-21T14:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,20.5
601315,John Lewis Street Hakin,2024-01-21T14:50:00.000+00:00,feeder,0050,L2 Current (Min),A,19.75
601315,John Lewis Street Hakin,2024-01-21T14:50:00.000+00:00,feeder,0050,L2 Current (Max),A,19.75
601315,John Lewis Street Hakin,2024-01-21T14:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.75
601315,John Lewis Street Hakin,2024-01-21T14:50:00.000+00:00,feeder,0050,L1 Current (Min),A,51.88
601315,John Lewis Street Hakin,2024-01-21T14:50:00.000+00:00,feeder,0050,L1 Current (Max),A,52.12
601315,John Lewis Street Hakin,2024-01-21T14:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,52.0
601315,John Lewis Street Hakin,2024-01-21T14:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T14:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,10.19
601315,John Lewis Street Hakin,2024-01-21T14:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T14:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-0.44
601315,John Lewis Street Hakin,2024-01-21T14:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T14:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,1.44
601315,John Lewis Street Hakin,2024-01-21T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.0
601315,John Lewis Street Hakin,2024-01-21T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T14:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.97406
601315,John Lewis Street Hakin,2024-01-21T14:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99008
601315,John Lewis Street Hakin,2024-01-21T14:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.99484
601315,John Lewis Street Hakin,2024-01-21T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-21T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,11.0
601315,John Lewis Street Hakin,2024-01-21T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,12.0
601315,John Lewis Street Hakin,2024-01-21T14:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T14:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T14:50:00.000+00:00,feeder,0040,L3 Current (Min),A,25.88
601315,John Lewis Street Hakin,2024-01-21T14:50:00.000+00:00,feeder,0040,L3 Current (Max),A,26.38
601315,John Lewis Street Hakin,2024-01-21T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.12
601315,John Lewis Street Hakin,2024-01-21T14:50:00.000+00:00,feeder,0040,L2 Current (Min),A,46.0
601315,John Lewis Street Hakin,2024-01-21T14:50:00.000+00:00,feeder,0040,L2 Current (Max),A,46.12
601315,John Lewis Street Hakin,2024-01-21T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.12
601315,John Lewis Street Hakin,2024-01-21T14:50:00.000+00:00,feeder,0040,L1 Current (Min),A,45.25
601315,John Lewis Street Hakin,2024-01-21T14:50:00.000+00:00,feeder,0040,L1 Current (Max),A,49.38
601315,John Lewis Street Hakin,2024-01-21T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.25
601315,John Lewis Street Hakin,2024-01-21T14:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T14:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,0.12
601315,John Lewis Street Hakin,2024-01-21T14:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T14:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-1.62
601315,John Lewis Street Hakin,2024-01-21T14:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T14:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-0.5
601315,John Lewis Street Hakin,2024-01-21T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T14:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98389
601315,John Lewis Street Hakin,2024-01-21T14:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99594
601315,John Lewis Street Hakin,2024-01-21T14:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99673
601315,John Lewis Street Hakin,2024-01-21T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-21T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.0
601315,John Lewis Street Hakin,2024-01-21T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.0
601315,John Lewis Street Hakin,2024-01-21T14:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T14:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T14:50:00.000+00:00,feeder,0030,L3 Current (Min),A,13.62
601315,John Lewis Street Hakin,2024-01-21T14:50:00.000+00:00,feeder,0030,L3 Current (Max),A,13.62
601315,John Lewis Street Hakin,2024-01-21T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.62
601315,John Lewis Street Hakin,2024-01-21T14:50:00.000+00:00,feeder,0030,L2 Current (Min),A,33.75
601315,John Lewis Street Hakin,2024-01-21T14:50:00.000+00:00,feeder,0030,L2 Current (Max),A,33.75
601315,John Lewis Street Hakin,2024-01-21T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.75
601315,John Lewis Street Hakin,2024-01-21T14:50:00.000+00:00,feeder,0030,L1 Current (Min),A,45.5
601315,John Lewis Street Hakin,2024-01-21T14:50:00.000+00:00,feeder,0030,L1 Current (Max),A,45.5
601315,John Lewis Street Hakin,2024-01-21T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.5
601315,John Lewis Street Hakin,2024-01-21T14:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T14:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-41.56
601315,John Lewis Street Hakin,2024-01-21T14:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T14:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,3.12
601315,John Lewis Street Hakin,2024-01-21T14:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T14:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.25
601315,John Lewis Street Hakin,2024-01-21T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T14:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.59725
601315,John Lewis Street Hakin,2024-01-21T14:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99274
601315,John Lewis Street Hakin,2024-01-21T14:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.94824
601315,John Lewis Street Hakin,2024-01-21T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-21T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T14:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T14:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T14:50:00.000+00:00,feeder,0020,L3 Current (Min),A,0.38
601315,John Lewis Street Hakin,2024-01-21T14:50:00.000+00:00,feeder,0020,L3 Current (Max),A,0.38
601315,John Lewis Street Hakin,2024-01-21T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.38
601315,John Lewis Street Hakin,2024-01-21T14:50:00.000+00:00,feeder,0020,L2 Current (Min),A,5.25
601315,John Lewis Street Hakin,2024-01-21T14:50:00.000+00:00,feeder,0020,L2 Current (Max),A,5.25
601315,John Lewis Street Hakin,2024-01-21T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.25
601315,John Lewis Street Hakin,2024-01-21T14:50:00.000+00:00,feeder,0020,L1 Current (Min),A,5.0
601315,John Lewis Street Hakin,2024-01-21T14:50:00.000+00:00,feeder,0020,L1 Current (Max),A,5.12
601315,John Lewis Street Hakin,2024-01-21T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.12
601315,John Lewis Street Hakin,2024-01-21T14:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T14:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-1.12
601315,John Lewis Street Hakin,2024-01-21T14:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T14:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-4.25
601315,John Lewis Street Hakin,2024-01-21T14:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T14:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,7.56
601315,John Lewis Street Hakin,2024-01-21T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.0
601315,John Lewis Street Hakin,2024-01-21T14:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.99756
601315,John Lewis Street Hakin,2024-01-21T14:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98965
601315,John Lewis Street Hakin,2024-01-21T14:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98145
601315,John Lewis Street Hakin,2024-01-21T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-21T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.0
601315,John Lewis Street Hakin,2024-01-21T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-21T14:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T14:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T14:50:00.000+00:00,feeder,0010,L3 Current (Min),A,19.38
601315,John Lewis Street Hakin,2024-01-21T14:50:00.000+00:00,feeder,0010,L3 Current (Max),A,19.5
601315,John Lewis Street Hakin,2024-01-21T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.5
601315,John Lewis Street Hakin,2024-01-21T14:50:00.000+00:00,feeder,0010,L2 Current (Min),A,33.12
601315,John Lewis Street Hakin,2024-01-21T14:50:00.000+00:00,feeder,0010,L2 Current (Max),A,33.25
601315,John Lewis Street Hakin,2024-01-21T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.12
601315,John Lewis Street Hakin,2024-01-21T14:50:00.000+00:00,feeder,0010,L1 Current (Min),A,15.62
601315,John Lewis Street Hakin,2024-01-21T14:50:00.000+00:00,feeder,0010,L1 Current (Max),A,15.75
601315,John Lewis Street Hakin,2024-01-21T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.75
601315,John Lewis Street Hakin,2024-01-21T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.95
601315,John Lewis Street Hakin,2024-01-21T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.97
601315,John Lewis Street Hakin,2024-01-21T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
601315,John Lewis Street Hakin,2024-01-21T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.5
601315,John Lewis Street Hakin,2024-01-21T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.56
601315,John Lewis Street Hakin,2024-01-21T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
601315,John Lewis Street Hakin,2024-01-21T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.45
601315,John Lewis Street Hakin,2024-01-21T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.45
601315,John Lewis Street Hakin,2024-01-21T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
601315,John Lewis Street Hakin,2024-01-21T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T14:50:00.000+00:00,busbar,,L3 Active Power,kW,19.0
601315,John Lewis Street Hakin,2024-01-21T14:50:00.000+00:00,busbar,,L2 Active Power,kW,34.0
601315,John Lewis Street Hakin,2024-01-21T14:50:00.000+00:00,busbar,,L1 Active Power,kW,41.0
601315,John Lewis Street Hakin,2024-01-21T14:50:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T14:50:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T14:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T14:50:00.000+00:00,busbar,,L3 Current (Min),A,79.12
601315,John Lewis Street Hakin,2024-01-21T14:50:00.000+00:00,busbar,,L3 Current (Max),A,79.5
601315,John Lewis Street Hakin,2024-01-21T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.38
601315,John Lewis Street Hakin,2024-01-21T14:50:00.000+00:00,busbar,,L2 Current (Min),A,138.0
601315,John Lewis Street Hakin,2024-01-21T14:50:00.000+00:00,busbar,,L2 Current (Max),A,138.12
601315,John Lewis Street Hakin,2024-01-21T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
601315,John Lewis Street Hakin,2024-01-21T14:50:00.000+00:00,busbar,,L1 Current (Min),A,163.12
601315,John Lewis Street Hakin,2024-01-21T14:50:00.000+00:00,busbar,,L1 Current (Max),A,167.5
601315,John Lewis Street Hakin,2024-01-21T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.38
601315,John Lewis Street Hakin,2024-01-21T14:50:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-21T14:50:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-21T14:40:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T14:40:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-3.5
601315,John Lewis Street Hakin,2024-01-21T14:40:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T14:40:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-6.31
601315,John Lewis Street Hakin,2024-01-21T14:40:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T14:40:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-5.38
601315,John Lewis Street Hakin,2024-01-21T14:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T14:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T14:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T14:40:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.99014
601315,John Lewis Street Hakin,2024-01-21T14:40:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.9671
601315,John Lewis Street Hakin,2024-01-21T14:40:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.98813
601315,John Lewis Street Hakin,2024-01-21T14:40:00.000+00:00,feeder,0050,L3 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-21T14:40:00.000+00:00,feeder,0050,L2 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-21T14:40:00.000+00:00,feeder,0050,L1 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-21T14:40:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T14:40:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T14:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T14:40:00.000+00:00,feeder,0050,L3 Current (Min),A,20.0
601315,John Lewis Street Hakin,2024-01-21T14:40:00.000+00:00,feeder,0050,L3 Current (Max),A,20.25
601315,John Lewis Street Hakin,2024-01-21T14:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,20.12
601315,John Lewis Street Hakin,2024-01-21T14:40:00.000+00:00,feeder,0050,L2 Current (Min),A,16.5
601315,John Lewis Street Hakin,2024-01-21T14:40:00.000+00:00,feeder,0050,L2 Current (Max),A,16.62
601315,John Lewis Street Hakin,2024-01-21T14:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.62
601315,John Lewis Street Hakin,2024-01-21T14:40:00.000+00:00,feeder,0050,L1 Current (Min),A,28.38
601315,John Lewis Street Hakin,2024-01-21T14:40:00.000+00:00,feeder,0050,L1 Current (Max),A,29.12
601315,John Lewis Street Hakin,2024-01-21T14:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,28.75
601315,John Lewis Street Hakin,2024-01-21T14:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T14:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,1.94
601315,John Lewis Street Hakin,2024-01-21T14:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T14:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-1.44
601315,John Lewis Street Hakin,2024-01-21T14:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T14:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,0.5
601315,John Lewis Street Hakin,2024-01-21T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T14:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.98666
601315,John Lewis Street Hakin,2024-01-21T14:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99066
601315,John Lewis Street Hakin,2024-01-21T14:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.99872
601315,John Lewis Street Hakin,2024-01-21T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-21T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,12.0
601315,John Lewis Street Hakin,2024-01-21T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,23.0
601315,John Lewis Street Hakin,2024-01-21T14:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T14:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T14:40:00.000+00:00,feeder,0040,L3 Current (Min),A,23.0
601315,John Lewis Street Hakin,2024-01-21T14:40:00.000+00:00,feeder,0040,L3 Current (Max),A,23.25
601315,John Lewis Street Hakin,2024-01-21T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.12
601315,John Lewis Street Hakin,2024-01-21T14:40:00.000+00:00,feeder,0040,L2 Current (Min),A,49.0
601315,John Lewis Street Hakin,2024-01-21T14:40:00.000+00:00,feeder,0040,L2 Current (Max),A,49.12
601315,John Lewis Street Hakin,2024-01-21T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.12
601315,John Lewis Street Hakin,2024-01-21T14:40:00.000+00:00,feeder,0040,L1 Current (Min),A,94.62
601315,John Lewis Street Hakin,2024-01-21T14:40:00.000+00:00,feeder,0040,L1 Current (Max),A,94.75
601315,John Lewis Street Hakin,2024-01-21T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,94.62
601315,John Lewis Street Hakin,2024-01-21T14:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T14:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-0.56
601315,John Lewis Street Hakin,2024-01-21T14:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T14:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-2.62
601315,John Lewis Street Hakin,2024-01-21T14:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T14:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,3.19
601315,John Lewis Street Hakin,2024-01-21T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
601315,John Lewis Street Hakin,2024-01-21T14:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99469
601315,John Lewis Street Hakin,2024-01-21T14:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.9928
601315,John Lewis Street Hakin,2024-01-21T14:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.9917
601315,John Lewis Street Hakin,2024-01-21T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-21T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-21T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.0
601315,John Lewis Street Hakin,2024-01-21T14:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T14:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T14:40:00.000+00:00,feeder,0030,L3 Current (Min),A,22.62
601315,John Lewis Street Hakin,2024-01-21T14:40:00.000+00:00,feeder,0030,L3 Current (Max),A,22.75
601315,John Lewis Street Hakin,2024-01-21T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.62
601315,John Lewis Street Hakin,2024-01-21T14:40:00.000+00:00,feeder,0030,L2 Current (Min),A,26.62
601315,John Lewis Street Hakin,2024-01-21T14:40:00.000+00:00,feeder,0030,L2 Current (Max),A,27.0
601315,John Lewis Street Hakin,2024-01-21T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.88
601315,John Lewis Street Hakin,2024-01-21T14:40:00.000+00:00,feeder,0030,L1 Current (Min),A,50.0
601315,John Lewis Street Hakin,2024-01-21T14:40:00.000+00:00,feeder,0030,L1 Current (Max),A,50.5
601315,John Lewis Street Hakin,2024-01-21T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.25
601315,John Lewis Street Hakin,2024-01-21T14:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T14:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-41.13
601315,John Lewis Street Hakin,2024-01-21T14:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T14:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,5.69
601315,John Lewis Street Hakin,2024-01-21T14:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T14:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-1.25
601315,John Lewis Street Hakin,2024-01-21T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T14:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.60668
601315,John Lewis Street Hakin,2024-01-21T14:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99106
601315,John Lewis Street Hakin,2024-01-21T14:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99277
601315,John Lewis Street Hakin,2024-01-21T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-21T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-21T14:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T14:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T14:40:00.000+00:00,feeder,0020,L3 Current (Min),A,0.38
601315,John Lewis Street Hakin,2024-01-21T14:40:00.000+00:00,feeder,0020,L3 Current (Max),A,0.5
601315,John Lewis Street Hakin,2024-01-21T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.38
601315,John Lewis Street Hakin,2024-01-21T14:40:00.000+00:00,feeder,0020,L2 Current (Min),A,5.75
601315,John Lewis Street Hakin,2024-01-21T14:40:00.000+00:00,feeder,0020,L2 Current (Max),A,6.0
601315,John Lewis Street Hakin,2024-01-21T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.75
601315,John Lewis Street Hakin,2024-01-21T14:40:00.000+00:00,feeder,0020,L1 Current (Min),A,15.38
601315,John Lewis Street Hakin,2024-01-21T14:40:00.000+00:00,feeder,0020,L1 Current (Max),A,16.12
601315,John Lewis Street Hakin,2024-01-21T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.88
601315,John Lewis Street Hakin,2024-01-21T14:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T14:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-2.75
601315,John Lewis Street Hakin,2024-01-21T14:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T14:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-1.25
601315,John Lewis Street Hakin,2024-01-21T14:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T14:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-5.25
601315,John Lewis Street Hakin,2024-01-21T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T14:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.99048
601315,John Lewis Street Hakin,2024-01-21T14:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99805
601315,John Lewis Street Hakin,2024-01-21T14:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.96228
601315,John Lewis Street Hakin,2024-01-21T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-21T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,17.0
601315,John Lewis Street Hakin,2024-01-21T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-21T14:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T14:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T14:40:00.000+00:00,feeder,0010,L3 Current (Min),A,10.38
601315,John Lewis Street Hakin,2024-01-21T14:40:00.000+00:00,feeder,0010,L3 Current (Max),A,10.62
601315,John Lewis Street Hakin,2024-01-21T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.5
601315,John Lewis Street Hakin,2024-01-21T14:40:00.000+00:00,feeder,0010,L2 Current (Min),A,70.5
601315,John Lewis Street Hakin,2024-01-21T14:40:00.000+00:00,feeder,0010,L2 Current (Max),A,70.62
601315,John Lewis Street Hakin,2024-01-21T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.62
601315,John Lewis Street Hakin,2024-01-21T14:40:00.000+00:00,feeder,0010,L1 Current (Min),A,7.38
601315,John Lewis Street Hakin,2024-01-21T14:40:00.000+00:00,feeder,0010,L1 Current (Max),A,7.5
601315,John Lewis Street Hakin,2024-01-21T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.38
601315,John Lewis Street Hakin,2024-01-21T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.42
601315,John Lewis Street Hakin,2024-01-21T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.45
601315,John Lewis Street Hakin,2024-01-21T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
601315,John Lewis Street Hakin,2024-01-21T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.42
601315,John Lewis Street Hakin,2024-01-21T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.53
601315,John Lewis Street Hakin,2024-01-21T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
601315,John Lewis Street Hakin,2024-01-21T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.89
601315,John Lewis Street Hakin,2024-01-21T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.97
601315,John Lewis Street Hakin,2024-01-21T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
601315,John Lewis Street Hakin,2024-01-21T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T14:40:00.000+00:00,busbar,,L3 Active Power,kW,19.0
601315,John Lewis Street Hakin,2024-01-21T14:40:00.000+00:00,busbar,,L2 Active Power,kW,41.0
601315,John Lewis Street Hakin,2024-01-21T14:40:00.000+00:00,busbar,,L1 Active Power,kW,48.0
601315,John Lewis Street Hakin,2024-01-21T14:40:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T14:40:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T14:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T14:40:00.000+00:00,busbar,,L3 Current (Min),A,76.75
601315,John Lewis Street Hakin,2024-01-21T14:40:00.000+00:00,busbar,,L3 Current (Max),A,76.88
601315,John Lewis Street Hakin,2024-01-21T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.75
601315,John Lewis Street Hakin,2024-01-21T14:40:00.000+00:00,busbar,,L2 Current (Min),A,168.5
601315,John Lewis Street Hakin,2024-01-21T14:40:00.000+00:00,busbar,,L2 Current (Max),A,169.0
601315,John Lewis Street Hakin,2024-01-21T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.75
601315,John Lewis Street Hakin,2024-01-21T14:40:00.000+00:00,busbar,,L1 Current (Min),A,196.0
601315,John Lewis Street Hakin,2024-01-21T14:40:00.000+00:00,busbar,,L1 Current (Max),A,197.12
601315,John Lewis Street Hakin,2024-01-21T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,196.62
601315,John Lewis Street Hakin,2024-01-21T14:40:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-21T14:40:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-21T14:30:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T14:30:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-4.25
601315,John Lewis Street Hakin,2024-01-21T14:30:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T14:30:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-7.44
601315,John Lewis Street Hakin,2024-01-21T14:30:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T14:30:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-4.75
601315,John Lewis Street Hakin,2024-01-21T14:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T14:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T14:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T14:30:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.99176
601315,John Lewis Street Hakin,2024-01-21T14:30:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.96362
601315,John Lewis Street Hakin,2024-01-21T14:30:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.99252
601315,John Lewis Street Hakin,2024-01-21T14:30:00.000+00:00,feeder,0050,L3 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-21T14:30:00.000+00:00,feeder,0050,L2 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-21T14:30:00.000+00:00,feeder,0050,L1 Active Power,kW,10.0
601315,John Lewis Street Hakin,2024-01-21T14:30:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T14:30:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T14:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T14:30:00.000+00:00,feeder,0050,L3 Current (Min),A,24.5
601315,John Lewis Street Hakin,2024-01-21T14:30:00.000+00:00,feeder,0050,L3 Current (Max),A,24.88
601315,John Lewis Street Hakin,2024-01-21T14:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.75
601315,John Lewis Street Hakin,2024-01-21T14:30:00.000+00:00,feeder,0050,L2 Current (Min),A,15.25
601315,John Lewis Street Hakin,2024-01-21T14:30:00.000+00:00,feeder,0050,L2 Current (Max),A,15.25
601315,John Lewis Street Hakin,2024-01-21T14:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.25
601315,John Lewis Street Hakin,2024-01-21T14:30:00.000+00:00,feeder,0050,L1 Current (Min),A,39.62
601315,John Lewis Street Hakin,2024-01-21T14:30:00.000+00:00,feeder,0050,L1 Current (Max),A,40.12
601315,John Lewis Street Hakin,2024-01-21T14:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,39.75
601315,John Lewis Street Hakin,2024-01-21T14:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T14:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,3.82
601315,John Lewis Street Hakin,2024-01-21T14:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T14:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-6.0
601315,John Lewis Street Hakin,2024-01-21T14:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T14:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-1.88
601315,John Lewis Street Hakin,2024-01-21T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.0
601315,John Lewis Street Hakin,2024-01-21T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T14:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.98199
601315,John Lewis Street Hakin,2024-01-21T14:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.97946
601315,John Lewis Street Hakin,2024-01-21T14:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.99689
601315,John Lewis Street Hakin,2024-01-21T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-21T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.0
601315,John Lewis Street Hakin,2024-01-21T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,15.0
601315,John Lewis Street Hakin,2024-01-21T14:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T14:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T14:30:00.000+00:00,feeder,0040,L3 Current (Min),A,22.62
601315,John Lewis Street Hakin,2024-01-21T14:30:00.000+00:00,feeder,0040,L3 Current (Max),A,23.12
601315,John Lewis Street Hakin,2024-01-21T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.88
601315,John Lewis Street Hakin,2024-01-21T14:30:00.000+00:00,feeder,0040,L2 Current (Min),A,37.88
601315,John Lewis Street Hakin,2024-01-21T14:30:00.000+00:00,feeder,0040,L2 Current (Max),A,38.0
601315,John Lewis Street Hakin,2024-01-21T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.88
601315,John Lewis Street Hakin,2024-01-21T14:30:00.000+00:00,feeder,0040,L1 Current (Min),A,61.25
601315,John Lewis Street Hakin,2024-01-21T14:30:00.000+00:00,feeder,0040,L1 Current (Max),A,61.38
601315,John Lewis Street Hakin,2024-01-21T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,61.38
601315,John Lewis Street Hakin,2024-01-21T14:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T14:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,0.44
601315,John Lewis Street Hakin,2024-01-21T14:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T14:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-1.69
601315,John Lewis Street Hakin,2024-01-21T14:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T14:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,3.38
601315,John Lewis Street Hakin,2024-01-21T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
601315,John Lewis Street Hakin,2024-01-21T14:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99765
601315,John Lewis Street Hakin,2024-01-21T14:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99457
601315,John Lewis Street Hakin,2024-01-21T14:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99677
601315,John Lewis Street Hakin,2024-01-21T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.0
601315,John Lewis Street Hakin,2024-01-21T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-21T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,15.0
601315,John Lewis Street Hakin,2024-01-21T14:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T14:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T14:30:00.000+00:00,feeder,0030,L3 Current (Min),A,37.5
601315,John Lewis Street Hakin,2024-01-21T14:30:00.000+00:00,feeder,0030,L3 Current (Max),A,37.5
601315,John Lewis Street Hakin,2024-01-21T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.5
