Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601315,John Lewis Street Hakin,2024-01-21T14:30:00.000+00:00,feeder,0030,L2 Current (Min),A,26.5
601315,John Lewis Street Hakin,2024-01-21T14:30:00.000+00:00,feeder,0030,L2 Current (Max),A,26.75
601315,John Lewis Street Hakin,2024-01-21T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.62
601315,John Lewis Street Hakin,2024-01-21T14:30:00.000+00:00,feeder,0030,L1 Current (Min),A,62.25
601315,John Lewis Street Hakin,2024-01-21T14:30:00.000+00:00,feeder,0030,L1 Current (Max),A,62.5
601315,John Lewis Street Hakin,2024-01-21T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.38
601315,John Lewis Street Hakin,2024-01-21T14:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T14:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-51.32
601315,John Lewis Street Hakin,2024-01-21T14:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T14:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,6.5
601315,John Lewis Street Hakin,2024-01-21T14:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T14:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.38
601315,John Lewis Street Hakin,2024-01-21T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T14:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.52444
601315,John Lewis Street Hakin,2024-01-21T14:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99121
601315,John Lewis Street Hakin,2024-01-21T14:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99142
601315,John Lewis Street Hakin,2024-01-21T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-21T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-21T14:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T14:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T14:30:00.000+00:00,feeder,0020,L3 Current (Min),A,0.38
601315,John Lewis Street Hakin,2024-01-21T14:30:00.000+00:00,feeder,0020,L3 Current (Max),A,0.38
601315,John Lewis Street Hakin,2024-01-21T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.38
601315,John Lewis Street Hakin,2024-01-21T14:30:00.000+00:00,feeder,0020,L2 Current (Min),A,5.88
601315,John Lewis Street Hakin,2024-01-21T14:30:00.000+00:00,feeder,0020,L2 Current (Max),A,5.88
601315,John Lewis Street Hakin,2024-01-21T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.88
601315,John Lewis Street Hakin,2024-01-21T14:30:00.000+00:00,feeder,0020,L1 Current (Min),A,15.38
601315,John Lewis Street Hakin,2024-01-21T14:30:00.000+00:00,feeder,0020,L1 Current (Max),A,15.62
601315,John Lewis Street Hakin,2024-01-21T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.5
601315,John Lewis Street Hakin,2024-01-21T14:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T14:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-0.19
601315,John Lewis Street Hakin,2024-01-21T14:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T14:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-2.62
601315,John Lewis Street Hakin,2024-01-21T14:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T14:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-4.0
601315,John Lewis Street Hakin,2024-01-21T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T14:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.99677
601315,John Lewis Street Hakin,2024-01-21T14:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99609
601315,John Lewis Street Hakin,2024-01-21T14:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.96808
601315,John Lewis Street Hakin,2024-01-21T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-21T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.0
601315,John Lewis Street Hakin,2024-01-21T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-21T14:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T14:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T14:30:00.000+00:00,feeder,0010,L3 Current (Min),A,19.25
601315,John Lewis Street Hakin,2024-01-21T14:30:00.000+00:00,feeder,0010,L3 Current (Max),A,19.38
601315,John Lewis Street Hakin,2024-01-21T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.38
601315,John Lewis Street Hakin,2024-01-21T14:30:00.000+00:00,feeder,0010,L2 Current (Min),A,39.25
601315,John Lewis Street Hakin,2024-01-21T14:30:00.000+00:00,feeder,0010,L2 Current (Max),A,39.5
601315,John Lewis Street Hakin,2024-01-21T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.38
601315,John Lewis Street Hakin,2024-01-21T14:30:00.000+00:00,feeder,0010,L1 Current (Min),A,7.12
601315,John Lewis Street Hakin,2024-01-21T14:30:00.000+00:00,feeder,0010,L1 Current (Max),A,7.25
601315,John Lewis Street Hakin,2024-01-21T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.25
601315,John Lewis Street Hakin,2024-01-21T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.91
601315,John Lewis Street Hakin,2024-01-21T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.0
601315,John Lewis Street Hakin,2024-01-21T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
601315,John Lewis Street Hakin,2024-01-21T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.66
601315,John Lewis Street Hakin,2024-01-21T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.73
601315,John Lewis Street Hakin,2024-01-21T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
601315,John Lewis Street Hakin,2024-01-21T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.06
601315,John Lewis Street Hakin,2024-01-21T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.2
601315,John Lewis Street Hakin,2024-01-21T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
601315,John Lewis Street Hakin,2024-01-21T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-21T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T14:30:00.000+00:00,busbar,,L3 Active Power,kW,26.0
601315,John Lewis Street Hakin,2024-01-21T14:30:00.000+00:00,busbar,,L2 Active Power,kW,30.0
601315,John Lewis Street Hakin,2024-01-21T14:30:00.000+00:00,busbar,,L1 Active Power,kW,45.0
601315,John Lewis Street Hakin,2024-01-21T14:30:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T14:30:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T14:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T14:30:00.000+00:00,busbar,,L3 Current (Min),A,104.12
601315,John Lewis Street Hakin,2024-01-21T14:30:00.000+00:00,busbar,,L3 Current (Max),A,104.88
601315,John Lewis Street Hakin,2024-01-21T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.62
601315,John Lewis Street Hakin,2024-01-21T14:30:00.000+00:00,busbar,,L2 Current (Min),A,124.88
601315,John Lewis Street Hakin,2024-01-21T14:30:00.000+00:00,busbar,,L2 Current (Max),A,125.12
601315,John Lewis Street Hakin,2024-01-21T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.88
601315,John Lewis Street Hakin,2024-01-21T14:30:00.000+00:00,busbar,,L1 Current (Min),A,185.75
601315,John Lewis Street Hakin,2024-01-21T14:30:00.000+00:00,busbar,,L1 Current (Max),A,186.25
601315,John Lewis Street Hakin,2024-01-21T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,186.0
601315,John Lewis Street Hakin,2024-01-21T14:30:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-21T14:30:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-21T14:20:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T14:20:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-3.06
601315,John Lewis Street Hakin,2024-01-21T14:20:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T14:20:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-6.81
601315,John Lewis Street Hakin,2024-01-21T14:20:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T14:20:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-3.25
601315,John Lewis Street Hakin,2024-01-21T14:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T14:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T14:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T14:20:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.98843
601315,John Lewis Street Hakin,2024-01-21T14:20:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.96692
601315,John Lewis Street Hakin,2024-01-21T14:20:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.99649
601315,John Lewis Street Hakin,2024-01-21T14:20:00.000+00:00,feeder,0050,L3 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-21T14:20:00.000+00:00,feeder,0050,L2 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-21T14:20:00.000+00:00,feeder,0050,L1 Active Power,kW,15.0
601315,John Lewis Street Hakin,2024-01-21T14:20:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T14:20:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T14:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T14:20:00.000+00:00,feeder,0050,L3 Current (Min),A,24.75
601315,John Lewis Street Hakin,2024-01-21T14:20:00.000+00:00,feeder,0050,L3 Current (Max),A,24.88
601315,John Lewis Street Hakin,2024-01-21T14:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.75
601315,John Lewis Street Hakin,2024-01-21T14:20:00.000+00:00,feeder,0050,L2 Current (Min),A,15.62
601315,John Lewis Street Hakin,2024-01-21T14:20:00.000+00:00,feeder,0050,L2 Current (Max),A,15.75
601315,John Lewis Street Hakin,2024-01-21T14:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.75
601315,John Lewis Street Hakin,2024-01-21T14:20:00.000+00:00,feeder,0050,L1 Current (Min),A,59.62
601315,John Lewis Street Hakin,2024-01-21T14:20:00.000+00:00,feeder,0050,L1 Current (Max),A,60.25
601315,John Lewis Street Hakin,2024-01-21T14:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,60.0
601315,John Lewis Street Hakin,2024-01-21T14:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T14:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-2.0
601315,John Lewis Street Hakin,2024-01-21T14:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T14:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-8.0
601315,John Lewis Street Hakin,2024-01-21T14:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T14:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,0.38
601315,John Lewis Street Hakin,2024-01-21T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T14:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.9946
601315,John Lewis Street Hakin,2024-01-21T14:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.96548
601315,John Lewis Street Hakin,2024-01-21T14:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.99768
601315,John Lewis Street Hakin,2024-01-21T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,9.0
601315,John Lewis Street Hakin,2024-01-21T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-21T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,18.0
601315,John Lewis Street Hakin,2024-01-21T14:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T14:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T14:20:00.000+00:00,feeder,0040,L3 Current (Min),A,36.12
601315,John Lewis Street Hakin,2024-01-21T14:20:00.000+00:00,feeder,0040,L3 Current (Max),A,36.75
601315,John Lewis Street Hakin,2024-01-21T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.5
601315,John Lewis Street Hakin,2024-01-21T14:20:00.000+00:00,feeder,0040,L2 Current (Min),A,28.12
601315,John Lewis Street Hakin,2024-01-21T14:20:00.000+00:00,feeder,0040,L2 Current (Max),A,28.25
601315,John Lewis Street Hakin,2024-01-21T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.12
601315,John Lewis Street Hakin,2024-01-21T14:20:00.000+00:00,feeder,0040,L1 Current (Min),A,74.25
601315,John Lewis Street Hakin,2024-01-21T14:20:00.000+00:00,feeder,0040,L1 Current (Max),A,74.88
601315,John Lewis Street Hakin,2024-01-21T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,74.75
601315,John Lewis Street Hakin,2024-01-21T14:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T14:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,1.06
601315,John Lewis Street Hakin,2024-01-21T14:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T14:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-0.88
601315,John Lewis Street Hakin,2024-01-21T14:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T14:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,1.69
601315,John Lewis Street Hakin,2024-01-21T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T14:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99457
601315,John Lewis Street Hakin,2024-01-21T14:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99423
601315,John Lewis Street Hakin,2024-01-21T14:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99667
601315,John Lewis Street Hakin,2024-01-21T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-21T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-21T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,13.0
601315,John Lewis Street Hakin,2024-01-21T14:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T14:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T14:20:00.000+00:00,feeder,0030,L3 Current (Min),A,25.25
601315,John Lewis Street Hakin,2024-01-21T14:20:00.000+00:00,feeder,0030,L3 Current (Max),A,25.38
601315,John Lewis Street Hakin,2024-01-21T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.38
601315,John Lewis Street Hakin,2024-01-21T14:20:00.000+00:00,feeder,0030,L2 Current (Min),A,29.38
601315,John Lewis Street Hakin,2024-01-21T14:20:00.000+00:00,feeder,0030,L2 Current (Max),A,29.5
601315,John Lewis Street Hakin,2024-01-21T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.38
601315,John Lewis Street Hakin,2024-01-21T14:20:00.000+00:00,feeder,0030,L1 Current (Min),A,51.5
601315,John Lewis Street Hakin,2024-01-21T14:20:00.000+00:00,feeder,0030,L1 Current (Max),A,52.12
601315,John Lewis Street Hakin,2024-01-21T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.88
601315,John Lewis Street Hakin,2024-01-21T14:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T14:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-34.75
601315,John Lewis Street Hakin,2024-01-21T14:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T14:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,15.13
601315,John Lewis Street Hakin,2024-01-21T14:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T14:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.12
601315,John Lewis Street Hakin,2024-01-21T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T14:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.7409
601315,John Lewis Street Hakin,2024-01-21T14:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.90762
601315,John Lewis Street Hakin,2024-01-21T14:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99271
601315,John Lewis Street Hakin,2024-01-21T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-21T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-21T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-21T14:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T14:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T14:20:00.000+00:00,feeder,0020,L3 Current (Min),A,1.0
601315,John Lewis Street Hakin,2024-01-21T14:20:00.000+00:00,feeder,0020,L3 Current (Max),A,1.25
601315,John Lewis Street Hakin,2024-01-21T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.12
601315,John Lewis Street Hakin,2024-01-21T14:20:00.000+00:00,feeder,0020,L2 Current (Min),A,1.62
601315,John Lewis Street Hakin,2024-01-21T14:20:00.000+00:00,feeder,0020,L2 Current (Max),A,1.62
601315,John Lewis Street Hakin,2024-01-21T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.62
601315,John Lewis Street Hakin,2024-01-21T14:20:00.000+00:00,feeder,0020,L1 Current (Min),A,15.75
601315,John Lewis Street Hakin,2024-01-21T14:20:00.000+00:00,feeder,0020,L1 Current (Max),A,15.88
601315,John Lewis Street Hakin,2024-01-21T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.88
601315,John Lewis Street Hakin,2024-01-21T14:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T14:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-2.75
601315,John Lewis Street Hakin,2024-01-21T14:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T14:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-11.63
601315,John Lewis Street Hakin,2024-01-21T14:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T14:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-1.5
601315,John Lewis Street Hakin,2024-01-21T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T14:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.99588
601315,John Lewis Street Hakin,2024-01-21T14:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.96265
601315,John Lewis Street Hakin,2024-01-21T14:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.9931
601315,John Lewis Street Hakin,2024-01-21T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-21T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-21T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-21T14:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T14:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T14:20:00.000+00:00,feeder,0010,L3 Current (Min),A,18.62
601315,John Lewis Street Hakin,2024-01-21T14:20:00.000+00:00,feeder,0010,L3 Current (Max),A,18.88
601315,John Lewis Street Hakin,2024-01-21T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.75
601315,John Lewis Street Hakin,2024-01-21T14:20:00.000+00:00,feeder,0010,L2 Current (Min),A,15.88
601315,John Lewis Street Hakin,2024-01-21T14:20:00.000+00:00,feeder,0010,L2 Current (Max),A,16.0
601315,John Lewis Street Hakin,2024-01-21T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.88
601315,John Lewis Street Hakin,2024-01-21T14:20:00.000+00:00,feeder,0010,L1 Current (Min),A,14.88
601315,John Lewis Street Hakin,2024-01-21T14:20:00.000+00:00,feeder,0010,L1 Current (Max),A,15.12
601315,John Lewis Street Hakin,2024-01-21T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.0
601315,John Lewis Street Hakin,2024-01-21T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.3
601315,John Lewis Street Hakin,2024-01-21T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.48
601315,John Lewis Street Hakin,2024-01-21T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
601315,John Lewis Street Hakin,2024-01-21T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.25
601315,John Lewis Street Hakin,2024-01-21T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.45
601315,John Lewis Street Hakin,2024-01-21T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
601315,John Lewis Street Hakin,2024-01-21T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.05
601315,John Lewis Street Hakin,2024-01-21T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.2
601315,John Lewis Street Hakin,2024-01-21T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
601315,John Lewis Street Hakin,2024-01-21T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-21T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T14:20:00.000+00:00,busbar,,L3 Active Power,kW,26.0
601315,John Lewis Street Hakin,2024-01-21T14:20:00.000+00:00,busbar,,L2 Active Power,kW,22.0
601315,John Lewis Street Hakin,2024-01-21T14:20:00.000+00:00,busbar,,L1 Active Power,kW,53.0
601315,John Lewis Street Hakin,2024-01-21T14:20:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T14:20:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T14:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T14:20:00.000+00:00,busbar,,L3 Current (Min),A,106.0
601315,John Lewis Street Hakin,2024-01-21T14:20:00.000+00:00,busbar,,L3 Current (Max),A,106.5
601315,John Lewis Street Hakin,2024-01-21T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.25
601315,John Lewis Street Hakin,2024-01-21T14:20:00.000+00:00,busbar,,L2 Current (Min),A,90.38
601315,John Lewis Street Hakin,2024-01-21T14:20:00.000+00:00,busbar,,L2 Current (Max),A,90.5
601315,John Lewis Street Hakin,2024-01-21T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
601315,John Lewis Street Hakin,2024-01-21T14:20:00.000+00:00,busbar,,L1 Current (Min),A,216.88
601315,John Lewis Street Hakin,2024-01-21T14:20:00.000+00:00,busbar,,L1 Current (Max),A,217.75
601315,John Lewis Street Hakin,2024-01-21T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,217.38
601315,John Lewis Street Hakin,2024-01-21T14:20:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-21T14:20:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-21T14:10:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T14:10:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-2.56
601315,John Lewis Street Hakin,2024-01-21T14:10:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T14:10:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-5.69
601315,John Lewis Street Hakin,2024-01-21T14:10:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T14:10:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-1.94
601315,John Lewis Street Hakin,2024-01-21T14:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T14:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T14:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T14:10:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.99365
601315,John Lewis Street Hakin,2024-01-21T14:10:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.98383
601315,John Lewis Street Hakin,2024-01-21T14:10:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.9964
601315,John Lewis Street Hakin,2024-01-21T14:10:00.000+00:00,feeder,0050,L3 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-21T14:10:00.000+00:00,feeder,0050,L2 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-21T14:10:00.000+00:00,feeder,0050,L1 Active Power,kW,11.0
601315,John Lewis Street Hakin,2024-01-21T14:10:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T14:10:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T14:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T14:10:00.000+00:00,feeder,0050,L3 Current (Min),A,26.0
601315,John Lewis Street Hakin,2024-01-21T14:10:00.000+00:00,feeder,0050,L3 Current (Max),A,26.0
601315,John Lewis Street Hakin,2024-01-21T14:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,26.0
601315,John Lewis Street Hakin,2024-01-21T14:10:00.000+00:00,feeder,0050,L2 Current (Min),A,23.38
601315,John Lewis Street Hakin,2024-01-21T14:10:00.000+00:00,feeder,0050,L2 Current (Max),A,23.38
601315,John Lewis Street Hakin,2024-01-21T14:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,23.38
601315,John Lewis Street Hakin,2024-01-21T14:10:00.000+00:00,feeder,0050,L1 Current (Min),A,44.25
601315,John Lewis Street Hakin,2024-01-21T14:10:00.000+00:00,feeder,0050,L1 Current (Max),A,45.12
601315,John Lewis Street Hakin,2024-01-21T14:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,44.62
601315,John Lewis Street Hakin,2024-01-21T14:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T14:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-2.81
601315,John Lewis Street Hakin,2024-01-21T14:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T14:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-10.0
601315,John Lewis Street Hakin,2024-01-21T14:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T14:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,3.5
601315,John Lewis Street Hakin,2024-01-21T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.0
601315,John Lewis Street Hakin,2024-01-21T14:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.9968
601315,John Lewis Street Hakin,2024-01-21T14:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.96344
601315,John Lewis Street Hakin,2024-01-21T14:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.99695
601315,John Lewis Street Hakin,2024-01-21T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,15.0
601315,John Lewis Street Hakin,2024-01-21T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-21T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,18.0
601315,John Lewis Street Hakin,2024-01-21T14:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T14:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T14:10:00.000+00:00,feeder,0040,L3 Current (Min),A,59.88
601315,John Lewis Street Hakin,2024-01-21T14:10:00.000+00:00,feeder,0040,L3 Current (Max),A,60.0
601315,John Lewis Street Hakin,2024-01-21T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,59.88
601315,John Lewis Street Hakin,2024-01-21T14:10:00.000+00:00,feeder,0040,L2 Current (Min),A,29.25
601315,John Lewis Street Hakin,2024-01-21T14:10:00.000+00:00,feeder,0040,L2 Current (Max),A,29.38
601315,John Lewis Street Hakin,2024-01-21T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.25
601315,John Lewis Street Hakin,2024-01-21T14:10:00.000+00:00,feeder,0040,L1 Current (Min),A,71.0
601315,John Lewis Street Hakin,2024-01-21T14:10:00.000+00:00,feeder,0040,L1 Current (Max),A,79.88
601315,John Lewis Street Hakin,2024-01-21T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,75.5
601315,John Lewis Street Hakin,2024-01-21T14:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T14:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-1.25
601315,John Lewis Street Hakin,2024-01-21T14:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T14:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-5.06
601315,John Lewis Street Hakin,2024-01-21T14:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T14:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,4.5
601315,John Lewis Street Hakin,2024-01-21T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
601315,John Lewis Street Hakin,2024-01-21T14:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99643
601315,John Lewis Street Hakin,2024-01-21T14:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98773
601315,John Lewis Street Hakin,2024-01-21T14:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99319
601315,John Lewis Street Hakin,2024-01-21T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-21T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-21T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,13.0
601315,John Lewis Street Hakin,2024-01-21T14:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T14:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T14:10:00.000+00:00,feeder,0030,L3 Current (Min),A,26.75
601315,John Lewis Street Hakin,2024-01-21T14:10:00.000+00:00,feeder,0030,L3 Current (Max),A,26.75
601315,John Lewis Street Hakin,2024-01-21T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.75
601315,John Lewis Street Hakin,2024-01-21T14:10:00.000+00:00,feeder,0030,L2 Current (Min),A,22.88
601315,John Lewis Street Hakin,2024-01-21T14:10:00.000+00:00,feeder,0030,L2 Current (Max),A,22.88
601315,John Lewis Street Hakin,2024-01-21T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.88
601315,John Lewis Street Hakin,2024-01-21T14:10:00.000+00:00,feeder,0030,L1 Current (Min),A,51.75
601315,John Lewis Street Hakin,2024-01-21T14:10:00.000+00:00,feeder,0030,L1 Current (Max),A,52.0
601315,John Lewis Street Hakin,2024-01-21T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.88
601315,John Lewis Street Hakin,2024-01-21T14:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T14:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-36.13
601315,John Lewis Street Hakin,2024-01-21T14:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T14:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,19.31
601315,John Lewis Street Hakin,2024-01-21T14:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T14:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.12
601315,John Lewis Street Hakin,2024-01-21T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
601315,John Lewis Street Hakin,2024-01-21T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T14:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.74566
601315,John Lewis Street Hakin,2024-01-21T14:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.91229
601315,John Lewis Street Hakin,2024-01-21T14:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99307
601315,John Lewis Street Hakin,2024-01-21T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-21T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-21T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-21T14:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T14:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T14:10:00.000+00:00,feeder,0020,L3 Current (Min),A,1.25
601315,John Lewis Street Hakin,2024-01-21T14:10:00.000+00:00,feeder,0020,L3 Current (Max),A,1.38
601315,John Lewis Street Hakin,2024-01-21T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.25
601315,John Lewis Street Hakin,2024-01-21T14:10:00.000+00:00,feeder,0020,L2 Current (Min),A,10.75
601315,John Lewis Street Hakin,2024-01-21T14:10:00.000+00:00,feeder,0020,L2 Current (Max),A,12.12
601315,John Lewis Street Hakin,2024-01-21T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.5
601315,John Lewis Street Hakin,2024-01-21T14:10:00.000+00:00,feeder,0020,L1 Current (Min),A,15.75
601315,John Lewis Street Hakin,2024-01-21T14:10:00.000+00:00,feeder,0020,L1 Current (Max),A,15.75
601315,John Lewis Street Hakin,2024-01-21T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.75
601315,John Lewis Street Hakin,2024-01-21T14:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T14:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-2.94
601315,John Lewis Street Hakin,2024-01-21T14:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T14:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-8.81
601315,John Lewis Street Hakin,2024-01-21T14:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T14:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,3.32
601315,John Lewis Street Hakin,2024-01-21T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T14:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.99612
601315,John Lewis Street Hakin,2024-01-21T14:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.96002
601315,John Lewis Street Hakin,2024-01-21T14:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99304
601315,John Lewis Street Hakin,2024-01-21T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-21T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-21T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-21T14:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T14:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T14:10:00.000+00:00,feeder,0010,L3 Current (Min),A,18.75
601315,John Lewis Street Hakin,2024-01-21T14:10:00.000+00:00,feeder,0010,L3 Current (Max),A,18.75
601315,John Lewis Street Hakin,2024-01-21T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.75
601315,John Lewis Street Hakin,2024-01-21T14:10:00.000+00:00,feeder,0010,L2 Current (Min),A,12.62
601315,John Lewis Street Hakin,2024-01-21T14:10:00.000+00:00,feeder,0010,L2 Current (Max),A,12.62
601315,John Lewis Street Hakin,2024-01-21T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.62
601315,John Lewis Street Hakin,2024-01-21T14:10:00.000+00:00,feeder,0010,L1 Current (Min),A,24.38
601315,John Lewis Street Hakin,2024-01-21T14:10:00.000+00:00,feeder,0010,L1 Current (Max),A,24.88
601315,John Lewis Street Hakin,2024-01-21T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.62
601315,John Lewis Street Hakin,2024-01-21T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.2
601315,John Lewis Street Hakin,2024-01-21T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.2
601315,John Lewis Street Hakin,2024-01-21T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
601315,John Lewis Street Hakin,2024-01-21T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.25
601315,John Lewis Street Hakin,2024-01-21T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.31
601315,John Lewis Street Hakin,2024-01-21T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
601315,John Lewis Street Hakin,2024-01-21T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.84
601315,John Lewis Street Hakin,2024-01-21T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.91
601315,John Lewis Street Hakin,2024-01-21T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
601315,John Lewis Street Hakin,2024-01-21T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-21T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-21T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
601315,John Lewis Street Hakin,2024-01-21T14:10:00.000+00:00,busbar,,L3 Active Power,kW,32.0
601315,John Lewis Street Hakin,2024-01-21T14:10:00.000+00:00,busbar,,L2 Active Power,kW,24.0
601315,John Lewis Street Hakin,2024-01-21T14:10:00.000+00:00,busbar,,L1 Active Power,kW,52.0
601315,John Lewis Street Hakin,2024-01-21T14:10:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T14:10:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T14:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T14:10:00.000+00:00,busbar,,L3 Current (Min),A,132.75
601315,John Lewis Street Hakin,2024-01-21T14:10:00.000+00:00,busbar,,L3 Current (Max),A,132.75
601315,John Lewis Street Hakin,2024-01-21T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.75
601315,John Lewis Street Hakin,2024-01-21T14:10:00.000+00:00,busbar,,L2 Current (Min),A,97.75
601315,John Lewis Street Hakin,2024-01-21T14:10:00.000+00:00,busbar,,L2 Current (Max),A,99.25
601315,John Lewis Street Hakin,2024-01-21T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
601315,John Lewis Street Hakin,2024-01-21T14:10:00.000+00:00,busbar,,L1 Current (Min),A,207.25
601315,John Lewis Street Hakin,2024-01-21T14:10:00.000+00:00,busbar,,L1 Current (Max),A,217.25
601315,John Lewis Street Hakin,2024-01-21T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,212.25
601315,John Lewis Street Hakin,2024-01-21T14:10:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-21T14:10:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-21T14:00:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T14:00:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-2.44
601315,John Lewis Street Hakin,2024-01-21T14:00:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T14:00:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-5.75
601315,John Lewis Street Hakin,2024-01-21T14:00:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T14:00:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,0.88
601315,John Lewis Street Hakin,2024-01-21T14:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T14:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T14:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T14:00:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.99588
601315,John Lewis Street Hakin,2024-01-21T14:00:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.97818
601315,John Lewis Street Hakin,2024-01-21T14:00:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.99649
601315,John Lewis Street Hakin,2024-01-21T14:00:00.000+00:00,feeder,0050,L3 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-21T14:00:00.000+00:00,feeder,0050,L2 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-21T14:00:00.000+00:00,feeder,0050,L1 Active Power,kW,11.0
601315,John Lewis Street Hakin,2024-01-21T14:00:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T14:00:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T14:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T14:00:00.000+00:00,feeder,0050,L3 Current (Min),A,30.62
601315,John Lewis Street Hakin,2024-01-21T14:00:00.000+00:00,feeder,0050,L3 Current (Max),A,30.62
601315,John Lewis Street Hakin,2024-01-21T14:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,30.62
601315,John Lewis Street Hakin,2024-01-21T14:00:00.000+00:00,feeder,0050,L2 Current (Min),A,18.75
601315,John Lewis Street Hakin,2024-01-21T14:00:00.000+00:00,feeder,0050,L2 Current (Max),A,18.75
601315,John Lewis Street Hakin,2024-01-21T14:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.75
601315,John Lewis Street Hakin,2024-01-21T14:00:00.000+00:00,feeder,0050,L1 Current (Min),A,44.12
601315,John Lewis Street Hakin,2024-01-21T14:00:00.000+00:00,feeder,0050,L1 Current (Max),A,44.25
601315,John Lewis Street Hakin,2024-01-21T14:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,44.12
601315,John Lewis Street Hakin,2024-01-21T14:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T14:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-1.38
601315,John Lewis Street Hakin,2024-01-21T14:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T14:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-5.12
601315,John Lewis Street Hakin,2024-01-21T14:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T14:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-1.62
601315,John Lewis Street Hakin,2024-01-21T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T14:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.98279
601315,John Lewis Street Hakin,2024-01-21T14:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.96863
601315,John Lewis Street Hakin,2024-01-21T14:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.99814
601315,John Lewis Street Hakin,2024-01-21T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-21T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.0
601315,John Lewis Street Hakin,2024-01-21T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,17.0
601315,John Lewis Street Hakin,2024-01-21T14:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T14:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T14:00:00.000+00:00,feeder,0040,L3 Current (Min),A,20.12
601315,John Lewis Street Hakin,2024-01-21T14:00:00.000+00:00,feeder,0040,L3 Current (Max),A,20.62
601315,John Lewis Street Hakin,2024-01-21T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.38
601315,John Lewis Street Hakin,2024-01-21T14:00:00.000+00:00,feeder,0040,L2 Current (Min),A,33.62
601315,John Lewis Street Hakin,2024-01-21T14:00:00.000+00:00,feeder,0040,L2 Current (Max),A,33.75
601315,John Lewis Street Hakin,2024-01-21T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.62
601315,John Lewis Street Hakin,2024-01-21T14:00:00.000+00:00,feeder,0040,L1 Current (Min),A,68.75
601315,John Lewis Street Hakin,2024-01-21T14:00:00.000+00:00,feeder,0040,L1 Current (Max),A,68.88
601315,John Lewis Street Hakin,2024-01-21T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,68.75
601315,John Lewis Street Hakin,2024-01-21T14:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T14:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-2.06
601315,John Lewis Street Hakin,2024-01-21T14:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T14:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-0.31
601315,John Lewis Street Hakin,2024-01-21T14:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T14:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-1.56
601315,John Lewis Street Hakin,2024-01-21T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T14:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99283
601315,John Lewis Street Hakin,2024-01-21T14:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99606
601315,John Lewis Street Hakin,2024-01-21T14:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.9967
601315,John Lewis Street Hakin,2024-01-21T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-21T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.0
601315,John Lewis Street Hakin,2024-01-21T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.0
601315,John Lewis Street Hakin,2024-01-21T14:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T14:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T14:00:00.000+00:00,feeder,0030,L3 Current (Min),A,17.5
