Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601315,John Lewis Street Hakin,2024-01-21T14:00:00.000+00:00,feeder,0030,L3 Current (Max),A,17.62
601315,John Lewis Street Hakin,2024-01-21T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.5
601315,John Lewis Street Hakin,2024-01-21T14:00:00.000+00:00,feeder,0030,L2 Current (Min),A,39.25
601315,John Lewis Street Hakin,2024-01-21T14:00:00.000+00:00,feeder,0030,L2 Current (Max),A,39.5
601315,John Lewis Street Hakin,2024-01-21T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.38
601315,John Lewis Street Hakin,2024-01-21T14:00:00.000+00:00,feeder,0030,L1 Current (Min),A,42.5
601315,John Lewis Street Hakin,2024-01-21T14:00:00.000+00:00,feeder,0030,L1 Current (Max),A,42.75
601315,John Lewis Street Hakin,2024-01-21T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.62
601315,John Lewis Street Hakin,2024-01-21T14:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T14:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-2.0
601315,John Lewis Street Hakin,2024-01-21T14:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T14:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,1.69
601315,John Lewis Street Hakin,2024-01-21T14:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T14:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.44
601315,John Lewis Street Hakin,2024-01-21T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T14:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99915
601315,John Lewis Street Hakin,2024-01-21T14:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99719
601315,John Lewis Street Hakin,2024-01-21T14:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99176
601315,John Lewis Street Hakin,2024-01-21T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-21T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-21T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-21T14:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T14:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T14:00:00.000+00:00,feeder,0020,L3 Current (Min),A,9.5
601315,John Lewis Street Hakin,2024-01-21T14:00:00.000+00:00,feeder,0020,L3 Current (Max),A,9.5
601315,John Lewis Street Hakin,2024-01-21T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.5
601315,John Lewis Street Hakin,2024-01-21T14:00:00.000+00:00,feeder,0020,L2 Current (Min),A,8.38
601315,John Lewis Street Hakin,2024-01-21T14:00:00.000+00:00,feeder,0020,L2 Current (Max),A,8.5
601315,John Lewis Street Hakin,2024-01-21T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.38
601315,John Lewis Street Hakin,2024-01-21T14:00:00.000+00:00,feeder,0020,L1 Current (Min),A,15.5
601315,John Lewis Street Hakin,2024-01-21T14:00:00.000+00:00,feeder,0020,L1 Current (Max),A,15.75
601315,John Lewis Street Hakin,2024-01-21T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.75
601315,John Lewis Street Hakin,2024-01-21T14:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T14:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-16.07
601315,John Lewis Street Hakin,2024-01-21T14:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T14:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-18.06
601315,John Lewis Street Hakin,2024-01-21T14:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T14:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-0.06
601315,John Lewis Street Hakin,2024-01-21T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T14:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.92325
601315,John Lewis Street Hakin,2024-01-21T14:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.90838
601315,John Lewis Street Hakin,2024-01-21T14:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99277
601315,John Lewis Street Hakin,2024-01-21T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-21T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-21T14:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T14:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T14:00:00.000+00:00,feeder,0010,L3 Current (Min),A,4.38
601315,John Lewis Street Hakin,2024-01-21T14:00:00.000+00:00,feeder,0010,L3 Current (Max),A,4.38
601315,John Lewis Street Hakin,2024-01-21T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.38
601315,John Lewis Street Hakin,2024-01-21T14:00:00.000+00:00,feeder,0010,L2 Current (Min),A,11.5
601315,John Lewis Street Hakin,2024-01-21T14:00:00.000+00:00,feeder,0010,L2 Current (Max),A,12.38
601315,John Lewis Street Hakin,2024-01-21T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.88
601315,John Lewis Street Hakin,2024-01-21T14:00:00.000+00:00,feeder,0010,L1 Current (Min),A,16.0
601315,John Lewis Street Hakin,2024-01-21T14:00:00.000+00:00,feeder,0010,L1 Current (Max),A,16.38
601315,John Lewis Street Hakin,2024-01-21T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.12
601315,John Lewis Street Hakin,2024-01-21T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.14
601315,John Lewis Street Hakin,2024-01-21T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.31
601315,John Lewis Street Hakin,2024-01-21T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
601315,John Lewis Street Hakin,2024-01-21T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.05
601315,John Lewis Street Hakin,2024-01-21T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.23
601315,John Lewis Street Hakin,2024-01-21T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
601315,John Lewis Street Hakin,2024-01-21T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.47
601315,John Lewis Street Hakin,2024-01-21T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.67
601315,John Lewis Street Hakin,2024-01-21T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
601315,John Lewis Street Hakin,2024-01-21T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-21T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T14:00:00.000+00:00,busbar,,L3 Active Power,kW,20.0
601315,John Lewis Street Hakin,2024-01-21T14:00:00.000+00:00,busbar,,L2 Active Power,kW,27.0
601315,John Lewis Street Hakin,2024-01-21T14:00:00.000+00:00,busbar,,L1 Active Power,kW,46.0
601315,John Lewis Street Hakin,2024-01-21T14:00:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T14:00:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T14:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T14:00:00.000+00:00,busbar,,L3 Current (Min),A,82.12
601315,John Lewis Street Hakin,2024-01-21T14:00:00.000+00:00,busbar,,L3 Current (Max),A,82.38
601315,John Lewis Street Hakin,2024-01-21T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.25
601315,John Lewis Street Hakin,2024-01-21T14:00:00.000+00:00,busbar,,L2 Current (Min),A,111.12
601315,John Lewis Street Hakin,2024-01-21T14:00:00.000+00:00,busbar,,L2 Current (Max),A,112.0
601315,John Lewis Street Hakin,2024-01-21T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.38
601315,John Lewis Street Hakin,2024-01-21T14:00:00.000+00:00,busbar,,L1 Current (Min),A,187.38
601315,John Lewis Street Hakin,2024-01-21T14:00:00.000+00:00,busbar,,L1 Current (Max),A,187.62
601315,John Lewis Street Hakin,2024-01-21T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,187.5
601315,John Lewis Street Hakin,2024-01-21T14:00:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-21T14:00:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-21T13:50:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T13:50:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-4.88
601315,John Lewis Street Hakin,2024-01-21T13:50:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T13:50:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-1.5
601315,John Lewis Street Hakin,2024-01-21T13:50:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T13:50:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-9.44
601315,John Lewis Street Hakin,2024-01-21T13:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T13:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T13:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T13:50:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.99072
601315,John Lewis Street Hakin,2024-01-21T13:50:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.99777
601315,John Lewis Street Hakin,2024-01-21T13:50:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.97302
601315,John Lewis Street Hakin,2024-01-21T13:50:00.000+00:00,feeder,0050,L3 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-21T13:50:00.000+00:00,feeder,0050,L2 Active Power,kW,14.0
601315,John Lewis Street Hakin,2024-01-21T13:50:00.000+00:00,feeder,0050,L1 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-21T13:50:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T13:50:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T13:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T13:50:00.000+00:00,feeder,0050,L3 Current (Min),A,25.62
601315,John Lewis Street Hakin,2024-01-21T13:50:00.000+00:00,feeder,0050,L3 Current (Max),A,25.75
601315,John Lewis Street Hakin,2024-01-21T13:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.62
601315,John Lewis Street Hakin,2024-01-21T13:50:00.000+00:00,feeder,0050,L2 Current (Min),A,54.62
601315,John Lewis Street Hakin,2024-01-21T13:50:00.000+00:00,feeder,0050,L2 Current (Max),A,59.38
601315,John Lewis Street Hakin,2024-01-21T13:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,58.38
601315,John Lewis Street Hakin,2024-01-21T13:50:00.000+00:00,feeder,0050,L1 Current (Min),A,21.12
601315,John Lewis Street Hakin,2024-01-21T13:50:00.000+00:00,feeder,0050,L1 Current (Max),A,21.25
601315,John Lewis Street Hakin,2024-01-21T13:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,21.25
601315,John Lewis Street Hakin,2024-01-21T13:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T13:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-1.62
601315,John Lewis Street Hakin,2024-01-21T13:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T13:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-4.31
601315,John Lewis Street Hakin,2024-01-21T13:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T13:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-3.32
601315,John Lewis Street Hakin,2024-01-21T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T13:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.99796
601315,John Lewis Street Hakin,2024-01-21T13:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99033
601315,John Lewis Street Hakin,2024-01-21T13:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.995
601315,John Lewis Street Hakin,2024-01-21T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,16.0
601315,John Lewis Street Hakin,2024-01-21T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,13.0
601315,John Lewis Street Hakin,2024-01-21T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,12.0
601315,John Lewis Street Hakin,2024-01-21T13:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T13:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T13:50:00.000+00:00,feeder,0040,L3 Current (Min),A,63.5
601315,John Lewis Street Hakin,2024-01-21T13:50:00.000+00:00,feeder,0040,L3 Current (Max),A,63.75
601315,John Lewis Street Hakin,2024-01-21T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,63.62
601315,John Lewis Street Hakin,2024-01-21T13:50:00.000+00:00,feeder,0040,L2 Current (Min),A,53.12
601315,John Lewis Street Hakin,2024-01-21T13:50:00.000+00:00,feeder,0040,L2 Current (Max),A,53.12
601315,John Lewis Street Hakin,2024-01-21T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,53.12
601315,John Lewis Street Hakin,2024-01-21T13:50:00.000+00:00,feeder,0040,L1 Current (Min),A,47.75
601315,John Lewis Street Hakin,2024-01-21T13:50:00.000+00:00,feeder,0040,L1 Current (Max),A,48.0
601315,John Lewis Street Hakin,2024-01-21T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.88
601315,John Lewis Street Hakin,2024-01-21T13:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T13:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-0.94
601315,John Lewis Street Hakin,2024-01-21T13:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T13:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-1.62
601315,John Lewis Street Hakin,2024-01-21T13:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T13:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,0.75
601315,John Lewis Street Hakin,2024-01-21T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T13:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.93426
601315,John Lewis Street Hakin,2024-01-21T13:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99631
601315,John Lewis Street Hakin,2024-01-21T13:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99744
601315,John Lewis Street Hakin,2024-01-21T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.0
601315,John Lewis Street Hakin,2024-01-21T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,13.0
601315,John Lewis Street Hakin,2024-01-21T13:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T13:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T13:50:00.000+00:00,feeder,0030,L3 Current (Min),A,6.38
601315,John Lewis Street Hakin,2024-01-21T13:50:00.000+00:00,feeder,0030,L3 Current (Max),A,6.5
601315,John Lewis Street Hakin,2024-01-21T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.5
601315,John Lewis Street Hakin,2024-01-21T13:50:00.000+00:00,feeder,0030,L2 Current (Min),A,30.75
601315,John Lewis Street Hakin,2024-01-21T13:50:00.000+00:00,feeder,0030,L2 Current (Max),A,30.75
601315,John Lewis Street Hakin,2024-01-21T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.75
601315,John Lewis Street Hakin,2024-01-21T13:50:00.000+00:00,feeder,0030,L1 Current (Min),A,51.38
601315,John Lewis Street Hakin,2024-01-21T13:50:00.000+00:00,feeder,0030,L1 Current (Max),A,52.0
601315,John Lewis Street Hakin,2024-01-21T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.5
601315,John Lewis Street Hakin,2024-01-21T13:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T13:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-49.56
601315,John Lewis Street Hakin,2024-01-21T13:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T13:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,0.69
601315,John Lewis Street Hakin,2024-01-21T13:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T13:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-6.75
601315,John Lewis Street Hakin,2024-01-21T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T13:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.54678
601315,John Lewis Street Hakin,2024-01-21T13:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99661
601315,John Lewis Street Hakin,2024-01-21T13:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.93191
601315,John Lewis Street Hakin,2024-01-21T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-21T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-21T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T13:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T13:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T13:50:00.000+00:00,feeder,0020,L3 Current (Min),A,0.25
601315,John Lewis Street Hakin,2024-01-21T13:50:00.000+00:00,feeder,0020,L3 Current (Max),A,0.25
601315,John Lewis Street Hakin,2024-01-21T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.25
601315,John Lewis Street Hakin,2024-01-21T13:50:00.000+00:00,feeder,0020,L2 Current (Min),A,8.0
601315,John Lewis Street Hakin,2024-01-21T13:50:00.000+00:00,feeder,0020,L2 Current (Max),A,8.0
601315,John Lewis Street Hakin,2024-01-21T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.0
601315,John Lewis Street Hakin,2024-01-21T13:50:00.000+00:00,feeder,0020,L1 Current (Min),A,5.0
601315,John Lewis Street Hakin,2024-01-21T13:50:00.000+00:00,feeder,0020,L1 Current (Max),A,5.12
601315,John Lewis Street Hakin,2024-01-21T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.12
601315,John Lewis Street Hakin,2024-01-21T13:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T13:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-17.44
601315,John Lewis Street Hakin,2024-01-21T13:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T13:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-17.56
601315,John Lewis Street Hakin,2024-01-21T13:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T13:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,2.0
601315,John Lewis Street Hakin,2024-01-21T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T13:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.90188
601315,John Lewis Street Hakin,2024-01-21T13:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.91321
601315,John Lewis Street Hakin,2024-01-21T13:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.97501
601315,John Lewis Street Hakin,2024-01-21T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-21T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-21T13:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T13:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T13:50:00.000+00:00,feeder,0010,L3 Current (Min),A,4.25
601315,John Lewis Street Hakin,2024-01-21T13:50:00.000+00:00,feeder,0010,L3 Current (Max),A,4.25
601315,John Lewis Street Hakin,2024-01-21T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.25
601315,John Lewis Street Hakin,2024-01-21T13:50:00.000+00:00,feeder,0010,L2 Current (Min),A,10.5
601315,John Lewis Street Hakin,2024-01-21T13:50:00.000+00:00,feeder,0010,L2 Current (Max),A,10.62
601315,John Lewis Street Hakin,2024-01-21T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.62
601315,John Lewis Street Hakin,2024-01-21T13:50:00.000+00:00,feeder,0010,L1 Current (Min),A,7.38
601315,John Lewis Street Hakin,2024-01-21T13:50:00.000+00:00,feeder,0010,L1 Current (Max),A,7.5
601315,John Lewis Street Hakin,2024-01-21T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.5
601315,John Lewis Street Hakin,2024-01-21T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.03
601315,John Lewis Street Hakin,2024-01-21T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.14
601315,John Lewis Street Hakin,2024-01-21T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
601315,John Lewis Street Hakin,2024-01-21T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.03
601315,John Lewis Street Hakin,2024-01-21T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.12
601315,John Lewis Street Hakin,2024-01-21T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
601315,John Lewis Street Hakin,2024-01-21T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.66
601315,John Lewis Street Hakin,2024-01-21T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.69
601315,John Lewis Street Hakin,2024-01-21T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
601315,John Lewis Street Hakin,2024-01-21T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-21T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T13:50:00.000+00:00,busbar,,L3 Active Power,kW,24.0
601315,John Lewis Street Hakin,2024-01-21T13:50:00.000+00:00,busbar,,L2 Active Power,kW,39.0
601315,John Lewis Street Hakin,2024-01-21T13:50:00.000+00:00,busbar,,L1 Active Power,kW,32.0
601315,John Lewis Street Hakin,2024-01-21T13:50:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T13:50:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T13:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T13:50:00.000+00:00,busbar,,L3 Current (Min),A,99.75
601315,John Lewis Street Hakin,2024-01-21T13:50:00.000+00:00,busbar,,L3 Current (Max),A,99.88
601315,John Lewis Street Hakin,2024-01-21T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.75
601315,John Lewis Street Hakin,2024-01-21T13:50:00.000+00:00,busbar,,L2 Current (Min),A,156.62
601315,John Lewis Street Hakin,2024-01-21T13:50:00.000+00:00,busbar,,L2 Current (Max),A,161.62
601315,John Lewis Street Hakin,2024-01-21T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.5
601315,John Lewis Street Hakin,2024-01-21T13:50:00.000+00:00,busbar,,L1 Current (Min),A,132.75
601315,John Lewis Street Hakin,2024-01-21T13:50:00.000+00:00,busbar,,L1 Current (Max),A,133.12
601315,John Lewis Street Hakin,2024-01-21T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.75
601315,John Lewis Street Hakin,2024-01-21T13:50:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-21T13:50:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-21T13:40:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T13:40:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-6.63
601315,John Lewis Street Hakin,2024-01-21T13:40:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T13:40:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-4.0
601315,John Lewis Street Hakin,2024-01-21T13:40:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T13:40:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-7.13
601315,John Lewis Street Hakin,2024-01-21T13:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T13:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T13:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T13:40:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.98386
601315,John Lewis Street Hakin,2024-01-21T13:40:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.98755
601315,John Lewis Street Hakin,2024-01-21T13:40:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.98145
601315,John Lewis Street Hakin,2024-01-21T13:40:00.000+00:00,feeder,0050,L3 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-21T13:40:00.000+00:00,feeder,0050,L2 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-21T13:40:00.000+00:00,feeder,0050,L1 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-21T13:40:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T13:40:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T13:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T13:40:00.000+00:00,feeder,0050,L3 Current (Min),A,16.75
601315,John Lewis Street Hakin,2024-01-21T13:40:00.000+00:00,feeder,0050,L3 Current (Max),A,16.75
601315,John Lewis Street Hakin,2024-01-21T13:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,16.75
601315,John Lewis Street Hakin,2024-01-21T13:40:00.000+00:00,feeder,0050,L2 Current (Min),A,27.62
601315,John Lewis Street Hakin,2024-01-21T13:40:00.000+00:00,feeder,0050,L2 Current (Max),A,27.62
601315,John Lewis Street Hakin,2024-01-21T13:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,27.62
601315,John Lewis Street Hakin,2024-01-21T13:40:00.000+00:00,feeder,0050,L1 Current (Min),A,24.25
601315,John Lewis Street Hakin,2024-01-21T13:40:00.000+00:00,feeder,0050,L1 Current (Max),A,24.38
601315,John Lewis Street Hakin,2024-01-21T13:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.25
601315,John Lewis Street Hakin,2024-01-21T13:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T13:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,1.06
601315,John Lewis Street Hakin,2024-01-21T13:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T13:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-2.81
601315,John Lewis Street Hakin,2024-01-21T13:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T13:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-1.88
601315,John Lewis Street Hakin,2024-01-21T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T13:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.99472
601315,John Lewis Street Hakin,2024-01-21T13:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.9921
601315,John Lewis Street Hakin,2024-01-21T13:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.99554
601315,John Lewis Street Hakin,2024-01-21T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.0
601315,John Lewis Street Hakin,2024-01-21T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,12.0
601315,John Lewis Street Hakin,2024-01-21T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,14.0
601315,John Lewis Street Hakin,2024-01-21T13:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T13:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T13:40:00.000+00:00,feeder,0040,L3 Current (Min),A,32.62
601315,John Lewis Street Hakin,2024-01-21T13:40:00.000+00:00,feeder,0040,L3 Current (Max),A,32.75
601315,John Lewis Street Hakin,2024-01-21T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.62
601315,John Lewis Street Hakin,2024-01-21T13:40:00.000+00:00,feeder,0040,L2 Current (Min),A,50.75
601315,John Lewis Street Hakin,2024-01-21T13:40:00.000+00:00,feeder,0040,L2 Current (Max),A,51.0
601315,John Lewis Street Hakin,2024-01-21T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.88
601315,John Lewis Street Hakin,2024-01-21T13:40:00.000+00:00,feeder,0040,L1 Current (Min),A,55.62
601315,John Lewis Street Hakin,2024-01-21T13:40:00.000+00:00,feeder,0040,L1 Current (Max),A,55.75
601315,John Lewis Street Hakin,2024-01-21T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,55.62
601315,John Lewis Street Hakin,2024-01-21T13:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T13:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-0.44
601315,John Lewis Street Hakin,2024-01-21T13:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T13:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-3.5
601315,John Lewis Street Hakin,2024-01-21T13:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T13:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-0.06
601315,John Lewis Street Hakin,2024-01-21T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T13:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98755
601315,John Lewis Street Hakin,2024-01-21T13:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.9949
601315,John Lewis Street Hakin,2024-01-21T13:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99887
601315,John Lewis Street Hakin,2024-01-21T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-21T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.0
601315,John Lewis Street Hakin,2024-01-21T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,16.0
601315,John Lewis Street Hakin,2024-01-21T13:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T13:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T13:40:00.000+00:00,feeder,0030,L3 Current (Min),A,16.12
601315,John Lewis Street Hakin,2024-01-21T13:40:00.000+00:00,feeder,0030,L3 Current (Max),A,16.25
601315,John Lewis Street Hakin,2024-01-21T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.12
601315,John Lewis Street Hakin,2024-01-21T13:40:00.000+00:00,feeder,0030,L2 Current (Min),A,33.38
601315,John Lewis Street Hakin,2024-01-21T13:40:00.000+00:00,feeder,0030,L2 Current (Max),A,33.5
601315,John Lewis Street Hakin,2024-01-21T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.5
601315,John Lewis Street Hakin,2024-01-21T13:40:00.000+00:00,feeder,0030,L1 Current (Min),A,64.25
601315,John Lewis Street Hakin,2024-01-21T13:40:00.000+00:00,feeder,0030,L1 Current (Max),A,64.5
601315,John Lewis Street Hakin,2024-01-21T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.38
601315,John Lewis Street Hakin,2024-01-21T13:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T13:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-59.19
601315,John Lewis Street Hakin,2024-01-21T13:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T13:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,0.0
601315,John Lewis Street Hakin,2024-01-21T13:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T13:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-9.44
601315,John Lewis Street Hakin,2024-01-21T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T13:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.45919
601315,John Lewis Street Hakin,2024-01-21T13:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99673
601315,John Lewis Street Hakin,2024-01-21T13:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.90619
601315,John Lewis Street Hakin,2024-01-21T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-21T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-21T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T13:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T13:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T13:40:00.000+00:00,feeder,0020,L3 Current (Min),A,0.25
601315,John Lewis Street Hakin,2024-01-21T13:40:00.000+00:00,feeder,0020,L3 Current (Max),A,0.25
601315,John Lewis Street Hakin,2024-01-21T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.25
601315,John Lewis Street Hakin,2024-01-21T13:40:00.000+00:00,feeder,0020,L2 Current (Min),A,7.88
601315,John Lewis Street Hakin,2024-01-21T13:40:00.000+00:00,feeder,0020,L2 Current (Max),A,8.0
601315,John Lewis Street Hakin,2024-01-21T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.0
601315,John Lewis Street Hakin,2024-01-21T13:40:00.000+00:00,feeder,0020,L1 Current (Min),A,4.62
601315,John Lewis Street Hakin,2024-01-21T13:40:00.000+00:00,feeder,0020,L1 Current (Max),A,4.75
601315,John Lewis Street Hakin,2024-01-21T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.62
601315,John Lewis Street Hakin,2024-01-21T13:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T13:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-11.69
601315,John Lewis Street Hakin,2024-01-21T13:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T13:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-9.19
601315,John Lewis Street Hakin,2024-01-21T13:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T13:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-3.44
601315,John Lewis Street Hakin,2024-01-21T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T13:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.93069
601315,John Lewis Street Hakin,2024-01-21T13:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.96896
601315,John Lewis Street Hakin,2024-01-21T13:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.96936
601315,John Lewis Street Hakin,2024-01-21T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-21T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-21T13:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T13:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T13:40:00.000+00:00,feeder,0010,L3 Current (Min),A,4.62
601315,John Lewis Street Hakin,2024-01-21T13:40:00.000+00:00,feeder,0010,L3 Current (Max),A,4.88
601315,John Lewis Street Hakin,2024-01-21T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.75
601315,John Lewis Street Hakin,2024-01-21T13:40:00.000+00:00,feeder,0010,L2 Current (Min),A,18.12
601315,John Lewis Street Hakin,2024-01-21T13:40:00.000+00:00,feeder,0010,L2 Current (Max),A,19.25
601315,John Lewis Street Hakin,2024-01-21T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.75
601315,John Lewis Street Hakin,2024-01-21T13:40:00.000+00:00,feeder,0010,L1 Current (Min),A,6.5
601315,John Lewis Street Hakin,2024-01-21T13:40:00.000+00:00,feeder,0010,L1 Current (Max),A,6.62
601315,John Lewis Street Hakin,2024-01-21T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.62
601315,John Lewis Street Hakin,2024-01-21T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.55
601315,John Lewis Street Hakin,2024-01-21T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.72
601315,John Lewis Street Hakin,2024-01-21T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
601315,John Lewis Street Hakin,2024-01-21T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.7
601315,John Lewis Street Hakin,2024-01-21T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.91
601315,John Lewis Street Hakin,2024-01-21T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
601315,John Lewis Street Hakin,2024-01-21T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.45
601315,John Lewis Street Hakin,2024-01-21T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.59
601315,John Lewis Street Hakin,2024-01-21T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
601315,John Lewis Street Hakin,2024-01-21T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-21T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T13:40:00.000+00:00,busbar,,L3 Active Power,kW,17.0
601315,John Lewis Street Hakin,2024-01-21T13:40:00.000+00:00,busbar,,L2 Active Power,kW,34.0
601315,John Lewis Street Hakin,2024-01-21T13:40:00.000+00:00,busbar,,L1 Active Power,kW,38.0
601315,John Lewis Street Hakin,2024-01-21T13:40:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T13:40:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T13:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T13:40:00.000+00:00,busbar,,L3 Current (Min),A,70.38
601315,John Lewis Street Hakin,2024-01-21T13:40:00.000+00:00,busbar,,L3 Current (Max),A,70.38
601315,John Lewis Street Hakin,2024-01-21T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.38
601315,John Lewis Street Hakin,2024-01-21T13:40:00.000+00:00,busbar,,L2 Current (Min),A,138.12
601315,John Lewis Street Hakin,2024-01-21T13:40:00.000+00:00,busbar,,L2 Current (Max),A,139.0
601315,John Lewis Street Hakin,2024-01-21T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.62
601315,John Lewis Street Hakin,2024-01-21T13:40:00.000+00:00,busbar,,L1 Current (Min),A,155.12
601315,John Lewis Street Hakin,2024-01-21T13:40:00.000+00:00,busbar,,L1 Current (Max),A,155.25
601315,John Lewis Street Hakin,2024-01-21T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.25
601315,John Lewis Street Hakin,2024-01-21T13:40:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-21T13:40:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-21T13:30:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T13:30:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-4.81
601315,John Lewis Street Hakin,2024-01-21T13:30:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T13:30:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-5.12
601315,John Lewis Street Hakin,2024-01-21T13:30:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T13:30:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-3.44
601315,John Lewis Street Hakin,2024-01-21T13:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T13:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T13:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T13:30:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.99301
601315,John Lewis Street Hakin,2024-01-21T13:30:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.98483
601315,John Lewis Street Hakin,2024-01-21T13:30:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.99307
601315,John Lewis Street Hakin,2024-01-21T13:30:00.000+00:00,feeder,0050,L3 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-21T13:30:00.000+00:00,feeder,0050,L2 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-21T13:30:00.000+00:00,feeder,0050,L1 Active Power,kW,9.0
601315,John Lewis Street Hakin,2024-01-21T13:30:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T13:30:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T13:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T13:30:00.000+00:00,feeder,0050,L3 Current (Min),A,28.5
601315,John Lewis Street Hakin,2024-01-21T13:30:00.000+00:00,feeder,0050,L3 Current (Max),A,28.62
601315,John Lewis Street Hakin,2024-01-21T13:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,28.5
601315,John Lewis Street Hakin,2024-01-21T13:30:00.000+00:00,feeder,0050,L2 Current (Min),A,26.12
601315,John Lewis Street Hakin,2024-01-21T13:30:00.000+00:00,feeder,0050,L2 Current (Max),A,26.75
601315,John Lewis Street Hakin,2024-01-21T13:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,26.38
601315,John Lewis Street Hakin,2024-01-21T13:30:00.000+00:00,feeder,0050,L1 Current (Min),A,36.12
601315,John Lewis Street Hakin,2024-01-21T13:30:00.000+00:00,feeder,0050,L1 Current (Max),A,36.38
601315,John Lewis Street Hakin,2024-01-21T13:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,36.25
601315,John Lewis Street Hakin,2024-01-21T13:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T13:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,1.06
601315,John Lewis Street Hakin,2024-01-21T13:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T13:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-2.12
601315,John Lewis Street Hakin,2024-01-21T13:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T13:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-4.75
601315,John Lewis Street Hakin,2024-01-21T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T13:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.99451
601315,John Lewis Street Hakin,2024-01-21T13:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99066
601315,John Lewis Street Hakin,2024-01-21T13:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.98645
601315,John Lewis Street Hakin,2024-01-21T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.0
601315,John Lewis Street Hakin,2024-01-21T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,11.0
601315,John Lewis Street Hakin,2024-01-21T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-21T13:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T13:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T13:30:00.000+00:00,feeder,0040,L3 Current (Min),A,36.38
601315,John Lewis Street Hakin,2024-01-21T13:30:00.000+00:00,feeder,0040,L3 Current (Max),A,36.5
601315,John Lewis Street Hakin,2024-01-21T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.5
601315,John Lewis Street Hakin,2024-01-21T13:30:00.000+00:00,feeder,0040,L2 Current (Min),A,46.0
601315,John Lewis Street Hakin,2024-01-21T13:30:00.000+00:00,feeder,0040,L2 Current (Max),A,46.12
601315,John Lewis Street Hakin,2024-01-21T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.12
601315,John Lewis Street Hakin,2024-01-21T13:30:00.000+00:00,feeder,0040,L1 Current (Min),A,27.62
601315,John Lewis Street Hakin,2024-01-21T13:30:00.000+00:00,feeder,0040,L1 Current (Max),A,27.62
601315,John Lewis Street Hakin,2024-01-21T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.62
601315,John Lewis Street Hakin,2024-01-21T13:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T13:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,0.5
601315,John Lewis Street Hakin,2024-01-21T13:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T13:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-14.0
601315,John Lewis Street Hakin,2024-01-21T13:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T13:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.69
601315,John Lewis Street Hakin,2024-01-21T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T13:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99838
601315,John Lewis Street Hakin,2024-01-21T13:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.93793
601315,John Lewis Street Hakin,2024-01-21T13:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98294
601315,John Lewis Street Hakin,2024-01-21T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.0
601315,John Lewis Street Hakin,2024-01-21T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-21T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-21T13:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T13:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
