Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601315,John Lewis Street Hakin,2024-01-21T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T13:30:00.000+00:00,feeder,0030,L3 Current (Min),A,43.88
601315,John Lewis Street Hakin,2024-01-21T13:30:00.000+00:00,feeder,0030,L3 Current (Max),A,43.88
601315,John Lewis Street Hakin,2024-01-21T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.88
601315,John Lewis Street Hakin,2024-01-21T13:30:00.000+00:00,feeder,0030,L2 Current (Min),A,11.38
601315,John Lewis Street Hakin,2024-01-21T13:30:00.000+00:00,feeder,0030,L2 Current (Max),A,11.5
601315,John Lewis Street Hakin,2024-01-21T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.5
601315,John Lewis Street Hakin,2024-01-21T13:30:00.000+00:00,feeder,0030,L1 Current (Min),A,23.75
601315,John Lewis Street Hakin,2024-01-21T13:30:00.000+00:00,feeder,0030,L1 Current (Max),A,24.0
601315,John Lewis Street Hakin,2024-01-21T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.88
601315,John Lewis Street Hakin,2024-01-21T13:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T13:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-56.25
601315,John Lewis Street Hakin,2024-01-21T13:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T13:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,1.94
601315,John Lewis Street Hakin,2024-01-21T13:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T13:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.94
601315,John Lewis Street Hakin,2024-01-21T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T13:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.46441
601315,John Lewis Street Hakin,2024-01-21T13:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99716
601315,John Lewis Street Hakin,2024-01-21T13:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98889
601315,John Lewis Street Hakin,2024-01-21T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-21T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-21T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-21T13:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T13:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T13:30:00.000+00:00,feeder,0020,L3 Current (Min),A,0.25
601315,John Lewis Street Hakin,2024-01-21T13:30:00.000+00:00,feeder,0020,L3 Current (Max),A,0.25
601315,John Lewis Street Hakin,2024-01-21T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.25
601315,John Lewis Street Hakin,2024-01-21T13:30:00.000+00:00,feeder,0020,L2 Current (Min),A,8.38
601315,John Lewis Street Hakin,2024-01-21T13:30:00.000+00:00,feeder,0020,L2 Current (Max),A,8.38
601315,John Lewis Street Hakin,2024-01-21T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.38
601315,John Lewis Street Hakin,2024-01-21T13:30:00.000+00:00,feeder,0020,L1 Current (Min),A,15.12
601315,John Lewis Street Hakin,2024-01-21T13:30:00.000+00:00,feeder,0020,L1 Current (Max),A,15.38
601315,John Lewis Street Hakin,2024-01-21T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.25
601315,John Lewis Street Hakin,2024-01-21T13:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T13:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-12.0
601315,John Lewis Street Hakin,2024-01-21T13:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T13:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-5.19
601315,John Lewis Street Hakin,2024-01-21T13:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T13:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-10.0
601315,John Lewis Street Hakin,2024-01-21T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T13:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.93024
601315,John Lewis Street Hakin,2024-01-21T13:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98505
601315,John Lewis Street Hakin,2024-01-21T13:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.94977
601315,John Lewis Street Hakin,2024-01-21T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-21T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T13:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T13:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T13:30:00.000+00:00,feeder,0010,L3 Current (Min),A,5.75
601315,John Lewis Street Hakin,2024-01-21T13:30:00.000+00:00,feeder,0010,L3 Current (Max),A,5.75
601315,John Lewis Street Hakin,2024-01-21T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.75
601315,John Lewis Street Hakin,2024-01-21T13:30:00.000+00:00,feeder,0010,L2 Current (Min),A,21.75
601315,John Lewis Street Hakin,2024-01-21T13:30:00.000+00:00,feeder,0010,L2 Current (Max),A,21.75
601315,John Lewis Street Hakin,2024-01-21T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.75
601315,John Lewis Street Hakin,2024-01-21T13:30:00.000+00:00,feeder,0010,L1 Current (Min),A,6.25
601315,John Lewis Street Hakin,2024-01-21T13:30:00.000+00:00,feeder,0010,L1 Current (Max),A,6.38
601315,John Lewis Street Hakin,2024-01-21T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.38
601315,John Lewis Street Hakin,2024-01-21T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.12
601315,John Lewis Street Hakin,2024-01-21T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.23
601315,John Lewis Street Hakin,2024-01-21T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
601315,John Lewis Street Hakin,2024-01-21T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.97
601315,John Lewis Street Hakin,2024-01-21T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.11
601315,John Lewis Street Hakin,2024-01-21T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
601315,John Lewis Street Hakin,2024-01-21T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.52
601315,John Lewis Street Hakin,2024-01-21T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.59
601315,John Lewis Street Hakin,2024-01-21T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
601315,John Lewis Street Hakin,2024-01-21T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-21T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-21T13:30:00.000+00:00,busbar,,L3 Active Power,kW,28.0
601315,John Lewis Street Hakin,2024-01-21T13:30:00.000+00:00,busbar,,L2 Active Power,kW,28.0
601315,John Lewis Street Hakin,2024-01-21T13:30:00.000+00:00,busbar,,L1 Active Power,kW,26.0
601315,John Lewis Street Hakin,2024-01-21T13:30:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T13:30:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T13:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T13:30:00.000+00:00,busbar,,L3 Current (Min),A,114.38
601315,John Lewis Street Hakin,2024-01-21T13:30:00.000+00:00,busbar,,L3 Current (Max),A,114.62
601315,John Lewis Street Hakin,2024-01-21T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
601315,John Lewis Street Hakin,2024-01-21T13:30:00.000+00:00,busbar,,L2 Current (Min),A,113.88
601315,John Lewis Street Hakin,2024-01-21T13:30:00.000+00:00,busbar,,L2 Current (Max),A,114.25
601315,John Lewis Street Hakin,2024-01-21T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
601315,John Lewis Street Hakin,2024-01-21T13:30:00.000+00:00,busbar,,L1 Current (Min),A,109.38
601315,John Lewis Street Hakin,2024-01-21T13:30:00.000+00:00,busbar,,L1 Current (Max),A,109.38
601315,John Lewis Street Hakin,2024-01-21T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.38
601315,John Lewis Street Hakin,2024-01-21T13:30:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-21T13:30:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-21T13:20:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T13:20:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-1.94
601315,John Lewis Street Hakin,2024-01-21T13:20:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T13:20:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-5.31
601315,John Lewis Street Hakin,2024-01-21T13:20:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T13:20:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-6.06
601315,John Lewis Street Hakin,2024-01-21T13:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T13:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T13:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T13:20:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.99796
601315,John Lewis Street Hakin,2024-01-21T13:20:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.98157
601315,John Lewis Street Hakin,2024-01-21T13:20:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.98804
601315,John Lewis Street Hakin,2024-01-21T13:20:00.000+00:00,feeder,0050,L3 Active Power,kW,11.0
601315,John Lewis Street Hakin,2024-01-21T13:20:00.000+00:00,feeder,0050,L2 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-21T13:20:00.000+00:00,feeder,0050,L1 Active Power,kW,8.0
601315,John Lewis Street Hakin,2024-01-21T13:20:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T13:20:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T13:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T13:20:00.000+00:00,feeder,0050,L3 Current (Min),A,43.75
601315,John Lewis Street Hakin,2024-01-21T13:20:00.000+00:00,feeder,0050,L3 Current (Max),A,44.0
601315,John Lewis Street Hakin,2024-01-21T13:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,43.88
601315,John Lewis Street Hakin,2024-01-21T13:20:00.000+00:00,feeder,0050,L2 Current (Min),A,22.88
601315,John Lewis Street Hakin,2024-01-21T13:20:00.000+00:00,feeder,0050,L2 Current (Max),A,23.25
601315,John Lewis Street Hakin,2024-01-21T13:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,23.12
601315,John Lewis Street Hakin,2024-01-21T13:20:00.000+00:00,feeder,0050,L1 Current (Min),A,31.12
601315,John Lewis Street Hakin,2024-01-21T13:20:00.000+00:00,feeder,0050,L1 Current (Max),A,31.88
601315,John Lewis Street Hakin,2024-01-21T13:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,31.5
601315,John Lewis Street Hakin,2024-01-21T13:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T13:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,0.25
601315,John Lewis Street Hakin,2024-01-21T13:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T13:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-0.56
601315,John Lewis Street Hakin,2024-01-21T13:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T13:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-2.88
601315,John Lewis Street Hakin,2024-01-21T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T13:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.9964
601315,John Lewis Street Hakin,2024-01-21T13:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99594
601315,John Lewis Street Hakin,2024-01-21T13:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.98553
601315,John Lewis Street Hakin,2024-01-21T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,12.0
601315,John Lewis Street Hakin,2024-01-21T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,17.0
601315,John Lewis Street Hakin,2024-01-21T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-21T13:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T13:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T13:20:00.000+00:00,feeder,0040,L3 Current (Min),A,47.12
601315,John Lewis Street Hakin,2024-01-21T13:20:00.000+00:00,feeder,0040,L3 Current (Max),A,47.38
601315,John Lewis Street Hakin,2024-01-21T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.25
601315,John Lewis Street Hakin,2024-01-21T13:20:00.000+00:00,feeder,0040,L2 Current (Min),A,67.75
601315,John Lewis Street Hakin,2024-01-21T13:20:00.000+00:00,feeder,0040,L2 Current (Max),A,68.12
601315,John Lewis Street Hakin,2024-01-21T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,68.0
601315,John Lewis Street Hakin,2024-01-21T13:20:00.000+00:00,feeder,0040,L1 Current (Min),A,29.0
601315,John Lewis Street Hakin,2024-01-21T13:20:00.000+00:00,feeder,0040,L1 Current (Max),A,29.12
601315,John Lewis Street Hakin,2024-01-21T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.12
601315,John Lewis Street Hakin,2024-01-21T13:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T13:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,0.44
601315,John Lewis Street Hakin,2024-01-21T13:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T13:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-3.25
601315,John Lewis Street Hakin,2024-01-21T13:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T13:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,1.19
601315,John Lewis Street Hakin,2024-01-21T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T13:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99857
601315,John Lewis Street Hakin,2024-01-21T13:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99316
601315,John Lewis Street Hakin,2024-01-21T13:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98871
601315,John Lewis Street Hakin,2024-01-21T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.0
601315,John Lewis Street Hakin,2024-01-21T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-21T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-21T13:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T13:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T13:20:00.000+00:00,feeder,0030,L3 Current (Min),A,44.0
601315,John Lewis Street Hakin,2024-01-21T13:20:00.000+00:00,feeder,0030,L3 Current (Max),A,44.38
601315,John Lewis Street Hakin,2024-01-21T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.12
601315,John Lewis Street Hakin,2024-01-21T13:20:00.000+00:00,feeder,0030,L2 Current (Min),A,17.5
601315,John Lewis Street Hakin,2024-01-21T13:20:00.000+00:00,feeder,0030,L2 Current (Max),A,17.62
601315,John Lewis Street Hakin,2024-01-21T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.5
601315,John Lewis Street Hakin,2024-01-21T13:20:00.000+00:00,feeder,0030,L1 Current (Min),A,24.75
601315,John Lewis Street Hakin,2024-01-21T13:20:00.000+00:00,feeder,0030,L1 Current (Max),A,24.88
601315,John Lewis Street Hakin,2024-01-21T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.88
601315,John Lewis Street Hakin,2024-01-21T13:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T13:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-60.87
601315,John Lewis Street Hakin,2024-01-21T13:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T13:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,1.44
601315,John Lewis Street Hakin,2024-01-21T13:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T13:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-5.31
601315,John Lewis Street Hakin,2024-01-21T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T13:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.42831
601315,John Lewis Street Hakin,2024-01-21T13:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99664
601315,John Lewis Street Hakin,2024-01-21T13:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98737
601315,John Lewis Street Hakin,2024-01-21T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-21T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-21T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-21T13:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T13:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T13:20:00.000+00:00,feeder,0020,L3 Current (Min),A,0.25
601315,John Lewis Street Hakin,2024-01-21T13:20:00.000+00:00,feeder,0020,L3 Current (Max),A,0.25
601315,John Lewis Street Hakin,2024-01-21T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.25
601315,John Lewis Street Hakin,2024-01-21T13:20:00.000+00:00,feeder,0020,L2 Current (Min),A,8.25
601315,John Lewis Street Hakin,2024-01-21T13:20:00.000+00:00,feeder,0020,L2 Current (Max),A,8.25
601315,John Lewis Street Hakin,2024-01-21T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.25
601315,John Lewis Street Hakin,2024-01-21T13:20:00.000+00:00,feeder,0020,L1 Current (Min),A,15.12
601315,John Lewis Street Hakin,2024-01-21T13:20:00.000+00:00,feeder,0020,L1 Current (Max),A,15.88
601315,John Lewis Street Hakin,2024-01-21T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.38
601315,John Lewis Street Hakin,2024-01-21T13:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T13:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-12.75
601315,John Lewis Street Hakin,2024-01-21T13:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T13:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-3.88
601315,John Lewis Street Hakin,2024-01-21T13:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T13:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-10.94
601315,John Lewis Street Hakin,2024-01-21T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T13:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.91772
601315,John Lewis Street Hakin,2024-01-21T13:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99261
601315,John Lewis Street Hakin,2024-01-21T13:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.94415
601315,John Lewis Street Hakin,2024-01-21T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-21T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T13:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T13:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T13:20:00.000+00:00,feeder,0010,L3 Current (Min),A,5.38
601315,John Lewis Street Hakin,2024-01-21T13:20:00.000+00:00,feeder,0010,L3 Current (Max),A,5.88
601315,John Lewis Street Hakin,2024-01-21T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.75
601315,John Lewis Street Hakin,2024-01-21T13:20:00.000+00:00,feeder,0010,L2 Current (Min),A,26.75
601315,John Lewis Street Hakin,2024-01-21T13:20:00.000+00:00,feeder,0010,L2 Current (Max),A,27.12
601315,John Lewis Street Hakin,2024-01-21T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.88
601315,John Lewis Street Hakin,2024-01-21T13:20:00.000+00:00,feeder,0010,L1 Current (Min),A,6.12
601315,John Lewis Street Hakin,2024-01-21T13:20:00.000+00:00,feeder,0010,L1 Current (Max),A,6.25
601315,John Lewis Street Hakin,2024-01-21T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.12
601315,John Lewis Street Hakin,2024-01-21T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.55
601315,John Lewis Street Hakin,2024-01-21T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.62
601315,John Lewis Street Hakin,2024-01-21T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
601315,John Lewis Street Hakin,2024-01-21T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.33
601315,John Lewis Street Hakin,2024-01-21T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.42
601315,John Lewis Street Hakin,2024-01-21T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
601315,John Lewis Street Hakin,2024-01-21T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.62
601315,John Lewis Street Hakin,2024-01-21T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.69
601315,John Lewis Street Hakin,2024-01-21T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
601315,John Lewis Street Hakin,2024-01-21T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-21T13:20:00.000+00:00,busbar,,L3 Active Power,kW,34.0
601315,John Lewis Street Hakin,2024-01-21T13:20:00.000+00:00,busbar,,L2 Active Power,kW,35.0
601315,John Lewis Street Hakin,2024-01-21T13:20:00.000+00:00,busbar,,L1 Active Power,kW,26.0
601315,John Lewis Street Hakin,2024-01-21T13:20:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T13:20:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T13:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T13:20:00.000+00:00,busbar,,L3 Current (Min),A,140.75
601315,John Lewis Street Hakin,2024-01-21T13:20:00.000+00:00,busbar,,L3 Current (Max),A,141.25
601315,John Lewis Street Hakin,2024-01-21T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.88
601315,John Lewis Street Hakin,2024-01-21T13:20:00.000+00:00,busbar,,L2 Current (Min),A,143.75
601315,John Lewis Street Hakin,2024-01-21T13:20:00.000+00:00,busbar,,L2 Current (Max),A,144.12
601315,John Lewis Street Hakin,2024-01-21T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.88
601315,John Lewis Street Hakin,2024-01-21T13:20:00.000+00:00,busbar,,L1 Current (Min),A,106.88
601315,John Lewis Street Hakin,2024-01-21T13:20:00.000+00:00,busbar,,L1 Current (Max),A,107.0
601315,John Lewis Street Hakin,2024-01-21T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.88
601315,John Lewis Street Hakin,2024-01-21T13:20:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-21T13:20:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-21T13:10:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T13:10:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-2.5
601315,John Lewis Street Hakin,2024-01-21T13:10:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T13:10:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-2.81
601315,John Lewis Street Hakin,2024-01-21T13:10:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T13:10:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-5.19
601315,John Lewis Street Hakin,2024-01-21T13:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T13:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T13:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T13:10:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.99469
601315,John Lewis Street Hakin,2024-01-21T13:10:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.98968
601315,John Lewis Street Hakin,2024-01-21T13:10:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.98798
601315,John Lewis Street Hakin,2024-01-21T13:10:00.000+00:00,feeder,0050,L3 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-21T13:10:00.000+00:00,feeder,0050,L2 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-21T13:10:00.000+00:00,feeder,0050,L1 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-21T13:10:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T13:10:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T13:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T13:10:00.000+00:00,feeder,0050,L3 Current (Min),A,28.62
601315,John Lewis Street Hakin,2024-01-21T13:10:00.000+00:00,feeder,0050,L3 Current (Max),A,28.62
601315,John Lewis Street Hakin,2024-01-21T13:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,28.62
601315,John Lewis Street Hakin,2024-01-21T13:10:00.000+00:00,feeder,0050,L2 Current (Min),A,25.12
601315,John Lewis Street Hakin,2024-01-21T13:10:00.000+00:00,feeder,0050,L2 Current (Max),A,25.38
601315,John Lewis Street Hakin,2024-01-21T13:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,25.25
601315,John Lewis Street Hakin,2024-01-21T13:10:00.000+00:00,feeder,0050,L1 Current (Min),A,29.75
601315,John Lewis Street Hakin,2024-01-21T13:10:00.000+00:00,feeder,0050,L1 Current (Max),A,30.38
601315,John Lewis Street Hakin,2024-01-21T13:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,30.0
601315,John Lewis Street Hakin,2024-01-21T13:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T13:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-0.88
601315,John Lewis Street Hakin,2024-01-21T13:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T13:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-2.12
601315,John Lewis Street Hakin,2024-01-21T13:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T13:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-1.19
601315,John Lewis Street Hakin,2024-01-21T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T13:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.99747
601315,John Lewis Street Hakin,2024-01-21T13:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99463
601315,John Lewis Street Hakin,2024-01-21T13:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.9982
601315,John Lewis Street Hakin,2024-01-21T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,12.0
601315,John Lewis Street Hakin,2024-01-21T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,14.0
601315,John Lewis Street Hakin,2024-01-21T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,17.0
601315,John Lewis Street Hakin,2024-01-21T13:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T13:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T13:10:00.000+00:00,feeder,0040,L3 Current (Min),A,51.12
601315,John Lewis Street Hakin,2024-01-21T13:10:00.000+00:00,feeder,0040,L3 Current (Max),A,51.62
601315,John Lewis Street Hakin,2024-01-21T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,51.25
601315,John Lewis Street Hakin,2024-01-21T13:10:00.000+00:00,feeder,0040,L2 Current (Min),A,57.88
601315,John Lewis Street Hakin,2024-01-21T13:10:00.000+00:00,feeder,0040,L2 Current (Max),A,58.62
601315,John Lewis Street Hakin,2024-01-21T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,58.25
601315,John Lewis Street Hakin,2024-01-21T13:10:00.000+00:00,feeder,0040,L1 Current (Min),A,71.0
601315,John Lewis Street Hakin,2024-01-21T13:10:00.000+00:00,feeder,0040,L1 Current (Max),A,71.12
601315,John Lewis Street Hakin,2024-01-21T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,71.0
601315,John Lewis Street Hakin,2024-01-21T13:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T13:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,0.75
601315,John Lewis Street Hakin,2024-01-21T13:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T13:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-6.0
601315,John Lewis Street Hakin,2024-01-21T13:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T13:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-0.19
601315,John Lewis Street Hakin,2024-01-21T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T13:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99573
601315,John Lewis Street Hakin,2024-01-21T13:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.93668
601315,John Lewis Street Hakin,2024-01-21T13:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99597
601315,John Lewis Street Hakin,2024-01-21T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-21T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-21T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.0
601315,John Lewis Street Hakin,2024-01-21T13:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T13:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T13:10:00.000+00:00,feeder,0030,L3 Current (Min),A,20.88
601315,John Lewis Street Hakin,2024-01-21T13:10:00.000+00:00,feeder,0030,L3 Current (Max),A,21.25
601315,John Lewis Street Hakin,2024-01-21T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.12
601315,John Lewis Street Hakin,2024-01-21T13:10:00.000+00:00,feeder,0030,L2 Current (Min),A,10.88
601315,John Lewis Street Hakin,2024-01-21T13:10:00.000+00:00,feeder,0030,L2 Current (Max),A,11.0
601315,John Lewis Street Hakin,2024-01-21T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.88
601315,John Lewis Street Hakin,2024-01-21T13:10:00.000+00:00,feeder,0030,L1 Current (Min),A,41.12
601315,John Lewis Street Hakin,2024-01-21T13:10:00.000+00:00,feeder,0030,L1 Current (Max),A,41.12
601315,John Lewis Street Hakin,2024-01-21T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.12
601315,John Lewis Street Hakin,2024-01-21T13:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T13:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-22.06
601315,John Lewis Street Hakin,2024-01-21T13:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T13:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,2.44
601315,John Lewis Street Hakin,2024-01-21T13:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T13:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-5.44
601315,John Lewis Street Hakin,2024-01-21T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T13:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.87781
601315,John Lewis Street Hakin,2024-01-21T13:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.9967
601315,John Lewis Street Hakin,2024-01-21T13:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98694
601315,John Lewis Street Hakin,2024-01-21T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-21T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-21T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-21T13:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T13:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T13:10:00.000+00:00,feeder,0020,L3 Current (Min),A,0.5
601315,John Lewis Street Hakin,2024-01-21T13:10:00.000+00:00,feeder,0020,L3 Current (Max),A,0.5
601315,John Lewis Street Hakin,2024-01-21T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
601315,John Lewis Street Hakin,2024-01-21T13:10:00.000+00:00,feeder,0020,L2 Current (Min),A,8.38
601315,John Lewis Street Hakin,2024-01-21T13:10:00.000+00:00,feeder,0020,L2 Current (Max),A,8.38
601315,John Lewis Street Hakin,2024-01-21T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.38
601315,John Lewis Street Hakin,2024-01-21T13:10:00.000+00:00,feeder,0020,L1 Current (Min),A,14.62
601315,John Lewis Street Hakin,2024-01-21T13:10:00.000+00:00,feeder,0020,L1 Current (Max),A,14.88
601315,John Lewis Street Hakin,2024-01-21T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.75
601315,John Lewis Street Hakin,2024-01-21T13:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T13:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-18.88
601315,John Lewis Street Hakin,2024-01-21T13:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T13:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-21.44
601315,John Lewis Street Hakin,2024-01-21T13:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T13:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-9.63
601315,John Lewis Street Hakin,2024-01-21T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T13:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.89603
601315,John Lewis Street Hakin,2024-01-21T13:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.89569
601315,John Lewis Street Hakin,2024-01-21T13:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.94806
601315,John Lewis Street Hakin,2024-01-21T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-21T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-21T13:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T13:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T13:10:00.000+00:00,feeder,0010,L3 Current (Min),A,5.25
601315,John Lewis Street Hakin,2024-01-21T13:10:00.000+00:00,feeder,0010,L3 Current (Max),A,5.5
601315,John Lewis Street Hakin,2024-01-21T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.38
601315,John Lewis Street Hakin,2024-01-21T13:10:00.000+00:00,feeder,0010,L2 Current (Min),A,9.5
601315,John Lewis Street Hakin,2024-01-21T13:10:00.000+00:00,feeder,0010,L2 Current (Max),A,10.0
601315,John Lewis Street Hakin,2024-01-21T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.75
601315,John Lewis Street Hakin,2024-01-21T13:10:00.000+00:00,feeder,0010,L1 Current (Min),A,6.62
601315,John Lewis Street Hakin,2024-01-21T13:10:00.000+00:00,feeder,0010,L1 Current (Max),A,6.75
601315,John Lewis Street Hakin,2024-01-21T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.75
601315,John Lewis Street Hakin,2024-01-21T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.77
601315,John Lewis Street Hakin,2024-01-21T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.84
601315,John Lewis Street Hakin,2024-01-21T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
601315,John Lewis Street Hakin,2024-01-21T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.11
601315,John Lewis Street Hakin,2024-01-21T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.16
601315,John Lewis Street Hakin,2024-01-21T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
601315,John Lewis Street Hakin,2024-01-21T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.08
601315,John Lewis Street Hakin,2024-01-21T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.11
601315,John Lewis Street Hakin,2024-01-21T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
601315,John Lewis Street Hakin,2024-01-21T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-21T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-21T13:10:00.000+00:00,busbar,,L3 Active Power,kW,26.0
601315,John Lewis Street Hakin,2024-01-21T13:10:00.000+00:00,busbar,,L2 Active Power,kW,27.0
601315,John Lewis Street Hakin,2024-01-21T13:10:00.000+00:00,busbar,,L1 Active Power,kW,40.0
601315,John Lewis Street Hakin,2024-01-21T13:10:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T13:10:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T13:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T13:10:00.000+00:00,busbar,,L3 Current (Min),A,106.12
601315,John Lewis Street Hakin,2024-01-21T13:10:00.000+00:00,busbar,,L3 Current (Max),A,107.12
601315,John Lewis Street Hakin,2024-01-21T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
601315,John Lewis Street Hakin,2024-01-21T13:10:00.000+00:00,busbar,,L2 Current (Min),A,111.75
601315,John Lewis Street Hakin,2024-01-21T13:10:00.000+00:00,busbar,,L2 Current (Max),A,111.88
601315,John Lewis Street Hakin,2024-01-21T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.88
601315,John Lewis Street Hakin,2024-01-21T13:10:00.000+00:00,busbar,,L1 Current (Min),A,163.38
601315,John Lewis Street Hakin,2024-01-21T13:10:00.000+00:00,busbar,,L1 Current (Max),A,164.0
601315,John Lewis Street Hakin,2024-01-21T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.5
601315,John Lewis Street Hakin,2024-01-21T13:10:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-21T13:10:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-21T13:00:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T13:00:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-4.25
601315,John Lewis Street Hakin,2024-01-21T13:00:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T13:00:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-2.12
601315,John Lewis Street Hakin,2024-01-21T13:00:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T13:00:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-5.0
601315,John Lewis Street Hakin,2024-01-21T13:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T13:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T13:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T13:00:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.9903
601315,John Lewis Street Hakin,2024-01-21T13:00:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.98862
601315,John Lewis Street Hakin,2024-01-21T13:00:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.99194
601315,John Lewis Street Hakin,2024-01-21T13:00:00.000+00:00,feeder,0050,L3 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-21T13:00:00.000+00:00,feeder,0050,L2 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-21T13:00:00.000+00:00,feeder,0050,L1 Active Power,kW,10.0
601315,John Lewis Street Hakin,2024-01-21T13:00:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T13:00:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T13:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T13:00:00.000+00:00,feeder,0050,L3 Current (Min),A,19.25
601315,John Lewis Street Hakin,2024-01-21T13:00:00.000+00:00,feeder,0050,L3 Current (Max),A,19.62
601315,John Lewis Street Hakin,2024-01-21T13:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,19.5
601315,John Lewis Street Hakin,2024-01-21T13:00:00.000+00:00,feeder,0050,L2 Current (Min),A,24.5
601315,John Lewis Street Hakin,2024-01-21T13:00:00.000+00:00,feeder,0050,L2 Current (Max),A,24.62
601315,John Lewis Street Hakin,2024-01-21T13:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.62
601315,John Lewis Street Hakin,2024-01-21T13:00:00.000+00:00,feeder,0050,L1 Current (Min),A,39.12
601315,John Lewis Street Hakin,2024-01-21T13:00:00.000+00:00,feeder,0050,L1 Current (Max),A,39.88
601315,John Lewis Street Hakin,2024-01-21T13:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,39.5
601315,John Lewis Street Hakin,2024-01-21T13:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T13:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-1.88
601315,John Lewis Street Hakin,2024-01-21T13:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T13:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-5.31
601315,John Lewis Street Hakin,2024-01-21T13:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T13:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-1.0
601315,John Lewis Street Hakin,2024-01-21T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T13:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.99686
601315,John Lewis Street Hakin,2024-01-21T13:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98819
601315,John Lewis Street Hakin,2024-01-21T13:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.99695
601315,John Lewis Street Hakin,2024-01-21T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,12.0
601315,John Lewis Street Hakin,2024-01-21T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,11.0
601315,John Lewis Street Hakin,2024-01-21T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,12.0
601315,John Lewis Street Hakin,2024-01-21T13:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T13:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T13:00:00.000+00:00,feeder,0040,L3 Current (Min),A,47.75
601315,John Lewis Street Hakin,2024-01-21T13:00:00.000+00:00,feeder,0040,L3 Current (Max),A,47.88
601315,John Lewis Street Hakin,2024-01-21T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.88
601315,John Lewis Street Hakin,2024-01-21T13:00:00.000+00:00,feeder,0040,L2 Current (Min),A,43.5
601315,John Lewis Street Hakin,2024-01-21T13:00:00.000+00:00,feeder,0040,L2 Current (Max),A,43.75
601315,John Lewis Street Hakin,2024-01-21T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.62
601315,John Lewis Street Hakin,2024-01-21T13:00:00.000+00:00,feeder,0040,L1 Current (Min),A,50.38
601315,John Lewis Street Hakin,2024-01-21T13:00:00.000+00:00,feeder,0040,L1 Current (Max),A,50.88
601315,John Lewis Street Hakin,2024-01-21T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.5
601315,John Lewis Street Hakin,2024-01-21T13:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T13:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-2.0
601315,John Lewis Street Hakin,2024-01-21T13:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T13:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,0.62
601315,John Lewis Street Hakin,2024-01-21T13:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T13:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-3.5
601315,John Lewis Street Hakin,2024-01-21T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T13:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99655
601315,John Lewis Street Hakin,2024-01-21T13:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98926
601315,John Lewis Street Hakin,2024-01-21T13:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98773
601315,John Lewis Street Hakin,2024-01-21T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.0
601315,John Lewis Street Hakin,2024-01-21T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-21T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.0
