Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601315,John Lewis Street Hakin,2024-01-21T13:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T13:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T13:00:00.000+00:00,feeder,0030,L3 Current (Min),A,31.75
601315,John Lewis Street Hakin,2024-01-21T13:00:00.000+00:00,feeder,0030,L3 Current (Max),A,31.88
601315,John Lewis Street Hakin,2024-01-21T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.88
601315,John Lewis Street Hakin,2024-01-21T13:00:00.000+00:00,feeder,0030,L2 Current (Min),A,17.5
601315,John Lewis Street Hakin,2024-01-21T13:00:00.000+00:00,feeder,0030,L2 Current (Max),A,18.25
601315,John Lewis Street Hakin,2024-01-21T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.88
601315,John Lewis Street Hakin,2024-01-21T13:00:00.000+00:00,feeder,0030,L1 Current (Min),A,26.0
601315,John Lewis Street Hakin,2024-01-21T13:00:00.000+00:00,feeder,0030,L1 Current (Max),A,26.38
601315,John Lewis Street Hakin,2024-01-21T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.25
601315,John Lewis Street Hakin,2024-01-21T13:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T13:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-20.31
601315,John Lewis Street Hakin,2024-01-21T13:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T13:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,3.38
601315,John Lewis Street Hakin,2024-01-21T13:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T13:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-19.25
601315,John Lewis Street Hakin,2024-01-21T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T13:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.89288
601315,John Lewis Street Hakin,2024-01-21T13:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99658
601315,John Lewis Street Hakin,2024-01-21T13:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.87131
601315,John Lewis Street Hakin,2024-01-21T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-21T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-21T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T13:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T13:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T13:00:00.000+00:00,feeder,0020,L3 Current (Min),A,0.38
601315,John Lewis Street Hakin,2024-01-21T13:00:00.000+00:00,feeder,0020,L3 Current (Max),A,0.5
601315,John Lewis Street Hakin,2024-01-21T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.38
601315,John Lewis Street Hakin,2024-01-21T13:00:00.000+00:00,feeder,0020,L2 Current (Min),A,8.88
601315,John Lewis Street Hakin,2024-01-21T13:00:00.000+00:00,feeder,0020,L2 Current (Max),A,8.88
601315,John Lewis Street Hakin,2024-01-21T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.88
601315,John Lewis Street Hakin,2024-01-21T13:00:00.000+00:00,feeder,0020,L1 Current (Min),A,5.25
601315,John Lewis Street Hakin,2024-01-21T13:00:00.000+00:00,feeder,0020,L1 Current (Max),A,5.5
601315,John Lewis Street Hakin,2024-01-21T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.38
601315,John Lewis Street Hakin,2024-01-21T13:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T13:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-15.37
601315,John Lewis Street Hakin,2024-01-21T13:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T13:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-11.0
601315,John Lewis Street Hakin,2024-01-21T13:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T13:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-4.5
601315,John Lewis Street Hakin,2024-01-21T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T13:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.90768
601315,John Lewis Street Hakin,2024-01-21T13:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.97275
601315,John Lewis Street Hakin,2024-01-21T13:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99142
601315,John Lewis Street Hakin,2024-01-21T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-21T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-21T13:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T13:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T13:00:00.000+00:00,feeder,0010,L3 Current (Min),A,5.5
601315,John Lewis Street Hakin,2024-01-21T13:00:00.000+00:00,feeder,0010,L3 Current (Max),A,5.75
601315,John Lewis Street Hakin,2024-01-21T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.62
601315,John Lewis Street Hakin,2024-01-21T13:00:00.000+00:00,feeder,0010,L2 Current (Min),A,16.38
601315,John Lewis Street Hakin,2024-01-21T13:00:00.000+00:00,feeder,0010,L2 Current (Max),A,16.75
601315,John Lewis Street Hakin,2024-01-21T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.5
601315,John Lewis Street Hakin,2024-01-21T13:00:00.000+00:00,feeder,0010,L1 Current (Min),A,13.88
601315,John Lewis Street Hakin,2024-01-21T13:00:00.000+00:00,feeder,0010,L1 Current (Max),A,14.0
601315,John Lewis Street Hakin,2024-01-21T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.88
601315,John Lewis Street Hakin,2024-01-21T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.3
601315,John Lewis Street Hakin,2024-01-21T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.47
601315,John Lewis Street Hakin,2024-01-21T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
601315,John Lewis Street Hakin,2024-01-21T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.77
601315,John Lewis Street Hakin,2024-01-21T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.02
601315,John Lewis Street Hakin,2024-01-21T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
601315,John Lewis Street Hakin,2024-01-21T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.58
601315,John Lewis Street Hakin,2024-01-21T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.8
601315,John Lewis Street Hakin,2024-01-21T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
601315,John Lewis Street Hakin,2024-01-21T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-21T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-21T13:00:00.000+00:00,busbar,,L3 Active Power,kW,25.0
601315,John Lewis Street Hakin,2024-01-21T13:00:00.000+00:00,busbar,,L2 Active Power,kW,27.0
601315,John Lewis Street Hakin,2024-01-21T13:00:00.000+00:00,busbar,,L1 Active Power,kW,33.0
601315,John Lewis Street Hakin,2024-01-21T13:00:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T13:00:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T13:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T13:00:00.000+00:00,busbar,,L3 Current (Min),A,105.0
601315,John Lewis Street Hakin,2024-01-21T13:00:00.000+00:00,busbar,,L3 Current (Max),A,105.12
601315,John Lewis Street Hakin,2024-01-21T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.12
601315,John Lewis Street Hakin,2024-01-21T13:00:00.000+00:00,busbar,,L2 Current (Min),A,111.12
601315,John Lewis Street Hakin,2024-01-21T13:00:00.000+00:00,busbar,,L2 Current (Max),A,111.75
601315,John Lewis Street Hakin,2024-01-21T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.38
601315,John Lewis Street Hakin,2024-01-21T13:00:00.000+00:00,busbar,,L1 Current (Min),A,135.0
601315,John Lewis Street Hakin,2024-01-21T13:00:00.000+00:00,busbar,,L1 Current (Max),A,135.38
601315,John Lewis Street Hakin,2024-01-21T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.12
601315,John Lewis Street Hakin,2024-01-21T13:00:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-21T13:00:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-21T12:50:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T12:50:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-1.0
601315,John Lewis Street Hakin,2024-01-21T12:50:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T12:50:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-1.38
601315,John Lewis Street Hakin,2024-01-21T12:50:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T12:50:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-5.62
601315,John Lewis Street Hakin,2024-01-21T12:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T12:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T12:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T12:50:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.99597
601315,John Lewis Street Hakin,2024-01-21T12:50:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.99402
601315,John Lewis Street Hakin,2024-01-21T12:50:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.99014
601315,John Lewis Street Hakin,2024-01-21T12:50:00.000+00:00,feeder,0050,L3 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-21T12:50:00.000+00:00,feeder,0050,L2 Active Power,kW,9.0
601315,John Lewis Street Hakin,2024-01-21T12:50:00.000+00:00,feeder,0050,L1 Active Power,kW,8.0
601315,John Lewis Street Hakin,2024-01-21T12:50:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T12:50:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T12:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T12:50:00.000+00:00,feeder,0050,L3 Current (Min),A,29.38
601315,John Lewis Street Hakin,2024-01-21T12:50:00.000+00:00,feeder,0050,L3 Current (Max),A,29.62
601315,John Lewis Street Hakin,2024-01-21T12:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,29.5
601315,John Lewis Street Hakin,2024-01-21T12:50:00.000+00:00,feeder,0050,L2 Current (Min),A,36.75
601315,John Lewis Street Hakin,2024-01-21T12:50:00.000+00:00,feeder,0050,L2 Current (Max),A,37.12
601315,John Lewis Street Hakin,2024-01-21T12:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,36.88
601315,John Lewis Street Hakin,2024-01-21T12:50:00.000+00:00,feeder,0050,L1 Current (Min),A,34.88
601315,John Lewis Street Hakin,2024-01-21T12:50:00.000+00:00,feeder,0050,L1 Current (Max),A,35.38
601315,John Lewis Street Hakin,2024-01-21T12:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,35.25
601315,John Lewis Street Hakin,2024-01-21T12:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T12:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-0.75
601315,John Lewis Street Hakin,2024-01-21T12:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T12:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-9.13
601315,John Lewis Street Hakin,2024-01-21T12:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T12:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-1.69
601315,John Lewis Street Hakin,2024-01-21T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T12:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.99344
601315,John Lewis Street Hakin,2024-01-21T12:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.95642
601315,John Lewis Street Hakin,2024-01-21T12:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.99631
601315,John Lewis Street Hakin,2024-01-21T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-21T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-21T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,12.0
601315,John Lewis Street Hakin,2024-01-21T12:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T12:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T12:50:00.000+00:00,feeder,0040,L3 Current (Min),A,29.75
601315,John Lewis Street Hakin,2024-01-21T12:50:00.000+00:00,feeder,0040,L3 Current (Max),A,29.88
601315,John Lewis Street Hakin,2024-01-21T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.88
601315,John Lewis Street Hakin,2024-01-21T12:50:00.000+00:00,feeder,0040,L2 Current (Min),A,21.5
601315,John Lewis Street Hakin,2024-01-21T12:50:00.000+00:00,feeder,0040,L2 Current (Max),A,21.75
601315,John Lewis Street Hakin,2024-01-21T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.62
601315,John Lewis Street Hakin,2024-01-21T12:50:00.000+00:00,feeder,0040,L1 Current (Min),A,50.75
601315,John Lewis Street Hakin,2024-01-21T12:50:00.000+00:00,feeder,0040,L1 Current (Max),A,50.88
601315,John Lewis Street Hakin,2024-01-21T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.75
601315,John Lewis Street Hakin,2024-01-21T12:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T12:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-3.25
601315,John Lewis Street Hakin,2024-01-21T12:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T12:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-6.06
601315,John Lewis Street Hakin,2024-01-21T12:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T12:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,0.19
601315,John Lewis Street Hakin,2024-01-21T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T12:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99335
601315,John Lewis Street Hakin,2024-01-21T12:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.97769
601315,John Lewis Street Hakin,2024-01-21T12:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99176
601315,John Lewis Street Hakin,2024-01-21T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-21T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-21T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-21T12:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T12:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T12:50:00.000+00:00,feeder,0030,L3 Current (Min),A,24.88
601315,John Lewis Street Hakin,2024-01-21T12:50:00.000+00:00,feeder,0030,L3 Current (Max),A,28.0
601315,John Lewis Street Hakin,2024-01-21T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.12
601315,John Lewis Street Hakin,2024-01-21T12:50:00.000+00:00,feeder,0030,L2 Current (Min),A,17.38
601315,John Lewis Street Hakin,2024-01-21T12:50:00.000+00:00,feeder,0030,L2 Current (Max),A,22.25
601315,John Lewis Street Hakin,2024-01-21T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.75
601315,John Lewis Street Hakin,2024-01-21T12:50:00.000+00:00,feeder,0030,L1 Current (Min),A,28.12
601315,John Lewis Street Hakin,2024-01-21T12:50:00.000+00:00,feeder,0030,L1 Current (Max),A,28.5
601315,John Lewis Street Hakin,2024-01-21T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.25
601315,John Lewis Street Hakin,2024-01-21T12:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T12:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-22.06
601315,John Lewis Street Hakin,2024-01-21T12:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T12:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,2.31
601315,John Lewis Street Hakin,2024-01-21T12:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T12:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-6.56
601315,John Lewis Street Hakin,2024-01-21T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T12:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.8143
601315,John Lewis Street Hakin,2024-01-21T12:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.9971
601315,John Lewis Street Hakin,2024-01-21T12:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.93454
601315,John Lewis Street Hakin,2024-01-21T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-21T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-21T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T12:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T12:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T12:50:00.000+00:00,feeder,0020,L3 Current (Min),A,0.62
601315,John Lewis Street Hakin,2024-01-21T12:50:00.000+00:00,feeder,0020,L3 Current (Max),A,0.88
601315,John Lewis Street Hakin,2024-01-21T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.75
601315,John Lewis Street Hakin,2024-01-21T12:50:00.000+00:00,feeder,0020,L2 Current (Min),A,8.62
601315,John Lewis Street Hakin,2024-01-21T12:50:00.000+00:00,feeder,0020,L2 Current (Max),A,8.62
601315,John Lewis Street Hakin,2024-01-21T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.62
601315,John Lewis Street Hakin,2024-01-21T12:50:00.000+00:00,feeder,0020,L1 Current (Min),A,5.62
601315,John Lewis Street Hakin,2024-01-21T12:50:00.000+00:00,feeder,0020,L1 Current (Max),A,5.88
601315,John Lewis Street Hakin,2024-01-21T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.75
601315,John Lewis Street Hakin,2024-01-21T12:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T12:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-3.12
601315,John Lewis Street Hakin,2024-01-21T12:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T12:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-3.56
601315,John Lewis Street Hakin,2024-01-21T12:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T12:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-4.69
601315,John Lewis Street Hakin,2024-01-21T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T12:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.99139
601315,John Lewis Street Hakin,2024-01-21T12:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99652
601315,John Lewis Street Hakin,2024-01-21T12:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99225
601315,John Lewis Street Hakin,2024-01-21T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-21T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.0
601315,John Lewis Street Hakin,2024-01-21T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-21T12:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T12:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T12:50:00.000+00:00,feeder,0010,L3 Current (Min),A,16.5
601315,John Lewis Street Hakin,2024-01-21T12:50:00.000+00:00,feeder,0010,L3 Current (Max),A,16.88
601315,John Lewis Street Hakin,2024-01-21T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.62
601315,John Lewis Street Hakin,2024-01-21T12:50:00.000+00:00,feeder,0010,L2 Current (Min),A,42.0
601315,John Lewis Street Hakin,2024-01-21T12:50:00.000+00:00,feeder,0010,L2 Current (Max),A,42.25
601315,John Lewis Street Hakin,2024-01-21T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.12
601315,John Lewis Street Hakin,2024-01-21T12:50:00.000+00:00,feeder,0010,L1 Current (Min),A,16.12
601315,John Lewis Street Hakin,2024-01-21T12:50:00.000+00:00,feeder,0010,L1 Current (Max),A,16.25
601315,John Lewis Street Hakin,2024-01-21T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.25
601315,John Lewis Street Hakin,2024-01-21T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.14
601315,John Lewis Street Hakin,2024-01-21T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.28
601315,John Lewis Street Hakin,2024-01-21T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
601315,John Lewis Street Hakin,2024-01-21T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.17
601315,John Lewis Street Hakin,2024-01-21T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.3
601315,John Lewis Street Hakin,2024-01-21T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
601315,John Lewis Street Hakin,2024-01-21T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.55
601315,John Lewis Street Hakin,2024-01-21T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.78
601315,John Lewis Street Hakin,2024-01-21T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
601315,John Lewis Street Hakin,2024-01-21T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-21T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-21T12:50:00.000+00:00,busbar,,L3 Active Power,kW,25.0
601315,John Lewis Street Hakin,2024-01-21T12:50:00.000+00:00,busbar,,L2 Active Power,kW,31.0
601315,John Lewis Street Hakin,2024-01-21T12:50:00.000+00:00,busbar,,L1 Active Power,kW,33.0
601315,John Lewis Street Hakin,2024-01-21T12:50:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T12:50:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T12:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T12:50:00.000+00:00,busbar,,L3 Current (Min),A,101.38
601315,John Lewis Street Hakin,2024-01-21T12:50:00.000+00:00,busbar,,L3 Current (Max),A,105.12
601315,John Lewis Street Hakin,2024-01-21T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
601315,John Lewis Street Hakin,2024-01-21T12:50:00.000+00:00,busbar,,L2 Current (Min),A,126.0
601315,John Lewis Street Hakin,2024-01-21T12:50:00.000+00:00,busbar,,L2 Current (Max),A,131.25
601315,John Lewis Street Hakin,2024-01-21T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.62
601315,John Lewis Street Hakin,2024-01-21T12:50:00.000+00:00,busbar,,L1 Current (Min),A,135.5
601315,John Lewis Street Hakin,2024-01-21T12:50:00.000+00:00,busbar,,L1 Current (Max),A,136.62
601315,John Lewis Street Hakin,2024-01-21T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.12
601315,John Lewis Street Hakin,2024-01-21T12:50:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-21T12:50:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-21T12:40:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T12:40:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-2.38
601315,John Lewis Street Hakin,2024-01-21T12:40:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T12:40:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-3.06
601315,John Lewis Street Hakin,2024-01-21T12:40:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T12:40:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-9.31
601315,John Lewis Street Hakin,2024-01-21T12:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T12:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T12:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T12:40:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.99771
601315,John Lewis Street Hakin,2024-01-21T12:40:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.99191
601315,John Lewis Street Hakin,2024-01-21T12:40:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.96738
601315,John Lewis Street Hakin,2024-01-21T12:40:00.000+00:00,feeder,0050,L3 Active Power,kW,12.0
601315,John Lewis Street Hakin,2024-01-21T12:40:00.000+00:00,feeder,0050,L2 Active Power,kW,8.0
601315,John Lewis Street Hakin,2024-01-21T12:40:00.000+00:00,feeder,0050,L1 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-21T12:40:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T12:40:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T12:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T12:40:00.000+00:00,feeder,0050,L3 Current (Min),A,50.0
601315,John Lewis Street Hakin,2024-01-21T12:40:00.000+00:00,feeder,0050,L3 Current (Max),A,50.5
601315,John Lewis Street Hakin,2024-01-21T12:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,50.12
601315,John Lewis Street Hakin,2024-01-21T12:40:00.000+00:00,feeder,0050,L2 Current (Min),A,31.12
601315,John Lewis Street Hakin,2024-01-21T12:40:00.000+00:00,feeder,0050,L2 Current (Max),A,31.5
601315,John Lewis Street Hakin,2024-01-21T12:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,31.25
601315,John Lewis Street Hakin,2024-01-21T12:40:00.000+00:00,feeder,0050,L1 Current (Min),A,17.75
601315,John Lewis Street Hakin,2024-01-21T12:40:00.000+00:00,feeder,0050,L1 Current (Max),A,18.12
601315,John Lewis Street Hakin,2024-01-21T12:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.0
601315,John Lewis Street Hakin,2024-01-21T12:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T12:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-0.31
601315,John Lewis Street Hakin,2024-01-21T12:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T12:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-1.06
601315,John Lewis Street Hakin,2024-01-21T12:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T12:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-2.0
601315,John Lewis Street Hakin,2024-01-21T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T12:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.9855
601315,John Lewis Street Hakin,2024-01-21T12:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99594
601315,John Lewis Street Hakin,2024-01-21T12:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.99802
601315,John Lewis Street Hakin,2024-01-21T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-21T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,18.0
601315,John Lewis Street Hakin,2024-01-21T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,20.0
601315,John Lewis Street Hakin,2024-01-21T12:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T12:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T12:40:00.000+00:00,feeder,0040,L3 Current (Min),A,19.5
601315,John Lewis Street Hakin,2024-01-21T12:40:00.000+00:00,feeder,0040,L3 Current (Max),A,19.62
601315,John Lewis Street Hakin,2024-01-21T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.62
601315,John Lewis Street Hakin,2024-01-21T12:40:00.000+00:00,feeder,0040,L2 Current (Min),A,72.25
601315,John Lewis Street Hakin,2024-01-21T12:40:00.000+00:00,feeder,0040,L2 Current (Max),A,73.0
601315,John Lewis Street Hakin,2024-01-21T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,72.75
601315,John Lewis Street Hakin,2024-01-21T12:40:00.000+00:00,feeder,0040,L1 Current (Min),A,82.12
601315,John Lewis Street Hakin,2024-01-21T12:40:00.000+00:00,feeder,0040,L1 Current (Max),A,82.38
601315,John Lewis Street Hakin,2024-01-21T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,82.25
601315,John Lewis Street Hakin,2024-01-21T12:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T12:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-4.25
601315,John Lewis Street Hakin,2024-01-21T12:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T12:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-2.69
601315,John Lewis Street Hakin,2024-01-21T12:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T12:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.81
601315,John Lewis Street Hakin,2024-01-21T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T12:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99252
601315,John Lewis Street Hakin,2024-01-21T12:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.97992
601315,John Lewis Street Hakin,2024-01-21T12:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.9856
601315,John Lewis Street Hakin,2024-01-21T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-21T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-21T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-21T12:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T12:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T12:40:00.000+00:00,feeder,0030,L3 Current (Min),A,25.75
601315,John Lewis Street Hakin,2024-01-21T12:40:00.000+00:00,feeder,0030,L3 Current (Max),A,25.88
601315,John Lewis Street Hakin,2024-01-21T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.88
601315,John Lewis Street Hakin,2024-01-21T12:40:00.000+00:00,feeder,0030,L2 Current (Min),A,9.75
601315,John Lewis Street Hakin,2024-01-21T12:40:00.000+00:00,feeder,0030,L2 Current (Max),A,9.88
601315,John Lewis Street Hakin,2024-01-21T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.88
601315,John Lewis Street Hakin,2024-01-21T12:40:00.000+00:00,feeder,0030,L1 Current (Min),A,21.62
601315,John Lewis Street Hakin,2024-01-21T12:40:00.000+00:00,feeder,0030,L1 Current (Max),A,21.75
601315,John Lewis Street Hakin,2024-01-21T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.75
601315,John Lewis Street Hakin,2024-01-21T12:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T12:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-19.62
601315,John Lewis Street Hakin,2024-01-21T12:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T12:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,1.25
601315,John Lewis Street Hakin,2024-01-21T12:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T12:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.12
601315,John Lewis Street Hakin,2024-01-21T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T12:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.87631
601315,John Lewis Street Hakin,2024-01-21T12:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99698
601315,John Lewis Street Hakin,2024-01-21T12:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.96017
601315,John Lewis Street Hakin,2024-01-21T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-21T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-21T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-21T12:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T12:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T12:40:00.000+00:00,feeder,0020,L3 Current (Min),A,0.5
601315,John Lewis Street Hakin,2024-01-21T12:40:00.000+00:00,feeder,0020,L3 Current (Max),A,0.5
601315,John Lewis Street Hakin,2024-01-21T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
601315,John Lewis Street Hakin,2024-01-21T12:40:00.000+00:00,feeder,0020,L2 Current (Min),A,8.12
601315,John Lewis Street Hakin,2024-01-21T12:40:00.000+00:00,feeder,0020,L2 Current (Max),A,8.25
601315,John Lewis Street Hakin,2024-01-21T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.25
601315,John Lewis Street Hakin,2024-01-21T12:40:00.000+00:00,feeder,0020,L1 Current (Min),A,6.38
601315,John Lewis Street Hakin,2024-01-21T12:40:00.000+00:00,feeder,0020,L1 Current (Max),A,6.75
601315,John Lewis Street Hakin,2024-01-21T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.62
601315,John Lewis Street Hakin,2024-01-21T12:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T12:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-2.44
601315,John Lewis Street Hakin,2024-01-21T12:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T12:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-2.0
601315,John Lewis Street Hakin,2024-01-21T12:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T12:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-5.81
601315,John Lewis Street Hakin,2024-01-21T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T12:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.98932
601315,John Lewis Street Hakin,2024-01-21T12:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99786
601315,John Lewis Street Hakin,2024-01-21T12:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98904
601315,John Lewis Street Hakin,2024-01-21T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-21T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.0
601315,John Lewis Street Hakin,2024-01-21T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-21T12:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T12:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T12:40:00.000+00:00,feeder,0010,L3 Current (Min),A,22.25
601315,John Lewis Street Hakin,2024-01-21T12:40:00.000+00:00,feeder,0010,L3 Current (Max),A,22.62
601315,John Lewis Street Hakin,2024-01-21T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.5
601315,John Lewis Street Hakin,2024-01-21T12:40:00.000+00:00,feeder,0010,L2 Current (Min),A,48.12
601315,John Lewis Street Hakin,2024-01-21T12:40:00.000+00:00,feeder,0010,L2 Current (Max),A,48.25
601315,John Lewis Street Hakin,2024-01-21T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.12
601315,John Lewis Street Hakin,2024-01-21T12:40:00.000+00:00,feeder,0010,L1 Current (Min),A,12.12
601315,John Lewis Street Hakin,2024-01-21T12:40:00.000+00:00,feeder,0010,L1 Current (Max),A,12.12
601315,John Lewis Street Hakin,2024-01-21T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.12
601315,John Lewis Street Hakin,2024-01-21T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.45
601315,John Lewis Street Hakin,2024-01-21T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.47
601315,John Lewis Street Hakin,2024-01-21T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
601315,John Lewis Street Hakin,2024-01-21T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.22
601315,John Lewis Street Hakin,2024-01-21T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.22
601315,John Lewis Street Hakin,2024-01-21T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
601315,John Lewis Street Hakin,2024-01-21T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.34
601315,John Lewis Street Hakin,2024-01-21T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.41
601315,John Lewis Street Hakin,2024-01-21T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
601315,John Lewis Street Hakin,2024-01-21T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-21T12:40:00.000+00:00,busbar,,L3 Active Power,kW,29.0
601315,John Lewis Street Hakin,2024-01-21T12:40:00.000+00:00,busbar,,L2 Active Power,kW,41.0
601315,John Lewis Street Hakin,2024-01-21T12:40:00.000+00:00,busbar,,L1 Active Power,kW,34.0
601315,John Lewis Street Hakin,2024-01-21T12:40:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T12:40:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T12:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T12:40:00.000+00:00,busbar,,L3 Current (Min),A,118.38
601315,John Lewis Street Hakin,2024-01-21T12:40:00.000+00:00,busbar,,L3 Current (Max),A,118.88
601315,John Lewis Street Hakin,2024-01-21T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.62
601315,John Lewis Street Hakin,2024-01-21T12:40:00.000+00:00,busbar,,L2 Current (Min),A,169.62
601315,John Lewis Street Hakin,2024-01-21T12:40:00.000+00:00,busbar,,L2 Current (Max),A,170.5
601315,John Lewis Street Hakin,2024-01-21T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.25
601315,John Lewis Street Hakin,2024-01-21T12:40:00.000+00:00,busbar,,L1 Current (Min),A,140.12
601315,John Lewis Street Hakin,2024-01-21T12:40:00.000+00:00,busbar,,L1 Current (Max),A,140.62
601315,John Lewis Street Hakin,2024-01-21T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
601315,John Lewis Street Hakin,2024-01-21T12:40:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-21T12:40:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-21T12:30:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T12:30:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-2.88
601315,John Lewis Street Hakin,2024-01-21T12:30:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T12:30:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-3.32
601315,John Lewis Street Hakin,2024-01-21T12:30:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T12:30:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-8.37
601315,John Lewis Street Hakin,2024-01-21T12:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T12:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T12:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T12:30:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.99631
601315,John Lewis Street Hakin,2024-01-21T12:30:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.99408
601315,John Lewis Street Hakin,2024-01-21T12:30:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.9783
601315,John Lewis Street Hakin,2024-01-21T12:30:00.000+00:00,feeder,0050,L3 Active Power,kW,9.0
601315,John Lewis Street Hakin,2024-01-21T12:30:00.000+00:00,feeder,0050,L2 Active Power,kW,8.0
601315,John Lewis Street Hakin,2024-01-21T12:30:00.000+00:00,feeder,0050,L1 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-21T12:30:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T12:30:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T12:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T12:30:00.000+00:00,feeder,0050,L3 Current (Min),A,37.38
601315,John Lewis Street Hakin,2024-01-21T12:30:00.000+00:00,feeder,0050,L3 Current (Max),A,37.75
601315,John Lewis Street Hakin,2024-01-21T12:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,37.5
601315,John Lewis Street Hakin,2024-01-21T12:30:00.000+00:00,feeder,0050,L2 Current (Min),A,31.5
601315,John Lewis Street Hakin,2024-01-21T12:30:00.000+00:00,feeder,0050,L2 Current (Max),A,31.88
601315,John Lewis Street Hakin,2024-01-21T12:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,31.75
601315,John Lewis Street Hakin,2024-01-21T12:30:00.000+00:00,feeder,0050,L1 Current (Min),A,24.0
601315,John Lewis Street Hakin,2024-01-21T12:30:00.000+00:00,feeder,0050,L1 Current (Max),A,24.0
601315,John Lewis Street Hakin,2024-01-21T12:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.0
601315,John Lewis Street Hakin,2024-01-21T12:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T12:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,0.12
601315,John Lewis Street Hakin,2024-01-21T12:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T12:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-2.31
601315,John Lewis Street Hakin,2024-01-21T12:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T12:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-0.31
601315,John Lewis Street Hakin,2024-01-21T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T12:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.99527
601315,John Lewis Street Hakin,2024-01-21T12:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99475
601315,John Lewis Street Hakin,2024-01-21T12:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.99899
601315,John Lewis Street Hakin,2024-01-21T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.0
601315,John Lewis Street Hakin,2024-01-21T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,16.0
601315,John Lewis Street Hakin,2024-01-21T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,22.0
601315,John Lewis Street Hakin,2024-01-21T12:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T12:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T12:30:00.000+00:00,feeder,0040,L3 Current (Min),A,34.62
601315,John Lewis Street Hakin,2024-01-21T12:30:00.000+00:00,feeder,0040,L3 Current (Max),A,34.88
601315,John Lewis Street Hakin,2024-01-21T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.62
601315,John Lewis Street Hakin,2024-01-21T12:30:00.000+00:00,feeder,0040,L2 Current (Min),A,64.75
601315,John Lewis Street Hakin,2024-01-21T12:30:00.000+00:00,feeder,0040,L2 Current (Max),A,72.88
601315,John Lewis Street Hakin,2024-01-21T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,66.88
601315,John Lewis Street Hakin,2024-01-21T12:30:00.000+00:00,feeder,0040,L1 Current (Min),A,88.38
601315,John Lewis Street Hakin,2024-01-21T12:30:00.000+00:00,feeder,0040,L1 Current (Max),A,88.5
601315,John Lewis Street Hakin,2024-01-21T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,88.38
601315,John Lewis Street Hakin,2024-01-21T12:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T12:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-3.38
601315,John Lewis Street Hakin,2024-01-21T12:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T12:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-18.38
601315,John Lewis Street Hakin,2024-01-21T12:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T12:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-5.25
601315,John Lewis Street Hakin,2024-01-21T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T12:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98999
601315,John Lewis Street Hakin,2024-01-21T12:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.90564
601315,John Lewis Street Hakin,2024-01-21T12:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98984
601315,John Lewis Street Hakin,2024-01-21T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.0
