Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601315,John Lewis Street Hakin,2024-01-21T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-21T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-21T12:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T12:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T12:30:00.000+00:00,feeder,0030,L3 Current (Min),A,18.5
601315,John Lewis Street Hakin,2024-01-21T12:30:00.000+00:00,feeder,0030,L3 Current (Max),A,18.62
601315,John Lewis Street Hakin,2024-01-21T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.5
601315,John Lewis Street Hakin,2024-01-21T12:30:00.000+00:00,feeder,0030,L2 Current (Min),A,8.0
601315,John Lewis Street Hakin,2024-01-21T12:30:00.000+00:00,feeder,0030,L2 Current (Max),A,8.0
601315,John Lewis Street Hakin,2024-01-21T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.0
601315,John Lewis Street Hakin,2024-01-21T12:30:00.000+00:00,feeder,0030,L1 Current (Min),A,28.0
601315,John Lewis Street Hakin,2024-01-21T12:30:00.000+00:00,feeder,0030,L1 Current (Max),A,28.25
601315,John Lewis Street Hakin,2024-01-21T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.12
601315,John Lewis Street Hakin,2024-01-21T12:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T12:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-52.31
601315,John Lewis Street Hakin,2024-01-21T12:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T12:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,2.12
601315,John Lewis Street Hakin,2024-01-21T12:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T12:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-1.75
601315,John Lewis Street Hakin,2024-01-21T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T12:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.52215
601315,John Lewis Street Hakin,2024-01-21T12:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99579
601315,John Lewis Street Hakin,2024-01-21T12:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99652
601315,John Lewis Street Hakin,2024-01-21T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-21T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-21T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-21T12:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T12:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T12:30:00.000+00:00,feeder,0020,L3 Current (Min),A,0.38
601315,John Lewis Street Hakin,2024-01-21T12:30:00.000+00:00,feeder,0020,L3 Current (Max),A,0.38
601315,John Lewis Street Hakin,2024-01-21T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.38
601315,John Lewis Street Hakin,2024-01-21T12:30:00.000+00:00,feeder,0020,L2 Current (Min),A,8.75
601315,John Lewis Street Hakin,2024-01-21T12:30:00.000+00:00,feeder,0020,L2 Current (Max),A,8.75
601315,John Lewis Street Hakin,2024-01-21T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.75
601315,John Lewis Street Hakin,2024-01-21T12:30:00.000+00:00,feeder,0020,L1 Current (Min),A,24.88
601315,John Lewis Street Hakin,2024-01-21T12:30:00.000+00:00,feeder,0020,L1 Current (Max),A,25.0
601315,John Lewis Street Hakin,2024-01-21T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.88
601315,John Lewis Street Hakin,2024-01-21T12:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T12:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-1.81
601315,John Lewis Street Hakin,2024-01-21T12:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T12:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-3.32
601315,John Lewis Street Hakin,2024-01-21T12:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T12:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-4.31
601315,John Lewis Street Hakin,2024-01-21T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T12:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.99701
601315,John Lewis Street Hakin,2024-01-21T12:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99167
601315,John Lewis Street Hakin,2024-01-21T12:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99072
601315,John Lewis Street Hakin,2024-01-21T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-21T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-21T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-21T12:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T12:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T12:30:00.000+00:00,feeder,0010,L3 Current (Min),A,25.62
601315,John Lewis Street Hakin,2024-01-21T12:30:00.000+00:00,feeder,0010,L3 Current (Max),A,31.25
601315,John Lewis Street Hakin,2024-01-21T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.25
601315,John Lewis Street Hakin,2024-01-21T12:30:00.000+00:00,feeder,0010,L2 Current (Min),A,20.12
601315,John Lewis Street Hakin,2024-01-21T12:30:00.000+00:00,feeder,0010,L2 Current (Max),A,20.38
601315,John Lewis Street Hakin,2024-01-21T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.25
601315,John Lewis Street Hakin,2024-01-21T12:30:00.000+00:00,feeder,0010,L1 Current (Min),A,12.75
601315,John Lewis Street Hakin,2024-01-21T12:30:00.000+00:00,feeder,0010,L1 Current (Max),A,12.75
601315,John Lewis Street Hakin,2024-01-21T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.75
601315,John Lewis Street Hakin,2024-01-21T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.48
601315,John Lewis Street Hakin,2024-01-21T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.5
601315,John Lewis Street Hakin,2024-01-21T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
601315,John Lewis Street Hakin,2024-01-21T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.91
601315,John Lewis Street Hakin,2024-01-21T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.0
601315,John Lewis Street Hakin,2024-01-21T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
601315,John Lewis Street Hakin,2024-01-21T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.94
601315,John Lewis Street Hakin,2024-01-21T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.97
601315,John Lewis Street Hakin,2024-01-21T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
601315,John Lewis Street Hakin,2024-01-21T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-21T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-21T12:30:00.000+00:00,busbar,,L3 Active Power,kW,29.0
601315,John Lewis Street Hakin,2024-01-21T12:30:00.000+00:00,busbar,,L2 Active Power,kW,33.0
601315,John Lewis Street Hakin,2024-01-21T12:30:00.000+00:00,busbar,,L1 Active Power,kW,43.0
601315,John Lewis Street Hakin,2024-01-21T12:30:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T12:30:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T12:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T12:30:00.000+00:00,busbar,,L3 Current (Min),A,116.88
601315,John Lewis Street Hakin,2024-01-21T12:30:00.000+00:00,busbar,,L3 Current (Max),A,122.25
601315,John Lewis Street Hakin,2024-01-21T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.25
601315,John Lewis Street Hakin,2024-01-21T12:30:00.000+00:00,busbar,,L2 Current (Min),A,133.5
601315,John Lewis Street Hakin,2024-01-21T12:30:00.000+00:00,busbar,,L2 Current (Max),A,140.88
601315,John Lewis Street Hakin,2024-01-21T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.38
601315,John Lewis Street Hakin,2024-01-21T12:30:00.000+00:00,busbar,,L1 Current (Min),A,177.88
601315,John Lewis Street Hakin,2024-01-21T12:30:00.000+00:00,busbar,,L1 Current (Max),A,178.25
601315,John Lewis Street Hakin,2024-01-21T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.12
601315,John Lewis Street Hakin,2024-01-21T12:30:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-21T12:30:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-21T12:20:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T12:20:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-4.88
601315,John Lewis Street Hakin,2024-01-21T12:20:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T12:20:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,2.25
601315,John Lewis Street Hakin,2024-01-21T12:20:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T12:20:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-10.81
601315,John Lewis Street Hakin,2024-01-21T12:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T12:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.0
601315,John Lewis Street Hakin,2024-01-21T12:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T12:20:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.98947
601315,John Lewis Street Hakin,2024-01-21T12:20:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.99707
601315,John Lewis Street Hakin,2024-01-21T12:20:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.95752
601315,John Lewis Street Hakin,2024-01-21T12:20:00.000+00:00,feeder,0050,L3 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-21T12:20:00.000+00:00,feeder,0050,L2 Active Power,kW,12.0
601315,John Lewis Street Hakin,2024-01-21T12:20:00.000+00:00,feeder,0050,L1 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-21T12:20:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T12:20:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T12:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T12:20:00.000+00:00,feeder,0050,L3 Current (Min),A,21.75
601315,John Lewis Street Hakin,2024-01-21T12:20:00.000+00:00,feeder,0050,L3 Current (Max),A,21.88
601315,John Lewis Street Hakin,2024-01-21T12:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,21.88
601315,John Lewis Street Hakin,2024-01-21T12:20:00.000+00:00,feeder,0050,L2 Current (Min),A,48.38
601315,John Lewis Street Hakin,2024-01-21T12:20:00.000+00:00,feeder,0050,L2 Current (Max),A,52.62
601315,John Lewis Street Hakin,2024-01-21T12:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,49.25
601315,John Lewis Street Hakin,2024-01-21T12:20:00.000+00:00,feeder,0050,L1 Current (Min),A,16.25
601315,John Lewis Street Hakin,2024-01-21T12:20:00.000+00:00,feeder,0050,L1 Current (Max),A,16.5
601315,John Lewis Street Hakin,2024-01-21T12:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.38
601315,John Lewis Street Hakin,2024-01-21T12:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T12:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-3.56
601315,John Lewis Street Hakin,2024-01-21T12:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T12:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-0.69
601315,John Lewis Street Hakin,2024-01-21T12:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T12:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-0.56
601315,John Lewis Street Hakin,2024-01-21T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T12:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.96149
601315,John Lewis Street Hakin,2024-01-21T12:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.97861
601315,John Lewis Street Hakin,2024-01-21T12:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.99872
601315,John Lewis Street Hakin,2024-01-21T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-21T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,9.0
601315,John Lewis Street Hakin,2024-01-21T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,19.0
601315,John Lewis Street Hakin,2024-01-21T12:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T12:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T12:20:00.000+00:00,feeder,0040,L3 Current (Min),A,13.75
601315,John Lewis Street Hakin,2024-01-21T12:20:00.000+00:00,feeder,0040,L3 Current (Max),A,13.75
601315,John Lewis Street Hakin,2024-01-21T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.75
601315,John Lewis Street Hakin,2024-01-21T12:20:00.000+00:00,feeder,0040,L2 Current (Min),A,35.25
601315,John Lewis Street Hakin,2024-01-21T12:20:00.000+00:00,feeder,0040,L2 Current (Max),A,35.75
601315,John Lewis Street Hakin,2024-01-21T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.5
601315,John Lewis Street Hakin,2024-01-21T12:20:00.000+00:00,feeder,0040,L1 Current (Min),A,76.62
601315,John Lewis Street Hakin,2024-01-21T12:20:00.000+00:00,feeder,0040,L1 Current (Max),A,76.62
601315,John Lewis Street Hakin,2024-01-21T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,76.62
601315,John Lewis Street Hakin,2024-01-21T12:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T12:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,2.5
601315,John Lewis Street Hakin,2024-01-21T12:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T12:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,10.75
601315,John Lewis Street Hakin,2024-01-21T12:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T12:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.12
601315,John Lewis Street Hakin,2024-01-21T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.0
601315,John Lewis Street Hakin,2024-01-21T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T12:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99088
601315,John Lewis Street Hakin,2024-01-21T12:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.96924
601315,John Lewis Street Hakin,2024-01-21T12:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99393
601315,John Lewis Street Hakin,2024-01-21T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-21T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-21T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.0
601315,John Lewis Street Hakin,2024-01-21T12:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T12:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T12:20:00.000+00:00,feeder,0030,L3 Current (Min),A,21.25
601315,John Lewis Street Hakin,2024-01-21T12:20:00.000+00:00,feeder,0030,L3 Current (Max),A,22.0
601315,John Lewis Street Hakin,2024-01-21T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.75
601315,John Lewis Street Hakin,2024-01-21T12:20:00.000+00:00,feeder,0030,L2 Current (Min),A,17.62
601315,John Lewis Street Hakin,2024-01-21T12:20:00.000+00:00,feeder,0030,L2 Current (Max),A,17.88
601315,John Lewis Street Hakin,2024-01-21T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.75
601315,John Lewis Street Hakin,2024-01-21T12:20:00.000+00:00,feeder,0030,L1 Current (Min),A,31.62
601315,John Lewis Street Hakin,2024-01-21T12:20:00.000+00:00,feeder,0030,L1 Current (Max),A,38.38
601315,John Lewis Street Hakin,2024-01-21T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.0
601315,John Lewis Street Hakin,2024-01-21T12:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T12:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-43.62
601315,John Lewis Street Hakin,2024-01-21T12:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T12:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,2.62
601315,John Lewis Street Hakin,2024-01-21T12:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T12:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.38
601315,John Lewis Street Hakin,2024-01-21T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T12:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.5483
601315,John Lewis Street Hakin,2024-01-21T12:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99542
601315,John Lewis Street Hakin,2024-01-21T12:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98978
601315,John Lewis Street Hakin,2024-01-21T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-21T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-21T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-21T12:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T12:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T12:20:00.000+00:00,feeder,0020,L3 Current (Min),A,0.38
601315,John Lewis Street Hakin,2024-01-21T12:20:00.000+00:00,feeder,0020,L3 Current (Max),A,0.38
601315,John Lewis Street Hakin,2024-01-21T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.38
601315,John Lewis Street Hakin,2024-01-21T12:20:00.000+00:00,feeder,0020,L2 Current (Min),A,8.62
601315,John Lewis Street Hakin,2024-01-21T12:20:00.000+00:00,feeder,0020,L2 Current (Max),A,8.75
601315,John Lewis Street Hakin,2024-01-21T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.62
601315,John Lewis Street Hakin,2024-01-21T12:20:00.000+00:00,feeder,0020,L1 Current (Min),A,15.12
601315,John Lewis Street Hakin,2024-01-21T12:20:00.000+00:00,feeder,0020,L1 Current (Max),A,15.25
601315,John Lewis Street Hakin,2024-01-21T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.25
601315,John Lewis Street Hakin,2024-01-21T12:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T12:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-1.44
601315,John Lewis Street Hakin,2024-01-21T12:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T12:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-8.75
601315,John Lewis Street Hakin,2024-01-21T12:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T12:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,8.81
601315,John Lewis Street Hakin,2024-01-21T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.0
601315,John Lewis Street Hakin,2024-01-21T12:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.99643
601315,John Lewis Street Hakin,2024-01-21T12:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.97568
601315,John Lewis Street Hakin,2024-01-21T12:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.97684
601315,John Lewis Street Hakin,2024-01-21T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.0
601315,John Lewis Street Hakin,2024-01-21T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-21T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-21T12:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T12:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T12:20:00.000+00:00,feeder,0010,L3 Current (Min),A,41.88
601315,John Lewis Street Hakin,2024-01-21T12:20:00.000+00:00,feeder,0010,L3 Current (Max),A,42.0
601315,John Lewis Street Hakin,2024-01-21T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.88
601315,John Lewis Street Hakin,2024-01-21T12:20:00.000+00:00,feeder,0010,L2 Current (Min),A,13.75
601315,John Lewis Street Hakin,2024-01-21T12:20:00.000+00:00,feeder,0010,L2 Current (Max),A,14.0
601315,John Lewis Street Hakin,2024-01-21T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.88
601315,John Lewis Street Hakin,2024-01-21T12:20:00.000+00:00,feeder,0010,L1 Current (Min),A,13.62
601315,John Lewis Street Hakin,2024-01-21T12:20:00.000+00:00,feeder,0010,L1 Current (Max),A,13.75
601315,John Lewis Street Hakin,2024-01-21T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.75
601315,John Lewis Street Hakin,2024-01-21T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.97
601315,John Lewis Street Hakin,2024-01-21T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.06
601315,John Lewis Street Hakin,2024-01-21T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
601315,John Lewis Street Hakin,2024-01-21T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.88
601315,John Lewis Street Hakin,2024-01-21T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.95
601315,John Lewis Street Hakin,2024-01-21T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
601315,John Lewis Street Hakin,2024-01-21T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.39
601315,John Lewis Street Hakin,2024-01-21T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.47
601315,John Lewis Street Hakin,2024-01-21T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
601315,John Lewis Street Hakin,2024-01-21T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
601315,John Lewis Street Hakin,2024-01-21T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T12:20:00.000+00:00,busbar,,L3 Active Power,kW,24.0
601315,John Lewis Street Hakin,2024-01-21T12:20:00.000+00:00,busbar,,L2 Active Power,kW,30.0
601315,John Lewis Street Hakin,2024-01-21T12:20:00.000+00:00,busbar,,L1 Active Power,kW,37.0
601315,John Lewis Street Hakin,2024-01-21T12:20:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T12:20:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T12:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T12:20:00.000+00:00,busbar,,L3 Current (Min),A,98.88
601315,John Lewis Street Hakin,2024-01-21T12:20:00.000+00:00,busbar,,L3 Current (Max),A,99.62
601315,John Lewis Street Hakin,2024-01-21T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.38
601315,John Lewis Street Hakin,2024-01-21T12:20:00.000+00:00,busbar,,L2 Current (Min),A,123.5
601315,John Lewis Street Hakin,2024-01-21T12:20:00.000+00:00,busbar,,L2 Current (Max),A,127.5
601315,John Lewis Street Hakin,2024-01-21T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.25
601315,John Lewis Street Hakin,2024-01-21T12:20:00.000+00:00,busbar,,L1 Current (Min),A,152.88
601315,John Lewis Street Hakin,2024-01-21T12:20:00.000+00:00,busbar,,L1 Current (Max),A,159.88
601315,John Lewis Street Hakin,2024-01-21T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.38
601315,John Lewis Street Hakin,2024-01-21T12:20:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-21T12:20:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-21T12:10:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T12:10:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-3.69
601315,John Lewis Street Hakin,2024-01-21T12:10:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T12:10:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-1.44
601315,John Lewis Street Hakin,2024-01-21T12:10:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T12:10:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-7.69
601315,John Lewis Street Hakin,2024-01-21T12:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T12:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T12:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T12:10:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.99582
601315,John Lewis Street Hakin,2024-01-21T12:10:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.99222
601315,John Lewis Street Hakin,2024-01-21T12:10:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.98083
601315,John Lewis Street Hakin,2024-01-21T12:10:00.000+00:00,feeder,0050,L3 Active Power,kW,11.0
601315,John Lewis Street Hakin,2024-01-21T12:10:00.000+00:00,feeder,0050,L2 Active Power,kW,8.0
601315,John Lewis Street Hakin,2024-01-21T12:10:00.000+00:00,feeder,0050,L1 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-21T12:10:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T12:10:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T12:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T12:10:00.000+00:00,feeder,0050,L3 Current (Min),A,44.0
601315,John Lewis Street Hakin,2024-01-21T12:10:00.000+00:00,feeder,0050,L3 Current (Max),A,44.25
601315,John Lewis Street Hakin,2024-01-21T12:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,44.12
601315,John Lewis Street Hakin,2024-01-21T12:10:00.000+00:00,feeder,0050,L2 Current (Min),A,30.88
601315,John Lewis Street Hakin,2024-01-21T12:10:00.000+00:00,feeder,0050,L2 Current (Max),A,31.38
601315,John Lewis Street Hakin,2024-01-21T12:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,31.12
601315,John Lewis Street Hakin,2024-01-21T12:10:00.000+00:00,feeder,0050,L1 Current (Min),A,25.0
601315,John Lewis Street Hakin,2024-01-21T12:10:00.000+00:00,feeder,0050,L1 Current (Max),A,25.62
601315,John Lewis Street Hakin,2024-01-21T12:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.25
601315,John Lewis Street Hakin,2024-01-21T12:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T12:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-6.13
601315,John Lewis Street Hakin,2024-01-21T12:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T12:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-7.75
601315,John Lewis Street Hakin,2024-01-21T12:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T12:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-0.25
601315,John Lewis Street Hakin,2024-01-21T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T12:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.96255
601315,John Lewis Street Hakin,2024-01-21T12:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.95602
601315,John Lewis Street Hakin,2024-01-21T12:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.99875
601315,John Lewis Street Hakin,2024-01-21T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-21T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-21T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,19.0
601315,John Lewis Street Hakin,2024-01-21T12:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T12:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T12:10:00.000+00:00,feeder,0040,L3 Current (Min),A,13.62
601315,John Lewis Street Hakin,2024-01-21T12:10:00.000+00:00,feeder,0040,L3 Current (Max),A,13.75
601315,John Lewis Street Hakin,2024-01-21T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.75
601315,John Lewis Street Hakin,2024-01-21T12:10:00.000+00:00,feeder,0040,L2 Current (Min),A,26.62
601315,John Lewis Street Hakin,2024-01-21T12:10:00.000+00:00,feeder,0040,L2 Current (Max),A,27.75
601315,John Lewis Street Hakin,2024-01-21T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.38
601315,John Lewis Street Hakin,2024-01-21T12:10:00.000+00:00,feeder,0040,L1 Current (Min),A,77.38
601315,John Lewis Street Hakin,2024-01-21T12:10:00.000+00:00,feeder,0040,L1 Current (Max),A,77.5
601315,John Lewis Street Hakin,2024-01-21T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,77.38
601315,John Lewis Street Hakin,2024-01-21T12:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T12:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,0.81
601315,John Lewis Street Hakin,2024-01-21T12:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T12:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,0.19
601315,John Lewis Street Hakin,2024-01-21T12:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T12:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-7.0
601315,John Lewis Street Hakin,2024-01-21T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T12:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99765
601315,John Lewis Street Hakin,2024-01-21T12:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98544
601315,John Lewis Street Hakin,2024-01-21T12:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.97919
601315,John Lewis Street Hakin,2024-01-21T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.0
601315,John Lewis Street Hakin,2024-01-21T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-21T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-21T12:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T12:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T12:10:00.000+00:00,feeder,0030,L3 Current (Min),A,34.12
601315,John Lewis Street Hakin,2024-01-21T12:10:00.000+00:00,feeder,0030,L3 Current (Max),A,34.25
601315,John Lewis Street Hakin,2024-01-21T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.25
601315,John Lewis Street Hakin,2024-01-21T12:10:00.000+00:00,feeder,0030,L2 Current (Min),A,15.38
601315,John Lewis Street Hakin,2024-01-21T12:10:00.000+00:00,feeder,0030,L2 Current (Max),A,15.5
601315,John Lewis Street Hakin,2024-01-21T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.5
601315,John Lewis Street Hakin,2024-01-21T12:10:00.000+00:00,feeder,0030,L1 Current (Min),A,19.75
601315,John Lewis Street Hakin,2024-01-21T12:10:00.000+00:00,feeder,0030,L1 Current (Max),A,19.88
601315,John Lewis Street Hakin,2024-01-21T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.75
601315,John Lewis Street Hakin,2024-01-21T12:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T12:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-43.12
601315,John Lewis Street Hakin,2024-01-21T12:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T12:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,0.94
601315,John Lewis Street Hakin,2024-01-21T12:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T12:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,4.88
601315,John Lewis Street Hakin,2024-01-21T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T12:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.54598
601315,John Lewis Street Hakin,2024-01-21T12:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99884
601315,John Lewis Street Hakin,2024-01-21T12:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99222
601315,John Lewis Street Hakin,2024-01-21T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-21T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-21T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-21T12:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T12:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T12:10:00.000+00:00,feeder,0020,L3 Current (Min),A,0.38
601315,John Lewis Street Hakin,2024-01-21T12:10:00.000+00:00,feeder,0020,L3 Current (Max),A,0.5
601315,John Lewis Street Hakin,2024-01-21T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.38
601315,John Lewis Street Hakin,2024-01-21T12:10:00.000+00:00,feeder,0020,L2 Current (Min),A,17.62
601315,John Lewis Street Hakin,2024-01-21T12:10:00.000+00:00,feeder,0020,L2 Current (Max),A,17.75
601315,John Lewis Street Hakin,2024-01-21T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.62
601315,John Lewis Street Hakin,2024-01-21T12:10:00.000+00:00,feeder,0020,L1 Current (Min),A,18.25
601315,John Lewis Street Hakin,2024-01-21T12:10:00.000+00:00,feeder,0020,L1 Current (Max),A,18.88
601315,John Lewis Street Hakin,2024-01-21T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.5
601315,John Lewis Street Hakin,2024-01-21T12:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T12:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-2.19
601315,John Lewis Street Hakin,2024-01-21T12:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T12:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-22.81
601315,John Lewis Street Hakin,2024-01-21T12:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T12:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,12.87
601315,John Lewis Street Hakin,2024-01-21T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.0
601315,John Lewis Street Hakin,2024-01-21T12:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.99475
601315,John Lewis Street Hakin,2024-01-21T12:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.8417
601315,John Lewis Street Hakin,2024-01-21T12:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.97052
601315,John Lewis Street Hakin,2024-01-21T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-21T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-21T12:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T12:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T12:10:00.000+00:00,feeder,0010,L3 Current (Min),A,25.75
601315,John Lewis Street Hakin,2024-01-21T12:10:00.000+00:00,feeder,0010,L3 Current (Max),A,33.62
601315,John Lewis Street Hakin,2024-01-21T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.0
601315,John Lewis Street Hakin,2024-01-21T12:10:00.000+00:00,feeder,0010,L2 Current (Min),A,6.12
601315,John Lewis Street Hakin,2024-01-21T12:10:00.000+00:00,feeder,0010,L2 Current (Max),A,6.25
601315,John Lewis Street Hakin,2024-01-21T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.12
601315,John Lewis Street Hakin,2024-01-21T12:10:00.000+00:00,feeder,0010,L1 Current (Min),A,14.0
601315,John Lewis Street Hakin,2024-01-21T12:10:00.000+00:00,feeder,0010,L1 Current (Max),A,14.12
601315,John Lewis Street Hakin,2024-01-21T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.12
601315,John Lewis Street Hakin,2024-01-21T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.97
601315,John Lewis Street Hakin,2024-01-21T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.11
601315,John Lewis Street Hakin,2024-01-21T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
601315,John Lewis Street Hakin,2024-01-21T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.73
601315,John Lewis Street Hakin,2024-01-21T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.89
601315,John Lewis Street Hakin,2024-01-21T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
601315,John Lewis Street Hakin,2024-01-21T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.97
601315,John Lewis Street Hakin,2024-01-21T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.05
601315,John Lewis Street Hakin,2024-01-21T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
601315,John Lewis Street Hakin,2024-01-21T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-21T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T12:10:00.000+00:00,busbar,,L3 Active Power,kW,30.0
601315,John Lewis Street Hakin,2024-01-21T12:10:00.000+00:00,busbar,,L2 Active Power,kW,23.0
601315,John Lewis Street Hakin,2024-01-21T12:10:00.000+00:00,busbar,,L1 Active Power,kW,37.0
601315,John Lewis Street Hakin,2024-01-21T12:10:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T12:10:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T12:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T12:10:00.000+00:00,busbar,,L3 Current (Min),A,117.88
601315,John Lewis Street Hakin,2024-01-21T12:10:00.000+00:00,busbar,,L3 Current (Max),A,125.75
601315,John Lewis Street Hakin,2024-01-21T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.12
601315,John Lewis Street Hakin,2024-01-21T12:10:00.000+00:00,busbar,,L2 Current (Min),A,96.5
601315,John Lewis Street Hakin,2024-01-21T12:10:00.000+00:00,busbar,,L2 Current (Max),A,97.25
601315,John Lewis Street Hakin,2024-01-21T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
601315,John Lewis Street Hakin,2024-01-21T12:10:00.000+00:00,busbar,,L1 Current (Min),A,154.0
601315,John Lewis Street Hakin,2024-01-21T12:10:00.000+00:00,busbar,,L1 Current (Max),A,154.38
601315,John Lewis Street Hakin,2024-01-21T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.12
601315,John Lewis Street Hakin,2024-01-21T12:10:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-21T12:10:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-21T12:00:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T12:00:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-6.87
601315,John Lewis Street Hakin,2024-01-21T12:00:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T12:00:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-2.94
601315,John Lewis Street Hakin,2024-01-21T12:00:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T12:00:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-12.31
601315,John Lewis Street Hakin,2024-01-21T12:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T12:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T12:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T12:00:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.97559
601315,John Lewis Street Hakin,2024-01-21T12:00:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.99112
601315,John Lewis Street Hakin,2024-01-21T12:00:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.95053
601315,John Lewis Street Hakin,2024-01-21T12:00:00.000+00:00,feeder,0050,L3 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-21T12:00:00.000+00:00,feeder,0050,L2 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-21T12:00:00.000+00:00,feeder,0050,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-21T12:00:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T12:00:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T12:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T12:00:00.000+00:00,feeder,0050,L3 Current (Min),A,16.88
601315,John Lewis Street Hakin,2024-01-21T12:00:00.000+00:00,feeder,0050,L3 Current (Max),A,18.0
601315,John Lewis Street Hakin,2024-01-21T12:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,17.5
601315,John Lewis Street Hakin,2024-01-21T12:00:00.000+00:00,feeder,0050,L2 Current (Min),A,27.75
601315,John Lewis Street Hakin,2024-01-21T12:00:00.000+00:00,feeder,0050,L2 Current (Max),A,29.62
601315,John Lewis Street Hakin,2024-01-21T12:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,28.75
601315,John Lewis Street Hakin,2024-01-21T12:00:00.000+00:00,feeder,0050,L1 Current (Min),A,14.25
601315,John Lewis Street Hakin,2024-01-21T12:00:00.000+00:00,feeder,0050,L1 Current (Max),A,14.88
601315,John Lewis Street Hakin,2024-01-21T12:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.5
601315,John Lewis Street Hakin,2024-01-21T12:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T12:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,3.32
601315,John Lewis Street Hakin,2024-01-21T12:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T12:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-7.0
601315,John Lewis Street Hakin,2024-01-21T12:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T12:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-0.12
601315,John Lewis Street Hakin,2024-01-21T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T12:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.98666
601315,John Lewis Street Hakin,2024-01-21T12:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.95996
601315,John Lewis Street Hakin,2024-01-21T12:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.99481
601315,John Lewis Street Hakin,2024-01-21T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-21T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-21T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,10.0
601315,John Lewis Street Hakin,2024-01-21T12:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T12:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T12:00:00.000+00:00,feeder,0040,L3 Current (Min),A,23.75
601315,John Lewis Street Hakin,2024-01-21T12:00:00.000+00:00,feeder,0040,L3 Current (Max),A,24.0
601315,John Lewis Street Hakin,2024-01-21T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.88
601315,John Lewis Street Hakin,2024-01-21T12:00:00.000+00:00,feeder,0040,L2 Current (Min),A,28.62
601315,John Lewis Street Hakin,2024-01-21T12:00:00.000+00:00,feeder,0040,L2 Current (Max),A,29.25
601315,John Lewis Street Hakin,2024-01-21T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.88
601315,John Lewis Street Hakin,2024-01-21T12:00:00.000+00:00,feeder,0040,L1 Current (Min),A,40.0
601315,John Lewis Street Hakin,2024-01-21T12:00:00.000+00:00,feeder,0040,L1 Current (Max),A,40.25
601315,John Lewis Street Hakin,2024-01-21T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.25
601315,John Lewis Street Hakin,2024-01-21T12:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T12:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,0.12
601315,John Lewis Street Hakin,2024-01-21T12:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T12:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-13.44
601315,John Lewis Street Hakin,2024-01-21T12:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T12:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-3.69
601315,John Lewis Street Hakin,2024-01-21T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T12:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99802
601315,John Lewis Street Hakin,2024-01-21T12:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.91699
