Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601315,John Lewis Street Hakin,2024-01-21T12:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98804
601315,John Lewis Street Hakin,2024-01-21T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.0
601315,John Lewis Street Hakin,2024-01-21T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-21T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-21T12:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T12:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T12:00:00.000+00:00,feeder,0030,L3 Current (Min),A,41.0
601315,John Lewis Street Hakin,2024-01-21T12:00:00.000+00:00,feeder,0030,L3 Current (Max),A,41.38
601315,John Lewis Street Hakin,2024-01-21T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.12
601315,John Lewis Street Hakin,2024-01-21T12:00:00.000+00:00,feeder,0030,L2 Current (Min),A,7.62
601315,John Lewis Street Hakin,2024-01-21T12:00:00.000+00:00,feeder,0030,L2 Current (Max),A,7.75
601315,John Lewis Street Hakin,2024-01-21T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.62
601315,John Lewis Street Hakin,2024-01-21T12:00:00.000+00:00,feeder,0030,L1 Current (Min),A,24.88
601315,John Lewis Street Hakin,2024-01-21T12:00:00.000+00:00,feeder,0030,L1 Current (Max),A,25.12
601315,John Lewis Street Hakin,2024-01-21T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.0
601315,John Lewis Street Hakin,2024-01-21T12:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T12:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-32.69
601315,John Lewis Street Hakin,2024-01-21T12:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T12:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,1.31
601315,John Lewis Street Hakin,2024-01-21T12:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T12:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,10.94
601315,John Lewis Street Hakin,2024-01-21T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.0
601315,John Lewis Street Hakin,2024-01-21T12:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.57589
601315,John Lewis Street Hakin,2024-01-21T12:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.995
601315,John Lewis Street Hakin,2024-01-21T12:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.97452
601315,John Lewis Street Hakin,2024-01-21T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-21T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-21T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-21T12:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T12:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T12:00:00.000+00:00,feeder,0020,L3 Current (Min),A,0.75
601315,John Lewis Street Hakin,2024-01-21T12:00:00.000+00:00,feeder,0020,L3 Current (Max),A,0.75
601315,John Lewis Street Hakin,2024-01-21T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.75
601315,John Lewis Street Hakin,2024-01-21T12:00:00.000+00:00,feeder,0020,L2 Current (Min),A,7.75
601315,John Lewis Street Hakin,2024-01-21T12:00:00.000+00:00,feeder,0020,L2 Current (Max),A,7.88
601315,John Lewis Street Hakin,2024-01-21T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.88
601315,John Lewis Street Hakin,2024-01-21T12:00:00.000+00:00,feeder,0020,L1 Current (Min),A,17.38
601315,John Lewis Street Hakin,2024-01-21T12:00:00.000+00:00,feeder,0020,L1 Current (Max),A,17.62
601315,John Lewis Street Hakin,2024-01-21T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.5
601315,John Lewis Street Hakin,2024-01-21T12:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T12:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-3.69
601315,John Lewis Street Hakin,2024-01-21T12:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T12:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-26.38
601315,John Lewis Street Hakin,2024-01-21T12:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T12:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-0.69
601315,John Lewis Street Hakin,2024-01-21T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T12:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.99228
601315,John Lewis Street Hakin,2024-01-21T12:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.84051
601315,John Lewis Street Hakin,2024-01-21T12:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99936
601315,John Lewis Street Hakin,2024-01-21T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-21T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.0
601315,John Lewis Street Hakin,2024-01-21T12:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T12:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T12:00:00.000+00:00,feeder,0010,L3 Current (Min),A,15.12
601315,John Lewis Street Hakin,2024-01-21T12:00:00.000+00:00,feeder,0010,L3 Current (Max),A,15.38
601315,John Lewis Street Hakin,2024-01-21T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.25
601315,John Lewis Street Hakin,2024-01-21T12:00:00.000+00:00,feeder,0010,L2 Current (Min),A,6.38
601315,John Lewis Street Hakin,2024-01-21T12:00:00.000+00:00,feeder,0010,L2 Current (Max),A,6.5
601315,John Lewis Street Hakin,2024-01-21T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.38
601315,John Lewis Street Hakin,2024-01-21T12:00:00.000+00:00,feeder,0010,L1 Current (Min),A,47.62
601315,John Lewis Street Hakin,2024-01-21T12:00:00.000+00:00,feeder,0010,L1 Current (Max),A,47.88
601315,John Lewis Street Hakin,2024-01-21T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.75
601315,John Lewis Street Hakin,2024-01-21T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.83
601315,John Lewis Street Hakin,2024-01-21T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.97
601315,John Lewis Street Hakin,2024-01-21T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
601315,John Lewis Street Hakin,2024-01-21T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.89
601315,John Lewis Street Hakin,2024-01-21T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.19
601315,John Lewis Street Hakin,2024-01-21T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
601315,John Lewis Street Hakin,2024-01-21T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.09
601315,John Lewis Street Hakin,2024-01-21T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.39
601315,John Lewis Street Hakin,2024-01-21T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
601315,John Lewis Street Hakin,2024-01-21T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-21T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T12:00:00.000+00:00,busbar,,L3 Active Power,kW,24.0
601315,John Lewis Street Hakin,2024-01-21T12:00:00.000+00:00,busbar,,L2 Active Power,kW,19.0
601315,John Lewis Street Hakin,2024-01-21T12:00:00.000+00:00,busbar,,L1 Active Power,kW,35.0
601315,John Lewis Street Hakin,2024-01-21T12:00:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T12:00:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T12:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T12:00:00.000+00:00,busbar,,L3 Current (Min),A,97.5
601315,John Lewis Street Hakin,2024-01-21T12:00:00.000+00:00,busbar,,L3 Current (Max),A,98.38
601315,John Lewis Street Hakin,2024-01-21T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
601315,John Lewis Street Hakin,2024-01-21T12:00:00.000+00:00,busbar,,L2 Current (Min),A,78.25
601315,John Lewis Street Hakin,2024-01-21T12:00:00.000+00:00,busbar,,L2 Current (Max),A,80.0
601315,John Lewis Street Hakin,2024-01-21T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
601315,John Lewis Street Hakin,2024-01-21T12:00:00.000+00:00,busbar,,L1 Current (Min),A,144.12
601315,John Lewis Street Hakin,2024-01-21T12:00:00.000+00:00,busbar,,L1 Current (Max),A,144.25
601315,John Lewis Street Hakin,2024-01-21T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.12
601315,John Lewis Street Hakin,2024-01-21T12:00:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-21T12:00:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-21T11:50:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T11:50:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-3.94
601315,John Lewis Street Hakin,2024-01-21T11:50:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T11:50:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-4.5
601315,John Lewis Street Hakin,2024-01-21T11:50:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T11:50:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-3.82
601315,John Lewis Street Hakin,2024-01-21T11:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T11:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T11:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T11:50:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.99249
601315,John Lewis Street Hakin,2024-01-21T11:50:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.98791
601315,John Lewis Street Hakin,2024-01-21T11:50:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.99313
601315,John Lewis Street Hakin,2024-01-21T11:50:00.000+00:00,feeder,0050,L3 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-21T11:50:00.000+00:00,feeder,0050,L2 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-21T11:50:00.000+00:00,feeder,0050,L1 Active Power,kW,10.0
601315,John Lewis Street Hakin,2024-01-21T11:50:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T11:50:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T11:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T11:50:00.000+00:00,feeder,0050,L3 Current (Min),A,26.25
601315,John Lewis Street Hakin,2024-01-21T11:50:00.000+00:00,feeder,0050,L3 Current (Max),A,26.25
601315,John Lewis Street Hakin,2024-01-21T11:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,26.25
601315,John Lewis Street Hakin,2024-01-21T11:50:00.000+00:00,feeder,0050,L2 Current (Min),A,26.25
601315,John Lewis Street Hakin,2024-01-21T11:50:00.000+00:00,feeder,0050,L2 Current (Max),A,26.5
601315,John Lewis Street Hakin,2024-01-21T11:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,26.25
601315,John Lewis Street Hakin,2024-01-21T11:50:00.000+00:00,feeder,0050,L1 Current (Min),A,40.38
601315,John Lewis Street Hakin,2024-01-21T11:50:00.000+00:00,feeder,0050,L1 Current (Max),A,40.5
601315,John Lewis Street Hakin,2024-01-21T11:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,40.38
601315,John Lewis Street Hakin,2024-01-21T11:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T11:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-2.81
601315,John Lewis Street Hakin,2024-01-21T11:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T11:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-5.56
601315,John Lewis Street Hakin,2024-01-21T11:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T11:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-0.56
601315,John Lewis Street Hakin,2024-01-21T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T11:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.97238
601315,John Lewis Street Hakin,2024-01-21T11:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.94946
601315,John Lewis Street Hakin,2024-01-21T11:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.99689
601315,John Lewis Street Hakin,2024-01-21T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-21T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-21T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,12.0
601315,John Lewis Street Hakin,2024-01-21T11:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T11:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T11:50:00.000+00:00,feeder,0040,L3 Current (Min),A,13.25
601315,John Lewis Street Hakin,2024-01-21T11:50:00.000+00:00,feeder,0040,L3 Current (Max),A,13.5
601315,John Lewis Street Hakin,2024-01-21T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.38
601315,John Lewis Street Hakin,2024-01-21T11:50:00.000+00:00,feeder,0040,L2 Current (Min),A,20.38
601315,John Lewis Street Hakin,2024-01-21T11:50:00.000+00:00,feeder,0040,L2 Current (Max),A,26.88
601315,John Lewis Street Hakin,2024-01-21T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.88
601315,John Lewis Street Hakin,2024-01-21T11:50:00.000+00:00,feeder,0040,L1 Current (Min),A,50.75
601315,John Lewis Street Hakin,2024-01-21T11:50:00.000+00:00,feeder,0040,L1 Current (Max),A,50.75
601315,John Lewis Street Hakin,2024-01-21T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.75
601315,John Lewis Street Hakin,2024-01-21T11:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T11:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,1.69
601315,John Lewis Street Hakin,2024-01-21T11:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T11:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-4.69
601315,John Lewis Street Hakin,2024-01-21T11:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T11:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-7.31
601315,John Lewis Street Hakin,2024-01-21T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T11:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99805
601315,John Lewis Street Hakin,2024-01-21T11:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98819
601315,John Lewis Street Hakin,2024-01-21T11:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.96677
601315,John Lewis Street Hakin,2024-01-21T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.0
601315,John Lewis Street Hakin,2024-01-21T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-21T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-21T11:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T11:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T11:50:00.000+00:00,feeder,0030,L3 Current (Min),A,41.0
601315,John Lewis Street Hakin,2024-01-21T11:50:00.000+00:00,feeder,0030,L3 Current (Max),A,41.5
601315,John Lewis Street Hakin,2024-01-21T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.25
601315,John Lewis Street Hakin,2024-01-21T11:50:00.000+00:00,feeder,0030,L2 Current (Min),A,26.12
601315,John Lewis Street Hakin,2024-01-21T11:50:00.000+00:00,feeder,0030,L2 Current (Max),A,26.38
601315,John Lewis Street Hakin,2024-01-21T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.25
601315,John Lewis Street Hakin,2024-01-21T11:50:00.000+00:00,feeder,0030,L1 Current (Min),A,17.12
601315,John Lewis Street Hakin,2024-01-21T11:50:00.000+00:00,feeder,0030,L1 Current (Max),A,17.25
601315,John Lewis Street Hakin,2024-01-21T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.12
601315,John Lewis Street Hakin,2024-01-21T11:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T11:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-44.56
601315,John Lewis Street Hakin,2024-01-21T11:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T11:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,3.25
601315,John Lewis Street Hakin,2024-01-21T11:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T11:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-1.94
601315,John Lewis Street Hakin,2024-01-21T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T11:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.5104
601315,John Lewis Street Hakin,2024-01-21T11:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99509
601315,John Lewis Street Hakin,2024-01-21T11:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.957
601315,John Lewis Street Hakin,2024-01-21T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-21T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-21T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T11:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T11:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T11:50:00.000+00:00,feeder,0020,L3 Current (Min),A,0.38
601315,John Lewis Street Hakin,2024-01-21T11:50:00.000+00:00,feeder,0020,L3 Current (Max),A,0.38
601315,John Lewis Street Hakin,2024-01-21T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.38
601315,John Lewis Street Hakin,2024-01-21T11:50:00.000+00:00,feeder,0020,L2 Current (Min),A,8.25
601315,John Lewis Street Hakin,2024-01-21T11:50:00.000+00:00,feeder,0020,L2 Current (Max),A,8.25
601315,John Lewis Street Hakin,2024-01-21T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.25
601315,John Lewis Street Hakin,2024-01-21T11:50:00.000+00:00,feeder,0020,L1 Current (Min),A,5.75
601315,John Lewis Street Hakin,2024-01-21T11:50:00.000+00:00,feeder,0020,L1 Current (Max),A,6.25
601315,John Lewis Street Hakin,2024-01-21T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.12
601315,John Lewis Street Hakin,2024-01-21T11:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T11:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-0.62
601315,John Lewis Street Hakin,2024-01-21T11:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T11:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-7.69
601315,John Lewis Street Hakin,2024-01-21T11:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T11:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-0.69
601315,John Lewis Street Hakin,2024-01-21T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T11:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.99658
601315,John Lewis Street Hakin,2024-01-21T11:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.97882
601315,John Lewis Street Hakin,2024-01-21T11:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99963
601315,John Lewis Street Hakin,2024-01-21T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-21T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-21T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.0
601315,John Lewis Street Hakin,2024-01-21T11:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T11:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T11:50:00.000+00:00,feeder,0010,L3 Current (Min),A,22.75
601315,John Lewis Street Hakin,2024-01-21T11:50:00.000+00:00,feeder,0010,L3 Current (Max),A,23.0
601315,John Lewis Street Hakin,2024-01-21T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.88
601315,John Lewis Street Hakin,2024-01-21T11:50:00.000+00:00,feeder,0010,L2 Current (Min),A,14.5
601315,John Lewis Street Hakin,2024-01-21T11:50:00.000+00:00,feeder,0010,L2 Current (Max),A,14.88
601315,John Lewis Street Hakin,2024-01-21T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.62
601315,John Lewis Street Hakin,2024-01-21T11:50:00.000+00:00,feeder,0010,L1 Current (Min),A,54.5
601315,John Lewis Street Hakin,2024-01-21T11:50:00.000+00:00,feeder,0010,L1 Current (Max),A,54.62
601315,John Lewis Street Hakin,2024-01-21T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.5
601315,John Lewis Street Hakin,2024-01-21T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.67
601315,John Lewis Street Hakin,2024-01-21T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.8
601315,John Lewis Street Hakin,2024-01-21T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
601315,John Lewis Street Hakin,2024-01-21T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.02
601315,John Lewis Street Hakin,2024-01-21T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.12
601315,John Lewis Street Hakin,2024-01-21T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
601315,John Lewis Street Hakin,2024-01-21T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.48
601315,John Lewis Street Hakin,2024-01-21T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.56
601315,John Lewis Street Hakin,2024-01-21T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
601315,John Lewis Street Hakin,2024-01-21T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-21T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T11:50:00.000+00:00,busbar,,L3 Active Power,kW,25.0
601315,John Lewis Street Hakin,2024-01-21T11:50:00.000+00:00,busbar,,L2 Active Power,kW,23.0
601315,John Lewis Street Hakin,2024-01-21T11:50:00.000+00:00,busbar,,L1 Active Power,kW,41.0
601315,John Lewis Street Hakin,2024-01-21T11:50:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T11:50:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T11:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T11:50:00.000+00:00,busbar,,L3 Current (Min),A,103.75
601315,John Lewis Street Hakin,2024-01-21T11:50:00.000+00:00,busbar,,L3 Current (Max),A,104.0
601315,John Lewis Street Hakin,2024-01-21T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.88
601315,John Lewis Street Hakin,2024-01-21T11:50:00.000+00:00,busbar,,L2 Current (Min),A,95.62
601315,John Lewis Street Hakin,2024-01-21T11:50:00.000+00:00,busbar,,L2 Current (Max),A,102.5
601315,John Lewis Street Hakin,2024-01-21T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.25
601315,John Lewis Street Hakin,2024-01-21T11:50:00.000+00:00,busbar,,L1 Current (Min),A,168.5
601315,John Lewis Street Hakin,2024-01-21T11:50:00.000+00:00,busbar,,L1 Current (Max),A,168.75
601315,John Lewis Street Hakin,2024-01-21T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.62
601315,John Lewis Street Hakin,2024-01-21T11:50:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-21T11:50:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-21T11:40:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T11:40:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-4.0
601315,John Lewis Street Hakin,2024-01-21T11:40:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T11:40:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-2.12
601315,John Lewis Street Hakin,2024-01-21T11:40:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T11:40:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-3.25
601315,John Lewis Street Hakin,2024-01-21T11:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T11:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T11:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T11:40:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.99167
601315,John Lewis Street Hakin,2024-01-21T11:40:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.99756
601315,John Lewis Street Hakin,2024-01-21T11:40:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.996
601315,John Lewis Street Hakin,2024-01-21T11:40:00.000+00:00,feeder,0050,L3 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-21T11:40:00.000+00:00,feeder,0050,L2 Active Power,kW,13.0
601315,John Lewis Street Hakin,2024-01-21T11:40:00.000+00:00,feeder,0050,L1 Active Power,kW,11.0
601315,John Lewis Street Hakin,2024-01-21T11:40:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T11:40:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T11:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T11:40:00.000+00:00,feeder,0050,L3 Current (Min),A,27.12
601315,John Lewis Street Hakin,2024-01-21T11:40:00.000+00:00,feeder,0050,L3 Current (Max),A,27.25
601315,John Lewis Street Hakin,2024-01-21T11:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,27.12
601315,John Lewis Street Hakin,2024-01-21T11:40:00.000+00:00,feeder,0050,L2 Current (Min),A,52.5
601315,John Lewis Street Hakin,2024-01-21T11:40:00.000+00:00,feeder,0050,L2 Current (Max),A,52.5
601315,John Lewis Street Hakin,2024-01-21T11:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,52.5
601315,John Lewis Street Hakin,2024-01-21T11:40:00.000+00:00,feeder,0050,L1 Current (Min),A,46.38
601315,John Lewis Street Hakin,2024-01-21T11:40:00.000+00:00,feeder,0050,L1 Current (Max),A,46.5
601315,John Lewis Street Hakin,2024-01-21T11:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,46.5
601315,John Lewis Street Hakin,2024-01-21T11:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T11:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-3.32
601315,John Lewis Street Hakin,2024-01-21T11:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T11:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-2.75
601315,John Lewis Street Hakin,2024-01-21T11:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T11:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-0.38
601315,John Lewis Street Hakin,2024-01-21T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T11:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.98178
601315,John Lewis Street Hakin,2024-01-21T11:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.96332
601315,John Lewis Street Hakin,2024-01-21T11:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.99823
601315,John Lewis Street Hakin,2024-01-21T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-21T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-21T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,12.0
601315,John Lewis Street Hakin,2024-01-21T11:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T11:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T11:40:00.000+00:00,feeder,0040,L3 Current (Min),A,20.88
601315,John Lewis Street Hakin,2024-01-21T11:40:00.000+00:00,feeder,0040,L3 Current (Max),A,21.12
601315,John Lewis Street Hakin,2024-01-21T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.0
601315,John Lewis Street Hakin,2024-01-21T11:40:00.000+00:00,feeder,0040,L2 Current (Min),A,24.75
601315,John Lewis Street Hakin,2024-01-21T11:40:00.000+00:00,feeder,0040,L2 Current (Max),A,24.88
601315,John Lewis Street Hakin,2024-01-21T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.88
601315,John Lewis Street Hakin,2024-01-21T11:40:00.000+00:00,feeder,0040,L1 Current (Min),A,50.0
601315,John Lewis Street Hakin,2024-01-21T11:40:00.000+00:00,feeder,0040,L1 Current (Max),A,50.12
601315,John Lewis Street Hakin,2024-01-21T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.0
601315,John Lewis Street Hakin,2024-01-21T11:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T11:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-0.06
601315,John Lewis Street Hakin,2024-01-21T11:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T11:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-19.19
601315,John Lewis Street Hakin,2024-01-21T11:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T11:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,1.81
601315,John Lewis Street Hakin,2024-01-21T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T11:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99692
601315,John Lewis Street Hakin,2024-01-21T11:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.89984
601315,John Lewis Street Hakin,2024-01-21T11:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98676
601315,John Lewis Street Hakin,2024-01-21T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-21T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-21T11:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T11:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T11:40:00.000+00:00,feeder,0030,L3 Current (Min),A,29.5
601315,John Lewis Street Hakin,2024-01-21T11:40:00.000+00:00,feeder,0030,L3 Current (Max),A,29.75
601315,John Lewis Street Hakin,2024-01-21T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.62
601315,John Lewis Street Hakin,2024-01-21T11:40:00.000+00:00,feeder,0030,L2 Current (Min),A,6.0
601315,John Lewis Street Hakin,2024-01-21T11:40:00.000+00:00,feeder,0030,L2 Current (Max),A,6.12
601315,John Lewis Street Hakin,2024-01-21T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.0
601315,John Lewis Street Hakin,2024-01-21T11:40:00.000+00:00,feeder,0030,L1 Current (Min),A,18.25
601315,John Lewis Street Hakin,2024-01-21T11:40:00.000+00:00,feeder,0030,L1 Current (Max),A,18.62
601315,John Lewis Street Hakin,2024-01-21T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.38
601315,John Lewis Street Hakin,2024-01-21T11:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T11:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-44.5
601315,John Lewis Street Hakin,2024-01-21T11:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T11:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,0.56
601315,John Lewis Street Hakin,2024-01-21T11:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T11:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,5.62
601315,John Lewis Street Hakin,2024-01-21T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.0
601315,John Lewis Street Hakin,2024-01-21T11:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.57473
601315,John Lewis Street Hakin,2024-01-21T11:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99432
601315,John Lewis Street Hakin,2024-01-21T11:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99405
601315,John Lewis Street Hakin,2024-01-21T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-21T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-21T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.0
601315,John Lewis Street Hakin,2024-01-21T11:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T11:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T11:40:00.000+00:00,feeder,0020,L3 Current (Min),A,0.62
601315,John Lewis Street Hakin,2024-01-21T11:40:00.000+00:00,feeder,0020,L3 Current (Max),A,0.62
601315,John Lewis Street Hakin,2024-01-21T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.62
601315,John Lewis Street Hakin,2024-01-21T11:40:00.000+00:00,feeder,0020,L2 Current (Min),A,7.62
601315,John Lewis Street Hakin,2024-01-21T11:40:00.000+00:00,feeder,0020,L2 Current (Max),A,7.62
601315,John Lewis Street Hakin,2024-01-21T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.62
601315,John Lewis Street Hakin,2024-01-21T11:40:00.000+00:00,feeder,0020,L1 Current (Min),A,52.12
601315,John Lewis Street Hakin,2024-01-21T11:40:00.000+00:00,feeder,0020,L1 Current (Max),A,52.25
601315,John Lewis Street Hakin,2024-01-21T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.25
601315,John Lewis Street Hakin,2024-01-21T11:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T11:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-1.0
601315,John Lewis Street Hakin,2024-01-21T11:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T11:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-27.94
601315,John Lewis Street Hakin,2024-01-21T11:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T11:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-8.93
601315,John Lewis Street Hakin,2024-01-21T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T11:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.99695
601315,John Lewis Street Hakin,2024-01-21T11:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.83893
601315,John Lewis Street Hakin,2024-01-21T11:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.96023
601315,John Lewis Street Hakin,2024-01-21T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.0
601315,John Lewis Street Hakin,2024-01-21T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-21T11:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T11:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T11:40:00.000+00:00,feeder,0010,L3 Current (Min),A,42.75
601315,John Lewis Street Hakin,2024-01-21T11:40:00.000+00:00,feeder,0010,L3 Current (Max),A,42.88
601315,John Lewis Street Hakin,2024-01-21T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.88
601315,John Lewis Street Hakin,2024-01-21T11:40:00.000+00:00,feeder,0010,L2 Current (Min),A,6.0
601315,John Lewis Street Hakin,2024-01-21T11:40:00.000+00:00,feeder,0010,L2 Current (Max),A,6.12
601315,John Lewis Street Hakin,2024-01-21T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.12
601315,John Lewis Street Hakin,2024-01-21T11:40:00.000+00:00,feeder,0010,L1 Current (Min),A,6.75
601315,John Lewis Street Hakin,2024-01-21T11:40:00.000+00:00,feeder,0010,L1 Current (Max),A,6.88
601315,John Lewis Street Hakin,2024-01-21T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.88
601315,John Lewis Street Hakin,2024-01-21T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.72
601315,John Lewis Street Hakin,2024-01-21T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.73
601315,John Lewis Street Hakin,2024-01-21T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
601315,John Lewis Street Hakin,2024-01-21T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.36
601315,John Lewis Street Hakin,2024-01-21T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.41
601315,John Lewis Street Hakin,2024-01-21T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
601315,John Lewis Street Hakin,2024-01-21T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.16
601315,John Lewis Street Hakin,2024-01-21T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.2
601315,John Lewis Street Hakin,2024-01-21T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
601315,John Lewis Street Hakin,2024-01-21T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-21T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T11:40:00.000+00:00,busbar,,L3 Active Power,kW,29.0
601315,John Lewis Street Hakin,2024-01-21T11:40:00.000+00:00,busbar,,L2 Active Power,kW,23.0
601315,John Lewis Street Hakin,2024-01-21T11:40:00.000+00:00,busbar,,L1 Active Power,kW,42.0
601315,John Lewis Street Hakin,2024-01-21T11:40:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T11:40:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T11:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T11:40:00.000+00:00,busbar,,L3 Current (Min),A,120.88
601315,John Lewis Street Hakin,2024-01-21T11:40:00.000+00:00,busbar,,L3 Current (Max),A,121.12
601315,John Lewis Street Hakin,2024-01-21T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
601315,John Lewis Street Hakin,2024-01-21T11:40:00.000+00:00,busbar,,L2 Current (Min),A,95.88
601315,John Lewis Street Hakin,2024-01-21T11:40:00.000+00:00,busbar,,L2 Current (Max),A,96.0
601315,John Lewis Street Hakin,2024-01-21T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
601315,John Lewis Street Hakin,2024-01-21T11:40:00.000+00:00,busbar,,L1 Current (Min),A,173.25
601315,John Lewis Street Hakin,2024-01-21T11:40:00.000+00:00,busbar,,L1 Current (Max),A,173.62
601315,John Lewis Street Hakin,2024-01-21T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.38
601315,John Lewis Street Hakin,2024-01-21T11:40:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-21T11:40:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-21T11:30:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T11:30:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-4.38
601315,John Lewis Street Hakin,2024-01-21T11:30:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T11:30:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-2.31
601315,John Lewis Street Hakin,2024-01-21T11:30:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T11:30:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-6.5
601315,John Lewis Street Hakin,2024-01-21T11:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T11:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T11:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T11:30:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.99167
601315,John Lewis Street Hakin,2024-01-21T11:30:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.99719
601315,John Lewis Street Hakin,2024-01-21T11:30:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.98602
601315,John Lewis Street Hakin,2024-01-21T11:30:00.000+00:00,feeder,0050,L3 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-21T11:30:00.000+00:00,feeder,0050,L2 Active Power,kW,13.0
601315,John Lewis Street Hakin,2024-01-21T11:30:00.000+00:00,feeder,0050,L1 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-21T11:30:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T11:30:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T11:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T11:30:00.000+00:00,feeder,0050,L3 Current (Min),A,26.62
601315,John Lewis Street Hakin,2024-01-21T11:30:00.000+00:00,feeder,0050,L3 Current (Max),A,26.75
601315,John Lewis Street Hakin,2024-01-21T11:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,26.75
601315,John Lewis Street Hakin,2024-01-21T11:30:00.000+00:00,feeder,0050,L2 Current (Min),A,52.0
601315,John Lewis Street Hakin,2024-01-21T11:30:00.000+00:00,feeder,0050,L2 Current (Max),A,52.12
601315,John Lewis Street Hakin,2024-01-21T11:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,52.12
601315,John Lewis Street Hakin,2024-01-21T11:30:00.000+00:00,feeder,0050,L1 Current (Min),A,25.75
601315,John Lewis Street Hakin,2024-01-21T11:30:00.000+00:00,feeder,0050,L1 Current (Max),A,26.0
601315,John Lewis Street Hakin,2024-01-21T11:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.88
601315,John Lewis Street Hakin,2024-01-21T11:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T11:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,4.56
601315,John Lewis Street Hakin,2024-01-21T11:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T11:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-3.88
601315,John Lewis Street Hakin,2024-01-21T11:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T11:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-1.19
601315,John Lewis Street Hakin,2024-01-21T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T11:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.98477
601315,John Lewis Street Hakin,2024-01-21T11:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98349
601315,John Lewis Street Hakin,2024-01-21T11:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.99728
601315,John Lewis Street Hakin,2024-01-21T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-21T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-21T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,13.0
601315,John Lewis Street Hakin,2024-01-21T11:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T11:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T11:30:00.000+00:00,feeder,0040,L3 Current (Min),A,29.0
601315,John Lewis Street Hakin,2024-01-21T11:30:00.000+00:00,feeder,0040,L3 Current (Max),A,33.25
601315,John Lewis Street Hakin,2024-01-21T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.12
601315,John Lewis Street Hakin,2024-01-21T11:30:00.000+00:00,feeder,0040,L2 Current (Min),A,25.88
601315,John Lewis Street Hakin,2024-01-21T11:30:00.000+00:00,feeder,0040,L2 Current (Max),A,26.0
601315,John Lewis Street Hakin,2024-01-21T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.0
601315,John Lewis Street Hakin,2024-01-21T11:30:00.000+00:00,feeder,0040,L1 Current (Min),A,54.38
601315,John Lewis Street Hakin,2024-01-21T11:30:00.000+00:00,feeder,0040,L1 Current (Max),A,54.38
601315,John Lewis Street Hakin,2024-01-21T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.38
601315,John Lewis Street Hakin,2024-01-21T11:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T11:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,4.06
601315,John Lewis Street Hakin,2024-01-21T11:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T11:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-9.69
601315,John Lewis Street Hakin,2024-01-21T11:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T11:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,1.88
601315,John Lewis Street Hakin,2024-01-21T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T11:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99228
