Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601315,John Lewis Street Hakin,2024-01-21T11:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.9534
601315,John Lewis Street Hakin,2024-01-21T11:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99612
601315,John Lewis Street Hakin,2024-01-21T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-21T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-21T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.0
601315,John Lewis Street Hakin,2024-01-21T11:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T11:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T11:30:00.000+00:00,feeder,0030,L3 Current (Min),A,24.25
601315,John Lewis Street Hakin,2024-01-21T11:30:00.000+00:00,feeder,0030,L3 Current (Max),A,24.38
601315,John Lewis Street Hakin,2024-01-21T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.25
601315,John Lewis Street Hakin,2024-01-21T11:30:00.000+00:00,feeder,0030,L2 Current (Min),A,7.5
601315,John Lewis Street Hakin,2024-01-21T11:30:00.000+00:00,feeder,0030,L2 Current (Max),A,7.62
601315,John Lewis Street Hakin,2024-01-21T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.5
601315,John Lewis Street Hakin,2024-01-21T11:30:00.000+00:00,feeder,0030,L1 Current (Min),A,43.5
601315,John Lewis Street Hakin,2024-01-21T11:30:00.000+00:00,feeder,0030,L1 Current (Max),A,43.62
601315,John Lewis Street Hakin,2024-01-21T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.5
601315,John Lewis Street Hakin,2024-01-21T11:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T11:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-42.44
601315,John Lewis Street Hakin,2024-01-21T11:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T11:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,0.5
601315,John Lewis Street Hakin,2024-01-21T11:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T11:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,27.94
601315,John Lewis Street Hakin,2024-01-21T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T11:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.53228
601315,John Lewis Street Hakin,2024-01-21T11:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99335
601315,John Lewis Street Hakin,2024-01-21T11:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.89889
601315,John Lewis Street Hakin,2024-01-21T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-21T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-21T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-21T11:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T11:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T11:30:00.000+00:00,feeder,0020,L3 Current (Min),A,0.5
601315,John Lewis Street Hakin,2024-01-21T11:30:00.000+00:00,feeder,0020,L3 Current (Max),A,0.5
601315,John Lewis Street Hakin,2024-01-21T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
601315,John Lewis Street Hakin,2024-01-21T11:30:00.000+00:00,feeder,0020,L2 Current (Min),A,7.75
601315,John Lewis Street Hakin,2024-01-21T11:30:00.000+00:00,feeder,0020,L2 Current (Max),A,7.75
601315,John Lewis Street Hakin,2024-01-21T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.75
601315,John Lewis Street Hakin,2024-01-21T11:30:00.000+00:00,feeder,0020,L1 Current (Min),A,6.0
601315,John Lewis Street Hakin,2024-01-21T11:30:00.000+00:00,feeder,0020,L1 Current (Max),A,8.0
601315,John Lewis Street Hakin,2024-01-21T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.0
601315,John Lewis Street Hakin,2024-01-21T11:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T11:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-1.25
601315,John Lewis Street Hakin,2024-01-21T11:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T11:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-26.88
601315,John Lewis Street Hakin,2024-01-21T11:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T11:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-18.12
601315,John Lewis Street Hakin,2024-01-21T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T11:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.9989
601315,John Lewis Street Hakin,2024-01-21T11:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.83993
601315,John Lewis Street Hakin,2024-01-21T11:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.86178
601315,John Lewis Street Hakin,2024-01-21T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.0
601315,John Lewis Street Hakin,2024-01-21T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T11:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T11:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T11:30:00.000+00:00,feeder,0010,L3 Current (Min),A,43.62
601315,John Lewis Street Hakin,2024-01-21T11:30:00.000+00:00,feeder,0010,L3 Current (Max),A,43.75
601315,John Lewis Street Hakin,2024-01-21T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.62
601315,John Lewis Street Hakin,2024-01-21T11:30:00.000+00:00,feeder,0010,L2 Current (Min),A,6.25
601315,John Lewis Street Hakin,2024-01-21T11:30:00.000+00:00,feeder,0010,L2 Current (Max),A,6.38
601315,John Lewis Street Hakin,2024-01-21T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.25
601315,John Lewis Street Hakin,2024-01-21T11:30:00.000+00:00,feeder,0010,L1 Current (Min),A,4.12
601315,John Lewis Street Hakin,2024-01-21T11:30:00.000+00:00,feeder,0010,L1 Current (Max),A,4.12
601315,John Lewis Street Hakin,2024-01-21T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.12
601315,John Lewis Street Hakin,2024-01-21T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.11
601315,John Lewis Street Hakin,2024-01-21T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.14
601315,John Lewis Street Hakin,2024-01-21T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
601315,John Lewis Street Hakin,2024-01-21T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.83
601315,John Lewis Street Hakin,2024-01-21T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.84
601315,John Lewis Street Hakin,2024-01-21T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
601315,John Lewis Street Hakin,2024-01-21T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.03
601315,John Lewis Street Hakin,2024-01-21T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.06
601315,John Lewis Street Hakin,2024-01-21T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
601315,John Lewis Street Hakin,2024-01-21T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-21T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T11:30:00.000+00:00,busbar,,L3 Active Power,kW,30.0
601315,John Lewis Street Hakin,2024-01-21T11:30:00.000+00:00,busbar,,L2 Active Power,kW,24.0
601315,John Lewis Street Hakin,2024-01-21T11:30:00.000+00:00,busbar,,L1 Active Power,kW,33.0
601315,John Lewis Street Hakin,2024-01-21T11:30:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T11:30:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T11:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T11:30:00.000+00:00,busbar,,L3 Current (Min),A,123.38
601315,John Lewis Street Hakin,2024-01-21T11:30:00.000+00:00,busbar,,L3 Current (Max),A,128.25
601315,John Lewis Street Hakin,2024-01-21T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.88
601315,John Lewis Street Hakin,2024-01-21T11:30:00.000+00:00,busbar,,L2 Current (Min),A,98.88
601315,John Lewis Street Hakin,2024-01-21T11:30:00.000+00:00,busbar,,L2 Current (Max),A,98.88
601315,John Lewis Street Hakin,2024-01-21T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.88
601315,John Lewis Street Hakin,2024-01-21T11:30:00.000+00:00,busbar,,L1 Current (Min),A,133.38
601315,John Lewis Street Hakin,2024-01-21T11:30:00.000+00:00,busbar,,L1 Current (Max),A,134.38
601315,John Lewis Street Hakin,2024-01-21T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.88
601315,John Lewis Street Hakin,2024-01-21T11:30:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-21T11:30:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-21T11:20:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T11:20:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-4.25
601315,John Lewis Street Hakin,2024-01-21T11:20:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T11:20:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-3.69
601315,John Lewis Street Hakin,2024-01-21T11:20:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T11:20:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-6.81
601315,John Lewis Street Hakin,2024-01-21T11:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T11:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T11:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T11:20:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.98566
601315,John Lewis Street Hakin,2024-01-21T11:20:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.995
601315,John Lewis Street Hakin,2024-01-21T11:20:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.98074
601315,John Lewis Street Hakin,2024-01-21T11:20:00.000+00:00,feeder,0050,L3 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-21T11:20:00.000+00:00,feeder,0050,L2 Active Power,kW,10.0
601315,John Lewis Street Hakin,2024-01-21T11:20:00.000+00:00,feeder,0050,L1 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-21T11:20:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T11:20:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T11:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T11:20:00.000+00:00,feeder,0050,L3 Current (Min),A,17.5
601315,John Lewis Street Hakin,2024-01-21T11:20:00.000+00:00,feeder,0050,L3 Current (Max),A,17.88
601315,John Lewis Street Hakin,2024-01-21T11:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,17.75
601315,John Lewis Street Hakin,2024-01-21T11:20:00.000+00:00,feeder,0050,L2 Current (Min),A,40.5
601315,John Lewis Street Hakin,2024-01-21T11:20:00.000+00:00,feeder,0050,L2 Current (Max),A,40.5
601315,John Lewis Street Hakin,2024-01-21T11:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,40.5
601315,John Lewis Street Hakin,2024-01-21T11:20:00.000+00:00,feeder,0050,L1 Current (Min),A,21.25
601315,John Lewis Street Hakin,2024-01-21T11:20:00.000+00:00,feeder,0050,L1 Current (Max),A,21.62
601315,John Lewis Street Hakin,2024-01-21T11:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,21.38
601315,John Lewis Street Hakin,2024-01-21T11:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T11:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-4.44
601315,John Lewis Street Hakin,2024-01-21T11:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T11:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-3.0
601315,John Lewis Street Hakin,2024-01-21T11:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T11:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-1.38
601315,John Lewis Street Hakin,2024-01-21T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T11:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.97214
601315,John Lewis Street Hakin,2024-01-21T11:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.97623
601315,John Lewis Street Hakin,2024-01-21T11:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.99286
601315,John Lewis Street Hakin,2024-01-21T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-21T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-21T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.0
601315,John Lewis Street Hakin,2024-01-21T11:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T11:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T11:20:00.000+00:00,feeder,0040,L3 Current (Min),A,15.62
601315,John Lewis Street Hakin,2024-01-21T11:20:00.000+00:00,feeder,0040,L3 Current (Max),A,16.0
601315,John Lewis Street Hakin,2024-01-21T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.88
601315,John Lewis Street Hakin,2024-01-21T11:20:00.000+00:00,feeder,0040,L2 Current (Min),A,22.0
601315,John Lewis Street Hakin,2024-01-21T11:20:00.000+00:00,feeder,0040,L2 Current (Max),A,22.25
601315,John Lewis Street Hakin,2024-01-21T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.12
601315,John Lewis Street Hakin,2024-01-21T11:20:00.000+00:00,feeder,0040,L1 Current (Min),A,33.0
601315,John Lewis Street Hakin,2024-01-21T11:20:00.000+00:00,feeder,0040,L1 Current (Max),A,33.0
601315,John Lewis Street Hakin,2024-01-21T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.0
601315,John Lewis Street Hakin,2024-01-21T11:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T11:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-3.38
601315,John Lewis Street Hakin,2024-01-21T11:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T11:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-0.12
601315,John Lewis Street Hakin,2024-01-21T11:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T11:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,5.06
601315,John Lewis Street Hakin,2024-01-21T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
601315,John Lewis Street Hakin,2024-01-21T11:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99063
601315,John Lewis Street Hakin,2024-01-21T11:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.96655
601315,John Lewis Street Hakin,2024-01-21T11:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99432
601315,John Lewis Street Hakin,2024-01-21T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-21T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-21T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.0
601315,John Lewis Street Hakin,2024-01-21T11:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T11:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T11:20:00.000+00:00,feeder,0030,L3 Current (Min),A,16.75
601315,John Lewis Street Hakin,2024-01-21T11:20:00.000+00:00,feeder,0030,L3 Current (Max),A,16.88
601315,John Lewis Street Hakin,2024-01-21T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.75
601315,John Lewis Street Hakin,2024-01-21T11:20:00.000+00:00,feeder,0030,L2 Current (Min),A,19.0
601315,John Lewis Street Hakin,2024-01-21T11:20:00.000+00:00,feeder,0030,L2 Current (Max),A,19.25
601315,John Lewis Street Hakin,2024-01-21T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.12
601315,John Lewis Street Hakin,2024-01-21T11:20:00.000+00:00,feeder,0030,L1 Current (Min),A,48.75
601315,John Lewis Street Hakin,2024-01-21T11:20:00.000+00:00,feeder,0030,L1 Current (Max),A,49.0
601315,John Lewis Street Hakin,2024-01-21T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.88
601315,John Lewis Street Hakin,2024-01-21T11:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T11:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-42.81
601315,John Lewis Street Hakin,2024-01-21T11:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T11:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,2.38
601315,John Lewis Street Hakin,2024-01-21T11:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T11:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,11.94
601315,John Lewis Street Hakin,2024-01-21T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.0
601315,John Lewis Street Hakin,2024-01-21T11:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.53329
601315,John Lewis Street Hakin,2024-01-21T11:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99515
601315,John Lewis Street Hakin,2024-01-21T11:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.97504
601315,John Lewis Street Hakin,2024-01-21T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-21T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-21T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-21T11:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T11:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T11:20:00.000+00:00,feeder,0020,L3 Current (Min),A,0.5
601315,John Lewis Street Hakin,2024-01-21T11:20:00.000+00:00,feeder,0020,L3 Current (Max),A,0.5
601315,John Lewis Street Hakin,2024-01-21T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
601315,John Lewis Street Hakin,2024-01-21T11:20:00.000+00:00,feeder,0020,L2 Current (Min),A,8.0
601315,John Lewis Street Hakin,2024-01-21T11:20:00.000+00:00,feeder,0020,L2 Current (Max),A,8.12
601315,John Lewis Street Hakin,2024-01-21T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.0
601315,John Lewis Street Hakin,2024-01-21T11:20:00.000+00:00,feeder,0020,L1 Current (Min),A,16.75
601315,John Lewis Street Hakin,2024-01-21T11:20:00.000+00:00,feeder,0020,L1 Current (Max),A,17.62
601315,John Lewis Street Hakin,2024-01-21T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.12
601315,John Lewis Street Hakin,2024-01-21T11:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T11:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-1.44
601315,John Lewis Street Hakin,2024-01-21T11:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T11:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-10.94
601315,John Lewis Street Hakin,2024-01-21T11:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T11:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,11.5
601315,John Lewis Street Hakin,2024-01-21T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T11:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.99738
601315,John Lewis Street Hakin,2024-01-21T11:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.96533
601315,John Lewis Street Hakin,2024-01-21T11:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.87741
601315,John Lewis Street Hakin,2024-01-21T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-21T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-21T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T11:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T11:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T11:20:00.000+00:00,feeder,0010,L3 Current (Min),A,21.12
601315,John Lewis Street Hakin,2024-01-21T11:20:00.000+00:00,feeder,0010,L3 Current (Max),A,21.25
601315,John Lewis Street Hakin,2024-01-21T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.12
601315,John Lewis Street Hakin,2024-01-21T11:20:00.000+00:00,feeder,0010,L2 Current (Min),A,12.75
601315,John Lewis Street Hakin,2024-01-21T11:20:00.000+00:00,feeder,0010,L2 Current (Max),A,12.88
601315,John Lewis Street Hakin,2024-01-21T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.88
601315,John Lewis Street Hakin,2024-01-21T11:20:00.000+00:00,feeder,0010,L1 Current (Min),A,4.62
601315,John Lewis Street Hakin,2024-01-21T11:20:00.000+00:00,feeder,0010,L1 Current (Max),A,4.75
601315,John Lewis Street Hakin,2024-01-21T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.62
601315,John Lewis Street Hakin,2024-01-21T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.2
601315,John Lewis Street Hakin,2024-01-21T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.33
601315,John Lewis Street Hakin,2024-01-21T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
601315,John Lewis Street Hakin,2024-01-21T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.59
601315,John Lewis Street Hakin,2024-01-21T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.77
601315,John Lewis Street Hakin,2024-01-21T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
601315,John Lewis Street Hakin,2024-01-21T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.83
601315,John Lewis Street Hakin,2024-01-21T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.97
601315,John Lewis Street Hakin,2024-01-21T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
601315,John Lewis Street Hakin,2024-01-21T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
601315,John Lewis Street Hakin,2024-01-21T11:20:00.000+00:00,busbar,,L3 Active Power,kW,17.0
601315,John Lewis Street Hakin,2024-01-21T11:20:00.000+00:00,busbar,,L2 Active Power,kW,25.0
601315,John Lewis Street Hakin,2024-01-21T11:20:00.000+00:00,busbar,,L1 Active Power,kW,30.0
601315,John Lewis Street Hakin,2024-01-21T11:20:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T11:20:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T11:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T11:20:00.000+00:00,busbar,,L3 Current (Min),A,71.62
601315,John Lewis Street Hakin,2024-01-21T11:20:00.000+00:00,busbar,,L3 Current (Max),A,72.12
601315,John Lewis Street Hakin,2024-01-21T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.88
601315,John Lewis Street Hakin,2024-01-21T11:20:00.000+00:00,busbar,,L2 Current (Min),A,102.12
601315,John Lewis Street Hakin,2024-01-21T11:20:00.000+00:00,busbar,,L2 Current (Max),A,102.5
601315,John Lewis Street Hakin,2024-01-21T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.25
601315,John Lewis Street Hakin,2024-01-21T11:20:00.000+00:00,busbar,,L1 Current (Min),A,123.62
601315,John Lewis Street Hakin,2024-01-21T11:20:00.000+00:00,busbar,,L1 Current (Max),A,124.25
601315,John Lewis Street Hakin,2024-01-21T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
601315,John Lewis Street Hakin,2024-01-21T11:20:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-21T11:20:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-21T11:10:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T11:10:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-4.94
601315,John Lewis Street Hakin,2024-01-21T11:10:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T11:10:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-1.81
601315,John Lewis Street Hakin,2024-01-21T11:10:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T11:10:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-6.75
601315,John Lewis Street Hakin,2024-01-21T11:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T11:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T11:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T11:10:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.99286
601315,John Lewis Street Hakin,2024-01-21T11:10:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.99841
601315,John Lewis Street Hakin,2024-01-21T11:10:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.98712
601315,John Lewis Street Hakin,2024-01-21T11:10:00.000+00:00,feeder,0050,L3 Active Power,kW,8.0
601315,John Lewis Street Hakin,2024-01-21T11:10:00.000+00:00,feeder,0050,L2 Active Power,kW,18.0
601315,John Lewis Street Hakin,2024-01-21T11:10:00.000+00:00,feeder,0050,L1 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-21T11:10:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T11:10:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T11:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T11:10:00.000+00:00,feeder,0050,L3 Current (Min),A,31.38
601315,John Lewis Street Hakin,2024-01-21T11:10:00.000+00:00,feeder,0050,L3 Current (Max),A,31.62
601315,John Lewis Street Hakin,2024-01-21T11:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,31.5
601315,John Lewis Street Hakin,2024-01-21T11:10:00.000+00:00,feeder,0050,L2 Current (Min),A,71.38
601315,John Lewis Street Hakin,2024-01-21T11:10:00.000+00:00,feeder,0050,L2 Current (Max),A,74.38
601315,John Lewis Street Hakin,2024-01-21T11:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,73.12
601315,John Lewis Street Hakin,2024-01-21T11:10:00.000+00:00,feeder,0050,L1 Current (Min),A,30.5
601315,John Lewis Street Hakin,2024-01-21T11:10:00.000+00:00,feeder,0050,L1 Current (Max),A,31.0
601315,John Lewis Street Hakin,2024-01-21T11:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,30.75
601315,John Lewis Street Hakin,2024-01-21T11:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T11:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-10.5
601315,John Lewis Street Hakin,2024-01-21T11:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T11:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-9.06
601315,John Lewis Street Hakin,2024-01-21T11:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T11:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,1.19
601315,John Lewis Street Hakin,2024-01-21T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T11:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.91534
601315,John Lewis Street Hakin,2024-01-21T11:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.94543
601315,John Lewis Street Hakin,2024-01-21T11:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.9986
601315,John Lewis Street Hakin,2024-01-21T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-21T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-21T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,15.0
601315,John Lewis Street Hakin,2024-01-21T11:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T11:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T11:10:00.000+00:00,feeder,0040,L3 Current (Min),A,10.0
601315,John Lewis Street Hakin,2024-01-21T11:10:00.000+00:00,feeder,0040,L3 Current (Max),A,10.25
601315,John Lewis Street Hakin,2024-01-21T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.12
601315,John Lewis Street Hakin,2024-01-21T11:10:00.000+00:00,feeder,0040,L2 Current (Min),A,16.0
601315,John Lewis Street Hakin,2024-01-21T11:10:00.000+00:00,feeder,0040,L2 Current (Max),A,16.12
601315,John Lewis Street Hakin,2024-01-21T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.0
601315,John Lewis Street Hakin,2024-01-21T11:10:00.000+00:00,feeder,0040,L1 Current (Min),A,60.38
601315,John Lewis Street Hakin,2024-01-21T11:10:00.000+00:00,feeder,0040,L1 Current (Max),A,60.38
601315,John Lewis Street Hakin,2024-01-21T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,60.38
601315,John Lewis Street Hakin,2024-01-21T11:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T11:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-0.88
601315,John Lewis Street Hakin,2024-01-21T11:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T11:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-3.69
601315,John Lewis Street Hakin,2024-01-21T11:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T11:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,1.19
601315,John Lewis Street Hakin,2024-01-21T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
601315,John Lewis Street Hakin,2024-01-21T11:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99503
601315,John Lewis Street Hakin,2024-01-21T11:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98929
601315,John Lewis Street Hakin,2024-01-21T11:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.9971
601315,John Lewis Street Hakin,2024-01-21T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-21T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-21T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,13.0
601315,John Lewis Street Hakin,2024-01-21T11:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T11:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T11:10:00.000+00:00,feeder,0030,L3 Current (Min),A,17.5
601315,John Lewis Street Hakin,2024-01-21T11:10:00.000+00:00,feeder,0030,L3 Current (Max),A,17.62
601315,John Lewis Street Hakin,2024-01-21T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.5
601315,John Lewis Street Hakin,2024-01-21T11:10:00.000+00:00,feeder,0030,L2 Current (Min),A,15.62
601315,John Lewis Street Hakin,2024-01-21T11:10:00.000+00:00,feeder,0030,L2 Current (Max),A,15.88
601315,John Lewis Street Hakin,2024-01-21T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.75
601315,John Lewis Street Hakin,2024-01-21T11:10:00.000+00:00,feeder,0030,L1 Current (Min),A,53.38
601315,John Lewis Street Hakin,2024-01-21T11:10:00.000+00:00,feeder,0030,L1 Current (Max),A,54.5
601315,John Lewis Street Hakin,2024-01-21T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.88
601315,John Lewis Street Hakin,2024-01-21T11:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T11:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-34.25
601315,John Lewis Street Hakin,2024-01-21T11:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T11:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,1.38
601315,John Lewis Street Hakin,2024-01-21T11:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T11:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-1.5
601315,John Lewis Street Hakin,2024-01-21T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T11:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.58859
601315,John Lewis Street Hakin,2024-01-21T11:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99487
601315,John Lewis Street Hakin,2024-01-21T11:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98859
601315,John Lewis Street Hakin,2024-01-21T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-21T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-21T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-21T11:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T11:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T11:10:00.000+00:00,feeder,0020,L3 Current (Min),A,0.75
601315,John Lewis Street Hakin,2024-01-21T11:10:00.000+00:00,feeder,0020,L3 Current (Max),A,0.75
601315,John Lewis Street Hakin,2024-01-21T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.75
601315,John Lewis Street Hakin,2024-01-21T11:10:00.000+00:00,feeder,0020,L2 Current (Min),A,7.75
601315,John Lewis Street Hakin,2024-01-21T11:10:00.000+00:00,feeder,0020,L2 Current (Max),A,7.75
601315,John Lewis Street Hakin,2024-01-21T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.75
601315,John Lewis Street Hakin,2024-01-21T11:10:00.000+00:00,feeder,0020,L1 Current (Min),A,14.5
601315,John Lewis Street Hakin,2024-01-21T11:10:00.000+00:00,feeder,0020,L1 Current (Max),A,15.62
601315,John Lewis Street Hakin,2024-01-21T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.0
601315,John Lewis Street Hakin,2024-01-21T11:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T11:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-5.56
601315,John Lewis Street Hakin,2024-01-21T11:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T11:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-5.5
601315,John Lewis Street Hakin,2024-01-21T11:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T11:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,3.44
601315,John Lewis Street Hakin,2024-01-21T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T11:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.98785
601315,John Lewis Street Hakin,2024-01-21T11:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99127
601315,John Lewis Street Hakin,2024-01-21T11:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98737
601315,John Lewis Street Hakin,2024-01-21T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-21T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-21T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-21T11:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T11:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T11:10:00.000+00:00,feeder,0010,L3 Current (Min),A,11.75
601315,John Lewis Street Hakin,2024-01-21T11:10:00.000+00:00,feeder,0010,L3 Current (Max),A,11.75
601315,John Lewis Street Hakin,2024-01-21T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.75
601315,John Lewis Street Hakin,2024-01-21T11:10:00.000+00:00,feeder,0010,L2 Current (Min),A,24.38
601315,John Lewis Street Hakin,2024-01-21T11:10:00.000+00:00,feeder,0010,L2 Current (Max),A,24.62
601315,John Lewis Street Hakin,2024-01-21T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.5
601315,John Lewis Street Hakin,2024-01-21T11:10:00.000+00:00,feeder,0010,L1 Current (Min),A,11.75
601315,John Lewis Street Hakin,2024-01-21T11:10:00.000+00:00,feeder,0010,L1 Current (Max),A,12.0
601315,John Lewis Street Hakin,2024-01-21T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.88
601315,John Lewis Street Hakin,2024-01-21T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.47
601315,John Lewis Street Hakin,2024-01-21T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.56
601315,John Lewis Street Hakin,2024-01-21T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
601315,John Lewis Street Hakin,2024-01-21T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.53
601315,John Lewis Street Hakin,2024-01-21T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.62
601315,John Lewis Street Hakin,2024-01-21T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
601315,John Lewis Street Hakin,2024-01-21T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.81
601315,John Lewis Street Hakin,2024-01-21T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.03
601315,John Lewis Street Hakin,2024-01-21T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
601315,John Lewis Street Hakin,2024-01-21T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-21T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T11:10:00.000+00:00,busbar,,L3 Active Power,kW,17.0
601315,John Lewis Street Hakin,2024-01-21T11:10:00.000+00:00,busbar,,L2 Active Power,kW,33.0
601315,John Lewis Street Hakin,2024-01-21T11:10:00.000+00:00,busbar,,L1 Active Power,kW,42.0
601315,John Lewis Street Hakin,2024-01-21T11:10:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T11:10:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T11:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T11:10:00.000+00:00,busbar,,L3 Current (Min),A,71.12
601315,John Lewis Street Hakin,2024-01-21T11:10:00.000+00:00,busbar,,L3 Current (Max),A,71.25
601315,John Lewis Street Hakin,2024-01-21T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.25
601315,John Lewis Street Hakin,2024-01-21T11:10:00.000+00:00,busbar,,L2 Current (Min),A,134.88
601315,John Lewis Street Hakin,2024-01-21T11:10:00.000+00:00,busbar,,L2 Current (Max),A,138.0
601315,John Lewis Street Hakin,2024-01-21T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.75
601315,John Lewis Street Hakin,2024-01-21T11:10:00.000+00:00,busbar,,L1 Current (Min),A,170.62
601315,John Lewis Street Hakin,2024-01-21T11:10:00.000+00:00,busbar,,L1 Current (Max),A,172.75
601315,John Lewis Street Hakin,2024-01-21T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.62
601315,John Lewis Street Hakin,2024-01-21T11:10:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-21T11:10:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-21T11:00:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T11:00:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-6.94
601315,John Lewis Street Hakin,2024-01-21T11:00:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T11:00:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-9.44
601315,John Lewis Street Hakin,2024-01-21T11:00:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T11:00:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-13.69
601315,John Lewis Street Hakin,2024-01-21T11:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T11:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T11:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T11:00:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.98309
601315,John Lewis Street Hakin,2024-01-21T11:00:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.96429
601315,John Lewis Street Hakin,2024-01-21T11:00:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.94452
601315,John Lewis Street Hakin,2024-01-21T11:00:00.000+00:00,feeder,0050,L3 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-21T11:00:00.000+00:00,feeder,0050,L2 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-21T11:00:00.000+00:00,feeder,0050,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-21T11:00:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T11:00:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T11:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T11:00:00.000+00:00,feeder,0050,L3 Current (Min),A,17.0
601315,John Lewis Street Hakin,2024-01-21T11:00:00.000+00:00,feeder,0050,L3 Current (Max),A,17.12
601315,John Lewis Street Hakin,2024-01-21T11:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,17.0
601315,John Lewis Street Hakin,2024-01-21T11:00:00.000+00:00,feeder,0050,L2 Current (Min),A,16.25
601315,John Lewis Street Hakin,2024-01-21T11:00:00.000+00:00,feeder,0050,L2 Current (Max),A,16.38
601315,John Lewis Street Hakin,2024-01-21T11:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.25
601315,John Lewis Street Hakin,2024-01-21T11:00:00.000+00:00,feeder,0050,L1 Current (Min),A,13.88
601315,John Lewis Street Hakin,2024-01-21T11:00:00.000+00:00,feeder,0050,L1 Current (Max),A,14.0
601315,John Lewis Street Hakin,2024-01-21T11:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.0
601315,John Lewis Street Hakin,2024-01-21T11:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T11:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-10.56
601315,John Lewis Street Hakin,2024-01-21T11:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T11:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-6.06
601315,John Lewis Street Hakin,2024-01-21T11:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T11:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,1.56
601315,John Lewis Street Hakin,2024-01-21T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T11:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.91818
601315,John Lewis Street Hakin,2024-01-21T11:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.96545
601315,John Lewis Street Hakin,2024-01-21T11:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.98813
601315,John Lewis Street Hakin,2024-01-21T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-21T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-21T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-21T11:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T11:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T11:00:00.000+00:00,feeder,0040,L3 Current (Min),A,9.88
601315,John Lewis Street Hakin,2024-01-21T11:00:00.000+00:00,feeder,0040,L3 Current (Max),A,10.25
601315,John Lewis Street Hakin,2024-01-21T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.0
601315,John Lewis Street Hakin,2024-01-21T11:00:00.000+00:00,feeder,0040,L2 Current (Min),A,21.5
601315,John Lewis Street Hakin,2024-01-21T11:00:00.000+00:00,feeder,0040,L2 Current (Max),A,21.5
601315,John Lewis Street Hakin,2024-01-21T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.5
601315,John Lewis Street Hakin,2024-01-21T11:00:00.000+00:00,feeder,0040,L1 Current (Min),A,26.88
601315,John Lewis Street Hakin,2024-01-21T11:00:00.000+00:00,feeder,0040,L1 Current (Max),A,26.88
601315,John Lewis Street Hakin,2024-01-21T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.88
601315,John Lewis Street Hakin,2024-01-21T11:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T11:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,5.25
601315,John Lewis Street Hakin,2024-01-21T11:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T11:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-3.69
601315,John Lewis Street Hakin,2024-01-21T11:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T11:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,4.75
601315,John Lewis Street Hakin,2024-01-21T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
