Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601315,John Lewis Street Hakin,2024-01-21T11:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.95523
601315,John Lewis Street Hakin,2024-01-21T11:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98865
601315,John Lewis Street Hakin,2024-01-21T11:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99594
601315,John Lewis Street Hakin,2024-01-21T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-21T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-21T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,14.0
601315,John Lewis Street Hakin,2024-01-21T11:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T11:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T11:00:00.000+00:00,feeder,0030,L3 Current (Min),A,7.12
601315,John Lewis Street Hakin,2024-01-21T11:00:00.000+00:00,feeder,0030,L3 Current (Max),A,7.25
601315,John Lewis Street Hakin,2024-01-21T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.25
601315,John Lewis Street Hakin,2024-01-21T11:00:00.000+00:00,feeder,0030,L2 Current (Min),A,15.38
601315,John Lewis Street Hakin,2024-01-21T11:00:00.000+00:00,feeder,0030,L2 Current (Max),A,15.62
601315,John Lewis Street Hakin,2024-01-21T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.38
601315,John Lewis Street Hakin,2024-01-21T11:00:00.000+00:00,feeder,0030,L1 Current (Min),A,56.75
601315,John Lewis Street Hakin,2024-01-21T11:00:00.000+00:00,feeder,0030,L1 Current (Max),A,57.12
601315,John Lewis Street Hakin,2024-01-21T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.88
601315,John Lewis Street Hakin,2024-01-21T11:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T11:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-45.56
601315,John Lewis Street Hakin,2024-01-21T11:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T11:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,2.06
601315,John Lewis Street Hakin,2024-01-21T11:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T11:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-0.69
601315,John Lewis Street Hakin,2024-01-21T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T11:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.50115
601315,John Lewis Street Hakin,2024-01-21T11:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99426
601315,John Lewis Street Hakin,2024-01-21T11:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99738
601315,John Lewis Street Hakin,2024-01-21T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-21T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-21T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-21T11:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T11:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T11:00:00.000+00:00,feeder,0020,L3 Current (Min),A,0.5
601315,John Lewis Street Hakin,2024-01-21T11:00:00.000+00:00,feeder,0020,L3 Current (Max),A,0.5
601315,John Lewis Street Hakin,2024-01-21T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
601315,John Lewis Street Hakin,2024-01-21T11:00:00.000+00:00,feeder,0020,L2 Current (Min),A,8.12
601315,John Lewis Street Hakin,2024-01-21T11:00:00.000+00:00,feeder,0020,L2 Current (Max),A,8.12
601315,John Lewis Street Hakin,2024-01-21T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.12
601315,John Lewis Street Hakin,2024-01-21T11:00:00.000+00:00,feeder,0020,L1 Current (Min),A,14.0
601315,John Lewis Street Hakin,2024-01-21T11:00:00.000+00:00,feeder,0020,L1 Current (Max),A,14.12
601315,John Lewis Street Hakin,2024-01-21T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.0
601315,John Lewis Street Hakin,2024-01-21T11:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T11:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-1.88
601315,John Lewis Street Hakin,2024-01-21T11:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T11:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-19.5
601315,John Lewis Street Hakin,2024-01-21T11:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T11:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-5.0
601315,John Lewis Street Hakin,2024-01-21T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T11:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.99658
601315,John Lewis Street Hakin,2024-01-21T11:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.88028
601315,John Lewis Street Hakin,2024-01-21T11:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.90942
601315,John Lewis Street Hakin,2024-01-21T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-21T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T11:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T11:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T11:00:00.000+00:00,feeder,0010,L3 Current (Min),A,20.5
601315,John Lewis Street Hakin,2024-01-21T11:00:00.000+00:00,feeder,0010,L3 Current (Max),A,20.62
601315,John Lewis Street Hakin,2024-01-21T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.5
601315,John Lewis Street Hakin,2024-01-21T11:00:00.000+00:00,feeder,0010,L2 Current (Min),A,6.5
601315,John Lewis Street Hakin,2024-01-21T11:00:00.000+00:00,feeder,0010,L2 Current (Max),A,6.75
601315,John Lewis Street Hakin,2024-01-21T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.62
601315,John Lewis Street Hakin,2024-01-21T11:00:00.000+00:00,feeder,0010,L1 Current (Min),A,4.5
601315,John Lewis Street Hakin,2024-01-21T11:00:00.000+00:00,feeder,0010,L1 Current (Max),A,4.62
601315,John Lewis Street Hakin,2024-01-21T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.62
601315,John Lewis Street Hakin,2024-01-21T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.27
601315,John Lewis Street Hakin,2024-01-21T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.28
601315,John Lewis Street Hakin,2024-01-21T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
601315,John Lewis Street Hakin,2024-01-21T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.77
601315,John Lewis Street Hakin,2024-01-21T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.78
601315,John Lewis Street Hakin,2024-01-21T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
601315,John Lewis Street Hakin,2024-01-21T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.95
601315,John Lewis Street Hakin,2024-01-21T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.97
601315,John Lewis Street Hakin,2024-01-21T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
601315,John Lewis Street Hakin,2024-01-21T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-21T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T11:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
601315,John Lewis Street Hakin,2024-01-21T11:00:00.000+00:00,busbar,,L2 Active Power,kW,16.0
601315,John Lewis Street Hakin,2024-01-21T11:00:00.000+00:00,busbar,,L1 Active Power,kW,28.0
601315,John Lewis Street Hakin,2024-01-21T11:00:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T11:00:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T11:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T11:00:00.000+00:00,busbar,,L3 Current (Min),A,54.62
601315,John Lewis Street Hakin,2024-01-21T11:00:00.000+00:00,busbar,,L3 Current (Max),A,55.0
601315,John Lewis Street Hakin,2024-01-21T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.75
601315,John Lewis Street Hakin,2024-01-21T11:00:00.000+00:00,busbar,,L2 Current (Min),A,67.5
601315,John Lewis Street Hakin,2024-01-21T11:00:00.000+00:00,busbar,,L2 Current (Max),A,67.75
601315,John Lewis Street Hakin,2024-01-21T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.62
601315,John Lewis Street Hakin,2024-01-21T11:00:00.000+00:00,busbar,,L1 Current (Min),A,115.38
601315,John Lewis Street Hakin,2024-01-21T11:00:00.000+00:00,busbar,,L1 Current (Max),A,115.5
601315,John Lewis Street Hakin,2024-01-21T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.38
601315,John Lewis Street Hakin,2024-01-21T11:00:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-21T11:00:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-21T10:50:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T10:50:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-10.13
601315,John Lewis Street Hakin,2024-01-21T10:50:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T10:50:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-7.37
601315,John Lewis Street Hakin,2024-01-21T10:50:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T10:50:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-16.31
601315,John Lewis Street Hakin,2024-01-21T10:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T10:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T10:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T10:50:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.97336
601315,John Lewis Street Hakin,2024-01-21T10:50:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.98007
601315,John Lewis Street Hakin,2024-01-21T10:50:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.92798
601315,John Lewis Street Hakin,2024-01-21T10:50:00.000+00:00,feeder,0050,L3 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-21T10:50:00.000+00:00,feeder,0050,L2 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-21T10:50:00.000+00:00,feeder,0050,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-21T10:50:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T10:50:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T10:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T10:50:00.000+00:00,feeder,0050,L3 Current (Min),A,15.75
601315,John Lewis Street Hakin,2024-01-21T10:50:00.000+00:00,feeder,0050,L3 Current (Max),A,15.75
601315,John Lewis Street Hakin,2024-01-21T10:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,15.75
601315,John Lewis Street Hakin,2024-01-21T10:50:00.000+00:00,feeder,0050,L2 Current (Min),A,20.88
601315,John Lewis Street Hakin,2024-01-21T10:50:00.000+00:00,feeder,0050,L2 Current (Max),A,20.88
601315,John Lewis Street Hakin,2024-01-21T10:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.88
601315,John Lewis Street Hakin,2024-01-21T10:50:00.000+00:00,feeder,0050,L1 Current (Min),A,12.88
601315,John Lewis Street Hakin,2024-01-21T10:50:00.000+00:00,feeder,0050,L1 Current (Max),A,13.38
601315,John Lewis Street Hakin,2024-01-21T10:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.25
601315,John Lewis Street Hakin,2024-01-21T10:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T10:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-9.13
601315,John Lewis Street Hakin,2024-01-21T10:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T10:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-2.44
601315,John Lewis Street Hakin,2024-01-21T10:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T10:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-0.06
601315,John Lewis Street Hakin,2024-01-21T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T10:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.95352
601315,John Lewis Street Hakin,2024-01-21T10:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98776
601315,John Lewis Street Hakin,2024-01-21T10:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.99463
601315,John Lewis Street Hakin,2024-01-21T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-21T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.0
601315,John Lewis Street Hakin,2024-01-21T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.0
601315,John Lewis Street Hakin,2024-01-21T10:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T10:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T10:50:00.000+00:00,feeder,0040,L3 Current (Min),A,13.0
601315,John Lewis Street Hakin,2024-01-21T10:50:00.000+00:00,feeder,0040,L3 Current (Max),A,13.12
601315,John Lewis Street Hakin,2024-01-21T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.12
601315,John Lewis Street Hakin,2024-01-21T10:50:00.000+00:00,feeder,0040,L2 Current (Min),A,33.5
601315,John Lewis Street Hakin,2024-01-21T10:50:00.000+00:00,feeder,0040,L2 Current (Max),A,33.75
601315,John Lewis Street Hakin,2024-01-21T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.62
601315,John Lewis Street Hakin,2024-01-21T10:50:00.000+00:00,feeder,0040,L1 Current (Min),A,34.75
601315,John Lewis Street Hakin,2024-01-21T10:50:00.000+00:00,feeder,0040,L1 Current (Max),A,34.88
601315,John Lewis Street Hakin,2024-01-21T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.75
601315,John Lewis Street Hakin,2024-01-21T10:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T10:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,0.38
601315,John Lewis Street Hakin,2024-01-21T10:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T10:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-4.56
601315,John Lewis Street Hakin,2024-01-21T10:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T10:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,1.62
601315,John Lewis Street Hakin,2024-01-21T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
601315,John Lewis Street Hakin,2024-01-21T10:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99133
601315,John Lewis Street Hakin,2024-01-21T10:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98489
601315,John Lewis Street Hakin,2024-01-21T10:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99774
601315,John Lewis Street Hakin,2024-01-21T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-21T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-21T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.0
601315,John Lewis Street Hakin,2024-01-21T10:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T10:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T10:50:00.000+00:00,feeder,0030,L3 Current (Min),A,17.88
601315,John Lewis Street Hakin,2024-01-21T10:50:00.000+00:00,feeder,0030,L3 Current (Max),A,18.0
601315,John Lewis Street Hakin,2024-01-21T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.88
601315,John Lewis Street Hakin,2024-01-21T10:50:00.000+00:00,feeder,0030,L2 Current (Min),A,15.88
601315,John Lewis Street Hakin,2024-01-21T10:50:00.000+00:00,feeder,0030,L2 Current (Max),A,16.0
601315,John Lewis Street Hakin,2024-01-21T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.88
601315,John Lewis Street Hakin,2024-01-21T10:50:00.000+00:00,feeder,0030,L1 Current (Min),A,51.0
601315,John Lewis Street Hakin,2024-01-21T10:50:00.000+00:00,feeder,0030,L1 Current (Max),A,51.5
601315,John Lewis Street Hakin,2024-01-21T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.25
601315,John Lewis Street Hakin,2024-01-21T10:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T10:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-42.94
601315,John Lewis Street Hakin,2024-01-21T10:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T10:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,4.0
601315,John Lewis Street Hakin,2024-01-21T10:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T10:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,5.0
601315,John Lewis Street Hakin,2024-01-21T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T10:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.52087
601315,John Lewis Street Hakin,2024-01-21T10:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99448
601315,John Lewis Street Hakin,2024-01-21T10:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99606
601315,John Lewis Street Hakin,2024-01-21T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-21T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-21T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-21T10:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T10:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T10:50:00.000+00:00,feeder,0020,L3 Current (Min),A,0.5
601315,John Lewis Street Hakin,2024-01-21T10:50:00.000+00:00,feeder,0020,L3 Current (Max),A,0.62
601315,John Lewis Street Hakin,2024-01-21T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.62
601315,John Lewis Street Hakin,2024-01-21T10:50:00.000+00:00,feeder,0020,L2 Current (Min),A,8.5
601315,John Lewis Street Hakin,2024-01-21T10:50:00.000+00:00,feeder,0020,L2 Current (Max),A,8.5
601315,John Lewis Street Hakin,2024-01-21T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.5
601315,John Lewis Street Hakin,2024-01-21T10:50:00.000+00:00,feeder,0020,L1 Current (Min),A,21.75
601315,John Lewis Street Hakin,2024-01-21T10:50:00.000+00:00,feeder,0020,L1 Current (Max),A,22.62
601315,John Lewis Street Hakin,2024-01-21T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.12
601315,John Lewis Street Hakin,2024-01-21T10:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T10:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-2.12
601315,John Lewis Street Hakin,2024-01-21T10:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T10:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-31.13
601315,John Lewis Street Hakin,2024-01-21T10:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T10:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-10.69
601315,John Lewis Street Hakin,2024-01-21T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T10:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.99741
601315,John Lewis Street Hakin,2024-01-21T10:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.81427
601315,John Lewis Street Hakin,2024-01-21T10:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.89715
601315,John Lewis Street Hakin,2024-01-21T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-21T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T10:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T10:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T10:50:00.000+00:00,feeder,0010,L3 Current (Min),A,20.38
601315,John Lewis Street Hakin,2024-01-21T10:50:00.000+00:00,feeder,0010,L3 Current (Max),A,20.62
601315,John Lewis Street Hakin,2024-01-21T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.5
601315,John Lewis Street Hakin,2024-01-21T10:50:00.000+00:00,feeder,0010,L2 Current (Min),A,5.75
601315,John Lewis Street Hakin,2024-01-21T10:50:00.000+00:00,feeder,0010,L2 Current (Max),A,5.88
601315,John Lewis Street Hakin,2024-01-21T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.75
601315,John Lewis Street Hakin,2024-01-21T10:50:00.000+00:00,feeder,0010,L1 Current (Min),A,4.62
601315,John Lewis Street Hakin,2024-01-21T10:50:00.000+00:00,feeder,0010,L1 Current (Max),A,4.75
601315,John Lewis Street Hakin,2024-01-21T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.62
601315,John Lewis Street Hakin,2024-01-21T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.27
601315,John Lewis Street Hakin,2024-01-21T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.44
601315,John Lewis Street Hakin,2024-01-21T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
601315,John Lewis Street Hakin,2024-01-21T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.59
601315,John Lewis Street Hakin,2024-01-21T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.73
601315,John Lewis Street Hakin,2024-01-21T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
601315,John Lewis Street Hakin,2024-01-21T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.78
601315,John Lewis Street Hakin,2024-01-21T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.91
601315,John Lewis Street Hakin,2024-01-21T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
601315,John Lewis Street Hakin,2024-01-21T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-21T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T10:50:00.000+00:00,busbar,,L3 Active Power,kW,16.0
601315,John Lewis Street Hakin,2024-01-21T10:50:00.000+00:00,busbar,,L2 Active Power,kW,20.0
601315,John Lewis Street Hakin,2024-01-21T10:50:00.000+00:00,busbar,,L1 Active Power,kW,30.0
601315,John Lewis Street Hakin,2024-01-21T10:50:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T10:50:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T10:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T10:50:00.000+00:00,busbar,,L3 Current (Min),A,67.38
601315,John Lewis Street Hakin,2024-01-21T10:50:00.000+00:00,busbar,,L3 Current (Max),A,67.5
601315,John Lewis Street Hakin,2024-01-21T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
601315,John Lewis Street Hakin,2024-01-21T10:50:00.000+00:00,busbar,,L2 Current (Min),A,84.0
601315,John Lewis Street Hakin,2024-01-21T10:50:00.000+00:00,busbar,,L2 Current (Max),A,84.25
601315,John Lewis Street Hakin,2024-01-21T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
601315,John Lewis Street Hakin,2024-01-21T10:50:00.000+00:00,busbar,,L1 Current (Min),A,124.62
601315,John Lewis Street Hakin,2024-01-21T10:50:00.000+00:00,busbar,,L1 Current (Max),A,125.38
601315,John Lewis Street Hakin,2024-01-21T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.12
601315,John Lewis Street Hakin,2024-01-21T10:50:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-21T10:50:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-21T10:40:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T10:40:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-8.25
601315,John Lewis Street Hakin,2024-01-21T10:40:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T10:40:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,1.88
601315,John Lewis Street Hakin,2024-01-21T10:40:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T10:40:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-15.94
601315,John Lewis Street Hakin,2024-01-21T10:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T10:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T10:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T10:40:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.97876
601315,John Lewis Street Hakin,2024-01-21T10:40:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.9646
601315,John Lewis Street Hakin,2024-01-21T10:40:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.92929
601315,John Lewis Street Hakin,2024-01-21T10:40:00.000+00:00,feeder,0050,L3 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-21T10:40:00.000+00:00,feeder,0050,L2 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-21T10:40:00.000+00:00,feeder,0050,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-21T10:40:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T10:40:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T10:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T10:40:00.000+00:00,feeder,0050,L3 Current (Min),A,16.12
601315,John Lewis Street Hakin,2024-01-21T10:40:00.000+00:00,feeder,0050,L3 Current (Max),A,16.12
601315,John Lewis Street Hakin,2024-01-21T10:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,16.12
601315,John Lewis Street Hakin,2024-01-21T10:40:00.000+00:00,feeder,0050,L2 Current (Min),A,10.5
601315,John Lewis Street Hakin,2024-01-21T10:40:00.000+00:00,feeder,0050,L2 Current (Max),A,11.12
601315,John Lewis Street Hakin,2024-01-21T10:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.88
601315,John Lewis Street Hakin,2024-01-21T10:40:00.000+00:00,feeder,0050,L1 Current (Min),A,13.25
601315,John Lewis Street Hakin,2024-01-21T10:40:00.000+00:00,feeder,0050,L1 Current (Max),A,13.62
601315,John Lewis Street Hakin,2024-01-21T10:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.38
601315,John Lewis Street Hakin,2024-01-21T10:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T10:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-8.87
601315,John Lewis Street Hakin,2024-01-21T10:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T10:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-4.0
601315,John Lewis Street Hakin,2024-01-21T10:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T10:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,0.25
601315,John Lewis Street Hakin,2024-01-21T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T10:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.91308
601315,John Lewis Street Hakin,2024-01-21T10:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98465
601315,John Lewis Street Hakin,2024-01-21T10:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.98865
601315,John Lewis Street Hakin,2024-01-21T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-21T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.0
601315,John Lewis Street Hakin,2024-01-21T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-21T10:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T10:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T10:40:00.000+00:00,feeder,0040,L3 Current (Min),A,8.88
601315,John Lewis Street Hakin,2024-01-21T10:40:00.000+00:00,feeder,0040,L3 Current (Max),A,8.88
601315,John Lewis Street Hakin,2024-01-21T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.88
601315,John Lewis Street Hakin,2024-01-21T10:40:00.000+00:00,feeder,0040,L2 Current (Min),A,35.88
601315,John Lewis Street Hakin,2024-01-21T10:40:00.000+00:00,feeder,0040,L2 Current (Max),A,36.38
601315,John Lewis Street Hakin,2024-01-21T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.12
601315,John Lewis Street Hakin,2024-01-21T10:40:00.000+00:00,feeder,0040,L1 Current (Min),A,25.88
601315,John Lewis Street Hakin,2024-01-21T10:40:00.000+00:00,feeder,0040,L1 Current (Max),A,26.0
601315,John Lewis Street Hakin,2024-01-21T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.0
601315,John Lewis Street Hakin,2024-01-21T10:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T10:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,8.37
601315,John Lewis Street Hakin,2024-01-21T10:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T10:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-4.12
601315,John Lewis Street Hakin,2024-01-21T10:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T10:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.69
601315,John Lewis Street Hakin,2024-01-21T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.0
601315,John Lewis Street Hakin,2024-01-21T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T10:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.97971
601315,John Lewis Street Hakin,2024-01-21T10:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99149
601315,John Lewis Street Hakin,2024-01-21T10:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99289
601315,John Lewis Street Hakin,2024-01-21T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-21T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-21T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.0
601315,John Lewis Street Hakin,2024-01-21T10:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T10:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T10:40:00.000+00:00,feeder,0030,L3 Current (Min),A,17.5
601315,John Lewis Street Hakin,2024-01-21T10:40:00.000+00:00,feeder,0030,L3 Current (Max),A,17.75
601315,John Lewis Street Hakin,2024-01-21T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.62
601315,John Lewis Street Hakin,2024-01-21T10:40:00.000+00:00,feeder,0030,L2 Current (Min),A,20.38
601315,John Lewis Street Hakin,2024-01-21T10:40:00.000+00:00,feeder,0030,L2 Current (Max),A,20.62
601315,John Lewis Street Hakin,2024-01-21T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.5
601315,John Lewis Street Hakin,2024-01-21T10:40:00.000+00:00,feeder,0030,L1 Current (Min),A,31.38
601315,John Lewis Street Hakin,2024-01-21T10:40:00.000+00:00,feeder,0030,L1 Current (Max),A,31.5
601315,John Lewis Street Hakin,2024-01-21T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.5
601315,John Lewis Street Hakin,2024-01-21T10:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T10:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-43.44
601315,John Lewis Street Hakin,2024-01-21T10:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T10:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,2.31
601315,John Lewis Street Hakin,2024-01-21T10:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T10:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,6.75
601315,John Lewis Street Hakin,2024-01-21T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T10:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.52694
601315,John Lewis Street Hakin,2024-01-21T10:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99545
601315,John Lewis Street Hakin,2024-01-21T10:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99066
601315,John Lewis Street Hakin,2024-01-21T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-21T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-21T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-21T10:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T10:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T10:40:00.000+00:00,feeder,0020,L3 Current (Min),A,0.5
601315,John Lewis Street Hakin,2024-01-21T10:40:00.000+00:00,feeder,0020,L3 Current (Max),A,0.62
601315,John Lewis Street Hakin,2024-01-21T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
601315,John Lewis Street Hakin,2024-01-21T10:40:00.000+00:00,feeder,0020,L2 Current (Min),A,8.0
601315,John Lewis Street Hakin,2024-01-21T10:40:00.000+00:00,feeder,0020,L2 Current (Max),A,8.0
601315,John Lewis Street Hakin,2024-01-21T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.0
601315,John Lewis Street Hakin,2024-01-21T10:40:00.000+00:00,feeder,0020,L1 Current (Min),A,14.25
601315,John Lewis Street Hakin,2024-01-21T10:40:00.000+00:00,feeder,0020,L1 Current (Max),A,14.5
601315,John Lewis Street Hakin,2024-01-21T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.38
601315,John Lewis Street Hakin,2024-01-21T10:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T10:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-17.19
601315,John Lewis Street Hakin,2024-01-21T10:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T10:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-9.75
601315,John Lewis Street Hakin,2024-01-21T10:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T10:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-16.5
601315,John Lewis Street Hakin,2024-01-21T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T10:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.91214
601315,John Lewis Street Hakin,2024-01-21T10:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.97699
601315,John Lewis Street Hakin,2024-01-21T10:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.87298
601315,John Lewis Street Hakin,2024-01-21T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-21T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T10:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T10:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T10:40:00.000+00:00,feeder,0010,L3 Current (Min),A,2.88
601315,John Lewis Street Hakin,2024-01-21T10:40:00.000+00:00,feeder,0010,L3 Current (Max),A,2.88
601315,John Lewis Street Hakin,2024-01-21T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.88
601315,John Lewis Street Hakin,2024-01-21T10:40:00.000+00:00,feeder,0010,L2 Current (Min),A,14.62
601315,John Lewis Street Hakin,2024-01-21T10:40:00.000+00:00,feeder,0010,L2 Current (Max),A,14.88
601315,John Lewis Street Hakin,2024-01-21T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.75
601315,John Lewis Street Hakin,2024-01-21T10:40:00.000+00:00,feeder,0010,L1 Current (Min),A,4.0
601315,John Lewis Street Hakin,2024-01-21T10:40:00.000+00:00,feeder,0010,L1 Current (Max),A,4.12
601315,John Lewis Street Hakin,2024-01-21T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.12
601315,John Lewis Street Hakin,2024-01-21T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.95
601315,John Lewis Street Hakin,2024-01-21T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.06
601315,John Lewis Street Hakin,2024-01-21T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
601315,John Lewis Street Hakin,2024-01-21T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.59
601315,John Lewis Street Hakin,2024-01-21T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.67
601315,John Lewis Street Hakin,2024-01-21T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
601315,John Lewis Street Hakin,2024-01-21T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.5
601315,John Lewis Street Hakin,2024-01-21T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.56
601315,John Lewis Street Hakin,2024-01-21T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
601315,John Lewis Street Hakin,2024-01-21T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T10:40:00.000+00:00,busbar,,L3 Active Power,kW,11.0
601315,John Lewis Street Hakin,2024-01-21T10:40:00.000+00:00,busbar,,L2 Active Power,kW,22.0
601315,John Lewis Street Hakin,2024-01-21T10:40:00.000+00:00,busbar,,L1 Active Power,kW,21.0
601315,John Lewis Street Hakin,2024-01-21T10:40:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T10:40:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T10:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T10:40:00.000+00:00,busbar,,L3 Current (Min),A,45.12
601315,John Lewis Street Hakin,2024-01-21T10:40:00.000+00:00,busbar,,L3 Current (Max),A,45.12
601315,John Lewis Street Hakin,2024-01-21T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.12
601315,John Lewis Street Hakin,2024-01-21T10:40:00.000+00:00,busbar,,L2 Current (Min),A,90.0
601315,John Lewis Street Hakin,2024-01-21T10:40:00.000+00:00,busbar,,L2 Current (Max),A,90.38
601315,John Lewis Street Hakin,2024-01-21T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
601315,John Lewis Street Hakin,2024-01-21T10:40:00.000+00:00,busbar,,L1 Current (Min),A,88.25
601315,John Lewis Street Hakin,2024-01-21T10:40:00.000+00:00,busbar,,L1 Current (Max),A,88.62
601315,John Lewis Street Hakin,2024-01-21T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
601315,John Lewis Street Hakin,2024-01-21T10:40:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-21T10:40:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-21T10:30:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T10:30:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-4.31
601315,John Lewis Street Hakin,2024-01-21T10:30:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T10:30:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,0.69
601315,John Lewis Street Hakin,2024-01-21T10:30:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T10:30:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-12.5
601315,John Lewis Street Hakin,2024-01-21T10:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T10:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T10:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T10:30:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.99319
601315,John Lewis Street Hakin,2024-01-21T10:30:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.98801
601315,John Lewis Street Hakin,2024-01-21T10:30:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.94662
601315,John Lewis Street Hakin,2024-01-21T10:30:00.000+00:00,feeder,0050,L3 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-21T10:30:00.000+00:00,feeder,0050,L2 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-21T10:30:00.000+00:00,feeder,0050,L1 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-21T10:30:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T10:30:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T10:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T10:30:00.000+00:00,feeder,0050,L3 Current (Min),A,26.75
601315,John Lewis Street Hakin,2024-01-21T10:30:00.000+00:00,feeder,0050,L3 Current (Max),A,27.5
601315,John Lewis Street Hakin,2024-01-21T10:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,27.12
601315,John Lewis Street Hakin,2024-01-21T10:30:00.000+00:00,feeder,0050,L2 Current (Min),A,23.38
601315,John Lewis Street Hakin,2024-01-21T10:30:00.000+00:00,feeder,0050,L2 Current (Max),A,23.75
601315,John Lewis Street Hakin,2024-01-21T10:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,23.5
601315,John Lewis Street Hakin,2024-01-21T10:30:00.000+00:00,feeder,0050,L1 Current (Min),A,15.5
601315,John Lewis Street Hakin,2024-01-21T10:30:00.000+00:00,feeder,0050,L1 Current (Max),A,15.88
601315,John Lewis Street Hakin,2024-01-21T10:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.62
601315,John Lewis Street Hakin,2024-01-21T10:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T10:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-3.82
601315,John Lewis Street Hakin,2024-01-21T10:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T10:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-2.5
601315,John Lewis Street Hakin,2024-01-21T10:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T10:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,2.25
601315,John Lewis Street Hakin,2024-01-21T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T10:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.98807
601315,John Lewis Street Hakin,2024-01-21T10:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98608
601315,John Lewis Street Hakin,2024-01-21T10:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.98422
601315,John Lewis Street Hakin,2024-01-21T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-21T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,12.0
601315,John Lewis Street Hakin,2024-01-21T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-21T10:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T10:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T10:30:00.000+00:00,feeder,0040,L3 Current (Min),A,24.62
601315,John Lewis Street Hakin,2024-01-21T10:30:00.000+00:00,feeder,0040,L3 Current (Max),A,24.62
601315,John Lewis Street Hakin,2024-01-21T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.62
601315,John Lewis Street Hakin,2024-01-21T10:30:00.000+00:00,feeder,0040,L2 Current (Min),A,48.88
601315,John Lewis Street Hakin,2024-01-21T10:30:00.000+00:00,feeder,0040,L2 Current (Max),A,48.88
601315,John Lewis Street Hakin,2024-01-21T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.88
601315,John Lewis Street Hakin,2024-01-21T10:30:00.000+00:00,feeder,0040,L1 Current (Min),A,21.75
601315,John Lewis Street Hakin,2024-01-21T10:30:00.000+00:00,feeder,0040,L1 Current (Max),A,21.88
601315,John Lewis Street Hakin,2024-01-21T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.75
601315,John Lewis Street Hakin,2024-01-21T10:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T10:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-5.62
601315,John Lewis Street Hakin,2024-01-21T10:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T10:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-7.31
601315,John Lewis Street Hakin,2024-01-21T10:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T10:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,2.81
601315,John Lewis Street Hakin,2024-01-21T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
