Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601315,John Lewis Street Hakin,2024-01-21T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
601315,John Lewis Street Hakin,2024-01-21T10:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98099
601315,John Lewis Street Hakin,2024-01-21T10:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98163
601315,John Lewis Street Hakin,2024-01-21T10:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99695
601315,John Lewis Street Hakin,2024-01-21T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-21T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-21T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,13.0
601315,John Lewis Street Hakin,2024-01-21T10:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T10:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T10:30:00.000+00:00,feeder,0030,L3 Current (Min),A,11.25
601315,John Lewis Street Hakin,2024-01-21T10:30:00.000+00:00,feeder,0030,L3 Current (Max),A,11.38
601315,John Lewis Street Hakin,2024-01-21T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.25
601315,John Lewis Street Hakin,2024-01-21T10:30:00.000+00:00,feeder,0030,L2 Current (Min),A,19.88
601315,John Lewis Street Hakin,2024-01-21T10:30:00.000+00:00,feeder,0030,L2 Current (Max),A,20.38
601315,John Lewis Street Hakin,2024-01-21T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.12
601315,John Lewis Street Hakin,2024-01-21T10:30:00.000+00:00,feeder,0030,L1 Current (Min),A,52.75
601315,John Lewis Street Hakin,2024-01-21T10:30:00.000+00:00,feeder,0030,L1 Current (Max),A,52.75
601315,John Lewis Street Hakin,2024-01-21T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.75
601315,John Lewis Street Hakin,2024-01-21T10:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T10:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-42.44
601315,John Lewis Street Hakin,2024-01-21T10:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T10:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,1.56
601315,John Lewis Street Hakin,2024-01-21T10:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T10:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.5
601315,John Lewis Street Hakin,2024-01-21T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T10:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.50881
601315,John Lewis Street Hakin,2024-01-21T10:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99515
601315,John Lewis Street Hakin,2024-01-21T10:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.95917
601315,John Lewis Street Hakin,2024-01-21T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-21T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-21T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T10:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T10:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T10:30:00.000+00:00,feeder,0020,L3 Current (Min),A,0.5
601315,John Lewis Street Hakin,2024-01-21T10:30:00.000+00:00,feeder,0020,L3 Current (Max),A,0.5
601315,John Lewis Street Hakin,2024-01-21T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
601315,John Lewis Street Hakin,2024-01-21T10:30:00.000+00:00,feeder,0020,L2 Current (Min),A,7.75
601315,John Lewis Street Hakin,2024-01-21T10:30:00.000+00:00,feeder,0020,L2 Current (Max),A,7.75
601315,John Lewis Street Hakin,2024-01-21T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.75
601315,John Lewis Street Hakin,2024-01-21T10:30:00.000+00:00,feeder,0020,L1 Current (Min),A,3.25
601315,John Lewis Street Hakin,2024-01-21T10:30:00.000+00:00,feeder,0020,L1 Current (Max),A,3.25
601315,John Lewis Street Hakin,2024-01-21T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.25
601315,John Lewis Street Hakin,2024-01-21T10:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T10:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-21.25
601315,John Lewis Street Hakin,2024-01-21T10:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T10:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-27.56
601315,John Lewis Street Hakin,2024-01-21T10:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T10:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-8.43
601315,John Lewis Street Hakin,2024-01-21T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T10:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.84793
601315,John Lewis Street Hakin,2024-01-21T10:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.8406
601315,John Lewis Street Hakin,2024-01-21T10:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.93109
601315,John Lewis Street Hakin,2024-01-21T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T10:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T10:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T10:30:00.000+00:00,feeder,0010,L3 Current (Min),A,2.62
601315,John Lewis Street Hakin,2024-01-21T10:30:00.000+00:00,feeder,0010,L3 Current (Max),A,2.62
601315,John Lewis Street Hakin,2024-01-21T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.62
601315,John Lewis Street Hakin,2024-01-21T10:30:00.000+00:00,feeder,0010,L2 Current (Min),A,5.25
601315,John Lewis Street Hakin,2024-01-21T10:30:00.000+00:00,feeder,0010,L2 Current (Max),A,5.38
601315,John Lewis Street Hakin,2024-01-21T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.38
601315,John Lewis Street Hakin,2024-01-21T10:30:00.000+00:00,feeder,0010,L1 Current (Min),A,4.75
601315,John Lewis Street Hakin,2024-01-21T10:30:00.000+00:00,feeder,0010,L1 Current (Max),A,4.75
601315,John Lewis Street Hakin,2024-01-21T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.75
601315,John Lewis Street Hakin,2024-01-21T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.11
601315,John Lewis Street Hakin,2024-01-21T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.14
601315,John Lewis Street Hakin,2024-01-21T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
601315,John Lewis Street Hakin,2024-01-21T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.81
601315,John Lewis Street Hakin,2024-01-21T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.88
601315,John Lewis Street Hakin,2024-01-21T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
601315,John Lewis Street Hakin,2024-01-21T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.3
601315,John Lewis Street Hakin,2024-01-21T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.34
601315,John Lewis Street Hakin,2024-01-21T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
601315,John Lewis Street Hakin,2024-01-21T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-21T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T10:30:00.000+00:00,busbar,,L3 Active Power,kW,16.0
601315,John Lewis Street Hakin,2024-01-21T10:30:00.000+00:00,busbar,,L2 Active Power,kW,26.0
601315,John Lewis Street Hakin,2024-01-21T10:30:00.000+00:00,busbar,,L1 Active Power,kW,24.0
601315,John Lewis Street Hakin,2024-01-21T10:30:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T10:30:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T10:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T10:30:00.000+00:00,busbar,,L3 Current (Min),A,65.62
601315,John Lewis Street Hakin,2024-01-21T10:30:00.000+00:00,busbar,,L3 Current (Max),A,66.5
601315,John Lewis Street Hakin,2024-01-21T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
601315,John Lewis Street Hakin,2024-01-21T10:30:00.000+00:00,busbar,,L2 Current (Min),A,105.12
601315,John Lewis Street Hakin,2024-01-21T10:30:00.000+00:00,busbar,,L2 Current (Max),A,105.25
601315,John Lewis Street Hakin,2024-01-21T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.25
601315,John Lewis Street Hakin,2024-01-21T10:30:00.000+00:00,busbar,,L1 Current (Min),A,97.25
601315,John Lewis Street Hakin,2024-01-21T10:30:00.000+00:00,busbar,,L1 Current (Max),A,97.62
601315,John Lewis Street Hakin,2024-01-21T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
601315,John Lewis Street Hakin,2024-01-21T10:30:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-21T10:30:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-21T10:20:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T10:20:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-3.75
601315,John Lewis Street Hakin,2024-01-21T10:20:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T10:20:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-9.94
601315,John Lewis Street Hakin,2024-01-21T10:20:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T10:20:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-8.5
601315,John Lewis Street Hakin,2024-01-21T10:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T10:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T10:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T10:20:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.9942
601315,John Lewis Street Hakin,2024-01-21T10:20:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.96872
601315,John Lewis Street Hakin,2024-01-21T10:20:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.9747
601315,John Lewis Street Hakin,2024-01-21T10:20:00.000+00:00,feeder,0050,L3 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-21T10:20:00.000+00:00,feeder,0050,L2 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-21T10:20:00.000+00:00,feeder,0050,L1 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-21T10:20:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T10:20:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T10:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T10:20:00.000+00:00,feeder,0050,L3 Current (Min),A,27.75
601315,John Lewis Street Hakin,2024-01-21T10:20:00.000+00:00,feeder,0050,L3 Current (Max),A,27.88
601315,John Lewis Street Hakin,2024-01-21T10:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,27.88
601315,John Lewis Street Hakin,2024-01-21T10:20:00.000+00:00,feeder,0050,L2 Current (Min),A,17.62
601315,John Lewis Street Hakin,2024-01-21T10:20:00.000+00:00,feeder,0050,L2 Current (Max),A,17.75
601315,John Lewis Street Hakin,2024-01-21T10:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.75
601315,John Lewis Street Hakin,2024-01-21T10:20:00.000+00:00,feeder,0050,L1 Current (Min),A,21.12
601315,John Lewis Street Hakin,2024-01-21T10:20:00.000+00:00,feeder,0050,L1 Current (Max),A,21.75
601315,John Lewis Street Hakin,2024-01-21T10:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,21.5
601315,John Lewis Street Hakin,2024-01-21T10:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T10:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-15.25
601315,John Lewis Street Hakin,2024-01-21T10:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T10:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-3.62
601315,John Lewis Street Hakin,2024-01-21T10:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T10:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,3.19
601315,John Lewis Street Hakin,2024-01-21T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.0
601315,John Lewis Street Hakin,2024-01-21T10:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.89911
601315,John Lewis Street Hakin,2024-01-21T10:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98813
601315,John Lewis Street Hakin,2024-01-21T10:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.99179
601315,John Lewis Street Hakin,2024-01-21T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-21T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,10.0
601315,John Lewis Street Hakin,2024-01-21T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.0
601315,John Lewis Street Hakin,2024-01-21T10:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T10:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T10:20:00.000+00:00,feeder,0040,L3 Current (Min),A,9.75
601315,John Lewis Street Hakin,2024-01-21T10:20:00.000+00:00,feeder,0040,L3 Current (Max),A,10.0
601315,John Lewis Street Hakin,2024-01-21T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.88
601315,John Lewis Street Hakin,2024-01-21T10:20:00.000+00:00,feeder,0040,L2 Current (Min),A,42.62
601315,John Lewis Street Hakin,2024-01-21T10:20:00.000+00:00,feeder,0040,L2 Current (Max),A,42.88
601315,John Lewis Street Hakin,2024-01-21T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.75
601315,John Lewis Street Hakin,2024-01-21T10:20:00.000+00:00,feeder,0040,L1 Current (Min),A,35.88
601315,John Lewis Street Hakin,2024-01-21T10:20:00.000+00:00,feeder,0040,L1 Current (Max),A,36.12
601315,John Lewis Street Hakin,2024-01-21T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.12
601315,John Lewis Street Hakin,2024-01-21T10:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T10:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-3.62
601315,John Lewis Street Hakin,2024-01-21T10:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T10:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-4.56
601315,John Lewis Street Hakin,2024-01-21T10:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T10:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-0.88
601315,John Lewis Street Hakin,2024-01-21T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T10:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99231
601315,John Lewis Street Hakin,2024-01-21T10:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99149
601315,John Lewis Street Hakin,2024-01-21T10:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99786
601315,John Lewis Street Hakin,2024-01-21T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-21T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-21T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,14.0
601315,John Lewis Street Hakin,2024-01-21T10:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T10:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T10:20:00.000+00:00,feeder,0030,L3 Current (Min),A,23.88
601315,John Lewis Street Hakin,2024-01-21T10:20:00.000+00:00,feeder,0030,L3 Current (Max),A,24.0
601315,John Lewis Street Hakin,2024-01-21T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.88
601315,John Lewis Street Hakin,2024-01-21T10:20:00.000+00:00,feeder,0030,L2 Current (Min),A,20.62
601315,John Lewis Street Hakin,2024-01-21T10:20:00.000+00:00,feeder,0030,L2 Current (Max),A,20.62
601315,John Lewis Street Hakin,2024-01-21T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.62
601315,John Lewis Street Hakin,2024-01-21T10:20:00.000+00:00,feeder,0030,L1 Current (Min),A,56.0
601315,John Lewis Street Hakin,2024-01-21T10:20:00.000+00:00,feeder,0030,L1 Current (Max),A,56.12
601315,John Lewis Street Hakin,2024-01-21T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.12
601315,John Lewis Street Hakin,2024-01-21T10:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T10:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-41.31
601315,John Lewis Street Hakin,2024-01-21T10:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T10:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,3.06
601315,John Lewis Street Hakin,2024-01-21T10:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T10:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-20.06
601315,John Lewis Street Hakin,2024-01-21T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T10:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.50167
601315,John Lewis Street Hakin,2024-01-21T10:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99564
601315,John Lewis Street Hakin,2024-01-21T10:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.89245
601315,John Lewis Street Hakin,2024-01-21T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-21T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-21T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T10:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T10:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T10:20:00.000+00:00,feeder,0020,L3 Current (Min),A,0.5
601315,John Lewis Street Hakin,2024-01-21T10:20:00.000+00:00,feeder,0020,L3 Current (Max),A,0.5
601315,John Lewis Street Hakin,2024-01-21T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
601315,John Lewis Street Hakin,2024-01-21T10:20:00.000+00:00,feeder,0020,L2 Current (Min),A,8.75
601315,John Lewis Street Hakin,2024-01-21T10:20:00.000+00:00,feeder,0020,L2 Current (Max),A,8.75
601315,John Lewis Street Hakin,2024-01-21T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.75
601315,John Lewis Street Hakin,2024-01-21T10:20:00.000+00:00,feeder,0020,L1 Current (Min),A,3.38
601315,John Lewis Street Hakin,2024-01-21T10:20:00.000+00:00,feeder,0020,L1 Current (Max),A,3.38
601315,John Lewis Street Hakin,2024-01-21T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.38
601315,John Lewis Street Hakin,2024-01-21T10:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T10:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-1.62
601315,John Lewis Street Hakin,2024-01-21T10:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T10:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-42.56
601315,John Lewis Street Hakin,2024-01-21T10:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T10:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-7.06
601315,John Lewis Street Hakin,2024-01-21T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T10:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.85943
601315,John Lewis Street Hakin,2024-01-21T10:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.68756
601315,John Lewis Street Hakin,2024-01-21T10:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.94214
601315,John Lewis Street Hakin,2024-01-21T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T10:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T10:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T10:20:00.000+00:00,feeder,0010,L3 Current (Min),A,2.75
601315,John Lewis Street Hakin,2024-01-21T10:20:00.000+00:00,feeder,0010,L3 Current (Max),A,2.88
601315,John Lewis Street Hakin,2024-01-21T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.75
601315,John Lewis Street Hakin,2024-01-21T10:20:00.000+00:00,feeder,0010,L2 Current (Min),A,4.12
601315,John Lewis Street Hakin,2024-01-21T10:20:00.000+00:00,feeder,0010,L2 Current (Max),A,4.38
601315,John Lewis Street Hakin,2024-01-21T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.12
601315,John Lewis Street Hakin,2024-01-21T10:20:00.000+00:00,feeder,0010,L1 Current (Min),A,4.88
601315,John Lewis Street Hakin,2024-01-21T10:20:00.000+00:00,feeder,0010,L1 Current (Max),A,5.0
601315,John Lewis Street Hakin,2024-01-21T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.0
601315,John Lewis Street Hakin,2024-01-21T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.41
601315,John Lewis Street Hakin,2024-01-21T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.52
601315,John Lewis Street Hakin,2024-01-21T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
601315,John Lewis Street Hakin,2024-01-21T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.47
601315,John Lewis Street Hakin,2024-01-21T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.58
601315,John Lewis Street Hakin,2024-01-21T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
601315,John Lewis Street Hakin,2024-01-21T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.61
601315,John Lewis Street Hakin,2024-01-21T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.75
601315,John Lewis Street Hakin,2024-01-21T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
601315,John Lewis Street Hakin,2024-01-21T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-21T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T10:20:00.000+00:00,busbar,,L3 Active Power,kW,15.0
601315,John Lewis Street Hakin,2024-01-21T10:20:00.000+00:00,busbar,,L2 Active Power,kW,22.0
601315,John Lewis Street Hakin,2024-01-21T10:20:00.000+00:00,busbar,,L1 Active Power,kW,29.0
601315,John Lewis Street Hakin,2024-01-21T10:20:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T10:20:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T10:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T10:20:00.000+00:00,busbar,,L3 Current (Min),A,64.12
601315,John Lewis Street Hakin,2024-01-21T10:20:00.000+00:00,busbar,,L3 Current (Max),A,64.38
601315,John Lewis Street Hakin,2024-01-21T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.25
601315,John Lewis Street Hakin,2024-01-21T10:20:00.000+00:00,busbar,,L2 Current (Min),A,92.88
601315,John Lewis Street Hakin,2024-01-21T10:20:00.000+00:00,busbar,,L2 Current (Max),A,93.25
601315,John Lewis Street Hakin,2024-01-21T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
601315,John Lewis Street Hakin,2024-01-21T10:20:00.000+00:00,busbar,,L1 Current (Min),A,120.88
601315,John Lewis Street Hakin,2024-01-21T10:20:00.000+00:00,busbar,,L1 Current (Max),A,121.5
601315,John Lewis Street Hakin,2024-01-21T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.38
601315,John Lewis Street Hakin,2024-01-21T10:20:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-21T10:20:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-21T10:10:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T10:10:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-4.88
601315,John Lewis Street Hakin,2024-01-21T10:10:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T10:10:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-9.81
601315,John Lewis Street Hakin,2024-01-21T10:10:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T10:10:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-7.5
601315,John Lewis Street Hakin,2024-01-21T10:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T10:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T10:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T10:10:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.98642
601315,John Lewis Street Hakin,2024-01-21T10:10:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.96689
601315,John Lewis Street Hakin,2024-01-21T10:10:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.97134
601315,John Lewis Street Hakin,2024-01-21T10:10:00.000+00:00,feeder,0050,L3 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-21T10:10:00.000+00:00,feeder,0050,L2 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-21T10:10:00.000+00:00,feeder,0050,L1 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-21T10:10:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T10:10:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T10:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T10:10:00.000+00:00,feeder,0050,L3 Current (Min),A,15.88
601315,John Lewis Street Hakin,2024-01-21T10:10:00.000+00:00,feeder,0050,L3 Current (Max),A,16.12
601315,John Lewis Street Hakin,2024-01-21T10:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,16.0
601315,John Lewis Street Hakin,2024-01-21T10:10:00.000+00:00,feeder,0050,L2 Current (Min),A,17.25
601315,John Lewis Street Hakin,2024-01-21T10:10:00.000+00:00,feeder,0050,L2 Current (Max),A,17.38
601315,John Lewis Street Hakin,2024-01-21T10:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.38
601315,John Lewis Street Hakin,2024-01-21T10:10:00.000+00:00,feeder,0050,L1 Current (Min),A,17.38
601315,John Lewis Street Hakin,2024-01-21T10:10:00.000+00:00,feeder,0050,L1 Current (Max),A,18.0
601315,John Lewis Street Hakin,2024-01-21T10:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.75
601315,John Lewis Street Hakin,2024-01-21T10:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T10:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-5.56
601315,John Lewis Street Hakin,2024-01-21T10:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T10:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-7.63
601315,John Lewis Street Hakin,2024-01-21T10:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T10:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,0.5
601315,John Lewis Street Hakin,2024-01-21T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T10:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.98242
601315,John Lewis Street Hakin,2024-01-21T10:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.96796
601315,John Lewis Street Hakin,2024-01-21T10:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.99503
601315,John Lewis Street Hakin,2024-01-21T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-21T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-21T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.0
601315,John Lewis Street Hakin,2024-01-21T10:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T10:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T10:10:00.000+00:00,feeder,0040,L3 Current (Min),A,21.38
601315,John Lewis Street Hakin,2024-01-21T10:10:00.000+00:00,feeder,0040,L3 Current (Max),A,21.38
601315,John Lewis Street Hakin,2024-01-21T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.38
601315,John Lewis Street Hakin,2024-01-21T10:10:00.000+00:00,feeder,0040,L2 Current (Min),A,22.88
601315,John Lewis Street Hakin,2024-01-21T10:10:00.000+00:00,feeder,0040,L2 Current (Max),A,23.12
601315,John Lewis Street Hakin,2024-01-21T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.0
601315,John Lewis Street Hakin,2024-01-21T10:10:00.000+00:00,feeder,0040,L1 Current (Min),A,38.75
601315,John Lewis Street Hakin,2024-01-21T10:10:00.000+00:00,feeder,0040,L1 Current (Max),A,39.0
601315,John Lewis Street Hakin,2024-01-21T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.88
601315,John Lewis Street Hakin,2024-01-21T10:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T10:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-4.44
601315,John Lewis Street Hakin,2024-01-21T10:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T10:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-0.12
601315,John Lewis Street Hakin,2024-01-21T10:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T10:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,3.32
601315,John Lewis Street Hakin,2024-01-21T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T10:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.97656
601315,John Lewis Street Hakin,2024-01-21T10:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99329
601315,John Lewis Street Hakin,2024-01-21T10:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99286
601315,John Lewis Street Hakin,2024-01-21T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-21T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.0
601315,John Lewis Street Hakin,2024-01-21T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-21T10:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T10:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T10:10:00.000+00:00,feeder,0030,L3 Current (Min),A,12.25
601315,John Lewis Street Hakin,2024-01-21T10:10:00.000+00:00,feeder,0030,L3 Current (Max),A,12.25
601315,John Lewis Street Hakin,2024-01-21T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.25
601315,John Lewis Street Hakin,2024-01-21T10:10:00.000+00:00,feeder,0030,L2 Current (Min),A,36.25
601315,John Lewis Street Hakin,2024-01-21T10:10:00.000+00:00,feeder,0030,L2 Current (Max),A,36.25
601315,John Lewis Street Hakin,2024-01-21T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.25
601315,John Lewis Street Hakin,2024-01-21T10:10:00.000+00:00,feeder,0030,L1 Current (Min),A,24.88
601315,John Lewis Street Hakin,2024-01-21T10:10:00.000+00:00,feeder,0030,L1 Current (Max),A,25.38
601315,John Lewis Street Hakin,2024-01-21T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.12
601315,John Lewis Street Hakin,2024-01-21T10:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T10:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-39.0
601315,John Lewis Street Hakin,2024-01-21T10:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T10:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,3.94
601315,John Lewis Street Hakin,2024-01-21T10:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T10:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-7.63
601315,John Lewis Street Hakin,2024-01-21T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T10:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.52325
601315,John Lewis Street Hakin,2024-01-21T10:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99463
601315,John Lewis Street Hakin,2024-01-21T10:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.95251
601315,John Lewis Street Hakin,2024-01-21T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-21T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-21T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T10:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T10:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T10:10:00.000+00:00,feeder,0020,L3 Current (Min),A,0.5
601315,John Lewis Street Hakin,2024-01-21T10:10:00.000+00:00,feeder,0020,L3 Current (Max),A,0.5
601315,John Lewis Street Hakin,2024-01-21T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
601315,John Lewis Street Hakin,2024-01-21T10:10:00.000+00:00,feeder,0020,L2 Current (Min),A,8.5
601315,John Lewis Street Hakin,2024-01-21T10:10:00.000+00:00,feeder,0020,L2 Current (Max),A,8.5
601315,John Lewis Street Hakin,2024-01-21T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.5
601315,John Lewis Street Hakin,2024-01-21T10:10:00.000+00:00,feeder,0020,L1 Current (Min),A,3.25
601315,John Lewis Street Hakin,2024-01-21T10:10:00.000+00:00,feeder,0020,L1 Current (Max),A,3.25
601315,John Lewis Street Hakin,2024-01-21T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.25
601315,John Lewis Street Hakin,2024-01-21T10:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T10:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-2.5
601315,John Lewis Street Hakin,2024-01-21T10:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T10:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-21.19
601315,John Lewis Street Hakin,2024-01-21T10:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T10:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-11.5
601315,John Lewis Street Hakin,2024-01-21T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T10:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.9812
601315,John Lewis Street Hakin,2024-01-21T10:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.87103
601315,John Lewis Street Hakin,2024-01-21T10:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.91958
601315,John Lewis Street Hakin,2024-01-21T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-21T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T10:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T10:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T10:10:00.000+00:00,feeder,0010,L3 Current (Min),A,12.12
601315,John Lewis Street Hakin,2024-01-21T10:10:00.000+00:00,feeder,0010,L3 Current (Max),A,13.0
601315,John Lewis Street Hakin,2024-01-21T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.62
601315,John Lewis Street Hakin,2024-01-21T10:10:00.000+00:00,feeder,0010,L2 Current (Min),A,4.75
601315,John Lewis Street Hakin,2024-01-21T10:10:00.000+00:00,feeder,0010,L2 Current (Max),A,4.75
601315,John Lewis Street Hakin,2024-01-21T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.75
601315,John Lewis Street Hakin,2024-01-21T10:10:00.000+00:00,feeder,0010,L1 Current (Min),A,4.25
601315,John Lewis Street Hakin,2024-01-21T10:10:00.000+00:00,feeder,0010,L1 Current (Max),A,4.25
601315,John Lewis Street Hakin,2024-01-21T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.25
601315,John Lewis Street Hakin,2024-01-21T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.14
601315,John Lewis Street Hakin,2024-01-21T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.19
601315,John Lewis Street Hakin,2024-01-21T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
601315,John Lewis Street Hakin,2024-01-21T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.28
601315,John Lewis Street Hakin,2024-01-21T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.33
601315,John Lewis Street Hakin,2024-01-21T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
601315,John Lewis Street Hakin,2024-01-21T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.73
601315,John Lewis Street Hakin,2024-01-21T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.78
601315,John Lewis Street Hakin,2024-01-21T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
601315,John Lewis Street Hakin,2024-01-21T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-21T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T10:10:00.000+00:00,busbar,,L3 Active Power,kW,15.0
601315,John Lewis Street Hakin,2024-01-21T10:10:00.000+00:00,busbar,,L2 Active Power,kW,21.0
601315,John Lewis Street Hakin,2024-01-21T10:10:00.000+00:00,busbar,,L1 Active Power,kW,22.0
601315,John Lewis Street Hakin,2024-01-21T10:10:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T10:10:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T10:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T10:10:00.000+00:00,busbar,,L3 Current (Min),A,62.0
601315,John Lewis Street Hakin,2024-01-21T10:10:00.000+00:00,busbar,,L3 Current (Max),A,62.75
601315,John Lewis Street Hakin,2024-01-21T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.38
601315,John Lewis Street Hakin,2024-01-21T10:10:00.000+00:00,busbar,,L2 Current (Min),A,89.25
601315,John Lewis Street Hakin,2024-01-21T10:10:00.000+00:00,busbar,,L2 Current (Max),A,89.25
601315,John Lewis Street Hakin,2024-01-21T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.25
601315,John Lewis Street Hakin,2024-01-21T10:10:00.000+00:00,busbar,,L1 Current (Min),A,88.75
601315,John Lewis Street Hakin,2024-01-21T10:10:00.000+00:00,busbar,,L1 Current (Max),A,89.25
601315,John Lewis Street Hakin,2024-01-21T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
601315,John Lewis Street Hakin,2024-01-21T10:10:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-21T10:10:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-21T10:00:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T10:00:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-2.88
601315,John Lewis Street Hakin,2024-01-21T10:00:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T10:00:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-5.44
601315,John Lewis Street Hakin,2024-01-21T10:00:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T10:00:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-6.25
601315,John Lewis Street Hakin,2024-01-21T10:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T10:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T10:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T10:00:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.99124
601315,John Lewis Street Hakin,2024-01-21T10:00:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.99048
601315,John Lewis Street Hakin,2024-01-21T10:00:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.98691
601315,John Lewis Street Hakin,2024-01-21T10:00:00.000+00:00,feeder,0050,L3 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-21T10:00:00.000+00:00,feeder,0050,L2 Active Power,kW,8.0
601315,John Lewis Street Hakin,2024-01-21T10:00:00.000+00:00,feeder,0050,L1 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-21T10:00:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T10:00:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T10:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T10:00:00.000+00:00,feeder,0050,L3 Current (Min),A,20.75
601315,John Lewis Street Hakin,2024-01-21T10:00:00.000+00:00,feeder,0050,L3 Current (Max),A,20.75
601315,John Lewis Street Hakin,2024-01-21T10:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,20.75
601315,John Lewis Street Hakin,2024-01-21T10:00:00.000+00:00,feeder,0050,L2 Current (Min),A,31.62
601315,John Lewis Street Hakin,2024-01-21T10:00:00.000+00:00,feeder,0050,L2 Current (Max),A,31.75
601315,John Lewis Street Hakin,2024-01-21T10:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,31.75
601315,John Lewis Street Hakin,2024-01-21T10:00:00.000+00:00,feeder,0050,L1 Current (Min),A,29.62
601315,John Lewis Street Hakin,2024-01-21T10:00:00.000+00:00,feeder,0050,L1 Current (Max),A,29.88
601315,John Lewis Street Hakin,2024-01-21T10:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,29.75
601315,John Lewis Street Hakin,2024-01-21T10:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T10:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-14.87
601315,John Lewis Street Hakin,2024-01-21T10:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T10:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-10.69
601315,John Lewis Street Hakin,2024-01-21T10:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T10:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,5.88
601315,John Lewis Street Hakin,2024-01-21T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.0
601315,John Lewis Street Hakin,2024-01-21T10:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.91989
601315,John Lewis Street Hakin,2024-01-21T10:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.92831
601315,John Lewis Street Hakin,2024-01-21T10:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.9895
601315,John Lewis Street Hakin,2024-01-21T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-21T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-21T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.0
601315,John Lewis Street Hakin,2024-01-21T10:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T10:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T10:00:00.000+00:00,feeder,0040,L3 Current (Min),A,11.0
601315,John Lewis Street Hakin,2024-01-21T10:00:00.000+00:00,feeder,0040,L3 Current (Max),A,11.0
601315,John Lewis Street Hakin,2024-01-21T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.0
601315,John Lewis Street Hakin,2024-01-21T10:00:00.000+00:00,feeder,0040,L2 Current (Min),A,16.5
601315,John Lewis Street Hakin,2024-01-21T10:00:00.000+00:00,feeder,0040,L2 Current (Max),A,16.62
601315,John Lewis Street Hakin,2024-01-21T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.62
601315,John Lewis Street Hakin,2024-01-21T10:00:00.000+00:00,feeder,0040,L1 Current (Min),A,35.12
601315,John Lewis Street Hakin,2024-01-21T10:00:00.000+00:00,feeder,0040,L1 Current (Max),A,35.25
601315,John Lewis Street Hakin,2024-01-21T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.12
601315,John Lewis Street Hakin,2024-01-21T10:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T10:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-16.0
601315,John Lewis Street Hakin,2024-01-21T10:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T10:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-2.88
601315,John Lewis Street Hakin,2024-01-21T10:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T10:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,2.88
601315,John Lewis Street Hakin,2024-01-21T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
