Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601315,John Lewis Street Hakin,2024-01-21T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T10:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.87778
601315,John Lewis Street Hakin,2024-01-21T10:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99036
601315,John Lewis Street Hakin,2024-01-21T10:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99203
601315,John Lewis Street Hakin,2024-01-21T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-21T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-21T10:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T10:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T10:00:00.000+00:00,feeder,0030,L3 Current (Min),A,5.0
601315,John Lewis Street Hakin,2024-01-21T10:00:00.000+00:00,feeder,0030,L3 Current (Max),A,5.38
601315,John Lewis Street Hakin,2024-01-21T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.12
601315,John Lewis Street Hakin,2024-01-21T10:00:00.000+00:00,feeder,0030,L2 Current (Min),A,26.0
601315,John Lewis Street Hakin,2024-01-21T10:00:00.000+00:00,feeder,0030,L2 Current (Max),A,26.12
601315,John Lewis Street Hakin,2024-01-21T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.12
601315,John Lewis Street Hakin,2024-01-21T10:00:00.000+00:00,feeder,0030,L1 Current (Min),A,25.38
601315,John Lewis Street Hakin,2024-01-21T10:00:00.000+00:00,feeder,0030,L1 Current (Max),A,25.62
601315,John Lewis Street Hakin,2024-01-21T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.38
601315,John Lewis Street Hakin,2024-01-21T10:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T10:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-40.25
601315,John Lewis Street Hakin,2024-01-21T10:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T10:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,2.75
601315,John Lewis Street Hakin,2024-01-21T10:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T10:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.62
601315,John Lewis Street Hakin,2024-01-21T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T10:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.49633
601315,John Lewis Street Hakin,2024-01-21T10:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99466
601315,John Lewis Street Hakin,2024-01-21T10:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.9697
601315,John Lewis Street Hakin,2024-01-21T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-21T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-21T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T10:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T10:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T10:00:00.000+00:00,feeder,0020,L3 Current (Min),A,0.5
601315,John Lewis Street Hakin,2024-01-21T10:00:00.000+00:00,feeder,0020,L3 Current (Max),A,0.5
601315,John Lewis Street Hakin,2024-01-21T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
601315,John Lewis Street Hakin,2024-01-21T10:00:00.000+00:00,feeder,0020,L2 Current (Min),A,8.0
601315,John Lewis Street Hakin,2024-01-21T10:00:00.000+00:00,feeder,0020,L2 Current (Max),A,8.0
601315,John Lewis Street Hakin,2024-01-21T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.0
601315,John Lewis Street Hakin,2024-01-21T10:00:00.000+00:00,feeder,0020,L1 Current (Min),A,3.12
601315,John Lewis Street Hakin,2024-01-21T10:00:00.000+00:00,feeder,0020,L1 Current (Max),A,3.12
601315,John Lewis Street Hakin,2024-01-21T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.12
601315,John Lewis Street Hakin,2024-01-21T10:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T10:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-1.19
601315,John Lewis Street Hakin,2024-01-21T10:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T10:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-35.56
601315,John Lewis Street Hakin,2024-01-21T10:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T10:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-17.25
601315,John Lewis Street Hakin,2024-01-21T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T10:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.9986
601315,John Lewis Street Hakin,2024-01-21T10:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.78335
601315,John Lewis Street Hakin,2024-01-21T10:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.88806
601315,John Lewis Street Hakin,2024-01-21T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-21T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T10:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T10:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T10:00:00.000+00:00,feeder,0010,L3 Current (Min),A,29.38
601315,John Lewis Street Hakin,2024-01-21T10:00:00.000+00:00,feeder,0010,L3 Current (Max),A,29.75
601315,John Lewis Street Hakin,2024-01-21T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.5
601315,John Lewis Street Hakin,2024-01-21T10:00:00.000+00:00,feeder,0010,L2 Current (Min),A,4.75
601315,John Lewis Street Hakin,2024-01-21T10:00:00.000+00:00,feeder,0010,L2 Current (Max),A,4.88
601315,John Lewis Street Hakin,2024-01-21T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.75
601315,John Lewis Street Hakin,2024-01-21T10:00:00.000+00:00,feeder,0010,L1 Current (Min),A,4.12
601315,John Lewis Street Hakin,2024-01-21T10:00:00.000+00:00,feeder,0010,L1 Current (Max),A,4.25
601315,John Lewis Street Hakin,2024-01-21T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.12
601315,John Lewis Street Hakin,2024-01-21T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.17
601315,John Lewis Street Hakin,2024-01-21T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.31
601315,John Lewis Street Hakin,2024-01-21T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
601315,John Lewis Street Hakin,2024-01-21T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.16
601315,John Lewis Street Hakin,2024-01-21T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.3
601315,John Lewis Street Hakin,2024-01-21T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
601315,John Lewis Street Hakin,2024-01-21T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.36
601315,John Lewis Street Hakin,2024-01-21T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.53
601315,John Lewis Street Hakin,2024-01-21T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
601315,John Lewis Street Hakin,2024-01-21T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-21T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T10:00:00.000+00:00,busbar,,L3 Active Power,kW,16.0
601315,John Lewis Street Hakin,2024-01-21T10:00:00.000+00:00,busbar,,L2 Active Power,kW,21.0
601315,John Lewis Street Hakin,2024-01-21T10:00:00.000+00:00,busbar,,L1 Active Power,kW,24.0
601315,John Lewis Street Hakin,2024-01-21T10:00:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T10:00:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T10:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T10:00:00.000+00:00,busbar,,L3 Current (Min),A,66.0
601315,John Lewis Street Hakin,2024-01-21T10:00:00.000+00:00,busbar,,L3 Current (Max),A,66.12
601315,John Lewis Street Hakin,2024-01-21T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
601315,John Lewis Street Hakin,2024-01-21T10:00:00.000+00:00,busbar,,L2 Current (Min),A,86.0
601315,John Lewis Street Hakin,2024-01-21T10:00:00.000+00:00,busbar,,L2 Current (Max),A,86.25
601315,John Lewis Street Hakin,2024-01-21T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.12
601315,John Lewis Street Hakin,2024-01-21T10:00:00.000+00:00,busbar,,L1 Current (Min),A,97.0
601315,John Lewis Street Hakin,2024-01-21T10:00:00.000+00:00,busbar,,L1 Current (Max),A,97.62
601315,John Lewis Street Hakin,2024-01-21T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.12
601315,John Lewis Street Hakin,2024-01-21T10:00:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-21T10:00:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-21T09:50:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T09:50:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-1.94
601315,John Lewis Street Hakin,2024-01-21T09:50:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T09:50:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-12.94
601315,John Lewis Street Hakin,2024-01-21T09:50:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T09:50:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-8.56
601315,John Lewis Street Hakin,2024-01-21T09:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T09:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T09:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T09:50:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.99219
601315,John Lewis Street Hakin,2024-01-21T09:50:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.93378
601315,John Lewis Street Hakin,2024-01-21T09:50:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.97556
601315,John Lewis Street Hakin,2024-01-21T09:50:00.000+00:00,feeder,0050,L3 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-21T09:50:00.000+00:00,feeder,0050,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-21T09:50:00.000+00:00,feeder,0050,L1 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-21T09:50:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T09:50:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T09:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T09:50:00.000+00:00,feeder,0050,L3 Current (Min),A,21.38
601315,John Lewis Street Hakin,2024-01-21T09:50:00.000+00:00,feeder,0050,L3 Current (Max),A,21.5
601315,John Lewis Street Hakin,2024-01-21T09:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,21.38
601315,John Lewis Street Hakin,2024-01-21T09:50:00.000+00:00,feeder,0050,L2 Current (Min),A,10.0
601315,John Lewis Street Hakin,2024-01-21T09:50:00.000+00:00,feeder,0050,L2 Current (Max),A,10.0
601315,John Lewis Street Hakin,2024-01-21T09:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.0
601315,John Lewis Street Hakin,2024-01-21T09:50:00.000+00:00,feeder,0050,L1 Current (Min),A,20.12
601315,John Lewis Street Hakin,2024-01-21T09:50:00.000+00:00,feeder,0050,L1 Current (Max),A,20.5
601315,John Lewis Street Hakin,2024-01-21T09:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,20.38
601315,John Lewis Street Hakin,2024-01-21T09:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T09:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-7.56
601315,John Lewis Street Hakin,2024-01-21T09:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T09:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-2.5
601315,John Lewis Street Hakin,2024-01-21T09:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T09:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-0.81
601315,John Lewis Street Hakin,2024-01-21T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T09:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.94241
601315,John Lewis Street Hakin,2024-01-21T09:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99332
601315,John Lewis Street Hakin,2024-01-21T09:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.99493
601315,John Lewis Street Hakin,2024-01-21T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-21T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,10.0
601315,John Lewis Street Hakin,2024-01-21T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.0
601315,John Lewis Street Hakin,2024-01-21T09:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T09:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T09:50:00.000+00:00,feeder,0040,L3 Current (Min),A,9.38
601315,John Lewis Street Hakin,2024-01-21T09:50:00.000+00:00,feeder,0040,L3 Current (Max),A,9.5
601315,John Lewis Street Hakin,2024-01-21T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.38
601315,John Lewis Street Hakin,2024-01-21T09:50:00.000+00:00,feeder,0040,L2 Current (Min),A,42.0
601315,John Lewis Street Hakin,2024-01-21T09:50:00.000+00:00,feeder,0040,L2 Current (Max),A,42.25
601315,John Lewis Street Hakin,2024-01-21T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.12
601315,John Lewis Street Hakin,2024-01-21T09:50:00.000+00:00,feeder,0040,L1 Current (Min),A,32.25
601315,John Lewis Street Hakin,2024-01-21T09:50:00.000+00:00,feeder,0040,L1 Current (Max),A,32.38
601315,John Lewis Street Hakin,2024-01-21T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.38
601315,John Lewis Street Hakin,2024-01-21T09:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T09:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-4.5
601315,John Lewis Street Hakin,2024-01-21T09:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T09:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-2.25
601315,John Lewis Street Hakin,2024-01-21T09:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T09:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-5.69
601315,John Lewis Street Hakin,2024-01-21T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T09:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98709
601315,John Lewis Street Hakin,2024-01-21T09:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99118
601315,John Lewis Street Hakin,2024-01-21T09:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99112
601315,John Lewis Street Hakin,2024-01-21T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-21T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-21T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-21T09:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T09:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T09:50:00.000+00:00,feeder,0030,L3 Current (Min),A,14.75
601315,John Lewis Street Hakin,2024-01-21T09:50:00.000+00:00,feeder,0030,L3 Current (Max),A,15.0
601315,John Lewis Street Hakin,2024-01-21T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.88
601315,John Lewis Street Hakin,2024-01-21T09:50:00.000+00:00,feeder,0030,L2 Current (Min),A,17.0
601315,John Lewis Street Hakin,2024-01-21T09:50:00.000+00:00,feeder,0030,L2 Current (Max),A,17.12
601315,John Lewis Street Hakin,2024-01-21T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.0
601315,John Lewis Street Hakin,2024-01-21T09:50:00.000+00:00,feeder,0030,L1 Current (Min),A,23.12
601315,John Lewis Street Hakin,2024-01-21T09:50:00.000+00:00,feeder,0030,L1 Current (Max),A,24.0
601315,John Lewis Street Hakin,2024-01-21T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.62
601315,John Lewis Street Hakin,2024-01-21T09:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T09:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-21.19
601315,John Lewis Street Hakin,2024-01-21T09:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T09:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,3.88
601315,John Lewis Street Hakin,2024-01-21T09:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T09:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-8.06
601315,John Lewis Street Hakin,2024-01-21T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T09:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.80685
601315,John Lewis Street Hakin,2024-01-21T09:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.9949
601315,John Lewis Street Hakin,2024-01-21T09:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.95404
601315,John Lewis Street Hakin,2024-01-21T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-21T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-21T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T09:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T09:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T09:50:00.000+00:00,feeder,0020,L3 Current (Min),A,0.62
601315,John Lewis Street Hakin,2024-01-21T09:50:00.000+00:00,feeder,0020,L3 Current (Max),A,0.75
601315,John Lewis Street Hakin,2024-01-21T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.75
601315,John Lewis Street Hakin,2024-01-21T09:50:00.000+00:00,feeder,0020,L2 Current (Min),A,8.5
601315,John Lewis Street Hakin,2024-01-21T09:50:00.000+00:00,feeder,0020,L2 Current (Max),A,8.5
601315,John Lewis Street Hakin,2024-01-21T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.5
601315,John Lewis Street Hakin,2024-01-21T09:50:00.000+00:00,feeder,0020,L1 Current (Min),A,3.25
601315,John Lewis Street Hakin,2024-01-21T09:50:00.000+00:00,feeder,0020,L1 Current (Max),A,3.25
601315,John Lewis Street Hakin,2024-01-21T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.25
601315,John Lewis Street Hakin,2024-01-21T09:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T09:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,0.88
601315,John Lewis Street Hakin,2024-01-21T09:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T09:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-35.06
601315,John Lewis Street Hakin,2024-01-21T09:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T09:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-21.06
601315,John Lewis Street Hakin,2024-01-21T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T09:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.99854
601315,John Lewis Street Hakin,2024-01-21T09:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.80133
601315,John Lewis Street Hakin,2024-01-21T09:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.86294
601315,John Lewis Street Hakin,2024-01-21T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-21T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T09:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T09:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T09:50:00.000+00:00,feeder,0010,L3 Current (Min),A,29.88
601315,John Lewis Street Hakin,2024-01-21T09:50:00.000+00:00,feeder,0010,L3 Current (Max),A,30.25
601315,John Lewis Street Hakin,2024-01-21T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.12
601315,John Lewis Street Hakin,2024-01-21T09:50:00.000+00:00,feeder,0010,L2 Current (Min),A,4.88
601315,John Lewis Street Hakin,2024-01-21T09:50:00.000+00:00,feeder,0010,L2 Current (Max),A,5.0
601315,John Lewis Street Hakin,2024-01-21T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
601315,John Lewis Street Hakin,2024-01-21T09:50:00.000+00:00,feeder,0010,L1 Current (Min),A,3.75
601315,John Lewis Street Hakin,2024-01-21T09:50:00.000+00:00,feeder,0010,L1 Current (Max),A,3.75
601315,John Lewis Street Hakin,2024-01-21T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.75
601315,John Lewis Street Hakin,2024-01-21T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.48
601315,John Lewis Street Hakin,2024-01-21T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.55
601315,John Lewis Street Hakin,2024-01-21T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
601315,John Lewis Street Hakin,2024-01-21T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.33
601315,John Lewis Street Hakin,2024-01-21T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.41
601315,John Lewis Street Hakin,2024-01-21T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
601315,John Lewis Street Hakin,2024-01-21T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.23
601315,John Lewis Street Hakin,2024-01-21T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.39
601315,John Lewis Street Hakin,2024-01-21T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
601315,John Lewis Street Hakin,2024-01-21T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-21T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T09:50:00.000+00:00,busbar,,L3 Active Power,kW,19.0
601315,John Lewis Street Hakin,2024-01-21T09:50:00.000+00:00,busbar,,L2 Active Power,kW,20.0
601315,John Lewis Street Hakin,2024-01-21T09:50:00.000+00:00,busbar,,L1 Active Power,kW,20.0
601315,John Lewis Street Hakin,2024-01-21T09:50:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T09:50:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T09:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T09:50:00.000+00:00,busbar,,L3 Current (Min),A,76.0
601315,John Lewis Street Hakin,2024-01-21T09:50:00.000+00:00,busbar,,L3 Current (Max),A,76.25
601315,John Lewis Street Hakin,2024-01-21T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.12
601315,John Lewis Street Hakin,2024-01-21T09:50:00.000+00:00,busbar,,L2 Current (Min),A,81.62
601315,John Lewis Street Hakin,2024-01-21T09:50:00.000+00:00,busbar,,L2 Current (Max),A,81.88
601315,John Lewis Street Hakin,2024-01-21T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.88
601315,John Lewis Street Hakin,2024-01-21T09:50:00.000+00:00,busbar,,L1 Current (Min),A,82.62
601315,John Lewis Street Hakin,2024-01-21T09:50:00.000+00:00,busbar,,L1 Current (Max),A,83.0
601315,John Lewis Street Hakin,2024-01-21T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.88
601315,John Lewis Street Hakin,2024-01-21T09:50:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-21T09:50:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-21T09:40:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T09:40:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-5.56
601315,John Lewis Street Hakin,2024-01-21T09:40:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T09:40:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-6.19
601315,John Lewis Street Hakin,2024-01-21T09:40:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T09:40:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-13.63
601315,John Lewis Street Hakin,2024-01-21T09:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T09:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T09:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T09:40:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.99072
601315,John Lewis Street Hakin,2024-01-21T09:40:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.98459
601315,John Lewis Street Hakin,2024-01-21T09:40:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.94305
601315,John Lewis Street Hakin,2024-01-21T09:40:00.000+00:00,feeder,0050,L3 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-21T09:40:00.000+00:00,feeder,0050,L2 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-21T09:40:00.000+00:00,feeder,0050,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-21T09:40:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T09:40:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T09:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T09:40:00.000+00:00,feeder,0050,L3 Current (Min),A,24.25
601315,John Lewis Street Hakin,2024-01-21T09:40:00.000+00:00,feeder,0050,L3 Current (Max),A,24.25
601315,John Lewis Street Hakin,2024-01-21T09:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.25
601315,John Lewis Street Hakin,2024-01-21T09:40:00.000+00:00,feeder,0050,L2 Current (Min),A,21.12
601315,John Lewis Street Hakin,2024-01-21T09:40:00.000+00:00,feeder,0050,L2 Current (Max),A,21.25
601315,John Lewis Street Hakin,2024-01-21T09:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.12
601315,John Lewis Street Hakin,2024-01-21T09:40:00.000+00:00,feeder,0050,L1 Current (Min),A,12.88
601315,John Lewis Street Hakin,2024-01-21T09:40:00.000+00:00,feeder,0050,L1 Current (Max),A,13.25
601315,John Lewis Street Hakin,2024-01-21T09:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.12
601315,John Lewis Street Hakin,2024-01-21T09:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T09:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,0.75
601315,John Lewis Street Hakin,2024-01-21T09:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T09:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-6.56
601315,John Lewis Street Hakin,2024-01-21T09:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T09:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,20.56
601315,John Lewis Street Hakin,2024-01-21T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.0
601315,John Lewis Street Hakin,2024-01-21T09:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.95673
601315,John Lewis Street Hakin,2024-01-21T09:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.9816
601315,John Lewis Street Hakin,2024-01-21T09:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.91516
601315,John Lewis Street Hakin,2024-01-21T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-21T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.0
601315,John Lewis Street Hakin,2024-01-21T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-21T09:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T09:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T09:40:00.000+00:00,feeder,0040,L3 Current (Min),A,9.62
601315,John Lewis Street Hakin,2024-01-21T09:40:00.000+00:00,feeder,0040,L3 Current (Max),A,10.0
601315,John Lewis Street Hakin,2024-01-21T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.88
601315,John Lewis Street Hakin,2024-01-21T09:40:00.000+00:00,feeder,0040,L2 Current (Min),A,32.38
601315,John Lewis Street Hakin,2024-01-21T09:40:00.000+00:00,feeder,0040,L2 Current (Max),A,32.5
601315,John Lewis Street Hakin,2024-01-21T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.38
601315,John Lewis Street Hakin,2024-01-21T09:40:00.000+00:00,feeder,0040,L1 Current (Min),A,12.75
601315,John Lewis Street Hakin,2024-01-21T09:40:00.000+00:00,feeder,0040,L1 Current (Max),A,14.62
601315,John Lewis Street Hakin,2024-01-21T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.75
601315,John Lewis Street Hakin,2024-01-21T09:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T09:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-19.5
601315,John Lewis Street Hakin,2024-01-21T09:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T09:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-6.5
601315,John Lewis Street Hakin,2024-01-21T09:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T09:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.31
601315,John Lewis Street Hakin,2024-01-21T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T09:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.83755
601315,John Lewis Street Hakin,2024-01-21T09:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.93478
601315,John Lewis Street Hakin,2024-01-21T09:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99478
601315,John Lewis Street Hakin,2024-01-21T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-21T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.0
601315,John Lewis Street Hakin,2024-01-21T09:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T09:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T09:40:00.000+00:00,feeder,0030,L3 Current (Min),A,5.0
601315,John Lewis Street Hakin,2024-01-21T09:40:00.000+00:00,feeder,0030,L3 Current (Max),A,5.38
601315,John Lewis Street Hakin,2024-01-21T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.12
601315,John Lewis Street Hakin,2024-01-21T09:40:00.000+00:00,feeder,0030,L2 Current (Min),A,8.12
601315,John Lewis Street Hakin,2024-01-21T09:40:00.000+00:00,feeder,0030,L2 Current (Max),A,8.38
601315,John Lewis Street Hakin,2024-01-21T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.25
601315,John Lewis Street Hakin,2024-01-21T09:40:00.000+00:00,feeder,0030,L1 Current (Min),A,36.12
601315,John Lewis Street Hakin,2024-01-21T09:40:00.000+00:00,feeder,0030,L1 Current (Max),A,36.38
601315,John Lewis Street Hakin,2024-01-21T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.25
601315,John Lewis Street Hakin,2024-01-21T09:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T09:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-17.63
601315,John Lewis Street Hakin,2024-01-21T09:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T09:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,2.94
601315,John Lewis Street Hakin,2024-01-21T09:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T09:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-18.94
601315,John Lewis Street Hakin,2024-01-21T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T09:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.80465
601315,John Lewis Street Hakin,2024-01-21T09:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99557
601315,John Lewis Street Hakin,2024-01-21T09:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.91983
601315,John Lewis Street Hakin,2024-01-21T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-21T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-21T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T09:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T09:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T09:40:00.000+00:00,feeder,0020,L3 Current (Min),A,0.75
601315,John Lewis Street Hakin,2024-01-21T09:40:00.000+00:00,feeder,0020,L3 Current (Max),A,0.75
601315,John Lewis Street Hakin,2024-01-21T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.75
601315,John Lewis Street Hakin,2024-01-21T09:40:00.000+00:00,feeder,0020,L2 Current (Min),A,8.25
601315,John Lewis Street Hakin,2024-01-21T09:40:00.000+00:00,feeder,0020,L2 Current (Max),A,8.38
601315,John Lewis Street Hakin,2024-01-21T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.25
601315,John Lewis Street Hakin,2024-01-21T09:40:00.000+00:00,feeder,0020,L1 Current (Min),A,3.0
601315,John Lewis Street Hakin,2024-01-21T09:40:00.000+00:00,feeder,0020,L1 Current (Max),A,3.25
601315,John Lewis Street Hakin,2024-01-21T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.12
601315,John Lewis Street Hakin,2024-01-21T09:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T09:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,0.69
601315,John Lewis Street Hakin,2024-01-21T09:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T09:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-32.63
601315,John Lewis Street Hakin,2024-01-21T09:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T09:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-17.69
601315,John Lewis Street Hakin,2024-01-21T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T09:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.99673
601315,John Lewis Street Hakin,2024-01-21T09:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.82486
601315,John Lewis Street Hakin,2024-01-21T09:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.87622
601315,John Lewis Street Hakin,2024-01-21T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-21T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T09:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T09:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T09:40:00.000+00:00,feeder,0010,L3 Current (Min),A,22.0
601315,John Lewis Street Hakin,2024-01-21T09:40:00.000+00:00,feeder,0010,L3 Current (Max),A,22.75
601315,John Lewis Street Hakin,2024-01-21T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.25
601315,John Lewis Street Hakin,2024-01-21T09:40:00.000+00:00,feeder,0010,L2 Current (Min),A,5.25
601315,John Lewis Street Hakin,2024-01-21T09:40:00.000+00:00,feeder,0010,L2 Current (Max),A,5.38
601315,John Lewis Street Hakin,2024-01-21T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.38
601315,John Lewis Street Hakin,2024-01-21T09:40:00.000+00:00,feeder,0010,L1 Current (Min),A,3.62
601315,John Lewis Street Hakin,2024-01-21T09:40:00.000+00:00,feeder,0010,L1 Current (Max),A,3.75
601315,John Lewis Street Hakin,2024-01-21T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.75
601315,John Lewis Street Hakin,2024-01-21T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.52
601315,John Lewis Street Hakin,2024-01-21T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.8
601315,John Lewis Street Hakin,2024-01-21T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
601315,John Lewis Street Hakin,2024-01-21T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.75
601315,John Lewis Street Hakin,2024-01-21T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.86
601315,John Lewis Street Hakin,2024-01-21T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
601315,John Lewis Street Hakin,2024-01-21T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.03
601315,John Lewis Street Hakin,2024-01-21T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.59
601315,John Lewis Street Hakin,2024-01-21T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
601315,John Lewis Street Hakin,2024-01-21T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-21T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T09:40:00.000+00:00,busbar,,L3 Active Power,kW,15.0
601315,John Lewis Street Hakin,2024-01-21T09:40:00.000+00:00,busbar,,L2 Active Power,kW,18.0
601315,John Lewis Street Hakin,2024-01-21T09:40:00.000+00:00,busbar,,L1 Active Power,kW,17.0
601315,John Lewis Street Hakin,2024-01-21T09:40:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T09:40:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T09:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T09:40:00.000+00:00,busbar,,L3 Current (Min),A,61.38
601315,John Lewis Street Hakin,2024-01-21T09:40:00.000+00:00,busbar,,L3 Current (Max),A,62.0
601315,John Lewis Street Hakin,2024-01-21T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.62
601315,John Lewis Street Hakin,2024-01-21T09:40:00.000+00:00,busbar,,L2 Current (Min),A,74.75
601315,John Lewis Street Hakin,2024-01-21T09:40:00.000+00:00,busbar,,L2 Current (Max),A,74.88
601315,John Lewis Street Hakin,2024-01-21T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.88
601315,John Lewis Street Hakin,2024-01-21T09:40:00.000+00:00,busbar,,L1 Current (Min),A,67.75
601315,John Lewis Street Hakin,2024-01-21T09:40:00.000+00:00,busbar,,L1 Current (Max),A,69.0
601315,John Lewis Street Hakin,2024-01-21T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.38
601315,John Lewis Street Hakin,2024-01-21T09:40:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-21T09:40:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-21T09:30:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T09:30:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-4.5
601315,John Lewis Street Hakin,2024-01-21T09:30:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T09:30:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-8.75
601315,John Lewis Street Hakin,2024-01-21T09:30:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T09:30:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-18.38
601315,John Lewis Street Hakin,2024-01-21T09:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T09:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T09:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T09:30:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.99225
601315,John Lewis Street Hakin,2024-01-21T09:30:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.97681
601315,John Lewis Street Hakin,2024-01-21T09:30:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.90829
601315,John Lewis Street Hakin,2024-01-21T09:30:00.000+00:00,feeder,0050,L3 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-21T09:30:00.000+00:00,feeder,0050,L2 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-21T09:30:00.000+00:00,feeder,0050,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-21T09:30:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T09:30:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T09:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T09:30:00.000+00:00,feeder,0050,L3 Current (Min),A,23.62
601315,John Lewis Street Hakin,2024-01-21T09:30:00.000+00:00,feeder,0050,L3 Current (Max),A,24.0
601315,John Lewis Street Hakin,2024-01-21T09:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,23.88
601315,John Lewis Street Hakin,2024-01-21T09:30:00.000+00:00,feeder,0050,L2 Current (Min),A,18.5
601315,John Lewis Street Hakin,2024-01-21T09:30:00.000+00:00,feeder,0050,L2 Current (Max),A,18.62
601315,John Lewis Street Hakin,2024-01-21T09:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.62
601315,John Lewis Street Hakin,2024-01-21T09:30:00.000+00:00,feeder,0050,L1 Current (Min),A,11.75
601315,John Lewis Street Hakin,2024-01-21T09:30:00.000+00:00,feeder,0050,L1 Current (Max),A,12.0
601315,John Lewis Street Hakin,2024-01-21T09:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.88
601315,John Lewis Street Hakin,2024-01-21T09:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T09:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-2.12
601315,John Lewis Street Hakin,2024-01-21T09:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T09:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-7.87
601315,John Lewis Street Hakin,2024-01-21T09:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T09:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,0.5
601315,John Lewis Street Hakin,2024-01-21T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T09:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.9957
601315,John Lewis Street Hakin,2024-01-21T09:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.97217
601315,John Lewis Street Hakin,2024-01-21T09:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.99417
601315,John Lewis Street Hakin,2024-01-21T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.0
601315,John Lewis Street Hakin,2024-01-21T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-21T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-21T09:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T09:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T09:30:00.000+00:00,feeder,0040,L3 Current (Min),A,34.12
601315,John Lewis Street Hakin,2024-01-21T09:30:00.000+00:00,feeder,0040,L3 Current (Max),A,34.38
601315,John Lewis Street Hakin,2024-01-21T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.25
601315,John Lewis Street Hakin,2024-01-21T09:30:00.000+00:00,feeder,0040,L2 Current (Min),A,21.25
601315,John Lewis Street Hakin,2024-01-21T09:30:00.000+00:00,feeder,0040,L2 Current (Max),A,21.38
601315,John Lewis Street Hakin,2024-01-21T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.25
601315,John Lewis Street Hakin,2024-01-21T09:30:00.000+00:00,feeder,0040,L1 Current (Min),A,29.25
601315,John Lewis Street Hakin,2024-01-21T09:30:00.000+00:00,feeder,0040,L1 Current (Max),A,29.38
601315,John Lewis Street Hakin,2024-01-21T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.25
601315,John Lewis Street Hakin,2024-01-21T09:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T09:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-5.31
601315,John Lewis Street Hakin,2024-01-21T09:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T09:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-23.75
601315,John Lewis Street Hakin,2024-01-21T09:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T09:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-6.87
