Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601315,John Lewis Street Hakin,2024-01-21T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T09:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.92551
601315,John Lewis Street Hakin,2024-01-21T09:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.8724
601315,John Lewis Street Hakin,2024-01-21T09:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.97418
601315,John Lewis Street Hakin,2024-01-21T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-21T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-21T09:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T09:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T09:30:00.000+00:00,feeder,0030,L3 Current (Min),A,5.0
601315,John Lewis Street Hakin,2024-01-21T09:30:00.000+00:00,feeder,0030,L3 Current (Max),A,5.12
601315,John Lewis Street Hakin,2024-01-21T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.0
601315,John Lewis Street Hakin,2024-01-21T09:30:00.000+00:00,feeder,0030,L2 Current (Min),A,6.88
601315,John Lewis Street Hakin,2024-01-21T09:30:00.000+00:00,feeder,0030,L2 Current (Max),A,7.0
601315,John Lewis Street Hakin,2024-01-21T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.88
601315,John Lewis Street Hakin,2024-01-21T09:30:00.000+00:00,feeder,0030,L1 Current (Min),A,17.0
601315,John Lewis Street Hakin,2024-01-21T09:30:00.000+00:00,feeder,0030,L1 Current (Max),A,17.12
601315,John Lewis Street Hakin,2024-01-21T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.0
601315,John Lewis Street Hakin,2024-01-21T09:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T09:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-16.69
601315,John Lewis Street Hakin,2024-01-21T09:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T09:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,0.62
601315,John Lewis Street Hakin,2024-01-21T09:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T09:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-17.44
601315,John Lewis Street Hakin,2024-01-21T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T09:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.80529
601315,John Lewis Street Hakin,2024-01-21T09:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99506
601315,John Lewis Street Hakin,2024-01-21T09:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.92111
601315,John Lewis Street Hakin,2024-01-21T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-21T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-21T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T09:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T09:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T09:30:00.000+00:00,feeder,0020,L3 Current (Min),A,0.75
601315,John Lewis Street Hakin,2024-01-21T09:30:00.000+00:00,feeder,0020,L3 Current (Max),A,0.75
601315,John Lewis Street Hakin,2024-01-21T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.75
601315,John Lewis Street Hakin,2024-01-21T09:30:00.000+00:00,feeder,0020,L2 Current (Min),A,7.62
601315,John Lewis Street Hakin,2024-01-21T09:30:00.000+00:00,feeder,0020,L2 Current (Max),A,7.62
601315,John Lewis Street Hakin,2024-01-21T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.62
601315,John Lewis Street Hakin,2024-01-21T09:30:00.000+00:00,feeder,0020,L1 Current (Min),A,3.0
601315,John Lewis Street Hakin,2024-01-21T09:30:00.000+00:00,feeder,0020,L1 Current (Max),A,3.25
601315,John Lewis Street Hakin,2024-01-21T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.12
601315,John Lewis Street Hakin,2024-01-21T09:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T09:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,1.69
601315,John Lewis Street Hakin,2024-01-21T09:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T09:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-37.44
601315,John Lewis Street Hakin,2024-01-21T09:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T09:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-20.75
601315,John Lewis Street Hakin,2024-01-21T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T09:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.99667
601315,John Lewis Street Hakin,2024-01-21T09:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.74878
601315,John Lewis Street Hakin,2024-01-21T09:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.88128
601315,John Lewis Street Hakin,2024-01-21T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-21T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T09:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T09:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T09:30:00.000+00:00,feeder,0010,L3 Current (Min),A,24.25
601315,John Lewis Street Hakin,2024-01-21T09:30:00.000+00:00,feeder,0010,L3 Current (Max),A,24.5
601315,John Lewis Street Hakin,2024-01-21T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.25
601315,John Lewis Street Hakin,2024-01-21T09:30:00.000+00:00,feeder,0010,L2 Current (Min),A,4.75
601315,John Lewis Street Hakin,2024-01-21T09:30:00.000+00:00,feeder,0010,L2 Current (Max),A,4.88
601315,John Lewis Street Hakin,2024-01-21T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.75
601315,John Lewis Street Hakin,2024-01-21T09:30:00.000+00:00,feeder,0010,L1 Current (Min),A,3.38
601315,John Lewis Street Hakin,2024-01-21T09:30:00.000+00:00,feeder,0010,L1 Current (Max),A,3.38
601315,John Lewis Street Hakin,2024-01-21T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.38
601315,John Lewis Street Hakin,2024-01-21T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.95
601315,John Lewis Street Hakin,2024-01-21T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.05
601315,John Lewis Street Hakin,2024-01-21T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
601315,John Lewis Street Hakin,2024-01-21T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.47
601315,John Lewis Street Hakin,2024-01-21T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.5
601315,John Lewis Street Hakin,2024-01-21T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
601315,John Lewis Street Hakin,2024-01-21T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.64
601315,John Lewis Street Hakin,2024-01-21T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.7
601315,John Lewis Street Hakin,2024-01-21T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
601315,John Lewis Street Hakin,2024-01-21T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
601315,John Lewis Street Hakin,2024-01-21T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-21T09:30:00.000+00:00,busbar,,L3 Active Power,kW,21.0
601315,John Lewis Street Hakin,2024-01-21T09:30:00.000+00:00,busbar,,L2 Active Power,kW,14.0
601315,John Lewis Street Hakin,2024-01-21T09:30:00.000+00:00,busbar,,L1 Active Power,kW,15.0
601315,John Lewis Street Hakin,2024-01-21T09:30:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T09:30:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T09:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T09:30:00.000+00:00,busbar,,L3 Current (Min),A,87.88
601315,John Lewis Street Hakin,2024-01-21T09:30:00.000+00:00,busbar,,L3 Current (Max),A,88.12
601315,John Lewis Street Hakin,2024-01-21T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.88
601315,John Lewis Street Hakin,2024-01-21T09:30:00.000+00:00,busbar,,L2 Current (Min),A,58.25
601315,John Lewis Street Hakin,2024-01-21T09:30:00.000+00:00,busbar,,L2 Current (Max),A,58.5
601315,John Lewis Street Hakin,2024-01-21T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.38
601315,John Lewis Street Hakin,2024-01-21T09:30:00.000+00:00,busbar,,L1 Current (Min),A,63.88
601315,John Lewis Street Hakin,2024-01-21T09:30:00.000+00:00,busbar,,L1 Current (Max),A,64.12
601315,John Lewis Street Hakin,2024-01-21T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
601315,John Lewis Street Hakin,2024-01-21T09:30:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-21T09:30:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-21T09:20:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T09:20:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-4.5
601315,John Lewis Street Hakin,2024-01-21T09:20:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T09:20:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-17.06
601315,John Lewis Street Hakin,2024-01-21T09:20:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T09:20:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-8.87
601315,John Lewis Street Hakin,2024-01-21T09:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T09:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T09:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T09:20:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.99283
601315,John Lewis Street Hakin,2024-01-21T09:20:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.89801
601315,John Lewis Street Hakin,2024-01-21T09:20:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.96823
601315,John Lewis Street Hakin,2024-01-21T09:20:00.000+00:00,feeder,0050,L3 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-21T09:20:00.000+00:00,feeder,0050,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-21T09:20:00.000+00:00,feeder,0050,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-21T09:20:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T09:20:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T09:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T09:20:00.000+00:00,feeder,0050,L3 Current (Min),A,28.88
601315,John Lewis Street Hakin,2024-01-21T09:20:00.000+00:00,feeder,0050,L3 Current (Max),A,29.25
601315,John Lewis Street Hakin,2024-01-21T09:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,29.12
601315,John Lewis Street Hakin,2024-01-21T09:20:00.000+00:00,feeder,0050,L2 Current (Min),A,10.5
601315,John Lewis Street Hakin,2024-01-21T09:20:00.000+00:00,feeder,0050,L2 Current (Max),A,10.75
601315,John Lewis Street Hakin,2024-01-21T09:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.62
601315,John Lewis Street Hakin,2024-01-21T09:20:00.000+00:00,feeder,0050,L1 Current (Min),A,13.0
601315,John Lewis Street Hakin,2024-01-21T09:20:00.000+00:00,feeder,0050,L1 Current (Max),A,13.5
601315,John Lewis Street Hakin,2024-01-21T09:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.12
601315,John Lewis Street Hakin,2024-01-21T09:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T09:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-10.75
601315,John Lewis Street Hakin,2024-01-21T09:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T09:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-7.44
601315,John Lewis Street Hakin,2024-01-21T09:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T09:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-1.88
601315,John Lewis Street Hakin,2024-01-21T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T09:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.93524
601315,John Lewis Street Hakin,2024-01-21T09:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98181
601315,John Lewis Street Hakin,2024-01-21T09:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.99252
601315,John Lewis Street Hakin,2024-01-21T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-21T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-21T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-21T09:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T09:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T09:20:00.000+00:00,feeder,0040,L3 Current (Min),A,9.75
601315,John Lewis Street Hakin,2024-01-21T09:20:00.000+00:00,feeder,0040,L3 Current (Max),A,9.75
601315,John Lewis Street Hakin,2024-01-21T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.75
601315,John Lewis Street Hakin,2024-01-21T09:20:00.000+00:00,feeder,0040,L2 Current (Min),A,29.0
601315,John Lewis Street Hakin,2024-01-21T09:20:00.000+00:00,feeder,0040,L2 Current (Max),A,29.0
601315,John Lewis Street Hakin,2024-01-21T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.0
601315,John Lewis Street Hakin,2024-01-21T09:20:00.000+00:00,feeder,0040,L1 Current (Min),A,28.75
601315,John Lewis Street Hakin,2024-01-21T09:20:00.000+00:00,feeder,0040,L1 Current (Max),A,28.88
601315,John Lewis Street Hakin,2024-01-21T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.75
601315,John Lewis Street Hakin,2024-01-21T09:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T09:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-3.0
601315,John Lewis Street Hakin,2024-01-21T09:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T09:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-18.62
601315,John Lewis Street Hakin,2024-01-21T09:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T09:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-1.62
601315,John Lewis Street Hakin,2024-01-21T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T09:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.95029
601315,John Lewis Street Hakin,2024-01-21T09:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.89261
601315,John Lewis Street Hakin,2024-01-21T09:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99783
601315,John Lewis Street Hakin,2024-01-21T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-21T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,13.0
601315,John Lewis Street Hakin,2024-01-21T09:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T09:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T09:20:00.000+00:00,feeder,0030,L3 Current (Min),A,4.25
601315,John Lewis Street Hakin,2024-01-21T09:20:00.000+00:00,feeder,0030,L3 Current (Max),A,4.25
601315,John Lewis Street Hakin,2024-01-21T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.25
601315,John Lewis Street Hakin,2024-01-21T09:20:00.000+00:00,feeder,0030,L2 Current (Min),A,7.12
601315,John Lewis Street Hakin,2024-01-21T09:20:00.000+00:00,feeder,0030,L2 Current (Max),A,7.88
601315,John Lewis Street Hakin,2024-01-21T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.38
601315,John Lewis Street Hakin,2024-01-21T09:20:00.000+00:00,feeder,0030,L1 Current (Min),A,51.38
601315,John Lewis Street Hakin,2024-01-21T09:20:00.000+00:00,feeder,0030,L1 Current (Max),A,51.38
601315,John Lewis Street Hakin,2024-01-21T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.38
601315,John Lewis Street Hakin,2024-01-21T09:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T09:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-17.5
601315,John Lewis Street Hakin,2024-01-21T09:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T09:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,0.81
601315,John Lewis Street Hakin,2024-01-21T09:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T09:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-15.25
601315,John Lewis Street Hakin,2024-01-21T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T09:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.80371
601315,John Lewis Street Hakin,2024-01-21T09:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99506
601315,John Lewis Street Hakin,2024-01-21T09:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.91382
601315,John Lewis Street Hakin,2024-01-21T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-21T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-21T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T09:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T09:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T09:20:00.000+00:00,feeder,0020,L3 Current (Min),A,0.75
601315,John Lewis Street Hakin,2024-01-21T09:20:00.000+00:00,feeder,0020,L3 Current (Max),A,0.75
601315,John Lewis Street Hakin,2024-01-21T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.75
601315,John Lewis Street Hakin,2024-01-21T09:20:00.000+00:00,feeder,0020,L2 Current (Min),A,7.62
601315,John Lewis Street Hakin,2024-01-21T09:20:00.000+00:00,feeder,0020,L2 Current (Max),A,7.62
601315,John Lewis Street Hakin,2024-01-21T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.62
601315,John Lewis Street Hakin,2024-01-21T09:20:00.000+00:00,feeder,0020,L1 Current (Min),A,3.12
601315,John Lewis Street Hakin,2024-01-21T09:20:00.000+00:00,feeder,0020,L1 Current (Max),A,3.25
601315,John Lewis Street Hakin,2024-01-21T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.12
601315,John Lewis Street Hakin,2024-01-21T09:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T09:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-3.19
601315,John Lewis Street Hakin,2024-01-21T09:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T09:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-27.12
601315,John Lewis Street Hakin,2024-01-21T09:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T09:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-19.0
601315,John Lewis Street Hakin,2024-01-21T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T09:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.99585
601315,John Lewis Street Hakin,2024-01-21T09:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.84997
601315,John Lewis Street Hakin,2024-01-21T09:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.87488
601315,John Lewis Street Hakin,2024-01-21T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-21T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T09:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T09:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T09:20:00.000+00:00,feeder,0010,L3 Current (Min),A,12.5
601315,John Lewis Street Hakin,2024-01-21T09:20:00.000+00:00,feeder,0010,L3 Current (Max),A,12.5
601315,John Lewis Street Hakin,2024-01-21T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.5
601315,John Lewis Street Hakin,2024-01-21T09:20:00.000+00:00,feeder,0010,L2 Current (Min),A,4.88
601315,John Lewis Street Hakin,2024-01-21T09:20:00.000+00:00,feeder,0010,L2 Current (Max),A,5.0
601315,John Lewis Street Hakin,2024-01-21T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.88
601315,John Lewis Street Hakin,2024-01-21T09:20:00.000+00:00,feeder,0010,L1 Current (Min),A,3.38
601315,John Lewis Street Hakin,2024-01-21T09:20:00.000+00:00,feeder,0010,L1 Current (Max),A,3.38
601315,John Lewis Street Hakin,2024-01-21T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.38
601315,John Lewis Street Hakin,2024-01-21T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.23
601315,John Lewis Street Hakin,2024-01-21T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.28
601315,John Lewis Street Hakin,2024-01-21T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
601315,John Lewis Street Hakin,2024-01-21T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.66
601315,John Lewis Street Hakin,2024-01-21T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.67
601315,John Lewis Street Hakin,2024-01-21T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
601315,John Lewis Street Hakin,2024-01-21T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.81
601315,John Lewis Street Hakin,2024-01-21T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.86
601315,John Lewis Street Hakin,2024-01-21T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
601315,John Lewis Street Hakin,2024-01-21T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
601315,John Lewis Street Hakin,2024-01-21T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-21T09:20:00.000+00:00,busbar,,L3 Active Power,kW,14.0
601315,John Lewis Street Hakin,2024-01-21T09:20:00.000+00:00,busbar,,L2 Active Power,kW,14.0
601315,John Lewis Street Hakin,2024-01-21T09:20:00.000+00:00,busbar,,L1 Active Power,kW,24.0
601315,John Lewis Street Hakin,2024-01-21T09:20:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T09:20:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T09:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T09:20:00.000+00:00,busbar,,L3 Current (Min),A,55.88
601315,John Lewis Street Hakin,2024-01-21T09:20:00.000+00:00,busbar,,L3 Current (Max),A,56.25
601315,John Lewis Street Hakin,2024-01-21T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
601315,John Lewis Street Hakin,2024-01-21T09:20:00.000+00:00,busbar,,L2 Current (Min),A,58.62
601315,John Lewis Street Hakin,2024-01-21T09:20:00.000+00:00,busbar,,L2 Current (Max),A,59.25
601315,John Lewis Street Hakin,2024-01-21T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.88
601315,John Lewis Street Hakin,2024-01-21T09:20:00.000+00:00,busbar,,L1 Current (Min),A,99.25
601315,John Lewis Street Hakin,2024-01-21T09:20:00.000+00:00,busbar,,L1 Current (Max),A,99.75
601315,John Lewis Street Hakin,2024-01-21T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
601315,John Lewis Street Hakin,2024-01-21T09:20:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-21T09:20:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-21T09:10:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T09:10:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-2.44
601315,John Lewis Street Hakin,2024-01-21T09:10:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T09:10:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-15.31
601315,John Lewis Street Hakin,2024-01-21T09:10:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T09:10:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-16.94
601315,John Lewis Street Hakin,2024-01-21T09:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T09:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T09:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T09:10:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.9946
601315,John Lewis Street Hakin,2024-01-21T09:10:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.90771
601315,John Lewis Street Hakin,2024-01-21T09:10:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.91992
601315,John Lewis Street Hakin,2024-01-21T09:10:00.000+00:00,feeder,0050,L3 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-21T09:10:00.000+00:00,feeder,0050,L2 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-21T09:10:00.000+00:00,feeder,0050,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-21T09:10:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T09:10:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T09:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T09:10:00.000+00:00,feeder,0050,L3 Current (Min),A,29.62
601315,John Lewis Street Hakin,2024-01-21T09:10:00.000+00:00,feeder,0050,L3 Current (Max),A,29.88
601315,John Lewis Street Hakin,2024-01-21T09:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,29.75
601315,John Lewis Street Hakin,2024-01-21T09:10:00.000+00:00,feeder,0050,L2 Current (Min),A,11.75
601315,John Lewis Street Hakin,2024-01-21T09:10:00.000+00:00,feeder,0050,L2 Current (Max),A,12.0
601315,John Lewis Street Hakin,2024-01-21T09:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.0
601315,John Lewis Street Hakin,2024-01-21T09:10:00.000+00:00,feeder,0050,L1 Current (Min),A,11.25
601315,John Lewis Street Hakin,2024-01-21T09:10:00.000+00:00,feeder,0050,L1 Current (Max),A,11.5
601315,John Lewis Street Hakin,2024-01-21T09:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.38
601315,John Lewis Street Hakin,2024-01-21T09:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T09:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-3.5
601315,John Lewis Street Hakin,2024-01-21T09:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T09:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-5.69
601315,John Lewis Street Hakin,2024-01-21T09:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T09:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-1.19
601315,John Lewis Street Hakin,2024-01-21T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T09:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.99094
601315,John Lewis Street Hakin,2024-01-21T09:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98404
601315,John Lewis Street Hakin,2024-01-21T09:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.96567
601315,John Lewis Street Hakin,2024-01-21T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-21T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-21T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-21T09:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T09:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T09:10:00.000+00:00,feeder,0040,L3 Current (Min),A,20.88
601315,John Lewis Street Hakin,2024-01-21T09:10:00.000+00:00,feeder,0040,L3 Current (Max),A,20.88
601315,John Lewis Street Hakin,2024-01-21T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.88
601315,John Lewis Street Hakin,2024-01-21T09:10:00.000+00:00,feeder,0040,L2 Current (Min),A,27.5
601315,John Lewis Street Hakin,2024-01-21T09:10:00.000+00:00,feeder,0040,L2 Current (Max),A,28.0
601315,John Lewis Street Hakin,2024-01-21T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.75
601315,John Lewis Street Hakin,2024-01-21T09:10:00.000+00:00,feeder,0040,L1 Current (Min),A,12.25
601315,John Lewis Street Hakin,2024-01-21T09:10:00.000+00:00,feeder,0040,L1 Current (Max),A,17.38
601315,John Lewis Street Hakin,2024-01-21T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.5
601315,John Lewis Street Hakin,2024-01-21T09:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T09:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,5.12
601315,John Lewis Street Hakin,2024-01-21T09:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T09:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-18.19
601315,John Lewis Street Hakin,2024-01-21T09:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T09:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-5.06
601315,John Lewis Street Hakin,2024-01-21T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T09:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.95193
601315,John Lewis Street Hakin,2024-01-21T09:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.91098
601315,John Lewis Street Hakin,2024-01-21T09:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98743
601315,John Lewis Street Hakin,2024-01-21T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-21T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-21T09:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T09:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T09:10:00.000+00:00,feeder,0030,L3 Current (Min),A,5.25
601315,John Lewis Street Hakin,2024-01-21T09:10:00.000+00:00,feeder,0030,L3 Current (Max),A,5.38
601315,John Lewis Street Hakin,2024-01-21T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.38
601315,John Lewis Street Hakin,2024-01-21T09:10:00.000+00:00,feeder,0030,L2 Current (Min),A,7.12
601315,John Lewis Street Hakin,2024-01-21T09:10:00.000+00:00,feeder,0030,L2 Current (Max),A,7.12
601315,John Lewis Street Hakin,2024-01-21T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.12
601315,John Lewis Street Hakin,2024-01-21T09:10:00.000+00:00,feeder,0030,L1 Current (Min),A,23.88
601315,John Lewis Street Hakin,2024-01-21T09:10:00.000+00:00,feeder,0030,L1 Current (Max),A,24.0
601315,John Lewis Street Hakin,2024-01-21T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.0
601315,John Lewis Street Hakin,2024-01-21T09:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T09:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-37.69
601315,John Lewis Street Hakin,2024-01-21T09:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T09:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,2.62
601315,John Lewis Street Hakin,2024-01-21T09:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T09:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-13.5
601315,John Lewis Street Hakin,2024-01-21T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T09:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.51601
601315,John Lewis Street Hakin,2024-01-21T09:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99698
601315,John Lewis Street Hakin,2024-01-21T09:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.93008
601315,John Lewis Street Hakin,2024-01-21T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-21T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-21T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T09:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T09:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T09:10:00.000+00:00,feeder,0020,L3 Current (Min),A,0.5
601315,John Lewis Street Hakin,2024-01-21T09:10:00.000+00:00,feeder,0020,L3 Current (Max),A,0.62
601315,John Lewis Street Hakin,2024-01-21T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.62
601315,John Lewis Street Hakin,2024-01-21T09:10:00.000+00:00,feeder,0020,L2 Current (Min),A,7.88
601315,John Lewis Street Hakin,2024-01-21T09:10:00.000+00:00,feeder,0020,L2 Current (Max),A,7.88
601315,John Lewis Street Hakin,2024-01-21T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.88
601315,John Lewis Street Hakin,2024-01-21T09:10:00.000+00:00,feeder,0020,L1 Current (Min),A,2.88
601315,John Lewis Street Hakin,2024-01-21T09:10:00.000+00:00,feeder,0020,L1 Current (Max),A,3.0
601315,John Lewis Street Hakin,2024-01-21T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.0
601315,John Lewis Street Hakin,2024-01-21T09:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T09:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-35.0
601315,John Lewis Street Hakin,2024-01-21T09:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T09:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-27.69
601315,John Lewis Street Hakin,2024-01-21T09:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T09:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-29.06
601315,John Lewis Street Hakin,2024-01-21T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T09:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.79208
601315,John Lewis Street Hakin,2024-01-21T09:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.8396
601315,John Lewis Street Hakin,2024-01-21T09:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.80096
601315,John Lewis Street Hakin,2024-01-21T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-21T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T09:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T09:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T09:10:00.000+00:00,feeder,0010,L3 Current (Min),A,2.5
601315,John Lewis Street Hakin,2024-01-21T09:10:00.000+00:00,feeder,0010,L3 Current (Max),A,2.5
601315,John Lewis Street Hakin,2024-01-21T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.5
601315,John Lewis Street Hakin,2024-01-21T09:10:00.000+00:00,feeder,0010,L2 Current (Min),A,4.75
601315,John Lewis Street Hakin,2024-01-21T09:10:00.000+00:00,feeder,0010,L2 Current (Max),A,4.88
601315,John Lewis Street Hakin,2024-01-21T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.75
601315,John Lewis Street Hakin,2024-01-21T09:10:00.000+00:00,feeder,0010,L1 Current (Min),A,3.25
601315,John Lewis Street Hakin,2024-01-21T09:10:00.000+00:00,feeder,0010,L1 Current (Max),A,3.38
601315,John Lewis Street Hakin,2024-01-21T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.25
601315,John Lewis Street Hakin,2024-01-21T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.28
601315,John Lewis Street Hakin,2024-01-21T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.44
601315,John Lewis Street Hakin,2024-01-21T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
601315,John Lewis Street Hakin,2024-01-21T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.38
601315,John Lewis Street Hakin,2024-01-21T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.52
601315,John Lewis Street Hakin,2024-01-21T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
601315,John Lewis Street Hakin,2024-01-21T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.89
601315,John Lewis Street Hakin,2024-01-21T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.05
601315,John Lewis Street Hakin,2024-01-21T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
601315,John Lewis Street Hakin,2024-01-21T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-21T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-21T09:10:00.000+00:00,busbar,,L3 Active Power,kW,14.0
601315,John Lewis Street Hakin,2024-01-21T09:10:00.000+00:00,busbar,,L2 Active Power,kW,14.0
601315,John Lewis Street Hakin,2024-01-21T09:10:00.000+00:00,busbar,,L1 Active Power,kW,13.0
601315,John Lewis Street Hakin,2024-01-21T09:10:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T09:10:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T09:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T09:10:00.000+00:00,busbar,,L3 Current (Min),A,58.38
601315,John Lewis Street Hakin,2024-01-21T09:10:00.000+00:00,busbar,,L3 Current (Max),A,58.62
601315,John Lewis Street Hakin,2024-01-21T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
601315,John Lewis Street Hakin,2024-01-21T09:10:00.000+00:00,busbar,,L2 Current (Min),A,58.62
601315,John Lewis Street Hakin,2024-01-21T09:10:00.000+00:00,busbar,,L2 Current (Max),A,59.0
601315,John Lewis Street Hakin,2024-01-21T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.75
601315,John Lewis Street Hakin,2024-01-21T09:10:00.000+00:00,busbar,,L1 Current (Min),A,53.38
601315,John Lewis Street Hakin,2024-01-21T09:10:00.000+00:00,busbar,,L1 Current (Max),A,58.38
601315,John Lewis Street Hakin,2024-01-21T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
601315,John Lewis Street Hakin,2024-01-21T09:10:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-21T09:10:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-21T09:00:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T09:00:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-3.12
601315,John Lewis Street Hakin,2024-01-21T09:00:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T09:00:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-14.63
601315,John Lewis Street Hakin,2024-01-21T09:00:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T09:00:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,0.62
601315,John Lewis Street Hakin,2024-01-21T09:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T09:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T09:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T09:00:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.99609
601315,John Lewis Street Hakin,2024-01-21T09:00:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.92016
601315,John Lewis Street Hakin,2024-01-21T09:00:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.96799
601315,John Lewis Street Hakin,2024-01-21T09:00:00.000+00:00,feeder,0050,L3 Active Power,kW,9.0
601315,John Lewis Street Hakin,2024-01-21T09:00:00.000+00:00,feeder,0050,L2 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-21T09:00:00.000+00:00,feeder,0050,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-21T09:00:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T09:00:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T09:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T09:00:00.000+00:00,feeder,0050,L3 Current (Min),A,38.0
601315,John Lewis Street Hakin,2024-01-21T09:00:00.000+00:00,feeder,0050,L3 Current (Max),A,38.12
601315,John Lewis Street Hakin,2024-01-21T09:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,38.0
601315,John Lewis Street Hakin,2024-01-21T09:00:00.000+00:00,feeder,0050,L2 Current (Min),A,11.0
601315,John Lewis Street Hakin,2024-01-21T09:00:00.000+00:00,feeder,0050,L2 Current (Max),A,11.12
601315,John Lewis Street Hakin,2024-01-21T09:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.12
601315,John Lewis Street Hakin,2024-01-21T09:00:00.000+00:00,feeder,0050,L1 Current (Min),A,12.0
601315,John Lewis Street Hakin,2024-01-21T09:00:00.000+00:00,feeder,0050,L1 Current (Max),A,12.88
601315,John Lewis Street Hakin,2024-01-21T09:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.38
601315,John Lewis Street Hakin,2024-01-21T09:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T09:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-3.44
601315,John Lewis Street Hakin,2024-01-21T09:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T09:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-8.0
601315,John Lewis Street Hakin,2024-01-21T09:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T09:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-0.69
601315,John Lewis Street Hakin,2024-01-21T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T09:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.96399
601315,John Lewis Street Hakin,2024-01-21T09:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.96637
601315,John Lewis Street Hakin,2024-01-21T09:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.98938
601315,John Lewis Street Hakin,2024-01-21T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-21T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-21T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-21T09:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T09:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T09:00:00.000+00:00,feeder,0040,L3 Current (Min),A,9.25
601315,John Lewis Street Hakin,2024-01-21T09:00:00.000+00:00,feeder,0040,L3 Current (Max),A,9.38
601315,John Lewis Street Hakin,2024-01-21T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.38
601315,John Lewis Street Hakin,2024-01-21T09:00:00.000+00:00,feeder,0040,L2 Current (Min),A,20.25
601315,John Lewis Street Hakin,2024-01-21T09:00:00.000+00:00,feeder,0040,L2 Current (Max),A,20.62
601315,John Lewis Street Hakin,2024-01-21T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.38
601315,John Lewis Street Hakin,2024-01-21T09:00:00.000+00:00,feeder,0040,L1 Current (Min),A,24.12
601315,John Lewis Street Hakin,2024-01-21T09:00:00.000+00:00,feeder,0040,L1 Current (Max),A,27.88
601315,John Lewis Street Hakin,2024-01-21T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.38
601315,John Lewis Street Hakin,2024-01-21T09:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T09:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-0.25
601315,John Lewis Street Hakin,2024-01-21T09:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T09:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-26.81
601315,John Lewis Street Hakin,2024-01-21T09:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
