Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601315,John Lewis Street Hakin,2024-01-21T09:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-0.88
601315,John Lewis Street Hakin,2024-01-21T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T09:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99945
601315,John Lewis Street Hakin,2024-01-21T09:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.84622
601315,John Lewis Street Hakin,2024-01-21T09:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99438
601315,John Lewis Street Hakin,2024-01-21T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,13.0
601315,John Lewis Street Hakin,2024-01-21T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-21T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.0
601315,John Lewis Street Hakin,2024-01-21T09:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T09:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T09:00:00.000+00:00,feeder,0030,L3 Current (Min),A,51.88
601315,John Lewis Street Hakin,2024-01-21T09:00:00.000+00:00,feeder,0030,L3 Current (Max),A,52.12
601315,John Lewis Street Hakin,2024-01-21T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.0
601315,John Lewis Street Hakin,2024-01-21T09:00:00.000+00:00,feeder,0030,L2 Current (Min),A,6.88
601315,John Lewis Street Hakin,2024-01-21T09:00:00.000+00:00,feeder,0030,L2 Current (Max),A,7.25
601315,John Lewis Street Hakin,2024-01-21T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.12
601315,John Lewis Street Hakin,2024-01-21T09:00:00.000+00:00,feeder,0030,L1 Current (Min),A,31.5
601315,John Lewis Street Hakin,2024-01-21T09:00:00.000+00:00,feeder,0030,L1 Current (Max),A,31.5
601315,John Lewis Street Hakin,2024-01-21T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.5
601315,John Lewis Street Hakin,2024-01-21T09:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T09:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-38.06
601315,John Lewis Street Hakin,2024-01-21T09:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T09:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,1.06
601315,John Lewis Street Hakin,2024-01-21T09:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T09:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,0.56
601315,John Lewis Street Hakin,2024-01-21T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T09:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.50893
601315,John Lewis Street Hakin,2024-01-21T09:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99707
601315,John Lewis Street Hakin,2024-01-21T09:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.96054
601315,John Lewis Street Hakin,2024-01-21T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-21T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-21T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T09:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T09:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T09:00:00.000+00:00,feeder,0020,L3 Current (Min),A,0.62
601315,John Lewis Street Hakin,2024-01-21T09:00:00.000+00:00,feeder,0020,L3 Current (Max),A,0.62
601315,John Lewis Street Hakin,2024-01-21T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.62
601315,John Lewis Street Hakin,2024-01-21T09:00:00.000+00:00,feeder,0020,L2 Current (Min),A,7.5
601315,John Lewis Street Hakin,2024-01-21T09:00:00.000+00:00,feeder,0020,L2 Current (Max),A,7.5
601315,John Lewis Street Hakin,2024-01-21T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.5
601315,John Lewis Street Hakin,2024-01-21T09:00:00.000+00:00,feeder,0020,L1 Current (Min),A,2.88
601315,John Lewis Street Hakin,2024-01-21T09:00:00.000+00:00,feeder,0020,L1 Current (Max),A,3.0
601315,John Lewis Street Hakin,2024-01-21T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.0
601315,John Lewis Street Hakin,2024-01-21T09:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T09:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-35.0
601315,John Lewis Street Hakin,2024-01-21T09:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T09:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-26.12
601315,John Lewis Street Hakin,2024-01-21T09:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T09:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-28.81
601315,John Lewis Street Hakin,2024-01-21T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T09:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.77328
601315,John Lewis Street Hakin,2024-01-21T09:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.85843
601315,John Lewis Street Hakin,2024-01-21T09:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.80804
601315,John Lewis Street Hakin,2024-01-21T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-21T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T09:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T09:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T09:00:00.000+00:00,feeder,0010,L3 Current (Min),A,2.5
601315,John Lewis Street Hakin,2024-01-21T09:00:00.000+00:00,feeder,0010,L3 Current (Max),A,2.5
601315,John Lewis Street Hakin,2024-01-21T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.5
601315,John Lewis Street Hakin,2024-01-21T09:00:00.000+00:00,feeder,0010,L2 Current (Min),A,4.5
601315,John Lewis Street Hakin,2024-01-21T09:00:00.000+00:00,feeder,0010,L2 Current (Max),A,4.75
601315,John Lewis Street Hakin,2024-01-21T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.62
601315,John Lewis Street Hakin,2024-01-21T09:00:00.000+00:00,feeder,0010,L1 Current (Min),A,3.25
601315,John Lewis Street Hakin,2024-01-21T09:00:00.000+00:00,feeder,0010,L1 Current (Max),A,3.38
601315,John Lewis Street Hakin,2024-01-21T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.25
601315,John Lewis Street Hakin,2024-01-21T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.19
601315,John Lewis Street Hakin,2024-01-21T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.23
601315,John Lewis Street Hakin,2024-01-21T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
601315,John Lewis Street Hakin,2024-01-21T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.73
601315,John Lewis Street Hakin,2024-01-21T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.81
601315,John Lewis Street Hakin,2024-01-21T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
601315,John Lewis Street Hakin,2024-01-21T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.28
601315,John Lewis Street Hakin,2024-01-21T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.31
601315,John Lewis Street Hakin,2024-01-21T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
601315,John Lewis Street Hakin,2024-01-21T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
601315,John Lewis Street Hakin,2024-01-21T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T09:00:00.000+00:00,busbar,,L3 Active Power,kW,25.0
601315,John Lewis Street Hakin,2024-01-21T09:00:00.000+00:00,busbar,,L2 Active Power,kW,12.0
601315,John Lewis Street Hakin,2024-01-21T09:00:00.000+00:00,busbar,,L1 Active Power,kW,19.0
601315,John Lewis Street Hakin,2024-01-21T09:00:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T09:00:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T09:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T09:00:00.000+00:00,busbar,,L3 Current (Min),A,101.62
601315,John Lewis Street Hakin,2024-01-21T09:00:00.000+00:00,busbar,,L3 Current (Max),A,101.75
601315,John Lewis Street Hakin,2024-01-21T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.75
601315,John Lewis Street Hakin,2024-01-21T09:00:00.000+00:00,busbar,,L2 Current (Min),A,49.88
601315,John Lewis Street Hakin,2024-01-21T09:00:00.000+00:00,busbar,,L2 Current (Max),A,50.25
601315,John Lewis Street Hakin,2024-01-21T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.12
601315,John Lewis Street Hakin,2024-01-21T09:00:00.000+00:00,busbar,,L1 Current (Min),A,73.75
601315,John Lewis Street Hakin,2024-01-21T09:00:00.000+00:00,busbar,,L1 Current (Max),A,78.0
601315,John Lewis Street Hakin,2024-01-21T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.88
601315,John Lewis Street Hakin,2024-01-21T09:00:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-21T09:00:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-21T08:50:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T08:50:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-2.06
601315,John Lewis Street Hakin,2024-01-21T08:50:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T08:50:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-1.62
601315,John Lewis Street Hakin,2024-01-21T08:50:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T08:50:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-7.56
601315,John Lewis Street Hakin,2024-01-21T08:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T08:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T08:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T08:50:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.99667
601315,John Lewis Street Hakin,2024-01-21T08:50:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.9791
601315,John Lewis Street Hakin,2024-01-21T08:50:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.98352
601315,John Lewis Street Hakin,2024-01-21T08:50:00.000+00:00,feeder,0050,L3 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-21T08:50:00.000+00:00,feeder,0050,L2 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-21T08:50:00.000+00:00,feeder,0050,L1 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-21T08:50:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T08:50:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T08:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T08:50:00.000+00:00,feeder,0050,L3 Current (Min),A,27.62
601315,John Lewis Street Hakin,2024-01-21T08:50:00.000+00:00,feeder,0050,L3 Current (Max),A,27.75
601315,John Lewis Street Hakin,2024-01-21T08:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,27.62
601315,John Lewis Street Hakin,2024-01-21T08:50:00.000+00:00,feeder,0050,L2 Current (Min),A,27.38
601315,John Lewis Street Hakin,2024-01-21T08:50:00.000+00:00,feeder,0050,L2 Current (Max),A,27.62
601315,John Lewis Street Hakin,2024-01-21T08:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,27.5
601315,John Lewis Street Hakin,2024-01-21T08:50:00.000+00:00,feeder,0050,L1 Current (Min),A,23.38
601315,John Lewis Street Hakin,2024-01-21T08:50:00.000+00:00,feeder,0050,L1 Current (Max),A,23.62
601315,John Lewis Street Hakin,2024-01-21T08:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,23.5
601315,John Lewis Street Hakin,2024-01-21T08:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T08:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,0.25
601315,John Lewis Street Hakin,2024-01-21T08:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T08:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-1.56
601315,John Lewis Street Hakin,2024-01-21T08:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T08:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,1.75
601315,John Lewis Street Hakin,2024-01-21T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T08:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.98703
601315,John Lewis Street Hakin,2024-01-21T08:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.9761
601315,John Lewis Street Hakin,2024-01-21T08:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.98163
601315,John Lewis Street Hakin,2024-01-21T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-21T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-21T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-21T08:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T08:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T08:50:00.000+00:00,feeder,0040,L3 Current (Min),A,13.25
601315,John Lewis Street Hakin,2024-01-21T08:50:00.000+00:00,feeder,0040,L3 Current (Max),A,13.38
601315,John Lewis Street Hakin,2024-01-21T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.38
601315,John Lewis Street Hakin,2024-01-21T08:50:00.000+00:00,feeder,0040,L2 Current (Min),A,24.25
601315,John Lewis Street Hakin,2024-01-21T08:50:00.000+00:00,feeder,0040,L2 Current (Max),A,24.75
601315,John Lewis Street Hakin,2024-01-21T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.5
601315,John Lewis Street Hakin,2024-01-21T08:50:00.000+00:00,feeder,0040,L1 Current (Min),A,19.62
601315,John Lewis Street Hakin,2024-01-21T08:50:00.000+00:00,feeder,0040,L1 Current (Max),A,19.62
601315,John Lewis Street Hakin,2024-01-21T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.62
601315,John Lewis Street Hakin,2024-01-21T08:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T08:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-0.44
601315,John Lewis Street Hakin,2024-01-21T08:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T08:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-8.87
601315,John Lewis Street Hakin,2024-01-21T08:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T08:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-3.5
601315,John Lewis Street Hakin,2024-01-21T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T08:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99911
601315,John Lewis Street Hakin,2024-01-21T08:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.95026
601315,John Lewis Street Hakin,2024-01-21T08:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98785
601315,John Lewis Street Hakin,2024-01-21T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.0
601315,John Lewis Street Hakin,2024-01-21T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-21T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-21T08:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T08:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T08:50:00.000+00:00,feeder,0030,L3 Current (Min),A,40.38
601315,John Lewis Street Hakin,2024-01-21T08:50:00.000+00:00,feeder,0030,L3 Current (Max),A,40.5
601315,John Lewis Street Hakin,2024-01-21T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.38
601315,John Lewis Street Hakin,2024-01-21T08:50:00.000+00:00,feeder,0030,L2 Current (Min),A,7.0
601315,John Lewis Street Hakin,2024-01-21T08:50:00.000+00:00,feeder,0030,L2 Current (Max),A,7.25
601315,John Lewis Street Hakin,2024-01-21T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.12
601315,John Lewis Street Hakin,2024-01-21T08:50:00.000+00:00,feeder,0030,L1 Current (Min),A,17.5
601315,John Lewis Street Hakin,2024-01-21T08:50:00.000+00:00,feeder,0030,L1 Current (Max),A,17.5
601315,John Lewis Street Hakin,2024-01-21T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.5
601315,John Lewis Street Hakin,2024-01-21T08:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T08:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-35.19
601315,John Lewis Street Hakin,2024-01-21T08:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T08:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,1.81
601315,John Lewis Street Hakin,2024-01-21T08:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T08:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,3.5
601315,John Lewis Street Hakin,2024-01-21T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T08:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.51434
601315,John Lewis Street Hakin,2024-01-21T08:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99704
601315,John Lewis Street Hakin,2024-01-21T08:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.94513
601315,John Lewis Street Hakin,2024-01-21T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-21T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-21T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T08:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T08:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T08:50:00.000+00:00,feeder,0020,L3 Current (Min),A,0.62
601315,John Lewis Street Hakin,2024-01-21T08:50:00.000+00:00,feeder,0020,L3 Current (Max),A,0.62
601315,John Lewis Street Hakin,2024-01-21T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.62
601315,John Lewis Street Hakin,2024-01-21T08:50:00.000+00:00,feeder,0020,L2 Current (Min),A,7.62
601315,John Lewis Street Hakin,2024-01-21T08:50:00.000+00:00,feeder,0020,L2 Current (Max),A,7.62
601315,John Lewis Street Hakin,2024-01-21T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.62
601315,John Lewis Street Hakin,2024-01-21T08:50:00.000+00:00,feeder,0020,L1 Current (Min),A,3.0
601315,John Lewis Street Hakin,2024-01-21T08:50:00.000+00:00,feeder,0020,L1 Current (Max),A,3.12
601315,John Lewis Street Hakin,2024-01-21T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.12
601315,John Lewis Street Hakin,2024-01-21T08:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T08:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-30.0
601315,John Lewis Street Hakin,2024-01-21T08:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T08:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-25.56
601315,John Lewis Street Hakin,2024-01-21T08:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T08:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-13.0
601315,John Lewis Street Hakin,2024-01-21T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T08:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.78436
601315,John Lewis Street Hakin,2024-01-21T08:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.86868
601315,John Lewis Street Hakin,2024-01-21T08:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.89545
601315,John Lewis Street Hakin,2024-01-21T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T08:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T08:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T08:50:00.000+00:00,feeder,0010,L3 Current (Min),A,2.62
601315,John Lewis Street Hakin,2024-01-21T08:50:00.000+00:00,feeder,0010,L3 Current (Max),A,2.75
601315,John Lewis Street Hakin,2024-01-21T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.62
601315,John Lewis Street Hakin,2024-01-21T08:50:00.000+00:00,feeder,0010,L2 Current (Min),A,5.5
601315,John Lewis Street Hakin,2024-01-21T08:50:00.000+00:00,feeder,0010,L2 Current (Max),A,5.62
601315,John Lewis Street Hakin,2024-01-21T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.5
601315,John Lewis Street Hakin,2024-01-21T08:50:00.000+00:00,feeder,0010,L1 Current (Min),A,3.25
601315,John Lewis Street Hakin,2024-01-21T08:50:00.000+00:00,feeder,0010,L1 Current (Max),A,3.25
601315,John Lewis Street Hakin,2024-01-21T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.25
601315,John Lewis Street Hakin,2024-01-21T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.0
601315,John Lewis Street Hakin,2024-01-21T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.08
601315,John Lewis Street Hakin,2024-01-21T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
601315,John Lewis Street Hakin,2024-01-21T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.58
601315,John Lewis Street Hakin,2024-01-21T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.58
601315,John Lewis Street Hakin,2024-01-21T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
601315,John Lewis Street Hakin,2024-01-21T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.0
601315,John Lewis Street Hakin,2024-01-21T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.05
601315,John Lewis Street Hakin,2024-01-21T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
601315,John Lewis Street Hakin,2024-01-21T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T08:50:00.000+00:00,busbar,,L3 Active Power,kW,21.0
601315,John Lewis Street Hakin,2024-01-21T08:50:00.000+00:00,busbar,,L2 Active Power,kW,17.0
601315,John Lewis Street Hakin,2024-01-21T08:50:00.000+00:00,busbar,,L1 Active Power,kW,16.0
601315,John Lewis Street Hakin,2024-01-21T08:50:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T08:50:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T08:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T08:50:00.000+00:00,busbar,,L3 Current (Min),A,84.0
601315,John Lewis Street Hakin,2024-01-21T08:50:00.000+00:00,busbar,,L3 Current (Max),A,84.25
601315,John Lewis Street Hakin,2024-01-21T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.12
601315,John Lewis Street Hakin,2024-01-21T08:50:00.000+00:00,busbar,,L2 Current (Min),A,71.75
601315,John Lewis Street Hakin,2024-01-21T08:50:00.000+00:00,busbar,,L2 Current (Max),A,72.0
601315,John Lewis Street Hakin,2024-01-21T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.88
601315,John Lewis Street Hakin,2024-01-21T08:50:00.000+00:00,busbar,,L1 Current (Min),A,66.62
601315,John Lewis Street Hakin,2024-01-21T08:50:00.000+00:00,busbar,,L1 Current (Max),A,67.12
601315,John Lewis Street Hakin,2024-01-21T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.88
601315,John Lewis Street Hakin,2024-01-21T08:50:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-21T08:50:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-21T08:40:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T08:40:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-1.81
601315,John Lewis Street Hakin,2024-01-21T08:40:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T08:40:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-16.31
601315,John Lewis Street Hakin,2024-01-21T08:40:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T08:40:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-12.94
601315,John Lewis Street Hakin,2024-01-21T08:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T08:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T08:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T08:40:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.99588
601315,John Lewis Street Hakin,2024-01-21T08:40:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.90927
601315,John Lewis Street Hakin,2024-01-21T08:40:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.94702
601315,John Lewis Street Hakin,2024-01-21T08:40:00.000+00:00,feeder,0050,L3 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-21T08:40:00.000+00:00,feeder,0050,L2 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-21T08:40:00.000+00:00,feeder,0050,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-21T08:40:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T08:40:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T08:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T08:40:00.000+00:00,feeder,0050,L3 Current (Min),A,20.38
601315,John Lewis Street Hakin,2024-01-21T08:40:00.000+00:00,feeder,0050,L3 Current (Max),A,20.5
601315,John Lewis Street Hakin,2024-01-21T08:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,20.38
601315,John Lewis Street Hakin,2024-01-21T08:40:00.000+00:00,feeder,0050,L2 Current (Min),A,11.88
601315,John Lewis Street Hakin,2024-01-21T08:40:00.000+00:00,feeder,0050,L2 Current (Max),A,11.88
601315,John Lewis Street Hakin,2024-01-21T08:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.88
601315,John Lewis Street Hakin,2024-01-21T08:40:00.000+00:00,feeder,0050,L1 Current (Min),A,12.12
601315,John Lewis Street Hakin,2024-01-21T08:40:00.000+00:00,feeder,0050,L1 Current (Max),A,12.12
601315,John Lewis Street Hakin,2024-01-21T08:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.12
601315,John Lewis Street Hakin,2024-01-21T08:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T08:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-5.5
601315,John Lewis Street Hakin,2024-01-21T08:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T08:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-2.06
601315,John Lewis Street Hakin,2024-01-21T08:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T08:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-3.44
601315,John Lewis Street Hakin,2024-01-21T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T08:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.97839
601315,John Lewis Street Hakin,2024-01-21T08:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98212
601315,John Lewis Street Hakin,2024-01-21T08:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.97711
601315,John Lewis Street Hakin,2024-01-21T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-21T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-21T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-21T08:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T08:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T08:40:00.000+00:00,feeder,0040,L3 Current (Min),A,11.38
601315,John Lewis Street Hakin,2024-01-21T08:40:00.000+00:00,feeder,0040,L3 Current (Max),A,11.38
601315,John Lewis Street Hakin,2024-01-21T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.38
601315,John Lewis Street Hakin,2024-01-21T08:40:00.000+00:00,feeder,0040,L2 Current (Min),A,22.38
601315,John Lewis Street Hakin,2024-01-21T08:40:00.000+00:00,feeder,0040,L2 Current (Max),A,22.38
601315,John Lewis Street Hakin,2024-01-21T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.38
601315,John Lewis Street Hakin,2024-01-21T08:40:00.000+00:00,feeder,0040,L1 Current (Min),A,18.88
601315,John Lewis Street Hakin,2024-01-21T08:40:00.000+00:00,feeder,0040,L1 Current (Max),A,18.88
601315,John Lewis Street Hakin,2024-01-21T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.88
601315,John Lewis Street Hakin,2024-01-21T08:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T08:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-2.25
601315,John Lewis Street Hakin,2024-01-21T08:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T08:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-14.19
601315,John Lewis Street Hakin,2024-01-21T08:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T08:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-8.0
601315,John Lewis Street Hakin,2024-01-21T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T08:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.95123
601315,John Lewis Street Hakin,2024-01-21T08:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.93213
601315,John Lewis Street Hakin,2024-01-21T08:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.96091
601315,John Lewis Street Hakin,2024-01-21T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-21T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-21T08:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T08:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T08:40:00.000+00:00,feeder,0030,L3 Current (Min),A,5.25
601315,John Lewis Street Hakin,2024-01-21T08:40:00.000+00:00,feeder,0030,L3 Current (Max),A,5.38
601315,John Lewis Street Hakin,2024-01-21T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.25
601315,John Lewis Street Hakin,2024-01-21T08:40:00.000+00:00,feeder,0030,L2 Current (Min),A,7.0
601315,John Lewis Street Hakin,2024-01-21T08:40:00.000+00:00,feeder,0030,L2 Current (Max),A,7.0
601315,John Lewis Street Hakin,2024-01-21T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.0
601315,John Lewis Street Hakin,2024-01-21T08:40:00.000+00:00,feeder,0030,L1 Current (Min),A,10.38
601315,John Lewis Street Hakin,2024-01-21T08:40:00.000+00:00,feeder,0030,L1 Current (Max),A,10.5
601315,John Lewis Street Hakin,2024-01-21T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.5
601315,John Lewis Street Hakin,2024-01-21T08:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T08:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-42.44
601315,John Lewis Street Hakin,2024-01-21T08:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T08:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,4.38
601315,John Lewis Street Hakin,2024-01-21T08:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T08:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,5.94
601315,John Lewis Street Hakin,2024-01-21T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T08:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.51357
601315,John Lewis Street Hakin,2024-01-21T08:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99567
601315,John Lewis Street Hakin,2024-01-21T08:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.95178
601315,John Lewis Street Hakin,2024-01-21T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-21T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-21T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T08:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T08:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T08:40:00.000+00:00,feeder,0020,L3 Current (Min),A,0.5
601315,John Lewis Street Hakin,2024-01-21T08:40:00.000+00:00,feeder,0020,L3 Current (Max),A,0.5
601315,John Lewis Street Hakin,2024-01-21T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
601315,John Lewis Street Hakin,2024-01-21T08:40:00.000+00:00,feeder,0020,L2 Current (Min),A,8.12
601315,John Lewis Street Hakin,2024-01-21T08:40:00.000+00:00,feeder,0020,L2 Current (Max),A,8.12
601315,John Lewis Street Hakin,2024-01-21T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.12
601315,John Lewis Street Hakin,2024-01-21T08:40:00.000+00:00,feeder,0020,L1 Current (Min),A,3.38
601315,John Lewis Street Hakin,2024-01-21T08:40:00.000+00:00,feeder,0020,L1 Current (Max),A,3.38
601315,John Lewis Street Hakin,2024-01-21T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.38
601315,John Lewis Street Hakin,2024-01-21T08:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T08:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-24.44
601315,John Lewis Street Hakin,2024-01-21T08:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T08:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-7.31
601315,John Lewis Street Hakin,2024-01-21T08:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T08:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-7.93
601315,John Lewis Street Hakin,2024-01-21T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T08:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.86694
601315,John Lewis Street Hakin,2024-01-21T08:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98752
601315,John Lewis Street Hakin,2024-01-21T08:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.93033
601315,John Lewis Street Hakin,2024-01-21T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-21T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T08:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T08:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T08:40:00.000+00:00,feeder,0010,L3 Current (Min),A,2.5
601315,John Lewis Street Hakin,2024-01-21T08:40:00.000+00:00,feeder,0010,L3 Current (Max),A,2.5
601315,John Lewis Street Hakin,2024-01-21T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.5
601315,John Lewis Street Hakin,2024-01-21T08:40:00.000+00:00,feeder,0010,L2 Current (Min),A,14.88
601315,John Lewis Street Hakin,2024-01-21T08:40:00.000+00:00,feeder,0010,L2 Current (Max),A,14.88
601315,John Lewis Street Hakin,2024-01-21T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.88
601315,John Lewis Street Hakin,2024-01-21T08:40:00.000+00:00,feeder,0010,L1 Current (Min),A,3.5
601315,John Lewis Street Hakin,2024-01-21T08:40:00.000+00:00,feeder,0010,L1 Current (Max),A,3.5
601315,John Lewis Street Hakin,2024-01-21T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
601315,John Lewis Street Hakin,2024-01-21T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.02
601315,John Lewis Street Hakin,2024-01-21T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.06
601315,John Lewis Street Hakin,2024-01-21T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
601315,John Lewis Street Hakin,2024-01-21T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.17
601315,John Lewis Street Hakin,2024-01-21T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.22
601315,John Lewis Street Hakin,2024-01-21T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
601315,John Lewis Street Hakin,2024-01-21T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.06
601315,John Lewis Street Hakin,2024-01-21T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.09
601315,John Lewis Street Hakin,2024-01-21T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
601315,John Lewis Street Hakin,2024-01-21T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-21T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T08:40:00.000+00:00,busbar,,L3 Active Power,kW,9.0
601315,John Lewis Street Hakin,2024-01-21T08:40:00.000+00:00,busbar,,L2 Active Power,kW,15.0
601315,John Lewis Street Hakin,2024-01-21T08:40:00.000+00:00,busbar,,L1 Active Power,kW,11.0
601315,John Lewis Street Hakin,2024-01-21T08:40:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T08:40:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T08:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T08:40:00.000+00:00,busbar,,L3 Current (Min),A,39.75
601315,John Lewis Street Hakin,2024-01-21T08:40:00.000+00:00,busbar,,L3 Current (Max),A,39.88
601315,John Lewis Street Hakin,2024-01-21T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.88
601315,John Lewis Street Hakin,2024-01-21T08:40:00.000+00:00,busbar,,L2 Current (Min),A,63.75
601315,John Lewis Street Hakin,2024-01-21T08:40:00.000+00:00,busbar,,L2 Current (Max),A,63.88
601315,John Lewis Street Hakin,2024-01-21T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.88
601315,John Lewis Street Hakin,2024-01-21T08:40:00.000+00:00,busbar,,L1 Current (Min),A,48.25
601315,John Lewis Street Hakin,2024-01-21T08:40:00.000+00:00,busbar,,L1 Current (Max),A,48.38
601315,John Lewis Street Hakin,2024-01-21T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.38
601315,John Lewis Street Hakin,2024-01-21T08:40:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-21T08:40:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-21T08:30:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T08:30:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-4.19
601315,John Lewis Street Hakin,2024-01-21T08:30:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T08:30:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-3.56
601315,John Lewis Street Hakin,2024-01-21T08:30:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T08:30:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-11.31
601315,John Lewis Street Hakin,2024-01-21T08:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T08:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T08:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T08:30:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.99417
601315,John Lewis Street Hakin,2024-01-21T08:30:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.99524
601315,John Lewis Street Hakin,2024-01-21T08:30:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.9512
601315,John Lewis Street Hakin,2024-01-21T08:30:00.000+00:00,feeder,0050,L3 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-21T08:30:00.000+00:00,feeder,0050,L2 Active Power,kW,11.0
601315,John Lewis Street Hakin,2024-01-21T08:30:00.000+00:00,feeder,0050,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-21T08:30:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T08:30:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T08:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T08:30:00.000+00:00,feeder,0050,L3 Current (Min),A,20.0
601315,John Lewis Street Hakin,2024-01-21T08:30:00.000+00:00,feeder,0050,L3 Current (Max),A,20.25
601315,John Lewis Street Hakin,2024-01-21T08:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,20.12
601315,John Lewis Street Hakin,2024-01-21T08:30:00.000+00:00,feeder,0050,L2 Current (Min),A,46.12
601315,John Lewis Street Hakin,2024-01-21T08:30:00.000+00:00,feeder,0050,L2 Current (Max),A,46.12
601315,John Lewis Street Hakin,2024-01-21T08:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,46.12
601315,John Lewis Street Hakin,2024-01-21T08:30:00.000+00:00,feeder,0050,L1 Current (Min),A,11.62
601315,John Lewis Street Hakin,2024-01-21T08:30:00.000+00:00,feeder,0050,L1 Current (Max),A,12.12
601315,John Lewis Street Hakin,2024-01-21T08:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.88
601315,John Lewis Street Hakin,2024-01-21T08:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T08:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-5.88
601315,John Lewis Street Hakin,2024-01-21T08:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T08:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-6.37
601315,John Lewis Street Hakin,2024-01-21T08:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T08:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-9.94
601315,John Lewis Street Hakin,2024-01-21T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T08:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.98035
601315,John Lewis Street Hakin,2024-01-21T08:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98874
601315,John Lewis Street Hakin,2024-01-21T08:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.95108
601315,John Lewis Street Hakin,2024-01-21T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-21T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.0
601315,John Lewis Street Hakin,2024-01-21T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-21T08:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T08:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T08:30:00.000+00:00,feeder,0040,L3 Current (Min),A,13.38
601315,John Lewis Street Hakin,2024-01-21T08:30:00.000+00:00,feeder,0040,L3 Current (Max),A,13.38
601315,John Lewis Street Hakin,2024-01-21T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.38
601315,John Lewis Street Hakin,2024-01-21T08:30:00.000+00:00,feeder,0040,L2 Current (Min),A,38.38
601315,John Lewis Street Hakin,2024-01-21T08:30:00.000+00:00,feeder,0040,L2 Current (Max),A,38.38
601315,John Lewis Street Hakin,2024-01-21T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.38
601315,John Lewis Street Hakin,2024-01-21T08:30:00.000+00:00,feeder,0040,L1 Current (Min),A,12.75
601315,John Lewis Street Hakin,2024-01-21T08:30:00.000+00:00,feeder,0040,L1 Current (Max),A,13.0
601315,John Lewis Street Hakin,2024-01-21T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.0
601315,John Lewis Street Hakin,2024-01-21T08:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T08:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-2.88
601315,John Lewis Street Hakin,2024-01-21T08:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T08:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-11.63
