Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601315,John Lewis Street Hakin,2024-01-21T08:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T08:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-5.31
601315,John Lewis Street Hakin,2024-01-21T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T08:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.96588
601315,John Lewis Street Hakin,2024-01-21T08:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.93912
601315,John Lewis Street Hakin,2024-01-21T08:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98416
601315,John Lewis Street Hakin,2024-01-21T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-21T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-21T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-21T08:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T08:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T08:30:00.000+00:00,feeder,0030,L3 Current (Min),A,5.12
601315,John Lewis Street Hakin,2024-01-21T08:30:00.000+00:00,feeder,0030,L3 Current (Max),A,34.62
601315,John Lewis Street Hakin,2024-01-21T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.88
601315,John Lewis Street Hakin,2024-01-21T08:30:00.000+00:00,feeder,0030,L2 Current (Min),A,7.25
601315,John Lewis Street Hakin,2024-01-21T08:30:00.000+00:00,feeder,0030,L2 Current (Max),A,7.38
601315,John Lewis Street Hakin,2024-01-21T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.25
601315,John Lewis Street Hakin,2024-01-21T08:30:00.000+00:00,feeder,0030,L1 Current (Min),A,17.25
601315,John Lewis Street Hakin,2024-01-21T08:30:00.000+00:00,feeder,0030,L1 Current (Max),A,17.38
601315,John Lewis Street Hakin,2024-01-21T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.25
601315,John Lewis Street Hakin,2024-01-21T08:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T08:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-43.06
601315,John Lewis Street Hakin,2024-01-21T08:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T08:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,2.25
601315,John Lewis Street Hakin,2024-01-21T08:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T08:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,10.37
601315,John Lewis Street Hakin,2024-01-21T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T08:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.5089
601315,John Lewis Street Hakin,2024-01-21T08:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99573
601315,John Lewis Street Hakin,2024-01-21T08:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.97052
601315,John Lewis Street Hakin,2024-01-21T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-21T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-21T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T08:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T08:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T08:30:00.000+00:00,feeder,0020,L3 Current (Min),A,0.38
601315,John Lewis Street Hakin,2024-01-21T08:30:00.000+00:00,feeder,0020,L3 Current (Max),A,0.5
601315,John Lewis Street Hakin,2024-01-21T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
601315,John Lewis Street Hakin,2024-01-21T08:30:00.000+00:00,feeder,0020,L2 Current (Min),A,7.88
601315,John Lewis Street Hakin,2024-01-21T08:30:00.000+00:00,feeder,0020,L2 Current (Max),A,7.88
601315,John Lewis Street Hakin,2024-01-21T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.88
601315,John Lewis Street Hakin,2024-01-21T08:30:00.000+00:00,feeder,0020,L1 Current (Min),A,3.62
601315,John Lewis Street Hakin,2024-01-21T08:30:00.000+00:00,feeder,0020,L1 Current (Max),A,3.75
601315,John Lewis Street Hakin,2024-01-21T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.62
601315,John Lewis Street Hakin,2024-01-21T08:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T08:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-20.25
601315,John Lewis Street Hakin,2024-01-21T08:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T08:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-35.69
601315,John Lewis Street Hakin,2024-01-21T08:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T08:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-9.0
601315,John Lewis Street Hakin,2024-01-21T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T08:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.87491
601315,John Lewis Street Hakin,2024-01-21T08:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.78488
601315,John Lewis Street Hakin,2024-01-21T08:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.92883
601315,John Lewis Street Hakin,2024-01-21T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T08:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T08:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T08:30:00.000+00:00,feeder,0010,L3 Current (Min),A,2.88
601315,John Lewis Street Hakin,2024-01-21T08:30:00.000+00:00,feeder,0010,L3 Current (Max),A,3.0
601315,John Lewis Street Hakin,2024-01-21T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.0
601315,John Lewis Street Hakin,2024-01-21T08:30:00.000+00:00,feeder,0010,L2 Current (Min),A,3.75
601315,John Lewis Street Hakin,2024-01-21T08:30:00.000+00:00,feeder,0010,L2 Current (Max),A,3.88
601315,John Lewis Street Hakin,2024-01-21T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.88
601315,John Lewis Street Hakin,2024-01-21T08:30:00.000+00:00,feeder,0010,L1 Current (Min),A,3.75
601315,John Lewis Street Hakin,2024-01-21T08:30:00.000+00:00,feeder,0010,L1 Current (Max),A,3.88
601315,John Lewis Street Hakin,2024-01-21T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.88
601315,John Lewis Street Hakin,2024-01-21T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.27
601315,John Lewis Street Hakin,2024-01-21T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.44
601315,John Lewis Street Hakin,2024-01-21T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
601315,John Lewis Street Hakin,2024-01-21T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.23
601315,John Lewis Street Hakin,2024-01-21T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.33
601315,John Lewis Street Hakin,2024-01-21T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
601315,John Lewis Street Hakin,2024-01-21T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.81
601315,John Lewis Street Hakin,2024-01-21T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.88
601315,John Lewis Street Hakin,2024-01-21T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
601315,John Lewis Street Hakin,2024-01-21T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
601315,John Lewis Street Hakin,2024-01-21T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T08:30:00.000+00:00,busbar,,L3 Active Power,kW,13.0
601315,John Lewis Street Hakin,2024-01-21T08:30:00.000+00:00,busbar,,L2 Active Power,kW,25.0
601315,John Lewis Street Hakin,2024-01-21T08:30:00.000+00:00,busbar,,L1 Active Power,kW,12.0
601315,John Lewis Street Hakin,2024-01-21T08:30:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T08:30:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T08:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T08:30:00.000+00:00,busbar,,L3 Current (Min),A,41.62
601315,John Lewis Street Hakin,2024-01-21T08:30:00.000+00:00,busbar,,L3 Current (Max),A,71.25
601315,John Lewis Street Hakin,2024-01-21T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
601315,John Lewis Street Hakin,2024-01-21T08:30:00.000+00:00,busbar,,L2 Current (Min),A,102.88
601315,John Lewis Street Hakin,2024-01-21T08:30:00.000+00:00,busbar,,L2 Current (Max),A,102.88
601315,John Lewis Street Hakin,2024-01-21T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.88
601315,John Lewis Street Hakin,2024-01-21T08:30:00.000+00:00,busbar,,L1 Current (Min),A,49.38
601315,John Lewis Street Hakin,2024-01-21T08:30:00.000+00:00,busbar,,L1 Current (Max),A,49.62
601315,John Lewis Street Hakin,2024-01-21T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
601315,John Lewis Street Hakin,2024-01-21T08:30:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-21T08:30:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-21T08:20:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T08:20:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-3.88
601315,John Lewis Street Hakin,2024-01-21T08:20:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T08:20:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-6.25
601315,John Lewis Street Hakin,2024-01-21T08:20:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T08:20:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-10.94
601315,John Lewis Street Hakin,2024-01-21T08:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T08:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T08:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T08:20:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.99481
601315,John Lewis Street Hakin,2024-01-21T08:20:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.98257
601315,John Lewis Street Hakin,2024-01-21T08:20:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.95846
601315,John Lewis Street Hakin,2024-01-21T08:20:00.000+00:00,feeder,0050,L3 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-21T08:20:00.000+00:00,feeder,0050,L2 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-21T08:20:00.000+00:00,feeder,0050,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-21T08:20:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T08:20:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T08:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T08:20:00.000+00:00,feeder,0050,L3 Current (Min),A,18.75
601315,John Lewis Street Hakin,2024-01-21T08:20:00.000+00:00,feeder,0050,L3 Current (Max),A,19.12
601315,John Lewis Street Hakin,2024-01-21T08:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,18.88
601315,John Lewis Street Hakin,2024-01-21T08:20:00.000+00:00,feeder,0050,L2 Current (Min),A,23.88
601315,John Lewis Street Hakin,2024-01-21T08:20:00.000+00:00,feeder,0050,L2 Current (Max),A,24.12
601315,John Lewis Street Hakin,2024-01-21T08:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.0
601315,John Lewis Street Hakin,2024-01-21T08:20:00.000+00:00,feeder,0050,L1 Current (Min),A,12.12
601315,John Lewis Street Hakin,2024-01-21T08:20:00.000+00:00,feeder,0050,L1 Current (Max),A,12.25
601315,John Lewis Street Hakin,2024-01-21T08:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.12
601315,John Lewis Street Hakin,2024-01-21T08:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T08:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-1.25
601315,John Lewis Street Hakin,2024-01-21T08:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T08:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-0.75
601315,John Lewis Street Hakin,2024-01-21T08:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T08:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-1.38
601315,John Lewis Street Hakin,2024-01-21T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T08:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.98737
601315,John Lewis Street Hakin,2024-01-21T08:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.93341
601315,John Lewis Street Hakin,2024-01-21T08:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.95862
601315,John Lewis Street Hakin,2024-01-21T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-21T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-21T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-21T08:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T08:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T08:20:00.000+00:00,feeder,0040,L3 Current (Min),A,14.12
601315,John Lewis Street Hakin,2024-01-21T08:20:00.000+00:00,feeder,0040,L3 Current (Max),A,14.25
601315,John Lewis Street Hakin,2024-01-21T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.12
601315,John Lewis Street Hakin,2024-01-21T08:20:00.000+00:00,feeder,0040,L2 Current (Min),A,13.88
601315,John Lewis Street Hakin,2024-01-21T08:20:00.000+00:00,feeder,0040,L2 Current (Max),A,14.0
601315,John Lewis Street Hakin,2024-01-21T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.88
601315,John Lewis Street Hakin,2024-01-21T08:20:00.000+00:00,feeder,0040,L1 Current (Min),A,12.5
601315,John Lewis Street Hakin,2024-01-21T08:20:00.000+00:00,feeder,0040,L1 Current (Max),A,12.62
601315,John Lewis Street Hakin,2024-01-21T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.62
601315,John Lewis Street Hakin,2024-01-21T08:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T08:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-0.5
601315,John Lewis Street Hakin,2024-01-21T08:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T08:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-18.56
601315,John Lewis Street Hakin,2024-01-21T08:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T08:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,0.75
601315,John Lewis Street Hakin,2024-01-21T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T08:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.94644
601315,John Lewis Street Hakin,2024-01-21T08:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.9165
601315,John Lewis Street Hakin,2024-01-21T08:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.95947
601315,John Lewis Street Hakin,2024-01-21T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-21T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-21T08:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T08:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T08:20:00.000+00:00,feeder,0030,L3 Current (Min),A,5.62
601315,John Lewis Street Hakin,2024-01-21T08:20:00.000+00:00,feeder,0030,L3 Current (Max),A,5.88
601315,John Lewis Street Hakin,2024-01-21T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.75
601315,John Lewis Street Hakin,2024-01-21T08:20:00.000+00:00,feeder,0030,L2 Current (Min),A,6.75
601315,John Lewis Street Hakin,2024-01-21T08:20:00.000+00:00,feeder,0030,L2 Current (Max),A,6.75
601315,John Lewis Street Hakin,2024-01-21T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.75
601315,John Lewis Street Hakin,2024-01-21T08:20:00.000+00:00,feeder,0030,L1 Current (Min),A,9.5
601315,John Lewis Street Hakin,2024-01-21T08:20:00.000+00:00,feeder,0030,L1 Current (Max),A,9.62
601315,John Lewis Street Hakin,2024-01-21T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.5
601315,John Lewis Street Hakin,2024-01-21T08:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T08:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-40.44
601315,John Lewis Street Hakin,2024-01-21T08:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T08:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,2.38
601315,John Lewis Street Hakin,2024-01-21T08:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T08:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,0.12
601315,John Lewis Street Hakin,2024-01-21T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T08:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.52319
601315,John Lewis Street Hakin,2024-01-21T08:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99817
601315,John Lewis Street Hakin,2024-01-21T08:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.97061
601315,John Lewis Street Hakin,2024-01-21T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-21T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-21T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T08:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T08:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T08:20:00.000+00:00,feeder,0020,L3 Current (Min),A,0.5
601315,John Lewis Street Hakin,2024-01-21T08:20:00.000+00:00,feeder,0020,L3 Current (Max),A,0.5
601315,John Lewis Street Hakin,2024-01-21T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
601315,John Lewis Street Hakin,2024-01-21T08:20:00.000+00:00,feeder,0020,L2 Current (Min),A,11.62
601315,John Lewis Street Hakin,2024-01-21T08:20:00.000+00:00,feeder,0020,L2 Current (Max),A,11.62
601315,John Lewis Street Hakin,2024-01-21T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.62
601315,John Lewis Street Hakin,2024-01-21T08:20:00.000+00:00,feeder,0020,L1 Current (Min),A,3.5
601315,John Lewis Street Hakin,2024-01-21T08:20:00.000+00:00,feeder,0020,L1 Current (Max),A,3.62
601315,John Lewis Street Hakin,2024-01-21T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.5
601315,John Lewis Street Hakin,2024-01-21T08:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T08:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-23.44
601315,John Lewis Street Hakin,2024-01-21T08:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T08:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-38.19
601315,John Lewis Street Hakin,2024-01-21T08:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T08:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-15.69
601315,John Lewis Street Hakin,2024-01-21T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T08:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.83438
601315,John Lewis Street Hakin,2024-01-21T08:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.74517
601315,John Lewis Street Hakin,2024-01-21T08:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.90323
601315,John Lewis Street Hakin,2024-01-21T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T08:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T08:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T08:20:00.000+00:00,feeder,0010,L3 Current (Min),A,2.88
601315,John Lewis Street Hakin,2024-01-21T08:20:00.000+00:00,feeder,0010,L3 Current (Max),A,3.0
601315,John Lewis Street Hakin,2024-01-21T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.0
601315,John Lewis Street Hakin,2024-01-21T08:20:00.000+00:00,feeder,0010,L2 Current (Min),A,4.12
601315,John Lewis Street Hakin,2024-01-21T08:20:00.000+00:00,feeder,0010,L2 Current (Max),A,4.12
601315,John Lewis Street Hakin,2024-01-21T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.12
601315,John Lewis Street Hakin,2024-01-21T08:20:00.000+00:00,feeder,0010,L1 Current (Min),A,3.5
601315,John Lewis Street Hakin,2024-01-21T08:20:00.000+00:00,feeder,0010,L1 Current (Max),A,3.62
601315,John Lewis Street Hakin,2024-01-21T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
601315,John Lewis Street Hakin,2024-01-21T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.77
601315,John Lewis Street Hakin,2024-01-21T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.81
601315,John Lewis Street Hakin,2024-01-21T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
601315,John Lewis Street Hakin,2024-01-21T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.2
601315,John Lewis Street Hakin,2024-01-21T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.27
601315,John Lewis Street Hakin,2024-01-21T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
601315,John Lewis Street Hakin,2024-01-21T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.53
601315,John Lewis Street Hakin,2024-01-21T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.56
601315,John Lewis Street Hakin,2024-01-21T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
601315,John Lewis Street Hakin,2024-01-21T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-21T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T08:20:00.000+00:00,busbar,,L3 Active Power,kW,10.0
601315,John Lewis Street Hakin,2024-01-21T08:20:00.000+00:00,busbar,,L2 Active Power,kW,14.0
601315,John Lewis Street Hakin,2024-01-21T08:20:00.000+00:00,busbar,,L1 Active Power,kW,10.0
601315,John Lewis Street Hakin,2024-01-21T08:20:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T08:20:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T08:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T08:20:00.000+00:00,busbar,,L3 Current (Min),A,41.75
601315,John Lewis Street Hakin,2024-01-21T08:20:00.000+00:00,busbar,,L3 Current (Max),A,41.88
601315,John Lewis Street Hakin,2024-01-21T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.75
601315,John Lewis Street Hakin,2024-01-21T08:20:00.000+00:00,busbar,,L2 Current (Min),A,59.25
601315,John Lewis Street Hakin,2024-01-21T08:20:00.000+00:00,busbar,,L2 Current (Max),A,59.5
601315,John Lewis Street Hakin,2024-01-21T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.38
601315,John Lewis Street Hakin,2024-01-21T08:20:00.000+00:00,busbar,,L1 Current (Min),A,41.12
601315,John Lewis Street Hakin,2024-01-21T08:20:00.000+00:00,busbar,,L1 Current (Max),A,41.25
601315,John Lewis Street Hakin,2024-01-21T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.25
601315,John Lewis Street Hakin,2024-01-21T08:20:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-21T08:20:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-21T08:10:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T08:10:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-3.0
601315,John Lewis Street Hakin,2024-01-21T08:10:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T08:10:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-16.87
601315,John Lewis Street Hakin,2024-01-21T08:10:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T08:10:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-13.94
601315,John Lewis Street Hakin,2024-01-21T08:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T08:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T08:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T08:10:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.99518
601315,John Lewis Street Hakin,2024-01-21T08:10:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.91031
601315,John Lewis Street Hakin,2024-01-21T08:10:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.94299
601315,John Lewis Street Hakin,2024-01-21T08:10:00.000+00:00,feeder,0050,L3 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-21T08:10:00.000+00:00,feeder,0050,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-21T08:10:00.000+00:00,feeder,0050,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-21T08:10:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T08:10:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T08:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T08:10:00.000+00:00,feeder,0050,L3 Current (Min),A,19.5
601315,John Lewis Street Hakin,2024-01-21T08:10:00.000+00:00,feeder,0050,L3 Current (Max),A,19.5
601315,John Lewis Street Hakin,2024-01-21T08:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,19.5
601315,John Lewis Street Hakin,2024-01-21T08:10:00.000+00:00,feeder,0050,L2 Current (Min),A,10.38
601315,John Lewis Street Hakin,2024-01-21T08:10:00.000+00:00,feeder,0050,L2 Current (Max),A,10.5
601315,John Lewis Street Hakin,2024-01-21T08:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.38
601315,John Lewis Street Hakin,2024-01-21T08:10:00.000+00:00,feeder,0050,L1 Current (Min),A,11.75
601315,John Lewis Street Hakin,2024-01-21T08:10:00.000+00:00,feeder,0050,L1 Current (Max),A,12.0
601315,John Lewis Street Hakin,2024-01-21T08:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.88
601315,John Lewis Street Hakin,2024-01-21T08:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T08:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-4.5
601315,John Lewis Street Hakin,2024-01-21T08:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T08:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-13.87
601315,John Lewis Street Hakin,2024-01-21T08:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T08:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,1.06
601315,John Lewis Street Hakin,2024-01-21T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T08:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.97833
601315,John Lewis Street Hakin,2024-01-21T08:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.95001
601315,John Lewis Street Hakin,2024-01-21T08:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.98001
601315,John Lewis Street Hakin,2024-01-21T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-21T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-21T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-21T08:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T08:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T08:10:00.000+00:00,feeder,0040,L3 Current (Min),A,11.62
601315,John Lewis Street Hakin,2024-01-21T08:10:00.000+00:00,feeder,0040,L3 Current (Max),A,11.62
601315,John Lewis Street Hakin,2024-01-21T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.62
601315,John Lewis Street Hakin,2024-01-21T08:10:00.000+00:00,feeder,0040,L2 Current (Min),A,18.5
601315,John Lewis Street Hakin,2024-01-21T08:10:00.000+00:00,feeder,0040,L2 Current (Max),A,18.5
601315,John Lewis Street Hakin,2024-01-21T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.5
601315,John Lewis Street Hakin,2024-01-21T08:10:00.000+00:00,feeder,0040,L1 Current (Min),A,17.75
601315,John Lewis Street Hakin,2024-01-21T08:10:00.000+00:00,feeder,0040,L1 Current (Max),A,17.88
601315,John Lewis Street Hakin,2024-01-21T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.88
601315,John Lewis Street Hakin,2024-01-21T08:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T08:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-7.06
601315,John Lewis Street Hakin,2024-01-21T08:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T08:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-25.0
601315,John Lewis Street Hakin,2024-01-21T08:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T08:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,1.94
601315,John Lewis Street Hakin,2024-01-21T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T08:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.9191
601315,John Lewis Street Hakin,2024-01-21T08:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.85455
601315,John Lewis Street Hakin,2024-01-21T08:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99753
601315,John Lewis Street Hakin,2024-01-21T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.0
601315,John Lewis Street Hakin,2024-01-21T08:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T08:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T08:10:00.000+00:00,feeder,0030,L3 Current (Min),A,4.75
601315,John Lewis Street Hakin,2024-01-21T08:10:00.000+00:00,feeder,0030,L3 Current (Max),A,4.75
601315,John Lewis Street Hakin,2024-01-21T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.75
601315,John Lewis Street Hakin,2024-01-21T08:10:00.000+00:00,feeder,0030,L2 Current (Min),A,5.5
601315,John Lewis Street Hakin,2024-01-21T08:10:00.000+00:00,feeder,0030,L2 Current (Max),A,5.62
601315,John Lewis Street Hakin,2024-01-21T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.62
601315,John Lewis Street Hakin,2024-01-21T08:10:00.000+00:00,feeder,0030,L1 Current (Min),A,40.12
601315,John Lewis Street Hakin,2024-01-21T08:10:00.000+00:00,feeder,0030,L1 Current (Max),A,40.12
601315,John Lewis Street Hakin,2024-01-21T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.12
601315,John Lewis Street Hakin,2024-01-21T08:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T08:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-38.81
601315,John Lewis Street Hakin,2024-01-21T08:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T08:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,2.75
601315,John Lewis Street Hakin,2024-01-21T08:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T08:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.75
601315,John Lewis Street Hakin,2024-01-21T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T08:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.56951
601315,John Lewis Street Hakin,2024-01-21T08:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99783
601315,John Lewis Street Hakin,2024-01-21T08:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.95483
601315,John Lewis Street Hakin,2024-01-21T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-21T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-21T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T08:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T08:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T08:10:00.000+00:00,feeder,0020,L3 Current (Min),A,0.62
601315,John Lewis Street Hakin,2024-01-21T08:10:00.000+00:00,feeder,0020,L3 Current (Max),A,0.62
601315,John Lewis Street Hakin,2024-01-21T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.62
601315,John Lewis Street Hakin,2024-01-21T08:10:00.000+00:00,feeder,0020,L2 Current (Min),A,12.0
601315,John Lewis Street Hakin,2024-01-21T08:10:00.000+00:00,feeder,0020,L2 Current (Max),A,12.0
601315,John Lewis Street Hakin,2024-01-21T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.0
601315,John Lewis Street Hakin,2024-01-21T08:10:00.000+00:00,feeder,0020,L1 Current (Min),A,3.25
601315,John Lewis Street Hakin,2024-01-21T08:10:00.000+00:00,feeder,0020,L1 Current (Max),A,3.38
601315,John Lewis Street Hakin,2024-01-21T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.25
601315,John Lewis Street Hakin,2024-01-21T08:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T08:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-26.75
601315,John Lewis Street Hakin,2024-01-21T08:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T08:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-42.62
601315,John Lewis Street Hakin,2024-01-21T08:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T08:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-23.19
601315,John Lewis Street Hakin,2024-01-21T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T08:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.84186
601315,John Lewis Street Hakin,2024-01-21T08:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.69476
601315,John Lewis Street Hakin,2024-01-21T08:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.85171
601315,John Lewis Street Hakin,2024-01-21T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T08:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T08:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T08:10:00.000+00:00,feeder,0010,L3 Current (Min),A,2.62
601315,John Lewis Street Hakin,2024-01-21T08:10:00.000+00:00,feeder,0010,L3 Current (Max),A,2.62
601315,John Lewis Street Hakin,2024-01-21T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.62
601315,John Lewis Street Hakin,2024-01-21T08:10:00.000+00:00,feeder,0010,L2 Current (Min),A,4.0
601315,John Lewis Street Hakin,2024-01-21T08:10:00.000+00:00,feeder,0010,L2 Current (Max),A,4.0
601315,John Lewis Street Hakin,2024-01-21T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.0
601315,John Lewis Street Hakin,2024-01-21T08:10:00.000+00:00,feeder,0010,L1 Current (Min),A,3.5
601315,John Lewis Street Hakin,2024-01-21T08:10:00.000+00:00,feeder,0010,L1 Current (Max),A,3.62
601315,John Lewis Street Hakin,2024-01-21T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.62
601315,John Lewis Street Hakin,2024-01-21T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.98
601315,John Lewis Street Hakin,2024-01-21T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.02
601315,John Lewis Street Hakin,2024-01-21T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
601315,John Lewis Street Hakin,2024-01-21T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.47
601315,John Lewis Street Hakin,2024-01-21T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.48
601315,John Lewis Street Hakin,2024-01-21T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
601315,John Lewis Street Hakin,2024-01-21T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.45
601315,John Lewis Street Hakin,2024-01-21T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.5
601315,John Lewis Street Hakin,2024-01-21T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
601315,John Lewis Street Hakin,2024-01-21T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
601315,John Lewis Street Hakin,2024-01-21T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T08:10:00.000+00:00,busbar,,L3 Active Power,kW,9.0
601315,John Lewis Street Hakin,2024-01-21T08:10:00.000+00:00,busbar,,L2 Active Power,kW,11.0
601315,John Lewis Street Hakin,2024-01-21T08:10:00.000+00:00,busbar,,L1 Active Power,kW,18.0
601315,John Lewis Street Hakin,2024-01-21T08:10:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T08:10:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T08:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T08:10:00.000+00:00,busbar,,L3 Current (Min),A,38.62
601315,John Lewis Street Hakin,2024-01-21T08:10:00.000+00:00,busbar,,L3 Current (Max),A,38.75
601315,John Lewis Street Hakin,2024-01-21T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.62
601315,John Lewis Street Hakin,2024-01-21T08:10:00.000+00:00,busbar,,L2 Current (Min),A,49.25
601315,John Lewis Street Hakin,2024-01-21T08:10:00.000+00:00,busbar,,L2 Current (Max),A,49.38
601315,John Lewis Street Hakin,2024-01-21T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.38
601315,John Lewis Street Hakin,2024-01-21T08:10:00.000+00:00,busbar,,L1 Current (Min),A,76.0
601315,John Lewis Street Hakin,2024-01-21T08:10:00.000+00:00,busbar,,L1 Current (Max),A,76.12
601315,John Lewis Street Hakin,2024-01-21T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
601315,John Lewis Street Hakin,2024-01-21T08:10:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-21T08:10:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-21T08:00:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T08:00:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-4.25
601315,John Lewis Street Hakin,2024-01-21T08:00:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T08:00:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-13.06
601315,John Lewis Street Hakin,2024-01-21T08:00:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T08:00:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-12.37
601315,John Lewis Street Hakin,2024-01-21T08:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T08:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T08:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T08:00:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.9949
601315,John Lewis Street Hakin,2024-01-21T08:00:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.93326
601315,John Lewis Street Hakin,2024-01-21T08:00:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.95157
601315,John Lewis Street Hakin,2024-01-21T08:00:00.000+00:00,feeder,0050,L3 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-21T08:00:00.000+00:00,feeder,0050,L2 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-21T08:00:00.000+00:00,feeder,0050,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-21T08:00:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T08:00:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T08:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T08:00:00.000+00:00,feeder,0050,L3 Current (Min),A,19.88
601315,John Lewis Street Hakin,2024-01-21T08:00:00.000+00:00,feeder,0050,L3 Current (Max),A,19.88
601315,John Lewis Street Hakin,2024-01-21T08:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,19.88
601315,John Lewis Street Hakin,2024-01-21T08:00:00.000+00:00,feeder,0050,L2 Current (Min),A,11.25
601315,John Lewis Street Hakin,2024-01-21T08:00:00.000+00:00,feeder,0050,L2 Current (Max),A,11.25
601315,John Lewis Street Hakin,2024-01-21T08:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.25
601315,John Lewis Street Hakin,2024-01-21T08:00:00.000+00:00,feeder,0050,L1 Current (Min),A,12.75
601315,John Lewis Street Hakin,2024-01-21T08:00:00.000+00:00,feeder,0050,L1 Current (Max),A,13.0
601315,John Lewis Street Hakin,2024-01-21T08:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.88
601315,John Lewis Street Hakin,2024-01-21T08:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T08:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-0.31
601315,John Lewis Street Hakin,2024-01-21T08:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T08:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-4.38
601315,John Lewis Street Hakin,2024-01-21T08:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T08:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-13.81
601315,John Lewis Street Hakin,2024-01-21T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T08:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.98853
601315,John Lewis Street Hakin,2024-01-21T08:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98288
601315,John Lewis Street Hakin,2024-01-21T08:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.90964
601315,John Lewis Street Hakin,2024-01-21T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-21T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-21T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-21T08:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T08:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T08:00:00.000+00:00,feeder,0040,L3 Current (Min),A,16.0
601315,John Lewis Street Hakin,2024-01-21T08:00:00.000+00:00,feeder,0040,L3 Current (Max),A,16.0
601315,John Lewis Street Hakin,2024-01-21T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.0
601315,John Lewis Street Hakin,2024-01-21T08:00:00.000+00:00,feeder,0040,L2 Current (Min),A,29.75
601315,John Lewis Street Hakin,2024-01-21T08:00:00.000+00:00,feeder,0040,L2 Current (Max),A,29.88
601315,John Lewis Street Hakin,2024-01-21T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.88
601315,John Lewis Street Hakin,2024-01-21T08:00:00.000+00:00,feeder,0040,L1 Current (Min),A,9.88
601315,John Lewis Street Hakin,2024-01-21T08:00:00.000+00:00,feeder,0040,L1 Current (Max),A,9.88
601315,John Lewis Street Hakin,2024-01-21T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.88
601315,John Lewis Street Hakin,2024-01-21T08:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T08:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-1.31
601315,John Lewis Street Hakin,2024-01-21T08:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
