Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601315,John Lewis Street Hakin,2024-01-21T08:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-6.5
601315,John Lewis Street Hakin,2024-01-21T08:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T08:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,3.5
601315,John Lewis Street Hakin,2024-01-21T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
601315,John Lewis Street Hakin,2024-01-21T08:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.94888
601315,John Lewis Street Hakin,2024-01-21T08:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98917
601315,John Lewis Street Hakin,2024-01-21T08:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99643
601315,John Lewis Street Hakin,2024-01-21T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-21T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.0
601315,John Lewis Street Hakin,2024-01-21T08:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T08:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T08:00:00.000+00:00,feeder,0030,L3 Current (Min),A,5.25
601315,John Lewis Street Hakin,2024-01-21T08:00:00.000+00:00,feeder,0030,L3 Current (Max),A,5.38
601315,John Lewis Street Hakin,2024-01-21T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.38
601315,John Lewis Street Hakin,2024-01-21T08:00:00.000+00:00,feeder,0030,L2 Current (Min),A,18.5
601315,John Lewis Street Hakin,2024-01-21T08:00:00.000+00:00,feeder,0030,L2 Current (Max),A,18.5
601315,John Lewis Street Hakin,2024-01-21T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.5
601315,John Lewis Street Hakin,2024-01-21T08:00:00.000+00:00,feeder,0030,L1 Current (Min),A,41.12
601315,John Lewis Street Hakin,2024-01-21T08:00:00.000+00:00,feeder,0030,L1 Current (Max),A,41.38
601315,John Lewis Street Hakin,2024-01-21T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.25
601315,John Lewis Street Hakin,2024-01-21T08:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T08:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-40.13
601315,John Lewis Street Hakin,2024-01-21T08:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T08:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,2.12
601315,John Lewis Street Hakin,2024-01-21T08:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T08:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-17.13
601315,John Lewis Street Hakin,2024-01-21T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T08:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.54263
601315,John Lewis Street Hakin,2024-01-21T08:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99854
601315,John Lewis Street Hakin,2024-01-21T08:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.9169
601315,John Lewis Street Hakin,2024-01-21T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-21T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-21T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T08:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T08:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T08:00:00.000+00:00,feeder,0020,L3 Current (Min),A,0.38
601315,John Lewis Street Hakin,2024-01-21T08:00:00.000+00:00,feeder,0020,L3 Current (Max),A,0.5
601315,John Lewis Street Hakin,2024-01-21T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
601315,John Lewis Street Hakin,2024-01-21T08:00:00.000+00:00,feeder,0020,L2 Current (Min),A,11.75
601315,John Lewis Street Hakin,2024-01-21T08:00:00.000+00:00,feeder,0020,L2 Current (Max),A,11.75
601315,John Lewis Street Hakin,2024-01-21T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.75
601315,John Lewis Street Hakin,2024-01-21T08:00:00.000+00:00,feeder,0020,L1 Current (Min),A,3.0
601315,John Lewis Street Hakin,2024-01-21T08:00:00.000+00:00,feeder,0020,L1 Current (Max),A,3.0
601315,John Lewis Street Hakin,2024-01-21T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.0
601315,John Lewis Street Hakin,2024-01-21T08:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T08:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-15.25
601315,John Lewis Street Hakin,2024-01-21T08:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T08:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-34.13
601315,John Lewis Street Hakin,2024-01-21T08:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T08:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-19.81
601315,John Lewis Street Hakin,2024-01-21T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T08:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.92148
601315,John Lewis Street Hakin,2024-01-21T08:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.7763
601315,John Lewis Street Hakin,2024-01-21T08:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.9111
601315,John Lewis Street Hakin,2024-01-21T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T08:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T08:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T08:00:00.000+00:00,feeder,0010,L3 Current (Min),A,3.12
601315,John Lewis Street Hakin,2024-01-21T08:00:00.000+00:00,feeder,0010,L3 Current (Max),A,3.12
601315,John Lewis Street Hakin,2024-01-21T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.12
601315,John Lewis Street Hakin,2024-01-21T08:00:00.000+00:00,feeder,0010,L2 Current (Min),A,3.62
601315,John Lewis Street Hakin,2024-01-21T08:00:00.000+00:00,feeder,0010,L2 Current (Max),A,3.75
601315,John Lewis Street Hakin,2024-01-21T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.62
601315,John Lewis Street Hakin,2024-01-21T08:00:00.000+00:00,feeder,0010,L1 Current (Min),A,5.0
601315,John Lewis Street Hakin,2024-01-21T08:00:00.000+00:00,feeder,0010,L1 Current (Max),A,5.0
601315,John Lewis Street Hakin,2024-01-21T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.0
601315,John Lewis Street Hakin,2024-01-21T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.05
601315,John Lewis Street Hakin,2024-01-21T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.06
601315,John Lewis Street Hakin,2024-01-21T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
601315,John Lewis Street Hakin,2024-01-21T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.38
601315,John Lewis Street Hakin,2024-01-21T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.38
601315,John Lewis Street Hakin,2024-01-21T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
601315,John Lewis Street Hakin,2024-01-21T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.58
601315,John Lewis Street Hakin,2024-01-21T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.58
601315,John Lewis Street Hakin,2024-01-21T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
601315,John Lewis Street Hakin,2024-01-21T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-21T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T08:00:00.000+00:00,busbar,,L3 Active Power,kW,11.0
601315,John Lewis Street Hakin,2024-01-21T08:00:00.000+00:00,busbar,,L2 Active Power,kW,18.0
601315,John Lewis Street Hakin,2024-01-21T08:00:00.000+00:00,busbar,,L1 Active Power,kW,17.0
601315,John Lewis Street Hakin,2024-01-21T08:00:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T08:00:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T08:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T08:00:00.000+00:00,busbar,,L3 Current (Min),A,44.5
601315,John Lewis Street Hakin,2024-01-21T08:00:00.000+00:00,busbar,,L3 Current (Max),A,44.5
601315,John Lewis Street Hakin,2024-01-21T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
601315,John Lewis Street Hakin,2024-01-21T08:00:00.000+00:00,busbar,,L2 Current (Min),A,74.25
601315,John Lewis Street Hakin,2024-01-21T08:00:00.000+00:00,busbar,,L2 Current (Max),A,74.25
601315,John Lewis Street Hakin,2024-01-21T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.25
601315,John Lewis Street Hakin,2024-01-21T08:00:00.000+00:00,busbar,,L1 Current (Min),A,70.75
601315,John Lewis Street Hakin,2024-01-21T08:00:00.000+00:00,busbar,,L1 Current (Max),A,70.88
601315,John Lewis Street Hakin,2024-01-21T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.88
601315,John Lewis Street Hakin,2024-01-21T08:00:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-21T08:00:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-21T07:50:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T07:50:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-18.38
601315,John Lewis Street Hakin,2024-01-21T07:50:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T07:50:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-15.44
601315,John Lewis Street Hakin,2024-01-21T07:50:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T07:50:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-14.06
601315,John Lewis Street Hakin,2024-01-21T07:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T07:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T07:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T07:50:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.86477
601315,John Lewis Street Hakin,2024-01-21T07:50:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.923
601315,John Lewis Street Hakin,2024-01-21T07:50:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.94195
601315,John Lewis Street Hakin,2024-01-21T07:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T07:50:00.000+00:00,feeder,0050,L2 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-21T07:50:00.000+00:00,feeder,0050,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-21T07:50:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T07:50:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T07:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T07:50:00.000+00:00,feeder,0050,L3 Current (Min),A,4.25
601315,John Lewis Street Hakin,2024-01-21T07:50:00.000+00:00,feeder,0050,L3 Current (Max),A,4.38
601315,John Lewis Street Hakin,2024-01-21T07:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.25
601315,John Lewis Street Hakin,2024-01-21T07:50:00.000+00:00,feeder,0050,L2 Current (Min),A,11.5
601315,John Lewis Street Hakin,2024-01-21T07:50:00.000+00:00,feeder,0050,L2 Current (Max),A,11.62
601315,John Lewis Street Hakin,2024-01-21T07:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.62
601315,John Lewis Street Hakin,2024-01-21T07:50:00.000+00:00,feeder,0050,L1 Current (Min),A,12.25
601315,John Lewis Street Hakin,2024-01-21T07:50:00.000+00:00,feeder,0050,L1 Current (Max),A,12.5
601315,John Lewis Street Hakin,2024-01-21T07:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.38
601315,John Lewis Street Hakin,2024-01-21T07:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T07:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-0.06
601315,John Lewis Street Hakin,2024-01-21T07:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T07:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-13.44
601315,John Lewis Street Hakin,2024-01-21T07:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T07:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-9.87
601315,John Lewis Street Hakin,2024-01-21T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T07:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.99326
601315,John Lewis Street Hakin,2024-01-21T07:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.90481
601315,John Lewis Street Hakin,2024-01-21T07:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.92679
601315,John Lewis Street Hakin,2024-01-21T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-21T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-21T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-21T07:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T07:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T07:50:00.000+00:00,feeder,0040,L3 Current (Min),A,18.62
601315,John Lewis Street Hakin,2024-01-21T07:50:00.000+00:00,feeder,0040,L3 Current (Max),A,18.62
601315,John Lewis Street Hakin,2024-01-21T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.62
601315,John Lewis Street Hakin,2024-01-21T07:50:00.000+00:00,feeder,0040,L2 Current (Min),A,11.38
601315,John Lewis Street Hakin,2024-01-21T07:50:00.000+00:00,feeder,0040,L2 Current (Max),A,11.5
601315,John Lewis Street Hakin,2024-01-21T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.38
601315,John Lewis Street Hakin,2024-01-21T07:50:00.000+00:00,feeder,0040,L1 Current (Min),A,9.38
601315,John Lewis Street Hakin,2024-01-21T07:50:00.000+00:00,feeder,0040,L1 Current (Max),A,9.5
601315,John Lewis Street Hakin,2024-01-21T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.38
601315,John Lewis Street Hakin,2024-01-21T07:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T07:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,0.19
601315,John Lewis Street Hakin,2024-01-21T07:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T07:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-23.5
601315,John Lewis Street Hakin,2024-01-21T07:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T07:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-7.69
601315,John Lewis Street Hakin,2024-01-21T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T07:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.94577
601315,John Lewis Street Hakin,2024-01-21T07:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.86413
601315,John Lewis Street Hakin,2024-01-21T07:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98187
601315,John Lewis Street Hakin,2024-01-21T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-21T07:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T07:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T07:50:00.000+00:00,feeder,0030,L3 Current (Min),A,4.75
601315,John Lewis Street Hakin,2024-01-21T07:50:00.000+00:00,feeder,0030,L3 Current (Max),A,4.88
601315,John Lewis Street Hakin,2024-01-21T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.75
601315,John Lewis Street Hakin,2024-01-21T07:50:00.000+00:00,feeder,0030,L2 Current (Min),A,5.5
601315,John Lewis Street Hakin,2024-01-21T07:50:00.000+00:00,feeder,0030,L2 Current (Max),A,5.75
601315,John Lewis Street Hakin,2024-01-21T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.62
601315,John Lewis Street Hakin,2024-01-21T07:50:00.000+00:00,feeder,0030,L1 Current (Min),A,20.88
601315,John Lewis Street Hakin,2024-01-21T07:50:00.000+00:00,feeder,0030,L1 Current (Max),A,20.88
601315,John Lewis Street Hakin,2024-01-21T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.88
601315,John Lewis Street Hakin,2024-01-21T07:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T07:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-46.19
601315,John Lewis Street Hakin,2024-01-21T07:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T07:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,1.12
601315,John Lewis Street Hakin,2024-01-21T07:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T07:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,0.81
601315,John Lewis Street Hakin,2024-01-21T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T07:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.51766
601315,John Lewis Street Hakin,2024-01-21T07:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99878
601315,John Lewis Street Hakin,2024-01-21T07:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.96951
601315,John Lewis Street Hakin,2024-01-21T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-21T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-21T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T07:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T07:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T07:50:00.000+00:00,feeder,0020,L3 Current (Min),A,0.5
601315,John Lewis Street Hakin,2024-01-21T07:50:00.000+00:00,feeder,0020,L3 Current (Max),A,0.5
601315,John Lewis Street Hakin,2024-01-21T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
601315,John Lewis Street Hakin,2024-01-21T07:50:00.000+00:00,feeder,0020,L2 Current (Min),A,11.25
601315,John Lewis Street Hakin,2024-01-21T07:50:00.000+00:00,feeder,0020,L2 Current (Max),A,11.25
601315,John Lewis Street Hakin,2024-01-21T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.25
601315,John Lewis Street Hakin,2024-01-21T07:50:00.000+00:00,feeder,0020,L1 Current (Min),A,2.88
601315,John Lewis Street Hakin,2024-01-21T07:50:00.000+00:00,feeder,0020,L1 Current (Max),A,2.88
601315,John Lewis Street Hakin,2024-01-21T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.88
601315,John Lewis Street Hakin,2024-01-21T07:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T07:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-12.13
601315,John Lewis Street Hakin,2024-01-21T07:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T07:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-18.94
601315,John Lewis Street Hakin,2024-01-21T07:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T07:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-23.44
601315,John Lewis Street Hakin,2024-01-21T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T07:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.94079
601315,John Lewis Street Hakin,2024-01-21T07:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.89639
601315,John Lewis Street Hakin,2024-01-21T07:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.88525
601315,John Lewis Street Hakin,2024-01-21T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T07:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T07:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T07:50:00.000+00:00,feeder,0010,L3 Current (Min),A,2.88
601315,John Lewis Street Hakin,2024-01-21T07:50:00.000+00:00,feeder,0010,L3 Current (Max),A,3.12
601315,John Lewis Street Hakin,2024-01-21T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.0
601315,John Lewis Street Hakin,2024-01-21T07:50:00.000+00:00,feeder,0010,L2 Current (Min),A,4.25
601315,John Lewis Street Hakin,2024-01-21T07:50:00.000+00:00,feeder,0010,L2 Current (Max),A,4.62
601315,John Lewis Street Hakin,2024-01-21T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.38
601315,John Lewis Street Hakin,2024-01-21T07:50:00.000+00:00,feeder,0010,L1 Current (Min),A,4.88
601315,John Lewis Street Hakin,2024-01-21T07:50:00.000+00:00,feeder,0010,L1 Current (Max),A,4.88
601315,John Lewis Street Hakin,2024-01-21T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.88
601315,John Lewis Street Hakin,2024-01-21T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.58
601315,John Lewis Street Hakin,2024-01-21T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.59
601315,John Lewis Street Hakin,2024-01-21T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
601315,John Lewis Street Hakin,2024-01-21T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.91
601315,John Lewis Street Hakin,2024-01-21T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.92
601315,John Lewis Street Hakin,2024-01-21T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
601315,John Lewis Street Hakin,2024-01-21T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.05
601315,John Lewis Street Hakin,2024-01-21T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.08
601315,John Lewis Street Hakin,2024-01-21T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
601315,John Lewis Street Hakin,2024-01-21T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-21T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-21T07:50:00.000+00:00,busbar,,L3 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-21T07:50:00.000+00:00,busbar,,L2 Active Power,kW,10.0
601315,John Lewis Street Hakin,2024-01-21T07:50:00.000+00:00,busbar,,L1 Active Power,kW,12.0
601315,John Lewis Street Hakin,2024-01-21T07:50:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T07:50:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T07:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T07:50:00.000+00:00,busbar,,L3 Current (Min),A,30.62
601315,John Lewis Street Hakin,2024-01-21T07:50:00.000+00:00,busbar,,L3 Current (Max),A,30.88
601315,John Lewis Street Hakin,2024-01-21T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.75
601315,John Lewis Street Hakin,2024-01-21T07:50:00.000+00:00,busbar,,L2 Current (Min),A,43.62
601315,John Lewis Street Hakin,2024-01-21T07:50:00.000+00:00,busbar,,L2 Current (Max),A,43.75
601315,John Lewis Street Hakin,2024-01-21T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.62
601315,John Lewis Street Hakin,2024-01-21T07:50:00.000+00:00,busbar,,L1 Current (Min),A,50.0
601315,John Lewis Street Hakin,2024-01-21T07:50:00.000+00:00,busbar,,L1 Current (Max),A,50.25
601315,John Lewis Street Hakin,2024-01-21T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.12
601315,John Lewis Street Hakin,2024-01-21T07:50:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-21T07:50:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-21T07:40:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T07:40:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,0.0
601315,John Lewis Street Hakin,2024-01-21T07:40:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T07:40:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-15.87
601315,John Lewis Street Hakin,2024-01-21T07:40:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T07:40:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-14.81
601315,John Lewis Street Hakin,2024-01-21T07:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T07:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T07:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T07:40:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.94714
601315,John Lewis Street Hakin,2024-01-21T07:40:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.92419
601315,John Lewis Street Hakin,2024-01-21T07:40:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.93921
601315,John Lewis Street Hakin,2024-01-21T07:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T07:40:00.000+00:00,feeder,0050,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-21T07:40:00.000+00:00,feeder,0050,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-21T07:40:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T07:40:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T07:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T07:40:00.000+00:00,feeder,0050,L3 Current (Min),A,4.75
601315,John Lewis Street Hakin,2024-01-21T07:40:00.000+00:00,feeder,0050,L3 Current (Max),A,4.88
601315,John Lewis Street Hakin,2024-01-21T07:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.88
601315,John Lewis Street Hakin,2024-01-21T07:40:00.000+00:00,feeder,0050,L2 Current (Min),A,10.38
601315,John Lewis Street Hakin,2024-01-21T07:40:00.000+00:00,feeder,0050,L2 Current (Max),A,10.38
601315,John Lewis Street Hakin,2024-01-21T07:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.38
601315,John Lewis Street Hakin,2024-01-21T07:40:00.000+00:00,feeder,0050,L1 Current (Min),A,12.25
601315,John Lewis Street Hakin,2024-01-21T07:40:00.000+00:00,feeder,0050,L1 Current (Max),A,12.38
601315,John Lewis Street Hakin,2024-01-21T07:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.38
601315,John Lewis Street Hakin,2024-01-21T07:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T07:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-1.69
601315,John Lewis Street Hakin,2024-01-21T07:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T07:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-11.31
601315,John Lewis Street Hakin,2024-01-21T07:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T07:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-8.87
601315,John Lewis Street Hakin,2024-01-21T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T07:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.99295
601315,John Lewis Street Hakin,2024-01-21T07:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.91135
601315,John Lewis Street Hakin,2024-01-21T07:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.90948
601315,John Lewis Street Hakin,2024-01-21T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-21T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-21T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-21T07:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T07:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T07:40:00.000+00:00,feeder,0040,L3 Current (Min),A,18.12
601315,John Lewis Street Hakin,2024-01-21T07:40:00.000+00:00,feeder,0040,L3 Current (Max),A,18.12
601315,John Lewis Street Hakin,2024-01-21T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.12
601315,John Lewis Street Hakin,2024-01-21T07:40:00.000+00:00,feeder,0040,L2 Current (Min),A,11.75
601315,John Lewis Street Hakin,2024-01-21T07:40:00.000+00:00,feeder,0040,L2 Current (Max),A,11.88
601315,John Lewis Street Hakin,2024-01-21T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.75
601315,John Lewis Street Hakin,2024-01-21T07:40:00.000+00:00,feeder,0040,L1 Current (Min),A,8.5
601315,John Lewis Street Hakin,2024-01-21T07:40:00.000+00:00,feeder,0040,L1 Current (Max),A,8.5
601315,John Lewis Street Hakin,2024-01-21T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.5
601315,John Lewis Street Hakin,2024-01-21T07:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T07:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-6.75
601315,John Lewis Street Hakin,2024-01-21T07:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T07:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-7.25
601315,John Lewis Street Hakin,2024-01-21T07:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T07:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-1.31
601315,John Lewis Street Hakin,2024-01-21T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T07:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.90744
601315,John Lewis Street Hakin,2024-01-21T07:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.94668
601315,John Lewis Street Hakin,2024-01-21T07:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99512
601315,John Lewis Street Hakin,2024-01-21T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-21T07:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T07:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T07:40:00.000+00:00,feeder,0030,L3 Current (Min),A,4.38
601315,John Lewis Street Hakin,2024-01-21T07:40:00.000+00:00,feeder,0030,L3 Current (Max),A,4.62
601315,John Lewis Street Hakin,2024-01-21T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.5
601315,John Lewis Street Hakin,2024-01-21T07:40:00.000+00:00,feeder,0030,L2 Current (Min),A,6.25
601315,John Lewis Street Hakin,2024-01-21T07:40:00.000+00:00,feeder,0030,L2 Current (Max),A,6.25
601315,John Lewis Street Hakin,2024-01-21T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.25
601315,John Lewis Street Hakin,2024-01-21T07:40:00.000+00:00,feeder,0030,L1 Current (Min),A,29.38
601315,John Lewis Street Hakin,2024-01-21T07:40:00.000+00:00,feeder,0030,L1 Current (Max),A,29.38
601315,John Lewis Street Hakin,2024-01-21T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.38
601315,John Lewis Street Hakin,2024-01-21T07:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T07:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-40.5
601315,John Lewis Street Hakin,2024-01-21T07:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T07:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,1.12
601315,John Lewis Street Hakin,2024-01-21T07:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T07:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,1.5
601315,John Lewis Street Hakin,2024-01-21T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T07:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.5331
601315,John Lewis Street Hakin,2024-01-21T07:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99802
601315,John Lewis Street Hakin,2024-01-21T07:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.96774
601315,John Lewis Street Hakin,2024-01-21T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-21T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-21T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T07:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T07:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T07:40:00.000+00:00,feeder,0020,L3 Current (Min),A,0.62
601315,John Lewis Street Hakin,2024-01-21T07:40:00.000+00:00,feeder,0020,L3 Current (Max),A,0.62
601315,John Lewis Street Hakin,2024-01-21T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.62
601315,John Lewis Street Hakin,2024-01-21T07:40:00.000+00:00,feeder,0020,L2 Current (Min),A,11.62
601315,John Lewis Street Hakin,2024-01-21T07:40:00.000+00:00,feeder,0020,L2 Current (Max),A,11.62
601315,John Lewis Street Hakin,2024-01-21T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.62
601315,John Lewis Street Hakin,2024-01-21T07:40:00.000+00:00,feeder,0020,L1 Current (Min),A,2.75
601315,John Lewis Street Hakin,2024-01-21T07:40:00.000+00:00,feeder,0020,L1 Current (Max),A,2.88
601315,John Lewis Street Hakin,2024-01-21T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.88
601315,John Lewis Street Hakin,2024-01-21T07:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T07:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-19.0
601315,John Lewis Street Hakin,2024-01-21T07:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T07:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-39.07
601315,John Lewis Street Hakin,2024-01-21T07:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T07:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-28.0
601315,John Lewis Street Hakin,2024-01-21T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T07:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.9169
601315,John Lewis Street Hakin,2024-01-21T07:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.7315
601315,John Lewis Street Hakin,2024-01-21T07:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.84759
601315,John Lewis Street Hakin,2024-01-21T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T07:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T07:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T07:40:00.000+00:00,feeder,0010,L3 Current (Min),A,2.38
601315,John Lewis Street Hakin,2024-01-21T07:40:00.000+00:00,feeder,0010,L3 Current (Max),A,2.5
601315,John Lewis Street Hakin,2024-01-21T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.5
601315,John Lewis Street Hakin,2024-01-21T07:40:00.000+00:00,feeder,0010,L2 Current (Min),A,4.38
601315,John Lewis Street Hakin,2024-01-21T07:40:00.000+00:00,feeder,0010,L2 Current (Max),A,4.38
601315,John Lewis Street Hakin,2024-01-21T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.38
601315,John Lewis Street Hakin,2024-01-21T07:40:00.000+00:00,feeder,0010,L1 Current (Min),A,4.75
601315,John Lewis Street Hakin,2024-01-21T07:40:00.000+00:00,feeder,0010,L1 Current (Max),A,4.88
601315,John Lewis Street Hakin,2024-01-21T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.75
601315,John Lewis Street Hakin,2024-01-21T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.52
601315,John Lewis Street Hakin,2024-01-21T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.59
601315,John Lewis Street Hakin,2024-01-21T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
601315,John Lewis Street Hakin,2024-01-21T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.89
601315,John Lewis Street Hakin,2024-01-21T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.94
601315,John Lewis Street Hakin,2024-01-21T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
601315,John Lewis Street Hakin,2024-01-21T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.97
601315,John Lewis Street Hakin,2024-01-21T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.03
601315,John Lewis Street Hakin,2024-01-21T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
601315,John Lewis Street Hakin,2024-01-21T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-21T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-21T07:40:00.000+00:00,busbar,,L3 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-21T07:40:00.000+00:00,busbar,,L2 Active Power,kW,10.0
601315,John Lewis Street Hakin,2024-01-21T07:40:00.000+00:00,busbar,,L1 Active Power,kW,14.0
601315,John Lewis Street Hakin,2024-01-21T07:40:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T07:40:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T07:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T07:40:00.000+00:00,busbar,,L3 Current (Min),A,30.0
601315,John Lewis Street Hakin,2024-01-21T07:40:00.000+00:00,busbar,,L3 Current (Max),A,30.38
601315,John Lewis Street Hakin,2024-01-21T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.25
601315,John Lewis Street Hakin,2024-01-21T07:40:00.000+00:00,busbar,,L2 Current (Min),A,43.38
601315,John Lewis Street Hakin,2024-01-21T07:40:00.000+00:00,busbar,,L2 Current (Max),A,43.38
601315,John Lewis Street Hakin,2024-01-21T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.38
601315,John Lewis Street Hakin,2024-01-21T07:40:00.000+00:00,busbar,,L1 Current (Min),A,57.0
601315,John Lewis Street Hakin,2024-01-21T07:40:00.000+00:00,busbar,,L1 Current (Max),A,57.25
601315,John Lewis Street Hakin,2024-01-21T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.12
601315,John Lewis Street Hakin,2024-01-21T07:40:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-21T07:40:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-21T07:30:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T07:30:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-10.19
601315,John Lewis Street Hakin,2024-01-21T07:30:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T07:30:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-5.81
601315,John Lewis Street Hakin,2024-01-21T07:30:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T07:30:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-14.06
601315,John Lewis Street Hakin,2024-01-21T07:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T07:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T07:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T07:30:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.93072
601315,John Lewis Street Hakin,2024-01-21T07:30:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.9888
601315,John Lewis Street Hakin,2024-01-21T07:30:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.94446
601315,John Lewis Street Hakin,2024-01-21T07:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T07:30:00.000+00:00,feeder,0050,L2 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-21T07:30:00.000+00:00,feeder,0050,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-21T07:30:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T07:30:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T07:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T07:30:00.000+00:00,feeder,0050,L3 Current (Min),A,5.12
601315,John Lewis Street Hakin,2024-01-21T07:30:00.000+00:00,feeder,0050,L3 Current (Max),A,5.12
601315,John Lewis Street Hakin,2024-01-21T07:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.12
601315,John Lewis Street Hakin,2024-01-21T07:30:00.000+00:00,feeder,0050,L2 Current (Min),A,27.75
601315,John Lewis Street Hakin,2024-01-21T07:30:00.000+00:00,feeder,0050,L2 Current (Max),A,27.75
601315,John Lewis Street Hakin,2024-01-21T07:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,27.75
601315,John Lewis Street Hakin,2024-01-21T07:30:00.000+00:00,feeder,0050,L1 Current (Min),A,12.5
601315,John Lewis Street Hakin,2024-01-21T07:30:00.000+00:00,feeder,0050,L1 Current (Max),A,12.75
601315,John Lewis Street Hakin,2024-01-21T07:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.62
601315,John Lewis Street Hakin,2024-01-21T07:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T07:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-15.87
601315,John Lewis Street Hakin,2024-01-21T07:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T07:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-7.81
601315,John Lewis Street Hakin,2024-01-21T07:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T07:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-6.87
601315,John Lewis Street Hakin,2024-01-21T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T07:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.88855
601315,John Lewis Street Hakin,2024-01-21T07:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.9219
601315,John Lewis Street Hakin,2024-01-21T07:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.96521
601315,John Lewis Street Hakin,2024-01-21T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-21T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-21T07:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T07:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T07:30:00.000+00:00,feeder,0040,L3 Current (Min),A,5.88
601315,John Lewis Street Hakin,2024-01-21T07:30:00.000+00:00,feeder,0040,L3 Current (Max),A,6.0
601315,John Lewis Street Hakin,2024-01-21T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.0
601315,John Lewis Street Hakin,2024-01-21T07:30:00.000+00:00,feeder,0040,L2 Current (Min),A,11.5
601315,John Lewis Street Hakin,2024-01-21T07:30:00.000+00:00,feeder,0040,L2 Current (Max),A,11.62
601315,John Lewis Street Hakin,2024-01-21T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.62
601315,John Lewis Street Hakin,2024-01-21T07:30:00.000+00:00,feeder,0040,L1 Current (Min),A,15.12
601315,John Lewis Street Hakin,2024-01-21T07:30:00.000+00:00,feeder,0040,L1 Current (Max),A,15.12
601315,John Lewis Street Hakin,2024-01-21T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.12
601315,John Lewis Street Hakin,2024-01-21T07:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T07:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,0.5
