Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601315,John Lewis Street Hakin,2024-01-21T07:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T07:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-15.31
601315,John Lewis Street Hakin,2024-01-21T07:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T07:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-7.19
601315,John Lewis Street Hakin,2024-01-21T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T07:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.93112
601315,John Lewis Street Hakin,2024-01-21T07:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.91846
601315,John Lewis Street Hakin,2024-01-21T07:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98325
601315,John Lewis Street Hakin,2024-01-21T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-21T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-21T07:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T07:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T07:30:00.000+00:00,feeder,0030,L3 Current (Min),A,4.38
601315,John Lewis Street Hakin,2024-01-21T07:30:00.000+00:00,feeder,0030,L3 Current (Max),A,4.38
601315,John Lewis Street Hakin,2024-01-21T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.38
601315,John Lewis Street Hakin,2024-01-21T07:30:00.000+00:00,feeder,0030,L2 Current (Min),A,6.75
601315,John Lewis Street Hakin,2024-01-21T07:30:00.000+00:00,feeder,0030,L2 Current (Max),A,6.75
601315,John Lewis Street Hakin,2024-01-21T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.75
601315,John Lewis Street Hakin,2024-01-21T07:30:00.000+00:00,feeder,0030,L1 Current (Min),A,20.75
601315,John Lewis Street Hakin,2024-01-21T07:30:00.000+00:00,feeder,0030,L1 Current (Max),A,20.88
601315,John Lewis Street Hakin,2024-01-21T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.88
601315,John Lewis Street Hakin,2024-01-21T07:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T07:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-38.44
601315,John Lewis Street Hakin,2024-01-21T07:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T07:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,2.31
601315,John Lewis Street Hakin,2024-01-21T07:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T07:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,0.75
601315,John Lewis Street Hakin,2024-01-21T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T07:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.5219
601315,John Lewis Street Hakin,2024-01-21T07:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99838
601315,John Lewis Street Hakin,2024-01-21T07:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.96576
601315,John Lewis Street Hakin,2024-01-21T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-21T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-21T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T07:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T07:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T07:30:00.000+00:00,feeder,0020,L3 Current (Min),A,0.62
601315,John Lewis Street Hakin,2024-01-21T07:30:00.000+00:00,feeder,0020,L3 Current (Max),A,0.62
601315,John Lewis Street Hakin,2024-01-21T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.62
601315,John Lewis Street Hakin,2024-01-21T07:30:00.000+00:00,feeder,0020,L2 Current (Min),A,11.75
601315,John Lewis Street Hakin,2024-01-21T07:30:00.000+00:00,feeder,0020,L2 Current (Max),A,11.75
601315,John Lewis Street Hakin,2024-01-21T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.75
601315,John Lewis Street Hakin,2024-01-21T07:30:00.000+00:00,feeder,0020,L1 Current (Min),A,2.75
601315,John Lewis Street Hakin,2024-01-21T07:30:00.000+00:00,feeder,0020,L1 Current (Max),A,2.75
601315,John Lewis Street Hakin,2024-01-21T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.75
601315,John Lewis Street Hakin,2024-01-21T07:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T07:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-18.75
601315,John Lewis Street Hakin,2024-01-21T07:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T07:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-35.31
601315,John Lewis Street Hakin,2024-01-21T07:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T07:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-27.19
601315,John Lewis Street Hakin,2024-01-21T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T07:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.89514
601315,John Lewis Street Hakin,2024-01-21T07:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.77484
601315,John Lewis Street Hakin,2024-01-21T07:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.85876
601315,John Lewis Street Hakin,2024-01-21T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T07:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T07:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T07:30:00.000+00:00,feeder,0010,L3 Current (Min),A,2.62
601315,John Lewis Street Hakin,2024-01-21T07:30:00.000+00:00,feeder,0010,L3 Current (Max),A,2.62
601315,John Lewis Street Hakin,2024-01-21T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.62
601315,John Lewis Street Hakin,2024-01-21T07:30:00.000+00:00,feeder,0010,L2 Current (Min),A,4.25
601315,John Lewis Street Hakin,2024-01-21T07:30:00.000+00:00,feeder,0010,L2 Current (Max),A,4.5
601315,John Lewis Street Hakin,2024-01-21T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.38
601315,John Lewis Street Hakin,2024-01-21T07:30:00.000+00:00,feeder,0010,L1 Current (Min),A,4.75
601315,John Lewis Street Hakin,2024-01-21T07:30:00.000+00:00,feeder,0010,L1 Current (Max),A,5.0
601315,John Lewis Street Hakin,2024-01-21T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.88
601315,John Lewis Street Hakin,2024-01-21T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.77
601315,John Lewis Street Hakin,2024-01-21T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.8
601315,John Lewis Street Hakin,2024-01-21T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
601315,John Lewis Street Hakin,2024-01-21T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.2
601315,John Lewis Street Hakin,2024-01-21T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.23
601315,John Lewis Street Hakin,2024-01-21T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
601315,John Lewis Street Hakin,2024-01-21T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.27
601315,John Lewis Street Hakin,2024-01-21T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.33
601315,John Lewis Street Hakin,2024-01-21T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
601315,John Lewis Street Hakin,2024-01-21T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-21T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-21T07:30:00.000+00:00,busbar,,L3 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-21T07:30:00.000+00:00,busbar,,L2 Active Power,kW,15.0
601315,John Lewis Street Hakin,2024-01-21T07:30:00.000+00:00,busbar,,L1 Active Power,kW,13.0
601315,John Lewis Street Hakin,2024-01-21T07:30:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T07:30:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T07:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T07:30:00.000+00:00,busbar,,L3 Current (Min),A,18.62
601315,John Lewis Street Hakin,2024-01-21T07:30:00.000+00:00,busbar,,L3 Current (Max),A,18.75
601315,John Lewis Street Hakin,2024-01-21T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.75
601315,John Lewis Street Hakin,2024-01-21T07:30:00.000+00:00,busbar,,L2 Current (Min),A,61.12
601315,John Lewis Street Hakin,2024-01-21T07:30:00.000+00:00,busbar,,L2 Current (Max),A,61.25
601315,John Lewis Street Hakin,2024-01-21T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.25
601315,John Lewis Street Hakin,2024-01-21T07:30:00.000+00:00,busbar,,L1 Current (Min),A,55.88
601315,John Lewis Street Hakin,2024-01-21T07:30:00.000+00:00,busbar,,L1 Current (Max),A,56.12
601315,John Lewis Street Hakin,2024-01-21T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
601315,John Lewis Street Hakin,2024-01-21T07:30:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-21T07:30:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-21T07:20:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T07:20:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-3.44
601315,John Lewis Street Hakin,2024-01-21T07:20:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T07:20:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-2.94
601315,John Lewis Street Hakin,2024-01-21T07:20:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T07:20:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-13.63
601315,John Lewis Street Hakin,2024-01-21T07:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T07:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T07:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T07:20:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.95071
601315,John Lewis Street Hakin,2024-01-21T07:20:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.99744
601315,John Lewis Street Hakin,2024-01-21T07:20:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.9454
601315,John Lewis Street Hakin,2024-01-21T07:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T07:20:00.000+00:00,feeder,0050,L2 Active Power,kW,10.0
601315,John Lewis Street Hakin,2024-01-21T07:20:00.000+00:00,feeder,0050,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-21T07:20:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T07:20:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T07:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T07:20:00.000+00:00,feeder,0050,L3 Current (Min),A,4.75
601315,John Lewis Street Hakin,2024-01-21T07:20:00.000+00:00,feeder,0050,L3 Current (Max),A,4.88
601315,John Lewis Street Hakin,2024-01-21T07:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.75
601315,John Lewis Street Hakin,2024-01-21T07:20:00.000+00:00,feeder,0050,L2 Current (Min),A,42.5
601315,John Lewis Street Hakin,2024-01-21T07:20:00.000+00:00,feeder,0050,L2 Current (Max),A,42.62
601315,John Lewis Street Hakin,2024-01-21T07:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,42.5
601315,John Lewis Street Hakin,2024-01-21T07:20:00.000+00:00,feeder,0050,L1 Current (Min),A,12.12
601315,John Lewis Street Hakin,2024-01-21T07:20:00.000+00:00,feeder,0050,L1 Current (Max),A,12.25
601315,John Lewis Street Hakin,2024-01-21T07:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.12
601315,John Lewis Street Hakin,2024-01-21T07:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T07:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-14.31
601315,John Lewis Street Hakin,2024-01-21T07:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T07:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-7.63
601315,John Lewis Street Hakin,2024-01-21T07:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T07:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-2.94
601315,John Lewis Street Hakin,2024-01-21T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T07:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.89169
601315,John Lewis Street Hakin,2024-01-21T07:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.97763
601315,John Lewis Street Hakin,2024-01-21T07:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.97406
601315,John Lewis Street Hakin,2024-01-21T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-21T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-21T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-21T07:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T07:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T07:20:00.000+00:00,feeder,0040,L3 Current (Min),A,6.88
601315,John Lewis Street Hakin,2024-01-21T07:20:00.000+00:00,feeder,0040,L3 Current (Max),A,7.0
601315,John Lewis Street Hakin,2024-01-21T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.88
601315,John Lewis Street Hakin,2024-01-21T07:20:00.000+00:00,feeder,0040,L2 Current (Min),A,25.5
601315,John Lewis Street Hakin,2024-01-21T07:20:00.000+00:00,feeder,0040,L2 Current (Max),A,25.62
601315,John Lewis Street Hakin,2024-01-21T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.5
601315,John Lewis Street Hakin,2024-01-21T07:20:00.000+00:00,feeder,0040,L1 Current (Min),A,16.88
601315,John Lewis Street Hakin,2024-01-21T07:20:00.000+00:00,feeder,0040,L1 Current (Max),A,17.0
601315,John Lewis Street Hakin,2024-01-21T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.0
601315,John Lewis Street Hakin,2024-01-21T07:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T07:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-1.25
601315,John Lewis Street Hakin,2024-01-21T07:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T07:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-21.38
601315,John Lewis Street Hakin,2024-01-21T07:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T07:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-4.62
601315,John Lewis Street Hakin,2024-01-21T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T07:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.91336
601315,John Lewis Street Hakin,2024-01-21T07:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.87823
601315,John Lewis Street Hakin,2024-01-21T07:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99261
601315,John Lewis Street Hakin,2024-01-21T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-21T07:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T07:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T07:20:00.000+00:00,feeder,0030,L3 Current (Min),A,4.25
601315,John Lewis Street Hakin,2024-01-21T07:20:00.000+00:00,feeder,0030,L3 Current (Max),A,4.38
601315,John Lewis Street Hakin,2024-01-21T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.38
601315,John Lewis Street Hakin,2024-01-21T07:20:00.000+00:00,feeder,0030,L2 Current (Min),A,6.75
601315,John Lewis Street Hakin,2024-01-21T07:20:00.000+00:00,feeder,0030,L2 Current (Max),A,6.75
601315,John Lewis Street Hakin,2024-01-21T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.75
601315,John Lewis Street Hakin,2024-01-21T07:20:00.000+00:00,feeder,0030,L1 Current (Min),A,28.0
601315,John Lewis Street Hakin,2024-01-21T07:20:00.000+00:00,feeder,0030,L1 Current (Max),A,28.12
601315,John Lewis Street Hakin,2024-01-21T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.0
601315,John Lewis Street Hakin,2024-01-21T07:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T07:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-29.81
601315,John Lewis Street Hakin,2024-01-21T07:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T07:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,0.81
601315,John Lewis Street Hakin,2024-01-21T07:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T07:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-1.5
601315,John Lewis Street Hakin,2024-01-21T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T07:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.58447
601315,John Lewis Street Hakin,2024-01-21T07:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99948
601315,John Lewis Street Hakin,2024-01-21T07:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.96179
601315,John Lewis Street Hakin,2024-01-21T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-21T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-21T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T07:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T07:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T07:20:00.000+00:00,feeder,0020,L3 Current (Min),A,0.88
601315,John Lewis Street Hakin,2024-01-21T07:20:00.000+00:00,feeder,0020,L3 Current (Max),A,0.88
601315,John Lewis Street Hakin,2024-01-21T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.88
601315,John Lewis Street Hakin,2024-01-21T07:20:00.000+00:00,feeder,0020,L2 Current (Min),A,22.25
601315,John Lewis Street Hakin,2024-01-21T07:20:00.000+00:00,feeder,0020,L2 Current (Max),A,22.25
601315,John Lewis Street Hakin,2024-01-21T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.25
601315,John Lewis Street Hakin,2024-01-21T07:20:00.000+00:00,feeder,0020,L1 Current (Min),A,2.62
601315,John Lewis Street Hakin,2024-01-21T07:20:00.000+00:00,feeder,0020,L1 Current (Max),A,2.62
601315,John Lewis Street Hakin,2024-01-21T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.62
601315,John Lewis Street Hakin,2024-01-21T07:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T07:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-15.07
601315,John Lewis Street Hakin,2024-01-21T07:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T07:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-25.62
601315,John Lewis Street Hakin,2024-01-21T07:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T07:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-33.63
601315,John Lewis Street Hakin,2024-01-21T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T07:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.93411
601315,John Lewis Street Hakin,2024-01-21T07:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.85144
601315,John Lewis Street Hakin,2024-01-21T07:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.80826
601315,John Lewis Street Hakin,2024-01-21T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T07:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T07:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T07:20:00.000+00:00,feeder,0010,L3 Current (Min),A,2.75
601315,John Lewis Street Hakin,2024-01-21T07:20:00.000+00:00,feeder,0010,L3 Current (Max),A,2.75
601315,John Lewis Street Hakin,2024-01-21T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.75
601315,John Lewis Street Hakin,2024-01-21T07:20:00.000+00:00,feeder,0010,L2 Current (Min),A,4.38
601315,John Lewis Street Hakin,2024-01-21T07:20:00.000+00:00,feeder,0010,L2 Current (Max),A,4.5
601315,John Lewis Street Hakin,2024-01-21T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.38
601315,John Lewis Street Hakin,2024-01-21T07:20:00.000+00:00,feeder,0010,L1 Current (Min),A,4.38
601315,John Lewis Street Hakin,2024-01-21T07:20:00.000+00:00,feeder,0010,L1 Current (Max),A,4.38
601315,John Lewis Street Hakin,2024-01-21T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.38
601315,John Lewis Street Hakin,2024-01-21T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.41
601315,John Lewis Street Hakin,2024-01-21T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.45
601315,John Lewis Street Hakin,2024-01-21T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
601315,John Lewis Street Hakin,2024-01-21T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.67
601315,John Lewis Street Hakin,2024-01-21T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.72
601315,John Lewis Street Hakin,2024-01-21T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
601315,John Lewis Street Hakin,2024-01-21T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.95
601315,John Lewis Street Hakin,2024-01-21T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.0
601315,John Lewis Street Hakin,2024-01-21T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
601315,John Lewis Street Hakin,2024-01-21T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-21T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-21T07:20:00.000+00:00,busbar,,L3 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-21T07:20:00.000+00:00,busbar,,L2 Active Power,kW,25.0
601315,John Lewis Street Hakin,2024-01-21T07:20:00.000+00:00,busbar,,L1 Active Power,kW,15.0
601315,John Lewis Street Hakin,2024-01-21T07:20:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T07:20:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T07:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T07:20:00.000+00:00,busbar,,L3 Current (Min),A,19.62
601315,John Lewis Street Hakin,2024-01-21T07:20:00.000+00:00,busbar,,L3 Current (Max),A,19.62
601315,John Lewis Street Hakin,2024-01-21T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.62
601315,John Lewis Street Hakin,2024-01-21T07:20:00.000+00:00,busbar,,L2 Current (Min),A,100.5
601315,John Lewis Street Hakin,2024-01-21T07:20:00.000+00:00,busbar,,L2 Current (Max),A,100.5
601315,John Lewis Street Hakin,2024-01-21T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
601315,John Lewis Street Hakin,2024-01-21T07:20:00.000+00:00,busbar,,L1 Current (Min),A,63.62
601315,John Lewis Street Hakin,2024-01-21T07:20:00.000+00:00,busbar,,L1 Current (Max),A,63.62
601315,John Lewis Street Hakin,2024-01-21T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.62
601315,John Lewis Street Hakin,2024-01-21T07:20:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-21T07:20:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-21T07:10:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T07:10:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-8.93
601315,John Lewis Street Hakin,2024-01-21T07:10:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T07:10:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-20.06
601315,John Lewis Street Hakin,2024-01-21T07:10:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T07:10:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-16.07
601315,John Lewis Street Hakin,2024-01-21T07:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T07:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T07:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T07:10:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.93753
601315,John Lewis Street Hakin,2024-01-21T07:10:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.88977
601315,John Lewis Street Hakin,2024-01-21T07:10:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.93173
601315,John Lewis Street Hakin,2024-01-21T07:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T07:10:00.000+00:00,feeder,0050,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-21T07:10:00.000+00:00,feeder,0050,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-21T07:10:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T07:10:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T07:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T07:10:00.000+00:00,feeder,0050,L3 Current (Min),A,4.75
601315,John Lewis Street Hakin,2024-01-21T07:10:00.000+00:00,feeder,0050,L3 Current (Max),A,4.75
601315,John Lewis Street Hakin,2024-01-21T07:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.75
601315,John Lewis Street Hakin,2024-01-21T07:10:00.000+00:00,feeder,0050,L2 Current (Min),A,7.62
601315,John Lewis Street Hakin,2024-01-21T07:10:00.000+00:00,feeder,0050,L2 Current (Max),A,7.62
601315,John Lewis Street Hakin,2024-01-21T07:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.62
601315,John Lewis Street Hakin,2024-01-21T07:10:00.000+00:00,feeder,0050,L1 Current (Min),A,11.88
601315,John Lewis Street Hakin,2024-01-21T07:10:00.000+00:00,feeder,0050,L1 Current (Max),A,12.0
601315,John Lewis Street Hakin,2024-01-21T07:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.0
601315,John Lewis Street Hakin,2024-01-21T07:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T07:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-13.69
601315,John Lewis Street Hakin,2024-01-21T07:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T07:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-9.87
601315,John Lewis Street Hakin,2024-01-21T07:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T07:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-0.94
601315,John Lewis Street Hakin,2024-01-21T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T07:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.91025
601315,John Lewis Street Hakin,2024-01-21T07:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.96326
601315,John Lewis Street Hakin,2024-01-21T07:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.97449
601315,John Lewis Street Hakin,2024-01-21T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-21T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-21T07:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T07:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T07:10:00.000+00:00,feeder,0040,L3 Current (Min),A,6.5
601315,John Lewis Street Hakin,2024-01-21T07:10:00.000+00:00,feeder,0040,L3 Current (Max),A,6.75
601315,John Lewis Street Hakin,2024-01-21T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.5
601315,John Lewis Street Hakin,2024-01-21T07:10:00.000+00:00,feeder,0040,L2 Current (Min),A,20.12
601315,John Lewis Street Hakin,2024-01-21T07:10:00.000+00:00,feeder,0040,L2 Current (Max),A,20.12
601315,John Lewis Street Hakin,2024-01-21T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.12
601315,John Lewis Street Hakin,2024-01-21T07:10:00.000+00:00,feeder,0040,L1 Current (Min),A,16.62
601315,John Lewis Street Hakin,2024-01-21T07:10:00.000+00:00,feeder,0040,L1 Current (Max),A,16.75
601315,John Lewis Street Hakin,2024-01-21T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.62
601315,John Lewis Street Hakin,2024-01-21T07:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T07:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,1.62
601315,John Lewis Street Hakin,2024-01-21T07:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T07:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-5.94
601315,John Lewis Street Hakin,2024-01-21T07:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T07:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-5.0
601315,John Lewis Street Hakin,2024-01-21T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T07:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.9216
601315,John Lewis Street Hakin,2024-01-21T07:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98767
601315,John Lewis Street Hakin,2024-01-21T07:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99109
601315,John Lewis Street Hakin,2024-01-21T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-21T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-21T07:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T07:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T07:10:00.000+00:00,feeder,0030,L3 Current (Min),A,5.38
601315,John Lewis Street Hakin,2024-01-21T07:10:00.000+00:00,feeder,0030,L3 Current (Max),A,5.62
601315,John Lewis Street Hakin,2024-01-21T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.5
601315,John Lewis Street Hakin,2024-01-21T07:10:00.000+00:00,feeder,0030,L2 Current (Min),A,18.38
601315,John Lewis Street Hakin,2024-01-21T07:10:00.000+00:00,feeder,0030,L2 Current (Max),A,18.5
601315,John Lewis Street Hakin,2024-01-21T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.38
601315,John Lewis Street Hakin,2024-01-21T07:10:00.000+00:00,feeder,0030,L1 Current (Min),A,22.25
601315,John Lewis Street Hakin,2024-01-21T07:10:00.000+00:00,feeder,0030,L1 Current (Max),A,22.38
601315,John Lewis Street Hakin,2024-01-21T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.25
601315,John Lewis Street Hakin,2024-01-21T07:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T07:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-33.06
601315,John Lewis Street Hakin,2024-01-21T07:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T07:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,0.88
601315,John Lewis Street Hakin,2024-01-21T07:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T07:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-11.06
601315,John Lewis Street Hakin,2024-01-21T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T07:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.55062
601315,John Lewis Street Hakin,2024-01-21T07:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.9996
601315,John Lewis Street Hakin,2024-01-21T07:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.94079
601315,John Lewis Street Hakin,2024-01-21T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-21T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-21T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T07:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T07:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T07:10:00.000+00:00,feeder,0020,L3 Current (Min),A,0.62
601315,John Lewis Street Hakin,2024-01-21T07:10:00.000+00:00,feeder,0020,L3 Current (Max),A,0.62
601315,John Lewis Street Hakin,2024-01-21T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.62
601315,John Lewis Street Hakin,2024-01-21T07:10:00.000+00:00,feeder,0020,L2 Current (Min),A,22.12
601315,John Lewis Street Hakin,2024-01-21T07:10:00.000+00:00,feeder,0020,L2 Current (Max),A,22.12
601315,John Lewis Street Hakin,2024-01-21T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.12
601315,John Lewis Street Hakin,2024-01-21T07:10:00.000+00:00,feeder,0020,L1 Current (Min),A,2.38
601315,John Lewis Street Hakin,2024-01-21T07:10:00.000+00:00,feeder,0020,L1 Current (Max),A,2.5
601315,John Lewis Street Hakin,2024-01-21T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.5
601315,John Lewis Street Hakin,2024-01-21T07:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T07:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-12.87
601315,John Lewis Street Hakin,2024-01-21T07:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T07:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-29.81
601315,John Lewis Street Hakin,2024-01-21T07:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T07:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-32.69
601315,John Lewis Street Hakin,2024-01-21T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T07:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.93637
601315,John Lewis Street Hakin,2024-01-21T07:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.83743
601315,John Lewis Street Hakin,2024-01-21T07:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.80215
601315,John Lewis Street Hakin,2024-01-21T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T07:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T07:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T07:10:00.000+00:00,feeder,0010,L3 Current (Min),A,2.75
601315,John Lewis Street Hakin,2024-01-21T07:10:00.000+00:00,feeder,0010,L3 Current (Max),A,3.0
601315,John Lewis Street Hakin,2024-01-21T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.88
601315,John Lewis Street Hakin,2024-01-21T07:10:00.000+00:00,feeder,0010,L2 Current (Min),A,4.5
601315,John Lewis Street Hakin,2024-01-21T07:10:00.000+00:00,feeder,0010,L2 Current (Max),A,4.5
601315,John Lewis Street Hakin,2024-01-21T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
601315,John Lewis Street Hakin,2024-01-21T07:10:00.000+00:00,feeder,0010,L1 Current (Min),A,4.38
601315,John Lewis Street Hakin,2024-01-21T07:10:00.000+00:00,feeder,0010,L1 Current (Max),A,4.5
601315,John Lewis Street Hakin,2024-01-21T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.5
601315,John Lewis Street Hakin,2024-01-21T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.72
601315,John Lewis Street Hakin,2024-01-21T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.73
601315,John Lewis Street Hakin,2024-01-21T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
601315,John Lewis Street Hakin,2024-01-21T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.97
601315,John Lewis Street Hakin,2024-01-21T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.98
601315,John Lewis Street Hakin,2024-01-21T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
601315,John Lewis Street Hakin,2024-01-21T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.12
601315,John Lewis Street Hakin,2024-01-21T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.19
601315,John Lewis Street Hakin,2024-01-21T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
601315,John Lewis Street Hakin,2024-01-21T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-21T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-21T07:10:00.000+00:00,busbar,,L3 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-21T07:10:00.000+00:00,busbar,,L2 Active Power,kW,17.0
601315,John Lewis Street Hakin,2024-01-21T07:10:00.000+00:00,busbar,,L1 Active Power,kW,14.0
601315,John Lewis Street Hakin,2024-01-21T07:10:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T07:10:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T07:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T07:10:00.000+00:00,busbar,,L3 Current (Min),A,19.88
601315,John Lewis Street Hakin,2024-01-21T07:10:00.000+00:00,busbar,,L3 Current (Max),A,20.62
601315,John Lewis Street Hakin,2024-01-21T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.12
601315,John Lewis Street Hakin,2024-01-21T07:10:00.000+00:00,busbar,,L2 Current (Min),A,71.75
601315,John Lewis Street Hakin,2024-01-21T07:10:00.000+00:00,busbar,,L2 Current (Max),A,71.88
601315,John Lewis Street Hakin,2024-01-21T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.75
601315,John Lewis Street Hakin,2024-01-21T07:10:00.000+00:00,busbar,,L1 Current (Min),A,57.12
601315,John Lewis Street Hakin,2024-01-21T07:10:00.000+00:00,busbar,,L1 Current (Max),A,57.25
601315,John Lewis Street Hakin,2024-01-21T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.25
601315,John Lewis Street Hakin,2024-01-21T07:10:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-21T07:10:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-21T07:00:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T07:00:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-9.06
601315,John Lewis Street Hakin,2024-01-21T07:00:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T07:00:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-21.88
601315,John Lewis Street Hakin,2024-01-21T07:00:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T07:00:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-18.81
601315,John Lewis Street Hakin,2024-01-21T07:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T07:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T07:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T07:00:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.93634
601315,John Lewis Street Hakin,2024-01-21T07:00:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.89795
601315,John Lewis Street Hakin,2024-01-21T07:00:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.9194
601315,John Lewis Street Hakin,2024-01-21T07:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T07:00:00.000+00:00,feeder,0050,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-21T07:00:00.000+00:00,feeder,0050,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-21T07:00:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T07:00:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T07:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T07:00:00.000+00:00,feeder,0050,L3 Current (Min),A,5.0
601315,John Lewis Street Hakin,2024-01-21T07:00:00.000+00:00,feeder,0050,L3 Current (Max),A,5.12
601315,John Lewis Street Hakin,2024-01-21T07:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.12
601315,John Lewis Street Hakin,2024-01-21T07:00:00.000+00:00,feeder,0050,L2 Current (Min),A,7.88
601315,John Lewis Street Hakin,2024-01-21T07:00:00.000+00:00,feeder,0050,L2 Current (Max),A,7.88
601315,John Lewis Street Hakin,2024-01-21T07:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.88
601315,John Lewis Street Hakin,2024-01-21T07:00:00.000+00:00,feeder,0050,L1 Current (Min),A,11.5
601315,John Lewis Street Hakin,2024-01-21T07:00:00.000+00:00,feeder,0050,L1 Current (Max),A,11.75
601315,John Lewis Street Hakin,2024-01-21T07:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.62
601315,John Lewis Street Hakin,2024-01-21T07:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T07:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,2.31
601315,John Lewis Street Hakin,2024-01-21T07:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T07:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-28.56
601315,John Lewis Street Hakin,2024-01-21T07:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T07:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-2.69
601315,John Lewis Street Hakin,2024-01-21T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T07:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.95526
601315,John Lewis Street Hakin,2024-01-21T07:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.81018
601315,John Lewis Street Hakin,2024-01-21T07:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.98596
601315,John Lewis Street Hakin,2024-01-21T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-21T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-21T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-21T07:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T07:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T07:00:00.000+00:00,feeder,0040,L3 Current (Min),A,7.0
601315,John Lewis Street Hakin,2024-01-21T07:00:00.000+00:00,feeder,0040,L3 Current (Max),A,7.25
601315,John Lewis Street Hakin,2024-01-21T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.12
601315,John Lewis Street Hakin,2024-01-21T07:00:00.000+00:00,feeder,0040,L2 Current (Min),A,10.88
601315,John Lewis Street Hakin,2024-01-21T07:00:00.000+00:00,feeder,0040,L2 Current (Max),A,10.88
601315,John Lewis Street Hakin,2024-01-21T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.88
601315,John Lewis Street Hakin,2024-01-21T07:00:00.000+00:00,feeder,0040,L1 Current (Min),A,23.75
601315,John Lewis Street Hakin,2024-01-21T07:00:00.000+00:00,feeder,0040,L1 Current (Max),A,23.88
601315,John Lewis Street Hakin,2024-01-21T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.75
601315,John Lewis Street Hakin,2024-01-21T07:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
