Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601315,John Lewis Street Hakin,2024-01-21T07:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,0.56
601315,John Lewis Street Hakin,2024-01-21T07:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T07:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-8.81
601315,John Lewis Street Hakin,2024-01-21T07:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T07:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-8.19
601315,John Lewis Street Hakin,2024-01-21T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T07:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.9237
601315,John Lewis Street Hakin,2024-01-21T07:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.95132
601315,John Lewis Street Hakin,2024-01-21T07:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98221
601315,John Lewis Street Hakin,2024-01-21T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-21T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-21T07:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T07:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T07:00:00.000+00:00,feeder,0030,L3 Current (Min),A,4.62
601315,John Lewis Street Hakin,2024-01-21T07:00:00.000+00:00,feeder,0030,L3 Current (Max),A,4.75
601315,John Lewis Street Hakin,2024-01-21T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.62
601315,John Lewis Street Hakin,2024-01-21T07:00:00.000+00:00,feeder,0030,L2 Current (Min),A,6.38
601315,John Lewis Street Hakin,2024-01-21T07:00:00.000+00:00,feeder,0030,L2 Current (Max),A,6.5
601315,John Lewis Street Hakin,2024-01-21T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.5
601315,John Lewis Street Hakin,2024-01-21T07:00:00.000+00:00,feeder,0030,L1 Current (Min),A,21.12
601315,John Lewis Street Hakin,2024-01-21T07:00:00.000+00:00,feeder,0030,L1 Current (Max),A,21.25
601315,John Lewis Street Hakin,2024-01-21T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.12
601315,John Lewis Street Hakin,2024-01-21T07:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T07:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-32.37
601315,John Lewis Street Hakin,2024-01-21T07:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T07:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,1.75
601315,John Lewis Street Hakin,2024-01-21T07:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T07:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-0.38
601315,John Lewis Street Hakin,2024-01-21T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T07:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.53109
601315,John Lewis Street Hakin,2024-01-21T07:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.9993
601315,John Lewis Street Hakin,2024-01-21T07:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.97357
601315,John Lewis Street Hakin,2024-01-21T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-21T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-21T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T07:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T07:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T07:00:00.000+00:00,feeder,0020,L3 Current (Min),A,0.62
601315,John Lewis Street Hakin,2024-01-21T07:00:00.000+00:00,feeder,0020,L3 Current (Max),A,0.62
601315,John Lewis Street Hakin,2024-01-21T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.62
601315,John Lewis Street Hakin,2024-01-21T07:00:00.000+00:00,feeder,0020,L2 Current (Min),A,22.88
601315,John Lewis Street Hakin,2024-01-21T07:00:00.000+00:00,feeder,0020,L2 Current (Max),A,22.88
601315,John Lewis Street Hakin,2024-01-21T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.88
601315,John Lewis Street Hakin,2024-01-21T07:00:00.000+00:00,feeder,0020,L1 Current (Min),A,3.0
601315,John Lewis Street Hakin,2024-01-21T07:00:00.000+00:00,feeder,0020,L1 Current (Max),A,3.0
601315,John Lewis Street Hakin,2024-01-21T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.0
601315,John Lewis Street Hakin,2024-01-21T07:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T07:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-23.19
601315,John Lewis Street Hakin,2024-01-21T07:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T07:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-19.94
601315,John Lewis Street Hakin,2024-01-21T07:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T07:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-32.81
601315,John Lewis Street Hakin,2024-01-21T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T07:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.89825
601315,John Lewis Street Hakin,2024-01-21T07:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.91296
601315,John Lewis Street Hakin,2024-01-21T07:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.78552
601315,John Lewis Street Hakin,2024-01-21T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T07:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T07:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T07:00:00.000+00:00,feeder,0010,L3 Current (Min),A,2.62
601315,John Lewis Street Hakin,2024-01-21T07:00:00.000+00:00,feeder,0010,L3 Current (Max),A,2.75
601315,John Lewis Street Hakin,2024-01-21T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.62
601315,John Lewis Street Hakin,2024-01-21T07:00:00.000+00:00,feeder,0010,L2 Current (Min),A,4.75
601315,John Lewis Street Hakin,2024-01-21T07:00:00.000+00:00,feeder,0010,L2 Current (Max),A,4.75
601315,John Lewis Street Hakin,2024-01-21T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.75
601315,John Lewis Street Hakin,2024-01-21T07:00:00.000+00:00,feeder,0010,L1 Current (Min),A,4.12
601315,John Lewis Street Hakin,2024-01-21T07:00:00.000+00:00,feeder,0010,L1 Current (Max),A,4.25
601315,John Lewis Street Hakin,2024-01-21T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.12
601315,John Lewis Street Hakin,2024-01-21T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.34
601315,John Lewis Street Hakin,2024-01-21T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.39
601315,John Lewis Street Hakin,2024-01-21T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
601315,John Lewis Street Hakin,2024-01-21T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.78
601315,John Lewis Street Hakin,2024-01-21T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.84
601315,John Lewis Street Hakin,2024-01-21T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
601315,John Lewis Street Hakin,2024-01-21T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.78
601315,John Lewis Street Hakin,2024-01-21T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.81
601315,John Lewis Street Hakin,2024-01-21T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
601315,John Lewis Street Hakin,2024-01-21T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-21T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-21T07:00:00.000+00:00,busbar,,L3 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-21T07:00:00.000+00:00,busbar,,L2 Active Power,kW,12.0
601315,John Lewis Street Hakin,2024-01-21T07:00:00.000+00:00,busbar,,L1 Active Power,kW,15.0
601315,John Lewis Street Hakin,2024-01-21T07:00:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T07:00:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T07:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T07:00:00.000+00:00,busbar,,L3 Current (Min),A,20.0
601315,John Lewis Street Hakin,2024-01-21T07:00:00.000+00:00,busbar,,L3 Current (Max),A,20.0
601315,John Lewis Street Hakin,2024-01-21T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
601315,John Lewis Street Hakin,2024-01-21T07:00:00.000+00:00,busbar,,L2 Current (Min),A,51.12
601315,John Lewis Street Hakin,2024-01-21T07:00:00.000+00:00,busbar,,L2 Current (Max),A,51.25
601315,John Lewis Street Hakin,2024-01-21T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.12
601315,John Lewis Street Hakin,2024-01-21T07:00:00.000+00:00,busbar,,L1 Current (Min),A,62.88
601315,John Lewis Street Hakin,2024-01-21T07:00:00.000+00:00,busbar,,L1 Current (Max),A,63.62
601315,John Lewis Street Hakin,2024-01-21T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.12
601315,John Lewis Street Hakin,2024-01-21T07:00:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-21T07:00:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-21T06:50:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T06:50:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-2.38
601315,John Lewis Street Hakin,2024-01-21T06:50:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T06:50:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-25.5
601315,John Lewis Street Hakin,2024-01-21T06:50:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T06:50:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-15.87
601315,John Lewis Street Hakin,2024-01-21T06:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T06:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T06:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T06:50:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.95929
601315,John Lewis Street Hakin,2024-01-21T06:50:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.82809
601315,John Lewis Street Hakin,2024-01-21T06:50:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.93674
601315,John Lewis Street Hakin,2024-01-21T06:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T06:50:00.000+00:00,feeder,0050,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T06:50:00.000+00:00,feeder,0050,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-21T06:50:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T06:50:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T06:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T06:50:00.000+00:00,feeder,0050,L3 Current (Min),A,5.12
601315,John Lewis Street Hakin,2024-01-21T06:50:00.000+00:00,feeder,0050,L3 Current (Max),A,5.12
601315,John Lewis Street Hakin,2024-01-21T06:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.12
601315,John Lewis Street Hakin,2024-01-21T06:50:00.000+00:00,feeder,0050,L2 Current (Min),A,6.25
601315,John Lewis Street Hakin,2024-01-21T06:50:00.000+00:00,feeder,0050,L2 Current (Max),A,6.38
601315,John Lewis Street Hakin,2024-01-21T06:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.25
601315,John Lewis Street Hakin,2024-01-21T06:50:00.000+00:00,feeder,0050,L1 Current (Min),A,11.5
601315,John Lewis Street Hakin,2024-01-21T06:50:00.000+00:00,feeder,0050,L1 Current (Max),A,11.88
601315,John Lewis Street Hakin,2024-01-21T06:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.62
601315,John Lewis Street Hakin,2024-01-21T06:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T06:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,1.94
601315,John Lewis Street Hakin,2024-01-21T06:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T06:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-10.0
601315,John Lewis Street Hakin,2024-01-21T06:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T06:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-1.38
601315,John Lewis Street Hakin,2024-01-21T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T06:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.95389
601315,John Lewis Street Hakin,2024-01-21T06:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.96054
601315,John Lewis Street Hakin,2024-01-21T06:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.98676
601315,John Lewis Street Hakin,2024-01-21T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-21T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-21T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-21T06:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T06:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T06:50:00.000+00:00,feeder,0040,L3 Current (Min),A,8.5
601315,John Lewis Street Hakin,2024-01-21T06:50:00.000+00:00,feeder,0040,L3 Current (Max),A,9.25
601315,John Lewis Street Hakin,2024-01-21T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.88
601315,John Lewis Street Hakin,2024-01-21T06:50:00.000+00:00,feeder,0040,L2 Current (Min),A,18.25
601315,John Lewis Street Hakin,2024-01-21T06:50:00.000+00:00,feeder,0040,L2 Current (Max),A,18.25
601315,John Lewis Street Hakin,2024-01-21T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.25
601315,John Lewis Street Hakin,2024-01-21T06:50:00.000+00:00,feeder,0040,L1 Current (Min),A,24.38
601315,John Lewis Street Hakin,2024-01-21T06:50:00.000+00:00,feeder,0040,L1 Current (Max),A,24.5
601315,John Lewis Street Hakin,2024-01-21T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.38
601315,John Lewis Street Hakin,2024-01-21T06:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T06:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-5.94
601315,John Lewis Street Hakin,2024-01-21T06:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T06:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-19.12
601315,John Lewis Street Hakin,2024-01-21T06:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T06:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-1.25
601315,John Lewis Street Hakin,2024-01-21T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T06:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.92441
601315,John Lewis Street Hakin,2024-01-21T06:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.88574
601315,John Lewis Street Hakin,2024-01-21T06:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99536
601315,John Lewis Street Hakin,2024-01-21T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-21T06:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T06:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T06:50:00.000+00:00,feeder,0030,L3 Current (Min),A,3.75
601315,John Lewis Street Hakin,2024-01-21T06:50:00.000+00:00,feeder,0030,L3 Current (Max),A,3.75
601315,John Lewis Street Hakin,2024-01-21T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.75
601315,John Lewis Street Hakin,2024-01-21T06:50:00.000+00:00,feeder,0030,L2 Current (Min),A,5.0
601315,John Lewis Street Hakin,2024-01-21T06:50:00.000+00:00,feeder,0030,L2 Current (Max),A,5.12
601315,John Lewis Street Hakin,2024-01-21T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.12
601315,John Lewis Street Hakin,2024-01-21T06:50:00.000+00:00,feeder,0030,L1 Current (Min),A,25.88
601315,John Lewis Street Hakin,2024-01-21T06:50:00.000+00:00,feeder,0030,L1 Current (Max),A,25.88
601315,John Lewis Street Hakin,2024-01-21T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.88
601315,John Lewis Street Hakin,2024-01-21T06:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T06:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-33.75
601315,John Lewis Street Hakin,2024-01-21T06:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T06:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,1.25
601315,John Lewis Street Hakin,2024-01-21T06:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T06:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-16.75
601315,John Lewis Street Hakin,2024-01-21T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T06:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.54827
601315,John Lewis Street Hakin,2024-01-21T06:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.9993
601315,John Lewis Street Hakin,2024-01-21T06:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.91376
601315,John Lewis Street Hakin,2024-01-21T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-21T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-21T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T06:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T06:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T06:50:00.000+00:00,feeder,0020,L3 Current (Min),A,0.62
601315,John Lewis Street Hakin,2024-01-21T06:50:00.000+00:00,feeder,0020,L3 Current (Max),A,0.62
601315,John Lewis Street Hakin,2024-01-21T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.62
601315,John Lewis Street Hakin,2024-01-21T06:50:00.000+00:00,feeder,0020,L2 Current (Min),A,22.62
601315,John Lewis Street Hakin,2024-01-21T06:50:00.000+00:00,feeder,0020,L2 Current (Max),A,22.62
601315,John Lewis Street Hakin,2024-01-21T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.62
601315,John Lewis Street Hakin,2024-01-21T06:50:00.000+00:00,feeder,0020,L1 Current (Min),A,2.5
601315,John Lewis Street Hakin,2024-01-21T06:50:00.000+00:00,feeder,0020,L1 Current (Max),A,2.5
601315,John Lewis Street Hakin,2024-01-21T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.5
601315,John Lewis Street Hakin,2024-01-21T06:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T06:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-22.12
601315,John Lewis Street Hakin,2024-01-21T06:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T06:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-21.81
601315,John Lewis Street Hakin,2024-01-21T06:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T06:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-32.5
601315,John Lewis Street Hakin,2024-01-21T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T06:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.85345
601315,John Lewis Street Hakin,2024-01-21T06:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.89545
601315,John Lewis Street Hakin,2024-01-21T06:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.81061
601315,John Lewis Street Hakin,2024-01-21T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T06:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T06:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T06:50:00.000+00:00,feeder,0010,L3 Current (Min),A,2.38
601315,John Lewis Street Hakin,2024-01-21T06:50:00.000+00:00,feeder,0010,L3 Current (Max),A,2.38
601315,John Lewis Street Hakin,2024-01-21T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.38
601315,John Lewis Street Hakin,2024-01-21T06:50:00.000+00:00,feeder,0010,L2 Current (Min),A,4.75
601315,John Lewis Street Hakin,2024-01-21T06:50:00.000+00:00,feeder,0010,L2 Current (Max),A,4.88
601315,John Lewis Street Hakin,2024-01-21T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.75
601315,John Lewis Street Hakin,2024-01-21T06:50:00.000+00:00,feeder,0010,L1 Current (Min),A,4.25
601315,John Lewis Street Hakin,2024-01-21T06:50:00.000+00:00,feeder,0010,L1 Current (Max),A,4.25
601315,John Lewis Street Hakin,2024-01-21T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.25
601315,John Lewis Street Hakin,2024-01-21T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.53
601315,John Lewis Street Hakin,2024-01-21T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.56
601315,John Lewis Street Hakin,2024-01-21T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
601315,John Lewis Street Hakin,2024-01-21T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.09
601315,John Lewis Street Hakin,2024-01-21T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.12
601315,John Lewis Street Hakin,2024-01-21T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
601315,John Lewis Street Hakin,2024-01-21T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.81
601315,John Lewis Street Hakin,2024-01-21T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.84
601315,John Lewis Street Hakin,2024-01-21T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
601315,John Lewis Street Hakin,2024-01-21T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-21T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-21T06:50:00.000+00:00,busbar,,L3 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-21T06:50:00.000+00:00,busbar,,L2 Active Power,kW,13.0
601315,John Lewis Street Hakin,2024-01-21T06:50:00.000+00:00,busbar,,L1 Active Power,kW,16.0
601315,John Lewis Street Hakin,2024-01-21T06:50:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T06:50:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T06:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T06:50:00.000+00:00,busbar,,L3 Current (Min),A,20.38
601315,John Lewis Street Hakin,2024-01-21T06:50:00.000+00:00,busbar,,L3 Current (Max),A,20.88
601315,John Lewis Street Hakin,2024-01-21T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.62
601315,John Lewis Street Hakin,2024-01-21T06:50:00.000+00:00,busbar,,L2 Current (Min),A,55.75
601315,John Lewis Street Hakin,2024-01-21T06:50:00.000+00:00,busbar,,L2 Current (Max),A,56.0
601315,John Lewis Street Hakin,2024-01-21T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.88
601315,John Lewis Street Hakin,2024-01-21T06:50:00.000+00:00,busbar,,L1 Current (Min),A,67.88
601315,John Lewis Street Hakin,2024-01-21T06:50:00.000+00:00,busbar,,L1 Current (Max),A,68.38
601315,John Lewis Street Hakin,2024-01-21T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
601315,John Lewis Street Hakin,2024-01-21T06:50:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-21T06:50:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-21T06:40:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T06:40:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-17.25
601315,John Lewis Street Hakin,2024-01-21T06:40:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T06:40:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-33.06
601315,John Lewis Street Hakin,2024-01-21T06:40:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T06:40:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-15.5
601315,John Lewis Street Hakin,2024-01-21T06:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T06:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T06:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T06:40:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.90268
601315,John Lewis Street Hakin,2024-01-21T06:40:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.76336
601315,John Lewis Street Hakin,2024-01-21T06:40:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.93799
601315,John Lewis Street Hakin,2024-01-21T06:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T06:40:00.000+00:00,feeder,0050,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T06:40:00.000+00:00,feeder,0050,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-21T06:40:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T06:40:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T06:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T06:40:00.000+00:00,feeder,0050,L3 Current (Min),A,4.5
601315,John Lewis Street Hakin,2024-01-21T06:40:00.000+00:00,feeder,0050,L3 Current (Max),A,4.5
601315,John Lewis Street Hakin,2024-01-21T06:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.5
601315,John Lewis Street Hakin,2024-01-21T06:40:00.000+00:00,feeder,0050,L2 Current (Min),A,6.0
601315,John Lewis Street Hakin,2024-01-21T06:40:00.000+00:00,feeder,0050,L2 Current (Max),A,6.0
601315,John Lewis Street Hakin,2024-01-21T06:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.0
601315,John Lewis Street Hakin,2024-01-21T06:40:00.000+00:00,feeder,0050,L1 Current (Min),A,11.5
601315,John Lewis Street Hakin,2024-01-21T06:40:00.000+00:00,feeder,0050,L1 Current (Max),A,11.88
601315,John Lewis Street Hakin,2024-01-21T06:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.62
601315,John Lewis Street Hakin,2024-01-21T06:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T06:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-1.44
601315,John Lewis Street Hakin,2024-01-21T06:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T06:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-2.94
601315,John Lewis Street Hakin,2024-01-21T06:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T06:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,0.5
601315,John Lewis Street Hakin,2024-01-21T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T06:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.98935
601315,John Lewis Street Hakin,2024-01-21T06:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.9968
601315,John Lewis Street Hakin,2024-01-21T06:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.99338
601315,John Lewis Street Hakin,2024-01-21T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-21T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,16.0
601315,John Lewis Street Hakin,2024-01-21T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.0
601315,John Lewis Street Hakin,2024-01-21T06:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T06:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T06:40:00.000+00:00,feeder,0040,L3 Current (Min),A,16.12
601315,John Lewis Street Hakin,2024-01-21T06:40:00.000+00:00,feeder,0040,L3 Current (Max),A,16.25
601315,John Lewis Street Hakin,2024-01-21T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.25
601315,John Lewis Street Hakin,2024-01-21T06:40:00.000+00:00,feeder,0040,L2 Current (Min),A,62.75
601315,John Lewis Street Hakin,2024-01-21T06:40:00.000+00:00,feeder,0040,L2 Current (Max),A,62.75
601315,John Lewis Street Hakin,2024-01-21T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,62.75
601315,John Lewis Street Hakin,2024-01-21T06:40:00.000+00:00,feeder,0040,L1 Current (Min),A,30.88
601315,John Lewis Street Hakin,2024-01-21T06:40:00.000+00:00,feeder,0040,L1 Current (Max),A,31.0
601315,John Lewis Street Hakin,2024-01-21T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.88
601315,John Lewis Street Hakin,2024-01-21T06:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T06:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-15.25
601315,John Lewis Street Hakin,2024-01-21T06:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T06:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-27.56
601315,John Lewis Street Hakin,2024-01-21T06:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T06:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-6.75
601315,John Lewis Street Hakin,2024-01-21T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T06:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.89972
601315,John Lewis Street Hakin,2024-01-21T06:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.81155
601315,John Lewis Street Hakin,2024-01-21T06:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98108
601315,John Lewis Street Hakin,2024-01-21T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-21T06:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T06:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T06:40:00.000+00:00,feeder,0030,L3 Current (Min),A,3.88
601315,John Lewis Street Hakin,2024-01-21T06:40:00.000+00:00,feeder,0030,L3 Current (Max),A,4.0
601315,John Lewis Street Hakin,2024-01-21T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.88
601315,John Lewis Street Hakin,2024-01-21T06:40:00.000+00:00,feeder,0030,L2 Current (Min),A,4.75
601315,John Lewis Street Hakin,2024-01-21T06:40:00.000+00:00,feeder,0030,L2 Current (Max),A,4.75
601315,John Lewis Street Hakin,2024-01-21T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.75
601315,John Lewis Street Hakin,2024-01-21T06:40:00.000+00:00,feeder,0030,L1 Current (Min),A,16.25
601315,John Lewis Street Hakin,2024-01-21T06:40:00.000+00:00,feeder,0030,L1 Current (Max),A,16.38
601315,John Lewis Street Hakin,2024-01-21T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.38
601315,John Lewis Street Hakin,2024-01-21T06:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T06:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-30.5
601315,John Lewis Street Hakin,2024-01-21T06:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T06:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,1.19
601315,John Lewis Street Hakin,2024-01-21T06:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T06:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.75
601315,John Lewis Street Hakin,2024-01-21T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T06:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.56344
601315,John Lewis Street Hakin,2024-01-21T06:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99954
601315,John Lewis Street Hakin,2024-01-21T06:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.95785
601315,John Lewis Street Hakin,2024-01-21T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-21T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-21T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T06:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T06:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T06:40:00.000+00:00,feeder,0020,L3 Current (Min),A,0.62
601315,John Lewis Street Hakin,2024-01-21T06:40:00.000+00:00,feeder,0020,L3 Current (Max),A,0.62
601315,John Lewis Street Hakin,2024-01-21T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.62
601315,John Lewis Street Hakin,2024-01-21T06:40:00.000+00:00,feeder,0020,L2 Current (Min),A,22.5
601315,John Lewis Street Hakin,2024-01-21T06:40:00.000+00:00,feeder,0020,L2 Current (Max),A,22.5
601315,John Lewis Street Hakin,2024-01-21T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.5
601315,John Lewis Street Hakin,2024-01-21T06:40:00.000+00:00,feeder,0020,L1 Current (Min),A,2.62
601315,John Lewis Street Hakin,2024-01-21T06:40:00.000+00:00,feeder,0020,L1 Current (Max),A,2.75
601315,John Lewis Street Hakin,2024-01-21T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.62
601315,John Lewis Street Hakin,2024-01-21T06:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T06:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-33.44
601315,John Lewis Street Hakin,2024-01-21T06:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T06:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-21.31
601315,John Lewis Street Hakin,2024-01-21T06:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T06:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-20.31
601315,John Lewis Street Hakin,2024-01-21T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T06:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.79449
601315,John Lewis Street Hakin,2024-01-21T06:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.87201
601315,John Lewis Street Hakin,2024-01-21T06:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.90387
601315,John Lewis Street Hakin,2024-01-21T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-21T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T06:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T06:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T06:40:00.000+00:00,feeder,0010,L3 Current (Min),A,2.38
601315,John Lewis Street Hakin,2024-01-21T06:40:00.000+00:00,feeder,0010,L3 Current (Max),A,2.38
601315,John Lewis Street Hakin,2024-01-21T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.38
601315,John Lewis Street Hakin,2024-01-21T06:40:00.000+00:00,feeder,0010,L2 Current (Min),A,3.88
601315,John Lewis Street Hakin,2024-01-21T06:40:00.000+00:00,feeder,0010,L2 Current (Max),A,4.12
601315,John Lewis Street Hakin,2024-01-21T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.0
601315,John Lewis Street Hakin,2024-01-21T06:40:00.000+00:00,feeder,0010,L1 Current (Min),A,4.12
601315,John Lewis Street Hakin,2024-01-21T06:40:00.000+00:00,feeder,0010,L1 Current (Max),A,4.12
601315,John Lewis Street Hakin,2024-01-21T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.12
601315,John Lewis Street Hakin,2024-01-21T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.95
601315,John Lewis Street Hakin,2024-01-21T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.95
601315,John Lewis Street Hakin,2024-01-21T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
601315,John Lewis Street Hakin,2024-01-21T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.02
601315,John Lewis Street Hakin,2024-01-21T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.03
601315,John Lewis Street Hakin,2024-01-21T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
601315,John Lewis Street Hakin,2024-01-21T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.03
601315,John Lewis Street Hakin,2024-01-21T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.06
601315,John Lewis Street Hakin,2024-01-21T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
601315,John Lewis Street Hakin,2024-01-21T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-21T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-21T06:40:00.000+00:00,busbar,,L3 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-21T06:40:00.000+00:00,busbar,,L2 Active Power,kW,24.0
601315,John Lewis Street Hakin,2024-01-21T06:40:00.000+00:00,busbar,,L1 Active Power,kW,16.0
601315,John Lewis Street Hakin,2024-01-21T06:40:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T06:40:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T06:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T06:40:00.000+00:00,busbar,,L3 Current (Min),A,27.0
601315,John Lewis Street Hakin,2024-01-21T06:40:00.000+00:00,busbar,,L3 Current (Max),A,27.25
601315,John Lewis Street Hakin,2024-01-21T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.12
601315,John Lewis Street Hakin,2024-01-21T06:40:00.000+00:00,busbar,,L2 Current (Min),A,98.0
601315,John Lewis Street Hakin,2024-01-21T06:40:00.000+00:00,busbar,,L2 Current (Max),A,98.25
601315,John Lewis Street Hakin,2024-01-21T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.12
601315,John Lewis Street Hakin,2024-01-21T06:40:00.000+00:00,busbar,,L1 Current (Min),A,65.12
601315,John Lewis Street Hakin,2024-01-21T06:40:00.000+00:00,busbar,,L1 Current (Max),A,65.38
601315,John Lewis Street Hakin,2024-01-21T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.25
601315,John Lewis Street Hakin,2024-01-21T06:40:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-21T06:40:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-21T06:30:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T06:30:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-3.56
601315,John Lewis Street Hakin,2024-01-21T06:30:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T06:30:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-27.06
601315,John Lewis Street Hakin,2024-01-21T06:30:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T06:30:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-13.0
601315,John Lewis Street Hakin,2024-01-21T06:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T06:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T06:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T06:30:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.99246
601315,John Lewis Street Hakin,2024-01-21T06:30:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.81173
601315,John Lewis Street Hakin,2024-01-21T06:30:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.94925
601315,John Lewis Street Hakin,2024-01-21T06:30:00.000+00:00,feeder,0050,L3 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-21T06:30:00.000+00:00,feeder,0050,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T06:30:00.000+00:00,feeder,0050,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-21T06:30:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T06:30:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T06:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T06:30:00.000+00:00,feeder,0050,L3 Current (Min),A,17.0
601315,John Lewis Street Hakin,2024-01-21T06:30:00.000+00:00,feeder,0050,L3 Current (Max),A,17.12
601315,John Lewis Street Hakin,2024-01-21T06:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,17.12
601315,John Lewis Street Hakin,2024-01-21T06:30:00.000+00:00,feeder,0050,L2 Current (Min),A,6.38
601315,John Lewis Street Hakin,2024-01-21T06:30:00.000+00:00,feeder,0050,L2 Current (Max),A,6.38
601315,John Lewis Street Hakin,2024-01-21T06:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.38
601315,John Lewis Street Hakin,2024-01-21T06:30:00.000+00:00,feeder,0050,L1 Current (Min),A,11.75
601315,John Lewis Street Hakin,2024-01-21T06:30:00.000+00:00,feeder,0050,L1 Current (Max),A,12.25
601315,John Lewis Street Hakin,2024-01-21T06:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.0
601315,John Lewis Street Hakin,2024-01-21T06:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T06:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-4.0
601315,John Lewis Street Hakin,2024-01-21T06:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T06:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-2.25
601315,John Lewis Street Hakin,2024-01-21T06:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T06:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-1.06
601315,John Lewis Street Hakin,2024-01-21T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T06:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.98993
601315,John Lewis Street Hakin,2024-01-21T06:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99716
601315,John Lewis Street Hakin,2024-01-21T06:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.94873
601315,John Lewis Street Hakin,2024-01-21T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-21T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,15.0
601315,John Lewis Street Hakin,2024-01-21T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-21T06:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T06:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T06:30:00.000+00:00,feeder,0040,L3 Current (Min),A,17.62
601315,John Lewis Street Hakin,2024-01-21T06:30:00.000+00:00,feeder,0040,L3 Current (Max),A,17.75
601315,John Lewis Street Hakin,2024-01-21T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.62
601315,John Lewis Street Hakin,2024-01-21T06:30:00.000+00:00,feeder,0040,L2 Current (Min),A,60.25
601315,John Lewis Street Hakin,2024-01-21T06:30:00.000+00:00,feeder,0040,L2 Current (Max),A,60.5
601315,John Lewis Street Hakin,2024-01-21T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,60.5
601315,John Lewis Street Hakin,2024-01-21T06:30:00.000+00:00,feeder,0040,L1 Current (Min),A,10.38
601315,John Lewis Street Hakin,2024-01-21T06:30:00.000+00:00,feeder,0040,L1 Current (Max),A,10.5
601315,John Lewis Street Hakin,2024-01-21T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.38
