Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601315,John Lewis Street Hakin,2024-01-21T06:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T06:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-6.63
601315,John Lewis Street Hakin,2024-01-21T06:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T06:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-20.68
601315,John Lewis Street Hakin,2024-01-21T06:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T06:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-5.0
601315,John Lewis Street Hakin,2024-01-21T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T06:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.91565
601315,John Lewis Street Hakin,2024-01-21T06:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.87112
601315,John Lewis Street Hakin,2024-01-21T06:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.9892
601315,John Lewis Street Hakin,2024-01-21T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-21T06:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T06:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T06:30:00.000+00:00,feeder,0030,L3 Current (Min),A,3.5
601315,John Lewis Street Hakin,2024-01-21T06:30:00.000+00:00,feeder,0030,L3 Current (Max),A,3.62
601315,John Lewis Street Hakin,2024-01-21T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.5
601315,John Lewis Street Hakin,2024-01-21T06:30:00.000+00:00,feeder,0030,L2 Current (Min),A,5.0
601315,John Lewis Street Hakin,2024-01-21T06:30:00.000+00:00,feeder,0030,L2 Current (Max),A,5.12
601315,John Lewis Street Hakin,2024-01-21T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.0
601315,John Lewis Street Hakin,2024-01-21T06:30:00.000+00:00,feeder,0030,L1 Current (Min),A,22.62
601315,John Lewis Street Hakin,2024-01-21T06:30:00.000+00:00,feeder,0030,L1 Current (Max),A,22.62
601315,John Lewis Street Hakin,2024-01-21T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.62
601315,John Lewis Street Hakin,2024-01-21T06:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T06:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-15.87
601315,John Lewis Street Hakin,2024-01-21T06:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T06:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,1.31
601315,John Lewis Street Hakin,2024-01-21T06:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T06:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-17.25
601315,John Lewis Street Hakin,2024-01-21T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T06:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.76168
601315,John Lewis Street Hakin,2024-01-21T06:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99939
601315,John Lewis Street Hakin,2024-01-21T06:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.90277
601315,John Lewis Street Hakin,2024-01-21T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-21T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-21T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T06:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T06:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T06:30:00.000+00:00,feeder,0020,L3 Current (Min),A,1.12
601315,John Lewis Street Hakin,2024-01-21T06:30:00.000+00:00,feeder,0020,L3 Current (Max),A,1.12
601315,John Lewis Street Hakin,2024-01-21T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.12
601315,John Lewis Street Hakin,2024-01-21T06:30:00.000+00:00,feeder,0020,L2 Current (Min),A,22.88
601315,John Lewis Street Hakin,2024-01-21T06:30:00.000+00:00,feeder,0020,L2 Current (Max),A,23.0
601315,John Lewis Street Hakin,2024-01-21T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.88
601315,John Lewis Street Hakin,2024-01-21T06:30:00.000+00:00,feeder,0020,L1 Current (Min),A,2.25
601315,John Lewis Street Hakin,2024-01-21T06:30:00.000+00:00,feeder,0020,L1 Current (Max),A,2.25
601315,John Lewis Street Hakin,2024-01-21T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.25
601315,John Lewis Street Hakin,2024-01-21T06:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T06:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-11.5
601315,John Lewis Street Hakin,2024-01-21T06:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T06:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-31.63
601315,John Lewis Street Hakin,2024-01-21T06:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T06:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-32.5
601315,John Lewis Street Hakin,2024-01-21T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T06:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.92465
601315,John Lewis Street Hakin,2024-01-21T06:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.79556
601315,John Lewis Street Hakin,2024-01-21T06:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.8085
601315,John Lewis Street Hakin,2024-01-21T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T06:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T06:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T06:30:00.000+00:00,feeder,0010,L3 Current (Min),A,2.75
601315,John Lewis Street Hakin,2024-01-21T06:30:00.000+00:00,feeder,0010,L3 Current (Max),A,2.88
601315,John Lewis Street Hakin,2024-01-21T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.75
601315,John Lewis Street Hakin,2024-01-21T06:30:00.000+00:00,feeder,0010,L2 Current (Min),A,3.75
601315,John Lewis Street Hakin,2024-01-21T06:30:00.000+00:00,feeder,0010,L2 Current (Max),A,4.0
601315,John Lewis Street Hakin,2024-01-21T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.88
601315,John Lewis Street Hakin,2024-01-21T06:30:00.000+00:00,feeder,0010,L1 Current (Min),A,4.25
601315,John Lewis Street Hakin,2024-01-21T06:30:00.000+00:00,feeder,0010,L1 Current (Max),A,4.25
601315,John Lewis Street Hakin,2024-01-21T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.25
601315,John Lewis Street Hakin,2024-01-21T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.22
601315,John Lewis Street Hakin,2024-01-21T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.25
601315,John Lewis Street Hakin,2024-01-21T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
601315,John Lewis Street Hakin,2024-01-21T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.48
601315,John Lewis Street Hakin,2024-01-21T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.52
601315,John Lewis Street Hakin,2024-01-21T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
601315,John Lewis Street Hakin,2024-01-21T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.61
601315,John Lewis Street Hakin,2024-01-21T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.64
601315,John Lewis Street Hakin,2024-01-21T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
601315,John Lewis Street Hakin,2024-01-21T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-21T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-21T06:30:00.000+00:00,busbar,,L3 Active Power,kW,10.0
601315,John Lewis Street Hakin,2024-01-21T06:30:00.000+00:00,busbar,,L2 Active Power,kW,24.0
601315,John Lewis Street Hakin,2024-01-21T06:30:00.000+00:00,busbar,,L1 Active Power,kW,12.0
601315,John Lewis Street Hakin,2024-01-21T06:30:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T06:30:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T06:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T06:30:00.000+00:00,busbar,,L3 Current (Min),A,41.88
601315,John Lewis Street Hakin,2024-01-21T06:30:00.000+00:00,busbar,,L3 Current (Max),A,42.0
601315,John Lewis Street Hakin,2024-01-21T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
601315,John Lewis Street Hakin,2024-01-21T06:30:00.000+00:00,busbar,,L2 Current (Min),A,96.88
601315,John Lewis Street Hakin,2024-01-21T06:30:00.000+00:00,busbar,,L2 Current (Max),A,97.12
601315,John Lewis Street Hakin,2024-01-21T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.88
601315,John Lewis Street Hakin,2024-01-21T06:30:00.000+00:00,busbar,,L1 Current (Min),A,50.75
601315,John Lewis Street Hakin,2024-01-21T06:30:00.000+00:00,busbar,,L1 Current (Max),A,51.25
601315,John Lewis Street Hakin,2024-01-21T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
601315,John Lewis Street Hakin,2024-01-21T06:30:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-21T06:30:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-21T06:20:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T06:20:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-11.87
601315,John Lewis Street Hakin,2024-01-21T06:20:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T06:20:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-28.5
601315,John Lewis Street Hakin,2024-01-21T06:20:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T06:20:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-11.87
601315,John Lewis Street Hakin,2024-01-21T06:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T06:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T06:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T06:20:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.90616
601315,John Lewis Street Hakin,2024-01-21T06:20:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.8136
601315,John Lewis Street Hakin,2024-01-21T06:20:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.95023
601315,John Lewis Street Hakin,2024-01-21T06:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T06:20:00.000+00:00,feeder,0050,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T06:20:00.000+00:00,feeder,0050,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-21T06:20:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T06:20:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T06:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T06:20:00.000+00:00,feeder,0050,L3 Current (Min),A,4.25
601315,John Lewis Street Hakin,2024-01-21T06:20:00.000+00:00,feeder,0050,L3 Current (Max),A,4.38
601315,John Lewis Street Hakin,2024-01-21T06:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.25
601315,John Lewis Street Hakin,2024-01-21T06:20:00.000+00:00,feeder,0050,L2 Current (Min),A,6.0
601315,John Lewis Street Hakin,2024-01-21T06:20:00.000+00:00,feeder,0050,L2 Current (Max),A,6.0
601315,John Lewis Street Hakin,2024-01-21T06:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.0
601315,John Lewis Street Hakin,2024-01-21T06:20:00.000+00:00,feeder,0050,L1 Current (Min),A,11.75
601315,John Lewis Street Hakin,2024-01-21T06:20:00.000+00:00,feeder,0050,L1 Current (Max),A,12.12
601315,John Lewis Street Hakin,2024-01-21T06:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.0
601315,John Lewis Street Hakin,2024-01-21T06:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T06:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-24.5
601315,John Lewis Street Hakin,2024-01-21T06:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T06:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-5.12
601315,John Lewis Street Hakin,2024-01-21T06:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T06:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-5.25
601315,John Lewis Street Hakin,2024-01-21T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T06:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.86401
601315,John Lewis Street Hakin,2024-01-21T06:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98859
601315,John Lewis Street Hakin,2024-01-21T06:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.92062
601315,John Lewis Street Hakin,2024-01-21T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.0
601315,John Lewis Street Hakin,2024-01-21T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-21T06:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T06:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T06:20:00.000+00:00,feeder,0040,L3 Current (Min),A,5.62
601315,John Lewis Street Hakin,2024-01-21T06:20:00.000+00:00,feeder,0040,L3 Current (Max),A,5.75
601315,John Lewis Street Hakin,2024-01-21T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.62
601315,John Lewis Street Hakin,2024-01-21T06:20:00.000+00:00,feeder,0040,L2 Current (Min),A,31.38
601315,John Lewis Street Hakin,2024-01-21T06:20:00.000+00:00,feeder,0040,L2 Current (Max),A,31.62
601315,John Lewis Street Hakin,2024-01-21T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.5
601315,John Lewis Street Hakin,2024-01-21T06:20:00.000+00:00,feeder,0040,L1 Current (Min),A,8.75
601315,John Lewis Street Hakin,2024-01-21T06:20:00.000+00:00,feeder,0040,L1 Current (Max),A,8.88
601315,John Lewis Street Hakin,2024-01-21T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.88
601315,John Lewis Street Hakin,2024-01-21T06:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T06:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-16.0
601315,John Lewis Street Hakin,2024-01-21T06:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T06:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-8.5
601315,John Lewis Street Hakin,2024-01-21T06:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T06:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-10.69
601315,John Lewis Street Hakin,2024-01-21T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T06:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.88913
601315,John Lewis Street Hakin,2024-01-21T06:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.94775
601315,John Lewis Street Hakin,2024-01-21T06:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.96863
601315,John Lewis Street Hakin,2024-01-21T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-21T06:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T06:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T06:20:00.000+00:00,feeder,0030,L3 Current (Min),A,3.62
601315,John Lewis Street Hakin,2024-01-21T06:20:00.000+00:00,feeder,0030,L3 Current (Max),A,3.75
601315,John Lewis Street Hakin,2024-01-21T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.62
601315,John Lewis Street Hakin,2024-01-21T06:20:00.000+00:00,feeder,0030,L2 Current (Min),A,5.75
601315,John Lewis Street Hakin,2024-01-21T06:20:00.000+00:00,feeder,0030,L2 Current (Max),A,5.88
601315,John Lewis Street Hakin,2024-01-21T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.88
601315,John Lewis Street Hakin,2024-01-21T06:20:00.000+00:00,feeder,0030,L1 Current (Min),A,15.38
601315,John Lewis Street Hakin,2024-01-21T06:20:00.000+00:00,feeder,0030,L1 Current (Max),A,15.38
601315,John Lewis Street Hakin,2024-01-21T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.38
601315,John Lewis Street Hakin,2024-01-21T06:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T06:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-15.0
601315,John Lewis Street Hakin,2024-01-21T06:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T06:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,0.69
601315,John Lewis Street Hakin,2024-01-21T06:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T06:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-1.06
601315,John Lewis Street Hakin,2024-01-21T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T06:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.77829
601315,John Lewis Street Hakin,2024-01-21T06:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99942
601315,John Lewis Street Hakin,2024-01-21T06:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.95019
601315,John Lewis Street Hakin,2024-01-21T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-21T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-21T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T06:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T06:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T06:20:00.000+00:00,feeder,0020,L3 Current (Min),A,0.88
601315,John Lewis Street Hakin,2024-01-21T06:20:00.000+00:00,feeder,0020,L3 Current (Max),A,0.88
601315,John Lewis Street Hakin,2024-01-21T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.88
601315,John Lewis Street Hakin,2024-01-21T06:20:00.000+00:00,feeder,0020,L2 Current (Min),A,22.38
601315,John Lewis Street Hakin,2024-01-21T06:20:00.000+00:00,feeder,0020,L2 Current (Max),A,22.38
601315,John Lewis Street Hakin,2024-01-21T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.38
601315,John Lewis Street Hakin,2024-01-21T06:20:00.000+00:00,feeder,0020,L1 Current (Min),A,2.38
601315,John Lewis Street Hakin,2024-01-21T06:20:00.000+00:00,feeder,0020,L1 Current (Max),A,2.38
601315,John Lewis Street Hakin,2024-01-21T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.38
601315,John Lewis Street Hakin,2024-01-21T06:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T06:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-10.13
601315,John Lewis Street Hakin,2024-01-21T06:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T06:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-34.0
601315,John Lewis Street Hakin,2024-01-21T06:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T06:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-38.69
601315,John Lewis Street Hakin,2024-01-21T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T06:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.92731
601315,John Lewis Street Hakin,2024-01-21T06:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.76828
601315,John Lewis Street Hakin,2024-01-21T06:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.75195
601315,John Lewis Street Hakin,2024-01-21T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T06:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T06:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T06:20:00.000+00:00,feeder,0010,L3 Current (Min),A,2.5
601315,John Lewis Street Hakin,2024-01-21T06:20:00.000+00:00,feeder,0010,L3 Current (Max),A,2.5
601315,John Lewis Street Hakin,2024-01-21T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.5
601315,John Lewis Street Hakin,2024-01-21T06:20:00.000+00:00,feeder,0010,L2 Current (Min),A,4.25
601315,John Lewis Street Hakin,2024-01-21T06:20:00.000+00:00,feeder,0010,L2 Current (Max),A,4.38
601315,John Lewis Street Hakin,2024-01-21T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.25
601315,John Lewis Street Hakin,2024-01-21T06:20:00.000+00:00,feeder,0010,L1 Current (Min),A,4.0
601315,John Lewis Street Hakin,2024-01-21T06:20:00.000+00:00,feeder,0010,L1 Current (Max),A,4.0
601315,John Lewis Street Hakin,2024-01-21T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.0
601315,John Lewis Street Hakin,2024-01-21T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.33
601315,John Lewis Street Hakin,2024-01-21T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.36
601315,John Lewis Street Hakin,2024-01-21T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
601315,John Lewis Street Hakin,2024-01-21T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.73
601315,John Lewis Street Hakin,2024-01-21T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.8
601315,John Lewis Street Hakin,2024-01-21T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
601315,John Lewis Street Hakin,2024-01-21T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.73
601315,John Lewis Street Hakin,2024-01-21T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.78
601315,John Lewis Street Hakin,2024-01-21T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
601315,John Lewis Street Hakin,2024-01-21T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-21T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-21T06:20:00.000+00:00,busbar,,L3 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-21T06:20:00.000+00:00,busbar,,L2 Active Power,kW,17.0
601315,John Lewis Street Hakin,2024-01-21T06:20:00.000+00:00,busbar,,L1 Active Power,kW,10.0
601315,John Lewis Street Hakin,2024-01-21T06:20:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T06:20:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T06:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T06:20:00.000+00:00,busbar,,L3 Current (Min),A,17.0
601315,John Lewis Street Hakin,2024-01-21T06:20:00.000+00:00,busbar,,L3 Current (Max),A,17.0
601315,John Lewis Street Hakin,2024-01-21T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.0
601315,John Lewis Street Hakin,2024-01-21T06:20:00.000+00:00,busbar,,L2 Current (Min),A,68.62
601315,John Lewis Street Hakin,2024-01-21T06:20:00.000+00:00,busbar,,L2 Current (Max),A,68.75
601315,John Lewis Street Hakin,2024-01-21T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.62
601315,John Lewis Street Hakin,2024-01-21T06:20:00.000+00:00,busbar,,L1 Current (Min),A,42.0
601315,John Lewis Street Hakin,2024-01-21T06:20:00.000+00:00,busbar,,L1 Current (Max),A,42.5
601315,John Lewis Street Hakin,2024-01-21T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.25
601315,John Lewis Street Hakin,2024-01-21T06:20:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-21T06:20:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-21T06:10:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T06:10:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-28.62
601315,John Lewis Street Hakin,2024-01-21T06:10:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T06:10:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-28.81
601315,John Lewis Street Hakin,2024-01-21T06:10:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T06:10:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-13.94
601315,John Lewis Street Hakin,2024-01-21T06:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T06:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T06:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T06:10:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.80139
601315,John Lewis Street Hakin,2024-01-21T06:10:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.81176
601315,John Lewis Street Hakin,2024-01-21T06:10:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.93875
601315,John Lewis Street Hakin,2024-01-21T06:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T06:10:00.000+00:00,feeder,0050,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T06:10:00.000+00:00,feeder,0050,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-21T06:10:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T06:10:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T06:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T06:10:00.000+00:00,feeder,0050,L3 Current (Min),A,3.75
601315,John Lewis Street Hakin,2024-01-21T06:10:00.000+00:00,feeder,0050,L3 Current (Max),A,3.88
601315,John Lewis Street Hakin,2024-01-21T06:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.88
601315,John Lewis Street Hakin,2024-01-21T06:10:00.000+00:00,feeder,0050,L2 Current (Min),A,5.75
601315,John Lewis Street Hakin,2024-01-21T06:10:00.000+00:00,feeder,0050,L2 Current (Max),A,5.88
601315,John Lewis Street Hakin,2024-01-21T06:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.88
601315,John Lewis Street Hakin,2024-01-21T06:10:00.000+00:00,feeder,0050,L1 Current (Min),A,11.12
601315,John Lewis Street Hakin,2024-01-21T06:10:00.000+00:00,feeder,0050,L1 Current (Max),A,11.25
601315,John Lewis Street Hakin,2024-01-21T06:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.12
601315,John Lewis Street Hakin,2024-01-21T06:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T06:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-33.19
601315,John Lewis Street Hakin,2024-01-21T06:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T06:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-7.0
601315,John Lewis Street Hakin,2024-01-21T06:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T06:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-6.81
601315,John Lewis Street Hakin,2024-01-21T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T06:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.76895
601315,John Lewis Street Hakin,2024-01-21T06:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.95566
601315,John Lewis Street Hakin,2024-01-21T06:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.91815
601315,John Lewis Street Hakin,2024-01-21T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-21T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-21T06:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T06:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T06:10:00.000+00:00,feeder,0040,L3 Current (Min),A,4.88
601315,John Lewis Street Hakin,2024-01-21T06:10:00.000+00:00,feeder,0040,L3 Current (Max),A,4.88
601315,John Lewis Street Hakin,2024-01-21T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.88
601315,John Lewis Street Hakin,2024-01-21T06:10:00.000+00:00,feeder,0040,L2 Current (Min),A,14.88
601315,John Lewis Street Hakin,2024-01-21T06:10:00.000+00:00,feeder,0040,L2 Current (Max),A,15.0
601315,John Lewis Street Hakin,2024-01-21T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.0
601315,John Lewis Street Hakin,2024-01-21T06:10:00.000+00:00,feeder,0040,L1 Current (Min),A,8.38
601315,John Lewis Street Hakin,2024-01-21T06:10:00.000+00:00,feeder,0040,L1 Current (Max),A,8.5
601315,John Lewis Street Hakin,2024-01-21T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.38
601315,John Lewis Street Hakin,2024-01-21T06:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T06:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-21.25
601315,John Lewis Street Hakin,2024-01-21T06:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T06:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-12.94
601315,John Lewis Street Hakin,2024-01-21T06:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T06:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-12.81
601315,John Lewis Street Hakin,2024-01-21T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T06:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.86294
601315,John Lewis Street Hakin,2024-01-21T06:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.93008
601315,John Lewis Street Hakin,2024-01-21T06:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.95981
601315,John Lewis Street Hakin,2024-01-21T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-21T06:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T06:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T06:10:00.000+00:00,feeder,0030,L3 Current (Min),A,3.5
601315,John Lewis Street Hakin,2024-01-21T06:10:00.000+00:00,feeder,0030,L3 Current (Max),A,3.5
601315,John Lewis Street Hakin,2024-01-21T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.5
601315,John Lewis Street Hakin,2024-01-21T06:10:00.000+00:00,feeder,0030,L2 Current (Min),A,6.12
601315,John Lewis Street Hakin,2024-01-21T06:10:00.000+00:00,feeder,0030,L2 Current (Max),A,6.25
601315,John Lewis Street Hakin,2024-01-21T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.25
601315,John Lewis Street Hakin,2024-01-21T06:10:00.000+00:00,feeder,0030,L1 Current (Min),A,15.5
601315,John Lewis Street Hakin,2024-01-21T06:10:00.000+00:00,feeder,0030,L1 Current (Max),A,15.62
601315,John Lewis Street Hakin,2024-01-21T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.62
601315,John Lewis Street Hakin,2024-01-21T06:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T06:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-15.57
601315,John Lewis Street Hakin,2024-01-21T06:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T06:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,0.62
601315,John Lewis Street Hakin,2024-01-21T06:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T06:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,6.69
601315,John Lewis Street Hakin,2024-01-21T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T06:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.79586
601315,John Lewis Street Hakin,2024-01-21T06:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99948
601315,John Lewis Street Hakin,2024-01-21T06:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.95444
601315,John Lewis Street Hakin,2024-01-21T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-21T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-21T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T06:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T06:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T06:10:00.000+00:00,feeder,0020,L3 Current (Min),A,0.88
601315,John Lewis Street Hakin,2024-01-21T06:10:00.000+00:00,feeder,0020,L3 Current (Max),A,0.88
601315,John Lewis Street Hakin,2024-01-21T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.88
601315,John Lewis Street Hakin,2024-01-21T06:10:00.000+00:00,feeder,0020,L2 Current (Min),A,11.38
601315,John Lewis Street Hakin,2024-01-21T06:10:00.000+00:00,feeder,0020,L2 Current (Max),A,22.38
601315,John Lewis Street Hakin,2024-01-21T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.12
601315,John Lewis Street Hakin,2024-01-21T06:10:00.000+00:00,feeder,0020,L1 Current (Min),A,2.75
601315,John Lewis Street Hakin,2024-01-21T06:10:00.000+00:00,feeder,0020,L1 Current (Max),A,2.75
601315,John Lewis Street Hakin,2024-01-21T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.75
601315,John Lewis Street Hakin,2024-01-21T06:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T06:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-13.06
601315,John Lewis Street Hakin,2024-01-21T06:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T06:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-22.38
601315,John Lewis Street Hakin,2024-01-21T06:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T06:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-38.13
601315,John Lewis Street Hakin,2024-01-21T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T06:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.92419
601315,John Lewis Street Hakin,2024-01-21T06:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.8956
601315,John Lewis Street Hakin,2024-01-21T06:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.74328
601315,John Lewis Street Hakin,2024-01-21T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T06:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T06:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T06:10:00.000+00:00,feeder,0010,L3 Current (Min),A,2.75
601315,John Lewis Street Hakin,2024-01-21T06:10:00.000+00:00,feeder,0010,L3 Current (Max),A,2.75
601315,John Lewis Street Hakin,2024-01-21T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.75
601315,John Lewis Street Hakin,2024-01-21T06:10:00.000+00:00,feeder,0010,L2 Current (Min),A,4.62
601315,John Lewis Street Hakin,2024-01-21T06:10:00.000+00:00,feeder,0010,L2 Current (Max),A,4.62
601315,John Lewis Street Hakin,2024-01-21T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.62
601315,John Lewis Street Hakin,2024-01-21T06:10:00.000+00:00,feeder,0010,L1 Current (Min),A,4.0
601315,John Lewis Street Hakin,2024-01-21T06:10:00.000+00:00,feeder,0010,L1 Current (Max),A,4.0
601315,John Lewis Street Hakin,2024-01-21T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.0
601315,John Lewis Street Hakin,2024-01-21T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.12
601315,John Lewis Street Hakin,2024-01-21T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.19
601315,John Lewis Street Hakin,2024-01-21T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
601315,John Lewis Street Hakin,2024-01-21T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,249.5
601315,John Lewis Street Hakin,2024-01-21T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.55
601315,John Lewis Street Hakin,2024-01-21T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
601315,John Lewis Street Hakin,2024-01-21T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.33
601315,John Lewis Street Hakin,2024-01-21T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.38
601315,John Lewis Street Hakin,2024-01-21T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
601315,John Lewis Street Hakin,2024-01-21T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-21T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-21T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-21T06:10:00.000+00:00,busbar,,L3 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-21T06:10:00.000+00:00,busbar,,L2 Active Power,kW,12.0
601315,John Lewis Street Hakin,2024-01-21T06:10:00.000+00:00,busbar,,L1 Active Power,kW,10.0
601315,John Lewis Street Hakin,2024-01-21T06:10:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T06:10:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T06:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T06:10:00.000+00:00,busbar,,L3 Current (Min),A,15.88
601315,John Lewis Street Hakin,2024-01-21T06:10:00.000+00:00,busbar,,L3 Current (Max),A,16.0
601315,John Lewis Street Hakin,2024-01-21T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.88
601315,John Lewis Street Hakin,2024-01-21T06:10:00.000+00:00,busbar,,L2 Current (Min),A,42.25
601315,John Lewis Street Hakin,2024-01-21T06:10:00.000+00:00,busbar,,L2 Current (Max),A,53.0
601315,John Lewis Street Hakin,2024-01-21T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.75
601315,John Lewis Street Hakin,2024-01-21T06:10:00.000+00:00,busbar,,L1 Current (Min),A,41.38
601315,John Lewis Street Hakin,2024-01-21T06:10:00.000+00:00,busbar,,L1 Current (Max),A,41.38
601315,John Lewis Street Hakin,2024-01-21T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.38
601315,John Lewis Street Hakin,2024-01-21T06:10:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-21T06:10:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-21T06:00:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T06:00:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-24.81
601315,John Lewis Street Hakin,2024-01-21T06:00:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T06:00:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-30.94
601315,John Lewis Street Hakin,2024-01-21T06:00:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T06:00:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-13.19
601315,John Lewis Street Hakin,2024-01-21T06:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T06:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T06:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T06:00:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.83798
601315,John Lewis Street Hakin,2024-01-21T06:00:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.78354
601315,John Lewis Street Hakin,2024-01-21T06:00:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.94464
601315,John Lewis Street Hakin,2024-01-21T06:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T06:00:00.000+00:00,feeder,0050,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T06:00:00.000+00:00,feeder,0050,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-21T06:00:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T06:00:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T06:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T06:00:00.000+00:00,feeder,0050,L3 Current (Min),A,3.88
601315,John Lewis Street Hakin,2024-01-21T06:00:00.000+00:00,feeder,0050,L3 Current (Max),A,3.88
601315,John Lewis Street Hakin,2024-01-21T06:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.88
601315,John Lewis Street Hakin,2024-01-21T06:00:00.000+00:00,feeder,0050,L2 Current (Min),A,5.5
601315,John Lewis Street Hakin,2024-01-21T06:00:00.000+00:00,feeder,0050,L2 Current (Max),A,5.5
601315,John Lewis Street Hakin,2024-01-21T06:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.5
601315,John Lewis Street Hakin,2024-01-21T06:00:00.000+00:00,feeder,0050,L1 Current (Min),A,11.38
601315,John Lewis Street Hakin,2024-01-21T06:00:00.000+00:00,feeder,0050,L1 Current (Max),A,12.12
601315,John Lewis Street Hakin,2024-01-21T06:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.75
601315,John Lewis Street Hakin,2024-01-21T06:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T06:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-22.81
601315,John Lewis Street Hakin,2024-01-21T06:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T06:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-15.81
601315,John Lewis Street Hakin,2024-01-21T06:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T06:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-12.87
601315,John Lewis Street Hakin,2024-01-21T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T06:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.85278
601315,John Lewis Street Hakin,2024-01-21T06:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.90024
601315,John Lewis Street Hakin,2024-01-21T06:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.90665
601315,John Lewis Street Hakin,2024-01-21T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-21T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-21T06:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T06:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T06:00:00.000+00:00,feeder,0040,L3 Current (Min),A,5.0
601315,John Lewis Street Hakin,2024-01-21T06:00:00.000+00:00,feeder,0040,L3 Current (Max),A,5.0
601315,John Lewis Street Hakin,2024-01-21T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.0
601315,John Lewis Street Hakin,2024-01-21T06:00:00.000+00:00,feeder,0040,L2 Current (Min),A,11.5
601315,John Lewis Street Hakin,2024-01-21T06:00:00.000+00:00,feeder,0040,L2 Current (Max),A,11.62
601315,John Lewis Street Hakin,2024-01-21T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.5
601315,John Lewis Street Hakin,2024-01-21T06:00:00.000+00:00,feeder,0040,L1 Current (Min),A,8.88
601315,John Lewis Street Hakin,2024-01-21T06:00:00.000+00:00,feeder,0040,L1 Current (Max),A,8.88
