Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601315,John Lewis Street Hakin,2024-01-21T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.88
601315,John Lewis Street Hakin,2024-01-21T06:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T06:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-39.69
601315,John Lewis Street Hakin,2024-01-21T06:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T06:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-25.81
601315,John Lewis Street Hakin,2024-01-21T06:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T06:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-6.63
601315,John Lewis Street Hakin,2024-01-21T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T06:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.70397
601315,John Lewis Street Hakin,2024-01-21T06:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.85199
601315,John Lewis Street Hakin,2024-01-21T06:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.97964
601315,John Lewis Street Hakin,2024-01-21T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-21T06:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T06:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T06:00:00.000+00:00,feeder,0030,L3 Current (Min),A,3.25
601315,John Lewis Street Hakin,2024-01-21T06:00:00.000+00:00,feeder,0030,L3 Current (Max),A,3.25
601315,John Lewis Street Hakin,2024-01-21T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.25
601315,John Lewis Street Hakin,2024-01-21T06:00:00.000+00:00,feeder,0030,L2 Current (Min),A,5.88
601315,John Lewis Street Hakin,2024-01-21T06:00:00.000+00:00,feeder,0030,L2 Current (Max),A,5.88
601315,John Lewis Street Hakin,2024-01-21T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.88
601315,John Lewis Street Hakin,2024-01-21T06:00:00.000+00:00,feeder,0030,L1 Current (Min),A,16.5
601315,John Lewis Street Hakin,2024-01-21T06:00:00.000+00:00,feeder,0030,L1 Current (Max),A,16.62
601315,John Lewis Street Hakin,2024-01-21T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.62
601315,John Lewis Street Hakin,2024-01-21T06:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T06:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-16.19
601315,John Lewis Street Hakin,2024-01-21T06:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T06:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,1.88
601315,John Lewis Street Hakin,2024-01-21T06:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T06:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-5.62
601315,John Lewis Street Hakin,2024-01-21T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T06:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.77917
601315,John Lewis Street Hakin,2024-01-21T06:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99826
601315,John Lewis Street Hakin,2024-01-21T06:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.94754
601315,John Lewis Street Hakin,2024-01-21T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-21T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-21T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T06:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T06:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T06:00:00.000+00:00,feeder,0020,L3 Current (Min),A,0.88
601315,John Lewis Street Hakin,2024-01-21T06:00:00.000+00:00,feeder,0020,L3 Current (Max),A,0.88
601315,John Lewis Street Hakin,2024-01-21T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.88
601315,John Lewis Street Hakin,2024-01-21T06:00:00.000+00:00,feeder,0020,L2 Current (Min),A,12.0
601315,John Lewis Street Hakin,2024-01-21T06:00:00.000+00:00,feeder,0020,L2 Current (Max),A,12.0
601315,John Lewis Street Hakin,2024-01-21T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.0
601315,John Lewis Street Hakin,2024-01-21T06:00:00.000+00:00,feeder,0020,L1 Current (Min),A,2.62
601315,John Lewis Street Hakin,2024-01-21T06:00:00.000+00:00,feeder,0020,L1 Current (Max),A,2.62
601315,John Lewis Street Hakin,2024-01-21T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.62
601315,John Lewis Street Hakin,2024-01-21T06:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T06:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-31.81
601315,John Lewis Street Hakin,2024-01-21T06:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T06:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-33.31
601315,John Lewis Street Hakin,2024-01-21T06:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T06:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-30.37
601315,John Lewis Street Hakin,2024-01-21T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T06:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.79983
601315,John Lewis Street Hakin,2024-01-21T06:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.80096
601315,John Lewis Street Hakin,2024-01-21T06:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.82385
601315,John Lewis Street Hakin,2024-01-21T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-21T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T06:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T06:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T06:00:00.000+00:00,feeder,0010,L3 Current (Min),A,2.38
601315,John Lewis Street Hakin,2024-01-21T06:00:00.000+00:00,feeder,0010,L3 Current (Max),A,2.38
601315,John Lewis Street Hakin,2024-01-21T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.38
601315,John Lewis Street Hakin,2024-01-21T06:00:00.000+00:00,feeder,0010,L2 Current (Min),A,4.5
601315,John Lewis Street Hakin,2024-01-21T06:00:00.000+00:00,feeder,0010,L2 Current (Max),A,4.62
601315,John Lewis Street Hakin,2024-01-21T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
601315,John Lewis Street Hakin,2024-01-21T06:00:00.000+00:00,feeder,0010,L1 Current (Min),A,4.25
601315,John Lewis Street Hakin,2024-01-21T06:00:00.000+00:00,feeder,0010,L1 Current (Max),A,4.25
601315,John Lewis Street Hakin,2024-01-21T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.25
601315,John Lewis Street Hakin,2024-01-21T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.09
601315,John Lewis Street Hakin,2024-01-21T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.22
601315,John Lewis Street Hakin,2024-01-21T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
601315,John Lewis Street Hakin,2024-01-21T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.66
601315,John Lewis Street Hakin,2024-01-21T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.75
601315,John Lewis Street Hakin,2024-01-21T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
601315,John Lewis Street Hakin,2024-01-21T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.39
601315,John Lewis Street Hakin,2024-01-21T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.45
601315,John Lewis Street Hakin,2024-01-21T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
601315,John Lewis Street Hakin,2024-01-21T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-21T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
601315,John Lewis Street Hakin,2024-01-21T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-21T06:00:00.000+00:00,busbar,,L3 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-21T06:00:00.000+00:00,busbar,,L2 Active Power,kW,9.0
601315,John Lewis Street Hakin,2024-01-21T06:00:00.000+00:00,busbar,,L1 Active Power,kW,10.0
601315,John Lewis Street Hakin,2024-01-21T06:00:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T06:00:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T06:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T06:00:00.000+00:00,busbar,,L3 Current (Min),A,15.38
601315,John Lewis Street Hakin,2024-01-21T06:00:00.000+00:00,busbar,,L3 Current (Max),A,15.38
601315,John Lewis Street Hakin,2024-01-21T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.38
601315,John Lewis Street Hakin,2024-01-21T06:00:00.000+00:00,busbar,,L2 Current (Min),A,38.12
601315,John Lewis Street Hakin,2024-01-21T06:00:00.000+00:00,busbar,,L2 Current (Max),A,38.25
601315,John Lewis Street Hakin,2024-01-21T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.12
601315,John Lewis Street Hakin,2024-01-21T06:00:00.000+00:00,busbar,,L1 Current (Min),A,43.5
601315,John Lewis Street Hakin,2024-01-21T06:00:00.000+00:00,busbar,,L1 Current (Max),A,44.0
601315,John Lewis Street Hakin,2024-01-21T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.75
601315,John Lewis Street Hakin,2024-01-21T06:00:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-21T06:00:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-21T05:50:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T05:50:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-8.63
601315,John Lewis Street Hakin,2024-01-21T05:50:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T05:50:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-30.37
601315,John Lewis Street Hakin,2024-01-21T05:50:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T05:50:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-11.19
601315,John Lewis Street Hakin,2024-01-21T05:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T05:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T05:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T05:50:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.92441
601315,John Lewis Street Hakin,2024-01-21T05:50:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.78286
601315,John Lewis Street Hakin,2024-01-21T05:50:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.95776
601315,John Lewis Street Hakin,2024-01-21T05:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T05:50:00.000+00:00,feeder,0050,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T05:50:00.000+00:00,feeder,0050,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-21T05:50:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T05:50:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T05:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T05:50:00.000+00:00,feeder,0050,L3 Current (Min),A,4.0
601315,John Lewis Street Hakin,2024-01-21T05:50:00.000+00:00,feeder,0050,L3 Current (Max),A,4.12
601315,John Lewis Street Hakin,2024-01-21T05:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.0
601315,John Lewis Street Hakin,2024-01-21T05:50:00.000+00:00,feeder,0050,L2 Current (Min),A,5.62
601315,John Lewis Street Hakin,2024-01-21T05:50:00.000+00:00,feeder,0050,L2 Current (Max),A,5.75
601315,John Lewis Street Hakin,2024-01-21T05:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.62
601315,John Lewis Street Hakin,2024-01-21T05:50:00.000+00:00,feeder,0050,L1 Current (Min),A,12.25
601315,John Lewis Street Hakin,2024-01-21T05:50:00.000+00:00,feeder,0050,L1 Current (Max),A,12.5
601315,John Lewis Street Hakin,2024-01-21T05:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.38
601315,John Lewis Street Hakin,2024-01-21T05:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T05:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-18.69
601315,John Lewis Street Hakin,2024-01-21T05:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T05:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-22.12
601315,John Lewis Street Hakin,2024-01-21T05:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T05:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-11.13
601315,John Lewis Street Hakin,2024-01-21T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T05:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.8728
601315,John Lewis Street Hakin,2024-01-21T05:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.86444
601315,John Lewis Street Hakin,2024-01-21T05:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.90674
601315,John Lewis Street Hakin,2024-01-21T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-21T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-21T05:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T05:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T05:50:00.000+00:00,feeder,0040,L3 Current (Min),A,5.12
601315,John Lewis Street Hakin,2024-01-21T05:50:00.000+00:00,feeder,0040,L3 Current (Max),A,5.38
601315,John Lewis Street Hakin,2024-01-21T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.25
601315,John Lewis Street Hakin,2024-01-21T05:50:00.000+00:00,feeder,0040,L2 Current (Min),A,11.25
601315,John Lewis Street Hakin,2024-01-21T05:50:00.000+00:00,feeder,0040,L2 Current (Max),A,11.25
601315,John Lewis Street Hakin,2024-01-21T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.25
601315,John Lewis Street Hakin,2024-01-21T05:50:00.000+00:00,feeder,0040,L1 Current (Min),A,8.38
601315,John Lewis Street Hakin,2024-01-21T05:50:00.000+00:00,feeder,0040,L1 Current (Max),A,8.38
601315,John Lewis Street Hakin,2024-01-21T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.38
601315,John Lewis Street Hakin,2024-01-21T05:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T05:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-42.75
601315,John Lewis Street Hakin,2024-01-21T05:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T05:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-24.94
601315,John Lewis Street Hakin,2024-01-21T05:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T05:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-3.44
601315,John Lewis Street Hakin,2024-01-21T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T05:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.65643
601315,John Lewis Street Hakin,2024-01-21T05:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.84704
601315,John Lewis Street Hakin,2024-01-21T05:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99411
601315,John Lewis Street Hakin,2024-01-21T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-21T05:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T05:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T05:50:00.000+00:00,feeder,0030,L3 Current (Min),A,3.25
601315,John Lewis Street Hakin,2024-01-21T05:50:00.000+00:00,feeder,0030,L3 Current (Max),A,3.25
601315,John Lewis Street Hakin,2024-01-21T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.25
601315,John Lewis Street Hakin,2024-01-21T05:50:00.000+00:00,feeder,0030,L2 Current (Min),A,5.12
601315,John Lewis Street Hakin,2024-01-21T05:50:00.000+00:00,feeder,0030,L2 Current (Max),A,5.38
601315,John Lewis Street Hakin,2024-01-21T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.25
601315,John Lewis Street Hakin,2024-01-21T05:50:00.000+00:00,feeder,0030,L1 Current (Min),A,29.25
601315,John Lewis Street Hakin,2024-01-21T05:50:00.000+00:00,feeder,0030,L1 Current (Max),A,29.25
601315,John Lewis Street Hakin,2024-01-21T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.25
601315,John Lewis Street Hakin,2024-01-21T05:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T05:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-32.13
601315,John Lewis Street Hakin,2024-01-21T05:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T05:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,2.25
601315,John Lewis Street Hakin,2024-01-21T05:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T05:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,2.0
601315,John Lewis Street Hakin,2024-01-21T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T05:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.54394
601315,John Lewis Street Hakin,2024-01-21T05:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99847
601315,John Lewis Street Hakin,2024-01-21T05:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.95654
601315,John Lewis Street Hakin,2024-01-21T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-21T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-21T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T05:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T05:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T05:50:00.000+00:00,feeder,0020,L3 Current (Min),A,0.62
601315,John Lewis Street Hakin,2024-01-21T05:50:00.000+00:00,feeder,0020,L3 Current (Max),A,0.62
601315,John Lewis Street Hakin,2024-01-21T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.62
601315,John Lewis Street Hakin,2024-01-21T05:50:00.000+00:00,feeder,0020,L2 Current (Min),A,11.75
601315,John Lewis Street Hakin,2024-01-21T05:50:00.000+00:00,feeder,0020,L2 Current (Max),A,11.88
601315,John Lewis Street Hakin,2024-01-21T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.88
601315,John Lewis Street Hakin,2024-01-21T05:50:00.000+00:00,feeder,0020,L1 Current (Min),A,2.75
601315,John Lewis Street Hakin,2024-01-21T05:50:00.000+00:00,feeder,0020,L1 Current (Max),A,2.88
601315,John Lewis Street Hakin,2024-01-21T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.75
601315,John Lewis Street Hakin,2024-01-21T05:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T05:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-31.0
601315,John Lewis Street Hakin,2024-01-21T05:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T05:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-40.44
601315,John Lewis Street Hakin,2024-01-21T05:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T05:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-31.06
601315,John Lewis Street Hakin,2024-01-21T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T05:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.80212
601315,John Lewis Street Hakin,2024-01-21T05:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.72622
601315,John Lewis Street Hakin,2024-01-21T05:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.80212
601315,John Lewis Street Hakin,2024-01-21T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-21T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T05:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T05:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T05:50:00.000+00:00,feeder,0010,L3 Current (Min),A,1.62
601315,John Lewis Street Hakin,2024-01-21T05:50:00.000+00:00,feeder,0010,L3 Current (Max),A,1.62
601315,John Lewis Street Hakin,2024-01-21T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.62
601315,John Lewis Street Hakin,2024-01-21T05:50:00.000+00:00,feeder,0010,L2 Current (Min),A,4.25
601315,John Lewis Street Hakin,2024-01-21T05:50:00.000+00:00,feeder,0010,L2 Current (Max),A,4.25
601315,John Lewis Street Hakin,2024-01-21T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.25
601315,John Lewis Street Hakin,2024-01-21T05:50:00.000+00:00,feeder,0010,L1 Current (Min),A,4.0
601315,John Lewis Street Hakin,2024-01-21T05:50:00.000+00:00,feeder,0010,L1 Current (Max),A,4.0
601315,John Lewis Street Hakin,2024-01-21T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.0
601315,John Lewis Street Hakin,2024-01-21T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.88
601315,John Lewis Street Hakin,2024-01-21T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.09
601315,John Lewis Street Hakin,2024-01-21T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
601315,John Lewis Street Hakin,2024-01-21T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.14
601315,John Lewis Street Hakin,2024-01-21T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.47
601315,John Lewis Street Hakin,2024-01-21T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
601315,John Lewis Street Hakin,2024-01-21T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.02
601315,John Lewis Street Hakin,2024-01-21T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.39
601315,John Lewis Street Hakin,2024-01-21T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
601315,John Lewis Street Hakin,2024-01-21T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
601315,John Lewis Street Hakin,2024-01-21T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-21T05:50:00.000+00:00,busbar,,L3 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-21T05:50:00.000+00:00,busbar,,L2 Active Power,kW,8.0
601315,John Lewis Street Hakin,2024-01-21T05:50:00.000+00:00,busbar,,L1 Active Power,kW,14.0
601315,John Lewis Street Hakin,2024-01-21T05:50:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T05:50:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T05:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T05:50:00.000+00:00,busbar,,L3 Current (Min),A,14.5
601315,John Lewis Street Hakin,2024-01-21T05:50:00.000+00:00,busbar,,L3 Current (Max),A,14.75
601315,John Lewis Street Hakin,2024-01-21T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.62
601315,John Lewis Street Hakin,2024-01-21T05:50:00.000+00:00,busbar,,L2 Current (Min),A,36.75
601315,John Lewis Street Hakin,2024-01-21T05:50:00.000+00:00,busbar,,L2 Current (Max),A,36.75
601315,John Lewis Street Hakin,2024-01-21T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.75
601315,John Lewis Street Hakin,2024-01-21T05:50:00.000+00:00,busbar,,L1 Current (Min),A,56.0
601315,John Lewis Street Hakin,2024-01-21T05:50:00.000+00:00,busbar,,L1 Current (Max),A,56.25
601315,John Lewis Street Hakin,2024-01-21T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.12
601315,John Lewis Street Hakin,2024-01-21T05:50:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-21T05:50:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-21T05:40:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T05:40:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-17.37
601315,John Lewis Street Hakin,2024-01-21T05:40:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T05:40:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-30.94
601315,John Lewis Street Hakin,2024-01-21T05:40:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T05:40:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-17.75
601315,John Lewis Street Hakin,2024-01-21T05:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T05:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T05:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T05:40:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.87765
601315,John Lewis Street Hakin,2024-01-21T05:40:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.79641
601315,John Lewis Street Hakin,2024-01-21T05:40:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.92786
601315,John Lewis Street Hakin,2024-01-21T05:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T05:40:00.000+00:00,feeder,0050,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T05:40:00.000+00:00,feeder,0050,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-21T05:40:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T05:40:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T05:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T05:40:00.000+00:00,feeder,0050,L3 Current (Min),A,3.62
601315,John Lewis Street Hakin,2024-01-21T05:40:00.000+00:00,feeder,0050,L3 Current (Max),A,3.62
601315,John Lewis Street Hakin,2024-01-21T05:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.62
601315,John Lewis Street Hakin,2024-01-21T05:40:00.000+00:00,feeder,0050,L2 Current (Min),A,5.62
601315,John Lewis Street Hakin,2024-01-21T05:40:00.000+00:00,feeder,0050,L2 Current (Max),A,5.62
601315,John Lewis Street Hakin,2024-01-21T05:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.62
601315,John Lewis Street Hakin,2024-01-21T05:40:00.000+00:00,feeder,0050,L1 Current (Min),A,10.75
601315,John Lewis Street Hakin,2024-01-21T05:40:00.000+00:00,feeder,0050,L1 Current (Max),A,11.0
601315,John Lewis Street Hakin,2024-01-21T05:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.88
601315,John Lewis Street Hakin,2024-01-21T05:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T05:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-26.75
601315,John Lewis Street Hakin,2024-01-21T05:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T05:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-9.69
601315,John Lewis Street Hakin,2024-01-21T05:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T05:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-12.44
601315,John Lewis Street Hakin,2024-01-21T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T05:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.81332
601315,John Lewis Street Hakin,2024-01-21T05:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.96487
601315,John Lewis Street Hakin,2024-01-21T05:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.89856
601315,John Lewis Street Hakin,2024-01-21T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-21T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-21T05:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T05:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T05:40:00.000+00:00,feeder,0040,L3 Current (Min),A,5.0
601315,John Lewis Street Hakin,2024-01-21T05:40:00.000+00:00,feeder,0040,L3 Current (Max),A,5.0
601315,John Lewis Street Hakin,2024-01-21T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.0
601315,John Lewis Street Hakin,2024-01-21T05:40:00.000+00:00,feeder,0040,L2 Current (Min),A,18.88
601315,John Lewis Street Hakin,2024-01-21T05:40:00.000+00:00,feeder,0040,L2 Current (Max),A,19.12
601315,John Lewis Street Hakin,2024-01-21T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.0
601315,John Lewis Street Hakin,2024-01-21T05:40:00.000+00:00,feeder,0040,L1 Current (Min),A,8.12
601315,John Lewis Street Hakin,2024-01-21T05:40:00.000+00:00,feeder,0040,L1 Current (Max),A,8.25
601315,John Lewis Street Hakin,2024-01-21T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.25
601315,John Lewis Street Hakin,2024-01-21T05:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T05:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-30.94
601315,John Lewis Street Hakin,2024-01-21T05:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T05:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-29.94
601315,John Lewis Street Hakin,2024-01-21T05:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T05:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.5
601315,John Lewis Street Hakin,2024-01-21T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T05:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.79208
601315,John Lewis Street Hakin,2024-01-21T05:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.80621
601315,John Lewis Street Hakin,2024-01-21T05:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.9892
601315,John Lewis Street Hakin,2024-01-21T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-21T05:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T05:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T05:40:00.000+00:00,feeder,0030,L3 Current (Min),A,3.12
601315,John Lewis Street Hakin,2024-01-21T05:40:00.000+00:00,feeder,0030,L3 Current (Max),A,3.12
601315,John Lewis Street Hakin,2024-01-21T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.12
601315,John Lewis Street Hakin,2024-01-21T05:40:00.000+00:00,feeder,0030,L2 Current (Min),A,4.5
601315,John Lewis Street Hakin,2024-01-21T05:40:00.000+00:00,feeder,0030,L2 Current (Max),A,4.62
601315,John Lewis Street Hakin,2024-01-21T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.5
601315,John Lewis Street Hakin,2024-01-21T05:40:00.000+00:00,feeder,0030,L1 Current (Min),A,18.75
601315,John Lewis Street Hakin,2024-01-21T05:40:00.000+00:00,feeder,0030,L1 Current (Max),A,18.75
601315,John Lewis Street Hakin,2024-01-21T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.75
601315,John Lewis Street Hakin,2024-01-21T05:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T05:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-36.5
601315,John Lewis Street Hakin,2024-01-21T05:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T05:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,1.06
601315,John Lewis Street Hakin,2024-01-21T05:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T05:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,0.75
601315,John Lewis Street Hakin,2024-01-21T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T05:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.53634
601315,John Lewis Street Hakin,2024-01-21T05:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99869
601315,John Lewis Street Hakin,2024-01-21T05:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99854
601315,John Lewis Street Hakin,2024-01-21T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-21T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-21T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-21T05:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T05:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T05:40:00.000+00:00,feeder,0020,L3 Current (Min),A,0.75
601315,John Lewis Street Hakin,2024-01-21T05:40:00.000+00:00,feeder,0020,L3 Current (Max),A,0.75
601315,John Lewis Street Hakin,2024-01-21T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.75
601315,John Lewis Street Hakin,2024-01-21T05:40:00.000+00:00,feeder,0020,L2 Current (Min),A,11.38
601315,John Lewis Street Hakin,2024-01-21T05:40:00.000+00:00,feeder,0020,L2 Current (Max),A,11.38
601315,John Lewis Street Hakin,2024-01-21T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.38
601315,John Lewis Street Hakin,2024-01-21T05:40:00.000+00:00,feeder,0020,L1 Current (Min),A,12.12
601315,John Lewis Street Hakin,2024-01-21T05:40:00.000+00:00,feeder,0020,L1 Current (Max),A,12.12
601315,John Lewis Street Hakin,2024-01-21T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.12
601315,John Lewis Street Hakin,2024-01-21T05:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T05:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-27.94
601315,John Lewis Street Hakin,2024-01-21T05:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T05:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-18.69
601315,John Lewis Street Hakin,2024-01-21T05:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T05:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-39.25
601315,John Lewis Street Hakin,2024-01-21T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T05:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.7763
601315,John Lewis Street Hakin,2024-01-21T05:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.91257
601315,John Lewis Street Hakin,2024-01-21T05:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.7084
601315,John Lewis Street Hakin,2024-01-21T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-21T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T05:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T05:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T05:40:00.000+00:00,feeder,0010,L3 Current (Min),A,1.88
601315,John Lewis Street Hakin,2024-01-21T05:40:00.000+00:00,feeder,0010,L3 Current (Max),A,1.88
601315,John Lewis Street Hakin,2024-01-21T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.88
601315,John Lewis Street Hakin,2024-01-21T05:40:00.000+00:00,feeder,0010,L2 Current (Min),A,4.0
601315,John Lewis Street Hakin,2024-01-21T05:40:00.000+00:00,feeder,0010,L2 Current (Max),A,4.0
601315,John Lewis Street Hakin,2024-01-21T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.0
601315,John Lewis Street Hakin,2024-01-21T05:40:00.000+00:00,feeder,0010,L1 Current (Min),A,3.5
601315,John Lewis Street Hakin,2024-01-21T05:40:00.000+00:00,feeder,0010,L1 Current (Max),A,3.5
601315,John Lewis Street Hakin,2024-01-21T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
601315,John Lewis Street Hakin,2024-01-21T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.69
601315,John Lewis Street Hakin,2024-01-21T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.72
601315,John Lewis Street Hakin,2024-01-21T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
601315,John Lewis Street Hakin,2024-01-21T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.97
601315,John Lewis Street Hakin,2024-01-21T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.03
601315,John Lewis Street Hakin,2024-01-21T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
601315,John Lewis Street Hakin,2024-01-21T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.92
601315,John Lewis Street Hakin,2024-01-21T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.97
601315,John Lewis Street Hakin,2024-01-21T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
601315,John Lewis Street Hakin,2024-01-21T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-21T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-21T05:40:00.000+00:00,busbar,,L3 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-21T05:40:00.000+00:00,busbar,,L2 Active Power,kW,10.0
601315,John Lewis Street Hakin,2024-01-21T05:40:00.000+00:00,busbar,,L1 Active Power,kW,13.0
601315,John Lewis Street Hakin,2024-01-21T05:40:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T05:40:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T05:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T05:40:00.000+00:00,busbar,,L3 Current (Min),A,14.38
601315,John Lewis Street Hakin,2024-01-21T05:40:00.000+00:00,busbar,,L3 Current (Max),A,14.38
601315,John Lewis Street Hakin,2024-01-21T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.38
601315,John Lewis Street Hakin,2024-01-21T05:40:00.000+00:00,busbar,,L2 Current (Min),A,43.62
601315,John Lewis Street Hakin,2024-01-21T05:40:00.000+00:00,busbar,,L2 Current (Max),A,43.62
601315,John Lewis Street Hakin,2024-01-21T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.62
601315,John Lewis Street Hakin,2024-01-21T05:40:00.000+00:00,busbar,,L1 Current (Min),A,52.25
601315,John Lewis Street Hakin,2024-01-21T05:40:00.000+00:00,busbar,,L1 Current (Max),A,52.38
601315,John Lewis Street Hakin,2024-01-21T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.25
601315,John Lewis Street Hakin,2024-01-21T05:40:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-21T05:40:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-21T05:30:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T05:30:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-15.57
601315,John Lewis Street Hakin,2024-01-21T05:30:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T05:30:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-33.75
601315,John Lewis Street Hakin,2024-01-21T05:30:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T05:30:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-16.56
601315,John Lewis Street Hakin,2024-01-21T05:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T05:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T05:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T05:30:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.89258
601315,John Lewis Street Hakin,2024-01-21T05:30:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.77328
601315,John Lewis Street Hakin,2024-01-21T05:30:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.93387
601315,John Lewis Street Hakin,2024-01-21T05:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T05:30:00.000+00:00,feeder,0050,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T05:30:00.000+00:00,feeder,0050,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-21T05:30:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T05:30:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T05:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T05:30:00.000+00:00,feeder,0050,L3 Current (Min),A,3.75
601315,John Lewis Street Hakin,2024-01-21T05:30:00.000+00:00,feeder,0050,L3 Current (Max),A,3.75
601315,John Lewis Street Hakin,2024-01-21T05:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.75
601315,John Lewis Street Hakin,2024-01-21T05:30:00.000+00:00,feeder,0050,L2 Current (Min),A,5.5
601315,John Lewis Street Hakin,2024-01-21T05:30:00.000+00:00,feeder,0050,L2 Current (Max),A,5.62
601315,John Lewis Street Hakin,2024-01-21T05:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.62
601315,John Lewis Street Hakin,2024-01-21T05:30:00.000+00:00,feeder,0050,L1 Current (Min),A,10.88
601315,John Lewis Street Hakin,2024-01-21T05:30:00.000+00:00,feeder,0050,L1 Current (Max),A,11.38
601315,John Lewis Street Hakin,2024-01-21T05:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.12
601315,John Lewis Street Hakin,2024-01-21T05:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T05:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-28.38
601315,John Lewis Street Hakin,2024-01-21T05:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T05:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-22.44
601315,John Lewis Street Hakin,2024-01-21T05:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T05:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-10.56
601315,John Lewis Street Hakin,2024-01-21T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T05:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.79422
601315,John Lewis Street Hakin,2024-01-21T05:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.86743
601315,John Lewis Street Hakin,2024-01-21T05:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.9075
601315,John Lewis Street Hakin,2024-01-21T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-21T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-21T05:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T05:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T05:30:00.000+00:00,feeder,0040,L3 Current (Min),A,4.88
601315,John Lewis Street Hakin,2024-01-21T05:30:00.000+00:00,feeder,0040,L3 Current (Max),A,4.88
601315,John Lewis Street Hakin,2024-01-21T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.88
601315,John Lewis Street Hakin,2024-01-21T05:30:00.000+00:00,feeder,0040,L2 Current (Min),A,11.12
601315,John Lewis Street Hakin,2024-01-21T05:30:00.000+00:00,feeder,0040,L2 Current (Max),A,11.25
601315,John Lewis Street Hakin,2024-01-21T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.12
601315,John Lewis Street Hakin,2024-01-21T05:30:00.000+00:00,feeder,0040,L1 Current (Min),A,8.38
