Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601315,John Lewis Street Hakin,2024-01-21T05:30:00.000+00:00,feeder,0040,L1 Current (Max),A,8.38
601315,John Lewis Street Hakin,2024-01-21T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.38
601315,John Lewis Street Hakin,2024-01-21T05:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T05:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-46.88
601315,John Lewis Street Hakin,2024-01-21T05:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T05:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-20.38
601315,John Lewis Street Hakin,2024-01-21T05:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T05:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-7.25
601315,John Lewis Street Hakin,2024-01-21T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T05:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.61978
601315,John Lewis Street Hakin,2024-01-21T05:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.87869
601315,John Lewis Street Hakin,2024-01-21T05:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.97919
601315,John Lewis Street Hakin,2024-01-21T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-21T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-21T05:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T05:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T05:30:00.000+00:00,feeder,0030,L3 Current (Min),A,3.0
601315,John Lewis Street Hakin,2024-01-21T05:30:00.000+00:00,feeder,0030,L3 Current (Max),A,3.0
601315,John Lewis Street Hakin,2024-01-21T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.0
601315,John Lewis Street Hakin,2024-01-21T05:30:00.000+00:00,feeder,0030,L2 Current (Min),A,4.62
601315,John Lewis Street Hakin,2024-01-21T05:30:00.000+00:00,feeder,0030,L2 Current (Max),A,4.88
601315,John Lewis Street Hakin,2024-01-21T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.75
601315,John Lewis Street Hakin,2024-01-21T05:30:00.000+00:00,feeder,0030,L1 Current (Min),A,17.12
601315,John Lewis Street Hakin,2024-01-21T05:30:00.000+00:00,feeder,0030,L1 Current (Max),A,17.12
601315,John Lewis Street Hakin,2024-01-21T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.12
601315,John Lewis Street Hakin,2024-01-21T05:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T05:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-27.38
601315,John Lewis Street Hakin,2024-01-21T05:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T05:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,1.0
601315,John Lewis Street Hakin,2024-01-21T05:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T05:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,4.0
601315,John Lewis Street Hakin,2024-01-21T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T05:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.54382
601315,John Lewis Street Hakin,2024-01-21T05:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99881
601315,John Lewis Street Hakin,2024-01-21T05:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.97638
601315,John Lewis Street Hakin,2024-01-21T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-21T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-21T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T05:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T05:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T05:30:00.000+00:00,feeder,0020,L3 Current (Min),A,0.75
601315,John Lewis Street Hakin,2024-01-21T05:30:00.000+00:00,feeder,0020,L3 Current (Max),A,0.75
601315,John Lewis Street Hakin,2024-01-21T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.75
601315,John Lewis Street Hakin,2024-01-21T05:30:00.000+00:00,feeder,0020,L2 Current (Min),A,15.38
601315,John Lewis Street Hakin,2024-01-21T05:30:00.000+00:00,feeder,0020,L2 Current (Max),A,15.38
601315,John Lewis Street Hakin,2024-01-21T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.38
601315,John Lewis Street Hakin,2024-01-21T05:30:00.000+00:00,feeder,0020,L1 Current (Min),A,3.12
601315,John Lewis Street Hakin,2024-01-21T05:30:00.000+00:00,feeder,0020,L1 Current (Max),A,3.12
601315,John Lewis Street Hakin,2024-01-21T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.12
601315,John Lewis Street Hakin,2024-01-21T05:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T05:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-34.81
601315,John Lewis Street Hakin,2024-01-21T05:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T05:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-14.63
601315,John Lewis Street Hakin,2024-01-21T05:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T05:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-37.44
601315,John Lewis Street Hakin,2024-01-21T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T05:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.74051
601315,John Lewis Street Hakin,2024-01-21T05:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.93271
601315,John Lewis Street Hakin,2024-01-21T05:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.71847
601315,John Lewis Street Hakin,2024-01-21T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-21T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T05:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T05:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T05:30:00.000+00:00,feeder,0010,L3 Current (Min),A,1.62
601315,John Lewis Street Hakin,2024-01-21T05:30:00.000+00:00,feeder,0010,L3 Current (Max),A,1.75
601315,John Lewis Street Hakin,2024-01-21T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.75
601315,John Lewis Street Hakin,2024-01-21T05:30:00.000+00:00,feeder,0010,L2 Current (Min),A,4.38
601315,John Lewis Street Hakin,2024-01-21T05:30:00.000+00:00,feeder,0010,L2 Current (Max),A,4.5
601315,John Lewis Street Hakin,2024-01-21T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.38
601315,John Lewis Street Hakin,2024-01-21T05:30:00.000+00:00,feeder,0010,L1 Current (Min),A,2.88
601315,John Lewis Street Hakin,2024-01-21T05:30:00.000+00:00,feeder,0010,L1 Current (Max),A,2.88
601315,John Lewis Street Hakin,2024-01-21T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.88
601315,John Lewis Street Hakin,2024-01-21T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.62
601315,John Lewis Street Hakin,2024-01-21T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.69
601315,John Lewis Street Hakin,2024-01-21T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
601315,John Lewis Street Hakin,2024-01-21T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.89
601315,John Lewis Street Hakin,2024-01-21T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.94
601315,John Lewis Street Hakin,2024-01-21T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
601315,John Lewis Street Hakin,2024-01-21T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.77
601315,John Lewis Street Hakin,2024-01-21T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.77
601315,John Lewis Street Hakin,2024-01-21T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
601315,John Lewis Street Hakin,2024-01-21T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-21T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-21T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-21T05:30:00.000+00:00,busbar,,L3 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-21T05:30:00.000+00:00,busbar,,L2 Active Power,kW,9.0
601315,John Lewis Street Hakin,2024-01-21T05:30:00.000+00:00,busbar,,L1 Active Power,kW,10.0
601315,John Lewis Street Hakin,2024-01-21T05:30:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T05:30:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T05:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T05:30:00.000+00:00,busbar,,L3 Current (Min),A,13.88
601315,John Lewis Street Hakin,2024-01-21T05:30:00.000+00:00,busbar,,L3 Current (Max),A,13.88
601315,John Lewis Street Hakin,2024-01-21T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.88
601315,John Lewis Street Hakin,2024-01-21T05:30:00.000+00:00,busbar,,L2 Current (Min),A,40.12
601315,John Lewis Street Hakin,2024-01-21T05:30:00.000+00:00,busbar,,L2 Current (Max),A,40.12
601315,John Lewis Street Hakin,2024-01-21T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.12
601315,John Lewis Street Hakin,2024-01-21T05:30:00.000+00:00,busbar,,L1 Current (Min),A,41.88
601315,John Lewis Street Hakin,2024-01-21T05:30:00.000+00:00,busbar,,L1 Current (Max),A,42.38
601315,John Lewis Street Hakin,2024-01-21T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.12
601315,John Lewis Street Hakin,2024-01-21T05:30:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-21T05:30:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-21T05:20:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T05:20:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-21.31
601315,John Lewis Street Hakin,2024-01-21T05:20:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T05:20:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-31.56
601315,John Lewis Street Hakin,2024-01-21T05:20:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T05:20:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-15.5
601315,John Lewis Street Hakin,2024-01-21T05:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T05:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T05:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T05:20:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.84286
601315,John Lewis Street Hakin,2024-01-21T05:20:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.79815
601315,John Lewis Street Hakin,2024-01-21T05:20:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.93606
601315,John Lewis Street Hakin,2024-01-21T05:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T05:20:00.000+00:00,feeder,0050,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T05:20:00.000+00:00,feeder,0050,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-21T05:20:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T05:20:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T05:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T05:20:00.000+00:00,feeder,0050,L3 Current (Min),A,4.25
601315,John Lewis Street Hakin,2024-01-21T05:20:00.000+00:00,feeder,0050,L3 Current (Max),A,4.25
601315,John Lewis Street Hakin,2024-01-21T05:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.25
601315,John Lewis Street Hakin,2024-01-21T05:20:00.000+00:00,feeder,0050,L2 Current (Min),A,5.75
601315,John Lewis Street Hakin,2024-01-21T05:20:00.000+00:00,feeder,0050,L2 Current (Max),A,5.88
601315,John Lewis Street Hakin,2024-01-21T05:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.75
601315,John Lewis Street Hakin,2024-01-21T05:20:00.000+00:00,feeder,0050,L1 Current (Min),A,11.0
601315,John Lewis Street Hakin,2024-01-21T05:20:00.000+00:00,feeder,0050,L1 Current (Max),A,11.12
601315,John Lewis Street Hakin,2024-01-21T05:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.12
601315,John Lewis Street Hakin,2024-01-21T05:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T05:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-27.82
601315,John Lewis Street Hakin,2024-01-21T05:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T05:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-18.62
601315,John Lewis Street Hakin,2024-01-21T05:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T05:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-3.56
601315,John Lewis Street Hakin,2024-01-21T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T05:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.81302
601315,John Lewis Street Hakin,2024-01-21T05:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.89346
601315,John Lewis Street Hakin,2024-01-21T05:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.92605
601315,John Lewis Street Hakin,2024-01-21T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-21T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-21T05:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T05:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T05:20:00.000+00:00,feeder,0040,L3 Current (Min),A,5.12
601315,John Lewis Street Hakin,2024-01-21T05:20:00.000+00:00,feeder,0040,L3 Current (Max),A,5.12
601315,John Lewis Street Hakin,2024-01-21T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.12
601315,John Lewis Street Hakin,2024-01-21T05:20:00.000+00:00,feeder,0040,L2 Current (Min),A,11.62
601315,John Lewis Street Hakin,2024-01-21T05:20:00.000+00:00,feeder,0040,L2 Current (Max),A,11.75
601315,John Lewis Street Hakin,2024-01-21T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.62
601315,John Lewis Street Hakin,2024-01-21T05:20:00.000+00:00,feeder,0040,L1 Current (Min),A,8.5
601315,John Lewis Street Hakin,2024-01-21T05:20:00.000+00:00,feeder,0040,L1 Current (Max),A,8.5
601315,John Lewis Street Hakin,2024-01-21T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.5
601315,John Lewis Street Hakin,2024-01-21T05:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T05:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-33.19
601315,John Lewis Street Hakin,2024-01-21T05:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T05:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-23.31
601315,John Lewis Street Hakin,2024-01-21T05:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T05:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-9.44
601315,John Lewis Street Hakin,2024-01-21T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T05:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.76474
601315,John Lewis Street Hakin,2024-01-21T05:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.8652
601315,John Lewis Street Hakin,2024-01-21T05:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.97476
601315,John Lewis Street Hakin,2024-01-21T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-21T05:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T05:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T05:20:00.000+00:00,feeder,0030,L3 Current (Min),A,3.5
601315,John Lewis Street Hakin,2024-01-21T05:20:00.000+00:00,feeder,0030,L3 Current (Max),A,3.5
601315,John Lewis Street Hakin,2024-01-21T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.5
601315,John Lewis Street Hakin,2024-01-21T05:20:00.000+00:00,feeder,0030,L2 Current (Min),A,4.88
601315,John Lewis Street Hakin,2024-01-21T05:20:00.000+00:00,feeder,0030,L2 Current (Max),A,5.0
601315,John Lewis Street Hakin,2024-01-21T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.0
601315,John Lewis Street Hakin,2024-01-21T05:20:00.000+00:00,feeder,0030,L1 Current (Min),A,17.0
601315,John Lewis Street Hakin,2024-01-21T05:20:00.000+00:00,feeder,0030,L1 Current (Max),A,17.12
601315,John Lewis Street Hakin,2024-01-21T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.0
601315,John Lewis Street Hakin,2024-01-21T05:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T05:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-29.19
601315,John Lewis Street Hakin,2024-01-21T05:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T05:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,2.06
601315,John Lewis Street Hakin,2024-01-21T05:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T05:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-12.37
601315,John Lewis Street Hakin,2024-01-21T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T05:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.54473
601315,John Lewis Street Hakin,2024-01-21T05:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.9989
601315,John Lewis Street Hakin,2024-01-21T05:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.92148
601315,John Lewis Street Hakin,2024-01-21T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-21T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-21T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T05:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T05:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T05:20:00.000+00:00,feeder,0020,L3 Current (Min),A,0.75
601315,John Lewis Street Hakin,2024-01-21T05:20:00.000+00:00,feeder,0020,L3 Current (Max),A,0.75
601315,John Lewis Street Hakin,2024-01-21T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.75
601315,John Lewis Street Hakin,2024-01-21T05:20:00.000+00:00,feeder,0020,L2 Current (Min),A,15.75
601315,John Lewis Street Hakin,2024-01-21T05:20:00.000+00:00,feeder,0020,L2 Current (Max),A,15.75
601315,John Lewis Street Hakin,2024-01-21T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.75
601315,John Lewis Street Hakin,2024-01-21T05:20:00.000+00:00,feeder,0020,L1 Current (Min),A,2.25
601315,John Lewis Street Hakin,2024-01-21T05:20:00.000+00:00,feeder,0020,L1 Current (Max),A,2.38
601315,John Lewis Street Hakin,2024-01-21T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.25
601315,John Lewis Street Hakin,2024-01-21T05:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T05:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-36.06
601315,John Lewis Street Hakin,2024-01-21T05:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T05:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-23.81
601315,John Lewis Street Hakin,2024-01-21T05:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T05:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-19.38
601315,John Lewis Street Hakin,2024-01-21T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T05:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.70086
601315,John Lewis Street Hakin,2024-01-21T05:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.88229
601315,John Lewis Street Hakin,2024-01-21T05:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.88382
601315,John Lewis Street Hakin,2024-01-21T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-21T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T05:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T05:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T05:20:00.000+00:00,feeder,0010,L3 Current (Min),A,1.62
601315,John Lewis Street Hakin,2024-01-21T05:20:00.000+00:00,feeder,0010,L3 Current (Max),A,1.62
601315,John Lewis Street Hakin,2024-01-21T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.62
601315,John Lewis Street Hakin,2024-01-21T05:20:00.000+00:00,feeder,0010,L2 Current (Min),A,4.5
601315,John Lewis Street Hakin,2024-01-21T05:20:00.000+00:00,feeder,0010,L2 Current (Max),A,4.62
601315,John Lewis Street Hakin,2024-01-21T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
601315,John Lewis Street Hakin,2024-01-21T05:20:00.000+00:00,feeder,0010,L1 Current (Min),A,3.25
601315,John Lewis Street Hakin,2024-01-21T05:20:00.000+00:00,feeder,0010,L1 Current (Max),A,3.38
601315,John Lewis Street Hakin,2024-01-21T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.38
601315,John Lewis Street Hakin,2024-01-21T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.03
601315,John Lewis Street Hakin,2024-01-21T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.22
601315,John Lewis Street Hakin,2024-01-21T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
601315,John Lewis Street Hakin,2024-01-21T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.3
601315,John Lewis Street Hakin,2024-01-21T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.58
601315,John Lewis Street Hakin,2024-01-21T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
601315,John Lewis Street Hakin,2024-01-21T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.27
601315,John Lewis Street Hakin,2024-01-21T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.52
601315,John Lewis Street Hakin,2024-01-21T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
601315,John Lewis Street Hakin,2024-01-21T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-21T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-21T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-21T05:20:00.000+00:00,busbar,,L3 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-21T05:20:00.000+00:00,busbar,,L2 Active Power,kW,10.0
601315,John Lewis Street Hakin,2024-01-21T05:20:00.000+00:00,busbar,,L1 Active Power,kW,10.0
601315,John Lewis Street Hakin,2024-01-21T05:20:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T05:20:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T05:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T05:20:00.000+00:00,busbar,,L3 Current (Min),A,15.25
601315,John Lewis Street Hakin,2024-01-21T05:20:00.000+00:00,busbar,,L3 Current (Max),A,15.25
601315,John Lewis Street Hakin,2024-01-21T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.25
601315,John Lewis Street Hakin,2024-01-21T05:20:00.000+00:00,busbar,,L2 Current (Min),A,41.38
601315,John Lewis Street Hakin,2024-01-21T05:20:00.000+00:00,busbar,,L2 Current (Max),A,41.38
601315,John Lewis Street Hakin,2024-01-21T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.38
601315,John Lewis Street Hakin,2024-01-21T05:20:00.000+00:00,busbar,,L1 Current (Min),A,42.12
601315,John Lewis Street Hakin,2024-01-21T05:20:00.000+00:00,busbar,,L1 Current (Max),A,42.12
601315,John Lewis Street Hakin,2024-01-21T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.12
601315,John Lewis Street Hakin,2024-01-21T05:20:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-21T05:20:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-21T05:10:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T05:10:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-20.68
601315,John Lewis Street Hakin,2024-01-21T05:10:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T05:10:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-32.69
601315,John Lewis Street Hakin,2024-01-21T05:10:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T05:10:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-10.06
601315,John Lewis Street Hakin,2024-01-21T05:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T05:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T05:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T05:10:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.87295
601315,John Lewis Street Hakin,2024-01-21T05:10:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.79132
601315,John Lewis Street Hakin,2024-01-21T05:10:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.96207
601315,John Lewis Street Hakin,2024-01-21T05:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T05:10:00.000+00:00,feeder,0050,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T05:10:00.000+00:00,feeder,0050,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-21T05:10:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T05:10:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T05:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T05:10:00.000+00:00,feeder,0050,L3 Current (Min),A,4.12
601315,John Lewis Street Hakin,2024-01-21T05:10:00.000+00:00,feeder,0050,L3 Current (Max),A,4.12
601315,John Lewis Street Hakin,2024-01-21T05:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.12
601315,John Lewis Street Hakin,2024-01-21T05:10:00.000+00:00,feeder,0050,L2 Current (Min),A,5.62
601315,John Lewis Street Hakin,2024-01-21T05:10:00.000+00:00,feeder,0050,L2 Current (Max),A,5.62
601315,John Lewis Street Hakin,2024-01-21T05:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.62
601315,John Lewis Street Hakin,2024-01-21T05:10:00.000+00:00,feeder,0050,L1 Current (Min),A,12.25
601315,John Lewis Street Hakin,2024-01-21T05:10:00.000+00:00,feeder,0050,L1 Current (Max),A,12.25
601315,John Lewis Street Hakin,2024-01-21T05:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.25
601315,John Lewis Street Hakin,2024-01-21T05:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T05:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-15.25
601315,John Lewis Street Hakin,2024-01-21T05:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T05:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-11.31
601315,John Lewis Street Hakin,2024-01-21T05:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T05:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-12.81
601315,John Lewis Street Hakin,2024-01-21T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T05:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.8912
601315,John Lewis Street Hakin,2024-01-21T05:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.96243
601315,John Lewis Street Hakin,2024-01-21T05:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.89459
601315,John Lewis Street Hakin,2024-01-21T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-21T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-21T05:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T05:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T05:10:00.000+00:00,feeder,0040,L3 Current (Min),A,5.5
601315,John Lewis Street Hakin,2024-01-21T05:10:00.000+00:00,feeder,0040,L3 Current (Max),A,5.62
601315,John Lewis Street Hakin,2024-01-21T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.5
601315,John Lewis Street Hakin,2024-01-21T05:10:00.000+00:00,feeder,0040,L2 Current (Min),A,19.75
601315,John Lewis Street Hakin,2024-01-21T05:10:00.000+00:00,feeder,0040,L2 Current (Max),A,19.75
601315,John Lewis Street Hakin,2024-01-21T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.75
601315,John Lewis Street Hakin,2024-01-21T05:10:00.000+00:00,feeder,0040,L1 Current (Min),A,7.75
601315,John Lewis Street Hakin,2024-01-21T05:10:00.000+00:00,feeder,0040,L1 Current (Max),A,7.88
601315,John Lewis Street Hakin,2024-01-21T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.75
601315,John Lewis Street Hakin,2024-01-21T05:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T05:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-5.88
601315,John Lewis Street Hakin,2024-01-21T05:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T05:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-39.5
601315,John Lewis Street Hakin,2024-01-21T05:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T05:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-15.5
601315,John Lewis Street Hakin,2024-01-21T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T05:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.9176
601315,John Lewis Street Hakin,2024-01-21T05:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.71487
601315,John Lewis Street Hakin,2024-01-21T05:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.9263
601315,John Lewis Street Hakin,2024-01-21T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-21T05:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T05:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T05:10:00.000+00:00,feeder,0030,L3 Current (Min),A,3.88
601315,John Lewis Street Hakin,2024-01-21T05:10:00.000+00:00,feeder,0030,L3 Current (Max),A,3.88
601315,John Lewis Street Hakin,2024-01-21T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.88
601315,John Lewis Street Hakin,2024-01-21T05:10:00.000+00:00,feeder,0030,L2 Current (Min),A,5.0
601315,John Lewis Street Hakin,2024-01-21T05:10:00.000+00:00,feeder,0030,L2 Current (Max),A,5.0
601315,John Lewis Street Hakin,2024-01-21T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.0
601315,John Lewis Street Hakin,2024-01-21T05:10:00.000+00:00,feeder,0030,L1 Current (Min),A,9.25
601315,John Lewis Street Hakin,2024-01-21T05:10:00.000+00:00,feeder,0030,L1 Current (Max),A,9.38
601315,John Lewis Street Hakin,2024-01-21T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.25
601315,John Lewis Street Hakin,2024-01-21T05:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T05:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-30.56
601315,John Lewis Street Hakin,2024-01-21T05:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T05:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,1.75
601315,John Lewis Street Hakin,2024-01-21T05:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T05:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-11.81
601315,John Lewis Street Hakin,2024-01-21T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T05:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.54913
601315,John Lewis Street Hakin,2024-01-21T05:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99899
601315,John Lewis Street Hakin,2024-01-21T05:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.91366
601315,John Lewis Street Hakin,2024-01-21T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-21T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-21T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T05:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T05:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T05:10:00.000+00:00,feeder,0020,L3 Current (Min),A,0.75
601315,John Lewis Street Hakin,2024-01-21T05:10:00.000+00:00,feeder,0020,L3 Current (Max),A,0.75
601315,John Lewis Street Hakin,2024-01-21T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.75
601315,John Lewis Street Hakin,2024-01-21T05:10:00.000+00:00,feeder,0020,L2 Current (Min),A,15.5
601315,John Lewis Street Hakin,2024-01-21T05:10:00.000+00:00,feeder,0020,L2 Current (Max),A,15.5
601315,John Lewis Street Hakin,2024-01-21T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.5
601315,John Lewis Street Hakin,2024-01-21T05:10:00.000+00:00,feeder,0020,L1 Current (Min),A,2.25
601315,John Lewis Street Hakin,2024-01-21T05:10:00.000+00:00,feeder,0020,L1 Current (Max),A,2.38
601315,John Lewis Street Hakin,2024-01-21T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.25
601315,John Lewis Street Hakin,2024-01-21T05:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T05:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-24.81
601315,John Lewis Street Hakin,2024-01-21T05:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T05:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-29.62
601315,John Lewis Street Hakin,2024-01-21T05:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T05:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-21.12
601315,John Lewis Street Hakin,2024-01-21T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T05:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.82
601315,John Lewis Street Hakin,2024-01-21T05:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.83233
601315,John Lewis Street Hakin,2024-01-21T05:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.87933
601315,John Lewis Street Hakin,2024-01-21T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-21T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T05:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T05:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T05:10:00.000+00:00,feeder,0010,L3 Current (Min),A,2.0
601315,John Lewis Street Hakin,2024-01-21T05:10:00.000+00:00,feeder,0010,L3 Current (Max),A,2.0
601315,John Lewis Street Hakin,2024-01-21T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.0
601315,John Lewis Street Hakin,2024-01-21T05:10:00.000+00:00,feeder,0010,L2 Current (Min),A,4.88
601315,John Lewis Street Hakin,2024-01-21T05:10:00.000+00:00,feeder,0010,L2 Current (Max),A,5.0
601315,John Lewis Street Hakin,2024-01-21T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.88
601315,John Lewis Street Hakin,2024-01-21T05:10:00.000+00:00,feeder,0010,L1 Current (Min),A,3.25
601315,John Lewis Street Hakin,2024-01-21T05:10:00.000+00:00,feeder,0010,L1 Current (Max),A,3.25
601315,John Lewis Street Hakin,2024-01-21T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.25
601315,John Lewis Street Hakin,2024-01-21T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.64
601315,John Lewis Street Hakin,2024-01-21T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.64
601315,John Lewis Street Hakin,2024-01-21T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
601315,John Lewis Street Hakin,2024-01-21T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.06
601315,John Lewis Street Hakin,2024-01-21T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.14
601315,John Lewis Street Hakin,2024-01-21T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
601315,John Lewis Street Hakin,2024-01-21T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.12
601315,John Lewis Street Hakin,2024-01-21T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.16
601315,John Lewis Street Hakin,2024-01-21T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
601315,John Lewis Street Hakin,2024-01-21T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
601315,John Lewis Street Hakin,2024-01-21T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-21T05:10:00.000+00:00,busbar,,L3 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-21T05:10:00.000+00:00,busbar,,L2 Active Power,kW,12.0
601315,John Lewis Street Hakin,2024-01-21T05:10:00.000+00:00,busbar,,L1 Active Power,kW,8.0
601315,John Lewis Street Hakin,2024-01-21T05:10:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T05:10:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T05:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T05:10:00.000+00:00,busbar,,L3 Current (Min),A,16.12
601315,John Lewis Street Hakin,2024-01-21T05:10:00.000+00:00,busbar,,L3 Current (Max),A,16.12
601315,John Lewis Street Hakin,2024-01-21T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.12
601315,John Lewis Street Hakin,2024-01-21T05:10:00.000+00:00,busbar,,L2 Current (Min),A,49.12
601315,John Lewis Street Hakin,2024-01-21T05:10:00.000+00:00,busbar,,L2 Current (Max),A,49.25
601315,John Lewis Street Hakin,2024-01-21T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.12
601315,John Lewis Street Hakin,2024-01-21T05:10:00.000+00:00,busbar,,L1 Current (Min),A,34.88
601315,John Lewis Street Hakin,2024-01-21T05:10:00.000+00:00,busbar,,L1 Current (Max),A,34.88
601315,John Lewis Street Hakin,2024-01-21T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.88
601315,John Lewis Street Hakin,2024-01-21T05:10:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-21T05:10:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-21T05:00:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T05:00:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-16.37
601315,John Lewis Street Hakin,2024-01-21T05:00:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T05:00:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-41.87
601315,John Lewis Street Hakin,2024-01-21T05:00:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T05:00:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-11.5
601315,John Lewis Street Hakin,2024-01-21T05:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T05:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T05:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T05:00:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.88611
601315,John Lewis Street Hakin,2024-01-21T05:00:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.69567
601315,John Lewis Street Hakin,2024-01-21T05:00:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.95483
601315,John Lewis Street Hakin,2024-01-21T05:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T05:00:00.000+00:00,feeder,0050,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T05:00:00.000+00:00,feeder,0050,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-21T05:00:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T05:00:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T05:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T05:00:00.000+00:00,feeder,0050,L3 Current (Min),A,3.88
601315,John Lewis Street Hakin,2024-01-21T05:00:00.000+00:00,feeder,0050,L3 Current (Max),A,4.0
601315,John Lewis Street Hakin,2024-01-21T05:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.0
601315,John Lewis Street Hakin,2024-01-21T05:00:00.000+00:00,feeder,0050,L2 Current (Min),A,5.12
601315,John Lewis Street Hakin,2024-01-21T05:00:00.000+00:00,feeder,0050,L2 Current (Max),A,5.12
601315,John Lewis Street Hakin,2024-01-21T05:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.12
601315,John Lewis Street Hakin,2024-01-21T05:00:00.000+00:00,feeder,0050,L1 Current (Min),A,11.5
601315,John Lewis Street Hakin,2024-01-21T05:00:00.000+00:00,feeder,0050,L1 Current (Max),A,11.62
601315,John Lewis Street Hakin,2024-01-21T05:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.62
601315,John Lewis Street Hakin,2024-01-21T05:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T05:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-24.62
601315,John Lewis Street Hakin,2024-01-21T05:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T05:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-15.07
601315,John Lewis Street Hakin,2024-01-21T05:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T05:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-10.81
601315,John Lewis Street Hakin,2024-01-21T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T05:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.83731
601315,John Lewis Street Hakin,2024-01-21T05:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.92596
601315,John Lewis Street Hakin,2024-01-21T05:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.91287
601315,John Lewis Street Hakin,2024-01-21T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-21T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-21T05:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T05:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T05:00:00.000+00:00,feeder,0040,L3 Current (Min),A,5.12
601315,John Lewis Street Hakin,2024-01-21T05:00:00.000+00:00,feeder,0040,L3 Current (Max),A,5.12
601315,John Lewis Street Hakin,2024-01-21T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.12
601315,John Lewis Street Hakin,2024-01-21T05:00:00.000+00:00,feeder,0040,L2 Current (Min),A,13.5
601315,John Lewis Street Hakin,2024-01-21T05:00:00.000+00:00,feeder,0040,L2 Current (Max),A,13.62
601315,John Lewis Street Hakin,2024-01-21T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.62
