Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601315,John Lewis Street Hakin,2024-01-21T05:00:00.000+00:00,feeder,0040,L1 Current (Min),A,8.88
601315,John Lewis Street Hakin,2024-01-21T05:00:00.000+00:00,feeder,0040,L1 Current (Max),A,9.0
601315,John Lewis Street Hakin,2024-01-21T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.0
601315,John Lewis Street Hakin,2024-01-21T05:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T05:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-11.87
601315,John Lewis Street Hakin,2024-01-21T05:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T05:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-22.44
601315,John Lewis Street Hakin,2024-01-21T05:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T05:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-19.88
601315,John Lewis Street Hakin,2024-01-21T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T05:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.93002
601315,John Lewis Street Hakin,2024-01-21T05:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.87744
601315,John Lewis Street Hakin,2024-01-21T05:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.90759
601315,John Lewis Street Hakin,2024-01-21T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-21T05:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T05:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T05:00:00.000+00:00,feeder,0030,L3 Current (Min),A,3.75
601315,John Lewis Street Hakin,2024-01-21T05:00:00.000+00:00,feeder,0030,L3 Current (Max),A,3.88
601315,John Lewis Street Hakin,2024-01-21T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.75
601315,John Lewis Street Hakin,2024-01-21T05:00:00.000+00:00,feeder,0030,L2 Current (Min),A,5.25
601315,John Lewis Street Hakin,2024-01-21T05:00:00.000+00:00,feeder,0030,L2 Current (Max),A,5.25
601315,John Lewis Street Hakin,2024-01-21T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.25
601315,John Lewis Street Hakin,2024-01-21T05:00:00.000+00:00,feeder,0030,L1 Current (Min),A,10.25
601315,John Lewis Street Hakin,2024-01-21T05:00:00.000+00:00,feeder,0030,L1 Current (Max),A,10.25
601315,John Lewis Street Hakin,2024-01-21T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.25
601315,John Lewis Street Hakin,2024-01-21T05:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T05:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-29.62
601315,John Lewis Street Hakin,2024-01-21T05:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T05:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,1.5
601315,John Lewis Street Hakin,2024-01-21T05:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T05:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-10.81
601315,John Lewis Street Hakin,2024-01-21T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T05:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.51794
601315,John Lewis Street Hakin,2024-01-21T05:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99869
601315,John Lewis Street Hakin,2024-01-21T05:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.92117
601315,John Lewis Street Hakin,2024-01-21T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-21T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-21T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T05:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T05:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T05:00:00.000+00:00,feeder,0020,L3 Current (Min),A,0.88
601315,John Lewis Street Hakin,2024-01-21T05:00:00.000+00:00,feeder,0020,L3 Current (Max),A,0.88
601315,John Lewis Street Hakin,2024-01-21T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.88
601315,John Lewis Street Hakin,2024-01-21T05:00:00.000+00:00,feeder,0020,L2 Current (Min),A,15.75
601315,John Lewis Street Hakin,2024-01-21T05:00:00.000+00:00,feeder,0020,L2 Current (Max),A,15.75
601315,John Lewis Street Hakin,2024-01-21T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.75
601315,John Lewis Street Hakin,2024-01-21T05:00:00.000+00:00,feeder,0020,L1 Current (Min),A,2.62
601315,John Lewis Street Hakin,2024-01-21T05:00:00.000+00:00,feeder,0020,L1 Current (Max),A,2.75
601315,John Lewis Street Hakin,2024-01-21T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.75
601315,John Lewis Street Hakin,2024-01-21T05:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T05:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-53.12
601315,John Lewis Street Hakin,2024-01-21T05:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T05:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-38.31
601315,John Lewis Street Hakin,2024-01-21T05:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T05:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-5.38
601315,John Lewis Street Hakin,2024-01-21T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T05:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.52184
601315,John Lewis Street Hakin,2024-01-21T05:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.75088
601315,John Lewis Street Hakin,2024-01-21T05:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.94449
601315,John Lewis Street Hakin,2024-01-21T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-21T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T05:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T05:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T05:00:00.000+00:00,feeder,0010,L3 Current (Min),A,1.5
601315,John Lewis Street Hakin,2024-01-21T05:00:00.000+00:00,feeder,0010,L3 Current (Max),A,1.62
601315,John Lewis Street Hakin,2024-01-21T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.62
601315,John Lewis Street Hakin,2024-01-21T05:00:00.000+00:00,feeder,0010,L2 Current (Min),A,4.5
601315,John Lewis Street Hakin,2024-01-21T05:00:00.000+00:00,feeder,0010,L2 Current (Max),A,4.5
601315,John Lewis Street Hakin,2024-01-21T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
601315,John Lewis Street Hakin,2024-01-21T05:00:00.000+00:00,feeder,0010,L1 Current (Min),A,3.88
601315,John Lewis Street Hakin,2024-01-21T05:00:00.000+00:00,feeder,0010,L1 Current (Max),A,3.88
601315,John Lewis Street Hakin,2024-01-21T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.88
601315,John Lewis Street Hakin,2024-01-21T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.47
601315,John Lewis Street Hakin,2024-01-21T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.53
601315,John Lewis Street Hakin,2024-01-21T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
601315,John Lewis Street Hakin,2024-01-21T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.67
601315,John Lewis Street Hakin,2024-01-21T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.73
601315,John Lewis Street Hakin,2024-01-21T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
601315,John Lewis Street Hakin,2024-01-21T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.77
601315,John Lewis Street Hakin,2024-01-21T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.81
601315,John Lewis Street Hakin,2024-01-21T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
601315,John Lewis Street Hakin,2024-01-21T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
601315,John Lewis Street Hakin,2024-01-21T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-21T05:00:00.000+00:00,busbar,,L3 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-21T05:00:00.000+00:00,busbar,,L2 Active Power,kW,10.0
601315,John Lewis Street Hakin,2024-01-21T05:00:00.000+00:00,busbar,,L1 Active Power,kW,9.0
601315,John Lewis Street Hakin,2024-01-21T05:00:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T05:00:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T05:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T05:00:00.000+00:00,busbar,,L3 Current (Min),A,14.88
601315,John Lewis Street Hakin,2024-01-21T05:00:00.000+00:00,busbar,,L3 Current (Max),A,15.0
601315,John Lewis Street Hakin,2024-01-21T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.0
601315,John Lewis Street Hakin,2024-01-21T05:00:00.000+00:00,busbar,,L2 Current (Min),A,42.38
601315,John Lewis Street Hakin,2024-01-21T05:00:00.000+00:00,busbar,,L2 Current (Max),A,42.38
601315,John Lewis Street Hakin,2024-01-21T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.38
601315,John Lewis Street Hakin,2024-01-21T05:00:00.000+00:00,busbar,,L1 Current (Min),A,37.25
601315,John Lewis Street Hakin,2024-01-21T05:00:00.000+00:00,busbar,,L1 Current (Max),A,37.5
601315,John Lewis Street Hakin,2024-01-21T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.38
601315,John Lewis Street Hakin,2024-01-21T05:00:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-21T05:00:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-21T04:50:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T04:50:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-17.31
601315,John Lewis Street Hakin,2024-01-21T04:50:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T04:50:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-43.88
601315,John Lewis Street Hakin,2024-01-21T04:50:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T04:50:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-8.63
601315,John Lewis Street Hakin,2024-01-21T04:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T04:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T04:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T04:50:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.88952
601315,John Lewis Street Hakin,2024-01-21T04:50:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.65393
601315,John Lewis Street Hakin,2024-01-21T04:50:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.9667
601315,John Lewis Street Hakin,2024-01-21T04:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T04:50:00.000+00:00,feeder,0050,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T04:50:00.000+00:00,feeder,0050,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-21T04:50:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T04:50:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T04:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T04:50:00.000+00:00,feeder,0050,L3 Current (Min),A,4.0
601315,John Lewis Street Hakin,2024-01-21T04:50:00.000+00:00,feeder,0050,L3 Current (Max),A,4.12
601315,John Lewis Street Hakin,2024-01-21T04:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.0
601315,John Lewis Street Hakin,2024-01-21T04:50:00.000+00:00,feeder,0050,L2 Current (Min),A,5.12
601315,John Lewis Street Hakin,2024-01-21T04:50:00.000+00:00,feeder,0050,L2 Current (Max),A,5.25
601315,John Lewis Street Hakin,2024-01-21T04:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.12
601315,John Lewis Street Hakin,2024-01-21T04:50:00.000+00:00,feeder,0050,L1 Current (Min),A,12.12
601315,John Lewis Street Hakin,2024-01-21T04:50:00.000+00:00,feeder,0050,L1 Current (Max),A,12.5
601315,John Lewis Street Hakin,2024-01-21T04:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.25
601315,John Lewis Street Hakin,2024-01-21T04:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T04:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-45.56
601315,John Lewis Street Hakin,2024-01-21T04:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T04:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-15.94
601315,John Lewis Street Hakin,2024-01-21T04:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T04:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-6.63
601315,John Lewis Street Hakin,2024-01-21T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T04:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.63485
601315,John Lewis Street Hakin,2024-01-21T04:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.91247
601315,John Lewis Street Hakin,2024-01-21T04:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.93152
601315,John Lewis Street Hakin,2024-01-21T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-21T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-21T04:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T04:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T04:50:00.000+00:00,feeder,0040,L3 Current (Min),A,4.62
601315,John Lewis Street Hakin,2024-01-21T04:50:00.000+00:00,feeder,0040,L3 Current (Max),A,4.62
601315,John Lewis Street Hakin,2024-01-21T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.62
601315,John Lewis Street Hakin,2024-01-21T04:50:00.000+00:00,feeder,0040,L2 Current (Min),A,12.38
601315,John Lewis Street Hakin,2024-01-21T04:50:00.000+00:00,feeder,0040,L2 Current (Max),A,12.5
601315,John Lewis Street Hakin,2024-01-21T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.38
601315,John Lewis Street Hakin,2024-01-21T04:50:00.000+00:00,feeder,0040,L1 Current (Min),A,9.0
601315,John Lewis Street Hakin,2024-01-21T04:50:00.000+00:00,feeder,0040,L1 Current (Max),A,9.12
601315,John Lewis Street Hakin,2024-01-21T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.12
601315,John Lewis Street Hakin,2024-01-21T04:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T04:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-9.25
601315,John Lewis Street Hakin,2024-01-21T04:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T04:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-24.88
601315,John Lewis Street Hakin,2024-01-21T04:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T04:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-5.38
601315,John Lewis Street Hakin,2024-01-21T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T04:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.9353
601315,John Lewis Street Hakin,2024-01-21T04:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.86493
601315,John Lewis Street Hakin,2024-01-21T04:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98462
601315,John Lewis Street Hakin,2024-01-21T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-21T04:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T04:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T04:50:00.000+00:00,feeder,0030,L3 Current (Min),A,3.88
601315,John Lewis Street Hakin,2024-01-21T04:50:00.000+00:00,feeder,0030,L3 Current (Max),A,3.88
601315,John Lewis Street Hakin,2024-01-21T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.88
601315,John Lewis Street Hakin,2024-01-21T04:50:00.000+00:00,feeder,0030,L2 Current (Min),A,5.25
601315,John Lewis Street Hakin,2024-01-21T04:50:00.000+00:00,feeder,0030,L2 Current (Max),A,5.38
601315,John Lewis Street Hakin,2024-01-21T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.25
601315,John Lewis Street Hakin,2024-01-21T04:50:00.000+00:00,feeder,0030,L1 Current (Min),A,17.12
601315,John Lewis Street Hakin,2024-01-21T04:50:00.000+00:00,feeder,0030,L1 Current (Max),A,17.12
601315,John Lewis Street Hakin,2024-01-21T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.12
601315,John Lewis Street Hakin,2024-01-21T04:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T04:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-36.37
601315,John Lewis Street Hakin,2024-01-21T04:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T04:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,2.5
601315,John Lewis Street Hakin,2024-01-21T04:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T04:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-23.94
601315,John Lewis Street Hakin,2024-01-21T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T04:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.5335
601315,John Lewis Street Hakin,2024-01-21T04:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99866
601315,John Lewis Street Hakin,2024-01-21T04:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.8623
601315,John Lewis Street Hakin,2024-01-21T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-21T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-21T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T04:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T04:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T04:50:00.000+00:00,feeder,0020,L3 Current (Min),A,0.62
601315,John Lewis Street Hakin,2024-01-21T04:50:00.000+00:00,feeder,0020,L3 Current (Max),A,0.62
601315,John Lewis Street Hakin,2024-01-21T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.62
601315,John Lewis Street Hakin,2024-01-21T04:50:00.000+00:00,feeder,0020,L2 Current (Min),A,15.88
601315,John Lewis Street Hakin,2024-01-21T04:50:00.000+00:00,feeder,0020,L2 Current (Max),A,16.0
601315,John Lewis Street Hakin,2024-01-21T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.0
601315,John Lewis Street Hakin,2024-01-21T04:50:00.000+00:00,feeder,0020,L1 Current (Min),A,2.62
601315,John Lewis Street Hakin,2024-01-21T04:50:00.000+00:00,feeder,0020,L1 Current (Max),A,2.75
601315,John Lewis Street Hakin,2024-01-21T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.75
601315,John Lewis Street Hakin,2024-01-21T04:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T04:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-39.57
601315,John Lewis Street Hakin,2024-01-21T04:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T04:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-27.75
601315,John Lewis Street Hakin,2024-01-21T04:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T04:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-21.62
601315,John Lewis Street Hakin,2024-01-21T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T04:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.66387
601315,John Lewis Street Hakin,2024-01-21T04:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.83847
601315,John Lewis Street Hakin,2024-01-21T04:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.88354
601315,John Lewis Street Hakin,2024-01-21T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-21T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T04:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T04:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T04:50:00.000+00:00,feeder,0010,L3 Current (Min),A,1.62
601315,John Lewis Street Hakin,2024-01-21T04:50:00.000+00:00,feeder,0010,L3 Current (Max),A,1.75
601315,John Lewis Street Hakin,2024-01-21T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.62
601315,John Lewis Street Hakin,2024-01-21T04:50:00.000+00:00,feeder,0010,L2 Current (Min),A,4.75
601315,John Lewis Street Hakin,2024-01-21T04:50:00.000+00:00,feeder,0010,L2 Current (Max),A,4.75
601315,John Lewis Street Hakin,2024-01-21T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.75
601315,John Lewis Street Hakin,2024-01-21T04:50:00.000+00:00,feeder,0010,L1 Current (Min),A,3.25
601315,John Lewis Street Hakin,2024-01-21T04:50:00.000+00:00,feeder,0010,L1 Current (Max),A,3.25
601315,John Lewis Street Hakin,2024-01-21T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.25
601315,John Lewis Street Hakin,2024-01-21T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.66
601315,John Lewis Street Hakin,2024-01-21T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.86
601315,John Lewis Street Hakin,2024-01-21T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
601315,John Lewis Street Hakin,2024-01-21T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.91
601315,John Lewis Street Hakin,2024-01-21T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.02
601315,John Lewis Street Hakin,2024-01-21T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
601315,John Lewis Street Hakin,2024-01-21T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.92
601315,John Lewis Street Hakin,2024-01-21T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.98
601315,John Lewis Street Hakin,2024-01-21T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
601315,John Lewis Street Hakin,2024-01-21T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
601315,John Lewis Street Hakin,2024-01-21T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-21T04:50:00.000+00:00,busbar,,L3 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-21T04:50:00.000+00:00,busbar,,L2 Active Power,kW,10.0
601315,John Lewis Street Hakin,2024-01-21T04:50:00.000+00:00,busbar,,L1 Active Power,kW,10.0
601315,John Lewis Street Hakin,2024-01-21T04:50:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T04:50:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T04:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T04:50:00.000+00:00,busbar,,L3 Current (Min),A,14.38
601315,John Lewis Street Hakin,2024-01-21T04:50:00.000+00:00,busbar,,L3 Current (Max),A,14.5
601315,John Lewis Street Hakin,2024-01-21T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.38
601315,John Lewis Street Hakin,2024-01-21T04:50:00.000+00:00,busbar,,L2 Current (Min),A,41.75
601315,John Lewis Street Hakin,2024-01-21T04:50:00.000+00:00,busbar,,L2 Current (Max),A,41.88
601315,John Lewis Street Hakin,2024-01-21T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.75
601315,John Lewis Street Hakin,2024-01-21T04:50:00.000+00:00,busbar,,L1 Current (Min),A,44.12
601315,John Lewis Street Hakin,2024-01-21T04:50:00.000+00:00,busbar,,L1 Current (Max),A,44.62
601315,John Lewis Street Hakin,2024-01-21T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.38
601315,John Lewis Street Hakin,2024-01-21T04:50:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-21T04:50:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-21T04:40:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T04:40:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-13.13
601315,John Lewis Street Hakin,2024-01-21T04:40:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T04:40:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-38.5
601315,John Lewis Street Hakin,2024-01-21T04:40:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T04:40:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-12.19
601315,John Lewis Street Hakin,2024-01-21T04:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T04:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T04:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T04:40:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.9169
601315,John Lewis Street Hakin,2024-01-21T04:40:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.72146
601315,John Lewis Street Hakin,2024-01-21T04:40:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.95056
601315,John Lewis Street Hakin,2024-01-21T04:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T04:40:00.000+00:00,feeder,0050,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T04:40:00.000+00:00,feeder,0050,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-21T04:40:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T04:40:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T04:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T04:40:00.000+00:00,feeder,0050,L3 Current (Min),A,4.25
601315,John Lewis Street Hakin,2024-01-21T04:40:00.000+00:00,feeder,0050,L3 Current (Max),A,4.25
601315,John Lewis Street Hakin,2024-01-21T04:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.25
601315,John Lewis Street Hakin,2024-01-21T04:40:00.000+00:00,feeder,0050,L2 Current (Min),A,5.25
601315,John Lewis Street Hakin,2024-01-21T04:40:00.000+00:00,feeder,0050,L2 Current (Max),A,5.38
601315,John Lewis Street Hakin,2024-01-21T04:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.25
601315,John Lewis Street Hakin,2024-01-21T04:40:00.000+00:00,feeder,0050,L1 Current (Min),A,11.12
601315,John Lewis Street Hakin,2024-01-21T04:40:00.000+00:00,feeder,0050,L1 Current (Max),A,11.62
601315,John Lewis Street Hakin,2024-01-21T04:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.38
601315,John Lewis Street Hakin,2024-01-21T04:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T04:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-26.25
601315,John Lewis Street Hakin,2024-01-21T04:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T04:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-10.0
601315,John Lewis Street Hakin,2024-01-21T04:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T04:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-4.06
601315,John Lewis Street Hakin,2024-01-21T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T04:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.79995
601315,John Lewis Street Hakin,2024-01-21T04:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.96716
601315,John Lewis Street Hakin,2024-01-21T04:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.92361
601315,John Lewis Street Hakin,2024-01-21T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-21T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-21T04:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T04:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T04:40:00.000+00:00,feeder,0040,L3 Current (Min),A,4.25
601315,John Lewis Street Hakin,2024-01-21T04:40:00.000+00:00,feeder,0040,L3 Current (Max),A,4.38
601315,John Lewis Street Hakin,2024-01-21T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.25
601315,John Lewis Street Hakin,2024-01-21T04:40:00.000+00:00,feeder,0040,L2 Current (Min),A,19.88
601315,John Lewis Street Hakin,2024-01-21T04:40:00.000+00:00,feeder,0040,L2 Current (Max),A,19.88
601315,John Lewis Street Hakin,2024-01-21T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.88
601315,John Lewis Street Hakin,2024-01-21T04:40:00.000+00:00,feeder,0040,L1 Current (Min),A,8.38
601315,John Lewis Street Hakin,2024-01-21T04:40:00.000+00:00,feeder,0040,L1 Current (Max),A,8.5
601315,John Lewis Street Hakin,2024-01-21T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.5
601315,John Lewis Street Hakin,2024-01-21T04:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T04:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-18.75
601315,John Lewis Street Hakin,2024-01-21T04:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T04:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-16.94
601315,John Lewis Street Hakin,2024-01-21T04:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T04:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-12.13
601315,John Lewis Street Hakin,2024-01-21T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T04:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.8909
601315,John Lewis Street Hakin,2024-01-21T04:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.91159
601315,John Lewis Street Hakin,2024-01-21T04:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.9451
601315,John Lewis Street Hakin,2024-01-21T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-21T04:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T04:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T04:40:00.000+00:00,feeder,0030,L3 Current (Min),A,3.88
601315,John Lewis Street Hakin,2024-01-21T04:40:00.000+00:00,feeder,0030,L3 Current (Max),A,3.88
601315,John Lewis Street Hakin,2024-01-21T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.88
601315,John Lewis Street Hakin,2024-01-21T04:40:00.000+00:00,feeder,0030,L2 Current (Min),A,5.12
601315,John Lewis Street Hakin,2024-01-21T04:40:00.000+00:00,feeder,0030,L2 Current (Max),A,5.25
601315,John Lewis Street Hakin,2024-01-21T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.25
601315,John Lewis Street Hakin,2024-01-21T04:40:00.000+00:00,feeder,0030,L1 Current (Min),A,10.25
601315,John Lewis Street Hakin,2024-01-21T04:40:00.000+00:00,feeder,0030,L1 Current (Max),A,10.38
601315,John Lewis Street Hakin,2024-01-21T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.38
601315,John Lewis Street Hakin,2024-01-21T04:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T04:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-32.56
601315,John Lewis Street Hakin,2024-01-21T04:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T04:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,1.69
601315,John Lewis Street Hakin,2024-01-21T04:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T04:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-21.94
601315,John Lewis Street Hakin,2024-01-21T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T04:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.52871
601315,John Lewis Street Hakin,2024-01-21T04:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99911
601315,John Lewis Street Hakin,2024-01-21T04:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.86499
601315,John Lewis Street Hakin,2024-01-21T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-21T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-21T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T04:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T04:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T04:40:00.000+00:00,feeder,0020,L3 Current (Min),A,0.62
601315,John Lewis Street Hakin,2024-01-21T04:40:00.000+00:00,feeder,0020,L3 Current (Max),A,0.62
601315,John Lewis Street Hakin,2024-01-21T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.62
601315,John Lewis Street Hakin,2024-01-21T04:40:00.000+00:00,feeder,0020,L2 Current (Min),A,15.5
601315,John Lewis Street Hakin,2024-01-21T04:40:00.000+00:00,feeder,0020,L2 Current (Max),A,15.5
601315,John Lewis Street Hakin,2024-01-21T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.5
601315,John Lewis Street Hakin,2024-01-21T04:40:00.000+00:00,feeder,0020,L1 Current (Min),A,2.75
601315,John Lewis Street Hakin,2024-01-21T04:40:00.000+00:00,feeder,0020,L1 Current (Max),A,2.75
601315,John Lewis Street Hakin,2024-01-21T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.75
601315,John Lewis Street Hakin,2024-01-21T04:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T04:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-29.44
601315,John Lewis Street Hakin,2024-01-21T04:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T04:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-24.62
601315,John Lewis Street Hakin,2024-01-21T04:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T04:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-16.75
601315,John Lewis Street Hakin,2024-01-21T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T04:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.75247
601315,John Lewis Street Hakin,2024-01-21T04:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.85327
601315,John Lewis Street Hakin,2024-01-21T04:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.90353
601315,John Lewis Street Hakin,2024-01-21T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-21T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T04:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T04:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T04:40:00.000+00:00,feeder,0010,L3 Current (Min),A,1.75
601315,John Lewis Street Hakin,2024-01-21T04:40:00.000+00:00,feeder,0010,L3 Current (Max),A,1.88
601315,John Lewis Street Hakin,2024-01-21T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.88
601315,John Lewis Street Hakin,2024-01-21T04:40:00.000+00:00,feeder,0010,L2 Current (Min),A,4.5
601315,John Lewis Street Hakin,2024-01-21T04:40:00.000+00:00,feeder,0010,L2 Current (Max),A,4.62
601315,John Lewis Street Hakin,2024-01-21T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.62
601315,John Lewis Street Hakin,2024-01-21T04:40:00.000+00:00,feeder,0010,L1 Current (Min),A,3.25
601315,John Lewis Street Hakin,2024-01-21T04:40:00.000+00:00,feeder,0010,L1 Current (Max),A,3.38
601315,John Lewis Street Hakin,2024-01-21T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.38
601315,John Lewis Street Hakin,2024-01-21T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.55
601315,John Lewis Street Hakin,2024-01-21T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.72
601315,John Lewis Street Hakin,2024-01-21T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
601315,John Lewis Street Hakin,2024-01-21T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.91
601315,John Lewis Street Hakin,2024-01-21T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.06
601315,John Lewis Street Hakin,2024-01-21T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
601315,John Lewis Street Hakin,2024-01-21T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.03
601315,John Lewis Street Hakin,2024-01-21T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.25
601315,John Lewis Street Hakin,2024-01-21T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
601315,John Lewis Street Hakin,2024-01-21T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-21T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-21T04:40:00.000+00:00,busbar,,L3 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-21T04:40:00.000+00:00,busbar,,L2 Active Power,kW,12.0
601315,John Lewis Street Hakin,2024-01-21T04:40:00.000+00:00,busbar,,L1 Active Power,kW,8.0
601315,John Lewis Street Hakin,2024-01-21T04:40:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T04:40:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T04:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T04:40:00.000+00:00,busbar,,L3 Current (Min),A,14.75
601315,John Lewis Street Hakin,2024-01-21T04:40:00.000+00:00,busbar,,L3 Current (Max),A,14.88
601315,John Lewis Street Hakin,2024-01-21T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.88
601315,John Lewis Street Hakin,2024-01-21T04:40:00.000+00:00,busbar,,L2 Current (Min),A,49.12
601315,John Lewis Street Hakin,2024-01-21T04:40:00.000+00:00,busbar,,L2 Current (Max),A,49.12
601315,John Lewis Street Hakin,2024-01-21T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.12
601315,John Lewis Street Hakin,2024-01-21T04:40:00.000+00:00,busbar,,L1 Current (Min),A,35.88
601315,John Lewis Street Hakin,2024-01-21T04:40:00.000+00:00,busbar,,L1 Current (Max),A,36.5
601315,John Lewis Street Hakin,2024-01-21T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.25
601315,John Lewis Street Hakin,2024-01-21T04:40:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-21T04:40:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-21T04:30:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T04:30:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-7.25
601315,John Lewis Street Hakin,2024-01-21T04:30:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T04:30:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-36.81
601315,John Lewis Street Hakin,2024-01-21T04:30:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T04:30:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-14.69
601315,John Lewis Street Hakin,2024-01-21T04:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T04:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T04:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T04:30:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.93207
601315,John Lewis Street Hakin,2024-01-21T04:30:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.74124
601315,John Lewis Street Hakin,2024-01-21T04:30:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.94372
601315,John Lewis Street Hakin,2024-01-21T04:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T04:30:00.000+00:00,feeder,0050,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T04:30:00.000+00:00,feeder,0050,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-21T04:30:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T04:30:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T04:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T04:30:00.000+00:00,feeder,0050,L3 Current (Min),A,4.12
601315,John Lewis Street Hakin,2024-01-21T04:30:00.000+00:00,feeder,0050,L3 Current (Max),A,4.25
601315,John Lewis Street Hakin,2024-01-21T04:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.25
601315,John Lewis Street Hakin,2024-01-21T04:30:00.000+00:00,feeder,0050,L2 Current (Min),A,5.25
601315,John Lewis Street Hakin,2024-01-21T04:30:00.000+00:00,feeder,0050,L2 Current (Max),A,5.25
601315,John Lewis Street Hakin,2024-01-21T04:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.25
601315,John Lewis Street Hakin,2024-01-21T04:30:00.000+00:00,feeder,0050,L1 Current (Min),A,11.12
601315,John Lewis Street Hakin,2024-01-21T04:30:00.000+00:00,feeder,0050,L1 Current (Max),A,11.62
601315,John Lewis Street Hakin,2024-01-21T04:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.38
601315,John Lewis Street Hakin,2024-01-21T04:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T04:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-7.25
601315,John Lewis Street Hakin,2024-01-21T04:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T04:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-10.63
601315,John Lewis Street Hakin,2024-01-21T04:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T04:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-6.0
601315,John Lewis Street Hakin,2024-01-21T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T04:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.98563
601315,John Lewis Street Hakin,2024-01-21T04:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.96374
601315,John Lewis Street Hakin,2024-01-21T04:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.9274
601315,John Lewis Street Hakin,2024-01-21T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-21T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-21T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-21T04:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T04:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T04:30:00.000+00:00,feeder,0040,L3 Current (Min),A,16.38
601315,John Lewis Street Hakin,2024-01-21T04:30:00.000+00:00,feeder,0040,L3 Current (Max),A,16.38
601315,John Lewis Street Hakin,2024-01-21T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.38
601315,John Lewis Street Hakin,2024-01-21T04:30:00.000+00:00,feeder,0040,L2 Current (Min),A,18.88
601315,John Lewis Street Hakin,2024-01-21T04:30:00.000+00:00,feeder,0040,L2 Current (Max),A,19.12
