Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601315,John Lewis Street Hakin,2024-01-21T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.88
601315,John Lewis Street Hakin,2024-01-21T04:30:00.000+00:00,feeder,0040,L1 Current (Min),A,8.62
601315,John Lewis Street Hakin,2024-01-21T04:30:00.000+00:00,feeder,0040,L1 Current (Max),A,8.62
601315,John Lewis Street Hakin,2024-01-21T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.62
601315,John Lewis Street Hakin,2024-01-21T04:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T04:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-26.06
601315,John Lewis Street Hakin,2024-01-21T04:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T04:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-20.94
601315,John Lewis Street Hakin,2024-01-21T04:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T04:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-9.0
601315,John Lewis Street Hakin,2024-01-21T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T04:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.84735
601315,John Lewis Street Hakin,2024-01-21T04:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.88461
601315,John Lewis Street Hakin,2024-01-21T04:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.94592
601315,John Lewis Street Hakin,2024-01-21T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-21T04:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T04:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T04:30:00.000+00:00,feeder,0030,L3 Current (Min),A,3.88
601315,John Lewis Street Hakin,2024-01-21T04:30:00.000+00:00,feeder,0030,L3 Current (Max),A,4.0
601315,John Lewis Street Hakin,2024-01-21T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.0
601315,John Lewis Street Hakin,2024-01-21T04:30:00.000+00:00,feeder,0030,L2 Current (Min),A,4.75
601315,John Lewis Street Hakin,2024-01-21T04:30:00.000+00:00,feeder,0030,L2 Current (Max),A,4.88
601315,John Lewis Street Hakin,2024-01-21T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.88
601315,John Lewis Street Hakin,2024-01-21T04:30:00.000+00:00,feeder,0030,L1 Current (Min),A,10.0
601315,John Lewis Street Hakin,2024-01-21T04:30:00.000+00:00,feeder,0030,L1 Current (Max),A,10.0
601315,John Lewis Street Hakin,2024-01-21T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.0
601315,John Lewis Street Hakin,2024-01-21T04:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T04:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-35.87
601315,John Lewis Street Hakin,2024-01-21T04:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T04:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,0.69
601315,John Lewis Street Hakin,2024-01-21T04:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T04:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-25.62
601315,John Lewis Street Hakin,2024-01-21T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T04:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.52575
601315,John Lewis Street Hakin,2024-01-21T04:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99881
601315,John Lewis Street Hakin,2024-01-21T04:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.82696
601315,John Lewis Street Hakin,2024-01-21T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-21T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-21T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T04:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T04:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T04:30:00.000+00:00,feeder,0020,L3 Current (Min),A,0.62
601315,John Lewis Street Hakin,2024-01-21T04:30:00.000+00:00,feeder,0020,L3 Current (Max),A,0.62
601315,John Lewis Street Hakin,2024-01-21T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.62
601315,John Lewis Street Hakin,2024-01-21T04:30:00.000+00:00,feeder,0020,L2 Current (Min),A,15.25
601315,John Lewis Street Hakin,2024-01-21T04:30:00.000+00:00,feeder,0020,L2 Current (Max),A,15.38
601315,John Lewis Street Hakin,2024-01-21T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.25
601315,John Lewis Street Hakin,2024-01-21T04:30:00.000+00:00,feeder,0020,L1 Current (Min),A,2.5
601315,John Lewis Street Hakin,2024-01-21T04:30:00.000+00:00,feeder,0020,L1 Current (Max),A,2.5
601315,John Lewis Street Hakin,2024-01-21T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.5
601315,John Lewis Street Hakin,2024-01-21T04:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T04:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-26.88
601315,John Lewis Street Hakin,2024-01-21T04:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T04:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-27.06
601315,John Lewis Street Hakin,2024-01-21T04:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T04:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-26.38
601315,John Lewis Street Hakin,2024-01-21T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T04:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.8247
601315,John Lewis Street Hakin,2024-01-21T04:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.85827
601315,John Lewis Street Hakin,2024-01-21T04:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.80307
601315,John Lewis Street Hakin,2024-01-21T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-21T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T04:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T04:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T04:30:00.000+00:00,feeder,0010,L3 Current (Min),A,1.88
601315,John Lewis Street Hakin,2024-01-21T04:30:00.000+00:00,feeder,0010,L3 Current (Max),A,2.0
601315,John Lewis Street Hakin,2024-01-21T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.0
601315,John Lewis Street Hakin,2024-01-21T04:30:00.000+00:00,feeder,0010,L2 Current (Min),A,4.25
601315,John Lewis Street Hakin,2024-01-21T04:30:00.000+00:00,feeder,0010,L2 Current (Max),A,4.38
601315,John Lewis Street Hakin,2024-01-21T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.38
601315,John Lewis Street Hakin,2024-01-21T04:30:00.000+00:00,feeder,0010,L1 Current (Min),A,2.75
601315,John Lewis Street Hakin,2024-01-21T04:30:00.000+00:00,feeder,0010,L1 Current (Max),A,2.75
601315,John Lewis Street Hakin,2024-01-21T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.75
601315,John Lewis Street Hakin,2024-01-21T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.28
601315,John Lewis Street Hakin,2024-01-21T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.31
601315,John Lewis Street Hakin,2024-01-21T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
601315,John Lewis Street Hakin,2024-01-21T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.69
601315,John Lewis Street Hakin,2024-01-21T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.72
601315,John Lewis Street Hakin,2024-01-21T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
601315,John Lewis Street Hakin,2024-01-21T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.77
601315,John Lewis Street Hakin,2024-01-21T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.8
601315,John Lewis Street Hakin,2024-01-21T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
601315,John Lewis Street Hakin,2024-01-21T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-21T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-21T04:30:00.000+00:00,busbar,,L3 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-21T04:30:00.000+00:00,busbar,,L2 Active Power,kW,11.0
601315,John Lewis Street Hakin,2024-01-21T04:30:00.000+00:00,busbar,,L1 Active Power,kW,8.0
601315,John Lewis Street Hakin,2024-01-21T04:30:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T04:30:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T04:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T04:30:00.000+00:00,busbar,,L3 Current (Min),A,26.62
601315,John Lewis Street Hakin,2024-01-21T04:30:00.000+00:00,busbar,,L3 Current (Max),A,26.75
601315,John Lewis Street Hakin,2024-01-21T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.75
601315,John Lewis Street Hakin,2024-01-21T04:30:00.000+00:00,busbar,,L2 Current (Min),A,47.5
601315,John Lewis Street Hakin,2024-01-21T04:30:00.000+00:00,busbar,,L2 Current (Max),A,47.5
601315,John Lewis Street Hakin,2024-01-21T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
601315,John Lewis Street Hakin,2024-01-21T04:30:00.000+00:00,busbar,,L1 Current (Min),A,34.88
601315,John Lewis Street Hakin,2024-01-21T04:30:00.000+00:00,busbar,,L1 Current (Max),A,35.25
601315,John Lewis Street Hakin,2024-01-21T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.12
601315,John Lewis Street Hakin,2024-01-21T04:30:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-21T04:30:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-21T04:20:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T04:20:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-14.87
601315,John Lewis Street Hakin,2024-01-21T04:20:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T04:20:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-30.44
601315,John Lewis Street Hakin,2024-01-21T04:20:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T04:20:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-14.19
601315,John Lewis Street Hakin,2024-01-21T04:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T04:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T04:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T04:20:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.88635
601315,John Lewis Street Hakin,2024-01-21T04:20:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.81057
601315,John Lewis Street Hakin,2024-01-21T04:20:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.94189
601315,John Lewis Street Hakin,2024-01-21T04:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T04:20:00.000+00:00,feeder,0050,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T04:20:00.000+00:00,feeder,0050,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-21T04:20:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T04:20:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T04:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T04:20:00.000+00:00,feeder,0050,L3 Current (Min),A,4.12
601315,John Lewis Street Hakin,2024-01-21T04:20:00.000+00:00,feeder,0050,L3 Current (Max),A,4.25
601315,John Lewis Street Hakin,2024-01-21T04:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.25
601315,John Lewis Street Hakin,2024-01-21T04:20:00.000+00:00,feeder,0050,L2 Current (Min),A,5.38
601315,John Lewis Street Hakin,2024-01-21T04:20:00.000+00:00,feeder,0050,L2 Current (Max),A,5.38
601315,John Lewis Street Hakin,2024-01-21T04:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.38
601315,John Lewis Street Hakin,2024-01-21T04:20:00.000+00:00,feeder,0050,L1 Current (Min),A,11.38
601315,John Lewis Street Hakin,2024-01-21T04:20:00.000+00:00,feeder,0050,L1 Current (Max),A,12.5
601315,John Lewis Street Hakin,2024-01-21T04:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.0
601315,John Lewis Street Hakin,2024-01-21T04:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T04:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-15.37
601315,John Lewis Street Hakin,2024-01-21T04:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T04:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-9.37
601315,John Lewis Street Hakin,2024-01-21T04:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T04:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-6.81
601315,John Lewis Street Hakin,2024-01-21T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T04:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.89389
601315,John Lewis Street Hakin,2024-01-21T04:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.97452
601315,John Lewis Street Hakin,2024-01-21T04:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.91739
601315,John Lewis Street Hakin,2024-01-21T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-21T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-21T04:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T04:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T04:20:00.000+00:00,feeder,0040,L3 Current (Min),A,5.0
601315,John Lewis Street Hakin,2024-01-21T04:20:00.000+00:00,feeder,0040,L3 Current (Max),A,5.0
601315,John Lewis Street Hakin,2024-01-21T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.0
601315,John Lewis Street Hakin,2024-01-21T04:20:00.000+00:00,feeder,0040,L2 Current (Min),A,24.5
601315,John Lewis Street Hakin,2024-01-21T04:20:00.000+00:00,feeder,0040,L2 Current (Max),A,24.62
601315,John Lewis Street Hakin,2024-01-21T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.62
601315,John Lewis Street Hakin,2024-01-21T04:20:00.000+00:00,feeder,0040,L1 Current (Min),A,8.12
601315,John Lewis Street Hakin,2024-01-21T04:20:00.000+00:00,feeder,0040,L1 Current (Max),A,8.12
601315,John Lewis Street Hakin,2024-01-21T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.12
601315,John Lewis Street Hakin,2024-01-21T04:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T04:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-42.25
601315,John Lewis Street Hakin,2024-01-21T04:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T04:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-6.25
601315,John Lewis Street Hakin,2024-01-21T04:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T04:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-5.75
601315,John Lewis Street Hakin,2024-01-21T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T04:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.68798
601315,John Lewis Street Hakin,2024-01-21T04:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.93918
601315,John Lewis Street Hakin,2024-01-21T04:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.97812
601315,John Lewis Street Hakin,2024-01-21T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-21T04:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T04:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T04:20:00.000+00:00,feeder,0030,L3 Current (Min),A,3.25
601315,John Lewis Street Hakin,2024-01-21T04:20:00.000+00:00,feeder,0030,L3 Current (Max),A,3.25
601315,John Lewis Street Hakin,2024-01-21T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.25
601315,John Lewis Street Hakin,2024-01-21T04:20:00.000+00:00,feeder,0030,L2 Current (Min),A,4.88
601315,John Lewis Street Hakin,2024-01-21T04:20:00.000+00:00,feeder,0030,L2 Current (Max),A,4.88
601315,John Lewis Street Hakin,2024-01-21T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.88
601315,John Lewis Street Hakin,2024-01-21T04:20:00.000+00:00,feeder,0030,L1 Current (Min),A,16.75
601315,John Lewis Street Hakin,2024-01-21T04:20:00.000+00:00,feeder,0030,L1 Current (Max),A,16.88
601315,John Lewis Street Hakin,2024-01-21T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.75
601315,John Lewis Street Hakin,2024-01-21T04:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T04:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-25.19
601315,John Lewis Street Hakin,2024-01-21T04:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T04:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,0.88
601315,John Lewis Street Hakin,2024-01-21T04:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T04:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-5.56
601315,John Lewis Street Hakin,2024-01-21T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T04:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.58303
601315,John Lewis Street Hakin,2024-01-21T04:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99915
601315,John Lewis Street Hakin,2024-01-21T04:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.94763
601315,John Lewis Street Hakin,2024-01-21T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-21T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-21T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T04:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T04:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T04:20:00.000+00:00,feeder,0020,L3 Current (Min),A,0.88
601315,John Lewis Street Hakin,2024-01-21T04:20:00.000+00:00,feeder,0020,L3 Current (Max),A,0.88
601315,John Lewis Street Hakin,2024-01-21T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.88
601315,John Lewis Street Hakin,2024-01-21T04:20:00.000+00:00,feeder,0020,L2 Current (Min),A,15.25
601315,John Lewis Street Hakin,2024-01-21T04:20:00.000+00:00,feeder,0020,L2 Current (Max),A,15.25
601315,John Lewis Street Hakin,2024-01-21T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.25
601315,John Lewis Street Hakin,2024-01-21T04:20:00.000+00:00,feeder,0020,L1 Current (Min),A,3.0
601315,John Lewis Street Hakin,2024-01-21T04:20:00.000+00:00,feeder,0020,L1 Current (Max),A,3.0
601315,John Lewis Street Hakin,2024-01-21T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.0
601315,John Lewis Street Hakin,2024-01-21T04:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T04:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-42.5
601315,John Lewis Street Hakin,2024-01-21T04:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T04:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-26.19
601315,John Lewis Street Hakin,2024-01-21T04:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T04:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-37.06
601315,John Lewis Street Hakin,2024-01-21T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T04:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.65069
601315,John Lewis Street Hakin,2024-01-21T04:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.85446
601315,John Lewis Street Hakin,2024-01-21T04:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.72384
601315,John Lewis Street Hakin,2024-01-21T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-21T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T04:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T04:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T04:20:00.000+00:00,feeder,0010,L3 Current (Min),A,1.5
601315,John Lewis Street Hakin,2024-01-21T04:20:00.000+00:00,feeder,0010,L3 Current (Max),A,1.5
601315,John Lewis Street Hakin,2024-01-21T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.5
601315,John Lewis Street Hakin,2024-01-21T04:20:00.000+00:00,feeder,0010,L2 Current (Min),A,4.88
601315,John Lewis Street Hakin,2024-01-21T04:20:00.000+00:00,feeder,0010,L2 Current (Max),A,4.88
601315,John Lewis Street Hakin,2024-01-21T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.88
601315,John Lewis Street Hakin,2024-01-21T04:20:00.000+00:00,feeder,0010,L1 Current (Min),A,2.88
601315,John Lewis Street Hakin,2024-01-21T04:20:00.000+00:00,feeder,0010,L1 Current (Max),A,2.88
601315,John Lewis Street Hakin,2024-01-21T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.88
601315,John Lewis Street Hakin,2024-01-21T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.11
601315,John Lewis Street Hakin,2024-01-21T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.16
601315,John Lewis Street Hakin,2024-01-21T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
601315,John Lewis Street Hakin,2024-01-21T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.38
601315,John Lewis Street Hakin,2024-01-21T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.42
601315,John Lewis Street Hakin,2024-01-21T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
601315,John Lewis Street Hakin,2024-01-21T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.47
601315,John Lewis Street Hakin,2024-01-21T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.53
601315,John Lewis Street Hakin,2024-01-21T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
601315,John Lewis Street Hakin,2024-01-21T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-21T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-21T04:20:00.000+00:00,busbar,,L3 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-21T04:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
601315,John Lewis Street Hakin,2024-01-21T04:20:00.000+00:00,busbar,,L1 Active Power,kW,10.0
601315,John Lewis Street Hakin,2024-01-21T04:20:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T04:20:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T04:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T04:20:00.000+00:00,busbar,,L3 Current (Min),A,14.5
601315,John Lewis Street Hakin,2024-01-21T04:20:00.000+00:00,busbar,,L3 Current (Max),A,14.62
601315,John Lewis Street Hakin,2024-01-21T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.5
601315,John Lewis Street Hakin,2024-01-21T04:20:00.000+00:00,busbar,,L2 Current (Min),A,54.0
601315,John Lewis Street Hakin,2024-01-21T04:20:00.000+00:00,busbar,,L2 Current (Max),A,54.0
601315,John Lewis Street Hakin,2024-01-21T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
601315,John Lewis Street Hakin,2024-01-21T04:20:00.000+00:00,busbar,,L1 Current (Min),A,41.75
601315,John Lewis Street Hakin,2024-01-21T04:20:00.000+00:00,busbar,,L1 Current (Max),A,43.0
601315,John Lewis Street Hakin,2024-01-21T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.38
601315,John Lewis Street Hakin,2024-01-21T04:20:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-21T04:20:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-21T04:10:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T04:10:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,0.62
601315,John Lewis Street Hakin,2024-01-21T04:10:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T04:10:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-8.63
601315,John Lewis Street Hakin,2024-01-21T04:10:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T04:10:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-15.57
601315,John Lewis Street Hakin,2024-01-21T04:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T04:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T04:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T04:10:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.95355
601315,John Lewis Street Hakin,2024-01-21T04:10:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.97986
601315,John Lewis Street Hakin,2024-01-21T04:10:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.92874
601315,John Lewis Street Hakin,2024-01-21T04:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T04:10:00.000+00:00,feeder,0050,L2 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-21T04:10:00.000+00:00,feeder,0050,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-21T04:10:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T04:10:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T04:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T04:10:00.000+00:00,feeder,0050,L3 Current (Min),A,5.0
601315,John Lewis Street Hakin,2024-01-21T04:10:00.000+00:00,feeder,0050,L3 Current (Max),A,5.0
601315,John Lewis Street Hakin,2024-01-21T04:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.0
601315,John Lewis Street Hakin,2024-01-21T04:10:00.000+00:00,feeder,0050,L2 Current (Min),A,14.25
601315,John Lewis Street Hakin,2024-01-21T04:10:00.000+00:00,feeder,0050,L2 Current (Max),A,14.5
601315,John Lewis Street Hakin,2024-01-21T04:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.5
601315,John Lewis Street Hakin,2024-01-21T04:10:00.000+00:00,feeder,0050,L1 Current (Min),A,11.38
601315,John Lewis Street Hakin,2024-01-21T04:10:00.000+00:00,feeder,0050,L1 Current (Max),A,11.5
601315,John Lewis Street Hakin,2024-01-21T04:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.5
601315,John Lewis Street Hakin,2024-01-21T04:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T04:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-21.38
601315,John Lewis Street Hakin,2024-01-21T04:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T04:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-20.5
601315,John Lewis Street Hakin,2024-01-21T04:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T04:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-3.25
601315,John Lewis Street Hakin,2024-01-21T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T04:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.85571
601315,John Lewis Street Hakin,2024-01-21T04:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.87588
601315,John Lewis Street Hakin,2024-01-21T04:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.93088
601315,John Lewis Street Hakin,2024-01-21T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-21T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-21T04:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T04:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T04:10:00.000+00:00,feeder,0040,L3 Current (Min),A,4.88
601315,John Lewis Street Hakin,2024-01-21T04:10:00.000+00:00,feeder,0040,L3 Current (Max),A,5.0
601315,John Lewis Street Hakin,2024-01-21T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.0
601315,John Lewis Street Hakin,2024-01-21T04:10:00.000+00:00,feeder,0040,L2 Current (Min),A,11.0
601315,John Lewis Street Hakin,2024-01-21T04:10:00.000+00:00,feeder,0040,L2 Current (Max),A,11.12
601315,John Lewis Street Hakin,2024-01-21T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.0
601315,John Lewis Street Hakin,2024-01-21T04:10:00.000+00:00,feeder,0040,L1 Current (Min),A,8.12
601315,John Lewis Street Hakin,2024-01-21T04:10:00.000+00:00,feeder,0040,L1 Current (Max),A,8.38
601315,John Lewis Street Hakin,2024-01-21T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.25
601315,John Lewis Street Hakin,2024-01-21T04:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T04:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-40.44
601315,John Lewis Street Hakin,2024-01-21T04:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T04:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,2.0
601315,John Lewis Street Hakin,2024-01-21T04:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T04:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-6.25
601315,John Lewis Street Hakin,2024-01-21T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T04:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.7044
601315,John Lewis Street Hakin,2024-01-21T04:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.95688
601315,John Lewis Street Hakin,2024-01-21T04:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98984
601315,John Lewis Street Hakin,2024-01-21T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-21T04:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T04:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T04:10:00.000+00:00,feeder,0030,L3 Current (Min),A,3.25
601315,John Lewis Street Hakin,2024-01-21T04:10:00.000+00:00,feeder,0030,L3 Current (Max),A,3.38
601315,John Lewis Street Hakin,2024-01-21T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.38
601315,John Lewis Street Hakin,2024-01-21T04:10:00.000+00:00,feeder,0030,L2 Current (Min),A,5.5
601315,John Lewis Street Hakin,2024-01-21T04:10:00.000+00:00,feeder,0030,L2 Current (Max),A,5.75
601315,John Lewis Street Hakin,2024-01-21T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.62
601315,John Lewis Street Hakin,2024-01-21T04:10:00.000+00:00,feeder,0030,L1 Current (Min),A,30.25
601315,John Lewis Street Hakin,2024-01-21T04:10:00.000+00:00,feeder,0030,L1 Current (Max),A,30.25
601315,John Lewis Street Hakin,2024-01-21T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.25
601315,John Lewis Street Hakin,2024-01-21T04:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T04:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-35.75
601315,John Lewis Street Hakin,2024-01-21T04:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T04:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,1.75
601315,John Lewis Street Hakin,2024-01-21T04:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T04:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-14.13
601315,John Lewis Street Hakin,2024-01-21T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T04:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.53555
601315,John Lewis Street Hakin,2024-01-21T04:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99893
601315,John Lewis Street Hakin,2024-01-21T04:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.93146
601315,John Lewis Street Hakin,2024-01-21T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-21T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-21T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T04:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T04:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T04:10:00.000+00:00,feeder,0020,L3 Current (Min),A,0.62
601315,John Lewis Street Hakin,2024-01-21T04:10:00.000+00:00,feeder,0020,L3 Current (Max),A,0.62
601315,John Lewis Street Hakin,2024-01-21T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.62
601315,John Lewis Street Hakin,2024-01-21T04:10:00.000+00:00,feeder,0020,L2 Current (Min),A,15.62
601315,John Lewis Street Hakin,2024-01-21T04:10:00.000+00:00,feeder,0020,L2 Current (Max),A,15.75
601315,John Lewis Street Hakin,2024-01-21T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.75
601315,John Lewis Street Hakin,2024-01-21T04:10:00.000+00:00,feeder,0020,L1 Current (Min),A,3.0
601315,John Lewis Street Hakin,2024-01-21T04:10:00.000+00:00,feeder,0020,L1 Current (Max),A,3.12
601315,John Lewis Street Hakin,2024-01-21T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.12
601315,John Lewis Street Hakin,2024-01-21T04:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T04:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-37.94
601315,John Lewis Street Hakin,2024-01-21T04:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T04:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-36.75
601315,John Lewis Street Hakin,2024-01-21T04:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T04:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-32.0
601315,John Lewis Street Hakin,2024-01-21T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T04:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.67895
601315,John Lewis Street Hakin,2024-01-21T04:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.74874
601315,John Lewis Street Hakin,2024-01-21T04:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.79065
601315,John Lewis Street Hakin,2024-01-21T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-21T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T04:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T04:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T04:10:00.000+00:00,feeder,0010,L3 Current (Min),A,1.62
601315,John Lewis Street Hakin,2024-01-21T04:10:00.000+00:00,feeder,0010,L3 Current (Max),A,1.75
601315,John Lewis Street Hakin,2024-01-21T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.75
601315,John Lewis Street Hakin,2024-01-21T04:10:00.000+00:00,feeder,0010,L2 Current (Min),A,4.38
601315,John Lewis Street Hakin,2024-01-21T04:10:00.000+00:00,feeder,0010,L2 Current (Max),A,4.5
601315,John Lewis Street Hakin,2024-01-21T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.38
601315,John Lewis Street Hakin,2024-01-21T04:10:00.000+00:00,feeder,0010,L1 Current (Min),A,2.88
601315,John Lewis Street Hakin,2024-01-21T04:10:00.000+00:00,feeder,0010,L1 Current (Max),A,3.0
601315,John Lewis Street Hakin,2024-01-21T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
601315,John Lewis Street Hakin,2024-01-21T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.34
601315,John Lewis Street Hakin,2024-01-21T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.38
601315,John Lewis Street Hakin,2024-01-21T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
601315,John Lewis Street Hakin,2024-01-21T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.67
601315,John Lewis Street Hakin,2024-01-21T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.7
601315,John Lewis Street Hakin,2024-01-21T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
601315,John Lewis Street Hakin,2024-01-21T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.75
601315,John Lewis Street Hakin,2024-01-21T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.77
601315,John Lewis Street Hakin,2024-01-21T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
601315,John Lewis Street Hakin,2024-01-21T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-21T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-21T04:10:00.000+00:00,busbar,,L3 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-21T04:10:00.000+00:00,busbar,,L2 Active Power,kW,12.0
601315,John Lewis Street Hakin,2024-01-21T04:10:00.000+00:00,busbar,,L1 Active Power,kW,13.0
601315,John Lewis Street Hakin,2024-01-21T04:10:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T04:10:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T04:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T04:10:00.000+00:00,busbar,,L3 Current (Min),A,15.0
601315,John Lewis Street Hakin,2024-01-21T04:10:00.000+00:00,busbar,,L3 Current (Max),A,15.12
601315,John Lewis Street Hakin,2024-01-21T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.12
601315,John Lewis Street Hakin,2024-01-21T04:10:00.000+00:00,busbar,,L2 Current (Min),A,49.88
601315,John Lewis Street Hakin,2024-01-21T04:10:00.000+00:00,busbar,,L2 Current (Max),A,50.0
601315,John Lewis Street Hakin,2024-01-21T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.88
601315,John Lewis Street Hakin,2024-01-21T04:10:00.000+00:00,busbar,,L1 Current (Min),A,55.25
601315,John Lewis Street Hakin,2024-01-21T04:10:00.000+00:00,busbar,,L1 Current (Max),A,55.62
601315,John Lewis Street Hakin,2024-01-21T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
601315,John Lewis Street Hakin,2024-01-21T04:10:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-21T04:10:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-21T04:00:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T04:00:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-7.87
601315,John Lewis Street Hakin,2024-01-21T04:00:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T04:00:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-32.06
601315,John Lewis Street Hakin,2024-01-21T04:00:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T04:00:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-15.19
601315,John Lewis Street Hakin,2024-01-21T04:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T04:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T04:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T04:00:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.91733
601315,John Lewis Street Hakin,2024-01-21T04:00:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.7915
601315,John Lewis Street Hakin,2024-01-21T04:00:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.94018
601315,John Lewis Street Hakin,2024-01-21T04:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T04:00:00.000+00:00,feeder,0050,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T04:00:00.000+00:00,feeder,0050,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-21T04:00:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T04:00:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T04:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T04:00:00.000+00:00,feeder,0050,L3 Current (Min),A,4.88
601315,John Lewis Street Hakin,2024-01-21T04:00:00.000+00:00,feeder,0050,L3 Current (Max),A,5.0
601315,John Lewis Street Hakin,2024-01-21T04:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.88
601315,John Lewis Street Hakin,2024-01-21T04:00:00.000+00:00,feeder,0050,L2 Current (Min),A,5.0
601315,John Lewis Street Hakin,2024-01-21T04:00:00.000+00:00,feeder,0050,L2 Current (Max),A,5.12
601315,John Lewis Street Hakin,2024-01-21T04:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.12
601315,John Lewis Street Hakin,2024-01-21T04:00:00.000+00:00,feeder,0050,L1 Current (Min),A,11.75
601315,John Lewis Street Hakin,2024-01-21T04:00:00.000+00:00,feeder,0050,L1 Current (Max),A,12.25
601315,John Lewis Street Hakin,2024-01-21T04:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.0
601315,John Lewis Street Hakin,2024-01-21T04:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T04:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-26.19
601315,John Lewis Street Hakin,2024-01-21T04:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T04:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-18.69
601315,John Lewis Street Hakin,2024-01-21T04:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T04:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-3.44
601315,John Lewis Street Hakin,2024-01-21T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T04:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.81216
601315,John Lewis Street Hakin,2024-01-21T04:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.91247
601315,John Lewis Street Hakin,2024-01-21T04:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.93671
601315,John Lewis Street Hakin,2024-01-21T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-21T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-21T04:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T04:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T04:00:00.000+00:00,feeder,0040,L3 Current (Min),A,4.88
601315,John Lewis Street Hakin,2024-01-21T04:00:00.000+00:00,feeder,0040,L3 Current (Max),A,5.0
601315,John Lewis Street Hakin,2024-01-21T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.88
601315,John Lewis Street Hakin,2024-01-21T04:00:00.000+00:00,feeder,0040,L2 Current (Min),A,14.0
