Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601315,John Lewis Street Hakin,2024-01-21T04:00:00.000+00:00,feeder,0040,L2 Current (Max),A,14.12
601315,John Lewis Street Hakin,2024-01-21T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.12
601315,John Lewis Street Hakin,2024-01-21T04:00:00.000+00:00,feeder,0040,L1 Current (Min),A,9.38
601315,John Lewis Street Hakin,2024-01-21T04:00:00.000+00:00,feeder,0040,L1 Current (Max),A,9.5
601315,John Lewis Street Hakin,2024-01-21T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.5
601315,John Lewis Street Hakin,2024-01-21T04:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T04:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-30.94
601315,John Lewis Street Hakin,2024-01-21T04:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T04:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-11.94
601315,John Lewis Street Hakin,2024-01-21T04:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T04:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-3.06
601315,John Lewis Street Hakin,2024-01-21T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T04:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.78601
601315,John Lewis Street Hakin,2024-01-21T04:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.93423
601315,John Lewis Street Hakin,2024-01-21T04:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99637
601315,John Lewis Street Hakin,2024-01-21T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.0
601315,John Lewis Street Hakin,2024-01-21T04:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T04:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T04:00:00.000+00:00,feeder,0030,L3 Current (Min),A,3.62
601315,John Lewis Street Hakin,2024-01-21T04:00:00.000+00:00,feeder,0030,L3 Current (Max),A,3.62
601315,John Lewis Street Hakin,2024-01-21T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.62
601315,John Lewis Street Hakin,2024-01-21T04:00:00.000+00:00,feeder,0030,L2 Current (Min),A,5.25
601315,John Lewis Street Hakin,2024-01-21T04:00:00.000+00:00,feeder,0030,L2 Current (Max),A,5.38
601315,John Lewis Street Hakin,2024-01-21T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.38
601315,John Lewis Street Hakin,2024-01-21T04:00:00.000+00:00,feeder,0030,L1 Current (Min),A,44.12
601315,John Lewis Street Hakin,2024-01-21T04:00:00.000+00:00,feeder,0030,L1 Current (Max),A,44.25
601315,John Lewis Street Hakin,2024-01-21T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.12
601315,John Lewis Street Hakin,2024-01-21T04:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T04:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-31.37
601315,John Lewis Street Hakin,2024-01-21T04:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T04:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,0.75
601315,John Lewis Street Hakin,2024-01-21T04:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T04:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-5.75
601315,John Lewis Street Hakin,2024-01-21T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T04:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.54434
601315,John Lewis Street Hakin,2024-01-21T04:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.9985
601315,John Lewis Street Hakin,2024-01-21T04:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.94897
601315,John Lewis Street Hakin,2024-01-21T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-21T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-21T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T04:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T04:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T04:00:00.000+00:00,feeder,0020,L3 Current (Min),A,0.62
601315,John Lewis Street Hakin,2024-01-21T04:00:00.000+00:00,feeder,0020,L3 Current (Max),A,0.62
601315,John Lewis Street Hakin,2024-01-21T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.62
601315,John Lewis Street Hakin,2024-01-21T04:00:00.000+00:00,feeder,0020,L2 Current (Min),A,15.38
601315,John Lewis Street Hakin,2024-01-21T04:00:00.000+00:00,feeder,0020,L2 Current (Max),A,15.5
601315,John Lewis Street Hakin,2024-01-21T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.5
601315,John Lewis Street Hakin,2024-01-21T04:00:00.000+00:00,feeder,0020,L1 Current (Min),A,3.12
601315,John Lewis Street Hakin,2024-01-21T04:00:00.000+00:00,feeder,0020,L1 Current (Max),A,3.25
601315,John Lewis Street Hakin,2024-01-21T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.12
601315,John Lewis Street Hakin,2024-01-21T04:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T04:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-34.94
601315,John Lewis Street Hakin,2024-01-21T04:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T04:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-33.75
601315,John Lewis Street Hakin,2024-01-21T04:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T04:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-30.25
601315,John Lewis Street Hakin,2024-01-21T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T04:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.7275
601315,John Lewis Street Hakin,2024-01-21T04:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.78582
601315,John Lewis Street Hakin,2024-01-21T04:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.80246
601315,John Lewis Street Hakin,2024-01-21T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-21T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T04:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T04:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T04:00:00.000+00:00,feeder,0010,L3 Current (Min),A,1.62
601315,John Lewis Street Hakin,2024-01-21T04:00:00.000+00:00,feeder,0010,L3 Current (Max),A,1.62
601315,John Lewis Street Hakin,2024-01-21T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.62
601315,John Lewis Street Hakin,2024-01-21T04:00:00.000+00:00,feeder,0010,L2 Current (Min),A,4.5
601315,John Lewis Street Hakin,2024-01-21T04:00:00.000+00:00,feeder,0010,L2 Current (Max),A,4.5
601315,John Lewis Street Hakin,2024-01-21T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
601315,John Lewis Street Hakin,2024-01-21T04:00:00.000+00:00,feeder,0010,L1 Current (Min),A,3.0
601315,John Lewis Street Hakin,2024-01-21T04:00:00.000+00:00,feeder,0010,L1 Current (Max),A,3.0
601315,John Lewis Street Hakin,2024-01-21T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
601315,John Lewis Street Hakin,2024-01-21T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.62
601315,John Lewis Street Hakin,2024-01-21T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.42
601315,John Lewis Street Hakin,2024-01-21T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
601315,John Lewis Street Hakin,2024-01-21T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.0
601315,John Lewis Street Hakin,2024-01-21T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.86
601315,John Lewis Street Hakin,2024-01-21T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
601315,John Lewis Street Hakin,2024-01-21T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.98
601315,John Lewis Street Hakin,2024-01-21T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.58
601315,John Lewis Street Hakin,2024-01-21T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
601315,John Lewis Street Hakin,2024-01-21T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
601315,John Lewis Street Hakin,2024-01-21T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-21T04:00:00.000+00:00,busbar,,L3 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-21T04:00:00.000+00:00,busbar,,L2 Active Power,kW,10.0
601315,John Lewis Street Hakin,2024-01-21T04:00:00.000+00:00,busbar,,L1 Active Power,kW,17.0
601315,John Lewis Street Hakin,2024-01-21T04:00:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T04:00:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T04:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T04:00:00.000+00:00,busbar,,L3 Current (Min),A,15.5
601315,John Lewis Street Hakin,2024-01-21T04:00:00.000+00:00,busbar,,L3 Current (Max),A,15.5
601315,John Lewis Street Hakin,2024-01-21T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.5
601315,John Lewis Street Hakin,2024-01-21T04:00:00.000+00:00,busbar,,L2 Current (Min),A,43.25
601315,John Lewis Street Hakin,2024-01-21T04:00:00.000+00:00,busbar,,L2 Current (Max),A,43.38
601315,John Lewis Street Hakin,2024-01-21T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.38
601315,John Lewis Street Hakin,2024-01-21T04:00:00.000+00:00,busbar,,L1 Current (Min),A,70.88
601315,John Lewis Street Hakin,2024-01-21T04:00:00.000+00:00,busbar,,L1 Current (Max),A,71.12
601315,John Lewis Street Hakin,2024-01-21T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.88
601315,John Lewis Street Hakin,2024-01-21T04:00:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-21T04:00:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-21T03:50:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T03:50:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-22.5
601315,John Lewis Street Hakin,2024-01-21T03:50:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T03:50:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-27.62
601315,John Lewis Street Hakin,2024-01-21T03:50:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T03:50:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-10.87
601315,John Lewis Street Hakin,2024-01-21T03:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T03:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T03:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T03:50:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.85611
601315,John Lewis Street Hakin,2024-01-21T03:50:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.8219
601315,John Lewis Street Hakin,2024-01-21T03:50:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.95447
601315,John Lewis Street Hakin,2024-01-21T03:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T03:50:00.000+00:00,feeder,0050,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T03:50:00.000+00:00,feeder,0050,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-21T03:50:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T03:50:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T03:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T03:50:00.000+00:00,feeder,0050,L3 Current (Min),A,4.5
601315,John Lewis Street Hakin,2024-01-21T03:50:00.000+00:00,feeder,0050,L3 Current (Max),A,4.62
601315,John Lewis Street Hakin,2024-01-21T03:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.5
601315,John Lewis Street Hakin,2024-01-21T03:50:00.000+00:00,feeder,0050,L2 Current (Min),A,5.25
601315,John Lewis Street Hakin,2024-01-21T03:50:00.000+00:00,feeder,0050,L2 Current (Max),A,5.5
601315,John Lewis Street Hakin,2024-01-21T03:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.5
601315,John Lewis Street Hakin,2024-01-21T03:50:00.000+00:00,feeder,0050,L1 Current (Min),A,12.0
601315,John Lewis Street Hakin,2024-01-21T03:50:00.000+00:00,feeder,0050,L1 Current (Max),A,12.62
601315,John Lewis Street Hakin,2024-01-21T03:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.12
601315,John Lewis Street Hakin,2024-01-21T03:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T03:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-23.44
601315,John Lewis Street Hakin,2024-01-21T03:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T03:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-9.44
601315,John Lewis Street Hakin,2024-01-21T03:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T03:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,0.94
601315,John Lewis Street Hakin,2024-01-21T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T03:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.8229
601315,John Lewis Street Hakin,2024-01-21T03:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.97024
601315,John Lewis Street Hakin,2024-01-21T03:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.94424
601315,John Lewis Street Hakin,2024-01-21T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-21T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-21T03:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T03:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T03:50:00.000+00:00,feeder,0040,L3 Current (Min),A,4.75
601315,John Lewis Street Hakin,2024-01-21T03:50:00.000+00:00,feeder,0040,L3 Current (Max),A,4.75
601315,John Lewis Street Hakin,2024-01-21T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.75
601315,John Lewis Street Hakin,2024-01-21T03:50:00.000+00:00,feeder,0040,L2 Current (Min),A,21.38
601315,John Lewis Street Hakin,2024-01-21T03:50:00.000+00:00,feeder,0040,L2 Current (Max),A,21.38
601315,John Lewis Street Hakin,2024-01-21T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.38
601315,John Lewis Street Hakin,2024-01-21T03:50:00.000+00:00,feeder,0040,L1 Current (Min),A,9.38
601315,John Lewis Street Hakin,2024-01-21T03:50:00.000+00:00,feeder,0040,L1 Current (Max),A,9.5
601315,John Lewis Street Hakin,2024-01-21T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.38
601315,John Lewis Street Hakin,2024-01-21T03:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T03:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-27.69
601315,John Lewis Street Hakin,2024-01-21T03:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T03:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-11.06
601315,John Lewis Street Hakin,2024-01-21T03:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T03:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-4.88
601315,John Lewis Street Hakin,2024-01-21T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T03:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.79397
601315,John Lewis Street Hakin,2024-01-21T03:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.94949
601315,John Lewis Street Hakin,2024-01-21T03:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99158
601315,John Lewis Street Hakin,2024-01-21T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-21T03:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T03:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T03:50:00.000+00:00,feeder,0030,L3 Current (Min),A,3.75
601315,John Lewis Street Hakin,2024-01-21T03:50:00.000+00:00,feeder,0030,L3 Current (Max),A,3.88
601315,John Lewis Street Hakin,2024-01-21T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.88
601315,John Lewis Street Hakin,2024-01-21T03:50:00.000+00:00,feeder,0030,L2 Current (Min),A,5.88
601315,John Lewis Street Hakin,2024-01-21T03:50:00.000+00:00,feeder,0030,L2 Current (Max),A,6.0
601315,John Lewis Street Hakin,2024-01-21T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.0
601315,John Lewis Street Hakin,2024-01-21T03:50:00.000+00:00,feeder,0030,L1 Current (Min),A,29.12
601315,John Lewis Street Hakin,2024-01-21T03:50:00.000+00:00,feeder,0030,L1 Current (Max),A,29.25
601315,John Lewis Street Hakin,2024-01-21T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.12
601315,John Lewis Street Hakin,2024-01-21T03:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T03:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-36.63
601315,John Lewis Street Hakin,2024-01-21T03:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T03:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,1.75
601315,John Lewis Street Hakin,2024-01-21T03:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T03:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-6.69
601315,John Lewis Street Hakin,2024-01-21T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T03:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.53213
601315,John Lewis Street Hakin,2024-01-21T03:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99881
601315,John Lewis Street Hakin,2024-01-21T03:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.95053
601315,John Lewis Street Hakin,2024-01-21T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-21T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-21T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T03:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T03:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T03:50:00.000+00:00,feeder,0020,L3 Current (Min),A,0.62
601315,John Lewis Street Hakin,2024-01-21T03:50:00.000+00:00,feeder,0020,L3 Current (Max),A,0.62
601315,John Lewis Street Hakin,2024-01-21T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.62
601315,John Lewis Street Hakin,2024-01-21T03:50:00.000+00:00,feeder,0020,L2 Current (Min),A,15.62
601315,John Lewis Street Hakin,2024-01-21T03:50:00.000+00:00,feeder,0020,L2 Current (Max),A,15.75
601315,John Lewis Street Hakin,2024-01-21T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.75
601315,John Lewis Street Hakin,2024-01-21T03:50:00.000+00:00,feeder,0020,L1 Current (Min),A,3.12
601315,John Lewis Street Hakin,2024-01-21T03:50:00.000+00:00,feeder,0020,L1 Current (Max),A,3.25
601315,John Lewis Street Hakin,2024-01-21T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.12
601315,John Lewis Street Hakin,2024-01-21T03:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T03:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-29.88
601315,John Lewis Street Hakin,2024-01-21T03:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T03:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-25.44
601315,John Lewis Street Hakin,2024-01-21T03:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T03:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-31.19
601315,John Lewis Street Hakin,2024-01-21T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T03:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.78186
601315,John Lewis Street Hakin,2024-01-21T03:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.8493
601315,John Lewis Street Hakin,2024-01-21T03:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.78802
601315,John Lewis Street Hakin,2024-01-21T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-21T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T03:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T03:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T03:50:00.000+00:00,feeder,0010,L3 Current (Min),A,1.88
601315,John Lewis Street Hakin,2024-01-21T03:50:00.000+00:00,feeder,0010,L3 Current (Max),A,1.88
601315,John Lewis Street Hakin,2024-01-21T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.88
601315,John Lewis Street Hakin,2024-01-21T03:50:00.000+00:00,feeder,0010,L2 Current (Min),A,4.5
601315,John Lewis Street Hakin,2024-01-21T03:50:00.000+00:00,feeder,0010,L2 Current (Max),A,4.62
601315,John Lewis Street Hakin,2024-01-21T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
601315,John Lewis Street Hakin,2024-01-21T03:50:00.000+00:00,feeder,0010,L1 Current (Min),A,2.88
601315,John Lewis Street Hakin,2024-01-21T03:50:00.000+00:00,feeder,0010,L1 Current (Max),A,3.0
601315,John Lewis Street Hakin,2024-01-21T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.88
601315,John Lewis Street Hakin,2024-01-21T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.16
601315,John Lewis Street Hakin,2024-01-21T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.19
601315,John Lewis Street Hakin,2024-01-21T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
601315,John Lewis Street Hakin,2024-01-21T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.36
601315,John Lewis Street Hakin,2024-01-21T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.42
601315,John Lewis Street Hakin,2024-01-21T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
601315,John Lewis Street Hakin,2024-01-21T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.28
601315,John Lewis Street Hakin,2024-01-21T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.3
601315,John Lewis Street Hakin,2024-01-21T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
601315,John Lewis Street Hakin,2024-01-21T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-21T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-21T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-21T03:50:00.000+00:00,busbar,,L3 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-21T03:50:00.000+00:00,busbar,,L2 Active Power,kW,13.0
601315,John Lewis Street Hakin,2024-01-21T03:50:00.000+00:00,busbar,,L1 Active Power,kW,14.0
601315,John Lewis Street Hakin,2024-01-21T03:50:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T03:50:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T03:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T03:50:00.000+00:00,busbar,,L3 Current (Min),A,15.62
601315,John Lewis Street Hakin,2024-01-21T03:50:00.000+00:00,busbar,,L3 Current (Max),A,15.75
601315,John Lewis Street Hakin,2024-01-21T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.75
601315,John Lewis Street Hakin,2024-01-21T03:50:00.000+00:00,busbar,,L2 Current (Min),A,52.12
601315,John Lewis Street Hakin,2024-01-21T03:50:00.000+00:00,busbar,,L2 Current (Max),A,52.25
601315,John Lewis Street Hakin,2024-01-21T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.12
601315,John Lewis Street Hakin,2024-01-21T03:50:00.000+00:00,busbar,,L1 Current (Min),A,56.25
601315,John Lewis Street Hakin,2024-01-21T03:50:00.000+00:00,busbar,,L1 Current (Max),A,56.75
601315,John Lewis Street Hakin,2024-01-21T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.38
601315,John Lewis Street Hakin,2024-01-21T03:50:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-21T03:50:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-21T03:40:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T03:40:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-12.5
601315,John Lewis Street Hakin,2024-01-21T03:40:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T03:40:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-28.62
601315,John Lewis Street Hakin,2024-01-21T03:40:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T03:40:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-12.94
601315,John Lewis Street Hakin,2024-01-21T03:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T03:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T03:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T03:40:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.91089
601315,John Lewis Street Hakin,2024-01-21T03:40:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.82968
601315,John Lewis Street Hakin,2024-01-21T03:40:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.94897
601315,John Lewis Street Hakin,2024-01-21T03:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T03:40:00.000+00:00,feeder,0050,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T03:40:00.000+00:00,feeder,0050,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-21T03:40:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T03:40:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T03:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T03:40:00.000+00:00,feeder,0050,L3 Current (Min),A,4.25
601315,John Lewis Street Hakin,2024-01-21T03:40:00.000+00:00,feeder,0050,L3 Current (Max),A,4.62
601315,John Lewis Street Hakin,2024-01-21T03:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.5
601315,John Lewis Street Hakin,2024-01-21T03:40:00.000+00:00,feeder,0050,L2 Current (Min),A,5.88
601315,John Lewis Street Hakin,2024-01-21T03:40:00.000+00:00,feeder,0050,L2 Current (Max),A,5.88
601315,John Lewis Street Hakin,2024-01-21T03:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.88
601315,John Lewis Street Hakin,2024-01-21T03:40:00.000+00:00,feeder,0050,L1 Current (Min),A,12.38
601315,John Lewis Street Hakin,2024-01-21T03:40:00.000+00:00,feeder,0050,L1 Current (Max),A,12.62
601315,John Lewis Street Hakin,2024-01-21T03:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.5
601315,John Lewis Street Hakin,2024-01-21T03:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T03:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-34.0
601315,John Lewis Street Hakin,2024-01-21T03:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T03:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-10.69
601315,John Lewis Street Hakin,2024-01-21T03:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T03:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-3.56
601315,John Lewis Street Hakin,2024-01-21T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T03:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.75708
601315,John Lewis Street Hakin,2024-01-21T03:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.95535
601315,John Lewis Street Hakin,2024-01-21T03:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.94501
601315,John Lewis Street Hakin,2024-01-21T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-21T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-21T03:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T03:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T03:40:00.000+00:00,feeder,0040,L3 Current (Min),A,4.5
601315,John Lewis Street Hakin,2024-01-21T03:40:00.000+00:00,feeder,0040,L3 Current (Max),A,4.62
601315,John Lewis Street Hakin,2024-01-21T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.5
601315,John Lewis Street Hakin,2024-01-21T03:40:00.000+00:00,feeder,0040,L2 Current (Min),A,17.88
601315,John Lewis Street Hakin,2024-01-21T03:40:00.000+00:00,feeder,0040,L2 Current (Max),A,18.0
601315,John Lewis Street Hakin,2024-01-21T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.0
601315,John Lewis Street Hakin,2024-01-21T03:40:00.000+00:00,feeder,0040,L1 Current (Min),A,10.25
601315,John Lewis Street Hakin,2024-01-21T03:40:00.000+00:00,feeder,0040,L1 Current (Max),A,10.25
601315,John Lewis Street Hakin,2024-01-21T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.25
601315,John Lewis Street Hakin,2024-01-21T03:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T03:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-31.13
601315,John Lewis Street Hakin,2024-01-21T03:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T03:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-29.0
601315,John Lewis Street Hakin,2024-01-21T03:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T03:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.94
601315,John Lewis Street Hakin,2024-01-21T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T03:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.79812
601315,John Lewis Street Hakin,2024-01-21T03:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.82773
601315,John Lewis Street Hakin,2024-01-21T03:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99521
601315,John Lewis Street Hakin,2024-01-21T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.0
601315,John Lewis Street Hakin,2024-01-21T03:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T03:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T03:40:00.000+00:00,feeder,0030,L3 Current (Min),A,3.25
601315,John Lewis Street Hakin,2024-01-21T03:40:00.000+00:00,feeder,0030,L3 Current (Max),A,3.38
601315,John Lewis Street Hakin,2024-01-21T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.38
601315,John Lewis Street Hakin,2024-01-21T03:40:00.000+00:00,feeder,0030,L2 Current (Min),A,5.12
601315,John Lewis Street Hakin,2024-01-21T03:40:00.000+00:00,feeder,0030,L2 Current (Max),A,5.25
601315,John Lewis Street Hakin,2024-01-21T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.25
601315,John Lewis Street Hakin,2024-01-21T03:40:00.000+00:00,feeder,0030,L1 Current (Min),A,36.5
601315,John Lewis Street Hakin,2024-01-21T03:40:00.000+00:00,feeder,0030,L1 Current (Max),A,36.5
601315,John Lewis Street Hakin,2024-01-21T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.5
601315,John Lewis Street Hakin,2024-01-21T03:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T03:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-32.93
601315,John Lewis Street Hakin,2024-01-21T03:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T03:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,1.69
601315,John Lewis Street Hakin,2024-01-21T03:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T03:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-5.94
601315,John Lewis Street Hakin,2024-01-21T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T03:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.52053
601315,John Lewis Street Hakin,2024-01-21T03:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99884
601315,John Lewis Street Hakin,2024-01-21T03:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.95135
601315,John Lewis Street Hakin,2024-01-21T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-21T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-21T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T03:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T03:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T03:40:00.000+00:00,feeder,0020,L3 Current (Min),A,0.62
601315,John Lewis Street Hakin,2024-01-21T03:40:00.000+00:00,feeder,0020,L3 Current (Max),A,0.62
601315,John Lewis Street Hakin,2024-01-21T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.62
601315,John Lewis Street Hakin,2024-01-21T03:40:00.000+00:00,feeder,0020,L2 Current (Min),A,15.62
601315,John Lewis Street Hakin,2024-01-21T03:40:00.000+00:00,feeder,0020,L2 Current (Max),A,15.75
601315,John Lewis Street Hakin,2024-01-21T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.75
601315,John Lewis Street Hakin,2024-01-21T03:40:00.000+00:00,feeder,0020,L1 Current (Min),A,3.12
601315,John Lewis Street Hakin,2024-01-21T03:40:00.000+00:00,feeder,0020,L1 Current (Max),A,3.25
601315,John Lewis Street Hakin,2024-01-21T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.25
601315,John Lewis Street Hakin,2024-01-21T03:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T03:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-43.75
601315,John Lewis Street Hakin,2024-01-21T03:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T03:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-22.12
601315,John Lewis Street Hakin,2024-01-21T03:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T03:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-36.06
601315,John Lewis Street Hakin,2024-01-21T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T03:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.66098
601315,John Lewis Street Hakin,2024-01-21T03:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.88403
601315,John Lewis Street Hakin,2024-01-21T03:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.73947
601315,John Lewis Street Hakin,2024-01-21T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-21T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T03:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T03:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T03:40:00.000+00:00,feeder,0010,L3 Current (Min),A,1.62
601315,John Lewis Street Hakin,2024-01-21T03:40:00.000+00:00,feeder,0010,L3 Current (Max),A,1.75
601315,John Lewis Street Hakin,2024-01-21T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.75
601315,John Lewis Street Hakin,2024-01-21T03:40:00.000+00:00,feeder,0010,L2 Current (Min),A,5.0
601315,John Lewis Street Hakin,2024-01-21T03:40:00.000+00:00,feeder,0010,L2 Current (Max),A,5.12
601315,John Lewis Street Hakin,2024-01-21T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
601315,John Lewis Street Hakin,2024-01-21T03:40:00.000+00:00,feeder,0010,L1 Current (Min),A,2.75
601315,John Lewis Street Hakin,2024-01-21T03:40:00.000+00:00,feeder,0010,L1 Current (Max),A,2.88
601315,John Lewis Street Hakin,2024-01-21T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.88
601315,John Lewis Street Hakin,2024-01-21T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.89
601315,John Lewis Street Hakin,2024-01-21T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.0
601315,John Lewis Street Hakin,2024-01-21T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
601315,John Lewis Street Hakin,2024-01-21T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.22
601315,John Lewis Street Hakin,2024-01-21T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.31
601315,John Lewis Street Hakin,2024-01-21T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
601315,John Lewis Street Hakin,2024-01-21T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.06
601315,John Lewis Street Hakin,2024-01-21T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.12
601315,John Lewis Street Hakin,2024-01-21T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
601315,John Lewis Street Hakin,2024-01-21T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-21T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-21T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-21T03:40:00.000+00:00,busbar,,L3 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-21T03:40:00.000+00:00,busbar,,L2 Active Power,kW,12.0
601315,John Lewis Street Hakin,2024-01-21T03:40:00.000+00:00,busbar,,L1 Active Power,kW,16.0
601315,John Lewis Street Hakin,2024-01-21T03:40:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T03:40:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T03:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T03:40:00.000+00:00,busbar,,L3 Current (Min),A,14.5
601315,John Lewis Street Hakin,2024-01-21T03:40:00.000+00:00,busbar,,L3 Current (Max),A,14.5
601315,John Lewis Street Hakin,2024-01-21T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.5
601315,John Lewis Street Hakin,2024-01-21T03:40:00.000+00:00,busbar,,L2 Current (Min),A,48.62
601315,John Lewis Street Hakin,2024-01-21T03:40:00.000+00:00,busbar,,L2 Current (Max),A,48.75
601315,John Lewis Street Hakin,2024-01-21T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.62
601315,John Lewis Street Hakin,2024-01-21T03:40:00.000+00:00,busbar,,L1 Current (Min),A,64.25
601315,John Lewis Street Hakin,2024-01-21T03:40:00.000+00:00,busbar,,L1 Current (Max),A,64.62
601315,John Lewis Street Hakin,2024-01-21T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
601315,John Lewis Street Hakin,2024-01-21T03:40:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-21T03:40:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-21T03:30:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T03:30:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-8.69
601315,John Lewis Street Hakin,2024-01-21T03:30:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T03:30:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-27.25
601315,John Lewis Street Hakin,2024-01-21T03:30:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T03:30:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-15.25
601315,John Lewis Street Hakin,2024-01-21T03:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T03:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T03:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T03:30:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.93619
601315,John Lewis Street Hakin,2024-01-21T03:30:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.83685
601315,John Lewis Street Hakin,2024-01-21T03:30:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.93237
601315,John Lewis Street Hakin,2024-01-21T03:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T03:30:00.000+00:00,feeder,0050,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T03:30:00.000+00:00,feeder,0050,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-21T03:30:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T03:30:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T03:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T03:30:00.000+00:00,feeder,0050,L3 Current (Min),A,4.75
601315,John Lewis Street Hakin,2024-01-21T03:30:00.000+00:00,feeder,0050,L3 Current (Max),A,4.75
601315,John Lewis Street Hakin,2024-01-21T03:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.75
601315,John Lewis Street Hakin,2024-01-21T03:30:00.000+00:00,feeder,0050,L2 Current (Min),A,5.62
601315,John Lewis Street Hakin,2024-01-21T03:30:00.000+00:00,feeder,0050,L2 Current (Max),A,5.62
601315,John Lewis Street Hakin,2024-01-21T03:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.62
601315,John Lewis Street Hakin,2024-01-21T03:30:00.000+00:00,feeder,0050,L1 Current (Min),A,11.5
601315,John Lewis Street Hakin,2024-01-21T03:30:00.000+00:00,feeder,0050,L1 Current (Max),A,11.88
601315,John Lewis Street Hakin,2024-01-21T03:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.75
601315,John Lewis Street Hakin,2024-01-21T03:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T03:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-20.12
601315,John Lewis Street Hakin,2024-01-21T03:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T03:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-15.69
601315,John Lewis Street Hakin,2024-01-21T03:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T03:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-14.06
601315,John Lewis Street Hakin,2024-01-21T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T03:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.86279
601315,John Lewis Street Hakin,2024-01-21T03:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.91327
601315,John Lewis Street Hakin,2024-01-21T03:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.90372
601315,John Lewis Street Hakin,2024-01-21T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-21T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-21T03:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T03:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T03:30:00.000+00:00,feeder,0040,L3 Current (Min),A,4.62
601315,John Lewis Street Hakin,2024-01-21T03:30:00.000+00:00,feeder,0040,L3 Current (Max),A,4.75
601315,John Lewis Street Hakin,2024-01-21T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.75
