Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601315,John Lewis Street Hakin,2024-01-21T03:30:00.000+00:00,feeder,0040,L2 Current (Min),A,13.0
601315,John Lewis Street Hakin,2024-01-21T03:30:00.000+00:00,feeder,0040,L2 Current (Max),A,13.0
601315,John Lewis Street Hakin,2024-01-21T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.0
601315,John Lewis Street Hakin,2024-01-21T03:30:00.000+00:00,feeder,0040,L1 Current (Min),A,8.75
601315,John Lewis Street Hakin,2024-01-21T03:30:00.000+00:00,feeder,0040,L1 Current (Max),A,8.75
601315,John Lewis Street Hakin,2024-01-21T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.75
601315,John Lewis Street Hakin,2024-01-21T03:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T03:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-21.0
601315,John Lewis Street Hakin,2024-01-21T03:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T03:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-6.56
601315,John Lewis Street Hakin,2024-01-21T03:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T03:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-3.82
601315,John Lewis Street Hakin,2024-01-21T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T03:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.8468
601315,John Lewis Street Hakin,2024-01-21T03:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98764
601315,John Lewis Street Hakin,2024-01-21T03:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99295
601315,John Lewis Street Hakin,2024-01-21T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-21T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-21T03:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T03:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T03:30:00.000+00:00,feeder,0030,L3 Current (Min),A,3.5
601315,John Lewis Street Hakin,2024-01-21T03:30:00.000+00:00,feeder,0030,L3 Current (Max),A,3.62
601315,John Lewis Street Hakin,2024-01-21T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.5
601315,John Lewis Street Hakin,2024-01-21T03:30:00.000+00:00,feeder,0030,L2 Current (Min),A,17.38
601315,John Lewis Street Hakin,2024-01-21T03:30:00.000+00:00,feeder,0030,L2 Current (Max),A,17.38
601315,John Lewis Street Hakin,2024-01-21T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.38
601315,John Lewis Street Hakin,2024-01-21T03:30:00.000+00:00,feeder,0030,L1 Current (Min),A,29.88
601315,John Lewis Street Hakin,2024-01-21T03:30:00.000+00:00,feeder,0030,L1 Current (Max),A,29.88
601315,John Lewis Street Hakin,2024-01-21T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.88
601315,John Lewis Street Hakin,2024-01-21T03:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T03:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-35.37
601315,John Lewis Street Hakin,2024-01-21T03:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T03:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,4.25
601315,John Lewis Street Hakin,2024-01-21T03:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T03:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-5.31
601315,John Lewis Street Hakin,2024-01-21T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T03:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.5321
601315,John Lewis Street Hakin,2024-01-21T03:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99374
601315,John Lewis Street Hakin,2024-01-21T03:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.95016
601315,John Lewis Street Hakin,2024-01-21T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-21T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-21T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T03:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T03:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T03:30:00.000+00:00,feeder,0020,L3 Current (Min),A,0.62
601315,John Lewis Street Hakin,2024-01-21T03:30:00.000+00:00,feeder,0020,L3 Current (Max),A,0.62
601315,John Lewis Street Hakin,2024-01-21T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.62
601315,John Lewis Street Hakin,2024-01-21T03:30:00.000+00:00,feeder,0020,L2 Current (Min),A,8.5
601315,John Lewis Street Hakin,2024-01-21T03:30:00.000+00:00,feeder,0020,L2 Current (Max),A,8.5
601315,John Lewis Street Hakin,2024-01-21T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.5
601315,John Lewis Street Hakin,2024-01-21T03:30:00.000+00:00,feeder,0020,L1 Current (Min),A,3.12
601315,John Lewis Street Hakin,2024-01-21T03:30:00.000+00:00,feeder,0020,L1 Current (Max),A,3.25
601315,John Lewis Street Hakin,2024-01-21T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.25
601315,John Lewis Street Hakin,2024-01-21T03:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T03:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-24.62
601315,John Lewis Street Hakin,2024-01-21T03:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T03:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-15.75
601315,John Lewis Street Hakin,2024-01-21T03:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T03:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-53.19
601315,John Lewis Street Hakin,2024-01-21T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T03:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.82535
601315,John Lewis Street Hakin,2024-01-21T03:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.92584
601315,John Lewis Street Hakin,2024-01-21T03:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.54205
601315,John Lewis Street Hakin,2024-01-21T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-21T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-21T03:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T03:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T03:30:00.000+00:00,feeder,0010,L3 Current (Min),A,1.62
601315,John Lewis Street Hakin,2024-01-21T03:30:00.000+00:00,feeder,0010,L3 Current (Max),A,1.62
601315,John Lewis Street Hakin,2024-01-21T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.62
601315,John Lewis Street Hakin,2024-01-21T03:30:00.000+00:00,feeder,0010,L2 Current (Min),A,5.0
601315,John Lewis Street Hakin,2024-01-21T03:30:00.000+00:00,feeder,0010,L2 Current (Max),A,5.0
601315,John Lewis Street Hakin,2024-01-21T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
601315,John Lewis Street Hakin,2024-01-21T03:30:00.000+00:00,feeder,0010,L1 Current (Min),A,3.0
601315,John Lewis Street Hakin,2024-01-21T03:30:00.000+00:00,feeder,0010,L1 Current (Max),A,3.12
601315,John Lewis Street Hakin,2024-01-21T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.12
601315,John Lewis Street Hakin,2024-01-21T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.12
601315,John Lewis Street Hakin,2024-01-21T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.17
601315,John Lewis Street Hakin,2024-01-21T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
601315,John Lewis Street Hakin,2024-01-21T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.33
601315,John Lewis Street Hakin,2024-01-21T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.39
601315,John Lewis Street Hakin,2024-01-21T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
601315,John Lewis Street Hakin,2024-01-21T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.22
601315,John Lewis Street Hakin,2024-01-21T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.25
601315,John Lewis Street Hakin,2024-01-21T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
601315,John Lewis Street Hakin,2024-01-21T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-21T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-21T03:30:00.000+00:00,busbar,,L3 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-21T03:30:00.000+00:00,busbar,,L2 Active Power,kW,12.0
601315,John Lewis Street Hakin,2024-01-21T03:30:00.000+00:00,busbar,,L1 Active Power,kW,13.0
601315,John Lewis Street Hakin,2024-01-21T03:30:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T03:30:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T03:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T03:30:00.000+00:00,busbar,,L3 Current (Min),A,15.25
601315,John Lewis Street Hakin,2024-01-21T03:30:00.000+00:00,busbar,,L3 Current (Max),A,15.38
601315,John Lewis Street Hakin,2024-01-21T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.25
601315,John Lewis Street Hakin,2024-01-21T03:30:00.000+00:00,busbar,,L2 Current (Min),A,48.75
601315,John Lewis Street Hakin,2024-01-21T03:30:00.000+00:00,busbar,,L2 Current (Max),A,48.88
601315,John Lewis Street Hakin,2024-01-21T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.88
601315,John Lewis Street Hakin,2024-01-21T03:30:00.000+00:00,busbar,,L1 Current (Min),A,55.12
601315,John Lewis Street Hakin,2024-01-21T03:30:00.000+00:00,busbar,,L1 Current (Max),A,55.5
601315,John Lewis Street Hakin,2024-01-21T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.38
601315,John Lewis Street Hakin,2024-01-21T03:30:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-21T03:30:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-21T03:20:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T03:20:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-5.94
601315,John Lewis Street Hakin,2024-01-21T03:20:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T03:20:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-25.06
601315,John Lewis Street Hakin,2024-01-21T03:20:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T03:20:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-11.69
601315,John Lewis Street Hakin,2024-01-21T03:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T03:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T03:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T03:20:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.99048
601315,John Lewis Street Hakin,2024-01-21T03:20:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.85861
601315,John Lewis Street Hakin,2024-01-21T03:20:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.94937
601315,John Lewis Street Hakin,2024-01-21T03:20:00.000+00:00,feeder,0050,L3 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-21T03:20:00.000+00:00,feeder,0050,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T03:20:00.000+00:00,feeder,0050,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-21T03:20:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T03:20:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T03:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T03:20:00.000+00:00,feeder,0050,L3 Current (Min),A,16.5
601315,John Lewis Street Hakin,2024-01-21T03:20:00.000+00:00,feeder,0050,L3 Current (Max),A,16.62
601315,John Lewis Street Hakin,2024-01-21T03:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,16.62
601315,John Lewis Street Hakin,2024-01-21T03:20:00.000+00:00,feeder,0050,L2 Current (Min),A,6.38
601315,John Lewis Street Hakin,2024-01-21T03:20:00.000+00:00,feeder,0050,L2 Current (Max),A,6.5
601315,John Lewis Street Hakin,2024-01-21T03:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.38
601315,John Lewis Street Hakin,2024-01-21T03:20:00.000+00:00,feeder,0050,L1 Current (Min),A,12.0
601315,John Lewis Street Hakin,2024-01-21T03:20:00.000+00:00,feeder,0050,L1 Current (Max),A,12.5
601315,John Lewis Street Hakin,2024-01-21T03:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.25
601315,John Lewis Street Hakin,2024-01-21T03:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T03:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-26.44
601315,John Lewis Street Hakin,2024-01-21T03:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T03:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-3.19
601315,John Lewis Street Hakin,2024-01-21T03:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T03:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-3.0
601315,John Lewis Street Hakin,2024-01-21T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T03:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.83346
601315,John Lewis Street Hakin,2024-01-21T03:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.97803
601315,John Lewis Street Hakin,2024-01-21T03:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.94827
601315,John Lewis Street Hakin,2024-01-21T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-21T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-21T03:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T03:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T03:20:00.000+00:00,feeder,0040,L3 Current (Min),A,4.75
601315,John Lewis Street Hakin,2024-01-21T03:20:00.000+00:00,feeder,0040,L3 Current (Max),A,4.75
601315,John Lewis Street Hakin,2024-01-21T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.75
601315,John Lewis Street Hakin,2024-01-21T03:20:00.000+00:00,feeder,0040,L2 Current (Min),A,20.62
601315,John Lewis Street Hakin,2024-01-21T03:20:00.000+00:00,feeder,0040,L2 Current (Max),A,20.75
601315,John Lewis Street Hakin,2024-01-21T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.62
601315,John Lewis Street Hakin,2024-01-21T03:20:00.000+00:00,feeder,0040,L1 Current (Min),A,9.88
601315,John Lewis Street Hakin,2024-01-21T03:20:00.000+00:00,feeder,0040,L1 Current (Max),A,10.12
601315,John Lewis Street Hakin,2024-01-21T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.0
601315,John Lewis Street Hakin,2024-01-21T03:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T03:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-24.25
601315,John Lewis Street Hakin,2024-01-21T03:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T03:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-16.44
601315,John Lewis Street Hakin,2024-01-21T03:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T03:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-5.81
601315,John Lewis Street Hakin,2024-01-21T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T03:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.81393
601315,John Lewis Street Hakin,2024-01-21T03:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.90799
601315,John Lewis Street Hakin,2024-01-21T03:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99045
601315,John Lewis Street Hakin,2024-01-21T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-21T03:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T03:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T03:20:00.000+00:00,feeder,0030,L3 Current (Min),A,3.62
601315,John Lewis Street Hakin,2024-01-21T03:20:00.000+00:00,feeder,0030,L3 Current (Max),A,3.62
601315,John Lewis Street Hakin,2024-01-21T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.62
601315,John Lewis Street Hakin,2024-01-21T03:20:00.000+00:00,feeder,0030,L2 Current (Min),A,5.62
601315,John Lewis Street Hakin,2024-01-21T03:20:00.000+00:00,feeder,0030,L2 Current (Max),A,5.62
601315,John Lewis Street Hakin,2024-01-21T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.62
601315,John Lewis Street Hakin,2024-01-21T03:20:00.000+00:00,feeder,0030,L1 Current (Min),A,29.25
601315,John Lewis Street Hakin,2024-01-21T03:20:00.000+00:00,feeder,0030,L1 Current (Max),A,29.38
601315,John Lewis Street Hakin,2024-01-21T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.38
601315,John Lewis Street Hakin,2024-01-21T03:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T03:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-36.75
601315,John Lewis Street Hakin,2024-01-21T03:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T03:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,2.0
601315,John Lewis Street Hakin,2024-01-21T03:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T03:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-11.0
601315,John Lewis Street Hakin,2024-01-21T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T03:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.51855
601315,John Lewis Street Hakin,2024-01-21T03:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99594
601315,John Lewis Street Hakin,2024-01-21T03:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.93643
601315,John Lewis Street Hakin,2024-01-21T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-21T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-21T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T03:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T03:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T03:20:00.000+00:00,feeder,0020,L3 Current (Min),A,0.62
601315,John Lewis Street Hakin,2024-01-21T03:20:00.000+00:00,feeder,0020,L3 Current (Max),A,0.62
601315,John Lewis Street Hakin,2024-01-21T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.62
601315,John Lewis Street Hakin,2024-01-21T03:20:00.000+00:00,feeder,0020,L2 Current (Min),A,7.62
601315,John Lewis Street Hakin,2024-01-21T03:20:00.000+00:00,feeder,0020,L2 Current (Max),A,7.75
601315,John Lewis Street Hakin,2024-01-21T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.75
601315,John Lewis Street Hakin,2024-01-21T03:20:00.000+00:00,feeder,0020,L1 Current (Min),A,3.12
601315,John Lewis Street Hakin,2024-01-21T03:20:00.000+00:00,feeder,0020,L1 Current (Max),A,3.25
601315,John Lewis Street Hakin,2024-01-21T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.25
601315,John Lewis Street Hakin,2024-01-21T03:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T03:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-21.88
601315,John Lewis Street Hakin,2024-01-21T03:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T03:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-20.31
601315,John Lewis Street Hakin,2024-01-21T03:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T03:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-32.56
601315,John Lewis Street Hakin,2024-01-21T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T03:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.84268
601315,John Lewis Street Hakin,2024-01-21T03:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.88644
601315,John Lewis Street Hakin,2024-01-21T03:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.79675
601315,John Lewis Street Hakin,2024-01-21T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-21T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T03:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T03:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T03:20:00.000+00:00,feeder,0010,L3 Current (Min),A,1.88
601315,John Lewis Street Hakin,2024-01-21T03:20:00.000+00:00,feeder,0010,L3 Current (Max),A,2.0
601315,John Lewis Street Hakin,2024-01-21T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.0
601315,John Lewis Street Hakin,2024-01-21T03:20:00.000+00:00,feeder,0010,L2 Current (Min),A,4.75
601315,John Lewis Street Hakin,2024-01-21T03:20:00.000+00:00,feeder,0010,L2 Current (Max),A,4.88
601315,John Lewis Street Hakin,2024-01-21T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.75
601315,John Lewis Street Hakin,2024-01-21T03:20:00.000+00:00,feeder,0010,L1 Current (Min),A,3.0
601315,John Lewis Street Hakin,2024-01-21T03:20:00.000+00:00,feeder,0010,L1 Current (Max),A,3.0
601315,John Lewis Street Hakin,2024-01-21T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
601315,John Lewis Street Hakin,2024-01-21T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.97
601315,John Lewis Street Hakin,2024-01-21T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.33
601315,John Lewis Street Hakin,2024-01-21T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
601315,John Lewis Street Hakin,2024-01-21T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.14
601315,John Lewis Street Hakin,2024-01-21T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.33
601315,John Lewis Street Hakin,2024-01-21T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
601315,John Lewis Street Hakin,2024-01-21T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.89
601315,John Lewis Street Hakin,2024-01-21T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.17
601315,John Lewis Street Hakin,2024-01-21T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
601315,John Lewis Street Hakin,2024-01-21T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-21T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-21T03:20:00.000+00:00,busbar,,L3 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-21T03:20:00.000+00:00,busbar,,L2 Active Power,kW,11.0
601315,John Lewis Street Hakin,2024-01-21T03:20:00.000+00:00,busbar,,L1 Active Power,kW,14.0
601315,John Lewis Street Hakin,2024-01-21T03:20:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T03:20:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T03:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T03:20:00.000+00:00,busbar,,L3 Current (Min),A,26.88
601315,John Lewis Street Hakin,2024-01-21T03:20:00.000+00:00,busbar,,L3 Current (Max),A,26.88
601315,John Lewis Street Hakin,2024-01-21T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.88
601315,John Lewis Street Hakin,2024-01-21T03:20:00.000+00:00,busbar,,L2 Current (Min),A,44.5
601315,John Lewis Street Hakin,2024-01-21T03:20:00.000+00:00,busbar,,L2 Current (Max),A,44.62
601315,John Lewis Street Hakin,2024-01-21T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.62
601315,John Lewis Street Hakin,2024-01-21T03:20:00.000+00:00,busbar,,L1 Current (Min),A,57.12
601315,John Lewis Street Hakin,2024-01-21T03:20:00.000+00:00,busbar,,L1 Current (Max),A,57.5
601315,John Lewis Street Hakin,2024-01-21T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.38
601315,John Lewis Street Hakin,2024-01-21T03:20:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-21T03:20:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-21T03:10:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T03:10:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-15.69
601315,John Lewis Street Hakin,2024-01-21T03:10:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T03:10:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-36.63
601315,John Lewis Street Hakin,2024-01-21T03:10:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T03:10:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-13.06
601315,John Lewis Street Hakin,2024-01-21T03:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T03:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T03:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T03:10:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.90082
601315,John Lewis Street Hakin,2024-01-21T03:10:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.73825
601315,John Lewis Street Hakin,2024-01-21T03:10:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.94498
601315,John Lewis Street Hakin,2024-01-21T03:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T03:10:00.000+00:00,feeder,0050,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T03:10:00.000+00:00,feeder,0050,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-21T03:10:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T03:10:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T03:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T03:10:00.000+00:00,feeder,0050,L3 Current (Min),A,4.75
601315,John Lewis Street Hakin,2024-01-21T03:10:00.000+00:00,feeder,0050,L3 Current (Max),A,4.75
601315,John Lewis Street Hakin,2024-01-21T03:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.75
601315,John Lewis Street Hakin,2024-01-21T03:10:00.000+00:00,feeder,0050,L2 Current (Min),A,5.5
601315,John Lewis Street Hakin,2024-01-21T03:10:00.000+00:00,feeder,0050,L2 Current (Max),A,5.62
601315,John Lewis Street Hakin,2024-01-21T03:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.62
601315,John Lewis Street Hakin,2024-01-21T03:10:00.000+00:00,feeder,0050,L1 Current (Min),A,11.88
601315,John Lewis Street Hakin,2024-01-21T03:10:00.000+00:00,feeder,0050,L1 Current (Max),A,12.0
601315,John Lewis Street Hakin,2024-01-21T03:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.88
601315,John Lewis Street Hakin,2024-01-21T03:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T03:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-14.69
601315,John Lewis Street Hakin,2024-01-21T03:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T03:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-10.44
601315,John Lewis Street Hakin,2024-01-21T03:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T03:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-1.25
601315,John Lewis Street Hakin,2024-01-21T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T03:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.89432
601315,John Lewis Street Hakin,2024-01-21T03:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.93878
601315,John Lewis Street Hakin,2024-01-21T03:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.94754
601315,John Lewis Street Hakin,2024-01-21T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-21T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-21T03:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T03:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T03:10:00.000+00:00,feeder,0040,L3 Current (Min),A,5.38
601315,John Lewis Street Hakin,2024-01-21T03:10:00.000+00:00,feeder,0040,L3 Current (Max),A,5.5
601315,John Lewis Street Hakin,2024-01-21T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.5
601315,John Lewis Street Hakin,2024-01-21T03:10:00.000+00:00,feeder,0040,L2 Current (Min),A,13.38
601315,John Lewis Street Hakin,2024-01-21T03:10:00.000+00:00,feeder,0040,L2 Current (Max),A,13.38
601315,John Lewis Street Hakin,2024-01-21T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.38
601315,John Lewis Street Hakin,2024-01-21T03:10:00.000+00:00,feeder,0040,L1 Current (Min),A,9.75
601315,John Lewis Street Hakin,2024-01-21T03:10:00.000+00:00,feeder,0040,L1 Current (Max),A,9.88
601315,John Lewis Street Hakin,2024-01-21T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.75
601315,John Lewis Street Hakin,2024-01-21T03:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T03:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-1.88
601315,John Lewis Street Hakin,2024-01-21T03:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T03:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-18.19
601315,John Lewis Street Hakin,2024-01-21T03:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T03:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-3.12
601315,John Lewis Street Hakin,2024-01-21T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T03:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.92416
601315,John Lewis Street Hakin,2024-01-21T03:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.88769
601315,John Lewis Street Hakin,2024-01-21T03:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99557
601315,John Lewis Street Hakin,2024-01-21T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.0
601315,John Lewis Street Hakin,2024-01-21T03:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T03:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T03:10:00.000+00:00,feeder,0030,L3 Current (Min),A,4.38
601315,John Lewis Street Hakin,2024-01-21T03:10:00.000+00:00,feeder,0030,L3 Current (Max),A,4.5
601315,John Lewis Street Hakin,2024-01-21T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.38
601315,John Lewis Street Hakin,2024-01-21T03:10:00.000+00:00,feeder,0030,L2 Current (Min),A,5.12
601315,John Lewis Street Hakin,2024-01-21T03:10:00.000+00:00,feeder,0030,L2 Current (Max),A,5.25
601315,John Lewis Street Hakin,2024-01-21T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.12
601315,John Lewis Street Hakin,2024-01-21T03:10:00.000+00:00,feeder,0030,L1 Current (Min),A,36.25
601315,John Lewis Street Hakin,2024-01-21T03:10:00.000+00:00,feeder,0030,L1 Current (Max),A,36.38
601315,John Lewis Street Hakin,2024-01-21T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.38
601315,John Lewis Street Hakin,2024-01-21T03:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T03:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-17.81
601315,John Lewis Street Hakin,2024-01-21T03:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T03:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,2.06
601315,John Lewis Street Hakin,2024-01-21T03:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T03:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-14.5
601315,John Lewis Street Hakin,2024-01-21T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T03:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.77313
601315,John Lewis Street Hakin,2024-01-21T03:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99533
601315,John Lewis Street Hakin,2024-01-21T03:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.91781
601315,John Lewis Street Hakin,2024-01-21T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-21T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-21T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T03:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T03:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T03:10:00.000+00:00,feeder,0020,L3 Current (Min),A,0.88
601315,John Lewis Street Hakin,2024-01-21T03:10:00.000+00:00,feeder,0020,L3 Current (Max),A,0.88
601315,John Lewis Street Hakin,2024-01-21T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.88
601315,John Lewis Street Hakin,2024-01-21T03:10:00.000+00:00,feeder,0020,L2 Current (Min),A,7.75
601315,John Lewis Street Hakin,2024-01-21T03:10:00.000+00:00,feeder,0020,L2 Current (Max),A,7.75
601315,John Lewis Street Hakin,2024-01-21T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.75
601315,John Lewis Street Hakin,2024-01-21T03:10:00.000+00:00,feeder,0020,L1 Current (Min),A,3.0
601315,John Lewis Street Hakin,2024-01-21T03:10:00.000+00:00,feeder,0020,L1 Current (Max),A,3.0
601315,John Lewis Street Hakin,2024-01-21T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.0
601315,John Lewis Street Hakin,2024-01-21T03:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T03:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-19.19
601315,John Lewis Street Hakin,2024-01-21T03:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T03:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-33.94
601315,John Lewis Street Hakin,2024-01-21T03:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T03:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-29.75
601315,John Lewis Street Hakin,2024-01-21T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T03:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.86548
601315,John Lewis Street Hakin,2024-01-21T03:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.78982
601315,John Lewis Street Hakin,2024-01-21T03:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.79757
601315,John Lewis Street Hakin,2024-01-21T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T03:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T03:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T03:10:00.000+00:00,feeder,0010,L3 Current (Min),A,2.38
601315,John Lewis Street Hakin,2024-01-21T03:10:00.000+00:00,feeder,0010,L3 Current (Max),A,2.38
601315,John Lewis Street Hakin,2024-01-21T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.38
601315,John Lewis Street Hakin,2024-01-21T03:10:00.000+00:00,feeder,0010,L2 Current (Min),A,4.38
601315,John Lewis Street Hakin,2024-01-21T03:10:00.000+00:00,feeder,0010,L2 Current (Max),A,4.5
601315,John Lewis Street Hakin,2024-01-21T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.38
601315,John Lewis Street Hakin,2024-01-21T03:10:00.000+00:00,feeder,0010,L1 Current (Min),A,3.12
601315,John Lewis Street Hakin,2024-01-21T03:10:00.000+00:00,feeder,0010,L1 Current (Max),A,3.25
601315,John Lewis Street Hakin,2024-01-21T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.25
601315,John Lewis Street Hakin,2024-01-21T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.94
601315,John Lewis Street Hakin,2024-01-21T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.23
601315,John Lewis Street Hakin,2024-01-21T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
601315,John Lewis Street Hakin,2024-01-21T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.19
601315,John Lewis Street Hakin,2024-01-21T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.38
601315,John Lewis Street Hakin,2024-01-21T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
601315,John Lewis Street Hakin,2024-01-21T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.98
601315,John Lewis Street Hakin,2024-01-21T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.11
601315,John Lewis Street Hakin,2024-01-21T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
601315,John Lewis Street Hakin,2024-01-21T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-21T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-21T03:10:00.000+00:00,busbar,,L3 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-21T03:10:00.000+00:00,busbar,,L2 Active Power,kW,8.0
601315,John Lewis Street Hakin,2024-01-21T03:10:00.000+00:00,busbar,,L1 Active Power,kW,15.0
601315,John Lewis Street Hakin,2024-01-21T03:10:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T03:10:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T03:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T03:10:00.000+00:00,busbar,,L3 Current (Min),A,17.75
601315,John Lewis Street Hakin,2024-01-21T03:10:00.000+00:00,busbar,,L3 Current (Max),A,18.0
601315,John Lewis Street Hakin,2024-01-21T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.88
601315,John Lewis Street Hakin,2024-01-21T03:10:00.000+00:00,busbar,,L2 Current (Min),A,35.25
601315,John Lewis Street Hakin,2024-01-21T03:10:00.000+00:00,busbar,,L2 Current (Max),A,35.25
601315,John Lewis Street Hakin,2024-01-21T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.25
601315,John Lewis Street Hakin,2024-01-21T03:10:00.000+00:00,busbar,,L1 Current (Min),A,63.5
601315,John Lewis Street Hakin,2024-01-21T03:10:00.000+00:00,busbar,,L1 Current (Max),A,63.62
601315,John Lewis Street Hakin,2024-01-21T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
601315,John Lewis Street Hakin,2024-01-21T03:10:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-21T03:10:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-21T03:00:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T03:00:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-23.31
601315,John Lewis Street Hakin,2024-01-21T03:00:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T03:00:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-39.5
601315,John Lewis Street Hakin,2024-01-21T03:00:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T03:00:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-14.31
601315,John Lewis Street Hakin,2024-01-21T03:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T03:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T03:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T03:00:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.85715
601315,John Lewis Street Hakin,2024-01-21T03:00:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.71987
601315,John Lewis Street Hakin,2024-01-21T03:00:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.93793
601315,John Lewis Street Hakin,2024-01-21T03:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T03:00:00.000+00:00,feeder,0050,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T03:00:00.000+00:00,feeder,0050,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-21T03:00:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T03:00:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T03:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T03:00:00.000+00:00,feeder,0050,L3 Current (Min),A,4.75
601315,John Lewis Street Hakin,2024-01-21T03:00:00.000+00:00,feeder,0050,L3 Current (Max),A,4.75
601315,John Lewis Street Hakin,2024-01-21T03:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.75
601315,John Lewis Street Hakin,2024-01-21T03:00:00.000+00:00,feeder,0050,L2 Current (Min),A,5.38
601315,John Lewis Street Hakin,2024-01-21T03:00:00.000+00:00,feeder,0050,L2 Current (Max),A,5.38
601315,John Lewis Street Hakin,2024-01-21T03:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.38
601315,John Lewis Street Hakin,2024-01-21T03:00:00.000+00:00,feeder,0050,L1 Current (Min),A,11.5
601315,John Lewis Street Hakin,2024-01-21T03:00:00.000+00:00,feeder,0050,L1 Current (Max),A,12.12
601315,John Lewis Street Hakin,2024-01-21T03:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.75
601315,John Lewis Street Hakin,2024-01-21T03:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T03:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-20.94
601315,John Lewis Street Hakin,2024-01-21T03:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T03:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-14.5
601315,John Lewis Street Hakin,2024-01-21T03:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T03:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-20.5
601315,John Lewis Street Hakin,2024-01-21T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T03:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.84909
601315,John Lewis Street Hakin,2024-01-21T03:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.92871
601315,John Lewis Street Hakin,2024-01-21T03:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.86404
601315,John Lewis Street Hakin,2024-01-21T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-21T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-21T03:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T03:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T03:00:00.000+00:00,feeder,0040,L3 Current (Min),A,5.0
601315,John Lewis Street Hakin,2024-01-21T03:00:00.000+00:00,feeder,0040,L3 Current (Max),A,5.12
