Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601315,John Lewis Street Hakin,2024-01-21T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.0
601315,John Lewis Street Hakin,2024-01-21T03:00:00.000+00:00,feeder,0040,L2 Current (Min),A,14.5
601315,John Lewis Street Hakin,2024-01-21T03:00:00.000+00:00,feeder,0040,L2 Current (Max),A,14.62
601315,John Lewis Street Hakin,2024-01-21T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.5
601315,John Lewis Street Hakin,2024-01-21T03:00:00.000+00:00,feeder,0040,L1 Current (Min),A,8.12
601315,John Lewis Street Hakin,2024-01-21T03:00:00.000+00:00,feeder,0040,L1 Current (Max),A,8.25
601315,John Lewis Street Hakin,2024-01-21T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.25
601315,John Lewis Street Hakin,2024-01-21T03:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T03:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-4.38
601315,John Lewis Street Hakin,2024-01-21T03:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T03:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-25.5
601315,John Lewis Street Hakin,2024-01-21T03:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T03:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-3.88
601315,John Lewis Street Hakin,2024-01-21T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T03:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.92306
601315,John Lewis Street Hakin,2024-01-21T03:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.83877
601315,John Lewis Street Hakin,2024-01-21T03:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99353
601315,John Lewis Street Hakin,2024-01-21T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-21T03:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T03:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T03:00:00.000+00:00,feeder,0030,L3 Current (Min),A,3.88
601315,John Lewis Street Hakin,2024-01-21T03:00:00.000+00:00,feeder,0030,L3 Current (Max),A,4.0
601315,John Lewis Street Hakin,2024-01-21T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.0
601315,John Lewis Street Hakin,2024-01-21T03:00:00.000+00:00,feeder,0030,L2 Current (Min),A,5.12
601315,John Lewis Street Hakin,2024-01-21T03:00:00.000+00:00,feeder,0030,L2 Current (Max),A,5.12
601315,John Lewis Street Hakin,2024-01-21T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.12
601315,John Lewis Street Hakin,2024-01-21T03:00:00.000+00:00,feeder,0030,L1 Current (Min),A,30.0
601315,John Lewis Street Hakin,2024-01-21T03:00:00.000+00:00,feeder,0030,L1 Current (Max),A,30.12
601315,John Lewis Street Hakin,2024-01-21T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.12
601315,John Lewis Street Hakin,2024-01-21T03:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T03:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-17.19
601315,John Lewis Street Hakin,2024-01-21T03:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T03:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,1.06
601315,John Lewis Street Hakin,2024-01-21T03:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T03:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-7.87
601315,John Lewis Street Hakin,2024-01-21T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T03:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.75741
601315,John Lewis Street Hakin,2024-01-21T03:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99091
601315,John Lewis Street Hakin,2024-01-21T03:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.93246
601315,John Lewis Street Hakin,2024-01-21T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-21T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-21T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T03:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T03:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T03:00:00.000+00:00,feeder,0020,L3 Current (Min),A,1.12
601315,John Lewis Street Hakin,2024-01-21T03:00:00.000+00:00,feeder,0020,L3 Current (Max),A,1.12
601315,John Lewis Street Hakin,2024-01-21T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.12
601315,John Lewis Street Hakin,2024-01-21T03:00:00.000+00:00,feeder,0020,L2 Current (Min),A,7.88
601315,John Lewis Street Hakin,2024-01-21T03:00:00.000+00:00,feeder,0020,L2 Current (Max),A,8.0
601315,John Lewis Street Hakin,2024-01-21T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.88
601315,John Lewis Street Hakin,2024-01-21T03:00:00.000+00:00,feeder,0020,L1 Current (Min),A,2.75
601315,John Lewis Street Hakin,2024-01-21T03:00:00.000+00:00,feeder,0020,L1 Current (Max),A,2.75
601315,John Lewis Street Hakin,2024-01-21T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.75
601315,John Lewis Street Hakin,2024-01-21T03:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T03:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-32.13
601315,John Lewis Street Hakin,2024-01-21T03:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T03:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-18.0
601315,John Lewis Street Hakin,2024-01-21T03:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T03:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-37.5
601315,John Lewis Street Hakin,2024-01-21T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T03:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.75845
601315,John Lewis Street Hakin,2024-01-21T03:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.90637
601315,John Lewis Street Hakin,2024-01-21T03:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.74505
601315,John Lewis Street Hakin,2024-01-21T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-21T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T03:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T03:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T03:00:00.000+00:00,feeder,0010,L3 Current (Min),A,1.88
601315,John Lewis Street Hakin,2024-01-21T03:00:00.000+00:00,feeder,0010,L3 Current (Max),A,2.0
601315,John Lewis Street Hakin,2024-01-21T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.0
601315,John Lewis Street Hakin,2024-01-21T03:00:00.000+00:00,feeder,0010,L2 Current (Min),A,5.62
601315,John Lewis Street Hakin,2024-01-21T03:00:00.000+00:00,feeder,0010,L2 Current (Max),A,5.75
601315,John Lewis Street Hakin,2024-01-21T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.62
601315,John Lewis Street Hakin,2024-01-21T03:00:00.000+00:00,feeder,0010,L1 Current (Min),A,2.88
601315,John Lewis Street Hakin,2024-01-21T03:00:00.000+00:00,feeder,0010,L1 Current (Max),A,2.88
601315,John Lewis Street Hakin,2024-01-21T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.88
601315,John Lewis Street Hakin,2024-01-21T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.69
601315,John Lewis Street Hakin,2024-01-21T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.7
601315,John Lewis Street Hakin,2024-01-21T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
601315,John Lewis Street Hakin,2024-01-21T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.23
601315,John Lewis Street Hakin,2024-01-21T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.28
601315,John Lewis Street Hakin,2024-01-21T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
601315,John Lewis Street Hakin,2024-01-21T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.98
601315,John Lewis Street Hakin,2024-01-21T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.06
601315,John Lewis Street Hakin,2024-01-21T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
601315,John Lewis Street Hakin,2024-01-21T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
601315,John Lewis Street Hakin,2024-01-21T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-21T03:00:00.000+00:00,busbar,,L3 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-21T03:00:00.000+00:00,busbar,,L2 Active Power,kW,9.0
601315,John Lewis Street Hakin,2024-01-21T03:00:00.000+00:00,busbar,,L1 Active Power,kW,13.0
601315,John Lewis Street Hakin,2024-01-21T03:00:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T03:00:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T03:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T03:00:00.000+00:00,busbar,,L3 Current (Min),A,16.62
601315,John Lewis Street Hakin,2024-01-21T03:00:00.000+00:00,busbar,,L3 Current (Max),A,16.75
601315,John Lewis Street Hakin,2024-01-21T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.75
601315,John Lewis Street Hakin,2024-01-21T03:00:00.000+00:00,busbar,,L2 Current (Min),A,37.75
601315,John Lewis Street Hakin,2024-01-21T03:00:00.000+00:00,busbar,,L2 Current (Max),A,37.88
601315,John Lewis Street Hakin,2024-01-21T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.88
601315,John Lewis Street Hakin,2024-01-21T03:00:00.000+00:00,busbar,,L1 Current (Min),A,54.5
601315,John Lewis Street Hakin,2024-01-21T03:00:00.000+00:00,busbar,,L1 Current (Max),A,55.0
601315,John Lewis Street Hakin,2024-01-21T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.62
601315,John Lewis Street Hakin,2024-01-21T03:00:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-21T03:00:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-21T02:50:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T02:50:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-7.5
601315,John Lewis Street Hakin,2024-01-21T02:50:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T02:50:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-44.81
601315,John Lewis Street Hakin,2024-01-21T02:50:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T02:50:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-15.69
601315,John Lewis Street Hakin,2024-01-21T02:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T02:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T02:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T02:50:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.96188
601315,John Lewis Street Hakin,2024-01-21T02:50:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.64599
601315,John Lewis Street Hakin,2024-01-21T02:50:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.93097
601315,John Lewis Street Hakin,2024-01-21T02:50:00.000+00:00,feeder,0050,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-21T02:50:00.000+00:00,feeder,0050,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T02:50:00.000+00:00,feeder,0050,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-21T02:50:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T02:50:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T02:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T02:50:00.000+00:00,feeder,0050,L3 Current (Min),A,9.25
601315,John Lewis Street Hakin,2024-01-21T02:50:00.000+00:00,feeder,0050,L3 Current (Max),A,9.25
601315,John Lewis Street Hakin,2024-01-21T02:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.25
601315,John Lewis Street Hakin,2024-01-21T02:50:00.000+00:00,feeder,0050,L2 Current (Min),A,5.12
601315,John Lewis Street Hakin,2024-01-21T02:50:00.000+00:00,feeder,0050,L2 Current (Max),A,5.25
601315,John Lewis Street Hakin,2024-01-21T02:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.25
601315,John Lewis Street Hakin,2024-01-21T02:50:00.000+00:00,feeder,0050,L1 Current (Min),A,11.38
601315,John Lewis Street Hakin,2024-01-21T02:50:00.000+00:00,feeder,0050,L1 Current (Max),A,11.88
601315,John Lewis Street Hakin,2024-01-21T02:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.5
601315,John Lewis Street Hakin,2024-01-21T02:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T02:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,1.12
601315,John Lewis Street Hakin,2024-01-21T02:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T02:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-11.37
601315,John Lewis Street Hakin,2024-01-21T02:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T02:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-16.0
601315,John Lewis Street Hakin,2024-01-21T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T02:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.9501
601315,John Lewis Street Hakin,2024-01-21T02:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.95688
601315,John Lewis Street Hakin,2024-01-21T02:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.89606
601315,John Lewis Street Hakin,2024-01-21T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-21T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-21T02:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T02:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T02:50:00.000+00:00,feeder,0040,L3 Current (Min),A,5.88
601315,John Lewis Street Hakin,2024-01-21T02:50:00.000+00:00,feeder,0040,L3 Current (Max),A,5.88
601315,John Lewis Street Hakin,2024-01-21T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.88
601315,John Lewis Street Hakin,2024-01-21T02:50:00.000+00:00,feeder,0040,L2 Current (Min),A,18.75
601315,John Lewis Street Hakin,2024-01-21T02:50:00.000+00:00,feeder,0040,L2 Current (Max),A,19.12
601315,John Lewis Street Hakin,2024-01-21T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.88
601315,John Lewis Street Hakin,2024-01-21T02:50:00.000+00:00,feeder,0040,L1 Current (Min),A,8.75
601315,John Lewis Street Hakin,2024-01-21T02:50:00.000+00:00,feeder,0040,L1 Current (Max),A,8.75
601315,John Lewis Street Hakin,2024-01-21T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.75
601315,John Lewis Street Hakin,2024-01-21T02:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T02:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,0.25
601315,John Lewis Street Hakin,2024-01-21T02:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T02:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-21.5
601315,John Lewis Street Hakin,2024-01-21T02:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T02:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-4.06
601315,John Lewis Street Hakin,2024-01-21T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T02:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.94437
601315,John Lewis Street Hakin,2024-01-21T02:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.88025
601315,John Lewis Street Hakin,2024-01-21T02:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99438
601315,John Lewis Street Hakin,2024-01-21T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.0
601315,John Lewis Street Hakin,2024-01-21T02:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T02:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T02:50:00.000+00:00,feeder,0030,L3 Current (Min),A,4.38
601315,John Lewis Street Hakin,2024-01-21T02:50:00.000+00:00,feeder,0030,L3 Current (Max),A,4.38
601315,John Lewis Street Hakin,2024-01-21T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.38
601315,John Lewis Street Hakin,2024-01-21T02:50:00.000+00:00,feeder,0030,L2 Current (Min),A,5.62
601315,John Lewis Street Hakin,2024-01-21T02:50:00.000+00:00,feeder,0030,L2 Current (Max),A,5.75
601315,John Lewis Street Hakin,2024-01-21T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.62
601315,John Lewis Street Hakin,2024-01-21T02:50:00.000+00:00,feeder,0030,L1 Current (Min),A,36.38
601315,John Lewis Street Hakin,2024-01-21T02:50:00.000+00:00,feeder,0030,L1 Current (Max),A,36.38
601315,John Lewis Street Hakin,2024-01-21T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.38
601315,John Lewis Street Hakin,2024-01-21T02:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T02:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-18.69
601315,John Lewis Street Hakin,2024-01-21T02:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T02:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,2.88
601315,John Lewis Street Hakin,2024-01-21T02:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T02:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.81
601315,John Lewis Street Hakin,2024-01-21T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T02:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.77566
601315,John Lewis Street Hakin,2024-01-21T02:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99448
601315,John Lewis Street Hakin,2024-01-21T02:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.96521
601315,John Lewis Street Hakin,2024-01-21T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-21T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-21T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T02:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T02:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T02:50:00.000+00:00,feeder,0020,L3 Current (Min),A,0.88
601315,John Lewis Street Hakin,2024-01-21T02:50:00.000+00:00,feeder,0020,L3 Current (Max),A,0.88
601315,John Lewis Street Hakin,2024-01-21T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.88
601315,John Lewis Street Hakin,2024-01-21T02:50:00.000+00:00,feeder,0020,L2 Current (Min),A,8.0
601315,John Lewis Street Hakin,2024-01-21T02:50:00.000+00:00,feeder,0020,L2 Current (Max),A,8.25
601315,John Lewis Street Hakin,2024-01-21T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.12
601315,John Lewis Street Hakin,2024-01-21T02:50:00.000+00:00,feeder,0020,L1 Current (Min),A,3.25
601315,John Lewis Street Hakin,2024-01-21T02:50:00.000+00:00,feeder,0020,L1 Current (Max),A,3.38
601315,John Lewis Street Hakin,2024-01-21T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.38
601315,John Lewis Street Hakin,2024-01-21T02:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T02:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-41.06
601315,John Lewis Street Hakin,2024-01-21T02:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T02:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-34.13
601315,John Lewis Street Hakin,2024-01-21T02:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T02:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-49.81
601315,John Lewis Street Hakin,2024-01-21T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T02:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.63656
601315,John Lewis Street Hakin,2024-01-21T02:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.7796
601315,John Lewis Street Hakin,2024-01-21T02:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.60159
601315,John Lewis Street Hakin,2024-01-21T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-21T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-21T02:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T02:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T02:50:00.000+00:00,feeder,0010,L3 Current (Min),A,2.12
601315,John Lewis Street Hakin,2024-01-21T02:50:00.000+00:00,feeder,0010,L3 Current (Max),A,2.12
601315,John Lewis Street Hakin,2024-01-21T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.12
601315,John Lewis Street Hakin,2024-01-21T02:50:00.000+00:00,feeder,0010,L2 Current (Min),A,5.0
601315,John Lewis Street Hakin,2024-01-21T02:50:00.000+00:00,feeder,0010,L2 Current (Max),A,5.0
601315,John Lewis Street Hakin,2024-01-21T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
601315,John Lewis Street Hakin,2024-01-21T02:50:00.000+00:00,feeder,0010,L1 Current (Min),A,3.25
601315,John Lewis Street Hakin,2024-01-21T02:50:00.000+00:00,feeder,0010,L1 Current (Max),A,3.25
601315,John Lewis Street Hakin,2024-01-21T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.25
601315,John Lewis Street Hakin,2024-01-21T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.59
601315,John Lewis Street Hakin,2024-01-21T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.67
601315,John Lewis Street Hakin,2024-01-21T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
601315,John Lewis Street Hakin,2024-01-21T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.05
601315,John Lewis Street Hakin,2024-01-21T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.09
601315,John Lewis Street Hakin,2024-01-21T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
601315,John Lewis Street Hakin,2024-01-21T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.78
601315,John Lewis Street Hakin,2024-01-21T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.84
601315,John Lewis Street Hakin,2024-01-21T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
601315,John Lewis Street Hakin,2024-01-21T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
601315,John Lewis Street Hakin,2024-01-21T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
601315,John Lewis Street Hakin,2024-01-21T02:50:00.000+00:00,busbar,,L3 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-21T02:50:00.000+00:00,busbar,,L2 Active Power,kW,10.0
601315,John Lewis Street Hakin,2024-01-21T02:50:00.000+00:00,busbar,,L1 Active Power,kW,15.0
601315,John Lewis Street Hakin,2024-01-21T02:50:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T02:50:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T02:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T02:50:00.000+00:00,busbar,,L3 Current (Min),A,22.0
601315,John Lewis Street Hakin,2024-01-21T02:50:00.000+00:00,busbar,,L3 Current (Max),A,22.0
601315,John Lewis Street Hakin,2024-01-21T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
601315,John Lewis Street Hakin,2024-01-21T02:50:00.000+00:00,busbar,,L2 Current (Min),A,41.38
601315,John Lewis Street Hakin,2024-01-21T02:50:00.000+00:00,busbar,,L2 Current (Max),A,41.88
601315,John Lewis Street Hakin,2024-01-21T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
601315,John Lewis Street Hakin,2024-01-21T02:50:00.000+00:00,busbar,,L1 Current (Min),A,61.88
601315,John Lewis Street Hakin,2024-01-21T02:50:00.000+00:00,busbar,,L1 Current (Max),A,62.25
601315,John Lewis Street Hakin,2024-01-21T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.88
601315,John Lewis Street Hakin,2024-01-21T02:50:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-21T02:50:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-21T02:40:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T02:40:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-8.5
601315,John Lewis Street Hakin,2024-01-21T02:40:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T02:40:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-11.69
601315,John Lewis Street Hakin,2024-01-21T02:40:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T02:40:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-16.07
601315,John Lewis Street Hakin,2024-01-21T02:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T02:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T02:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T02:40:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.96387
601315,John Lewis Street Hakin,2024-01-21T02:40:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.96893
601315,John Lewis Street Hakin,2024-01-21T02:40:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.92587
601315,John Lewis Street Hakin,2024-01-21T02:40:00.000+00:00,feeder,0050,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-21T02:40:00.000+00:00,feeder,0050,L2 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-21T02:40:00.000+00:00,feeder,0050,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-21T02:40:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T02:40:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T02:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T02:40:00.000+00:00,feeder,0050,L3 Current (Min),A,8.0
601315,John Lewis Street Hakin,2024-01-21T02:40:00.000+00:00,feeder,0050,L3 Current (Max),A,8.38
601315,John Lewis Street Hakin,2024-01-21T02:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.12
601315,John Lewis Street Hakin,2024-01-21T02:40:00.000+00:00,feeder,0050,L2 Current (Min),A,14.75
601315,John Lewis Street Hakin,2024-01-21T02:40:00.000+00:00,feeder,0050,L2 Current (Max),A,14.88
601315,John Lewis Street Hakin,2024-01-21T02:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.88
601315,John Lewis Street Hakin,2024-01-21T02:40:00.000+00:00,feeder,0050,L1 Current (Min),A,11.5
601315,John Lewis Street Hakin,2024-01-21T02:40:00.000+00:00,feeder,0050,L1 Current (Max),A,11.62
601315,John Lewis Street Hakin,2024-01-21T02:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.62
601315,John Lewis Street Hakin,2024-01-21T02:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T02:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-13.44
601315,John Lewis Street Hakin,2024-01-21T02:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T02:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-9.19
601315,John Lewis Street Hakin,2024-01-21T02:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T02:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-14.5
601315,John Lewis Street Hakin,2024-01-21T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T02:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.88721
601315,John Lewis Street Hakin,2024-01-21T02:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.96616
601315,John Lewis Street Hakin,2024-01-21T02:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.90283
601315,John Lewis Street Hakin,2024-01-21T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-21T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-21T02:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T02:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T02:40:00.000+00:00,feeder,0040,L3 Current (Min),A,5.25
601315,John Lewis Street Hakin,2024-01-21T02:40:00.000+00:00,feeder,0040,L3 Current (Max),A,5.38
601315,John Lewis Street Hakin,2024-01-21T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.25
601315,John Lewis Street Hakin,2024-01-21T02:40:00.000+00:00,feeder,0040,L2 Current (Min),A,20.12
601315,John Lewis Street Hakin,2024-01-21T02:40:00.000+00:00,feeder,0040,L2 Current (Max),A,20.25
601315,John Lewis Street Hakin,2024-01-21T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.25
601315,John Lewis Street Hakin,2024-01-21T02:40:00.000+00:00,feeder,0040,L1 Current (Min),A,9.25
601315,John Lewis Street Hakin,2024-01-21T02:40:00.000+00:00,feeder,0040,L1 Current (Max),A,9.38
601315,John Lewis Street Hakin,2024-01-21T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.38
601315,John Lewis Street Hakin,2024-01-21T02:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T02:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-1.0
601315,John Lewis Street Hakin,2024-01-21T02:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T02:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-24.31
601315,John Lewis Street Hakin,2024-01-21T02:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T02:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-3.94
601315,John Lewis Street Hakin,2024-01-21T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T02:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.9249
601315,John Lewis Street Hakin,2024-01-21T02:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.86023
601315,John Lewis Street Hakin,2024-01-21T02:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99445
601315,John Lewis Street Hakin,2024-01-21T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.0
601315,John Lewis Street Hakin,2024-01-21T02:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T02:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T02:40:00.000+00:00,feeder,0030,L3 Current (Min),A,4.0
601315,John Lewis Street Hakin,2024-01-21T02:40:00.000+00:00,feeder,0030,L3 Current (Max),A,4.25
601315,John Lewis Street Hakin,2024-01-21T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.12
601315,John Lewis Street Hakin,2024-01-21T02:40:00.000+00:00,feeder,0030,L2 Current (Min),A,5.88
601315,John Lewis Street Hakin,2024-01-21T02:40:00.000+00:00,feeder,0030,L2 Current (Max),A,6.0
601315,John Lewis Street Hakin,2024-01-21T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.88
601315,John Lewis Street Hakin,2024-01-21T02:40:00.000+00:00,feeder,0030,L1 Current (Min),A,38.12
601315,John Lewis Street Hakin,2024-01-21T02:40:00.000+00:00,feeder,0030,L1 Current (Max),A,38.25
601315,John Lewis Street Hakin,2024-01-21T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.12
601315,John Lewis Street Hakin,2024-01-21T02:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T02:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-16.87
601315,John Lewis Street Hakin,2024-01-21T02:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T02:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,1.81
601315,John Lewis Street Hakin,2024-01-21T02:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T02:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-6.63
601315,John Lewis Street Hakin,2024-01-21T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T02:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.78225
601315,John Lewis Street Hakin,2024-01-21T02:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99316
601315,John Lewis Street Hakin,2024-01-21T02:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.9548
601315,John Lewis Street Hakin,2024-01-21T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-21T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-21T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T02:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T02:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T02:40:00.000+00:00,feeder,0020,L3 Current (Min),A,0.88
601315,John Lewis Street Hakin,2024-01-21T02:40:00.000+00:00,feeder,0020,L3 Current (Max),A,0.88
601315,John Lewis Street Hakin,2024-01-21T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.88
601315,John Lewis Street Hakin,2024-01-21T02:40:00.000+00:00,feeder,0020,L2 Current (Min),A,7.88
601315,John Lewis Street Hakin,2024-01-21T02:40:00.000+00:00,feeder,0020,L2 Current (Max),A,7.88
601315,John Lewis Street Hakin,2024-01-21T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.88
601315,John Lewis Street Hakin,2024-01-21T02:40:00.000+00:00,feeder,0020,L1 Current (Min),A,3.12
601315,John Lewis Street Hakin,2024-01-21T02:40:00.000+00:00,feeder,0020,L1 Current (Max),A,3.12
601315,John Lewis Street Hakin,2024-01-21T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.12
601315,John Lewis Street Hakin,2024-01-21T02:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T02:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-46.81
601315,John Lewis Street Hakin,2024-01-21T02:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T02:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-28.75
601315,John Lewis Street Hakin,2024-01-21T02:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T02:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-55.25
601315,John Lewis Street Hakin,2024-01-21T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T02:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.59835
601315,John Lewis Street Hakin,2024-01-21T02:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.81714
601315,John Lewis Street Hakin,2024-01-21T02:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.54357
601315,John Lewis Street Hakin,2024-01-21T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-21T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-21T02:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T02:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T02:40:00.000+00:00,feeder,0010,L3 Current (Min),A,2.0
601315,John Lewis Street Hakin,2024-01-21T02:40:00.000+00:00,feeder,0010,L3 Current (Max),A,2.12
601315,John Lewis Street Hakin,2024-01-21T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.12
601315,John Lewis Street Hakin,2024-01-21T02:40:00.000+00:00,feeder,0010,L2 Current (Min),A,5.38
601315,John Lewis Street Hakin,2024-01-21T02:40:00.000+00:00,feeder,0010,L2 Current (Max),A,5.38
601315,John Lewis Street Hakin,2024-01-21T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.38
601315,John Lewis Street Hakin,2024-01-21T02:40:00.000+00:00,feeder,0010,L1 Current (Min),A,3.0
601315,John Lewis Street Hakin,2024-01-21T02:40:00.000+00:00,feeder,0010,L1 Current (Max),A,3.0
601315,John Lewis Street Hakin,2024-01-21T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
601315,John Lewis Street Hakin,2024-01-21T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.83
601315,John Lewis Street Hakin,2024-01-21T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.14
601315,John Lewis Street Hakin,2024-01-21T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
601315,John Lewis Street Hakin,2024-01-21T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.02
601315,John Lewis Street Hakin,2024-01-21T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.28
601315,John Lewis Street Hakin,2024-01-21T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
601315,John Lewis Street Hakin,2024-01-21T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.08
601315,John Lewis Street Hakin,2024-01-21T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.25
601315,John Lewis Street Hakin,2024-01-21T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
601315,John Lewis Street Hakin,2024-01-21T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
601315,John Lewis Street Hakin,2024-01-21T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
601315,John Lewis Street Hakin,2024-01-21T02:40:00.000+00:00,busbar,,L3 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-21T02:40:00.000+00:00,busbar,,L2 Active Power,kW,13.0
601315,John Lewis Street Hakin,2024-01-21T02:40:00.000+00:00,busbar,,L1 Active Power,kW,15.0
601315,John Lewis Street Hakin,2024-01-21T02:40:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T02:40:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T02:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T02:40:00.000+00:00,busbar,,L3 Current (Min),A,20.0
601315,John Lewis Street Hakin,2024-01-21T02:40:00.000+00:00,busbar,,L3 Current (Max),A,20.12
601315,John Lewis Street Hakin,2024-01-21T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.12
601315,John Lewis Street Hakin,2024-01-21T02:40:00.000+00:00,busbar,,L2 Current (Min),A,53.5
601315,John Lewis Street Hakin,2024-01-21T02:40:00.000+00:00,busbar,,L2 Current (Max),A,53.75
601315,John Lewis Street Hakin,2024-01-21T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.62
601315,John Lewis Street Hakin,2024-01-21T02:40:00.000+00:00,busbar,,L1 Current (Min),A,63.75
601315,John Lewis Street Hakin,2024-01-21T02:40:00.000+00:00,busbar,,L1 Current (Max),A,63.88
601315,John Lewis Street Hakin,2024-01-21T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.75
601315,John Lewis Street Hakin,2024-01-21T02:40:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-21T02:40:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-21T02:30:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T02:30:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-12.69
601315,John Lewis Street Hakin,2024-01-21T02:30:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T02:30:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-27.82
601315,John Lewis Street Hakin,2024-01-21T02:30:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T02:30:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-13.56
601315,John Lewis Street Hakin,2024-01-21T02:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T02:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T02:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T02:30:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.95444
601315,John Lewis Street Hakin,2024-01-21T02:30:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.82986
601315,John Lewis Street Hakin,2024-01-21T02:30:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.93802
601315,John Lewis Street Hakin,2024-01-21T02:30:00.000+00:00,feeder,0050,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-21T02:30:00.000+00:00,feeder,0050,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T02:30:00.000+00:00,feeder,0050,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-21T02:30:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T02:30:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T02:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T02:30:00.000+00:00,feeder,0050,L3 Current (Min),A,8.88
601315,John Lewis Street Hakin,2024-01-21T02:30:00.000+00:00,feeder,0050,L3 Current (Max),A,9.0
601315,John Lewis Street Hakin,2024-01-21T02:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.88
601315,John Lewis Street Hakin,2024-01-21T02:30:00.000+00:00,feeder,0050,L2 Current (Min),A,6.38
601315,John Lewis Street Hakin,2024-01-21T02:30:00.000+00:00,feeder,0050,L2 Current (Max),A,6.38
601315,John Lewis Street Hakin,2024-01-21T02:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.38
601315,John Lewis Street Hakin,2024-01-21T02:30:00.000+00:00,feeder,0050,L1 Current (Min),A,12.0
601315,John Lewis Street Hakin,2024-01-21T02:30:00.000+00:00,feeder,0050,L1 Current (Max),A,12.38
601315,John Lewis Street Hakin,2024-01-21T02:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.12
601315,John Lewis Street Hakin,2024-01-21T02:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T02:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,3.25
601315,John Lewis Street Hakin,2024-01-21T02:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T02:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-10.87
601315,John Lewis Street Hakin,2024-01-21T02:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T02:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-10.5
601315,John Lewis Street Hakin,2024-01-21T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T02:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.96826
601315,John Lewis Street Hakin,2024-01-21T02:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.95599
601315,John Lewis Street Hakin,2024-01-21T02:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.91357
601315,John Lewis Street Hakin,2024-01-21T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-21T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-21T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-21T02:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T02:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T02:30:00.000+00:00,feeder,0040,L3 Current (Min),A,6.75
