Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601315,John Lewis Street Hakin,2024-01-21T02:30:00.000+00:00,feeder,0040,L3 Current (Max),A,6.75
601315,John Lewis Street Hakin,2024-01-21T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.75
601315,John Lewis Street Hakin,2024-01-21T02:30:00.000+00:00,feeder,0040,L2 Current (Min),A,19.25
601315,John Lewis Street Hakin,2024-01-21T02:30:00.000+00:00,feeder,0040,L2 Current (Max),A,19.38
601315,John Lewis Street Hakin,2024-01-21T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.25
601315,John Lewis Street Hakin,2024-01-21T02:30:00.000+00:00,feeder,0040,L1 Current (Min),A,9.5
601315,John Lewis Street Hakin,2024-01-21T02:30:00.000+00:00,feeder,0040,L1 Current (Max),A,9.62
601315,John Lewis Street Hakin,2024-01-21T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.5
601315,John Lewis Street Hakin,2024-01-21T02:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T02:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-9.13
601315,John Lewis Street Hakin,2024-01-21T02:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T02:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-11.0
601315,John Lewis Street Hakin,2024-01-21T02:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T02:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-5.5
601315,John Lewis Street Hakin,2024-01-21T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T02:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.89346
601315,John Lewis Street Hakin,2024-01-21T02:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.92566
601315,John Lewis Street Hakin,2024-01-21T02:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99023
601315,John Lewis Street Hakin,2024-01-21T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-21T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-21T02:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T02:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T02:30:00.000+00:00,feeder,0030,L3 Current (Min),A,3.75
601315,John Lewis Street Hakin,2024-01-21T02:30:00.000+00:00,feeder,0030,L3 Current (Max),A,3.88
601315,John Lewis Street Hakin,2024-01-21T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.88
601315,John Lewis Street Hakin,2024-01-21T02:30:00.000+00:00,feeder,0030,L2 Current (Min),A,11.0
601315,John Lewis Street Hakin,2024-01-21T02:30:00.000+00:00,feeder,0030,L2 Current (Max),A,11.0
601315,John Lewis Street Hakin,2024-01-21T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.0
601315,John Lewis Street Hakin,2024-01-21T02:30:00.000+00:00,feeder,0030,L1 Current (Min),A,30.38
601315,John Lewis Street Hakin,2024-01-21T02:30:00.000+00:00,feeder,0030,L1 Current (Max),A,30.5
601315,John Lewis Street Hakin,2024-01-21T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.38
601315,John Lewis Street Hakin,2024-01-21T02:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T02:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-37.06
601315,John Lewis Street Hakin,2024-01-21T02:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T02:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,2.12
601315,John Lewis Street Hakin,2024-01-21T02:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T02:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,0.81
601315,John Lewis Street Hakin,2024-01-21T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T02:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.52291
601315,John Lewis Street Hakin,2024-01-21T02:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99011
601315,John Lewis Street Hakin,2024-01-21T02:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.95053
601315,John Lewis Street Hakin,2024-01-21T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-21T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-21T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T02:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T02:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T02:30:00.000+00:00,feeder,0020,L3 Current (Min),A,0.62
601315,John Lewis Street Hakin,2024-01-21T02:30:00.000+00:00,feeder,0020,L3 Current (Max),A,0.62
601315,John Lewis Street Hakin,2024-01-21T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.62
601315,John Lewis Street Hakin,2024-01-21T02:30:00.000+00:00,feeder,0020,L2 Current (Min),A,8.12
601315,John Lewis Street Hakin,2024-01-21T02:30:00.000+00:00,feeder,0020,L2 Current (Max),A,8.25
601315,John Lewis Street Hakin,2024-01-21T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.25
601315,John Lewis Street Hakin,2024-01-21T02:30:00.000+00:00,feeder,0020,L1 Current (Min),A,3.0
601315,John Lewis Street Hakin,2024-01-21T02:30:00.000+00:00,feeder,0020,L1 Current (Max),A,3.25
601315,John Lewis Street Hakin,2024-01-21T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.12
601315,John Lewis Street Hakin,2024-01-21T02:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T02:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-19.56
601315,John Lewis Street Hakin,2024-01-21T02:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T02:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-25.38
601315,John Lewis Street Hakin,2024-01-21T02:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T02:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-40.0
601315,John Lewis Street Hakin,2024-01-21T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T02:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.91031
601315,John Lewis Street Hakin,2024-01-21T02:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.86276
601315,John Lewis Street Hakin,2024-01-21T02:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.71264
601315,John Lewis Street Hakin,2024-01-21T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T02:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T02:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T02:30:00.000+00:00,feeder,0010,L3 Current (Min),A,2.88
601315,John Lewis Street Hakin,2024-01-21T02:30:00.000+00:00,feeder,0010,L3 Current (Max),A,3.0
601315,John Lewis Street Hakin,2024-01-21T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.88
601315,John Lewis Street Hakin,2024-01-21T02:30:00.000+00:00,feeder,0010,L2 Current (Min),A,6.25
601315,John Lewis Street Hakin,2024-01-21T02:30:00.000+00:00,feeder,0010,L2 Current (Max),A,6.5
601315,John Lewis Street Hakin,2024-01-21T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.38
601315,John Lewis Street Hakin,2024-01-21T02:30:00.000+00:00,feeder,0010,L1 Current (Min),A,3.12
601315,John Lewis Street Hakin,2024-01-21T02:30:00.000+00:00,feeder,0010,L1 Current (Max),A,3.12
601315,John Lewis Street Hakin,2024-01-21T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.12
601315,John Lewis Street Hakin,2024-01-21T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.44
601315,John Lewis Street Hakin,2024-01-21T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.98
601315,John Lewis Street Hakin,2024-01-21T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
601315,John Lewis Street Hakin,2024-01-21T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.95
601315,John Lewis Street Hakin,2024-01-21T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.44
601315,John Lewis Street Hakin,2024-01-21T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
601315,John Lewis Street Hakin,2024-01-21T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.92
601315,John Lewis Street Hakin,2024-01-21T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.39
601315,John Lewis Street Hakin,2024-01-21T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
601315,John Lewis Street Hakin,2024-01-21T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
601315,John Lewis Street Hakin,2024-01-21T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-21T02:30:00.000+00:00,busbar,,L3 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-21T02:30:00.000+00:00,busbar,,L2 Active Power,kW,12.0
601315,John Lewis Street Hakin,2024-01-21T02:30:00.000+00:00,busbar,,L1 Active Power,kW,14.0
601315,John Lewis Street Hakin,2024-01-21T02:30:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T02:30:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T02:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T02:30:00.000+00:00,busbar,,L3 Current (Min),A,22.62
601315,John Lewis Street Hakin,2024-01-21T02:30:00.000+00:00,busbar,,L3 Current (Max),A,22.75
601315,John Lewis Street Hakin,2024-01-21T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.62
601315,John Lewis Street Hakin,2024-01-21T02:30:00.000+00:00,busbar,,L2 Current (Min),A,50.5
601315,John Lewis Street Hakin,2024-01-21T02:30:00.000+00:00,busbar,,L2 Current (Max),A,50.5
601315,John Lewis Street Hakin,2024-01-21T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
601315,John Lewis Street Hakin,2024-01-21T02:30:00.000+00:00,busbar,,L1 Current (Min),A,57.62
601315,John Lewis Street Hakin,2024-01-21T02:30:00.000+00:00,busbar,,L1 Current (Max),A,57.88
601315,John Lewis Street Hakin,2024-01-21T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.75
601315,John Lewis Street Hakin,2024-01-21T02:30:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-21T02:30:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-21T02:20:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T02:20:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-21.69
601315,John Lewis Street Hakin,2024-01-21T02:20:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T02:20:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-27.5
601315,John Lewis Street Hakin,2024-01-21T02:20:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T02:20:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-9.94
601315,John Lewis Street Hakin,2024-01-21T02:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T02:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T02:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T02:20:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.87637
601315,John Lewis Street Hakin,2024-01-21T02:20:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.83249
601315,John Lewis Street Hakin,2024-01-21T02:20:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.95871
601315,John Lewis Street Hakin,2024-01-21T02:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T02:20:00.000+00:00,feeder,0050,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T02:20:00.000+00:00,feeder,0050,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-21T02:20:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T02:20:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T02:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T02:20:00.000+00:00,feeder,0050,L3 Current (Min),A,5.5
601315,John Lewis Street Hakin,2024-01-21T02:20:00.000+00:00,feeder,0050,L3 Current (Max),A,5.5
601315,John Lewis Street Hakin,2024-01-21T02:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
601315,John Lewis Street Hakin,2024-01-21T02:20:00.000+00:00,feeder,0050,L2 Current (Min),A,6.75
601315,John Lewis Street Hakin,2024-01-21T02:20:00.000+00:00,feeder,0050,L2 Current (Max),A,6.75
601315,John Lewis Street Hakin,2024-01-21T02:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.75
601315,John Lewis Street Hakin,2024-01-21T02:20:00.000+00:00,feeder,0050,L1 Current (Min),A,12.88
601315,John Lewis Street Hakin,2024-01-21T02:20:00.000+00:00,feeder,0050,L1 Current (Max),A,13.0
601315,John Lewis Street Hakin,2024-01-21T02:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.0
601315,John Lewis Street Hakin,2024-01-21T02:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T02:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-1.31
601315,John Lewis Street Hakin,2024-01-21T02:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T02:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-11.94
601315,John Lewis Street Hakin,2024-01-21T02:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T02:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-8.06
601315,John Lewis Street Hakin,2024-01-21T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T02:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.93838
601315,John Lewis Street Hakin,2024-01-21T02:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.95486
601315,John Lewis Street Hakin,2024-01-21T02:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.93082
601315,John Lewis Street Hakin,2024-01-21T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-21T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-21T02:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T02:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T02:20:00.000+00:00,feeder,0040,L3 Current (Min),A,6.25
601315,John Lewis Street Hakin,2024-01-21T02:20:00.000+00:00,feeder,0040,L3 Current (Max),A,6.25
601315,John Lewis Street Hakin,2024-01-21T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.25
601315,John Lewis Street Hakin,2024-01-21T02:20:00.000+00:00,feeder,0040,L2 Current (Min),A,20.38
601315,John Lewis Street Hakin,2024-01-21T02:20:00.000+00:00,feeder,0040,L2 Current (Max),A,20.38
601315,John Lewis Street Hakin,2024-01-21T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.38
601315,John Lewis Street Hakin,2024-01-21T02:20:00.000+00:00,feeder,0040,L1 Current (Min),A,10.0
601315,John Lewis Street Hakin,2024-01-21T02:20:00.000+00:00,feeder,0040,L1 Current (Max),A,10.12
601315,John Lewis Street Hakin,2024-01-21T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.12
601315,John Lewis Street Hakin,2024-01-21T02:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T02:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-17.94
601315,John Lewis Street Hakin,2024-01-21T02:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T02:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-24.5
601315,John Lewis Street Hakin,2024-01-21T02:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T02:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-3.69
601315,John Lewis Street Hakin,2024-01-21T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T02:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.86609
601315,John Lewis Street Hakin,2024-01-21T02:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.85769
601315,John Lewis Street Hakin,2024-01-21T02:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99442
601315,John Lewis Street Hakin,2024-01-21T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.0
601315,John Lewis Street Hakin,2024-01-21T02:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T02:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T02:20:00.000+00:00,feeder,0030,L3 Current (Min),A,3.62
601315,John Lewis Street Hakin,2024-01-21T02:20:00.000+00:00,feeder,0030,L3 Current (Max),A,3.75
601315,John Lewis Street Hakin,2024-01-21T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.75
601315,John Lewis Street Hakin,2024-01-21T02:20:00.000+00:00,feeder,0030,L2 Current (Min),A,5.75
601315,John Lewis Street Hakin,2024-01-21T02:20:00.000+00:00,feeder,0030,L2 Current (Max),A,5.88
601315,John Lewis Street Hakin,2024-01-21T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.75
601315,John Lewis Street Hakin,2024-01-21T02:20:00.000+00:00,feeder,0030,L1 Current (Min),A,36.75
601315,John Lewis Street Hakin,2024-01-21T02:20:00.000+00:00,feeder,0030,L1 Current (Max),A,36.88
601315,John Lewis Street Hakin,2024-01-21T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.88
601315,John Lewis Street Hakin,2024-01-21T02:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T02:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-36.37
601315,John Lewis Street Hakin,2024-01-21T02:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T02:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,2.19
601315,John Lewis Street Hakin,2024-01-21T02:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T02:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-11.31
601315,John Lewis Street Hakin,2024-01-21T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T02:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.55682
601315,John Lewis Street Hakin,2024-01-21T02:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99619
601315,John Lewis Street Hakin,2024-01-21T02:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.91543
601315,John Lewis Street Hakin,2024-01-21T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-21T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-21T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T02:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T02:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T02:20:00.000+00:00,feeder,0020,L3 Current (Min),A,0.75
601315,John Lewis Street Hakin,2024-01-21T02:20:00.000+00:00,feeder,0020,L3 Current (Max),A,0.75
601315,John Lewis Street Hakin,2024-01-21T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.75
601315,John Lewis Street Hakin,2024-01-21T02:20:00.000+00:00,feeder,0020,L2 Current (Min),A,7.75
601315,John Lewis Street Hakin,2024-01-21T02:20:00.000+00:00,feeder,0020,L2 Current (Max),A,7.75
601315,John Lewis Street Hakin,2024-01-21T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.75
601315,John Lewis Street Hakin,2024-01-21T02:20:00.000+00:00,feeder,0020,L1 Current (Min),A,2.62
601315,John Lewis Street Hakin,2024-01-21T02:20:00.000+00:00,feeder,0020,L1 Current (Max),A,2.62
601315,John Lewis Street Hakin,2024-01-21T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.62
601315,John Lewis Street Hakin,2024-01-21T02:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T02:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-22.31
601315,John Lewis Street Hakin,2024-01-21T02:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T02:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-13.63
601315,John Lewis Street Hakin,2024-01-21T02:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T02:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-39.37
601315,John Lewis Street Hakin,2024-01-21T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T02:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.87384
601315,John Lewis Street Hakin,2024-01-21T02:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.94043
601315,John Lewis Street Hakin,2024-01-21T02:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.70632
601315,John Lewis Street Hakin,2024-01-21T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-21T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T02:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T02:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T02:20:00.000+00:00,feeder,0010,L3 Current (Min),A,2.88
601315,John Lewis Street Hakin,2024-01-21T02:20:00.000+00:00,feeder,0010,L3 Current (Max),A,3.0
601315,John Lewis Street Hakin,2024-01-21T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.0
601315,John Lewis Street Hakin,2024-01-21T02:20:00.000+00:00,feeder,0010,L2 Current (Min),A,6.62
601315,John Lewis Street Hakin,2024-01-21T02:20:00.000+00:00,feeder,0010,L2 Current (Max),A,6.62
601315,John Lewis Street Hakin,2024-01-21T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.62
601315,John Lewis Street Hakin,2024-01-21T02:20:00.000+00:00,feeder,0010,L1 Current (Min),A,3.0
601315,John Lewis Street Hakin,2024-01-21T02:20:00.000+00:00,feeder,0010,L1 Current (Max),A,3.0
601315,John Lewis Street Hakin,2024-01-21T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
601315,John Lewis Street Hakin,2024-01-21T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.48
601315,John Lewis Street Hakin,2024-01-21T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.52
601315,John Lewis Street Hakin,2024-01-21T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
601315,John Lewis Street Hakin,2024-01-21T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.83
601315,John Lewis Street Hakin,2024-01-21T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.86
601315,John Lewis Street Hakin,2024-01-21T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
601315,John Lewis Street Hakin,2024-01-21T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.62
601315,John Lewis Street Hakin,2024-01-21T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.66
601315,John Lewis Street Hakin,2024-01-21T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
601315,John Lewis Street Hakin,2024-01-21T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
601315,John Lewis Street Hakin,2024-01-21T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-21T02:20:00.000+00:00,busbar,,L3 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-21T02:20:00.000+00:00,busbar,,L2 Active Power,kW,11.0
601315,John Lewis Street Hakin,2024-01-21T02:20:00.000+00:00,busbar,,L1 Active Power,kW,16.0
601315,John Lewis Street Hakin,2024-01-21T02:20:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T02:20:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T02:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T02:20:00.000+00:00,busbar,,L3 Current (Min),A,18.88
601315,John Lewis Street Hakin,2024-01-21T02:20:00.000+00:00,busbar,,L3 Current (Max),A,18.88
601315,John Lewis Street Hakin,2024-01-21T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.88
601315,John Lewis Street Hakin,2024-01-21T02:20:00.000+00:00,busbar,,L2 Current (Min),A,46.62
601315,John Lewis Street Hakin,2024-01-21T02:20:00.000+00:00,busbar,,L2 Current (Max),A,46.75
601315,John Lewis Street Hakin,2024-01-21T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.75
601315,John Lewis Street Hakin,2024-01-21T02:20:00.000+00:00,busbar,,L1 Current (Min),A,64.5
601315,John Lewis Street Hakin,2024-01-21T02:20:00.000+00:00,busbar,,L1 Current (Max),A,64.75
601315,John Lewis Street Hakin,2024-01-21T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.75
601315,John Lewis Street Hakin,2024-01-21T02:20:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-21T02:20:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-21T02:10:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T02:10:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-8.56
601315,John Lewis Street Hakin,2024-01-21T02:10:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T02:10:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-26.94
601315,John Lewis Street Hakin,2024-01-21T02:10:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T02:10:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-12.69
601315,John Lewis Street Hakin,2024-01-21T02:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T02:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T02:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T02:10:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.95581
601315,John Lewis Street Hakin,2024-01-21T02:10:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.83145
601315,John Lewis Street Hakin,2024-01-21T02:10:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.94818
601315,John Lewis Street Hakin,2024-01-21T02:10:00.000+00:00,feeder,0050,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-21T02:10:00.000+00:00,feeder,0050,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T02:10:00.000+00:00,feeder,0050,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-21T02:10:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T02:10:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T02:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T02:10:00.000+00:00,feeder,0050,L3 Current (Min),A,7.12
601315,John Lewis Street Hakin,2024-01-21T02:10:00.000+00:00,feeder,0050,L3 Current (Max),A,7.12
601315,John Lewis Street Hakin,2024-01-21T02:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.12
601315,John Lewis Street Hakin,2024-01-21T02:10:00.000+00:00,feeder,0050,L2 Current (Min),A,6.88
601315,John Lewis Street Hakin,2024-01-21T02:10:00.000+00:00,feeder,0050,L2 Current (Max),A,6.88
601315,John Lewis Street Hakin,2024-01-21T02:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.88
601315,John Lewis Street Hakin,2024-01-21T02:10:00.000+00:00,feeder,0050,L1 Current (Min),A,12.5
601315,John Lewis Street Hakin,2024-01-21T02:10:00.000+00:00,feeder,0050,L1 Current (Max),A,12.62
601315,John Lewis Street Hakin,2024-01-21T02:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.5
601315,John Lewis Street Hakin,2024-01-21T02:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T02:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-18.75
601315,John Lewis Street Hakin,2024-01-21T02:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T02:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-10.69
601315,John Lewis Street Hakin,2024-01-21T02:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T02:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-14.5
601315,John Lewis Street Hakin,2024-01-21T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T02:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.85129
601315,John Lewis Street Hakin,2024-01-21T02:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.94711
601315,John Lewis Street Hakin,2024-01-21T02:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.89834
601315,John Lewis Street Hakin,2024-01-21T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-21T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-21T02:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T02:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T02:10:00.000+00:00,feeder,0040,L3 Current (Min),A,5.5
601315,John Lewis Street Hakin,2024-01-21T02:10:00.000+00:00,feeder,0040,L3 Current (Max),A,5.62
601315,John Lewis Street Hakin,2024-01-21T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.5
601315,John Lewis Street Hakin,2024-01-21T02:10:00.000+00:00,feeder,0040,L2 Current (Min),A,16.75
601315,John Lewis Street Hakin,2024-01-21T02:10:00.000+00:00,feeder,0040,L2 Current (Max),A,16.88
601315,John Lewis Street Hakin,2024-01-21T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.88
601315,John Lewis Street Hakin,2024-01-21T02:10:00.000+00:00,feeder,0040,L1 Current (Min),A,9.38
601315,John Lewis Street Hakin,2024-01-21T02:10:00.000+00:00,feeder,0040,L1 Current (Max),A,9.5
601315,John Lewis Street Hakin,2024-01-21T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.38
601315,John Lewis Street Hakin,2024-01-21T02:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T02:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-22.12
601315,John Lewis Street Hakin,2024-01-21T02:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T02:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-15.25
601315,John Lewis Street Hakin,2024-01-21T02:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T02:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-4.88
601315,John Lewis Street Hakin,2024-01-21T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T02:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.81671
601315,John Lewis Street Hakin,2024-01-21T02:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.91073
601315,John Lewis Street Hakin,2024-01-21T02:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99249
601315,John Lewis Street Hakin,2024-01-21T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.0
601315,John Lewis Street Hakin,2024-01-21T02:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T02:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T02:10:00.000+00:00,feeder,0030,L3 Current (Min),A,3.25
601315,John Lewis Street Hakin,2024-01-21T02:10:00.000+00:00,feeder,0030,L3 Current (Max),A,3.25
601315,John Lewis Street Hakin,2024-01-21T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.25
601315,John Lewis Street Hakin,2024-01-21T02:10:00.000+00:00,feeder,0030,L2 Current (Min),A,5.88
601315,John Lewis Street Hakin,2024-01-21T02:10:00.000+00:00,feeder,0030,L2 Current (Max),A,5.88
601315,John Lewis Street Hakin,2024-01-21T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.88
601315,John Lewis Street Hakin,2024-01-21T02:10:00.000+00:00,feeder,0030,L1 Current (Min),A,35.62
601315,John Lewis Street Hakin,2024-01-21T02:10:00.000+00:00,feeder,0030,L1 Current (Max),A,35.75
601315,John Lewis Street Hakin,2024-01-21T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.75
601315,John Lewis Street Hakin,2024-01-21T02:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T02:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-33.37
601315,John Lewis Street Hakin,2024-01-21T02:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T02:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,3.56
601315,John Lewis Street Hakin,2024-01-21T02:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T02:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-12.0
601315,John Lewis Street Hakin,2024-01-21T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T02:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.58727
601315,John Lewis Street Hakin,2024-01-21T02:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99551
601315,John Lewis Street Hakin,2024-01-21T02:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.92035
601315,John Lewis Street Hakin,2024-01-21T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-21T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-21T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T02:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T02:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T02:10:00.000+00:00,feeder,0020,L3 Current (Min),A,0.75
601315,John Lewis Street Hakin,2024-01-21T02:10:00.000+00:00,feeder,0020,L3 Current (Max),A,0.75
601315,John Lewis Street Hakin,2024-01-21T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.75
601315,John Lewis Street Hakin,2024-01-21T02:10:00.000+00:00,feeder,0020,L2 Current (Min),A,8.25
601315,John Lewis Street Hakin,2024-01-21T02:10:00.000+00:00,feeder,0020,L2 Current (Max),A,8.25
601315,John Lewis Street Hakin,2024-01-21T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.25
601315,John Lewis Street Hakin,2024-01-21T02:10:00.000+00:00,feeder,0020,L1 Current (Min),A,2.75
601315,John Lewis Street Hakin,2024-01-21T02:10:00.000+00:00,feeder,0020,L1 Current (Max),A,2.88
601315,John Lewis Street Hakin,2024-01-21T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.88
601315,John Lewis Street Hakin,2024-01-21T02:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T02:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-39.19
601315,John Lewis Street Hakin,2024-01-21T02:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T02:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-13.94
601315,John Lewis Street Hakin,2024-01-21T02:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T02:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-40.69
601315,John Lewis Street Hakin,2024-01-21T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T02:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.64633
601315,John Lewis Street Hakin,2024-01-21T02:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.93191
601315,John Lewis Street Hakin,2024-01-21T02:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.6867
601315,John Lewis Street Hakin,2024-01-21T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-21T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-21T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T02:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T02:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T02:10:00.000+00:00,feeder,0010,L3 Current (Min),A,2.38
601315,John Lewis Street Hakin,2024-01-21T02:10:00.000+00:00,feeder,0010,L3 Current (Max),A,2.38
601315,John Lewis Street Hakin,2024-01-21T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.38
601315,John Lewis Street Hakin,2024-01-21T02:10:00.000+00:00,feeder,0010,L2 Current (Min),A,6.75
601315,John Lewis Street Hakin,2024-01-21T02:10:00.000+00:00,feeder,0010,L2 Current (Max),A,6.75
601315,John Lewis Street Hakin,2024-01-21T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.75
601315,John Lewis Street Hakin,2024-01-21T02:10:00.000+00:00,feeder,0010,L1 Current (Min),A,3.12
601315,John Lewis Street Hakin,2024-01-21T02:10:00.000+00:00,feeder,0010,L1 Current (Max),A,3.12
601315,John Lewis Street Hakin,2024-01-21T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.12
601315,John Lewis Street Hakin,2024-01-21T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.64
601315,John Lewis Street Hakin,2024-01-21T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.14
601315,John Lewis Street Hakin,2024-01-21T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
601315,John Lewis Street Hakin,2024-01-21T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.22
601315,John Lewis Street Hakin,2024-01-21T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.56
601315,John Lewis Street Hakin,2024-01-21T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
601315,John Lewis Street Hakin,2024-01-21T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.94
601315,John Lewis Street Hakin,2024-01-21T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.39
601315,John Lewis Street Hakin,2024-01-21T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
601315,John Lewis Street Hakin,2024-01-21T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-21T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
601315,John Lewis Street Hakin,2024-01-21T02:10:00.000+00:00,busbar,,L3 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-21T02:10:00.000+00:00,busbar,,L2 Active Power,kW,10.0
601315,John Lewis Street Hakin,2024-01-21T02:10:00.000+00:00,busbar,,L1 Active Power,kW,15.0
601315,John Lewis Street Hakin,2024-01-21T02:10:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T02:10:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T02:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T02:10:00.000+00:00,busbar,,L3 Current (Min),A,18.62
601315,John Lewis Street Hakin,2024-01-21T02:10:00.000+00:00,busbar,,L3 Current (Max),A,18.62
601315,John Lewis Street Hakin,2024-01-21T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.62
601315,John Lewis Street Hakin,2024-01-21T02:10:00.000+00:00,busbar,,L2 Current (Min),A,43.88
601315,John Lewis Street Hakin,2024-01-21T02:10:00.000+00:00,busbar,,L2 Current (Max),A,44.0
601315,John Lewis Street Hakin,2024-01-21T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
601315,John Lewis Street Hakin,2024-01-21T02:10:00.000+00:00,busbar,,L1 Current (Min),A,62.62
601315,John Lewis Street Hakin,2024-01-21T02:10:00.000+00:00,busbar,,L1 Current (Max),A,62.75
601315,John Lewis Street Hakin,2024-01-21T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.75
601315,John Lewis Street Hakin,2024-01-21T02:10:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-21T02:10:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-21T02:00:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T02:00:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-26.81
601315,John Lewis Street Hakin,2024-01-21T02:00:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T02:00:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-10.69
601315,John Lewis Street Hakin,2024-01-21T02:00:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T02:00:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-15.5
601315,John Lewis Street Hakin,2024-01-21T02:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T02:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T02:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T02:00:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.85193
601315,John Lewis Street Hakin,2024-01-21T02:00:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.97095
601315,John Lewis Street Hakin,2024-01-21T02:00:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.92761
601315,John Lewis Street Hakin,2024-01-21T02:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T02:00:00.000+00:00,feeder,0050,L2 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-21T02:00:00.000+00:00,feeder,0050,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-21T02:00:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T02:00:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T02:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T02:00:00.000+00:00,feeder,0050,L3 Current (Min),A,5.5
601315,John Lewis Street Hakin,2024-01-21T02:00:00.000+00:00,feeder,0050,L3 Current (Max),A,5.5
601315,John Lewis Street Hakin,2024-01-21T02:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
601315,John Lewis Street Hakin,2024-01-21T02:00:00.000+00:00,feeder,0050,L2 Current (Min),A,15.25
601315,John Lewis Street Hakin,2024-01-21T02:00:00.000+00:00,feeder,0050,L2 Current (Max),A,15.62
601315,John Lewis Street Hakin,2024-01-21T02:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.38
601315,John Lewis Street Hakin,2024-01-21T02:00:00.000+00:00,feeder,0050,L1 Current (Min),A,11.25
601315,John Lewis Street Hakin,2024-01-21T02:00:00.000+00:00,feeder,0050,L1 Current (Max),A,11.88
601315,John Lewis Street Hakin,2024-01-21T02:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.5
601315,John Lewis Street Hakin,2024-01-21T02:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T02:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-30.5
601315,John Lewis Street Hakin,2024-01-21T02:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T02:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-7.19
601315,John Lewis Street Hakin,2024-01-21T02:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T02:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-6.06
601315,John Lewis Street Hakin,2024-01-21T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T02:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.77362
601315,John Lewis Street Hakin,2024-01-21T02:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.97333
601315,John Lewis Street Hakin,2024-01-21T02:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.93985
601315,John Lewis Street Hakin,2024-01-21T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-21T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-21T02:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T02:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
