Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601315,John Lewis Street Hakin,2024-01-21T02:00:00.000+00:00,feeder,0040,L3 Current (Min),A,5.62
601315,John Lewis Street Hakin,2024-01-21T02:00:00.000+00:00,feeder,0040,L3 Current (Max),A,5.62
601315,John Lewis Street Hakin,2024-01-21T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.62
601315,John Lewis Street Hakin,2024-01-21T02:00:00.000+00:00,feeder,0040,L2 Current (Min),A,22.12
601315,John Lewis Street Hakin,2024-01-21T02:00:00.000+00:00,feeder,0040,L2 Current (Max),A,22.38
601315,John Lewis Street Hakin,2024-01-21T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.25
601315,John Lewis Street Hakin,2024-01-21T02:00:00.000+00:00,feeder,0040,L1 Current (Min),A,10.38
601315,John Lewis Street Hakin,2024-01-21T02:00:00.000+00:00,feeder,0040,L1 Current (Max),A,10.5
601315,John Lewis Street Hakin,2024-01-21T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.38
601315,John Lewis Street Hakin,2024-01-21T02:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T02:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-13.06
601315,John Lewis Street Hakin,2024-01-21T02:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T02:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-6.75
601315,John Lewis Street Hakin,2024-01-21T02:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T02:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.62
601315,John Lewis Street Hakin,2024-01-21T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T02:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.88901
601315,John Lewis Street Hakin,2024-01-21T02:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98419
601315,John Lewis Street Hakin,2024-01-21T02:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99689
601315,John Lewis Street Hakin,2024-01-21T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-21T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.0
601315,John Lewis Street Hakin,2024-01-21T02:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T02:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T02:00:00.000+00:00,feeder,0030,L3 Current (Min),A,3.38
601315,John Lewis Street Hakin,2024-01-21T02:00:00.000+00:00,feeder,0030,L3 Current (Max),A,3.5
601315,John Lewis Street Hakin,2024-01-21T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.5
601315,John Lewis Street Hakin,2024-01-21T02:00:00.000+00:00,feeder,0030,L2 Current (Min),A,16.62
601315,John Lewis Street Hakin,2024-01-21T02:00:00.000+00:00,feeder,0030,L2 Current (Max),A,16.88
601315,John Lewis Street Hakin,2024-01-21T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.75
601315,John Lewis Street Hakin,2024-01-21T02:00:00.000+00:00,feeder,0030,L1 Current (Min),A,42.62
601315,John Lewis Street Hakin,2024-01-21T02:00:00.000+00:00,feeder,0030,L1 Current (Max),A,42.62
601315,John Lewis Street Hakin,2024-01-21T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.62
601315,John Lewis Street Hakin,2024-01-21T02:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T02:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-35.94
601315,John Lewis Street Hakin,2024-01-21T02:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T02:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,2.06
601315,John Lewis Street Hakin,2024-01-21T02:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T02:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-8.5
601315,John Lewis Street Hakin,2024-01-21T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T02:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.56997
601315,John Lewis Street Hakin,2024-01-21T02:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99551
601315,John Lewis Street Hakin,2024-01-21T02:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.93698
601315,John Lewis Street Hakin,2024-01-21T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-21T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-21T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T02:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T02:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T02:00:00.000+00:00,feeder,0020,L3 Current (Min),A,0.62
601315,John Lewis Street Hakin,2024-01-21T02:00:00.000+00:00,feeder,0020,L3 Current (Max),A,0.75
601315,John Lewis Street Hakin,2024-01-21T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.62
601315,John Lewis Street Hakin,2024-01-21T02:00:00.000+00:00,feeder,0020,L2 Current (Min),A,8.38
601315,John Lewis Street Hakin,2024-01-21T02:00:00.000+00:00,feeder,0020,L2 Current (Max),A,8.5
601315,John Lewis Street Hakin,2024-01-21T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.38
601315,John Lewis Street Hakin,2024-01-21T02:00:00.000+00:00,feeder,0020,L1 Current (Min),A,2.88
601315,John Lewis Street Hakin,2024-01-21T02:00:00.000+00:00,feeder,0020,L1 Current (Max),A,3.0
601315,John Lewis Street Hakin,2024-01-21T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.88
601315,John Lewis Street Hakin,2024-01-21T02:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T02:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-50.44
601315,John Lewis Street Hakin,2024-01-21T02:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T02:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-23.0
601315,John Lewis Street Hakin,2024-01-21T02:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T02:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-28.62
601315,John Lewis Street Hakin,2024-01-21T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T02:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.55468
601315,John Lewis Street Hakin,2024-01-21T02:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.87744
601315,John Lewis Street Hakin,2024-01-21T02:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.78128
601315,John Lewis Street Hakin,2024-01-21T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-21T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T02:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T02:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T02:00:00.000+00:00,feeder,0010,L3 Current (Min),A,1.62
601315,John Lewis Street Hakin,2024-01-21T02:00:00.000+00:00,feeder,0010,L3 Current (Max),A,1.75
601315,John Lewis Street Hakin,2024-01-21T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.62
601315,John Lewis Street Hakin,2024-01-21T02:00:00.000+00:00,feeder,0010,L2 Current (Min),A,6.25
601315,John Lewis Street Hakin,2024-01-21T02:00:00.000+00:00,feeder,0010,L2 Current (Max),A,6.5
601315,John Lewis Street Hakin,2024-01-21T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.38
601315,John Lewis Street Hakin,2024-01-21T02:00:00.000+00:00,feeder,0010,L1 Current (Min),A,2.88
601315,John Lewis Street Hakin,2024-01-21T02:00:00.000+00:00,feeder,0010,L1 Current (Max),A,2.88
601315,John Lewis Street Hakin,2024-01-21T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.88
601315,John Lewis Street Hakin,2024-01-21T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.17
601315,John Lewis Street Hakin,2024-01-21T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.2
601315,John Lewis Street Hakin,2024-01-21T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
601315,John Lewis Street Hakin,2024-01-21T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.17
601315,John Lewis Street Hakin,2024-01-21T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.19
601315,John Lewis Street Hakin,2024-01-21T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
601315,John Lewis Street Hakin,2024-01-21T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.34
601315,John Lewis Street Hakin,2024-01-21T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.38
601315,John Lewis Street Hakin,2024-01-21T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
601315,John Lewis Street Hakin,2024-01-21T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-21T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-21T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-21T02:00:00.000+00:00,busbar,,L3 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-21T02:00:00.000+00:00,busbar,,L2 Active Power,kW,17.0
601315,John Lewis Street Hakin,2024-01-21T02:00:00.000+00:00,busbar,,L1 Active Power,kW,17.0
601315,John Lewis Street Hakin,2024-01-21T02:00:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T02:00:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T02:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T02:00:00.000+00:00,busbar,,L3 Current (Min),A,16.75
601315,John Lewis Street Hakin,2024-01-21T02:00:00.000+00:00,busbar,,L3 Current (Max),A,16.75
601315,John Lewis Street Hakin,2024-01-21T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.75
601315,John Lewis Street Hakin,2024-01-21T02:00:00.000+00:00,busbar,,L2 Current (Min),A,68.88
601315,John Lewis Street Hakin,2024-01-21T02:00:00.000+00:00,busbar,,L2 Current (Max),A,69.12
601315,John Lewis Street Hakin,2024-01-21T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
601315,John Lewis Street Hakin,2024-01-21T02:00:00.000+00:00,busbar,,L1 Current (Min),A,69.12
601315,John Lewis Street Hakin,2024-01-21T02:00:00.000+00:00,busbar,,L1 Current (Max),A,69.75
601315,John Lewis Street Hakin,2024-01-21T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
601315,John Lewis Street Hakin,2024-01-21T02:00:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-21T02:00:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-21T01:50:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T01:50:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-14.63
601315,John Lewis Street Hakin,2024-01-21T01:50:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T01:50:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-21.44
601315,John Lewis Street Hakin,2024-01-21T01:50:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T01:50:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-13.5
601315,John Lewis Street Hakin,2024-01-21T01:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T01:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T01:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T01:50:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.92758
601315,John Lewis Street Hakin,2024-01-21T01:50:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.87634
601315,John Lewis Street Hakin,2024-01-21T01:50:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.94083
601315,John Lewis Street Hakin,2024-01-21T01:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T01:50:00.000+00:00,feeder,0050,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-21T01:50:00.000+00:00,feeder,0050,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-21T01:50:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T01:50:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T01:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T01:50:00.000+00:00,feeder,0050,L3 Current (Min),A,6.12
601315,John Lewis Street Hakin,2024-01-21T01:50:00.000+00:00,feeder,0050,L3 Current (Max),A,6.25
601315,John Lewis Street Hakin,2024-01-21T01:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.12
601315,John Lewis Street Hakin,2024-01-21T01:50:00.000+00:00,feeder,0050,L2 Current (Min),A,7.12
601315,John Lewis Street Hakin,2024-01-21T01:50:00.000+00:00,feeder,0050,L2 Current (Max),A,7.25
601315,John Lewis Street Hakin,2024-01-21T01:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.25
601315,John Lewis Street Hakin,2024-01-21T01:50:00.000+00:00,feeder,0050,L1 Current (Min),A,11.75
601315,John Lewis Street Hakin,2024-01-21T01:50:00.000+00:00,feeder,0050,L1 Current (Max),A,11.75
601315,John Lewis Street Hakin,2024-01-21T01:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.75
601315,John Lewis Street Hakin,2024-01-21T01:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T01:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-22.31
601315,John Lewis Street Hakin,2024-01-21T01:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T01:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-5.56
601315,John Lewis Street Hakin,2024-01-21T01:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T01:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,0.56
601315,John Lewis Street Hakin,2024-01-21T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T01:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.83523
601315,John Lewis Street Hakin,2024-01-21T01:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.97052
601315,John Lewis Street Hakin,2024-01-21T01:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.9556
601315,John Lewis Street Hakin,2024-01-21T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-21T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-21T01:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T01:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T01:50:00.000+00:00,feeder,0040,L3 Current (Min),A,6.12
601315,John Lewis Street Hakin,2024-01-21T01:50:00.000+00:00,feeder,0040,L3 Current (Max),A,6.25
601315,John Lewis Street Hakin,2024-01-21T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.25
601315,John Lewis Street Hakin,2024-01-21T01:50:00.000+00:00,feeder,0040,L2 Current (Min),A,19.62
601315,John Lewis Street Hakin,2024-01-21T01:50:00.000+00:00,feeder,0040,L2 Current (Max),A,19.62
601315,John Lewis Street Hakin,2024-01-21T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.62
601315,John Lewis Street Hakin,2024-01-21T01:50:00.000+00:00,feeder,0040,L1 Current (Min),A,11.38
601315,John Lewis Street Hakin,2024-01-21T01:50:00.000+00:00,feeder,0040,L1 Current (Max),A,11.5
601315,John Lewis Street Hakin,2024-01-21T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.38
601315,John Lewis Street Hakin,2024-01-21T01:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T01:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-27.69
601315,John Lewis Street Hakin,2024-01-21T01:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T01:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-31.25
601315,John Lewis Street Hakin,2024-01-21T01:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T01:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-3.82
601315,John Lewis Street Hakin,2024-01-21T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T01:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.79052
601315,John Lewis Street Hakin,2024-01-21T01:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.78354
601315,John Lewis Street Hakin,2024-01-21T01:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99445
601315,John Lewis Street Hakin,2024-01-21T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.0
601315,John Lewis Street Hakin,2024-01-21T01:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T01:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T01:50:00.000+00:00,feeder,0030,L3 Current (Min),A,3.38
601315,John Lewis Street Hakin,2024-01-21T01:50:00.000+00:00,feeder,0030,L3 Current (Max),A,3.5
601315,John Lewis Street Hakin,2024-01-21T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.5
601315,John Lewis Street Hakin,2024-01-21T01:50:00.000+00:00,feeder,0030,L2 Current (Min),A,4.75
601315,John Lewis Street Hakin,2024-01-21T01:50:00.000+00:00,feeder,0030,L2 Current (Max),A,5.0
601315,John Lewis Street Hakin,2024-01-21T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.88
601315,John Lewis Street Hakin,2024-01-21T01:50:00.000+00:00,feeder,0030,L1 Current (Min),A,36.0
601315,John Lewis Street Hakin,2024-01-21T01:50:00.000+00:00,feeder,0030,L1 Current (Max),A,36.12
601315,John Lewis Street Hakin,2024-01-21T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.0
601315,John Lewis Street Hakin,2024-01-21T01:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T01:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,0.38
601315,John Lewis Street Hakin,2024-01-21T01:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T01:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,1.0
601315,John Lewis Street Hakin,2024-01-21T01:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T01:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-19.69
601315,John Lewis Street Hakin,2024-01-21T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T01:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98618
601315,John Lewis Street Hakin,2024-01-21T01:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99878
601315,John Lewis Street Hakin,2024-01-21T01:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.88818
601315,John Lewis Street Hakin,2024-01-21T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-21T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-21T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T01:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T01:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T01:50:00.000+00:00,feeder,0020,L3 Current (Min),A,15.5
601315,John Lewis Street Hakin,2024-01-21T01:50:00.000+00:00,feeder,0020,L3 Current (Max),A,15.75
601315,John Lewis Street Hakin,2024-01-21T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.62
601315,John Lewis Street Hakin,2024-01-21T01:50:00.000+00:00,feeder,0020,L2 Current (Min),A,13.38
601315,John Lewis Street Hakin,2024-01-21T01:50:00.000+00:00,feeder,0020,L2 Current (Max),A,13.38
601315,John Lewis Street Hakin,2024-01-21T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.38
601315,John Lewis Street Hakin,2024-01-21T01:50:00.000+00:00,feeder,0020,L1 Current (Min),A,3.0
601315,John Lewis Street Hakin,2024-01-21T01:50:00.000+00:00,feeder,0020,L1 Current (Max),A,3.12
601315,John Lewis Street Hakin,2024-01-21T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.12
601315,John Lewis Street Hakin,2024-01-21T01:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T01:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-39.13
601315,John Lewis Street Hakin,2024-01-21T01:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T01:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-24.25
601315,John Lewis Street Hakin,2024-01-21T01:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T01:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-24.75
601315,John Lewis Street Hakin,2024-01-21T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T01:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.66851
601315,John Lewis Street Hakin,2024-01-21T01:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.86642
601315,John Lewis Street Hakin,2024-01-21T01:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.82177
601315,John Lewis Street Hakin,2024-01-21T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-21T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T01:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T01:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T01:50:00.000+00:00,feeder,0010,L3 Current (Min),A,1.75
601315,John Lewis Street Hakin,2024-01-21T01:50:00.000+00:00,feeder,0010,L3 Current (Max),A,1.88
601315,John Lewis Street Hakin,2024-01-21T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.75
601315,John Lewis Street Hakin,2024-01-21T01:50:00.000+00:00,feeder,0010,L2 Current (Min),A,6.12
601315,John Lewis Street Hakin,2024-01-21T01:50:00.000+00:00,feeder,0010,L2 Current (Max),A,6.25
601315,John Lewis Street Hakin,2024-01-21T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.12
601315,John Lewis Street Hakin,2024-01-21T01:50:00.000+00:00,feeder,0010,L1 Current (Min),A,2.88
601315,John Lewis Street Hakin,2024-01-21T01:50:00.000+00:00,feeder,0010,L1 Current (Max),A,3.0
601315,John Lewis Street Hakin,2024-01-21T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
601315,John Lewis Street Hakin,2024-01-21T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.3
601315,John Lewis Street Hakin,2024-01-21T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.31
601315,John Lewis Street Hakin,2024-01-21T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
601315,John Lewis Street Hakin,2024-01-21T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.47
601315,John Lewis Street Hakin,2024-01-21T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.48
601315,John Lewis Street Hakin,2024-01-21T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
601315,John Lewis Street Hakin,2024-01-21T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.41
601315,John Lewis Street Hakin,2024-01-21T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.41
601315,John Lewis Street Hakin,2024-01-21T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
601315,John Lewis Street Hakin,2024-01-21T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-21T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-21T01:50:00.000+00:00,busbar,,L3 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-21T01:50:00.000+00:00,busbar,,L2 Active Power,kW,12.0
601315,John Lewis Street Hakin,2024-01-21T01:50:00.000+00:00,busbar,,L1 Active Power,kW,16.0
601315,John Lewis Street Hakin,2024-01-21T01:50:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T01:50:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T01:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T01:50:00.000+00:00,busbar,,L3 Current (Min),A,32.25
601315,John Lewis Street Hakin,2024-01-21T01:50:00.000+00:00,busbar,,L3 Current (Max),A,32.5
601315,John Lewis Street Hakin,2024-01-21T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.38
601315,John Lewis Street Hakin,2024-01-21T01:50:00.000+00:00,busbar,,L2 Current (Min),A,50.0
601315,John Lewis Street Hakin,2024-01-21T01:50:00.000+00:00,busbar,,L2 Current (Max),A,50.25
601315,John Lewis Street Hakin,2024-01-21T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.12
601315,John Lewis Street Hakin,2024-01-21T01:50:00.000+00:00,busbar,,L1 Current (Min),A,64.62
601315,John Lewis Street Hakin,2024-01-21T01:50:00.000+00:00,busbar,,L1 Current (Max),A,64.62
601315,John Lewis Street Hakin,2024-01-21T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.62
601315,John Lewis Street Hakin,2024-01-21T01:50:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-21T01:50:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-21T01:40:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T01:40:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-14.87
601315,John Lewis Street Hakin,2024-01-21T01:40:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T01:40:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-16.5
601315,John Lewis Street Hakin,2024-01-21T01:40:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T01:40:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-14.31
601315,John Lewis Street Hakin,2024-01-21T01:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T01:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T01:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T01:40:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.92023
601315,John Lewis Street Hakin,2024-01-21T01:40:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.90655
601315,John Lewis Street Hakin,2024-01-21T01:40:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.93841
601315,John Lewis Street Hakin,2024-01-21T01:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T01:40:00.000+00:00,feeder,0050,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-21T01:40:00.000+00:00,feeder,0050,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-21T01:40:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T01:40:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T01:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T01:40:00.000+00:00,feeder,0050,L3 Current (Min),A,6.38
601315,John Lewis Street Hakin,2024-01-21T01:40:00.000+00:00,feeder,0050,L3 Current (Max),A,6.62
601315,John Lewis Street Hakin,2024-01-21T01:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.5
601315,John Lewis Street Hakin,2024-01-21T01:40:00.000+00:00,feeder,0050,L2 Current (Min),A,7.25
601315,John Lewis Street Hakin,2024-01-21T01:40:00.000+00:00,feeder,0050,L2 Current (Max),A,7.25
601315,John Lewis Street Hakin,2024-01-21T01:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.25
601315,John Lewis Street Hakin,2024-01-21T01:40:00.000+00:00,feeder,0050,L1 Current (Min),A,11.25
601315,John Lewis Street Hakin,2024-01-21T01:40:00.000+00:00,feeder,0050,L1 Current (Max),A,11.88
601315,John Lewis Street Hakin,2024-01-21T01:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.62
601315,John Lewis Street Hakin,2024-01-21T01:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T01:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-15.37
601315,John Lewis Street Hakin,2024-01-21T01:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T01:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-15.13
601315,John Lewis Street Hakin,2024-01-21T01:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T01:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,0.81
601315,John Lewis Street Hakin,2024-01-21T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T01:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.89319
601315,John Lewis Street Hakin,2024-01-21T01:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.91757
601315,John Lewis Street Hakin,2024-01-21T01:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.9537
601315,John Lewis Street Hakin,2024-01-21T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-21T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-21T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-21T01:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T01:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T01:40:00.000+00:00,feeder,0040,L3 Current (Min),A,7.12
601315,John Lewis Street Hakin,2024-01-21T01:40:00.000+00:00,feeder,0040,L3 Current (Max),A,7.25
601315,John Lewis Street Hakin,2024-01-21T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.12
601315,John Lewis Street Hakin,2024-01-21T01:40:00.000+00:00,feeder,0040,L2 Current (Min),A,14.0
601315,John Lewis Street Hakin,2024-01-21T01:40:00.000+00:00,feeder,0040,L2 Current (Max),A,14.12
601315,John Lewis Street Hakin,2024-01-21T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.0
601315,John Lewis Street Hakin,2024-01-21T01:40:00.000+00:00,feeder,0040,L1 Current (Min),A,11.5
601315,John Lewis Street Hakin,2024-01-21T01:40:00.000+00:00,feeder,0040,L1 Current (Max),A,11.62
601315,John Lewis Street Hakin,2024-01-21T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.5
601315,John Lewis Street Hakin,2024-01-21T01:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T01:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-15.87
601315,John Lewis Street Hakin,2024-01-21T01:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T01:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-11.63
601315,John Lewis Street Hakin,2024-01-21T01:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T01:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-4.19
601315,John Lewis Street Hakin,2024-01-21T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T01:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.90103
601315,John Lewis Street Hakin,2024-01-21T01:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.92636
601315,John Lewis Street Hakin,2024-01-21T01:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99402
601315,John Lewis Street Hakin,2024-01-21T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.0
601315,John Lewis Street Hakin,2024-01-21T01:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T01:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T01:40:00.000+00:00,feeder,0030,L3 Current (Min),A,3.88
601315,John Lewis Street Hakin,2024-01-21T01:40:00.000+00:00,feeder,0030,L3 Current (Max),A,4.0
601315,John Lewis Street Hakin,2024-01-21T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.0
601315,John Lewis Street Hakin,2024-01-21T01:40:00.000+00:00,feeder,0030,L2 Current (Min),A,5.62
601315,John Lewis Street Hakin,2024-01-21T01:40:00.000+00:00,feeder,0030,L2 Current (Max),A,5.62
601315,John Lewis Street Hakin,2024-01-21T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.62
601315,John Lewis Street Hakin,2024-01-21T01:40:00.000+00:00,feeder,0030,L1 Current (Min),A,35.75
601315,John Lewis Street Hakin,2024-01-21T01:40:00.000+00:00,feeder,0030,L1 Current (Max),A,36.0
601315,John Lewis Street Hakin,2024-01-21T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.75
601315,John Lewis Street Hakin,2024-01-21T01:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T01:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-31.44
601315,John Lewis Street Hakin,2024-01-21T01:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T01:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,2.12
601315,John Lewis Street Hakin,2024-01-21T01:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T01:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-8.13
601315,John Lewis Street Hakin,2024-01-21T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T01:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.57888
601315,John Lewis Street Hakin,2024-01-21T01:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99768
601315,John Lewis Street Hakin,2024-01-21T01:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.93838
601315,John Lewis Street Hakin,2024-01-21T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-21T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-21T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T01:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T01:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T01:40:00.000+00:00,feeder,0020,L3 Current (Min),A,0.75
601315,John Lewis Street Hakin,2024-01-21T01:40:00.000+00:00,feeder,0020,L3 Current (Max),A,0.75
601315,John Lewis Street Hakin,2024-01-21T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.75
601315,John Lewis Street Hakin,2024-01-21T01:40:00.000+00:00,feeder,0020,L2 Current (Min),A,10.88
601315,John Lewis Street Hakin,2024-01-21T01:40:00.000+00:00,feeder,0020,L2 Current (Max),A,10.88
601315,John Lewis Street Hakin,2024-01-21T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.88
601315,John Lewis Street Hakin,2024-01-21T01:40:00.000+00:00,feeder,0020,L1 Current (Min),A,4.25
601315,John Lewis Street Hakin,2024-01-21T01:40:00.000+00:00,feeder,0020,L1 Current (Max),A,4.38
601315,John Lewis Street Hakin,2024-01-21T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.38
601315,John Lewis Street Hakin,2024-01-21T01:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T01:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-29.94
601315,John Lewis Street Hakin,2024-01-21T01:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T01:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-19.56
601315,John Lewis Street Hakin,2024-01-21T01:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T01:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-19.19
601315,John Lewis Street Hakin,2024-01-21T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T01:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.77273
601315,John Lewis Street Hakin,2024-01-21T01:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.89737
601315,John Lewis Street Hakin,2024-01-21T01:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.85919
601315,John Lewis Street Hakin,2024-01-21T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-21T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T01:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T01:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T01:40:00.000+00:00,feeder,0010,L3 Current (Min),A,2.12
601315,John Lewis Street Hakin,2024-01-21T01:40:00.000+00:00,feeder,0010,L3 Current (Max),A,2.12
601315,John Lewis Street Hakin,2024-01-21T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.12
601315,John Lewis Street Hakin,2024-01-21T01:40:00.000+00:00,feeder,0010,L2 Current (Min),A,6.5
601315,John Lewis Street Hakin,2024-01-21T01:40:00.000+00:00,feeder,0010,L2 Current (Max),A,6.5
601315,John Lewis Street Hakin,2024-01-21T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.5
601315,John Lewis Street Hakin,2024-01-21T01:40:00.000+00:00,feeder,0010,L1 Current (Min),A,3.12
601315,John Lewis Street Hakin,2024-01-21T01:40:00.000+00:00,feeder,0010,L1 Current (Max),A,3.25
601315,John Lewis Street Hakin,2024-01-21T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.12
601315,John Lewis Street Hakin,2024-01-21T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.0
601315,John Lewis Street Hakin,2024-01-21T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.02
601315,John Lewis Street Hakin,2024-01-21T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
601315,John Lewis Street Hakin,2024-01-21T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.11
601315,John Lewis Street Hakin,2024-01-21T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.17
601315,John Lewis Street Hakin,2024-01-21T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
601315,John Lewis Street Hakin,2024-01-21T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.17
601315,John Lewis Street Hakin,2024-01-21T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.19
601315,John Lewis Street Hakin,2024-01-21T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
601315,John Lewis Street Hakin,2024-01-21T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-21T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-21T01:40:00.000+00:00,busbar,,L3 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-21T01:40:00.000+00:00,busbar,,L2 Active Power,kW,10.0
601315,John Lewis Street Hakin,2024-01-21T01:40:00.000+00:00,busbar,,L1 Active Power,kW,16.0
601315,John Lewis Street Hakin,2024-01-21T01:40:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T01:40:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T01:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T01:40:00.000+00:00,busbar,,L3 Current (Min),A,20.38
601315,John Lewis Street Hakin,2024-01-21T01:40:00.000+00:00,busbar,,L3 Current (Max),A,20.5
601315,John Lewis Street Hakin,2024-01-21T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.38
601315,John Lewis Street Hakin,2024-01-21T01:40:00.000+00:00,busbar,,L2 Current (Min),A,43.62
601315,John Lewis Street Hakin,2024-01-21T01:40:00.000+00:00,busbar,,L2 Current (Max),A,43.75
601315,John Lewis Street Hakin,2024-01-21T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.75
601315,John Lewis Street Hakin,2024-01-21T01:40:00.000+00:00,busbar,,L1 Current (Min),A,65.88
601315,John Lewis Street Hakin,2024-01-21T01:40:00.000+00:00,busbar,,L1 Current (Max),A,66.12
601315,John Lewis Street Hakin,2024-01-21T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
601315,John Lewis Street Hakin,2024-01-21T01:40:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-21T01:40:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-21T01:30:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T01:30:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-11.75
601315,John Lewis Street Hakin,2024-01-21T01:30:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T01:30:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-21.25
601315,John Lewis Street Hakin,2024-01-21T01:30:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T01:30:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-12.81
601315,John Lewis Street Hakin,2024-01-21T01:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T01:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T01:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T01:30:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.93201
601315,John Lewis Street Hakin,2024-01-21T01:30:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.88248
601315,John Lewis Street Hakin,2024-01-21T01:30:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.94116
601315,John Lewis Street Hakin,2024-01-21T01:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T01:30:00.000+00:00,feeder,0050,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-21T01:30:00.000+00:00,feeder,0050,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-21T01:30:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T01:30:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T01:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T01:30:00.000+00:00,feeder,0050,L3 Current (Min),A,5.88
601315,John Lewis Street Hakin,2024-01-21T01:30:00.000+00:00,feeder,0050,L3 Current (Max),A,6.0
601315,John Lewis Street Hakin,2024-01-21T01:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.88
601315,John Lewis Street Hakin,2024-01-21T01:30:00.000+00:00,feeder,0050,L2 Current (Min),A,7.25
601315,John Lewis Street Hakin,2024-01-21T01:30:00.000+00:00,feeder,0050,L2 Current (Max),A,7.38
601315,John Lewis Street Hakin,2024-01-21T01:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.25
601315,John Lewis Street Hakin,2024-01-21T01:30:00.000+00:00,feeder,0050,L1 Current (Min),A,11.62
601315,John Lewis Street Hakin,2024-01-21T01:30:00.000+00:00,feeder,0050,L1 Current (Max),A,11.88
601315,John Lewis Street Hakin,2024-01-21T01:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.75
601315,John Lewis Street Hakin,2024-01-21T01:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T01:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-7.0
601315,John Lewis Street Hakin,2024-01-21T01:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T01:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-10.87
601315,John Lewis Street Hakin,2024-01-21T01:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T01:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,2.38
601315,John Lewis Street Hakin,2024-01-21T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T01:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.92966
601315,John Lewis Street Hakin,2024-01-21T01:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.95264
601315,John Lewis Street Hakin,2024-01-21T01:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.95294
601315,John Lewis Street Hakin,2024-01-21T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-21T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-21T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-21T01:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T01:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
