Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601315,John Lewis Street Hakin,2024-01-21T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T01:30:00.000+00:00,feeder,0040,L3 Current (Min),A,7.88
601315,John Lewis Street Hakin,2024-01-21T01:30:00.000+00:00,feeder,0040,L3 Current (Max),A,7.88
601315,John Lewis Street Hakin,2024-01-21T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.88
601315,John Lewis Street Hakin,2024-01-21T01:30:00.000+00:00,feeder,0040,L2 Current (Min),A,19.75
601315,John Lewis Street Hakin,2024-01-21T01:30:00.000+00:00,feeder,0040,L2 Current (Max),A,19.88
601315,John Lewis Street Hakin,2024-01-21T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.75
601315,John Lewis Street Hakin,2024-01-21T01:30:00.000+00:00,feeder,0040,L1 Current (Min),A,12.0
601315,John Lewis Street Hakin,2024-01-21T01:30:00.000+00:00,feeder,0040,L1 Current (Max),A,12.0
601315,John Lewis Street Hakin,2024-01-21T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.0
601315,John Lewis Street Hakin,2024-01-21T01:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T01:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-4.69
601315,John Lewis Street Hakin,2024-01-21T01:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T01:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-14.0
601315,John Lewis Street Hakin,2024-01-21T01:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T01:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.69
601315,John Lewis Street Hakin,2024-01-21T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T01:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.91574
601315,John Lewis Street Hakin,2024-01-21T01:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.91369
601315,John Lewis Street Hakin,2024-01-21T01:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99628
601315,John Lewis Street Hakin,2024-01-21T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.0
601315,John Lewis Street Hakin,2024-01-21T01:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T01:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T01:30:00.000+00:00,feeder,0030,L3 Current (Min),A,4.0
601315,John Lewis Street Hakin,2024-01-21T01:30:00.000+00:00,feeder,0030,L3 Current (Max),A,4.12
601315,John Lewis Street Hakin,2024-01-21T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.12
601315,John Lewis Street Hakin,2024-01-21T01:30:00.000+00:00,feeder,0030,L2 Current (Min),A,5.88
601315,John Lewis Street Hakin,2024-01-21T01:30:00.000+00:00,feeder,0030,L2 Current (Max),A,5.88
601315,John Lewis Street Hakin,2024-01-21T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.88
601315,John Lewis Street Hakin,2024-01-21T01:30:00.000+00:00,feeder,0030,L1 Current (Min),A,42.75
601315,John Lewis Street Hakin,2024-01-21T01:30:00.000+00:00,feeder,0030,L1 Current (Max),A,42.75
601315,John Lewis Street Hakin,2024-01-21T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.75
601315,John Lewis Street Hakin,2024-01-21T01:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T01:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-33.5
601315,John Lewis Street Hakin,2024-01-21T01:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T01:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,14.5
601315,John Lewis Street Hakin,2024-01-21T01:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T01:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-15.94
601315,John Lewis Street Hakin,2024-01-21T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T01:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.54693
601315,John Lewis Street Hakin,2024-01-21T01:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.87921
601315,John Lewis Street Hakin,2024-01-21T01:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.91849
601315,John Lewis Street Hakin,2024-01-21T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-21T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-21T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T01:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T01:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T01:30:00.000+00:00,feeder,0020,L3 Current (Min),A,0.62
601315,John Lewis Street Hakin,2024-01-21T01:30:00.000+00:00,feeder,0020,L3 Current (Max),A,0.62
601315,John Lewis Street Hakin,2024-01-21T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.62
601315,John Lewis Street Hakin,2024-01-21T01:30:00.000+00:00,feeder,0020,L2 Current (Min),A,2.12
601315,John Lewis Street Hakin,2024-01-21T01:30:00.000+00:00,feeder,0020,L2 Current (Max),A,2.25
601315,John Lewis Street Hakin,2024-01-21T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.25
601315,John Lewis Street Hakin,2024-01-21T01:30:00.000+00:00,feeder,0020,L1 Current (Min),A,3.88
601315,John Lewis Street Hakin,2024-01-21T01:30:00.000+00:00,feeder,0020,L1 Current (Max),A,4.0
601315,John Lewis Street Hakin,2024-01-21T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.88
601315,John Lewis Street Hakin,2024-01-21T01:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T01:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-53.38
601315,John Lewis Street Hakin,2024-01-21T01:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T01:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-14.87
601315,John Lewis Street Hakin,2024-01-21T01:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T01:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-4.69
601315,John Lewis Street Hakin,2024-01-21T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T01:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.54
601315,John Lewis Street Hakin,2024-01-21T01:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.91083
601315,John Lewis Street Hakin,2024-01-21T01:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.95056
601315,John Lewis Street Hakin,2024-01-21T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-21T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T01:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T01:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T01:30:00.000+00:00,feeder,0010,L3 Current (Min),A,1.5
601315,John Lewis Street Hakin,2024-01-21T01:30:00.000+00:00,feeder,0010,L3 Current (Max),A,1.5
601315,John Lewis Street Hakin,2024-01-21T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.5
601315,John Lewis Street Hakin,2024-01-21T01:30:00.000+00:00,feeder,0010,L2 Current (Min),A,6.25
601315,John Lewis Street Hakin,2024-01-21T01:30:00.000+00:00,feeder,0010,L2 Current (Max),A,6.25
601315,John Lewis Street Hakin,2024-01-21T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.25
601315,John Lewis Street Hakin,2024-01-21T01:30:00.000+00:00,feeder,0010,L1 Current (Min),A,3.88
601315,John Lewis Street Hakin,2024-01-21T01:30:00.000+00:00,feeder,0010,L1 Current (Max),A,3.88
601315,John Lewis Street Hakin,2024-01-21T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.88
601315,John Lewis Street Hakin,2024-01-21T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.61
601315,John Lewis Street Hakin,2024-01-21T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.61
601315,John Lewis Street Hakin,2024-01-21T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
601315,John Lewis Street Hakin,2024-01-21T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.8
601315,John Lewis Street Hakin,2024-01-21T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.81
601315,John Lewis Street Hakin,2024-01-21T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
601315,John Lewis Street Hakin,2024-01-21T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.7
601315,John Lewis Street Hakin,2024-01-21T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.75
601315,John Lewis Street Hakin,2024-01-21T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
601315,John Lewis Street Hakin,2024-01-21T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-21T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T01:30:00.000+00:00,busbar,,L3 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-21T01:30:00.000+00:00,busbar,,L2 Active Power,kW,9.0
601315,John Lewis Street Hakin,2024-01-21T01:30:00.000+00:00,busbar,,L1 Active Power,kW,18.0
601315,John Lewis Street Hakin,2024-01-21T01:30:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T01:30:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T01:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T01:30:00.000+00:00,busbar,,L3 Current (Min),A,19.62
601315,John Lewis Street Hakin,2024-01-21T01:30:00.000+00:00,busbar,,L3 Current (Max),A,19.75
601315,John Lewis Street Hakin,2024-01-21T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.62
601315,John Lewis Street Hakin,2024-01-21T01:30:00.000+00:00,busbar,,L2 Current (Min),A,41.12
601315,John Lewis Street Hakin,2024-01-21T01:30:00.000+00:00,busbar,,L2 Current (Max),A,41.25
601315,John Lewis Street Hakin,2024-01-21T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.25
601315,John Lewis Street Hakin,2024-01-21T01:30:00.000+00:00,busbar,,L1 Current (Min),A,73.62
601315,John Lewis Street Hakin,2024-01-21T01:30:00.000+00:00,busbar,,L1 Current (Max),A,73.88
601315,John Lewis Street Hakin,2024-01-21T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.75
601315,John Lewis Street Hakin,2024-01-21T01:30:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-21T01:30:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-21T01:20:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T01:20:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,4.0
601315,John Lewis Street Hakin,2024-01-21T01:20:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T01:20:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-21.94
601315,John Lewis Street Hakin,2024-01-21T01:20:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T01:20:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-13.44
601315,John Lewis Street Hakin,2024-01-21T01:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T01:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T01:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T01:20:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.97259
601315,John Lewis Street Hakin,2024-01-21T01:20:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.88351
601315,John Lewis Street Hakin,2024-01-21T01:20:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.944
601315,John Lewis Street Hakin,2024-01-21T01:20:00.000+00:00,feeder,0050,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-21T01:20:00.000+00:00,feeder,0050,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-21T01:20:00.000+00:00,feeder,0050,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-21T01:20:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T01:20:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T01:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T01:20:00.000+00:00,feeder,0050,L3 Current (Min),A,7.75
601315,John Lewis Street Hakin,2024-01-21T01:20:00.000+00:00,feeder,0050,L3 Current (Max),A,7.88
601315,John Lewis Street Hakin,2024-01-21T01:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.75
601315,John Lewis Street Hakin,2024-01-21T01:20:00.000+00:00,feeder,0050,L2 Current (Min),A,7.12
601315,John Lewis Street Hakin,2024-01-21T01:20:00.000+00:00,feeder,0050,L2 Current (Max),A,7.25
601315,John Lewis Street Hakin,2024-01-21T01:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.25
601315,John Lewis Street Hakin,2024-01-21T01:20:00.000+00:00,feeder,0050,L1 Current (Min),A,11.88
601315,John Lewis Street Hakin,2024-01-21T01:20:00.000+00:00,feeder,0050,L1 Current (Max),A,12.12
601315,John Lewis Street Hakin,2024-01-21T01:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.0
601315,John Lewis Street Hakin,2024-01-21T01:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T01:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-5.94
601315,John Lewis Street Hakin,2024-01-21T01:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T01:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-15.81
601315,John Lewis Street Hakin,2024-01-21T01:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T01:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,2.56
601315,John Lewis Street Hakin,2024-01-21T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T01:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.93161
601315,John Lewis Street Hakin,2024-01-21T01:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.89462
601315,John Lewis Street Hakin,2024-01-21T01:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.95541
601315,John Lewis Street Hakin,2024-01-21T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-21T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-21T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-21T01:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T01:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T01:20:00.000+00:00,feeder,0040,L3 Current (Min),A,8.12
601315,John Lewis Street Hakin,2024-01-21T01:20:00.000+00:00,feeder,0040,L3 Current (Max),A,8.38
601315,John Lewis Street Hakin,2024-01-21T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.25
601315,John Lewis Street Hakin,2024-01-21T01:20:00.000+00:00,feeder,0040,L2 Current (Min),A,13.0
601315,John Lewis Street Hakin,2024-01-21T01:20:00.000+00:00,feeder,0040,L2 Current (Max),A,13.0
601315,John Lewis Street Hakin,2024-01-21T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.0
601315,John Lewis Street Hakin,2024-01-21T01:20:00.000+00:00,feeder,0040,L1 Current (Min),A,11.88
601315,John Lewis Street Hakin,2024-01-21T01:20:00.000+00:00,feeder,0040,L1 Current (Max),A,12.12
601315,John Lewis Street Hakin,2024-01-21T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.0
601315,John Lewis Street Hakin,2024-01-21T01:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T01:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-10.81
601315,John Lewis Street Hakin,2024-01-21T01:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T01:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-12.31
601315,John Lewis Street Hakin,2024-01-21T01:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T01:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-5.38
601315,John Lewis Street Hakin,2024-01-21T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T01:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.93716
601315,John Lewis Street Hakin,2024-01-21T01:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.92401
601315,John Lewis Street Hakin,2024-01-21T01:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99133
601315,John Lewis Street Hakin,2024-01-21T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-21T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.0
601315,John Lewis Street Hakin,2024-01-21T01:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T01:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T01:20:00.000+00:00,feeder,0030,L3 Current (Min),A,3.62
601315,John Lewis Street Hakin,2024-01-21T01:20:00.000+00:00,feeder,0030,L3 Current (Max),A,3.75
601315,John Lewis Street Hakin,2024-01-21T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.75
601315,John Lewis Street Hakin,2024-01-21T01:20:00.000+00:00,feeder,0030,L2 Current (Min),A,6.88
601315,John Lewis Street Hakin,2024-01-21T01:20:00.000+00:00,feeder,0030,L2 Current (Max),A,7.0
601315,John Lewis Street Hakin,2024-01-21T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.88
601315,John Lewis Street Hakin,2024-01-21T01:20:00.000+00:00,feeder,0030,L1 Current (Min),A,35.25
601315,John Lewis Street Hakin,2024-01-21T01:20:00.000+00:00,feeder,0030,L1 Current (Max),A,35.38
601315,John Lewis Street Hakin,2024-01-21T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.38
601315,John Lewis Street Hakin,2024-01-21T01:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T01:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-28.5
601315,John Lewis Street Hakin,2024-01-21T01:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T01:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,12.0
601315,John Lewis Street Hakin,2024-01-21T01:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T01:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-13.13
601315,John Lewis Street Hakin,2024-01-21T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T01:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.57299
601315,John Lewis Street Hakin,2024-01-21T01:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.83767
601315,John Lewis Street Hakin,2024-01-21T01:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.92605
601315,John Lewis Street Hakin,2024-01-21T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-21T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-21T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T01:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T01:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T01:20:00.000+00:00,feeder,0020,L3 Current (Min),A,1.0
601315,John Lewis Street Hakin,2024-01-21T01:20:00.000+00:00,feeder,0020,L3 Current (Max),A,1.0
601315,John Lewis Street Hakin,2024-01-21T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.0
601315,John Lewis Street Hakin,2024-01-21T01:20:00.000+00:00,feeder,0020,L2 Current (Min),A,1.5
601315,John Lewis Street Hakin,2024-01-21T01:20:00.000+00:00,feeder,0020,L2 Current (Max),A,1.75
601315,John Lewis Street Hakin,2024-01-21T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.62
601315,John Lewis Street Hakin,2024-01-21T01:20:00.000+00:00,feeder,0020,L1 Current (Min),A,4.0
601315,John Lewis Street Hakin,2024-01-21T01:20:00.000+00:00,feeder,0020,L1 Current (Max),A,4.25
601315,John Lewis Street Hakin,2024-01-21T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.12
601315,John Lewis Street Hakin,2024-01-21T01:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T01:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-46.31
601315,John Lewis Street Hakin,2024-01-21T01:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T01:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-20.25
601315,John Lewis Street Hakin,2024-01-21T01:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T01:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-7.93
601315,John Lewis Street Hakin,2024-01-21T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T01:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.56985
601315,John Lewis Street Hakin,2024-01-21T01:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.87863
601315,John Lewis Street Hakin,2024-01-21T01:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.93466
601315,John Lewis Street Hakin,2024-01-21T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-21T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T01:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T01:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T01:20:00.000+00:00,feeder,0010,L3 Current (Min),A,1.75
601315,John Lewis Street Hakin,2024-01-21T01:20:00.000+00:00,feeder,0010,L3 Current (Max),A,1.88
601315,John Lewis Street Hakin,2024-01-21T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.88
601315,John Lewis Street Hakin,2024-01-21T01:20:00.000+00:00,feeder,0010,L2 Current (Min),A,5.88
601315,John Lewis Street Hakin,2024-01-21T01:20:00.000+00:00,feeder,0010,L2 Current (Max),A,6.0
601315,John Lewis Street Hakin,2024-01-21T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.88
601315,John Lewis Street Hakin,2024-01-21T01:20:00.000+00:00,feeder,0010,L1 Current (Min),A,3.62
601315,John Lewis Street Hakin,2024-01-21T01:20:00.000+00:00,feeder,0010,L1 Current (Max),A,3.75
601315,John Lewis Street Hakin,2024-01-21T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.75
601315,John Lewis Street Hakin,2024-01-21T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.28
601315,John Lewis Street Hakin,2024-01-21T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.36
601315,John Lewis Street Hakin,2024-01-21T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
601315,John Lewis Street Hakin,2024-01-21T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.84
601315,John Lewis Street Hakin,2024-01-21T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.89
601315,John Lewis Street Hakin,2024-01-21T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
601315,John Lewis Street Hakin,2024-01-21T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.78
601315,John Lewis Street Hakin,2024-01-21T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.83
601315,John Lewis Street Hakin,2024-01-21T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
601315,John Lewis Street Hakin,2024-01-21T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-21T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-21T01:20:00.000+00:00,busbar,,L3 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-21T01:20:00.000+00:00,busbar,,L2 Active Power,kW,8.0
601315,John Lewis Street Hakin,2024-01-21T01:20:00.000+00:00,busbar,,L1 Active Power,kW,16.0
601315,John Lewis Street Hakin,2024-01-21T01:20:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T01:20:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T01:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T01:20:00.000+00:00,busbar,,L3 Current (Min),A,21.88
601315,John Lewis Street Hakin,2024-01-21T01:20:00.000+00:00,busbar,,L3 Current (Max),A,21.88
601315,John Lewis Street Hakin,2024-01-21T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.88
601315,John Lewis Street Hakin,2024-01-21T01:20:00.000+00:00,busbar,,L2 Current (Min),A,34.38
601315,John Lewis Street Hakin,2024-01-21T01:20:00.000+00:00,busbar,,L2 Current (Max),A,34.88
601315,John Lewis Street Hakin,2024-01-21T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
601315,John Lewis Street Hakin,2024-01-21T01:20:00.000+00:00,busbar,,L1 Current (Min),A,66.62
601315,John Lewis Street Hakin,2024-01-21T01:20:00.000+00:00,busbar,,L1 Current (Max),A,66.88
601315,John Lewis Street Hakin,2024-01-21T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.75
601315,John Lewis Street Hakin,2024-01-21T01:20:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-21T01:20:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-21T01:10:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T01:10:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-14.69
601315,John Lewis Street Hakin,2024-01-21T01:10:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T01:10:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-21.81
601315,John Lewis Street Hakin,2024-01-21T01:10:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T01:10:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-13.87
601315,John Lewis Street Hakin,2024-01-21T01:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T01:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T01:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T01:10:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.93362
601315,John Lewis Street Hakin,2024-01-21T01:10:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.88
601315,John Lewis Street Hakin,2024-01-21T01:10:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.93115
601315,John Lewis Street Hakin,2024-01-21T01:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T01:10:00.000+00:00,feeder,0050,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-21T01:10:00.000+00:00,feeder,0050,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-21T01:10:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T01:10:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T01:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T01:10:00.000+00:00,feeder,0050,L3 Current (Min),A,6.0
601315,John Lewis Street Hakin,2024-01-21T01:10:00.000+00:00,feeder,0050,L3 Current (Max),A,6.12
601315,John Lewis Street Hakin,2024-01-21T01:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.12
601315,John Lewis Street Hakin,2024-01-21T01:10:00.000+00:00,feeder,0050,L2 Current (Min),A,7.38
601315,John Lewis Street Hakin,2024-01-21T01:10:00.000+00:00,feeder,0050,L2 Current (Max),A,7.38
601315,John Lewis Street Hakin,2024-01-21T01:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.38
601315,John Lewis Street Hakin,2024-01-21T01:10:00.000+00:00,feeder,0050,L1 Current (Min),A,11.62
601315,John Lewis Street Hakin,2024-01-21T01:10:00.000+00:00,feeder,0050,L1 Current (Max),A,12.25
601315,John Lewis Street Hakin,2024-01-21T01:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.88
601315,John Lewis Street Hakin,2024-01-21T01:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T01:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-3.69
601315,John Lewis Street Hakin,2024-01-21T01:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T01:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-10.44
601315,John Lewis Street Hakin,2024-01-21T01:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T01:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-9.13
601315,John Lewis Street Hakin,2024-01-21T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T01:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.93286
601315,John Lewis Street Hakin,2024-01-21T01:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.95386
601315,John Lewis Street Hakin,2024-01-21T01:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.9425
601315,John Lewis Street Hakin,2024-01-21T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-21T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-21T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-21T01:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T01:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T01:10:00.000+00:00,feeder,0040,L3 Current (Min),A,8.12
601315,John Lewis Street Hakin,2024-01-21T01:10:00.000+00:00,feeder,0040,L3 Current (Max),A,8.5
601315,John Lewis Street Hakin,2024-01-21T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.25
601315,John Lewis Street Hakin,2024-01-21T01:10:00.000+00:00,feeder,0040,L2 Current (Min),A,20.0
601315,John Lewis Street Hakin,2024-01-21T01:10:00.000+00:00,feeder,0040,L2 Current (Max),A,20.12
601315,John Lewis Street Hakin,2024-01-21T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.0
601315,John Lewis Street Hakin,2024-01-21T01:10:00.000+00:00,feeder,0040,L1 Current (Min),A,11.38
601315,John Lewis Street Hakin,2024-01-21T01:10:00.000+00:00,feeder,0040,L1 Current (Max),A,11.5
601315,John Lewis Street Hakin,2024-01-21T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.38
601315,John Lewis Street Hakin,2024-01-21T01:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T01:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,2.25
601315,John Lewis Street Hakin,2024-01-21T01:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T01:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-3.82
601315,John Lewis Street Hakin,2024-01-21T01:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T01:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-1.88
601315,John Lewis Street Hakin,2024-01-21T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T01:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.96182
601315,John Lewis Street Hakin,2024-01-21T01:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.94745
601315,John Lewis Street Hakin,2024-01-21T01:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99725
601315,John Lewis Street Hakin,2024-01-21T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-21T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.0
601315,John Lewis Street Hakin,2024-01-21T01:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T01:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T01:10:00.000+00:00,feeder,0030,L3 Current (Min),A,4.62
601315,John Lewis Street Hakin,2024-01-21T01:10:00.000+00:00,feeder,0030,L3 Current (Max),A,4.75
601315,John Lewis Street Hakin,2024-01-21T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.75
601315,John Lewis Street Hakin,2024-01-21T01:10:00.000+00:00,feeder,0030,L2 Current (Min),A,6.88
601315,John Lewis Street Hakin,2024-01-21T01:10:00.000+00:00,feeder,0030,L2 Current (Max),A,7.0
601315,John Lewis Street Hakin,2024-01-21T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.88
601315,John Lewis Street Hakin,2024-01-21T01:10:00.000+00:00,feeder,0030,L1 Current (Min),A,44.12
601315,John Lewis Street Hakin,2024-01-21T01:10:00.000+00:00,feeder,0030,L1 Current (Max),A,44.38
601315,John Lewis Street Hakin,2024-01-21T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.25
601315,John Lewis Street Hakin,2024-01-21T01:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T01:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-35.37
601315,John Lewis Street Hakin,2024-01-21T01:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T01:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,9.69
601315,John Lewis Street Hakin,2024-01-21T01:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T01:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-21.19
601315,John Lewis Street Hakin,2024-01-21T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T01:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.54305
601315,John Lewis Street Hakin,2024-01-21T01:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.8504
601315,John Lewis Street Hakin,2024-01-21T01:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.89871
601315,John Lewis Street Hakin,2024-01-21T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-21T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-21T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T01:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T01:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T01:10:00.000+00:00,feeder,0020,L3 Current (Min),A,0.62
601315,John Lewis Street Hakin,2024-01-21T01:10:00.000+00:00,feeder,0020,L3 Current (Max),A,0.75
601315,John Lewis Street Hakin,2024-01-21T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.75
601315,John Lewis Street Hakin,2024-01-21T01:10:00.000+00:00,feeder,0020,L2 Current (Min),A,1.5
601315,John Lewis Street Hakin,2024-01-21T01:10:00.000+00:00,feeder,0020,L2 Current (Max),A,1.62
601315,John Lewis Street Hakin,2024-01-21T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.62
601315,John Lewis Street Hakin,2024-01-21T01:10:00.000+00:00,feeder,0020,L1 Current (Min),A,3.62
601315,John Lewis Street Hakin,2024-01-21T01:10:00.000+00:00,feeder,0020,L1 Current (Max),A,3.88
601315,John Lewis Street Hakin,2024-01-21T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.88
601315,John Lewis Street Hakin,2024-01-21T01:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T01:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-39.31
601315,John Lewis Street Hakin,2024-01-21T01:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T01:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-16.5
601315,John Lewis Street Hakin,2024-01-21T01:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T01:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-11.19
601315,John Lewis Street Hakin,2024-01-21T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T01:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.6542
601315,John Lewis Street Hakin,2024-01-21T01:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.89706
601315,John Lewis Street Hakin,2024-01-21T01:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.90906
601315,John Lewis Street Hakin,2024-01-21T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-21T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T01:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T01:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T01:10:00.000+00:00,feeder,0010,L3 Current (Min),A,1.88
601315,John Lewis Street Hakin,2024-01-21T01:10:00.000+00:00,feeder,0010,L3 Current (Max),A,1.88
601315,John Lewis Street Hakin,2024-01-21T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.88
601315,John Lewis Street Hakin,2024-01-21T01:10:00.000+00:00,feeder,0010,L2 Current (Min),A,6.12
601315,John Lewis Street Hakin,2024-01-21T01:10:00.000+00:00,feeder,0010,L2 Current (Max),A,6.25
601315,John Lewis Street Hakin,2024-01-21T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.12
601315,John Lewis Street Hakin,2024-01-21T01:10:00.000+00:00,feeder,0010,L1 Current (Min),A,3.38
601315,John Lewis Street Hakin,2024-01-21T01:10:00.000+00:00,feeder,0010,L1 Current (Max),A,3.38
601315,John Lewis Street Hakin,2024-01-21T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.38
601315,John Lewis Street Hakin,2024-01-21T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.25
601315,John Lewis Street Hakin,2024-01-21T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.28
601315,John Lewis Street Hakin,2024-01-21T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
601315,John Lewis Street Hakin,2024-01-21T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.66
601315,John Lewis Street Hakin,2024-01-21T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.69
601315,John Lewis Street Hakin,2024-01-21T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
601315,John Lewis Street Hakin,2024-01-21T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.62
601315,John Lewis Street Hakin,2024-01-21T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.72
601315,John Lewis Street Hakin,2024-01-21T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
601315,John Lewis Street Hakin,2024-01-21T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-21T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-21T01:10:00.000+00:00,busbar,,L3 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-21T01:10:00.000+00:00,busbar,,L2 Active Power,kW,10.0
601315,John Lewis Street Hakin,2024-01-21T01:10:00.000+00:00,busbar,,L1 Active Power,kW,18.0
601315,John Lewis Street Hakin,2024-01-21T01:10:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T01:10:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T01:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T01:10:00.000+00:00,busbar,,L3 Current (Min),A,21.0
601315,John Lewis Street Hakin,2024-01-21T01:10:00.000+00:00,busbar,,L3 Current (Max),A,21.12
601315,John Lewis Street Hakin,2024-01-21T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
601315,John Lewis Street Hakin,2024-01-21T01:10:00.000+00:00,busbar,,L2 Current (Min),A,41.75
601315,John Lewis Street Hakin,2024-01-21T01:10:00.000+00:00,busbar,,L2 Current (Max),A,42.12
601315,John Lewis Street Hakin,2024-01-21T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.88
601315,John Lewis Street Hakin,2024-01-21T01:10:00.000+00:00,busbar,,L1 Current (Min),A,74.0
601315,John Lewis Street Hakin,2024-01-21T01:10:00.000+00:00,busbar,,L1 Current (Max),A,74.25
601315,John Lewis Street Hakin,2024-01-21T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.12
601315,John Lewis Street Hakin,2024-01-21T01:10:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-21T01:10:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-21T01:00:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T01:00:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-7.37
601315,John Lewis Street Hakin,2024-01-21T01:00:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T01:00:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-22.0
601315,John Lewis Street Hakin,2024-01-21T01:00:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T01:00:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-9.69
601315,John Lewis Street Hakin,2024-01-21T01:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T01:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T01:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T01:00:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.95709
601315,John Lewis Street Hakin,2024-01-21T01:00:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.87271
601315,John Lewis Street Hakin,2024-01-21T01:00:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.95465
601315,John Lewis Street Hakin,2024-01-21T01:00:00.000+00:00,feeder,0050,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-21T01:00:00.000+00:00,feeder,0050,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-21T01:00:00.000+00:00,feeder,0050,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-21T01:00:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T01:00:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T01:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T01:00:00.000+00:00,feeder,0050,L3 Current (Min),A,6.38
601315,John Lewis Street Hakin,2024-01-21T01:00:00.000+00:00,feeder,0050,L3 Current (Max),A,6.38
601315,John Lewis Street Hakin,2024-01-21T01:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.38
601315,John Lewis Street Hakin,2024-01-21T01:00:00.000+00:00,feeder,0050,L2 Current (Min),A,7.0
601315,John Lewis Street Hakin,2024-01-21T01:00:00.000+00:00,feeder,0050,L2 Current (Max),A,7.12
601315,John Lewis Street Hakin,2024-01-21T01:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.12
601315,John Lewis Street Hakin,2024-01-21T01:00:00.000+00:00,feeder,0050,L1 Current (Min),A,12.75
601315,John Lewis Street Hakin,2024-01-21T01:00:00.000+00:00,feeder,0050,L1 Current (Max),A,13.12
601315,John Lewis Street Hakin,2024-01-21T01:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.88
601315,John Lewis Street Hakin,2024-01-21T01:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T01:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,0.25
601315,John Lewis Street Hakin,2024-01-21T01:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T01:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-6.37
601315,John Lewis Street Hakin,2024-01-21T01:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T01:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-9.13
601315,John Lewis Street Hakin,2024-01-21T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T01:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.92676
601315,John Lewis Street Hakin,2024-01-21T01:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.97995
601315,John Lewis Street Hakin,2024-01-21T01:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.93866
601315,John Lewis Street Hakin,2024-01-21T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-21T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-21T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-21T01:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
