Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601315,John Lewis Street Hakin,2024-01-21T01:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T01:00:00.000+00:00,feeder,0040,L3 Current (Min),A,7.62
601315,John Lewis Street Hakin,2024-01-21T01:00:00.000+00:00,feeder,0040,L3 Current (Max),A,8.25
601315,John Lewis Street Hakin,2024-01-21T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.88
601315,John Lewis Street Hakin,2024-01-21T01:00:00.000+00:00,feeder,0040,L2 Current (Min),A,29.62
601315,John Lewis Street Hakin,2024-01-21T01:00:00.000+00:00,feeder,0040,L2 Current (Max),A,29.75
601315,John Lewis Street Hakin,2024-01-21T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.62
601315,John Lewis Street Hakin,2024-01-21T01:00:00.000+00:00,feeder,0040,L1 Current (Min),A,10.88
601315,John Lewis Street Hakin,2024-01-21T01:00:00.000+00:00,feeder,0040,L1 Current (Max),A,10.88
601315,John Lewis Street Hakin,2024-01-21T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.88
601315,John Lewis Street Hakin,2024-01-21T01:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T01:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-5.94
601315,John Lewis Street Hakin,2024-01-21T01:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T01:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-9.19
601315,John Lewis Street Hakin,2024-01-21T01:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T01:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-0.81
601315,John Lewis Street Hakin,2024-01-21T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T01:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.90997
601315,John Lewis Street Hakin,2024-01-21T01:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.93429
601315,John Lewis Street Hakin,2024-01-21T01:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99838
601315,John Lewis Street Hakin,2024-01-21T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-21T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,13.0
601315,John Lewis Street Hakin,2024-01-21T01:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T01:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T01:00:00.000+00:00,feeder,0030,L3 Current (Min),A,4.38
601315,John Lewis Street Hakin,2024-01-21T01:00:00.000+00:00,feeder,0030,L3 Current (Max),A,4.38
601315,John Lewis Street Hakin,2024-01-21T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.38
601315,John Lewis Street Hakin,2024-01-21T01:00:00.000+00:00,feeder,0030,L2 Current (Min),A,6.62
601315,John Lewis Street Hakin,2024-01-21T01:00:00.000+00:00,feeder,0030,L2 Current (Max),A,6.75
601315,John Lewis Street Hakin,2024-01-21T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.75
601315,John Lewis Street Hakin,2024-01-21T01:00:00.000+00:00,feeder,0030,L1 Current (Min),A,51.88
601315,John Lewis Street Hakin,2024-01-21T01:00:00.000+00:00,feeder,0030,L1 Current (Max),A,52.0
601315,John Lewis Street Hakin,2024-01-21T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.0
601315,John Lewis Street Hakin,2024-01-21T01:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T01:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-35.63
601315,John Lewis Street Hakin,2024-01-21T01:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T01:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,5.19
601315,John Lewis Street Hakin,2024-01-21T01:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T01:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-6.56
601315,John Lewis Street Hakin,2024-01-21T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T01:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.54888
601315,John Lewis Street Hakin,2024-01-21T01:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.82391
601315,John Lewis Street Hakin,2024-01-21T01:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.9483
601315,John Lewis Street Hakin,2024-01-21T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-21T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-21T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T01:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T01:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T01:00:00.000+00:00,feeder,0020,L3 Current (Min),A,0.75
601315,John Lewis Street Hakin,2024-01-21T01:00:00.000+00:00,feeder,0020,L3 Current (Max),A,0.75
601315,John Lewis Street Hakin,2024-01-21T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.75
601315,John Lewis Street Hakin,2024-01-21T01:00:00.000+00:00,feeder,0020,L2 Current (Min),A,1.25
601315,John Lewis Street Hakin,2024-01-21T01:00:00.000+00:00,feeder,0020,L2 Current (Max),A,1.38
601315,John Lewis Street Hakin,2024-01-21T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.38
601315,John Lewis Street Hakin,2024-01-21T01:00:00.000+00:00,feeder,0020,L1 Current (Min),A,4.38
601315,John Lewis Street Hakin,2024-01-21T01:00:00.000+00:00,feeder,0020,L1 Current (Max),A,4.62
601315,John Lewis Street Hakin,2024-01-21T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.62
601315,John Lewis Street Hakin,2024-01-21T01:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T01:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-26.12
601315,John Lewis Street Hakin,2024-01-21T01:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T01:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-17.25
601315,John Lewis Street Hakin,2024-01-21T01:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T01:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-19.19
601315,John Lewis Street Hakin,2024-01-21T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T01:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.82562
601315,John Lewis Street Hakin,2024-01-21T01:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.90762
601315,John Lewis Street Hakin,2024-01-21T01:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.86947
601315,John Lewis Street Hakin,2024-01-21T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-21T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T01:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T01:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T01:00:00.000+00:00,feeder,0010,L3 Current (Min),A,2.12
601315,John Lewis Street Hakin,2024-01-21T01:00:00.000+00:00,feeder,0010,L3 Current (Max),A,2.25
601315,John Lewis Street Hakin,2024-01-21T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.25
601315,John Lewis Street Hakin,2024-01-21T01:00:00.000+00:00,feeder,0010,L2 Current (Min),A,6.5
601315,John Lewis Street Hakin,2024-01-21T01:00:00.000+00:00,feeder,0010,L2 Current (Max),A,6.62
601315,John Lewis Street Hakin,2024-01-21T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.62
601315,John Lewis Street Hakin,2024-01-21T01:00:00.000+00:00,feeder,0010,L1 Current (Min),A,3.25
601315,John Lewis Street Hakin,2024-01-21T01:00:00.000+00:00,feeder,0010,L1 Current (Max),A,3.38
601315,John Lewis Street Hakin,2024-01-21T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.38
601315,John Lewis Street Hakin,2024-01-21T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.7
601315,John Lewis Street Hakin,2024-01-21T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.72
601315,John Lewis Street Hakin,2024-01-21T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
601315,John Lewis Street Hakin,2024-01-21T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.03
601315,John Lewis Street Hakin,2024-01-21T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.03
601315,John Lewis Street Hakin,2024-01-21T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
601315,John Lewis Street Hakin,2024-01-21T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.0
601315,John Lewis Street Hakin,2024-01-21T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.03
601315,John Lewis Street Hakin,2024-01-21T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
601315,John Lewis Street Hakin,2024-01-21T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-21T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T01:00:00.000+00:00,busbar,,L3 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-21T01:00:00.000+00:00,busbar,,L2 Active Power,kW,12.0
601315,John Lewis Street Hakin,2024-01-21T01:00:00.000+00:00,busbar,,L1 Active Power,kW,20.0
601315,John Lewis Street Hakin,2024-01-21T01:00:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T01:00:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T01:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T01:00:00.000+00:00,busbar,,L3 Current (Min),A,21.12
601315,John Lewis Street Hakin,2024-01-21T01:00:00.000+00:00,busbar,,L3 Current (Max),A,21.5
601315,John Lewis Street Hakin,2024-01-21T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.25
601315,John Lewis Street Hakin,2024-01-21T01:00:00.000+00:00,busbar,,L2 Current (Min),A,51.0
601315,John Lewis Street Hakin,2024-01-21T01:00:00.000+00:00,busbar,,L2 Current (Max),A,51.12
601315,John Lewis Street Hakin,2024-01-21T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.12
601315,John Lewis Street Hakin,2024-01-21T01:00:00.000+00:00,busbar,,L1 Current (Min),A,82.88
601315,John Lewis Street Hakin,2024-01-21T01:00:00.000+00:00,busbar,,L1 Current (Max),A,83.12
601315,John Lewis Street Hakin,2024-01-21T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.88
601315,John Lewis Street Hakin,2024-01-21T01:00:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-21T01:00:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-21T00:50:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T00:50:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-0.06
601315,John Lewis Street Hakin,2024-01-21T00:50:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T00:50:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-22.75
601315,John Lewis Street Hakin,2024-01-21T00:50:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T00:50:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-11.63
601315,John Lewis Street Hakin,2024-01-21T00:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T00:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T00:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T00:50:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.97922
601315,John Lewis Street Hakin,2024-01-21T00:50:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.86908
601315,John Lewis Street Hakin,2024-01-21T00:50:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.95056
601315,John Lewis Street Hakin,2024-01-21T00:50:00.000+00:00,feeder,0050,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-21T00:50:00.000+00:00,feeder,0050,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T00:50:00.000+00:00,feeder,0050,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-21T00:50:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T00:50:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T00:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T00:50:00.000+00:00,feeder,0050,L3 Current (Min),A,9.88
601315,John Lewis Street Hakin,2024-01-21T00:50:00.000+00:00,feeder,0050,L3 Current (Max),A,10.0
601315,John Lewis Street Hakin,2024-01-21T00:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.88
601315,John Lewis Street Hakin,2024-01-21T00:50:00.000+00:00,feeder,0050,L2 Current (Min),A,7.0
601315,John Lewis Street Hakin,2024-01-21T00:50:00.000+00:00,feeder,0050,L2 Current (Max),A,7.0
601315,John Lewis Street Hakin,2024-01-21T00:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.0
601315,John Lewis Street Hakin,2024-01-21T00:50:00.000+00:00,feeder,0050,L1 Current (Min),A,13.88
601315,John Lewis Street Hakin,2024-01-21T00:50:00.000+00:00,feeder,0050,L1 Current (Max),A,14.12
601315,John Lewis Street Hakin,2024-01-21T00:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.0
601315,John Lewis Street Hakin,2024-01-21T00:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T00:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-1.06
601315,John Lewis Street Hakin,2024-01-21T00:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T00:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-7.69
601315,John Lewis Street Hakin,2024-01-21T00:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T00:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-0.81
601315,John Lewis Street Hakin,2024-01-21T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T00:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.93194
601315,John Lewis Street Hakin,2024-01-21T00:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.96915
601315,John Lewis Street Hakin,2024-01-21T00:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.96094
601315,John Lewis Street Hakin,2024-01-21T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-21T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-21T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-21T00:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T00:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T00:50:00.000+00:00,feeder,0040,L3 Current (Min),A,8.5
601315,John Lewis Street Hakin,2024-01-21T00:50:00.000+00:00,feeder,0040,L3 Current (Max),A,8.75
601315,John Lewis Street Hakin,2024-01-21T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.5
601315,John Lewis Street Hakin,2024-01-21T00:50:00.000+00:00,feeder,0040,L2 Current (Min),A,24.5
601315,John Lewis Street Hakin,2024-01-21T00:50:00.000+00:00,feeder,0040,L2 Current (Max),A,24.5
601315,John Lewis Street Hakin,2024-01-21T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.5
601315,John Lewis Street Hakin,2024-01-21T00:50:00.000+00:00,feeder,0040,L1 Current (Min),A,12.25
601315,John Lewis Street Hakin,2024-01-21T00:50:00.000+00:00,feeder,0040,L1 Current (Max),A,12.38
601315,John Lewis Street Hakin,2024-01-21T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.38
601315,John Lewis Street Hakin,2024-01-21T00:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T00:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-9.94
601315,John Lewis Street Hakin,2024-01-21T00:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T00:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-12.25
601315,John Lewis Street Hakin,2024-01-21T00:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T00:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.25
601315,John Lewis Street Hakin,2024-01-21T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T00:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.92364
601315,John Lewis Street Hakin,2024-01-21T00:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.93185
601315,John Lewis Street Hakin,2024-01-21T00:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.9968
601315,John Lewis Street Hakin,2024-01-21T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-21T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.0
601315,John Lewis Street Hakin,2024-01-21T00:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T00:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T00:50:00.000+00:00,feeder,0030,L3 Current (Min),A,4.62
601315,John Lewis Street Hakin,2024-01-21T00:50:00.000+00:00,feeder,0030,L3 Current (Max),A,4.88
601315,John Lewis Street Hakin,2024-01-21T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.75
601315,John Lewis Street Hakin,2024-01-21T00:50:00.000+00:00,feeder,0030,L2 Current (Min),A,7.25
601315,John Lewis Street Hakin,2024-01-21T00:50:00.000+00:00,feeder,0030,L2 Current (Max),A,7.25
601315,John Lewis Street Hakin,2024-01-21T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.25
601315,John Lewis Street Hakin,2024-01-21T00:50:00.000+00:00,feeder,0030,L1 Current (Min),A,45.12
601315,John Lewis Street Hakin,2024-01-21T00:50:00.000+00:00,feeder,0030,L1 Current (Max),A,45.38
601315,John Lewis Street Hakin,2024-01-21T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.25
601315,John Lewis Street Hakin,2024-01-21T00:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T00:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-34.87
601315,John Lewis Street Hakin,2024-01-21T00:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T00:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,16.13
601315,John Lewis Street Hakin,2024-01-21T00:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T00:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-5.25
601315,John Lewis Street Hakin,2024-01-21T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T00:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.54299
601315,John Lewis Street Hakin,2024-01-21T00:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.89554
601315,John Lewis Street Hakin,2024-01-21T00:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.94229
601315,John Lewis Street Hakin,2024-01-21T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-21T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-21T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T00:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T00:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T00:50:00.000+00:00,feeder,0020,L3 Current (Min),A,0.75
601315,John Lewis Street Hakin,2024-01-21T00:50:00.000+00:00,feeder,0020,L3 Current (Max),A,0.75
601315,John Lewis Street Hakin,2024-01-21T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.75
601315,John Lewis Street Hakin,2024-01-21T00:50:00.000+00:00,feeder,0020,L2 Current (Min),A,1.62
601315,John Lewis Street Hakin,2024-01-21T00:50:00.000+00:00,feeder,0020,L2 Current (Max),A,1.62
601315,John Lewis Street Hakin,2024-01-21T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.62
601315,John Lewis Street Hakin,2024-01-21T00:50:00.000+00:00,feeder,0020,L1 Current (Min),A,4.12
601315,John Lewis Street Hakin,2024-01-21T00:50:00.000+00:00,feeder,0020,L1 Current (Max),A,4.38
601315,John Lewis Street Hakin,2024-01-21T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.38
601315,John Lewis Street Hakin,2024-01-21T00:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T00:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-29.88
601315,John Lewis Street Hakin,2024-01-21T00:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T00:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-25.62
601315,John Lewis Street Hakin,2024-01-21T00:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T00:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-14.75
601315,John Lewis Street Hakin,2024-01-21T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T00:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.77356
601315,John Lewis Street Hakin,2024-01-21T00:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.83526
601315,John Lewis Street Hakin,2024-01-21T00:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.9057
601315,John Lewis Street Hakin,2024-01-21T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-21T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T00:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T00:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T00:50:00.000+00:00,feeder,0010,L3 Current (Min),A,1.88
601315,John Lewis Street Hakin,2024-01-21T00:50:00.000+00:00,feeder,0010,L3 Current (Max),A,2.0
601315,John Lewis Street Hakin,2024-01-21T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.0
601315,John Lewis Street Hakin,2024-01-21T00:50:00.000+00:00,feeder,0010,L2 Current (Min),A,5.88
601315,John Lewis Street Hakin,2024-01-21T00:50:00.000+00:00,feeder,0010,L2 Current (Max),A,6.0
601315,John Lewis Street Hakin,2024-01-21T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.0
601315,John Lewis Street Hakin,2024-01-21T00:50:00.000+00:00,feeder,0010,L1 Current (Min),A,3.38
601315,John Lewis Street Hakin,2024-01-21T00:50:00.000+00:00,feeder,0010,L1 Current (Max),A,3.38
601315,John Lewis Street Hakin,2024-01-21T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.38
601315,John Lewis Street Hakin,2024-01-21T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.42
601315,John Lewis Street Hakin,2024-01-21T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.45
601315,John Lewis Street Hakin,2024-01-21T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
601315,John Lewis Street Hakin,2024-01-21T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.86
601315,John Lewis Street Hakin,2024-01-21T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.89
601315,John Lewis Street Hakin,2024-01-21T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
601315,John Lewis Street Hakin,2024-01-21T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.86
601315,John Lewis Street Hakin,2024-01-21T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.89
601315,John Lewis Street Hakin,2024-01-21T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
601315,John Lewis Street Hakin,2024-01-21T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-21T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T00:50:00.000+00:00,busbar,,L3 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-21T00:50:00.000+00:00,busbar,,L2 Active Power,kW,11.0
601315,John Lewis Street Hakin,2024-01-21T00:50:00.000+00:00,busbar,,L1 Active Power,kW,19.0
601315,John Lewis Street Hakin,2024-01-21T00:50:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T00:50:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T00:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T00:50:00.000+00:00,busbar,,L3 Current (Min),A,25.38
601315,John Lewis Street Hakin,2024-01-21T00:50:00.000+00:00,busbar,,L3 Current (Max),A,25.62
601315,John Lewis Street Hakin,2024-01-21T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
601315,John Lewis Street Hakin,2024-01-21T00:50:00.000+00:00,busbar,,L2 Current (Min),A,45.75
601315,John Lewis Street Hakin,2024-01-21T00:50:00.000+00:00,busbar,,L2 Current (Max),A,45.88
601315,John Lewis Street Hakin,2024-01-21T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.88
601315,John Lewis Street Hakin,2024-01-21T00:50:00.000+00:00,busbar,,L1 Current (Min),A,78.75
601315,John Lewis Street Hakin,2024-01-21T00:50:00.000+00:00,busbar,,L1 Current (Max),A,78.88
601315,John Lewis Street Hakin,2024-01-21T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.75
601315,John Lewis Street Hakin,2024-01-21T00:50:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-21T00:50:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-21T00:40:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T00:40:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-4.25
601315,John Lewis Street Hakin,2024-01-21T00:40:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T00:40:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-23.75
601315,John Lewis Street Hakin,2024-01-21T00:40:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T00:40:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-5.5
601315,John Lewis Street Hakin,2024-01-21T00:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T00:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T00:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T00:40:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.97797
601315,John Lewis Street Hakin,2024-01-21T00:40:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.8536
601315,John Lewis Street Hakin,2024-01-21T00:40:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.9892
601315,John Lewis Street Hakin,2024-01-21T00:40:00.000+00:00,feeder,0050,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-21T00:40:00.000+00:00,feeder,0050,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T00:40:00.000+00:00,feeder,0050,L1 Active Power,kW,8.0
601315,John Lewis Street Hakin,2024-01-21T00:40:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T00:40:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T00:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T00:40:00.000+00:00,feeder,0050,L3 Current (Min),A,9.25
601315,John Lewis Street Hakin,2024-01-21T00:40:00.000+00:00,feeder,0050,L3 Current (Max),A,9.38
601315,John Lewis Street Hakin,2024-01-21T00:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.38
601315,John Lewis Street Hakin,2024-01-21T00:40:00.000+00:00,feeder,0050,L2 Current (Min),A,7.0
601315,John Lewis Street Hakin,2024-01-21T00:40:00.000+00:00,feeder,0050,L2 Current (Max),A,7.12
601315,John Lewis Street Hakin,2024-01-21T00:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.0
601315,John Lewis Street Hakin,2024-01-21T00:40:00.000+00:00,feeder,0050,L1 Current (Min),A,32.5
601315,John Lewis Street Hakin,2024-01-21T00:40:00.000+00:00,feeder,0050,L1 Current (Max),A,32.75
601315,John Lewis Street Hakin,2024-01-21T00:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,32.75
601315,John Lewis Street Hakin,2024-01-21T00:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T00:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-16.69
601315,John Lewis Street Hakin,2024-01-21T00:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T00:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-10.13
601315,John Lewis Street Hakin,2024-01-21T00:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T00:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-5.94
601315,John Lewis Street Hakin,2024-01-21T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T00:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.88971
601315,John Lewis Street Hakin,2024-01-21T00:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.94031
601315,John Lewis Street Hakin,2024-01-21T00:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.94635
601315,John Lewis Street Hakin,2024-01-21T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-21T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-21T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-21T00:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T00:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T00:40:00.000+00:00,feeder,0040,L3 Current (Min),A,8.5
601315,John Lewis Street Hakin,2024-01-21T00:40:00.000+00:00,feeder,0040,L3 Current (Max),A,8.62
601315,John Lewis Street Hakin,2024-01-21T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.5
601315,John Lewis Street Hakin,2024-01-21T00:40:00.000+00:00,feeder,0040,L2 Current (Min),A,16.88
601315,John Lewis Street Hakin,2024-01-21T00:40:00.000+00:00,feeder,0040,L2 Current (Max),A,17.0
601315,John Lewis Street Hakin,2024-01-21T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.88
601315,John Lewis Street Hakin,2024-01-21T00:40:00.000+00:00,feeder,0040,L1 Current (Min),A,11.38
601315,John Lewis Street Hakin,2024-01-21T00:40:00.000+00:00,feeder,0040,L1 Current (Max),A,11.5
601315,John Lewis Street Hakin,2024-01-21T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.5
601315,John Lewis Street Hakin,2024-01-21T00:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T00:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-4.0
601315,John Lewis Street Hakin,2024-01-21T00:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T00:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-31.19
601315,John Lewis Street Hakin,2024-01-21T00:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T00:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-3.32
601315,John Lewis Street Hakin,2024-01-21T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T00:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.94968
601315,John Lewis Street Hakin,2024-01-21T00:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.78036
601315,John Lewis Street Hakin,2024-01-21T00:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99573
601315,John Lewis Street Hakin,2024-01-21T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.0
601315,John Lewis Street Hakin,2024-01-21T00:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T00:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T00:40:00.000+00:00,feeder,0030,L3 Current (Min),A,5.25
601315,John Lewis Street Hakin,2024-01-21T00:40:00.000+00:00,feeder,0030,L3 Current (Max),A,5.38
601315,John Lewis Street Hakin,2024-01-21T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.38
601315,John Lewis Street Hakin,2024-01-21T00:40:00.000+00:00,feeder,0030,L2 Current (Min),A,5.88
601315,John Lewis Street Hakin,2024-01-21T00:40:00.000+00:00,feeder,0030,L2 Current (Max),A,5.88
601315,John Lewis Street Hakin,2024-01-21T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.88
601315,John Lewis Street Hakin,2024-01-21T00:40:00.000+00:00,feeder,0030,L1 Current (Min),A,42.75
601315,John Lewis Street Hakin,2024-01-21T00:40:00.000+00:00,feeder,0030,L1 Current (Max),A,43.0
601315,John Lewis Street Hakin,2024-01-21T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.88
601315,John Lewis Street Hakin,2024-01-21T00:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T00:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-33.19
601315,John Lewis Street Hakin,2024-01-21T00:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T00:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,3.12
601315,John Lewis Street Hakin,2024-01-21T00:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T00:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-5.88
601315,John Lewis Street Hakin,2024-01-21T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T00:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.55868
601315,John Lewis Street Hakin,2024-01-21T00:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.96631
601315,John Lewis Street Hakin,2024-01-21T00:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.93768
601315,John Lewis Street Hakin,2024-01-21T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-21T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T00:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T00:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T00:40:00.000+00:00,feeder,0020,L3 Current (Min),A,0.75
601315,John Lewis Street Hakin,2024-01-21T00:40:00.000+00:00,feeder,0020,L3 Current (Max),A,0.75
601315,John Lewis Street Hakin,2024-01-21T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.75
601315,John Lewis Street Hakin,2024-01-21T00:40:00.000+00:00,feeder,0020,L2 Current (Min),A,4.38
601315,John Lewis Street Hakin,2024-01-21T00:40:00.000+00:00,feeder,0020,L2 Current (Max),A,4.62
601315,John Lewis Street Hakin,2024-01-21T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.5
601315,John Lewis Street Hakin,2024-01-21T00:40:00.000+00:00,feeder,0020,L1 Current (Min),A,3.88
601315,John Lewis Street Hakin,2024-01-21T00:40:00.000+00:00,feeder,0020,L1 Current (Max),A,4.25
601315,John Lewis Street Hakin,2024-01-21T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.12
601315,John Lewis Street Hakin,2024-01-21T00:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T00:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-25.62
601315,John Lewis Street Hakin,2024-01-21T00:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T00:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-17.19
601315,John Lewis Street Hakin,2024-01-21T00:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T00:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-14.56
601315,John Lewis Street Hakin,2024-01-21T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T00:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.79043
601315,John Lewis Street Hakin,2024-01-21T00:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.90719
601315,John Lewis Street Hakin,2024-01-21T00:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.89612
601315,John Lewis Street Hakin,2024-01-21T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-21T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T00:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T00:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T00:40:00.000+00:00,feeder,0010,L3 Current (Min),A,2.25
601315,John Lewis Street Hakin,2024-01-21T00:40:00.000+00:00,feeder,0010,L3 Current (Max),A,2.38
601315,John Lewis Street Hakin,2024-01-21T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.25
601315,John Lewis Street Hakin,2024-01-21T00:40:00.000+00:00,feeder,0010,L2 Current (Min),A,6.38
601315,John Lewis Street Hakin,2024-01-21T00:40:00.000+00:00,feeder,0010,L2 Current (Max),A,6.5
601315,John Lewis Street Hakin,2024-01-21T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.38
601315,John Lewis Street Hakin,2024-01-21T00:40:00.000+00:00,feeder,0010,L1 Current (Min),A,3.62
601315,John Lewis Street Hakin,2024-01-21T00:40:00.000+00:00,feeder,0010,L1 Current (Max),A,3.62
601315,John Lewis Street Hakin,2024-01-21T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.62
601315,John Lewis Street Hakin,2024-01-21T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.47
601315,John Lewis Street Hakin,2024-01-21T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.47
601315,John Lewis Street Hakin,2024-01-21T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
601315,John Lewis Street Hakin,2024-01-21T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.62
601315,John Lewis Street Hakin,2024-01-21T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.66
601315,John Lewis Street Hakin,2024-01-21T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
601315,John Lewis Street Hakin,2024-01-21T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.61
601315,John Lewis Street Hakin,2024-01-21T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.62
601315,John Lewis Street Hakin,2024-01-21T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
601315,John Lewis Street Hakin,2024-01-21T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-21T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-21T00:40:00.000+00:00,busbar,,L3 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-21T00:40:00.000+00:00,busbar,,L2 Active Power,kW,9.0
601315,John Lewis Street Hakin,2024-01-21T00:40:00.000+00:00,busbar,,L1 Active Power,kW,23.0
601315,John Lewis Street Hakin,2024-01-21T00:40:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T00:40:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T00:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T00:40:00.000+00:00,busbar,,L3 Current (Min),A,25.75
601315,John Lewis Street Hakin,2024-01-21T00:40:00.000+00:00,busbar,,L3 Current (Max),A,25.88
601315,John Lewis Street Hakin,2024-01-21T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.88
601315,John Lewis Street Hakin,2024-01-21T00:40:00.000+00:00,busbar,,L2 Current (Min),A,40.12
601315,John Lewis Street Hakin,2024-01-21T00:40:00.000+00:00,busbar,,L2 Current (Max),A,40.38
601315,John Lewis Street Hakin,2024-01-21T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.25
601315,John Lewis Street Hakin,2024-01-21T00:40:00.000+00:00,busbar,,L1 Current (Min),A,94.12
601315,John Lewis Street Hakin,2024-01-21T00:40:00.000+00:00,busbar,,L1 Current (Max),A,94.5
601315,John Lewis Street Hakin,2024-01-21T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.38
601315,John Lewis Street Hakin,2024-01-21T00:40:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-21T00:40:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-21T00:30:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T00:30:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-5.0
601315,John Lewis Street Hakin,2024-01-21T00:30:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T00:30:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-25.56
601315,John Lewis Street Hakin,2024-01-21T00:30:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T00:30:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-12.94
601315,John Lewis Street Hakin,2024-01-21T00:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T00:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T00:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T00:30:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.98459
601315,John Lewis Street Hakin,2024-01-21T00:30:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.84826
601315,John Lewis Street Hakin,2024-01-21T00:30:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.94775
601315,John Lewis Street Hakin,2024-01-21T00:30:00.000+00:00,feeder,0050,L3 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-21T00:30:00.000+00:00,feeder,0050,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-21T00:30:00.000+00:00,feeder,0050,L1 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-21T00:30:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T00:30:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T00:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T00:30:00.000+00:00,feeder,0050,L3 Current (Min),A,11.62
601315,John Lewis Street Hakin,2024-01-21T00:30:00.000+00:00,feeder,0050,L3 Current (Max),A,11.75
601315,John Lewis Street Hakin,2024-01-21T00:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.75
601315,John Lewis Street Hakin,2024-01-21T00:30:00.000+00:00,feeder,0050,L2 Current (Min),A,7.62
601315,John Lewis Street Hakin,2024-01-21T00:30:00.000+00:00,feeder,0050,L2 Current (Max),A,7.62
601315,John Lewis Street Hakin,2024-01-21T00:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.62
601315,John Lewis Street Hakin,2024-01-21T00:30:00.000+00:00,feeder,0050,L1 Current (Min),A,15.62
601315,John Lewis Street Hakin,2024-01-21T00:30:00.000+00:00,feeder,0050,L1 Current (Max),A,15.88
601315,John Lewis Street Hakin,2024-01-21T00:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.75
601315,John Lewis Street Hakin,2024-01-21T00:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T00:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,3.12
601315,John Lewis Street Hakin,2024-01-21T00:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T00:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-11.56
601315,John Lewis Street Hakin,2024-01-21T00:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T00:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-9.44
601315,John Lewis Street Hakin,2024-01-21T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T00:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.93246
601315,John Lewis Street Hakin,2024-01-21T00:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.95074
601315,John Lewis Street Hakin,2024-01-21T00:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.92859
601315,John Lewis Street Hakin,2024-01-21T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-21T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-21T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.0
