Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601315,John Lewis Street Hakin,2024-01-21T00:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T00:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T00:30:00.000+00:00,feeder,0040,L3 Current (Min),A,8.5
601315,John Lewis Street Hakin,2024-01-21T00:30:00.000+00:00,feeder,0040,L3 Current (Max),A,8.62
601315,John Lewis Street Hakin,2024-01-21T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.62
601315,John Lewis Street Hakin,2024-01-21T00:30:00.000+00:00,feeder,0040,L2 Current (Min),A,21.88
601315,John Lewis Street Hakin,2024-01-21T00:30:00.000+00:00,feeder,0040,L2 Current (Max),A,21.88
601315,John Lewis Street Hakin,2024-01-21T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.88
601315,John Lewis Street Hakin,2024-01-21T00:30:00.000+00:00,feeder,0040,L1 Current (Min),A,11.0
601315,John Lewis Street Hakin,2024-01-21T00:30:00.000+00:00,feeder,0040,L1 Current (Max),A,11.0
601315,John Lewis Street Hakin,2024-01-21T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.0
601315,John Lewis Street Hakin,2024-01-21T00:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T00:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-3.94
601315,John Lewis Street Hakin,2024-01-21T00:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T00:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-24.06
601315,John Lewis Street Hakin,2024-01-21T00:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T00:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-10.63
601315,John Lewis Street Hakin,2024-01-21T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T00:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.92779
601315,John Lewis Street Hakin,2024-01-21T00:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.83603
601315,John Lewis Street Hakin,2024-01-21T00:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.96698
601315,John Lewis Street Hakin,2024-01-21T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-21T00:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T00:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T00:30:00.000+00:00,feeder,0030,L3 Current (Min),A,5.5
601315,John Lewis Street Hakin,2024-01-21T00:30:00.000+00:00,feeder,0030,L3 Current (Max),A,5.62
601315,John Lewis Street Hakin,2024-01-21T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.5
601315,John Lewis Street Hakin,2024-01-21T00:30:00.000+00:00,feeder,0030,L2 Current (Min),A,6.25
601315,John Lewis Street Hakin,2024-01-21T00:30:00.000+00:00,feeder,0030,L2 Current (Max),A,6.38
601315,John Lewis Street Hakin,2024-01-21T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.38
601315,John Lewis Street Hakin,2024-01-21T00:30:00.000+00:00,feeder,0030,L1 Current (Min),A,17.62
601315,John Lewis Street Hakin,2024-01-21T00:30:00.000+00:00,feeder,0030,L1 Current (Max),A,17.75
601315,John Lewis Street Hakin,2024-01-21T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.75
601315,John Lewis Street Hakin,2024-01-21T00:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T00:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-31.37
601315,John Lewis Street Hakin,2024-01-21T00:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T00:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,3.5
601315,John Lewis Street Hakin,2024-01-21T00:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T00:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-9.19
601315,John Lewis Street Hakin,2024-01-21T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T00:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.57177
601315,John Lewis Street Hakin,2024-01-21T00:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97934
601315,John Lewis Street Hakin,2024-01-21T00:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.92587
601315,John Lewis Street Hakin,2024-01-21T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-21T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T00:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T00:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T00:30:00.000+00:00,feeder,0020,L3 Current (Min),A,0.75
601315,John Lewis Street Hakin,2024-01-21T00:30:00.000+00:00,feeder,0020,L3 Current (Max),A,0.75
601315,John Lewis Street Hakin,2024-01-21T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.75
601315,John Lewis Street Hakin,2024-01-21T00:30:00.000+00:00,feeder,0020,L2 Current (Min),A,4.25
601315,John Lewis Street Hakin,2024-01-21T00:30:00.000+00:00,feeder,0020,L2 Current (Max),A,4.25
601315,John Lewis Street Hakin,2024-01-21T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.25
601315,John Lewis Street Hakin,2024-01-21T00:30:00.000+00:00,feeder,0020,L1 Current (Min),A,4.0
601315,John Lewis Street Hakin,2024-01-21T00:30:00.000+00:00,feeder,0020,L1 Current (Max),A,4.38
601315,John Lewis Street Hakin,2024-01-21T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.12
601315,John Lewis Street Hakin,2024-01-21T00:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T00:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-26.5
601315,John Lewis Street Hakin,2024-01-21T00:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T00:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-21.12
601315,John Lewis Street Hakin,2024-01-21T00:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T00:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-30.37
601315,John Lewis Street Hakin,2024-01-21T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T00:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.80371
601315,John Lewis Street Hakin,2024-01-21T00:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.88919
601315,John Lewis Street Hakin,2024-01-21T00:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.7796
601315,John Lewis Street Hakin,2024-01-21T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-21T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T00:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T00:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T00:30:00.000+00:00,feeder,0010,L3 Current (Min),A,2.0
601315,John Lewis Street Hakin,2024-01-21T00:30:00.000+00:00,feeder,0010,L3 Current (Max),A,2.0
601315,John Lewis Street Hakin,2024-01-21T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.0
601315,John Lewis Street Hakin,2024-01-21T00:30:00.000+00:00,feeder,0010,L2 Current (Min),A,6.5
601315,John Lewis Street Hakin,2024-01-21T00:30:00.000+00:00,feeder,0010,L2 Current (Max),A,6.5
601315,John Lewis Street Hakin,2024-01-21T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.5
601315,John Lewis Street Hakin,2024-01-21T00:30:00.000+00:00,feeder,0010,L1 Current (Min),A,3.12
601315,John Lewis Street Hakin,2024-01-21T00:30:00.000+00:00,feeder,0010,L1 Current (Max),A,3.12
601315,John Lewis Street Hakin,2024-01-21T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.12
601315,John Lewis Street Hakin,2024-01-21T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.7
601315,John Lewis Street Hakin,2024-01-21T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.7
601315,John Lewis Street Hakin,2024-01-21T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
601315,John Lewis Street Hakin,2024-01-21T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.89
601315,John Lewis Street Hakin,2024-01-21T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.94
601315,John Lewis Street Hakin,2024-01-21T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
601315,John Lewis Street Hakin,2024-01-21T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.27
601315,John Lewis Street Hakin,2024-01-21T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.3
601315,John Lewis Street Hakin,2024-01-21T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
601315,John Lewis Street Hakin,2024-01-21T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
601315,John Lewis Street Hakin,2024-01-21T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
601315,John Lewis Street Hakin,2024-01-21T00:30:00.000+00:00,busbar,,L3 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-21T00:30:00.000+00:00,busbar,,L2 Active Power,kW,11.0
601315,John Lewis Street Hakin,2024-01-21T00:30:00.000+00:00,busbar,,L1 Active Power,kW,12.0
601315,John Lewis Street Hakin,2024-01-21T00:30:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T00:30:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T00:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T00:30:00.000+00:00,busbar,,L3 Current (Min),A,28.12
601315,John Lewis Street Hakin,2024-01-21T00:30:00.000+00:00,busbar,,L3 Current (Max),A,28.12
601315,John Lewis Street Hakin,2024-01-21T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.12
601315,John Lewis Street Hakin,2024-01-21T00:30:00.000+00:00,busbar,,L2 Current (Min),A,46.12
601315,John Lewis Street Hakin,2024-01-21T00:30:00.000+00:00,busbar,,L2 Current (Max),A,46.12
601315,John Lewis Street Hakin,2024-01-21T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.12
601315,John Lewis Street Hakin,2024-01-21T00:30:00.000+00:00,busbar,,L1 Current (Min),A,51.5
601315,John Lewis Street Hakin,2024-01-21T00:30:00.000+00:00,busbar,,L1 Current (Max),A,51.62
601315,John Lewis Street Hakin,2024-01-21T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.62
601315,John Lewis Street Hakin,2024-01-21T00:30:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-21T00:30:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-21T00:20:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T00:20:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-1.06
601315,John Lewis Street Hakin,2024-01-21T00:20:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T00:20:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-24.62
601315,John Lewis Street Hakin,2024-01-21T00:20:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T00:20:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-11.31
601315,John Lewis Street Hakin,2024-01-21T00:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T00:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T00:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T00:20:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.99588
601315,John Lewis Street Hakin,2024-01-21T00:20:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.85473
601315,John Lewis Street Hakin,2024-01-21T00:20:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.95355
601315,John Lewis Street Hakin,2024-01-21T00:20:00.000+00:00,feeder,0050,L3 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-21T00:20:00.000+00:00,feeder,0050,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-21T00:20:00.000+00:00,feeder,0050,L1 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-21T00:20:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T00:20:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T00:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T00:20:00.000+00:00,feeder,0050,L3 Current (Min),A,24.88
601315,John Lewis Street Hakin,2024-01-21T00:20:00.000+00:00,feeder,0050,L3 Current (Max),A,24.88
601315,John Lewis Street Hakin,2024-01-21T00:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.88
601315,John Lewis Street Hakin,2024-01-21T00:20:00.000+00:00,feeder,0050,L2 Current (Min),A,7.5
601315,John Lewis Street Hakin,2024-01-21T00:20:00.000+00:00,feeder,0050,L2 Current (Max),A,7.62
601315,John Lewis Street Hakin,2024-01-21T00:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.62
601315,John Lewis Street Hakin,2024-01-21T00:20:00.000+00:00,feeder,0050,L1 Current (Min),A,15.38
601315,John Lewis Street Hakin,2024-01-21T00:20:00.000+00:00,feeder,0050,L1 Current (Max),A,15.75
601315,John Lewis Street Hakin,2024-01-21T00:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.62
601315,John Lewis Street Hakin,2024-01-21T00:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T00:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-11.63
601315,John Lewis Street Hakin,2024-01-21T00:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T00:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-10.06
601315,John Lewis Street Hakin,2024-01-21T00:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T00:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,2.31
601315,John Lewis Street Hakin,2024-01-21T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T00:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.90567
601315,John Lewis Street Hakin,2024-01-21T00:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.93594
601315,John Lewis Street Hakin,2024-01-21T00:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.95541
601315,John Lewis Street Hakin,2024-01-21T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-21T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-21T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-21T00:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T00:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T00:20:00.000+00:00,feeder,0040,L3 Current (Min),A,8.88
601315,John Lewis Street Hakin,2024-01-21T00:20:00.000+00:00,feeder,0040,L3 Current (Max),A,8.88
601315,John Lewis Street Hakin,2024-01-21T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.88
601315,John Lewis Street Hakin,2024-01-21T00:20:00.000+00:00,feeder,0040,L2 Current (Min),A,17.38
601315,John Lewis Street Hakin,2024-01-21T00:20:00.000+00:00,feeder,0040,L2 Current (Max),A,17.38
601315,John Lewis Street Hakin,2024-01-21T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.38
601315,John Lewis Street Hakin,2024-01-21T00:20:00.000+00:00,feeder,0040,L1 Current (Min),A,13.0
601315,John Lewis Street Hakin,2024-01-21T00:20:00.000+00:00,feeder,0040,L1 Current (Max),A,13.25
601315,John Lewis Street Hakin,2024-01-21T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.12
601315,John Lewis Street Hakin,2024-01-21T00:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T00:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-10.37
601315,John Lewis Street Hakin,2024-01-21T00:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T00:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-23.38
601315,John Lewis Street Hakin,2024-01-21T00:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T00:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-15.44
601315,John Lewis Street Hakin,2024-01-21T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T00:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.90893
601315,John Lewis Street Hakin,2024-01-21T00:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.85132
601315,John Lewis Street Hakin,2024-01-21T00:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.89923
601315,John Lewis Street Hakin,2024-01-21T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-21T00:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T00:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T00:20:00.000+00:00,feeder,0030,L3 Current (Min),A,6.38
601315,John Lewis Street Hakin,2024-01-21T00:20:00.000+00:00,feeder,0030,L3 Current (Max),A,6.5
601315,John Lewis Street Hakin,2024-01-21T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.5
601315,John Lewis Street Hakin,2024-01-21T00:20:00.000+00:00,feeder,0030,L2 Current (Min),A,6.75
601315,John Lewis Street Hakin,2024-01-21T00:20:00.000+00:00,feeder,0030,L2 Current (Max),A,6.75
601315,John Lewis Street Hakin,2024-01-21T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.75
601315,John Lewis Street Hakin,2024-01-21T00:20:00.000+00:00,feeder,0030,L1 Current (Min),A,8.25
601315,John Lewis Street Hakin,2024-01-21T00:20:00.000+00:00,feeder,0030,L1 Current (Max),A,8.5
601315,John Lewis Street Hakin,2024-01-21T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.38
601315,John Lewis Street Hakin,2024-01-21T00:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T00:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-27.12
601315,John Lewis Street Hakin,2024-01-21T00:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T00:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,14.81
601315,John Lewis Street Hakin,2024-01-21T00:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T00:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-8.25
601315,John Lewis Street Hakin,2024-01-21T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T00:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.58813
601315,John Lewis Street Hakin,2024-01-21T00:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.85736
601315,John Lewis Street Hakin,2024-01-21T00:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.93017
601315,John Lewis Street Hakin,2024-01-21T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-21T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-21T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T00:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T00:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T00:20:00.000+00:00,feeder,0020,L3 Current (Min),A,0.88
601315,John Lewis Street Hakin,2024-01-21T00:20:00.000+00:00,feeder,0020,L3 Current (Max),A,1.0
601315,John Lewis Street Hakin,2024-01-21T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.88
601315,John Lewis Street Hakin,2024-01-21T00:20:00.000+00:00,feeder,0020,L2 Current (Min),A,1.75
601315,John Lewis Street Hakin,2024-01-21T00:20:00.000+00:00,feeder,0020,L2 Current (Max),A,1.75
601315,John Lewis Street Hakin,2024-01-21T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.75
601315,John Lewis Street Hakin,2024-01-21T00:20:00.000+00:00,feeder,0020,L1 Current (Min),A,4.38
601315,John Lewis Street Hakin,2024-01-21T00:20:00.000+00:00,feeder,0020,L1 Current (Max),A,4.5
601315,John Lewis Street Hakin,2024-01-21T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.5
601315,John Lewis Street Hakin,2024-01-21T00:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T00:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-19.94
601315,John Lewis Street Hakin,2024-01-21T00:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T00:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-18.69
601315,John Lewis Street Hakin,2024-01-21T00:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T00:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-32.69
601315,John Lewis Street Hakin,2024-01-21T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T00:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.84277
601315,John Lewis Street Hakin,2024-01-21T00:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.90561
601315,John Lewis Street Hakin,2024-01-21T00:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.79211
601315,John Lewis Street Hakin,2024-01-21T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-21T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T00:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T00:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T00:20:00.000+00:00,feeder,0010,L3 Current (Min),A,2.38
601315,John Lewis Street Hakin,2024-01-21T00:20:00.000+00:00,feeder,0010,L3 Current (Max),A,2.38
601315,John Lewis Street Hakin,2024-01-21T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.38
601315,John Lewis Street Hakin,2024-01-21T00:20:00.000+00:00,feeder,0010,L2 Current (Min),A,7.12
601315,John Lewis Street Hakin,2024-01-21T00:20:00.000+00:00,feeder,0010,L2 Current (Max),A,7.25
601315,John Lewis Street Hakin,2024-01-21T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.12
601315,John Lewis Street Hakin,2024-01-21T00:20:00.000+00:00,feeder,0010,L1 Current (Min),A,3.5
601315,John Lewis Street Hakin,2024-01-21T00:20:00.000+00:00,feeder,0010,L1 Current (Max),A,3.62
601315,John Lewis Street Hakin,2024-01-21T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
601315,John Lewis Street Hakin,2024-01-21T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.55
601315,John Lewis Street Hakin,2024-01-21T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.61
601315,John Lewis Street Hakin,2024-01-21T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
601315,John Lewis Street Hakin,2024-01-21T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.66
601315,John Lewis Street Hakin,2024-01-21T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.73
601315,John Lewis Street Hakin,2024-01-21T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
601315,John Lewis Street Hakin,2024-01-21T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.92
601315,John Lewis Street Hakin,2024-01-21T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.97
601315,John Lewis Street Hakin,2024-01-21T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
601315,John Lewis Street Hakin,2024-01-21T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
601315,John Lewis Street Hakin,2024-01-21T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-21T00:20:00.000+00:00,busbar,,L3 Active Power,kW,10.0
601315,John Lewis Street Hakin,2024-01-21T00:20:00.000+00:00,busbar,,L2 Active Power,kW,9.0
601315,John Lewis Street Hakin,2024-01-21T00:20:00.000+00:00,busbar,,L1 Active Power,kW,10.0
601315,John Lewis Street Hakin,2024-01-21T00:20:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T00:20:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T00:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T00:20:00.000+00:00,busbar,,L3 Current (Min),A,42.62
601315,John Lewis Street Hakin,2024-01-21T00:20:00.000+00:00,busbar,,L3 Current (Max),A,42.75
601315,John Lewis Street Hakin,2024-01-21T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.75
601315,John Lewis Street Hakin,2024-01-21T00:20:00.000+00:00,busbar,,L2 Current (Min),A,40.25
601315,John Lewis Street Hakin,2024-01-21T00:20:00.000+00:00,busbar,,L2 Current (Max),A,40.38
601315,John Lewis Street Hakin,2024-01-21T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.38
601315,John Lewis Street Hakin,2024-01-21T00:20:00.000+00:00,busbar,,L1 Current (Min),A,44.38
601315,John Lewis Street Hakin,2024-01-21T00:20:00.000+00:00,busbar,,L1 Current (Max),A,44.62
601315,John Lewis Street Hakin,2024-01-21T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
601315,John Lewis Street Hakin,2024-01-21T00:20:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-21T00:20:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-21T00:10:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T00:10:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-1.06
601315,John Lewis Street Hakin,2024-01-21T00:10:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T00:10:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-24.19
601315,John Lewis Street Hakin,2024-01-21T00:10:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T00:10:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-13.06
601315,John Lewis Street Hakin,2024-01-21T00:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T00:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T00:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T00:10:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.98709
601315,John Lewis Street Hakin,2024-01-21T00:10:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.86706
601315,John Lewis Street Hakin,2024-01-21T00:10:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.94354
601315,John Lewis Street Hakin,2024-01-21T00:10:00.000+00:00,feeder,0050,L3 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-21T00:10:00.000+00:00,feeder,0050,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-21T00:10:00.000+00:00,feeder,0050,L1 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-21T00:10:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T00:10:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T00:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T00:10:00.000+00:00,feeder,0050,L3 Current (Min),A,13.38
601315,John Lewis Street Hakin,2024-01-21T00:10:00.000+00:00,feeder,0050,L3 Current (Max),A,13.38
601315,John Lewis Street Hakin,2024-01-21T00:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.38
601315,John Lewis Street Hakin,2024-01-21T00:10:00.000+00:00,feeder,0050,L2 Current (Min),A,7.75
601315,John Lewis Street Hakin,2024-01-21T00:10:00.000+00:00,feeder,0050,L2 Current (Max),A,7.88
601315,John Lewis Street Hakin,2024-01-21T00:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.88
601315,John Lewis Street Hakin,2024-01-21T00:10:00.000+00:00,feeder,0050,L1 Current (Min),A,15.25
601315,John Lewis Street Hakin,2024-01-21T00:10:00.000+00:00,feeder,0050,L1 Current (Max),A,16.0
601315,John Lewis Street Hakin,2024-01-21T00:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.38
601315,John Lewis Street Hakin,2024-01-21T00:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T00:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-8.13
601315,John Lewis Street Hakin,2024-01-21T00:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T00:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-11.13
601315,John Lewis Street Hakin,2024-01-21T00:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T00:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-12.25
601315,John Lewis Street Hakin,2024-01-21T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T00:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.92355
601315,John Lewis Street Hakin,2024-01-21T00:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.93097
601315,John Lewis Street Hakin,2024-01-21T00:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.92151
601315,John Lewis Street Hakin,2024-01-21T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-21T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-21T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-21T00:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T00:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T00:10:00.000+00:00,feeder,0040,L3 Current (Min),A,10.12
601315,John Lewis Street Hakin,2024-01-21T00:10:00.000+00:00,feeder,0040,L3 Current (Max),A,10.25
601315,John Lewis Street Hakin,2024-01-21T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.12
601315,John Lewis Street Hakin,2024-01-21T00:10:00.000+00:00,feeder,0040,L2 Current (Min),A,17.88
601315,John Lewis Street Hakin,2024-01-21T00:10:00.000+00:00,feeder,0040,L2 Current (Max),A,18.12
601315,John Lewis Street Hakin,2024-01-21T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.0
601315,John Lewis Street Hakin,2024-01-21T00:10:00.000+00:00,feeder,0040,L1 Current (Min),A,11.25
601315,John Lewis Street Hakin,2024-01-21T00:10:00.000+00:00,feeder,0040,L1 Current (Max),A,11.38
601315,John Lewis Street Hakin,2024-01-21T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.25
601315,John Lewis Street Hakin,2024-01-21T00:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T00:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-16.19
601315,John Lewis Street Hakin,2024-01-21T00:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T00:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-9.44
601315,John Lewis Street Hakin,2024-01-21T00:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T00:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-13.44
601315,John Lewis Street Hakin,2024-01-21T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T00:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.88138
601315,John Lewis Street Hakin,2024-01-21T00:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.93564
601315,John Lewis Street Hakin,2024-01-21T00:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.90454
601315,John Lewis Street Hakin,2024-01-21T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-21T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-21T00:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T00:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T00:10:00.000+00:00,feeder,0030,L3 Current (Min),A,6.38
601315,John Lewis Street Hakin,2024-01-21T00:10:00.000+00:00,feeder,0030,L3 Current (Max),A,6.5
601315,John Lewis Street Hakin,2024-01-21T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.38
601315,John Lewis Street Hakin,2024-01-21T00:10:00.000+00:00,feeder,0030,L2 Current (Min),A,7.5
601315,John Lewis Street Hakin,2024-01-21T00:10:00.000+00:00,feeder,0030,L2 Current (Max),A,7.5
601315,John Lewis Street Hakin,2024-01-21T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.5
601315,John Lewis Street Hakin,2024-01-21T00:10:00.000+00:00,feeder,0030,L1 Current (Min),A,9.62
601315,John Lewis Street Hakin,2024-01-21T00:10:00.000+00:00,feeder,0030,L1 Current (Max),A,9.88
601315,John Lewis Street Hakin,2024-01-21T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.88
601315,John Lewis Street Hakin,2024-01-21T00:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T00:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-23.38
601315,John Lewis Street Hakin,2024-01-21T00:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T00:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,12.63
601315,John Lewis Street Hakin,2024-01-21T00:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T00:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.0
601315,John Lewis Street Hakin,2024-01-21T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T00:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.58416
601315,John Lewis Street Hakin,2024-01-21T00:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.8479
601315,John Lewis Street Hakin,2024-01-21T00:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.95117
601315,John Lewis Street Hakin,2024-01-21T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-21T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-21T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T00:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T00:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T00:10:00.000+00:00,feeder,0020,L3 Current (Min),A,1.0
601315,John Lewis Street Hakin,2024-01-21T00:10:00.000+00:00,feeder,0020,L3 Current (Max),A,1.0
601315,John Lewis Street Hakin,2024-01-21T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.0
601315,John Lewis Street Hakin,2024-01-21T00:10:00.000+00:00,feeder,0020,L2 Current (Min),A,1.88
601315,John Lewis Street Hakin,2024-01-21T00:10:00.000+00:00,feeder,0020,L2 Current (Max),A,1.88
601315,John Lewis Street Hakin,2024-01-21T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.88
601315,John Lewis Street Hakin,2024-01-21T00:10:00.000+00:00,feeder,0020,L1 Current (Min),A,4.38
601315,John Lewis Street Hakin,2024-01-21T00:10:00.000+00:00,feeder,0020,L1 Current (Max),A,4.62
601315,John Lewis Street Hakin,2024-01-21T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.5
601315,John Lewis Street Hakin,2024-01-21T00:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T00:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-31.06
601315,John Lewis Street Hakin,2024-01-21T00:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T00:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-19.31
601315,John Lewis Street Hakin,2024-01-21T00:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T00:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-28.44
601315,John Lewis Street Hakin,2024-01-21T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T00:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.74411
601315,John Lewis Street Hakin,2024-01-21T00:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.89096
601315,John Lewis Street Hakin,2024-01-21T00:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.83078
601315,John Lewis Street Hakin,2024-01-21T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-21T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-21T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T00:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T00:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T00:10:00.000+00:00,feeder,0010,L3 Current (Min),A,2.0
601315,John Lewis Street Hakin,2024-01-21T00:10:00.000+00:00,feeder,0010,L3 Current (Max),A,2.12
601315,John Lewis Street Hakin,2024-01-21T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.0
601315,John Lewis Street Hakin,2024-01-21T00:10:00.000+00:00,feeder,0010,L2 Current (Min),A,7.0
601315,John Lewis Street Hakin,2024-01-21T00:10:00.000+00:00,feeder,0010,L2 Current (Max),A,7.12
601315,John Lewis Street Hakin,2024-01-21T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.0
601315,John Lewis Street Hakin,2024-01-21T00:10:00.000+00:00,feeder,0010,L1 Current (Min),A,3.88
601315,John Lewis Street Hakin,2024-01-21T00:10:00.000+00:00,feeder,0010,L1 Current (Max),A,4.0
601315,John Lewis Street Hakin,2024-01-21T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.0
601315,John Lewis Street Hakin,2024-01-21T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.98
601315,John Lewis Street Hakin,2024-01-21T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.17
601315,John Lewis Street Hakin,2024-01-21T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
601315,John Lewis Street Hakin,2024-01-21T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.27
601315,John Lewis Street Hakin,2024-01-21T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.41
601315,John Lewis Street Hakin,2024-01-21T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
601315,John Lewis Street Hakin,2024-01-21T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.47
601315,John Lewis Street Hakin,2024-01-21T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.61
601315,John Lewis Street Hakin,2024-01-21T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
601315,John Lewis Street Hakin,2024-01-21T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-21T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-21T00:10:00.000+00:00,busbar,,L3 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-21T00:10:00.000+00:00,busbar,,L2 Active Power,kW,9.0
601315,John Lewis Street Hakin,2024-01-21T00:10:00.000+00:00,busbar,,L1 Active Power,kW,10.0
601315,John Lewis Street Hakin,2024-01-21T00:10:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T00:10:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T00:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T00:10:00.000+00:00,busbar,,L3 Current (Min),A,32.25
601315,John Lewis Street Hakin,2024-01-21T00:10:00.000+00:00,busbar,,L3 Current (Max),A,32.5
601315,John Lewis Street Hakin,2024-01-21T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.38
601315,John Lewis Street Hakin,2024-01-21T00:10:00.000+00:00,busbar,,L2 Current (Min),A,41.88
601315,John Lewis Street Hakin,2024-01-21T00:10:00.000+00:00,busbar,,L2 Current (Max),A,42.12
601315,John Lewis Street Hakin,2024-01-21T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
601315,John Lewis Street Hakin,2024-01-21T00:10:00.000+00:00,busbar,,L1 Current (Min),A,44.75
601315,John Lewis Street Hakin,2024-01-21T00:10:00.000+00:00,busbar,,L1 Current (Max),A,45.25
601315,John Lewis Street Hakin,2024-01-21T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.88
601315,John Lewis Street Hakin,2024-01-21T00:10:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-21T00:10:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-21T00:00:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T00:00:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-8.63
601315,John Lewis Street Hakin,2024-01-21T00:00:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T00:00:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-20.06
601315,John Lewis Street Hakin,2024-01-21T00:00:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T00:00:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-12.69
601315,John Lewis Street Hakin,2024-01-21T00:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T00:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T00:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T00:00:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.97061
601315,John Lewis Street Hakin,2024-01-21T00:00:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.89236
601315,John Lewis Street Hakin,2024-01-21T00:00:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.95062
601315,John Lewis Street Hakin,2024-01-21T00:00:00.000+00:00,feeder,0050,L3 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-21T00:00:00.000+00:00,feeder,0050,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-21T00:00:00.000+00:00,feeder,0050,L1 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-21T00:00:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T00:00:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T00:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T00:00:00.000+00:00,feeder,0050,L3 Current (Min),A,11.62
601315,John Lewis Street Hakin,2024-01-21T00:00:00.000+00:00,feeder,0050,L3 Current (Max),A,12.5
601315,John Lewis Street Hakin,2024-01-21T00:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.12
601315,John Lewis Street Hakin,2024-01-21T00:00:00.000+00:00,feeder,0050,L2 Current (Min),A,8.38
601315,John Lewis Street Hakin,2024-01-21T00:00:00.000+00:00,feeder,0050,L2 Current (Max),A,8.38
601315,John Lewis Street Hakin,2024-01-21T00:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.38
601315,John Lewis Street Hakin,2024-01-21T00:00:00.000+00:00,feeder,0050,L1 Current (Min),A,16.38
601315,John Lewis Street Hakin,2024-01-21T00:00:00.000+00:00,feeder,0050,L1 Current (Max),A,17.0
601315,John Lewis Street Hakin,2024-01-21T00:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.62
601315,John Lewis Street Hakin,2024-01-21T00:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T00:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-1.81
601315,John Lewis Street Hakin,2024-01-21T00:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T00:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-9.0
601315,John Lewis Street Hakin,2024-01-21T00:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T00:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-11.87
601315,John Lewis Street Hakin,2024-01-21T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T00:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.97607
601315,John Lewis Street Hakin,2024-01-21T00:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.95773
601315,John Lewis Street Hakin,2024-01-21T00:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.92148
601315,John Lewis Street Hakin,2024-01-21T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-21T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.0
