Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601315,John Lewis Street Hakin,2024-01-21T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-21T00:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T00:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T00:00:00.000+00:00,feeder,0040,L3 Current (Min),A,17.62
601315,John Lewis Street Hakin,2024-01-21T00:00:00.000+00:00,feeder,0040,L3 Current (Max),A,18.0
601315,John Lewis Street Hakin,2024-01-21T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.75
601315,John Lewis Street Hakin,2024-01-21T00:00:00.000+00:00,feeder,0040,L2 Current (Min),A,24.12
601315,John Lewis Street Hakin,2024-01-21T00:00:00.000+00:00,feeder,0040,L2 Current (Max),A,24.12
601315,John Lewis Street Hakin,2024-01-21T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.12
601315,John Lewis Street Hakin,2024-01-21T00:00:00.000+00:00,feeder,0040,L1 Current (Min),A,11.62
601315,John Lewis Street Hakin,2024-01-21T00:00:00.000+00:00,feeder,0040,L1 Current (Max),A,11.75
601315,John Lewis Street Hakin,2024-01-21T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.75
601315,John Lewis Street Hakin,2024-01-21T00:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T00:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-12.13
601315,John Lewis Street Hakin,2024-01-21T00:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T00:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-16.19
601315,John Lewis Street Hakin,2024-01-21T00:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T00:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-12.06
601315,John Lewis Street Hakin,2024-01-21T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T00:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.90918
601315,John Lewis Street Hakin,2024-01-21T00:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.8956
601315,John Lewis Street Hakin,2024-01-21T00:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.91446
601315,John Lewis Street Hakin,2024-01-21T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-21T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-21T00:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T00:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T00:00:00.000+00:00,feeder,0030,L3 Current (Min),A,6.38
601315,John Lewis Street Hakin,2024-01-21T00:00:00.000+00:00,feeder,0030,L3 Current (Max),A,6.5
601315,John Lewis Street Hakin,2024-01-21T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.5
601315,John Lewis Street Hakin,2024-01-21T00:00:00.000+00:00,feeder,0030,L2 Current (Min),A,6.88
601315,John Lewis Street Hakin,2024-01-21T00:00:00.000+00:00,feeder,0030,L2 Current (Max),A,7.0
601315,John Lewis Street Hakin,2024-01-21T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.88
601315,John Lewis Street Hakin,2024-01-21T00:00:00.000+00:00,feeder,0030,L1 Current (Min),A,10.75
601315,John Lewis Street Hakin,2024-01-21T00:00:00.000+00:00,feeder,0030,L1 Current (Max),A,10.88
601315,John Lewis Street Hakin,2024-01-21T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.75
601315,John Lewis Street Hakin,2024-01-21T00:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T00:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-18.12
601315,John Lewis Street Hakin,2024-01-21T00:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T00:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,17.5
601315,John Lewis Street Hakin,2024-01-21T00:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T00:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.0
601315,John Lewis Street Hakin,2024-01-21T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T00:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.73468
601315,John Lewis Street Hakin,2024-01-21T00:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.88254
601315,John Lewis Street Hakin,2024-01-21T00:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.94784
601315,John Lewis Street Hakin,2024-01-21T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-21T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T00:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T00:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T00:00:00.000+00:00,feeder,0020,L3 Current (Min),A,1.25
601315,John Lewis Street Hakin,2024-01-21T00:00:00.000+00:00,feeder,0020,L3 Current (Max),A,1.25
601315,John Lewis Street Hakin,2024-01-21T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.25
601315,John Lewis Street Hakin,2024-01-21T00:00:00.000+00:00,feeder,0020,L2 Current (Min),A,2.25
601315,John Lewis Street Hakin,2024-01-21T00:00:00.000+00:00,feeder,0020,L2 Current (Max),A,2.38
601315,John Lewis Street Hakin,2024-01-21T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.25
601315,John Lewis Street Hakin,2024-01-21T00:00:00.000+00:00,feeder,0020,L1 Current (Min),A,4.25
601315,John Lewis Street Hakin,2024-01-21T00:00:00.000+00:00,feeder,0020,L1 Current (Max),A,4.38
601315,John Lewis Street Hakin,2024-01-21T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.25
601315,John Lewis Street Hakin,2024-01-21T00:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T00:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-37.69
601315,John Lewis Street Hakin,2024-01-21T00:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T00:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-14.5
601315,John Lewis Street Hakin,2024-01-21T00:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-21T00:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-33.63
601315,John Lewis Street Hakin,2024-01-21T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-21T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T00:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.69647
601315,John Lewis Street Hakin,2024-01-21T00:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.9227
601315,John Lewis Street Hakin,2024-01-21T00:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.78521
601315,John Lewis Street Hakin,2024-01-21T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-21T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-21T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-21T00:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T00:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T00:00:00.000+00:00,feeder,0010,L3 Current (Min),A,1.88
601315,John Lewis Street Hakin,2024-01-21T00:00:00.000+00:00,feeder,0010,L3 Current (Max),A,1.88
601315,John Lewis Street Hakin,2024-01-21T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.88
601315,John Lewis Street Hakin,2024-01-21T00:00:00.000+00:00,feeder,0010,L2 Current (Min),A,7.12
601315,John Lewis Street Hakin,2024-01-21T00:00:00.000+00:00,feeder,0010,L2 Current (Max),A,7.25
601315,John Lewis Street Hakin,2024-01-21T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.25
601315,John Lewis Street Hakin,2024-01-21T00:00:00.000+00:00,feeder,0010,L1 Current (Min),A,4.5
601315,John Lewis Street Hakin,2024-01-21T00:00:00.000+00:00,feeder,0010,L1 Current (Max),A,4.62
601315,John Lewis Street Hakin,2024-01-21T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.5
601315,John Lewis Street Hakin,2024-01-21T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.05
601315,John Lewis Street Hakin,2024-01-21T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.11
601315,John Lewis Street Hakin,2024-01-21T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
601315,John Lewis Street Hakin,2024-01-21T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.08
601315,John Lewis Street Hakin,2024-01-21T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.16
601315,John Lewis Street Hakin,2024-01-21T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
601315,John Lewis Street Hakin,2024-01-21T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.61
601315,John Lewis Street Hakin,2024-01-21T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.69
601315,John Lewis Street Hakin,2024-01-21T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
601315,John Lewis Street Hakin,2024-01-21T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-21T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-21T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
601315,John Lewis Street Hakin,2024-01-21T00:00:00.000+00:00,busbar,,L3 Active Power,kW,9.0
601315,John Lewis Street Hakin,2024-01-21T00:00:00.000+00:00,busbar,,L2 Active Power,kW,11.0
601315,John Lewis Street Hakin,2024-01-21T00:00:00.000+00:00,busbar,,L1 Active Power,kW,11.0
601315,John Lewis Street Hakin,2024-01-21T00:00:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-21T00:00:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-21T00:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-21T00:00:00.000+00:00,busbar,,L3 Current (Min),A,38.62
601315,John Lewis Street Hakin,2024-01-21T00:00:00.000+00:00,busbar,,L3 Current (Max),A,39.12
601315,John Lewis Street Hakin,2024-01-21T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.88
601315,John Lewis Street Hakin,2024-01-21T00:00:00.000+00:00,busbar,,L2 Current (Min),A,48.38
601315,John Lewis Street Hakin,2024-01-21T00:00:00.000+00:00,busbar,,L2 Current (Max),A,48.62
601315,John Lewis Street Hakin,2024-01-21T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.62
601315,John Lewis Street Hakin,2024-01-21T00:00:00.000+00:00,busbar,,L1 Current (Min),A,47.25
601315,John Lewis Street Hakin,2024-01-21T00:00:00.000+00:00,busbar,,L1 Current (Max),A,48.0
601315,John Lewis Street Hakin,2024-01-21T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.62
601315,John Lewis Street Hakin,2024-01-21T00:00:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-21T00:00:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-22T23:50:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T23:50:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-10.63
601315,John Lewis Street Hakin,2024-01-22T23:50:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T23:50:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-31.06
601315,John Lewis Street Hakin,2024-01-22T23:50:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T23:50:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-7.37
601315,John Lewis Street Hakin,2024-01-22T23:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T23:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T23:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T23:50:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.90723
601315,John Lewis Street Hakin,2024-01-22T23:50:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.80429
601315,John Lewis Street Hakin,2024-01-22T23:50:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.97031
601315,John Lewis Street Hakin,2024-01-22T23:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T23:50:00.000+00:00,feeder,0050,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T23:50:00.000+00:00,feeder,0050,L1 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-22T23:50:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T23:50:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T23:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T23:50:00.000+00:00,feeder,0050,L3 Current (Min),A,6.12
601315,John Lewis Street Hakin,2024-01-22T23:50:00.000+00:00,feeder,0050,L3 Current (Max),A,6.25
601315,John Lewis Street Hakin,2024-01-22T23:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.25
601315,John Lewis Street Hakin,2024-01-22T23:50:00.000+00:00,feeder,0050,L2 Current (Min),A,6.5
601315,John Lewis Street Hakin,2024-01-22T23:50:00.000+00:00,feeder,0050,L2 Current (Max),A,6.62
601315,John Lewis Street Hakin,2024-01-22T23:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.5
601315,John Lewis Street Hakin,2024-01-22T23:50:00.000+00:00,feeder,0050,L1 Current (Min),A,16.12
601315,John Lewis Street Hakin,2024-01-22T23:50:00.000+00:00,feeder,0050,L1 Current (Max),A,16.62
601315,John Lewis Street Hakin,2024-01-22T23:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.25
601315,John Lewis Street Hakin,2024-01-22T23:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T23:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,4.31
601315,John Lewis Street Hakin,2024-01-22T23:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T23:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-18.81
601315,John Lewis Street Hakin,2024-01-22T23:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T23:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-6.81
601315,John Lewis Street Hakin,2024-01-22T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T23:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.93967
601315,John Lewis Street Hakin,2024-01-22T23:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.87399
601315,John Lewis Street Hakin,2024-01-22T23:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.93777
601315,John Lewis Street Hakin,2024-01-22T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-22T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-22T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-22T23:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T23:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T23:50:00.000+00:00,feeder,0040,L3 Current (Min),A,13.25
601315,John Lewis Street Hakin,2024-01-22T23:50:00.000+00:00,feeder,0040,L3 Current (Max),A,13.5
601315,John Lewis Street Hakin,2024-01-22T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.38
601315,John Lewis Street Hakin,2024-01-22T23:50:00.000+00:00,feeder,0040,L2 Current (Min),A,14.38
601315,John Lewis Street Hakin,2024-01-22T23:50:00.000+00:00,feeder,0040,L2 Current (Max),A,14.88
601315,John Lewis Street Hakin,2024-01-22T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.62
601315,John Lewis Street Hakin,2024-01-22T23:50:00.000+00:00,feeder,0040,L1 Current (Min),A,11.12
601315,John Lewis Street Hakin,2024-01-22T23:50:00.000+00:00,feeder,0040,L1 Current (Max),A,11.25
601315,John Lewis Street Hakin,2024-01-22T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.12
601315,John Lewis Street Hakin,2024-01-22T23:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T23:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-8.43
601315,John Lewis Street Hakin,2024-01-22T23:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T23:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-9.5
601315,John Lewis Street Hakin,2024-01-22T23:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T23:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-6.19
601315,John Lewis Street Hakin,2024-01-22T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T23:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.88864
601315,John Lewis Street Hakin,2024-01-22T23:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.93701
601315,John Lewis Street Hakin,2024-01-22T23:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.96048
601315,John Lewis Street Hakin,2024-01-22T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-22T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-22T23:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T23:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T23:50:00.000+00:00,feeder,0030,L3 Current (Min),A,4.12
601315,John Lewis Street Hakin,2024-01-22T23:50:00.000+00:00,feeder,0030,L3 Current (Max),A,4.12
601315,John Lewis Street Hakin,2024-01-22T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.12
601315,John Lewis Street Hakin,2024-01-22T23:50:00.000+00:00,feeder,0030,L2 Current (Min),A,8.0
601315,John Lewis Street Hakin,2024-01-22T23:50:00.000+00:00,feeder,0030,L2 Current (Max),A,8.12
601315,John Lewis Street Hakin,2024-01-22T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.0
601315,John Lewis Street Hakin,2024-01-22T23:50:00.000+00:00,feeder,0030,L1 Current (Min),A,14.0
601315,John Lewis Street Hakin,2024-01-22T23:50:00.000+00:00,feeder,0030,L1 Current (Max),A,14.0
601315,John Lewis Street Hakin,2024-01-22T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.0
601315,John Lewis Street Hakin,2024-01-22T23:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T23:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-46.81
601315,John Lewis Street Hakin,2024-01-22T23:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T23:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,4.38
601315,John Lewis Street Hakin,2024-01-22T23:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T23:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.25
601315,John Lewis Street Hakin,2024-01-22T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T23:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.48006
601315,John Lewis Street Hakin,2024-01-22T23:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99249
601315,John Lewis Street Hakin,2024-01-22T23:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.94125
601315,John Lewis Street Hakin,2024-01-22T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-22T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T23:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T23:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T23:50:00.000+00:00,feeder,0020,L3 Current (Min),A,0.38
601315,John Lewis Street Hakin,2024-01-22T23:50:00.000+00:00,feeder,0020,L3 Current (Max),A,0.38
601315,John Lewis Street Hakin,2024-01-22T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.38
601315,John Lewis Street Hakin,2024-01-22T23:50:00.000+00:00,feeder,0020,L2 Current (Min),A,5.12
601315,John Lewis Street Hakin,2024-01-22T23:50:00.000+00:00,feeder,0020,L2 Current (Max),A,5.12
601315,John Lewis Street Hakin,2024-01-22T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.12
601315,John Lewis Street Hakin,2024-01-22T23:50:00.000+00:00,feeder,0020,L1 Current (Min),A,2.88
601315,John Lewis Street Hakin,2024-01-22T23:50:00.000+00:00,feeder,0020,L1 Current (Max),A,3.0
601315,John Lewis Street Hakin,2024-01-22T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.0
601315,John Lewis Street Hakin,2024-01-22T23:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T23:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-20.0
601315,John Lewis Street Hakin,2024-01-22T23:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T23:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-22.0
601315,John Lewis Street Hakin,2024-01-22T23:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T23:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-14.75
601315,John Lewis Street Hakin,2024-01-22T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T23:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.8685
601315,John Lewis Street Hakin,2024-01-22T23:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.88946
601315,John Lewis Street Hakin,2024-01-22T23:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.92978
601315,John Lewis Street Hakin,2024-01-22T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-22T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T23:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T23:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T23:50:00.000+00:00,feeder,0010,L3 Current (Min),A,2.38
601315,John Lewis Street Hakin,2024-01-22T23:50:00.000+00:00,feeder,0010,L3 Current (Max),A,2.5
601315,John Lewis Street Hakin,2024-01-22T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.38
601315,John Lewis Street Hakin,2024-01-22T23:50:00.000+00:00,feeder,0010,L2 Current (Min),A,7.5
601315,John Lewis Street Hakin,2024-01-22T23:50:00.000+00:00,feeder,0010,L2 Current (Max),A,7.62
601315,John Lewis Street Hakin,2024-01-22T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.5
601315,John Lewis Street Hakin,2024-01-22T23:50:00.000+00:00,feeder,0010,L1 Current (Min),A,5.0
601315,John Lewis Street Hakin,2024-01-22T23:50:00.000+00:00,feeder,0010,L1 Current (Max),A,5.0
601315,John Lewis Street Hakin,2024-01-22T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.0
601315,John Lewis Street Hakin,2024-01-22T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,249.14
601315,John Lewis Street Hakin,2024-01-22T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.2
601315,John Lewis Street Hakin,2024-01-22T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
601315,John Lewis Street Hakin,2024-01-22T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,250.36
601315,John Lewis Street Hakin,2024-01-22T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,250.44
601315,John Lewis Street Hakin,2024-01-22T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.41
601315,John Lewis Street Hakin,2024-01-22T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,249.52
601315,John Lewis Street Hakin,2024-01-22T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.58
601315,John Lewis Street Hakin,2024-01-22T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.55
601315,John Lewis Street Hakin,2024-01-22T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
601315,John Lewis Street Hakin,2024-01-22T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-22T23:50:00.000+00:00,busbar,,L3 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-22T23:50:00.000+00:00,busbar,,L2 Active Power,kW,9.0
601315,John Lewis Street Hakin,2024-01-22T23:50:00.000+00:00,busbar,,L1 Active Power,kW,12.0
601315,John Lewis Street Hakin,2024-01-22T23:50:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T23:50:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T23:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T23:50:00.000+00:00,busbar,,L3 Current (Min),A,26.25
601315,John Lewis Street Hakin,2024-01-22T23:50:00.000+00:00,busbar,,L3 Current (Max),A,26.5
601315,John Lewis Street Hakin,2024-01-22T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.25
601315,John Lewis Street Hakin,2024-01-22T23:50:00.000+00:00,busbar,,L2 Current (Min),A,41.0
601315,John Lewis Street Hakin,2024-01-22T23:50:00.000+00:00,busbar,,L2 Current (Max),A,41.38
601315,John Lewis Street Hakin,2024-01-22T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.12
601315,John Lewis Street Hakin,2024-01-22T23:50:00.000+00:00,busbar,,L1 Current (Min),A,49.12
601315,John Lewis Street Hakin,2024-01-22T23:50:00.000+00:00,busbar,,L1 Current (Max),A,49.75
601315,John Lewis Street Hakin,2024-01-22T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
601315,John Lewis Street Hakin,2024-01-22T23:50:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-22T23:50:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-22T23:40:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T23:40:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-12.31
601315,John Lewis Street Hakin,2024-01-22T23:40:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T23:40:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-35.0
601315,John Lewis Street Hakin,2024-01-22T23:40:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T23:40:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-8.0
601315,John Lewis Street Hakin,2024-01-22T23:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T23:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T23:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T23:40:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.89776
601315,John Lewis Street Hakin,2024-01-22T23:40:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.75134
601315,John Lewis Street Hakin,2024-01-22T23:40:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.96674
601315,John Lewis Street Hakin,2024-01-22T23:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T23:40:00.000+00:00,feeder,0050,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T23:40:00.000+00:00,feeder,0050,L1 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-22T23:40:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T23:40:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T23:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T23:40:00.000+00:00,feeder,0050,L3 Current (Min),A,6.38
601315,John Lewis Street Hakin,2024-01-22T23:40:00.000+00:00,feeder,0050,L3 Current (Max),A,6.38
601315,John Lewis Street Hakin,2024-01-22T23:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.38
601315,John Lewis Street Hakin,2024-01-22T23:40:00.000+00:00,feeder,0050,L2 Current (Min),A,6.25
601315,John Lewis Street Hakin,2024-01-22T23:40:00.000+00:00,feeder,0050,L2 Current (Max),A,6.25
601315,John Lewis Street Hakin,2024-01-22T23:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.25
601315,John Lewis Street Hakin,2024-01-22T23:40:00.000+00:00,feeder,0050,L1 Current (Min),A,15.62
601315,John Lewis Street Hakin,2024-01-22T23:40:00.000+00:00,feeder,0050,L1 Current (Max),A,15.75
601315,John Lewis Street Hakin,2024-01-22T23:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.62
601315,John Lewis Street Hakin,2024-01-22T23:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T23:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-7.25
601315,John Lewis Street Hakin,2024-01-22T23:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T23:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-7.37
601315,John Lewis Street Hakin,2024-01-22T23:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T23:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-13.0
601315,John Lewis Street Hakin,2024-01-22T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T23:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.91669
601315,John Lewis Street Hakin,2024-01-22T23:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.96222
601315,John Lewis Street Hakin,2024-01-22T23:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.90967
601315,John Lewis Street Hakin,2024-01-22T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-22T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-22T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-22T23:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T23:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T23:40:00.000+00:00,feeder,0040,L3 Current (Min),A,7.88
601315,John Lewis Street Hakin,2024-01-22T23:40:00.000+00:00,feeder,0040,L3 Current (Max),A,8.0
601315,John Lewis Street Hakin,2024-01-22T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.0
601315,John Lewis Street Hakin,2024-01-22T23:40:00.000+00:00,feeder,0040,L2 Current (Min),A,23.0
601315,John Lewis Street Hakin,2024-01-22T23:40:00.000+00:00,feeder,0040,L2 Current (Max),A,23.25
601315,John Lewis Street Hakin,2024-01-22T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.12
601315,John Lewis Street Hakin,2024-01-22T23:40:00.000+00:00,feeder,0040,L1 Current (Min),A,10.38
601315,John Lewis Street Hakin,2024-01-22T23:40:00.000+00:00,feeder,0040,L1 Current (Max),A,10.38
601315,John Lewis Street Hakin,2024-01-22T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.38
601315,John Lewis Street Hakin,2024-01-22T23:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T23:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,1.62
601315,John Lewis Street Hakin,2024-01-22T23:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T23:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-11.63
601315,John Lewis Street Hakin,2024-01-22T23:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T23:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-4.12
601315,John Lewis Street Hakin,2024-01-22T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T23:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98602
601315,John Lewis Street Hakin,2024-01-22T23:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.92331
601315,John Lewis Street Hakin,2024-01-22T23:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99069
601315,John Lewis Street Hakin,2024-01-22T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-22T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-22T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.0
601315,John Lewis Street Hakin,2024-01-22T23:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T23:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T23:40:00.000+00:00,feeder,0030,L3 Current (Min),A,21.25
601315,John Lewis Street Hakin,2024-01-22T23:40:00.000+00:00,feeder,0030,L3 Current (Max),A,21.25
601315,John Lewis Street Hakin,2024-01-22T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.25
601315,John Lewis Street Hakin,2024-01-22T23:40:00.000+00:00,feeder,0030,L2 Current (Min),A,9.12
601315,John Lewis Street Hakin,2024-01-22T23:40:00.000+00:00,feeder,0030,L2 Current (Max),A,9.25
601315,John Lewis Street Hakin,2024-01-22T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.12
601315,John Lewis Street Hakin,2024-01-22T23:40:00.000+00:00,feeder,0030,L1 Current (Min),A,32.0
601315,John Lewis Street Hakin,2024-01-22T23:40:00.000+00:00,feeder,0030,L1 Current (Max),A,32.0
601315,John Lewis Street Hakin,2024-01-22T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.0
601315,John Lewis Street Hakin,2024-01-22T23:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T23:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-22.12
601315,John Lewis Street Hakin,2024-01-22T23:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T23:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,3.12
601315,John Lewis Street Hakin,2024-01-22T23:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T23:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-7.31
601315,John Lewis Street Hakin,2024-01-22T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T23:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.84985
601315,John Lewis Street Hakin,2024-01-22T23:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99072
601315,John Lewis Street Hakin,2024-01-22T23:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.93732
601315,John Lewis Street Hakin,2024-01-22T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-22T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T23:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T23:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T23:40:00.000+00:00,feeder,0020,L3 Current (Min),A,0.5
601315,John Lewis Street Hakin,2024-01-22T23:40:00.000+00:00,feeder,0020,L3 Current (Max),A,0.5
601315,John Lewis Street Hakin,2024-01-22T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
601315,John Lewis Street Hakin,2024-01-22T23:40:00.000+00:00,feeder,0020,L2 Current (Min),A,5.75
601315,John Lewis Street Hakin,2024-01-22T23:40:00.000+00:00,feeder,0020,L2 Current (Max),A,5.75
601315,John Lewis Street Hakin,2024-01-22T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.75
601315,John Lewis Street Hakin,2024-01-22T23:40:00.000+00:00,feeder,0020,L1 Current (Min),A,4.0
601315,John Lewis Street Hakin,2024-01-22T23:40:00.000+00:00,feeder,0020,L1 Current (Max),A,4.0
601315,John Lewis Street Hakin,2024-01-22T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.0
601315,John Lewis Street Hakin,2024-01-22T23:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T23:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-29.56
601315,John Lewis Street Hakin,2024-01-22T23:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T23:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-16.75
601315,John Lewis Street Hakin,2024-01-22T23:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T23:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-18.31
601315,John Lewis Street Hakin,2024-01-22T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T23:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.74878
601315,John Lewis Street Hakin,2024-01-22T23:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.92081
601315,John Lewis Street Hakin,2024-01-22T23:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.90768
601315,John Lewis Street Hakin,2024-01-22T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-22T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-22T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T23:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T23:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T23:40:00.000+00:00,feeder,0010,L3 Current (Min),A,2.0
601315,John Lewis Street Hakin,2024-01-22T23:40:00.000+00:00,feeder,0010,L3 Current (Max),A,2.12
601315,John Lewis Street Hakin,2024-01-22T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.12
601315,John Lewis Street Hakin,2024-01-22T23:40:00.000+00:00,feeder,0010,L2 Current (Min),A,7.75
601315,John Lewis Street Hakin,2024-01-22T23:40:00.000+00:00,feeder,0010,L2 Current (Max),A,7.75
601315,John Lewis Street Hakin,2024-01-22T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.75
601315,John Lewis Street Hakin,2024-01-22T23:40:00.000+00:00,feeder,0010,L1 Current (Min),A,4.88
601315,John Lewis Street Hakin,2024-01-22T23:40:00.000+00:00,feeder,0010,L1 Current (Max),A,4.88
601315,John Lewis Street Hakin,2024-01-22T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.88
601315,John Lewis Street Hakin,2024-01-22T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.67
601315,John Lewis Street Hakin,2024-01-22T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.72
601315,John Lewis Street Hakin,2024-01-22T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
601315,John Lewis Street Hakin,2024-01-22T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,249.69
601315,John Lewis Street Hakin,2024-01-22T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.75
601315,John Lewis Street Hakin,2024-01-22T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
601315,John Lewis Street Hakin,2024-01-22T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.84
601315,John Lewis Street Hakin,2024-01-22T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.89
601315,John Lewis Street Hakin,2024-01-22T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
601315,John Lewis Street Hakin,2024-01-22T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-22T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-22T23:40:00.000+00:00,busbar,,L3 Active Power,kW,9.0
601315,John Lewis Street Hakin,2024-01-22T23:40:00.000+00:00,busbar,,L2 Active Power,kW,12.0
601315,John Lewis Street Hakin,2024-01-22T23:40:00.000+00:00,busbar,,L1 Active Power,kW,16.0
601315,John Lewis Street Hakin,2024-01-22T23:40:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T23:40:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T23:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T23:40:00.000+00:00,busbar,,L3 Current (Min),A,37.62
601315,John Lewis Street Hakin,2024-01-22T23:40:00.000+00:00,busbar,,L3 Current (Max),A,37.62
601315,John Lewis Street Hakin,2024-01-22T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.62
601315,John Lewis Street Hakin,2024-01-22T23:40:00.000+00:00,busbar,,L2 Current (Min),A,51.25
601315,John Lewis Street Hakin,2024-01-22T23:40:00.000+00:00,busbar,,L2 Current (Max),A,51.38
601315,John Lewis Street Hakin,2024-01-22T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.38
601315,John Lewis Street Hakin,2024-01-22T23:40:00.000+00:00,busbar,,L1 Current (Min),A,66.5
601315,John Lewis Street Hakin,2024-01-22T23:40:00.000+00:00,busbar,,L1 Current (Max),A,66.62
601315,John Lewis Street Hakin,2024-01-22T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.62
601315,John Lewis Street Hakin,2024-01-22T23:40:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-22T23:40:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-22T23:30:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T23:30:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-7.31
601315,John Lewis Street Hakin,2024-01-22T23:30:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T23:30:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-35.06
601315,John Lewis Street Hakin,2024-01-22T23:30:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T23:30:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-11.0
601315,John Lewis Street Hakin,2024-01-22T23:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T23:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T23:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T23:30:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.91199
601315,John Lewis Street Hakin,2024-01-22T23:30:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.74295
601315,John Lewis Street Hakin,2024-01-22T23:30:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.95575
601315,John Lewis Street Hakin,2024-01-22T23:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T23:30:00.000+00:00,feeder,0050,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T23:30:00.000+00:00,feeder,0050,L1 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-22T23:30:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T23:30:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T23:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T23:30:00.000+00:00,feeder,0050,L3 Current (Min),A,5.88
601315,John Lewis Street Hakin,2024-01-22T23:30:00.000+00:00,feeder,0050,L3 Current (Max),A,6.25
601315,John Lewis Street Hakin,2024-01-22T23:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.12
601315,John Lewis Street Hakin,2024-01-22T23:30:00.000+00:00,feeder,0050,L2 Current (Min),A,6.38
601315,John Lewis Street Hakin,2024-01-22T23:30:00.000+00:00,feeder,0050,L2 Current (Max),A,6.62
601315,John Lewis Street Hakin,2024-01-22T23:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.5
601315,John Lewis Street Hakin,2024-01-22T23:30:00.000+00:00,feeder,0050,L1 Current (Min),A,15.12
601315,John Lewis Street Hakin,2024-01-22T23:30:00.000+00:00,feeder,0050,L1 Current (Max),A,15.88
601315,John Lewis Street Hakin,2024-01-22T23:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.5
601315,John Lewis Street Hakin,2024-01-22T23:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T23:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-4.81
601315,John Lewis Street Hakin,2024-01-22T23:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T23:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-11.06
601315,John Lewis Street Hakin,2024-01-22T23:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T23:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-12.56
601315,John Lewis Street Hakin,2024-01-22T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T23:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.94012
601315,John Lewis Street Hakin,2024-01-22T23:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.92541
601315,John Lewis Street Hakin,2024-01-22T23:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.91415
601315,John Lewis Street Hakin,2024-01-22T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.0
