Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601315,John Lewis Street Hakin,2024-01-22T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-22T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-22T23:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T23:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T23:30:00.000+00:00,feeder,0040,L3 Current (Min),A,8.62
601315,John Lewis Street Hakin,2024-01-22T23:30:00.000+00:00,feeder,0040,L3 Current (Max),A,9.0
601315,John Lewis Street Hakin,2024-01-22T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.75
601315,John Lewis Street Hakin,2024-01-22T23:30:00.000+00:00,feeder,0040,L2 Current (Min),A,15.88
601315,John Lewis Street Hakin,2024-01-22T23:30:00.000+00:00,feeder,0040,L2 Current (Max),A,16.0
601315,John Lewis Street Hakin,2024-01-22T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.0
601315,John Lewis Street Hakin,2024-01-22T23:30:00.000+00:00,feeder,0040,L1 Current (Min),A,11.0
601315,John Lewis Street Hakin,2024-01-22T23:30:00.000+00:00,feeder,0040,L1 Current (Max),A,11.12
601315,John Lewis Street Hakin,2024-01-22T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.12
601315,John Lewis Street Hakin,2024-01-22T23:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T23:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-18.88
601315,John Lewis Street Hakin,2024-01-22T23:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T23:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-3.0
601315,John Lewis Street Hakin,2024-01-22T23:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T23:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-7.56
601315,John Lewis Street Hakin,2024-01-22T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T23:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.83893
601315,John Lewis Street Hakin,2024-01-22T23:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98428
601315,John Lewis Street Hakin,2024-01-22T23:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.97736
601315,John Lewis Street Hakin,2024-01-22T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-22T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-22T23:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T23:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T23:30:00.000+00:00,feeder,0030,L3 Current (Min),A,3.25
601315,John Lewis Street Hakin,2024-01-22T23:30:00.000+00:00,feeder,0030,L3 Current (Max),A,3.38
601315,John Lewis Street Hakin,2024-01-22T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.38
601315,John Lewis Street Hakin,2024-01-22T23:30:00.000+00:00,feeder,0030,L2 Current (Min),A,23.25
601315,John Lewis Street Hakin,2024-01-22T23:30:00.000+00:00,feeder,0030,L2 Current (Max),A,23.5
601315,John Lewis Street Hakin,2024-01-22T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.38
601315,John Lewis Street Hakin,2024-01-22T23:30:00.000+00:00,feeder,0030,L1 Current (Min),A,21.62
601315,John Lewis Street Hakin,2024-01-22T23:30:00.000+00:00,feeder,0030,L1 Current (Max),A,21.75
601315,John Lewis Street Hakin,2024-01-22T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.75
601315,John Lewis Street Hakin,2024-01-22T23:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T23:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-21.75
601315,John Lewis Street Hakin,2024-01-22T23:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T23:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,4.38
601315,John Lewis Street Hakin,2024-01-22T23:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T23:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,1.62
601315,John Lewis Street Hakin,2024-01-22T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T23:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.85907
601315,John Lewis Street Hakin,2024-01-22T23:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.9924
601315,John Lewis Street Hakin,2024-01-22T23:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.96106
601315,John Lewis Street Hakin,2024-01-22T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-22T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T23:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T23:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T23:30:00.000+00:00,feeder,0020,L3 Current (Min),A,0.5
601315,John Lewis Street Hakin,2024-01-22T23:30:00.000+00:00,feeder,0020,L3 Current (Max),A,0.62
601315,John Lewis Street Hakin,2024-01-22T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
601315,John Lewis Street Hakin,2024-01-22T23:30:00.000+00:00,feeder,0020,L2 Current (Min),A,5.75
601315,John Lewis Street Hakin,2024-01-22T23:30:00.000+00:00,feeder,0020,L2 Current (Max),A,5.88
601315,John Lewis Street Hakin,2024-01-22T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.88
601315,John Lewis Street Hakin,2024-01-22T23:30:00.000+00:00,feeder,0020,L1 Current (Min),A,4.0
601315,John Lewis Street Hakin,2024-01-22T23:30:00.000+00:00,feeder,0020,L1 Current (Max),A,4.25
601315,John Lewis Street Hakin,2024-01-22T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.12
601315,John Lewis Street Hakin,2024-01-22T23:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T23:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-27.56
601315,John Lewis Street Hakin,2024-01-22T23:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T23:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-16.19
601315,John Lewis Street Hakin,2024-01-22T23:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T23:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-13.0
601315,John Lewis Street Hakin,2024-01-22T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T23:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.78866
601315,John Lewis Street Hakin,2024-01-22T23:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.92575
601315,John Lewis Street Hakin,2024-01-22T23:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.93152
601315,John Lewis Street Hakin,2024-01-22T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-22T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-22T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T23:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T23:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T23:30:00.000+00:00,feeder,0010,L3 Current (Min),A,2.0
601315,John Lewis Street Hakin,2024-01-22T23:30:00.000+00:00,feeder,0010,L3 Current (Max),A,2.12
601315,John Lewis Street Hakin,2024-01-22T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.0
601315,John Lewis Street Hakin,2024-01-22T23:30:00.000+00:00,feeder,0010,L2 Current (Min),A,7.38
601315,John Lewis Street Hakin,2024-01-22T23:30:00.000+00:00,feeder,0010,L2 Current (Max),A,7.62
601315,John Lewis Street Hakin,2024-01-22T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.5
601315,John Lewis Street Hakin,2024-01-22T23:30:00.000+00:00,feeder,0010,L1 Current (Min),A,4.88
601315,John Lewis Street Hakin,2024-01-22T23:30:00.000+00:00,feeder,0010,L1 Current (Max),A,5.12
601315,John Lewis Street Hakin,2024-01-22T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.0
601315,John Lewis Street Hakin,2024-01-22T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.77
601315,John Lewis Street Hakin,2024-01-22T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.81
601315,John Lewis Street Hakin,2024-01-22T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
601315,John Lewis Street Hakin,2024-01-22T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,250.06
601315,John Lewis Street Hakin,2024-01-22T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,250.12
601315,John Lewis Street Hakin,2024-01-22T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.09
601315,John Lewis Street Hakin,2024-01-22T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,249.25
601315,John Lewis Street Hakin,2024-01-22T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.31
601315,John Lewis Street Hakin,2024-01-22T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
601315,John Lewis Street Hakin,2024-01-22T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-22T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-22T23:30:00.000+00:00,busbar,,L3 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-22T23:30:00.000+00:00,busbar,,L2 Active Power,kW,14.0
601315,John Lewis Street Hakin,2024-01-22T23:30:00.000+00:00,busbar,,L1 Active Power,kW,14.0
601315,John Lewis Street Hakin,2024-01-22T23:30:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T23:30:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T23:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T23:30:00.000+00:00,busbar,,L3 Current (Min),A,20.5
601315,John Lewis Street Hakin,2024-01-22T23:30:00.000+00:00,busbar,,L3 Current (Max),A,20.62
601315,John Lewis Street Hakin,2024-01-22T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.5
601315,John Lewis Street Hakin,2024-01-22T23:30:00.000+00:00,busbar,,L2 Current (Min),A,58.12
601315,John Lewis Street Hakin,2024-01-22T23:30:00.000+00:00,busbar,,L2 Current (Max),A,58.12
601315,John Lewis Street Hakin,2024-01-22T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.12
601315,John Lewis Street Hakin,2024-01-22T23:30:00.000+00:00,busbar,,L1 Current (Min),A,57.12
601315,John Lewis Street Hakin,2024-01-22T23:30:00.000+00:00,busbar,,L1 Current (Max),A,57.62
601315,John Lewis Street Hakin,2024-01-22T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.38
601315,John Lewis Street Hakin,2024-01-22T23:30:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-22T23:30:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-22T23:20:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T23:20:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-10.0
601315,John Lewis Street Hakin,2024-01-22T23:20:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T23:20:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-24.19
601315,John Lewis Street Hakin,2024-01-22T23:20:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T23:20:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-11.56
601315,John Lewis Street Hakin,2024-01-22T23:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T23:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T23:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T23:20:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.90661
601315,John Lewis Street Hakin,2024-01-22T23:20:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.84848
601315,John Lewis Street Hakin,2024-01-22T23:20:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.95306
601315,John Lewis Street Hakin,2024-01-22T23:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T23:20:00.000+00:00,feeder,0050,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-22T23:20:00.000+00:00,feeder,0050,L1 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-22T23:20:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T23:20:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T23:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T23:20:00.000+00:00,feeder,0050,L3 Current (Min),A,6.5
601315,John Lewis Street Hakin,2024-01-22T23:20:00.000+00:00,feeder,0050,L3 Current (Max),A,6.62
601315,John Lewis Street Hakin,2024-01-22T23:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.5
601315,John Lewis Street Hakin,2024-01-22T23:20:00.000+00:00,feeder,0050,L2 Current (Min),A,7.12
601315,John Lewis Street Hakin,2024-01-22T23:20:00.000+00:00,feeder,0050,L2 Current (Max),A,7.25
601315,John Lewis Street Hakin,2024-01-22T23:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.25
601315,John Lewis Street Hakin,2024-01-22T23:20:00.000+00:00,feeder,0050,L1 Current (Min),A,14.88
601315,John Lewis Street Hakin,2024-01-22T23:20:00.000+00:00,feeder,0050,L1 Current (Max),A,15.75
601315,John Lewis Street Hakin,2024-01-22T23:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.5
601315,John Lewis Street Hakin,2024-01-22T23:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T23:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-8.63
601315,John Lewis Street Hakin,2024-01-22T23:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T23:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-9.69
601315,John Lewis Street Hakin,2024-01-22T23:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T23:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,0.25
601315,John Lewis Street Hakin,2024-01-22T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T23:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.91681
601315,John Lewis Street Hakin,2024-01-22T23:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.96225
601315,John Lewis Street Hakin,2024-01-22T23:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.9501
601315,John Lewis Street Hakin,2024-01-22T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-22T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-22T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-22T23:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T23:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T23:20:00.000+00:00,feeder,0040,L3 Current (Min),A,8.5
601315,John Lewis Street Hakin,2024-01-22T23:20:00.000+00:00,feeder,0040,L3 Current (Max),A,8.75
601315,John Lewis Street Hakin,2024-01-22T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.62
601315,John Lewis Street Hakin,2024-01-22T23:20:00.000+00:00,feeder,0040,L2 Current (Min),A,24.12
601315,John Lewis Street Hakin,2024-01-22T23:20:00.000+00:00,feeder,0040,L2 Current (Max),A,24.25
601315,John Lewis Street Hakin,2024-01-22T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.25
601315,John Lewis Street Hakin,2024-01-22T23:20:00.000+00:00,feeder,0040,L1 Current (Min),A,11.5
601315,John Lewis Street Hakin,2024-01-22T23:20:00.000+00:00,feeder,0040,L1 Current (Max),A,11.62
601315,John Lewis Street Hakin,2024-01-22T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.5
601315,John Lewis Street Hakin,2024-01-22T23:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T23:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-0.38
601315,John Lewis Street Hakin,2024-01-22T23:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T23:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-9.56
601315,John Lewis Street Hakin,2024-01-22T23:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T23:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-8.56
601315,John Lewis Street Hakin,2024-01-22T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T23:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.93695
601315,John Lewis Street Hakin,2024-01-22T23:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.96899
601315,John Lewis Street Hakin,2024-01-22T23:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.97433
601315,John Lewis Street Hakin,2024-01-22T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-22T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-22T23:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T23:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T23:20:00.000+00:00,feeder,0030,L3 Current (Min),A,4.88
601315,John Lewis Street Hakin,2024-01-22T23:20:00.000+00:00,feeder,0030,L3 Current (Max),A,5.0
601315,John Lewis Street Hakin,2024-01-22T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.0
601315,John Lewis Street Hakin,2024-01-22T23:20:00.000+00:00,feeder,0030,L2 Current (Min),A,13.25
601315,John Lewis Street Hakin,2024-01-22T23:20:00.000+00:00,feeder,0030,L2 Current (Max),A,13.62
601315,John Lewis Street Hakin,2024-01-22T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.38
601315,John Lewis Street Hakin,2024-01-22T23:20:00.000+00:00,feeder,0030,L1 Current (Min),A,22.5
601315,John Lewis Street Hakin,2024-01-22T23:20:00.000+00:00,feeder,0030,L1 Current (Max),A,22.75
601315,John Lewis Street Hakin,2024-01-22T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.62
601315,John Lewis Street Hakin,2024-01-22T23:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T23:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-20.62
601315,John Lewis Street Hakin,2024-01-22T23:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T23:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,5.44
601315,John Lewis Street Hakin,2024-01-22T23:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T23:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-9.87
601315,John Lewis Street Hakin,2024-01-22T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T23:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.8609
601315,John Lewis Street Hakin,2024-01-22T23:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99057
601315,John Lewis Street Hakin,2024-01-22T23:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.94818
601315,John Lewis Street Hakin,2024-01-22T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-22T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-22T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T23:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T23:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T23:20:00.000+00:00,feeder,0020,L3 Current (Min),A,0.5
601315,John Lewis Street Hakin,2024-01-22T23:20:00.000+00:00,feeder,0020,L3 Current (Max),A,0.62
601315,John Lewis Street Hakin,2024-01-22T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
601315,John Lewis Street Hakin,2024-01-22T23:20:00.000+00:00,feeder,0020,L2 Current (Min),A,6.25
601315,John Lewis Street Hakin,2024-01-22T23:20:00.000+00:00,feeder,0020,L2 Current (Max),A,6.25
601315,John Lewis Street Hakin,2024-01-22T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.25
601315,John Lewis Street Hakin,2024-01-22T23:20:00.000+00:00,feeder,0020,L1 Current (Min),A,3.75
601315,John Lewis Street Hakin,2024-01-22T23:20:00.000+00:00,feeder,0020,L1 Current (Max),A,3.75
601315,John Lewis Street Hakin,2024-01-22T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.75
601315,John Lewis Street Hakin,2024-01-22T23:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T23:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-5.19
601315,John Lewis Street Hakin,2024-01-22T23:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T23:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-12.75
601315,John Lewis Street Hakin,2024-01-22T23:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T23:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-20.75
601315,John Lewis Street Hakin,2024-01-22T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T23:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.99091
601315,John Lewis Street Hakin,2024-01-22T23:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.9429
601315,John Lewis Street Hakin,2024-01-22T23:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.89453
601315,John Lewis Street Hakin,2024-01-22T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-22T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-22T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T23:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T23:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T23:20:00.000+00:00,feeder,0010,L3 Current (Min),A,10.75
601315,John Lewis Street Hakin,2024-01-22T23:20:00.000+00:00,feeder,0010,L3 Current (Max),A,10.75
601315,John Lewis Street Hakin,2024-01-22T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.75
601315,John Lewis Street Hakin,2024-01-22T23:20:00.000+00:00,feeder,0010,L2 Current (Min),A,8.25
601315,John Lewis Street Hakin,2024-01-22T23:20:00.000+00:00,feeder,0010,L2 Current (Max),A,8.38
601315,John Lewis Street Hakin,2024-01-22T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.38
601315,John Lewis Street Hakin,2024-01-22T23:20:00.000+00:00,feeder,0010,L1 Current (Min),A,4.75
601315,John Lewis Street Hakin,2024-01-22T23:20:00.000+00:00,feeder,0010,L1 Current (Max),A,4.88
601315,John Lewis Street Hakin,2024-01-22T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.75
601315,John Lewis Street Hakin,2024-01-22T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.27
601315,John Lewis Street Hakin,2024-01-22T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.33
601315,John Lewis Street Hakin,2024-01-22T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
601315,John Lewis Street Hakin,2024-01-22T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.67
601315,John Lewis Street Hakin,2024-01-22T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.72
601315,John Lewis Street Hakin,2024-01-22T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
601315,John Lewis Street Hakin,2024-01-22T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.59
601315,John Lewis Street Hakin,2024-01-22T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.66
601315,John Lewis Street Hakin,2024-01-22T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
601315,John Lewis Street Hakin,2024-01-22T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
601315,John Lewis Street Hakin,2024-01-22T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-22T23:20:00.000+00:00,busbar,,L3 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-22T23:20:00.000+00:00,busbar,,L2 Active Power,kW,14.0
601315,John Lewis Street Hakin,2024-01-22T23:20:00.000+00:00,busbar,,L1 Active Power,kW,14.0
601315,John Lewis Street Hakin,2024-01-22T23:20:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T23:20:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T23:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T23:20:00.000+00:00,busbar,,L3 Current (Min),A,31.12
601315,John Lewis Street Hakin,2024-01-22T23:20:00.000+00:00,busbar,,L3 Current (Max),A,31.25
601315,John Lewis Street Hakin,2024-01-22T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.25
601315,John Lewis Street Hakin,2024-01-22T23:20:00.000+00:00,busbar,,L2 Current (Min),A,59.0
601315,John Lewis Street Hakin,2024-01-22T23:20:00.000+00:00,busbar,,L2 Current (Max),A,59.12
601315,John Lewis Street Hakin,2024-01-22T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
601315,John Lewis Street Hakin,2024-01-22T23:20:00.000+00:00,busbar,,L1 Current (Min),A,57.38
601315,John Lewis Street Hakin,2024-01-22T23:20:00.000+00:00,busbar,,L1 Current (Max),A,58.25
601315,John Lewis Street Hakin,2024-01-22T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.88
601315,John Lewis Street Hakin,2024-01-22T23:20:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-22T23:20:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-22T23:10:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T23:10:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-6.56
601315,John Lewis Street Hakin,2024-01-22T23:10:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T23:10:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-24.44
601315,John Lewis Street Hakin,2024-01-22T23:10:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T23:10:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-9.63
601315,John Lewis Street Hakin,2024-01-22T23:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T23:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T23:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T23:10:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.91571
601315,John Lewis Street Hakin,2024-01-22T23:10:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.84112
601315,John Lewis Street Hakin,2024-01-22T23:10:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.96396
601315,John Lewis Street Hakin,2024-01-22T23:10:00.000+00:00,feeder,0050,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-22T23:10:00.000+00:00,feeder,0050,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-22T23:10:00.000+00:00,feeder,0050,L1 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-22T23:10:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T23:10:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T23:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T23:10:00.000+00:00,feeder,0050,L3 Current (Min),A,7.25
601315,John Lewis Street Hakin,2024-01-22T23:10:00.000+00:00,feeder,0050,L3 Current (Max),A,7.38
601315,John Lewis Street Hakin,2024-01-22T23:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.38
601315,John Lewis Street Hakin,2024-01-22T23:10:00.000+00:00,feeder,0050,L2 Current (Min),A,7.25
601315,John Lewis Street Hakin,2024-01-22T23:10:00.000+00:00,feeder,0050,L2 Current (Max),A,7.25
601315,John Lewis Street Hakin,2024-01-22T23:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.25
601315,John Lewis Street Hakin,2024-01-22T23:10:00.000+00:00,feeder,0050,L1 Current (Min),A,15.62
601315,John Lewis Street Hakin,2024-01-22T23:10:00.000+00:00,feeder,0050,L1 Current (Max),A,15.75
601315,John Lewis Street Hakin,2024-01-22T23:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.62
601315,John Lewis Street Hakin,2024-01-22T23:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T23:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,5.56
601315,John Lewis Street Hakin,2024-01-22T23:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T23:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-5.62
601315,John Lewis Street Hakin,2024-01-22T23:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T23:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-3.5
601315,John Lewis Street Hakin,2024-01-22T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T23:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.93857
601315,John Lewis Street Hakin,2024-01-22T23:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98383
601315,John Lewis Street Hakin,2024-01-22T23:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.94314
601315,John Lewis Street Hakin,2024-01-22T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-22T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,9.0
601315,John Lewis Street Hakin,2024-01-22T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-22T23:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T23:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T23:10:00.000+00:00,feeder,0040,L3 Current (Min),A,10.62
601315,John Lewis Street Hakin,2024-01-22T23:10:00.000+00:00,feeder,0040,L3 Current (Max),A,11.0
601315,John Lewis Street Hakin,2024-01-22T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.88
601315,John Lewis Street Hakin,2024-01-22T23:10:00.000+00:00,feeder,0040,L2 Current (Min),A,37.0
601315,John Lewis Street Hakin,2024-01-22T23:10:00.000+00:00,feeder,0040,L2 Current (Max),A,37.12
601315,John Lewis Street Hakin,2024-01-22T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.12
601315,John Lewis Street Hakin,2024-01-22T23:10:00.000+00:00,feeder,0040,L1 Current (Min),A,11.88
601315,John Lewis Street Hakin,2024-01-22T23:10:00.000+00:00,feeder,0040,L1 Current (Max),A,12.5
601315,John Lewis Street Hakin,2024-01-22T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.12
601315,John Lewis Street Hakin,2024-01-22T23:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T23:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-10.69
601315,John Lewis Street Hakin,2024-01-22T23:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T23:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-6.63
601315,John Lewis Street Hakin,2024-01-22T23:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T23:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-6.25
601315,John Lewis Street Hakin,2024-01-22T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T23:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.88446
601315,John Lewis Street Hakin,2024-01-22T23:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98199
601315,John Lewis Street Hakin,2024-01-22T23:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.97931
601315,John Lewis Street Hakin,2024-01-22T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-22T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-22T23:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T23:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T23:10:00.000+00:00,feeder,0030,L3 Current (Min),A,4.0
601315,John Lewis Street Hakin,2024-01-22T23:10:00.000+00:00,feeder,0030,L3 Current (Max),A,4.12
601315,John Lewis Street Hakin,2024-01-22T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.12
601315,John Lewis Street Hakin,2024-01-22T23:10:00.000+00:00,feeder,0030,L2 Current (Min),A,13.25
601315,John Lewis Street Hakin,2024-01-22T23:10:00.000+00:00,feeder,0030,L2 Current (Max),A,13.38
601315,John Lewis Street Hakin,2024-01-22T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.38
601315,John Lewis Street Hakin,2024-01-22T23:10:00.000+00:00,feeder,0030,L1 Current (Min),A,22.0
601315,John Lewis Street Hakin,2024-01-22T23:10:00.000+00:00,feeder,0030,L1 Current (Max),A,22.12
601315,John Lewis Street Hakin,2024-01-22T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.12
601315,John Lewis Street Hakin,2024-01-22T23:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T23:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-51.5
601315,John Lewis Street Hakin,2024-01-22T23:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T23:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,4.0
601315,John Lewis Street Hakin,2024-01-22T23:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T23:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,1.19
601315,John Lewis Street Hakin,2024-01-22T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T23:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.47283
601315,John Lewis Street Hakin,2024-01-22T23:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99271
601315,John Lewis Street Hakin,2024-01-22T23:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.96201
601315,John Lewis Street Hakin,2024-01-22T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-22T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T23:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T23:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T23:10:00.000+00:00,feeder,0020,L3 Current (Min),A,0.38
601315,John Lewis Street Hakin,2024-01-22T23:10:00.000+00:00,feeder,0020,L3 Current (Max),A,0.38
601315,John Lewis Street Hakin,2024-01-22T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.38
601315,John Lewis Street Hakin,2024-01-22T23:10:00.000+00:00,feeder,0020,L2 Current (Min),A,5.62
601315,John Lewis Street Hakin,2024-01-22T23:10:00.000+00:00,feeder,0020,L2 Current (Max),A,5.62
601315,John Lewis Street Hakin,2024-01-22T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.62
601315,John Lewis Street Hakin,2024-01-22T23:10:00.000+00:00,feeder,0020,L1 Current (Min),A,4.62
601315,John Lewis Street Hakin,2024-01-22T23:10:00.000+00:00,feeder,0020,L1 Current (Max),A,4.88
601315,John Lewis Street Hakin,2024-01-22T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.75
601315,John Lewis Street Hakin,2024-01-22T23:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T23:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-3.5
601315,John Lewis Street Hakin,2024-01-22T23:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T23:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-15.63
601315,John Lewis Street Hakin,2024-01-22T23:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T23:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-26.06
601315,John Lewis Street Hakin,2024-01-22T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T23:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.99313
601315,John Lewis Street Hakin,2024-01-22T23:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.92877
601315,John Lewis Street Hakin,2024-01-22T23:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.86206
601315,John Lewis Street Hakin,2024-01-22T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-22T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-22T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T23:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T23:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T23:10:00.000+00:00,feeder,0010,L3 Current (Min),A,12.0
601315,John Lewis Street Hakin,2024-01-22T23:10:00.000+00:00,feeder,0010,L3 Current (Max),A,12.12
601315,John Lewis Street Hakin,2024-01-22T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.0
601315,John Lewis Street Hakin,2024-01-22T23:10:00.000+00:00,feeder,0010,L2 Current (Min),A,8.0
601315,John Lewis Street Hakin,2024-01-22T23:10:00.000+00:00,feeder,0010,L2 Current (Max),A,8.12
601315,John Lewis Street Hakin,2024-01-22T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.12
601315,John Lewis Street Hakin,2024-01-22T23:10:00.000+00:00,feeder,0010,L1 Current (Min),A,4.62
601315,John Lewis Street Hakin,2024-01-22T23:10:00.000+00:00,feeder,0010,L1 Current (Max),A,4.62
601315,John Lewis Street Hakin,2024-01-22T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.62
601315,John Lewis Street Hakin,2024-01-22T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.89
601315,John Lewis Street Hakin,2024-01-22T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.92
601315,John Lewis Street Hakin,2024-01-22T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
601315,John Lewis Street Hakin,2024-01-22T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,249.36
601315,John Lewis Street Hakin,2024-01-22T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.38
601315,John Lewis Street Hakin,2024-01-22T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
601315,John Lewis Street Hakin,2024-01-22T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.7
601315,John Lewis Street Hakin,2024-01-22T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.72
601315,John Lewis Street Hakin,2024-01-22T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
601315,John Lewis Street Hakin,2024-01-22T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-22T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-22T23:10:00.000+00:00,busbar,,L3 Active Power,kW,8.0
601315,John Lewis Street Hakin,2024-01-22T23:10:00.000+00:00,busbar,,L2 Active Power,kW,17.0
601315,John Lewis Street Hakin,2024-01-22T23:10:00.000+00:00,busbar,,L1 Active Power,kW,14.0
601315,John Lewis Street Hakin,2024-01-22T23:10:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T23:10:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T23:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T23:10:00.000+00:00,busbar,,L3 Current (Min),A,34.0
601315,John Lewis Street Hakin,2024-01-22T23:10:00.000+00:00,busbar,,L3 Current (Max),A,34.25
601315,John Lewis Street Hakin,2024-01-22T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.12
601315,John Lewis Street Hakin,2024-01-22T23:10:00.000+00:00,busbar,,L2 Current (Min),A,70.75
601315,John Lewis Street Hakin,2024-01-22T23:10:00.000+00:00,busbar,,L2 Current (Max),A,70.88
601315,John Lewis Street Hakin,2024-01-22T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.75
601315,John Lewis Street Hakin,2024-01-22T23:10:00.000+00:00,busbar,,L1 Current (Min),A,58.5
601315,John Lewis Street Hakin,2024-01-22T23:10:00.000+00:00,busbar,,L1 Current (Max),A,59.12
601315,John Lewis Street Hakin,2024-01-22T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
601315,John Lewis Street Hakin,2024-01-22T23:10:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-22T23:10:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-22T23:00:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T23:00:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-9.44
601315,John Lewis Street Hakin,2024-01-22T23:00:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T23:00:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-17.63
601315,John Lewis Street Hakin,2024-01-22T23:00:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T23:00:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-3.62
601315,John Lewis Street Hakin,2024-01-22T23:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T23:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T23:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T23:00:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.90631
601315,John Lewis Street Hakin,2024-01-22T23:00:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.89871
601315,John Lewis Street Hakin,2024-01-22T23:00:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.97305
601315,John Lewis Street Hakin,2024-01-22T23:00:00.000+00:00,feeder,0050,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-22T23:00:00.000+00:00,feeder,0050,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-22T23:00:00.000+00:00,feeder,0050,L1 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-22T23:00:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T23:00:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T23:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T23:00:00.000+00:00,feeder,0050,L3 Current (Min),A,6.75
601315,John Lewis Street Hakin,2024-01-22T23:00:00.000+00:00,feeder,0050,L3 Current (Max),A,6.75
601315,John Lewis Street Hakin,2024-01-22T23:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.75
601315,John Lewis Street Hakin,2024-01-22T23:00:00.000+00:00,feeder,0050,L2 Current (Min),A,8.0
601315,John Lewis Street Hakin,2024-01-22T23:00:00.000+00:00,feeder,0050,L2 Current (Max),A,8.0
601315,John Lewis Street Hakin,2024-01-22T23:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.0
601315,John Lewis Street Hakin,2024-01-22T23:00:00.000+00:00,feeder,0050,L1 Current (Min),A,15.12
601315,John Lewis Street Hakin,2024-01-22T23:00:00.000+00:00,feeder,0050,L1 Current (Max),A,15.62
601315,John Lewis Street Hakin,2024-01-22T23:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.38
601315,John Lewis Street Hakin,2024-01-22T23:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T23:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-8.0
601315,John Lewis Street Hakin,2024-01-22T23:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T23:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-7.56
601315,John Lewis Street Hakin,2024-01-22T23:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T23:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-3.75
601315,John Lewis Street Hakin,2024-01-22T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T23:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.93289
601315,John Lewis Street Hakin,2024-01-22T23:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.97546
601315,John Lewis Street Hakin,2024-01-22T23:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.94528
