Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601315,John Lewis Street Hakin,2024-01-22T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-22T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-22T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-22T23:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T23:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T23:00:00.000+00:00,feeder,0040,L3 Current (Min),A,10.25
601315,John Lewis Street Hakin,2024-01-22T23:00:00.000+00:00,feeder,0040,L3 Current (Max),A,10.38
601315,John Lewis Street Hakin,2024-01-22T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.25
601315,John Lewis Street Hakin,2024-01-22T23:00:00.000+00:00,feeder,0040,L2 Current (Min),A,30.0
601315,John Lewis Street Hakin,2024-01-22T23:00:00.000+00:00,feeder,0040,L2 Current (Max),A,30.12
601315,John Lewis Street Hakin,2024-01-22T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.0
601315,John Lewis Street Hakin,2024-01-22T23:00:00.000+00:00,feeder,0040,L1 Current (Min),A,13.38
601315,John Lewis Street Hakin,2024-01-22T23:00:00.000+00:00,feeder,0040,L1 Current (Max),A,13.5
601315,John Lewis Street Hakin,2024-01-22T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.38
601315,John Lewis Street Hakin,2024-01-22T23:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T23:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,5.31
601315,John Lewis Street Hakin,2024-01-22T23:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T23:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-2.19
601315,John Lewis Street Hakin,2024-01-22T23:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T23:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-10.37
601315,John Lewis Street Hakin,2024-01-22T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T23:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.9386
601315,John Lewis Street Hakin,2024-01-22T23:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99442
601315,John Lewis Street Hakin,2024-01-22T23:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.95492
601315,John Lewis Street Hakin,2024-01-22T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-22T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-22T23:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T23:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T23:00:00.000+00:00,feeder,0030,L3 Current (Min),A,5.0
601315,John Lewis Street Hakin,2024-01-22T23:00:00.000+00:00,feeder,0030,L3 Current (Max),A,5.0
601315,John Lewis Street Hakin,2024-01-22T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.0
601315,John Lewis Street Hakin,2024-01-22T23:00:00.000+00:00,feeder,0030,L2 Current (Min),A,23.88
601315,John Lewis Street Hakin,2024-01-22T23:00:00.000+00:00,feeder,0030,L2 Current (Max),A,23.88
601315,John Lewis Street Hakin,2024-01-22T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.88
601315,John Lewis Street Hakin,2024-01-22T23:00:00.000+00:00,feeder,0030,L1 Current (Min),A,16.12
601315,John Lewis Street Hakin,2024-01-22T23:00:00.000+00:00,feeder,0030,L1 Current (Max),A,16.25
601315,John Lewis Street Hakin,2024-01-22T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.25
601315,John Lewis Street Hakin,2024-01-22T23:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T23:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-45.06
601315,John Lewis Street Hakin,2024-01-22T23:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T23:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,1.69
601315,John Lewis Street Hakin,2024-01-22T23:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T23:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,1.12
601315,John Lewis Street Hakin,2024-01-22T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T23:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.54244
601315,John Lewis Street Hakin,2024-01-22T23:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99182
601315,John Lewis Street Hakin,2024-01-22T23:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.96231
601315,John Lewis Street Hakin,2024-01-22T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-22T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T23:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T23:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T23:00:00.000+00:00,feeder,0020,L3 Current (Min),A,0.62
601315,John Lewis Street Hakin,2024-01-22T23:00:00.000+00:00,feeder,0020,L3 Current (Max),A,0.62
601315,John Lewis Street Hakin,2024-01-22T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.62
601315,John Lewis Street Hakin,2024-01-22T23:00:00.000+00:00,feeder,0020,L2 Current (Min),A,5.5
601315,John Lewis Street Hakin,2024-01-22T23:00:00.000+00:00,feeder,0020,L2 Current (Max),A,5.5
601315,John Lewis Street Hakin,2024-01-22T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.5
601315,John Lewis Street Hakin,2024-01-22T23:00:00.000+00:00,feeder,0020,L1 Current (Min),A,4.75
601315,John Lewis Street Hakin,2024-01-22T23:00:00.000+00:00,feeder,0020,L1 Current (Max),A,5.0
601315,John Lewis Street Hakin,2024-01-22T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.88
601315,John Lewis Street Hakin,2024-01-22T23:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T23:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-13.13
601315,John Lewis Street Hakin,2024-01-22T23:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T23:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-20.88
601315,John Lewis Street Hakin,2024-01-22T23:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T23:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-31.75
601315,John Lewis Street Hakin,2024-01-22T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T23:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.9136
601315,John Lewis Street Hakin,2024-01-22T23:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.89221
601315,John Lewis Street Hakin,2024-01-22T23:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.81268
601315,John Lewis Street Hakin,2024-01-22T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-22T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T23:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T23:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T23:00:00.000+00:00,feeder,0010,L3 Current (Min),A,3.0
601315,John Lewis Street Hakin,2024-01-22T23:00:00.000+00:00,feeder,0010,L3 Current (Max),A,3.0
601315,John Lewis Street Hakin,2024-01-22T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.0
601315,John Lewis Street Hakin,2024-01-22T23:00:00.000+00:00,feeder,0010,L2 Current (Min),A,7.62
601315,John Lewis Street Hakin,2024-01-22T23:00:00.000+00:00,feeder,0010,L2 Current (Max),A,7.88
601315,John Lewis Street Hakin,2024-01-22T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.75
601315,John Lewis Street Hakin,2024-01-22T23:00:00.000+00:00,feeder,0010,L1 Current (Min),A,4.75
601315,John Lewis Street Hakin,2024-01-22T23:00:00.000+00:00,feeder,0010,L1 Current (Max),A,4.75
601315,John Lewis Street Hakin,2024-01-22T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.75
601315,John Lewis Street Hakin,2024-01-22T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,249.81
601315,John Lewis Street Hakin,2024-01-22T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.83
601315,John Lewis Street Hakin,2024-01-22T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.81
601315,John Lewis Street Hakin,2024-01-22T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,251.17
601315,John Lewis Street Hakin,2024-01-22T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,251.19
601315,John Lewis Street Hakin,2024-01-22T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.17
601315,John Lewis Street Hakin,2024-01-22T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,250.38
601315,John Lewis Street Hakin,2024-01-22T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,250.39
601315,John Lewis Street Hakin,2024-01-22T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.39
601315,John Lewis Street Hakin,2024-01-22T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-22T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-22T23:00:00.000+00:00,busbar,,L3 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-22T23:00:00.000+00:00,busbar,,L2 Active Power,kW,18.0
601315,John Lewis Street Hakin,2024-01-22T23:00:00.000+00:00,busbar,,L1 Active Power,kW,13.0
601315,John Lewis Street Hakin,2024-01-22T23:00:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T23:00:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T23:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T23:00:00.000+00:00,busbar,,L3 Current (Min),A,25.38
601315,John Lewis Street Hakin,2024-01-22T23:00:00.000+00:00,busbar,,L3 Current (Max),A,25.38
601315,John Lewis Street Hakin,2024-01-22T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.38
601315,John Lewis Street Hakin,2024-01-22T23:00:00.000+00:00,busbar,,L2 Current (Min),A,74.5
601315,John Lewis Street Hakin,2024-01-22T23:00:00.000+00:00,busbar,,L2 Current (Max),A,74.88
601315,John Lewis Street Hakin,2024-01-22T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.75
601315,John Lewis Street Hakin,2024-01-22T23:00:00.000+00:00,busbar,,L1 Current (Min),A,54.12
601315,John Lewis Street Hakin,2024-01-22T23:00:00.000+00:00,busbar,,L1 Current (Max),A,54.38
601315,John Lewis Street Hakin,2024-01-22T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.25
601315,John Lewis Street Hakin,2024-01-22T23:00:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-22T23:00:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-22T22:50:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T22:50:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-16.56
601315,John Lewis Street Hakin,2024-01-22T22:50:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T22:50:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-22.5
601315,John Lewis Street Hakin,2024-01-22T22:50:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T22:50:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-3.82
601315,John Lewis Street Hakin,2024-01-22T22:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T22:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T22:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T22:50:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.88302
601315,John Lewis Street Hakin,2024-01-22T22:50:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.86877
601315,John Lewis Street Hakin,2024-01-22T22:50:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.9881
601315,John Lewis Street Hakin,2024-01-22T22:50:00.000+00:00,feeder,0050,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-22T22:50:00.000+00:00,feeder,0050,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-22T22:50:00.000+00:00,feeder,0050,L1 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-22T22:50:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T22:50:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T22:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T22:50:00.000+00:00,feeder,0050,L3 Current (Min),A,7.0
601315,John Lewis Street Hakin,2024-01-22T22:50:00.000+00:00,feeder,0050,L3 Current (Max),A,7.12
601315,John Lewis Street Hakin,2024-01-22T22:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.0
601315,John Lewis Street Hakin,2024-01-22T22:50:00.000+00:00,feeder,0050,L2 Current (Min),A,7.75
601315,John Lewis Street Hakin,2024-01-22T22:50:00.000+00:00,feeder,0050,L2 Current (Max),A,7.88
601315,John Lewis Street Hakin,2024-01-22T22:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.88
601315,John Lewis Street Hakin,2024-01-22T22:50:00.000+00:00,feeder,0050,L1 Current (Min),A,24.25
601315,John Lewis Street Hakin,2024-01-22T22:50:00.000+00:00,feeder,0050,L1 Current (Max),A,25.12
601315,John Lewis Street Hakin,2024-01-22T22:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.62
601315,John Lewis Street Hakin,2024-01-22T22:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T22:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-2.94
601315,John Lewis Street Hakin,2024-01-22T22:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T22:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-7.06
601315,John Lewis Street Hakin,2024-01-22T22:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T22:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-4.81
601315,John Lewis Street Hakin,2024-01-22T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T22:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.99277
601315,John Lewis Street Hakin,2024-01-22T22:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98105
601315,John Lewis Street Hakin,2024-01-22T22:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.94775
601315,John Lewis Street Hakin,2024-01-22T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.0
601315,John Lewis Street Hakin,2024-01-22T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.0
601315,John Lewis Street Hakin,2024-01-22T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-22T22:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T22:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T22:50:00.000+00:00,feeder,0040,L3 Current (Min),A,30.88
601315,John Lewis Street Hakin,2024-01-22T22:50:00.000+00:00,feeder,0040,L3 Current (Max),A,30.88
601315,John Lewis Street Hakin,2024-01-22T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.88
601315,John Lewis Street Hakin,2024-01-22T22:50:00.000+00:00,feeder,0040,L2 Current (Min),A,37.12
601315,John Lewis Street Hakin,2024-01-22T22:50:00.000+00:00,feeder,0040,L2 Current (Max),A,37.25
601315,John Lewis Street Hakin,2024-01-22T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.12
601315,John Lewis Street Hakin,2024-01-22T22:50:00.000+00:00,feeder,0040,L1 Current (Min),A,14.25
601315,John Lewis Street Hakin,2024-01-22T22:50:00.000+00:00,feeder,0040,L1 Current (Max),A,14.5
601315,John Lewis Street Hakin,2024-01-22T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.38
601315,John Lewis Street Hakin,2024-01-22T22:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T22:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-1.75
601315,John Lewis Street Hakin,2024-01-22T22:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T22:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-4.94
601315,John Lewis Street Hakin,2024-01-22T22:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T22:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.25
601315,John Lewis Street Hakin,2024-01-22T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T22:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.93381
601315,John Lewis Street Hakin,2024-01-22T22:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.9791
601315,John Lewis Street Hakin,2024-01-22T22:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98666
601315,John Lewis Street Hakin,2024-01-22T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-22T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-22T22:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T22:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T22:50:00.000+00:00,feeder,0030,L3 Current (Min),A,5.12
601315,John Lewis Street Hakin,2024-01-22T22:50:00.000+00:00,feeder,0030,L3 Current (Max),A,5.12
601315,John Lewis Street Hakin,2024-01-22T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.12
601315,John Lewis Street Hakin,2024-01-22T22:50:00.000+00:00,feeder,0030,L2 Current (Min),A,13.88
601315,John Lewis Street Hakin,2024-01-22T22:50:00.000+00:00,feeder,0030,L2 Current (Max),A,14.0
601315,John Lewis Street Hakin,2024-01-22T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.88
601315,John Lewis Street Hakin,2024-01-22T22:50:00.000+00:00,feeder,0030,L1 Current (Min),A,24.38
601315,John Lewis Street Hakin,2024-01-22T22:50:00.000+00:00,feeder,0030,L1 Current (Max),A,24.62
601315,John Lewis Street Hakin,2024-01-22T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.5
601315,John Lewis Street Hakin,2024-01-22T22:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T22:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-52.94
601315,John Lewis Street Hakin,2024-01-22T22:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T22:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,10.13
601315,John Lewis Street Hakin,2024-01-22T22:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T22:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,2.56
601315,John Lewis Street Hakin,2024-01-22T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T22:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.48128
601315,John Lewis Street Hakin,2024-01-22T22:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.96515
601315,John Lewis Street Hakin,2024-01-22T22:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.96655
601315,John Lewis Street Hakin,2024-01-22T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-22T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T22:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T22:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T22:50:00.000+00:00,feeder,0020,L3 Current (Min),A,0.38
601315,John Lewis Street Hakin,2024-01-22T22:50:00.000+00:00,feeder,0020,L3 Current (Max),A,0.38
601315,John Lewis Street Hakin,2024-01-22T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.38
601315,John Lewis Street Hakin,2024-01-22T22:50:00.000+00:00,feeder,0020,L2 Current (Min),A,2.38
601315,John Lewis Street Hakin,2024-01-22T22:50:00.000+00:00,feeder,0020,L2 Current (Max),A,2.38
601315,John Lewis Street Hakin,2024-01-22T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.38
601315,John Lewis Street Hakin,2024-01-22T22:50:00.000+00:00,feeder,0020,L1 Current (Min),A,4.75
601315,John Lewis Street Hakin,2024-01-22T22:50:00.000+00:00,feeder,0020,L1 Current (Max),A,5.25
601315,John Lewis Street Hakin,2024-01-22T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.0
601315,John Lewis Street Hakin,2024-01-22T22:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T22:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-4.81
601315,John Lewis Street Hakin,2024-01-22T22:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T22:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-15.75
601315,John Lewis Street Hakin,2024-01-22T22:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T22:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-8.0
601315,John Lewis Street Hakin,2024-01-22T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T22:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.99191
601315,John Lewis Street Hakin,2024-01-22T22:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.93201
601315,John Lewis Street Hakin,2024-01-22T22:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98502
601315,John Lewis Street Hakin,2024-01-22T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-22T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-22T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-22T22:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T22:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T22:50:00.000+00:00,feeder,0010,L3 Current (Min),A,11.62
601315,John Lewis Street Hakin,2024-01-22T22:50:00.000+00:00,feeder,0010,L3 Current (Max),A,11.88
601315,John Lewis Street Hakin,2024-01-22T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.75
601315,John Lewis Street Hakin,2024-01-22T22:50:00.000+00:00,feeder,0010,L2 Current (Min),A,8.75
601315,John Lewis Street Hakin,2024-01-22T22:50:00.000+00:00,feeder,0010,L2 Current (Max),A,8.88
601315,John Lewis Street Hakin,2024-01-22T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.75
601315,John Lewis Street Hakin,2024-01-22T22:50:00.000+00:00,feeder,0010,L1 Current (Min),A,13.62
601315,John Lewis Street Hakin,2024-01-22T22:50:00.000+00:00,feeder,0010,L1 Current (Max),A,13.75
601315,John Lewis Street Hakin,2024-01-22T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.62
601315,John Lewis Street Hakin,2024-01-22T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,249.55
601315,John Lewis Street Hakin,2024-01-22T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.56
601315,John Lewis Street Hakin,2024-01-22T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.55
601315,John Lewis Street Hakin,2024-01-22T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,251.09
601315,John Lewis Street Hakin,2024-01-22T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,251.12
601315,John Lewis Street Hakin,2024-01-22T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.11
601315,John Lewis Street Hakin,2024-01-22T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,250.33
601315,John Lewis Street Hakin,2024-01-22T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,250.38
601315,John Lewis Street Hakin,2024-01-22T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.34
601315,John Lewis Street Hakin,2024-01-22T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
601315,John Lewis Street Hakin,2024-01-22T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T22:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
601315,John Lewis Street Hakin,2024-01-22T22:50:00.000+00:00,busbar,,L2 Active Power,kW,17.0
601315,John Lewis Street Hakin,2024-01-22T22:50:00.000+00:00,busbar,,L1 Active Power,kW,20.0
601315,John Lewis Street Hakin,2024-01-22T22:50:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T22:50:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T22:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T22:50:00.000+00:00,busbar,,L3 Current (Min),A,54.5
601315,John Lewis Street Hakin,2024-01-22T22:50:00.000+00:00,busbar,,L3 Current (Max),A,54.75
601315,John Lewis Street Hakin,2024-01-22T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.62
601315,John Lewis Street Hakin,2024-01-22T22:50:00.000+00:00,busbar,,L2 Current (Min),A,69.62
601315,John Lewis Street Hakin,2024-01-22T22:50:00.000+00:00,busbar,,L2 Current (Max),A,69.75
601315,John Lewis Street Hakin,2024-01-22T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.62
601315,John Lewis Street Hakin,2024-01-22T22:50:00.000+00:00,busbar,,L1 Current (Min),A,81.62
601315,John Lewis Street Hakin,2024-01-22T22:50:00.000+00:00,busbar,,L1 Current (Max),A,82.62
601315,John Lewis Street Hakin,2024-01-22T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.12
601315,John Lewis Street Hakin,2024-01-22T22:50:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-22T22:50:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-22T22:40:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T22:40:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-2.06
601315,John Lewis Street Hakin,2024-01-22T22:40:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T22:40:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-20.5
601315,John Lewis Street Hakin,2024-01-22T22:40:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T22:40:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-4.88
601315,John Lewis Street Hakin,2024-01-22T22:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T22:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T22:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T22:40:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.94095
601315,John Lewis Street Hakin,2024-01-22T22:40:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.87518
601315,John Lewis Street Hakin,2024-01-22T22:40:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.96838
601315,John Lewis Street Hakin,2024-01-22T22:40:00.000+00:00,feeder,0050,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-22T22:40:00.000+00:00,feeder,0050,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-22T22:40:00.000+00:00,feeder,0050,L1 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-22T22:40:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T22:40:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T22:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T22:40:00.000+00:00,feeder,0050,L3 Current (Min),A,9.25
601315,John Lewis Street Hakin,2024-01-22T22:40:00.000+00:00,feeder,0050,L3 Current (Max),A,9.38
601315,John Lewis Street Hakin,2024-01-22T22:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.25
601315,John Lewis Street Hakin,2024-01-22T22:40:00.000+00:00,feeder,0050,L2 Current (Min),A,7.5
601315,John Lewis Street Hakin,2024-01-22T22:40:00.000+00:00,feeder,0050,L2 Current (Max),A,7.5
601315,John Lewis Street Hakin,2024-01-22T22:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.5
601315,John Lewis Street Hakin,2024-01-22T22:40:00.000+00:00,feeder,0050,L1 Current (Min),A,16.75
601315,John Lewis Street Hakin,2024-01-22T22:40:00.000+00:00,feeder,0050,L1 Current (Max),A,17.25
601315,John Lewis Street Hakin,2024-01-22T22:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.0
601315,John Lewis Street Hakin,2024-01-22T22:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T22:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-11.0
601315,John Lewis Street Hakin,2024-01-22T22:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T22:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-6.44
601315,John Lewis Street Hakin,2024-01-22T22:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T22:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,1.81
601315,John Lewis Street Hakin,2024-01-22T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T22:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.92084
601315,John Lewis Street Hakin,2024-01-22T22:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.96872
601315,John Lewis Street Hakin,2024-01-22T22:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.96112
601315,John Lewis Street Hakin,2024-01-22T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-22T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-22T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-22T22:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T22:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T22:40:00.000+00:00,feeder,0040,L3 Current (Min),A,10.38
601315,John Lewis Street Hakin,2024-01-22T22:40:00.000+00:00,feeder,0040,L3 Current (Max),A,10.5
601315,John Lewis Street Hakin,2024-01-22T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.5
601315,John Lewis Street Hakin,2024-01-22T22:40:00.000+00:00,feeder,0040,L2 Current (Min),A,24.12
601315,John Lewis Street Hakin,2024-01-22T22:40:00.000+00:00,feeder,0040,L2 Current (Max),A,24.38
601315,John Lewis Street Hakin,2024-01-22T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.25
601315,John Lewis Street Hakin,2024-01-22T22:40:00.000+00:00,feeder,0040,L1 Current (Min),A,18.75
601315,John Lewis Street Hakin,2024-01-22T22:40:00.000+00:00,feeder,0040,L1 Current (Max),A,19.12
601315,John Lewis Street Hakin,2024-01-22T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.88
601315,John Lewis Street Hakin,2024-01-22T22:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T22:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-18.31
601315,John Lewis Street Hakin,2024-01-22T22:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T22:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-17.19
601315,John Lewis Street Hakin,2024-01-22T22:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T22:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-6.37
601315,John Lewis Street Hakin,2024-01-22T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T22:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.86444
601315,John Lewis Street Hakin,2024-01-22T22:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.91913
601315,John Lewis Street Hakin,2024-01-22T22:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.97415
601315,John Lewis Street Hakin,2024-01-22T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-22T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-22T22:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T22:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T22:40:00.000+00:00,feeder,0030,L3 Current (Min),A,4.25
601315,John Lewis Street Hakin,2024-01-22T22:40:00.000+00:00,feeder,0030,L3 Current (Max),A,4.38
601315,John Lewis Street Hakin,2024-01-22T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.38
601315,John Lewis Street Hakin,2024-01-22T22:40:00.000+00:00,feeder,0030,L2 Current (Min),A,7.38
601315,John Lewis Street Hakin,2024-01-22T22:40:00.000+00:00,feeder,0030,L2 Current (Max),A,7.5
601315,John Lewis Street Hakin,2024-01-22T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.5
601315,John Lewis Street Hakin,2024-01-22T22:40:00.000+00:00,feeder,0030,L1 Current (Min),A,21.25
601315,John Lewis Street Hakin,2024-01-22T22:40:00.000+00:00,feeder,0030,L1 Current (Max),A,21.38
601315,John Lewis Street Hakin,2024-01-22T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.38
601315,John Lewis Street Hakin,2024-01-22T22:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T22:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-51.25
601315,John Lewis Street Hakin,2024-01-22T22:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T22:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,10.44
601315,John Lewis Street Hakin,2024-01-22T22:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T22:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-8.13
601315,John Lewis Street Hakin,2024-01-22T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T22:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.48043
601315,John Lewis Street Hakin,2024-01-22T22:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.95911
601315,John Lewis Street Hakin,2024-01-22T22:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.95007
601315,John Lewis Street Hakin,2024-01-22T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-22T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T22:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T22:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T22:40:00.000+00:00,feeder,0020,L3 Current (Min),A,0.38
601315,John Lewis Street Hakin,2024-01-22T22:40:00.000+00:00,feeder,0020,L3 Current (Max),A,0.38
601315,John Lewis Street Hakin,2024-01-22T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.38
601315,John Lewis Street Hakin,2024-01-22T22:40:00.000+00:00,feeder,0020,L2 Current (Min),A,2.75
601315,John Lewis Street Hakin,2024-01-22T22:40:00.000+00:00,feeder,0020,L2 Current (Max),A,2.75
601315,John Lewis Street Hakin,2024-01-22T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.75
601315,John Lewis Street Hakin,2024-01-22T22:40:00.000+00:00,feeder,0020,L1 Current (Min),A,4.62
601315,John Lewis Street Hakin,2024-01-22T22:40:00.000+00:00,feeder,0020,L1 Current (Max),A,5.0
601315,John Lewis Street Hakin,2024-01-22T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.75
601315,John Lewis Street Hakin,2024-01-22T22:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T22:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-4.12
601315,John Lewis Street Hakin,2024-01-22T22:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T22:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-8.25
601315,John Lewis Street Hakin,2024-01-22T22:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T22:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-19.0
601315,John Lewis Street Hakin,2024-01-22T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T22:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.99051
601315,John Lewis Street Hakin,2024-01-22T22:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98163
601315,John Lewis Street Hakin,2024-01-22T22:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.92627
601315,John Lewis Street Hakin,2024-01-22T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-22T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-22T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T22:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T22:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T22:40:00.000+00:00,feeder,0010,L3 Current (Min),A,11.88
601315,John Lewis Street Hakin,2024-01-22T22:40:00.000+00:00,feeder,0010,L3 Current (Max),A,12.0
601315,John Lewis Street Hakin,2024-01-22T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.0
601315,John Lewis Street Hakin,2024-01-22T22:40:00.000+00:00,feeder,0010,L2 Current (Min),A,16.75
601315,John Lewis Street Hakin,2024-01-22T22:40:00.000+00:00,feeder,0010,L2 Current (Max),A,17.0
601315,John Lewis Street Hakin,2024-01-22T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.88
601315,John Lewis Street Hakin,2024-01-22T22:40:00.000+00:00,feeder,0010,L1 Current (Min),A,5.5
601315,John Lewis Street Hakin,2024-01-22T22:40:00.000+00:00,feeder,0010,L1 Current (Max),A,5.75
601315,John Lewis Street Hakin,2024-01-22T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.62
601315,John Lewis Street Hakin,2024-01-22T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.58
601315,John Lewis Street Hakin,2024-01-22T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.62
601315,John Lewis Street Hakin,2024-01-22T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
601315,John Lewis Street Hakin,2024-01-22T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,249.92
601315,John Lewis Street Hakin,2024-01-22T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.95
601315,John Lewis Street Hakin,2024-01-22T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.95
601315,John Lewis Street Hakin,2024-01-22T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,249.27
601315,John Lewis Street Hakin,2024-01-22T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.3
601315,John Lewis Street Hakin,2024-01-22T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
601315,John Lewis Street Hakin,2024-01-22T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-22T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T22:40:00.000+00:00,busbar,,L3 Active Power,kW,9.0
601315,John Lewis Street Hakin,2024-01-22T22:40:00.000+00:00,busbar,,L2 Active Power,kW,14.0
601315,John Lewis Street Hakin,2024-01-22T22:40:00.000+00:00,busbar,,L1 Active Power,kW,16.0
601315,John Lewis Street Hakin,2024-01-22T22:40:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T22:40:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T22:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T22:40:00.000+00:00,busbar,,L3 Current (Min),A,36.0
601315,John Lewis Street Hakin,2024-01-22T22:40:00.000+00:00,busbar,,L3 Current (Max),A,36.12
601315,John Lewis Street Hakin,2024-01-22T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.12
601315,John Lewis Street Hakin,2024-01-22T22:40:00.000+00:00,busbar,,L2 Current (Min),A,58.5
601315,John Lewis Street Hakin,2024-01-22T22:40:00.000+00:00,busbar,,L2 Current (Max),A,58.5
601315,John Lewis Street Hakin,2024-01-22T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
601315,John Lewis Street Hakin,2024-01-22T22:40:00.000+00:00,busbar,,L1 Current (Min),A,67.25
601315,John Lewis Street Hakin,2024-01-22T22:40:00.000+00:00,busbar,,L1 Current (Max),A,67.75
601315,John Lewis Street Hakin,2024-01-22T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
601315,John Lewis Street Hakin,2024-01-22T22:40:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-22T22:40:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-22T22:30:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T22:30:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-4.0
601315,John Lewis Street Hakin,2024-01-22T22:30:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T22:30:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-19.94
601315,John Lewis Street Hakin,2024-01-22T22:30:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T22:30:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-4.75
601315,John Lewis Street Hakin,2024-01-22T22:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T22:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T22:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T22:30:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.98868
601315,John Lewis Street Hakin,2024-01-22T22:30:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.88196
601315,John Lewis Street Hakin,2024-01-22T22:30:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.97244
601315,John Lewis Street Hakin,2024-01-22T22:30:00.000+00:00,feeder,0050,L3 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-22T22:30:00.000+00:00,feeder,0050,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-22T22:30:00.000+00:00,feeder,0050,L1 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-22T22:30:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T22:30:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T22:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T22:30:00.000+00:00,feeder,0050,L3 Current (Min),A,21.38
601315,John Lewis Street Hakin,2024-01-22T22:30:00.000+00:00,feeder,0050,L3 Current (Max),A,21.5
601315,John Lewis Street Hakin,2024-01-22T22:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,21.5
601315,John Lewis Street Hakin,2024-01-22T22:30:00.000+00:00,feeder,0050,L2 Current (Min),A,7.88
601315,John Lewis Street Hakin,2024-01-22T22:30:00.000+00:00,feeder,0050,L2 Current (Max),A,8.0
601315,John Lewis Street Hakin,2024-01-22T22:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.0
601315,John Lewis Street Hakin,2024-01-22T22:30:00.000+00:00,feeder,0050,L1 Current (Min),A,16.38
601315,John Lewis Street Hakin,2024-01-22T22:30:00.000+00:00,feeder,0050,L1 Current (Max),A,16.88
601315,John Lewis Street Hakin,2024-01-22T22:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.62
601315,John Lewis Street Hakin,2024-01-22T22:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T22:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,10.5
601315,John Lewis Street Hakin,2024-01-22T22:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T22:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-6.13
601315,John Lewis Street Hakin,2024-01-22T22:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T22:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-2.69
601315,John Lewis Street Hakin,2024-01-22T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T22:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.91553
601315,John Lewis Street Hakin,2024-01-22T22:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.97919
