Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601315,John Lewis Street Hakin,2024-01-22T22:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.95669
601315,John Lewis Street Hakin,2024-01-22T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-22T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.0
601315,John Lewis Street Hakin,2024-01-22T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-22T22:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T22:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T22:30:00.000+00:00,feeder,0040,L3 Current (Min),A,9.62
601315,John Lewis Street Hakin,2024-01-22T22:30:00.000+00:00,feeder,0040,L3 Current (Max),A,10.62
601315,John Lewis Street Hakin,2024-01-22T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.38
601315,John Lewis Street Hakin,2024-01-22T22:30:00.000+00:00,feeder,0040,L2 Current (Min),A,37.5
601315,John Lewis Street Hakin,2024-01-22T22:30:00.000+00:00,feeder,0040,L2 Current (Max),A,37.62
601315,John Lewis Street Hakin,2024-01-22T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.5
601315,John Lewis Street Hakin,2024-01-22T22:30:00.000+00:00,feeder,0040,L1 Current (Min),A,15.88
601315,John Lewis Street Hakin,2024-01-22T22:30:00.000+00:00,feeder,0040,L1 Current (Max),A,16.0
601315,John Lewis Street Hakin,2024-01-22T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.88
601315,John Lewis Street Hakin,2024-01-22T22:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T22:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-15.94
601315,John Lewis Street Hakin,2024-01-22T22:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T22:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-17.13
601315,John Lewis Street Hakin,2024-01-22T22:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T22:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-5.06
601315,John Lewis Street Hakin,2024-01-22T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T22:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.88547
601315,John Lewis Street Hakin,2024-01-22T22:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.91714
601315,John Lewis Street Hakin,2024-01-22T22:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98563
601315,John Lewis Street Hakin,2024-01-22T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-22T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-22T22:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T22:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T22:30:00.000+00:00,feeder,0030,L3 Current (Min),A,3.88
601315,John Lewis Street Hakin,2024-01-22T22:30:00.000+00:00,feeder,0030,L3 Current (Max),A,3.88
601315,John Lewis Street Hakin,2024-01-22T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.88
601315,John Lewis Street Hakin,2024-01-22T22:30:00.000+00:00,feeder,0030,L2 Current (Min),A,7.62
601315,John Lewis Street Hakin,2024-01-22T22:30:00.000+00:00,feeder,0030,L2 Current (Max),A,7.88
601315,John Lewis Street Hakin,2024-01-22T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.75
601315,John Lewis Street Hakin,2024-01-22T22:30:00.000+00:00,feeder,0030,L1 Current (Min),A,29.25
601315,John Lewis Street Hakin,2024-01-22T22:30:00.000+00:00,feeder,0030,L1 Current (Max),A,29.25
601315,John Lewis Street Hakin,2024-01-22T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.25
601315,John Lewis Street Hakin,2024-01-22T22:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T22:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-50.88
601315,John Lewis Street Hakin,2024-01-22T22:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T22:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,10.25
601315,John Lewis Street Hakin,2024-01-22T22:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T22:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-9.87
601315,John Lewis Street Hakin,2024-01-22T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T22:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.47695
601315,John Lewis Street Hakin,2024-01-22T22:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.92319
601315,John Lewis Street Hakin,2024-01-22T22:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.93695
601315,John Lewis Street Hakin,2024-01-22T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-22T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-22T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T22:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T22:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T22:30:00.000+00:00,feeder,0020,L3 Current (Min),A,0.38
601315,John Lewis Street Hakin,2024-01-22T22:30:00.000+00:00,feeder,0020,L3 Current (Max),A,0.38
601315,John Lewis Street Hakin,2024-01-22T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.38
601315,John Lewis Street Hakin,2024-01-22T22:30:00.000+00:00,feeder,0020,L2 Current (Min),A,2.0
601315,John Lewis Street Hakin,2024-01-22T22:30:00.000+00:00,feeder,0020,L2 Current (Max),A,2.0
601315,John Lewis Street Hakin,2024-01-22T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.0
601315,John Lewis Street Hakin,2024-01-22T22:30:00.000+00:00,feeder,0020,L1 Current (Min),A,5.0
601315,John Lewis Street Hakin,2024-01-22T22:30:00.000+00:00,feeder,0020,L1 Current (Max),A,5.0
601315,John Lewis Street Hakin,2024-01-22T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.0
601315,John Lewis Street Hakin,2024-01-22T22:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T22:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-3.44
601315,John Lewis Street Hakin,2024-01-22T22:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T22:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-4.19
601315,John Lewis Street Hakin,2024-01-22T22:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T22:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-13.94
601315,John Lewis Street Hakin,2024-01-22T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T22:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.9953
601315,John Lewis Street Hakin,2024-01-22T22:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98938
601315,John Lewis Street Hakin,2024-01-22T22:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.93722
601315,John Lewis Street Hakin,2024-01-22T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-22T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-22T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T22:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T22:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T22:30:00.000+00:00,feeder,0010,L3 Current (Min),A,12.12
601315,John Lewis Street Hakin,2024-01-22T22:30:00.000+00:00,feeder,0010,L3 Current (Max),A,12.25
601315,John Lewis Street Hakin,2024-01-22T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.12
601315,John Lewis Street Hakin,2024-01-22T22:30:00.000+00:00,feeder,0010,L2 Current (Min),A,16.25
601315,John Lewis Street Hakin,2024-01-22T22:30:00.000+00:00,feeder,0010,L2 Current (Max),A,16.38
601315,John Lewis Street Hakin,2024-01-22T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.38
601315,John Lewis Street Hakin,2024-01-22T22:30:00.000+00:00,feeder,0010,L1 Current (Min),A,6.12
601315,John Lewis Street Hakin,2024-01-22T22:30:00.000+00:00,feeder,0010,L1 Current (Max),A,6.25
601315,John Lewis Street Hakin,2024-01-22T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.12
601315,John Lewis Street Hakin,2024-01-22T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.95
601315,John Lewis Street Hakin,2024-01-22T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.02
601315,John Lewis Street Hakin,2024-01-22T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
601315,John Lewis Street Hakin,2024-01-22T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.55
601315,John Lewis Street Hakin,2024-01-22T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.64
601315,John Lewis Street Hakin,2024-01-22T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
601315,John Lewis Street Hakin,2024-01-22T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,249.0
601315,John Lewis Street Hakin,2024-01-22T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.05
601315,John Lewis Street Hakin,2024-01-22T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.03
601315,John Lewis Street Hakin,2024-01-22T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-22T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-22T22:30:00.000+00:00,busbar,,L3 Active Power,kW,12.0
601315,John Lewis Street Hakin,2024-01-22T22:30:00.000+00:00,busbar,,L2 Active Power,kW,17.0
601315,John Lewis Street Hakin,2024-01-22T22:30:00.000+00:00,busbar,,L1 Active Power,kW,18.0
601315,John Lewis Street Hakin,2024-01-22T22:30:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T22:30:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T22:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T22:30:00.000+00:00,busbar,,L3 Current (Min),A,47.0
601315,John Lewis Street Hakin,2024-01-22T22:30:00.000+00:00,busbar,,L3 Current (Max),A,47.75
601315,John Lewis Street Hakin,2024-01-22T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
601315,John Lewis Street Hakin,2024-01-22T22:30:00.000+00:00,busbar,,L2 Current (Min),A,71.12
601315,John Lewis Street Hakin,2024-01-22T22:30:00.000+00:00,busbar,,L2 Current (Max),A,71.25
601315,John Lewis Street Hakin,2024-01-22T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.25
601315,John Lewis Street Hakin,2024-01-22T22:30:00.000+00:00,busbar,,L1 Current (Min),A,72.62
601315,John Lewis Street Hakin,2024-01-22T22:30:00.000+00:00,busbar,,L1 Current (Max),A,73.0
601315,John Lewis Street Hakin,2024-01-22T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.88
601315,John Lewis Street Hakin,2024-01-22T22:30:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-22T22:30:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-22T22:20:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T22:20:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-2.69
601315,John Lewis Street Hakin,2024-01-22T22:20:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T22:20:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-19.62
601315,John Lewis Street Hakin,2024-01-22T22:20:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T22:20:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-8.63
601315,John Lewis Street Hakin,2024-01-22T22:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T22:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T22:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T22:20:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.98926
601315,John Lewis Street Hakin,2024-01-22T22:20:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.8678
601315,John Lewis Street Hakin,2024-01-22T22:20:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.95935
601315,John Lewis Street Hakin,2024-01-22T22:20:00.000+00:00,feeder,0050,L3 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-22T22:20:00.000+00:00,feeder,0050,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-22T22:20:00.000+00:00,feeder,0050,L1 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-22T22:20:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T22:20:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T22:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T22:20:00.000+00:00,feeder,0050,L3 Current (Min),A,21.25
601315,John Lewis Street Hakin,2024-01-22T22:20:00.000+00:00,feeder,0050,L3 Current (Max),A,21.62
601315,John Lewis Street Hakin,2024-01-22T22:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,21.5
601315,John Lewis Street Hakin,2024-01-22T22:20:00.000+00:00,feeder,0050,L2 Current (Min),A,8.5
601315,John Lewis Street Hakin,2024-01-22T22:20:00.000+00:00,feeder,0050,L2 Current (Max),A,8.62
601315,John Lewis Street Hakin,2024-01-22T22:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.62
601315,John Lewis Street Hakin,2024-01-22T22:20:00.000+00:00,feeder,0050,L1 Current (Min),A,15.38
601315,John Lewis Street Hakin,2024-01-22T22:20:00.000+00:00,feeder,0050,L1 Current (Max),A,15.75
601315,John Lewis Street Hakin,2024-01-22T22:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.5
601315,John Lewis Street Hakin,2024-01-22T22:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T22:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,4.75
601315,John Lewis Street Hakin,2024-01-22T22:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T22:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-4.62
601315,John Lewis Street Hakin,2024-01-22T22:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T22:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-1.44
601315,John Lewis Street Hakin,2024-01-22T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T22:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.94745
601315,John Lewis Street Hakin,2024-01-22T22:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.9899
601315,John Lewis Street Hakin,2024-01-22T22:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.9628
601315,John Lewis Street Hakin,2024-01-22T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-22T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,12.0
601315,John Lewis Street Hakin,2024-01-22T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-22T22:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T22:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T22:20:00.000+00:00,feeder,0040,L3 Current (Min),A,11.0
601315,John Lewis Street Hakin,2024-01-22T22:20:00.000+00:00,feeder,0040,L3 Current (Max),A,11.25
601315,John Lewis Street Hakin,2024-01-22T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.0
601315,John Lewis Street Hakin,2024-01-22T22:20:00.000+00:00,feeder,0040,L2 Current (Min),A,46.88
601315,John Lewis Street Hakin,2024-01-22T22:20:00.000+00:00,feeder,0040,L2 Current (Max),A,47.12
601315,John Lewis Street Hakin,2024-01-22T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.0
601315,John Lewis Street Hakin,2024-01-22T22:20:00.000+00:00,feeder,0040,L1 Current (Min),A,18.5
601315,John Lewis Street Hakin,2024-01-22T22:20:00.000+00:00,feeder,0040,L1 Current (Max),A,19.0
601315,John Lewis Street Hakin,2024-01-22T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.88
601315,John Lewis Street Hakin,2024-01-22T22:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T22:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-14.06
601315,John Lewis Street Hakin,2024-01-22T22:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T22:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-10.63
601315,John Lewis Street Hakin,2024-01-22T22:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T22:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-0.62
601315,John Lewis Street Hakin,2024-01-22T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T22:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.91058
601315,John Lewis Street Hakin,2024-01-22T22:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.91965
601315,John Lewis Street Hakin,2024-01-22T22:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99799
601315,John Lewis Street Hakin,2024-01-22T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-22T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,17.0
601315,John Lewis Street Hakin,2024-01-22T22:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T22:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T22:20:00.000+00:00,feeder,0030,L3 Current (Min),A,5.62
601315,John Lewis Street Hakin,2024-01-22T22:20:00.000+00:00,feeder,0030,L3 Current (Max),A,5.75
601315,John Lewis Street Hakin,2024-01-22T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.75
601315,John Lewis Street Hakin,2024-01-22T22:20:00.000+00:00,feeder,0030,L2 Current (Min),A,8.62
601315,John Lewis Street Hakin,2024-01-22T22:20:00.000+00:00,feeder,0030,L2 Current (Max),A,8.75
601315,John Lewis Street Hakin,2024-01-22T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.75
601315,John Lewis Street Hakin,2024-01-22T22:20:00.000+00:00,feeder,0030,L1 Current (Min),A,68.38
601315,John Lewis Street Hakin,2024-01-22T22:20:00.000+00:00,feeder,0030,L1 Current (Max),A,68.38
601315,John Lewis Street Hakin,2024-01-22T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.38
601315,John Lewis Street Hakin,2024-01-22T22:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T22:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-51.75
601315,John Lewis Street Hakin,2024-01-22T22:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T22:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,10.31
601315,John Lewis Street Hakin,2024-01-22T22:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T22:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-8.25
601315,John Lewis Street Hakin,2024-01-22T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T22:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.46325
601315,John Lewis Street Hakin,2024-01-22T22:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.92078
601315,John Lewis Street Hakin,2024-01-22T22:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.93597
601315,John Lewis Street Hakin,2024-01-22T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-22T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-22T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T22:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T22:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T22:20:00.000+00:00,feeder,0020,L3 Current (Min),A,0.38
601315,John Lewis Street Hakin,2024-01-22T22:20:00.000+00:00,feeder,0020,L3 Current (Max),A,0.38
601315,John Lewis Street Hakin,2024-01-22T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.38
601315,John Lewis Street Hakin,2024-01-22T22:20:00.000+00:00,feeder,0020,L2 Current (Min),A,1.62
601315,John Lewis Street Hakin,2024-01-22T22:20:00.000+00:00,feeder,0020,L2 Current (Max),A,1.62
601315,John Lewis Street Hakin,2024-01-22T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.62
601315,John Lewis Street Hakin,2024-01-22T22:20:00.000+00:00,feeder,0020,L1 Current (Min),A,4.62
601315,John Lewis Street Hakin,2024-01-22T22:20:00.000+00:00,feeder,0020,L1 Current (Max),A,4.75
601315,John Lewis Street Hakin,2024-01-22T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.75
601315,John Lewis Street Hakin,2024-01-22T22:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T22:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-0.62
601315,John Lewis Street Hakin,2024-01-22T22:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T22:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-14.75
601315,John Lewis Street Hakin,2024-01-22T22:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T22:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-20.5
601315,John Lewis Street Hakin,2024-01-22T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T22:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.98569
601315,John Lewis Street Hakin,2024-01-22T22:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.93231
601315,John Lewis Street Hakin,2024-01-22T22:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.90375
601315,John Lewis Street Hakin,2024-01-22T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-22T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-22T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T22:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T22:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T22:20:00.000+00:00,feeder,0010,L3 Current (Min),A,14.62
601315,John Lewis Street Hakin,2024-01-22T22:20:00.000+00:00,feeder,0010,L3 Current (Max),A,14.88
601315,John Lewis Street Hakin,2024-01-22T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.75
601315,John Lewis Street Hakin,2024-01-22T22:20:00.000+00:00,feeder,0010,L2 Current (Min),A,8.88
601315,John Lewis Street Hakin,2024-01-22T22:20:00.000+00:00,feeder,0010,L2 Current (Max),A,9.0
601315,John Lewis Street Hakin,2024-01-22T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.88
601315,John Lewis Street Hakin,2024-01-22T22:20:00.000+00:00,feeder,0010,L1 Current (Min),A,6.25
601315,John Lewis Street Hakin,2024-01-22T22:20:00.000+00:00,feeder,0010,L1 Current (Max),A,6.38
601315,John Lewis Street Hakin,2024-01-22T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.25
601315,John Lewis Street Hakin,2024-01-22T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.64
601315,John Lewis Street Hakin,2024-01-22T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.66
601315,John Lewis Street Hakin,2024-01-22T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
601315,John Lewis Street Hakin,2024-01-22T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.97
601315,John Lewis Street Hakin,2024-01-22T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.98
601315,John Lewis Street Hakin,2024-01-22T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
601315,John Lewis Street Hakin,2024-01-22T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.3
601315,John Lewis Street Hakin,2024-01-22T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.31
601315,John Lewis Street Hakin,2024-01-22T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
601315,John Lewis Street Hakin,2024-01-22T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-22T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-22T22:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
601315,John Lewis Street Hakin,2024-01-22T22:20:00.000+00:00,busbar,,L2 Active Power,kW,18.0
601315,John Lewis Street Hakin,2024-01-22T22:20:00.000+00:00,busbar,,L1 Active Power,kW,28.0
601315,John Lewis Street Hakin,2024-01-22T22:20:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T22:20:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T22:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T22:20:00.000+00:00,busbar,,L3 Current (Min),A,52.62
601315,John Lewis Street Hakin,2024-01-22T22:20:00.000+00:00,busbar,,L3 Current (Max),A,53.12
601315,John Lewis Street Hakin,2024-01-22T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
601315,John Lewis Street Hakin,2024-01-22T22:20:00.000+00:00,busbar,,L2 Current (Min),A,74.0
601315,John Lewis Street Hakin,2024-01-22T22:20:00.000+00:00,busbar,,L2 Current (Max),A,74.25
601315,John Lewis Street Hakin,2024-01-22T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
601315,John Lewis Street Hakin,2024-01-22T22:20:00.000+00:00,busbar,,L1 Current (Min),A,112.62
601315,John Lewis Street Hakin,2024-01-22T22:20:00.000+00:00,busbar,,L1 Current (Max),A,113.38
601315,John Lewis Street Hakin,2024-01-22T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.88
601315,John Lewis Street Hakin,2024-01-22T22:20:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-22T22:20:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-22T22:10:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T22:10:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-0.62
601315,John Lewis Street Hakin,2024-01-22T22:10:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T22:10:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-16.56
601315,John Lewis Street Hakin,2024-01-22T22:10:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T22:10:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-8.93
601315,John Lewis Street Hakin,2024-01-22T22:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T22:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T22:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T22:10:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.99155
601315,John Lewis Street Hakin,2024-01-22T22:10:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.8952
601315,John Lewis Street Hakin,2024-01-22T22:10:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.96008
601315,John Lewis Street Hakin,2024-01-22T22:10:00.000+00:00,feeder,0050,L3 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-22T22:10:00.000+00:00,feeder,0050,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-22T22:10:00.000+00:00,feeder,0050,L1 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-22T22:10:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T22:10:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T22:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T22:10:00.000+00:00,feeder,0050,L3 Current (Min),A,21.75
601315,John Lewis Street Hakin,2024-01-22T22:10:00.000+00:00,feeder,0050,L3 Current (Max),A,21.88
601315,John Lewis Street Hakin,2024-01-22T22:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,21.88
601315,John Lewis Street Hakin,2024-01-22T22:10:00.000+00:00,feeder,0050,L2 Current (Min),A,9.25
601315,John Lewis Street Hakin,2024-01-22T22:10:00.000+00:00,feeder,0050,L2 Current (Max),A,9.38
601315,John Lewis Street Hakin,2024-01-22T22:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.25
601315,John Lewis Street Hakin,2024-01-22T22:10:00.000+00:00,feeder,0050,L1 Current (Min),A,16.0
601315,John Lewis Street Hakin,2024-01-22T22:10:00.000+00:00,feeder,0050,L1 Current (Max),A,17.5
601315,John Lewis Street Hakin,2024-01-22T22:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.75
601315,John Lewis Street Hakin,2024-01-22T22:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T22:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-1.38
601315,John Lewis Street Hakin,2024-01-22T22:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T22:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-6.5
601315,John Lewis Street Hakin,2024-01-22T22:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T22:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,3.38
601315,John Lewis Street Hakin,2024-01-22T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T22:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.98401
601315,John Lewis Street Hakin,2024-01-22T22:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.97302
601315,John Lewis Street Hakin,2024-01-22T22:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.97092
601315,John Lewis Street Hakin,2024-01-22T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-22T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-22T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-22T22:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T22:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T22:10:00.000+00:00,feeder,0040,L3 Current (Min),A,19.0
601315,John Lewis Street Hakin,2024-01-22T22:10:00.000+00:00,feeder,0040,L3 Current (Max),A,19.38
601315,John Lewis Street Hakin,2024-01-22T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.12
601315,John Lewis Street Hakin,2024-01-22T22:10:00.000+00:00,feeder,0040,L2 Current (Min),A,26.38
601315,John Lewis Street Hakin,2024-01-22T22:10:00.000+00:00,feeder,0040,L2 Current (Max),A,26.38
601315,John Lewis Street Hakin,2024-01-22T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.38
601315,John Lewis Street Hakin,2024-01-22T22:10:00.000+00:00,feeder,0040,L1 Current (Min),A,23.12
601315,John Lewis Street Hakin,2024-01-22T22:10:00.000+00:00,feeder,0040,L1 Current (Max),A,23.38
601315,John Lewis Street Hakin,2024-01-22T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.12
601315,John Lewis Street Hakin,2024-01-22T22:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T22:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-16.44
601315,John Lewis Street Hakin,2024-01-22T22:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T22:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-1.38
601315,John Lewis Street Hakin,2024-01-22T22:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T22:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-8.69
601315,John Lewis Street Hakin,2024-01-22T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T22:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.88357
601315,John Lewis Street Hakin,2024-01-22T22:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98984
601315,John Lewis Street Hakin,2024-01-22T22:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.95581
601315,John Lewis Street Hakin,2024-01-22T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-22T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-22T22:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T22:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T22:10:00.000+00:00,feeder,0030,L3 Current (Min),A,5.62
601315,John Lewis Street Hakin,2024-01-22T22:10:00.000+00:00,feeder,0030,L3 Current (Max),A,5.88
601315,John Lewis Street Hakin,2024-01-22T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.75
601315,John Lewis Street Hakin,2024-01-22T22:10:00.000+00:00,feeder,0030,L2 Current (Min),A,29.25
601315,John Lewis Street Hakin,2024-01-22T22:10:00.000+00:00,feeder,0030,L2 Current (Max),A,29.25
601315,John Lewis Street Hakin,2024-01-22T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.25
601315,John Lewis Street Hakin,2024-01-22T22:10:00.000+00:00,feeder,0030,L1 Current (Min),A,18.25
601315,John Lewis Street Hakin,2024-01-22T22:10:00.000+00:00,feeder,0030,L1 Current (Max),A,18.38
601315,John Lewis Street Hakin,2024-01-22T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.38
601315,John Lewis Street Hakin,2024-01-22T22:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T22:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-53.44
601315,John Lewis Street Hakin,2024-01-22T22:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T22:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,10.94
601315,John Lewis Street Hakin,2024-01-22T22:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T22:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-7.06
601315,John Lewis Street Hakin,2024-01-22T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T22:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.48937
601315,John Lewis Street Hakin,2024-01-22T22:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.94629
601315,John Lewis Street Hakin,2024-01-22T22:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.91626
601315,John Lewis Street Hakin,2024-01-22T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-22T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T22:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T22:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T22:10:00.000+00:00,feeder,0020,L3 Current (Min),A,0.38
601315,John Lewis Street Hakin,2024-01-22T22:10:00.000+00:00,feeder,0020,L3 Current (Max),A,0.38
601315,John Lewis Street Hakin,2024-01-22T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.38
601315,John Lewis Street Hakin,2024-01-22T22:10:00.000+00:00,feeder,0020,L2 Current (Min),A,2.38
601315,John Lewis Street Hakin,2024-01-22T22:10:00.000+00:00,feeder,0020,L2 Current (Max),A,2.38
601315,John Lewis Street Hakin,2024-01-22T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.38
601315,John Lewis Street Hakin,2024-01-22T22:10:00.000+00:00,feeder,0020,L1 Current (Min),A,4.88
601315,John Lewis Street Hakin,2024-01-22T22:10:00.000+00:00,feeder,0020,L1 Current (Max),A,5.0
601315,John Lewis Street Hakin,2024-01-22T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.88
601315,John Lewis Street Hakin,2024-01-22T22:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T22:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-0.5
601315,John Lewis Street Hakin,2024-01-22T22:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T22:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-7.37
601315,John Lewis Street Hakin,2024-01-22T22:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T22:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-20.06
601315,John Lewis Street Hakin,2024-01-22T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T22:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.99258
601315,John Lewis Street Hakin,2024-01-22T22:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98337
601315,John Lewis Street Hakin,2024-01-22T22:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.90622
601315,John Lewis Street Hakin,2024-01-22T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-22T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-22T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T22:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T22:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T22:10:00.000+00:00,feeder,0010,L3 Current (Min),A,23.88
601315,John Lewis Street Hakin,2024-01-22T22:10:00.000+00:00,feeder,0010,L3 Current (Max),A,24.12
601315,John Lewis Street Hakin,2024-01-22T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.0
601315,John Lewis Street Hakin,2024-01-22T22:10:00.000+00:00,feeder,0010,L2 Current (Min),A,19.12
601315,John Lewis Street Hakin,2024-01-22T22:10:00.000+00:00,feeder,0010,L2 Current (Max),A,19.25
601315,John Lewis Street Hakin,2024-01-22T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.25
601315,John Lewis Street Hakin,2024-01-22T22:10:00.000+00:00,feeder,0010,L1 Current (Min),A,5.88
601315,John Lewis Street Hakin,2024-01-22T22:10:00.000+00:00,feeder,0010,L1 Current (Max),A,6.0
601315,John Lewis Street Hakin,2024-01-22T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.0
601315,John Lewis Street Hakin,2024-01-22T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.86
601315,John Lewis Street Hakin,2024-01-22T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.89
601315,John Lewis Street Hakin,2024-01-22T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
601315,John Lewis Street Hakin,2024-01-22T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,249.39
601315,John Lewis Street Hakin,2024-01-22T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.41
601315,John Lewis Street Hakin,2024-01-22T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
601315,John Lewis Street Hakin,2024-01-22T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.66
601315,John Lewis Street Hakin,2024-01-22T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.67
601315,John Lewis Street Hakin,2024-01-22T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
601315,John Lewis Street Hakin,2024-01-22T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-22T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-22T22:10:00.000+00:00,busbar,,L3 Active Power,kW,17.0
601315,John Lewis Street Hakin,2024-01-22T22:10:00.000+00:00,busbar,,L2 Active Power,kW,21.0
601315,John Lewis Street Hakin,2024-01-22T22:10:00.000+00:00,busbar,,L1 Active Power,kW,16.0
601315,John Lewis Street Hakin,2024-01-22T22:10:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T22:10:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T22:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T22:10:00.000+00:00,busbar,,L3 Current (Min),A,70.62
601315,John Lewis Street Hakin,2024-01-22T22:10:00.000+00:00,busbar,,L3 Current (Max),A,71.0
601315,John Lewis Street Hakin,2024-01-22T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.75
601315,John Lewis Street Hakin,2024-01-22T22:10:00.000+00:00,busbar,,L2 Current (Min),A,86.0
601315,John Lewis Street Hakin,2024-01-22T22:10:00.000+00:00,busbar,,L2 Current (Max),A,86.12
601315,John Lewis Street Hakin,2024-01-22T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.12
601315,John Lewis Street Hakin,2024-01-22T22:10:00.000+00:00,busbar,,L1 Current (Min),A,68.0
601315,John Lewis Street Hakin,2024-01-22T22:10:00.000+00:00,busbar,,L1 Current (Max),A,69.25
601315,John Lewis Street Hakin,2024-01-22T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
601315,John Lewis Street Hakin,2024-01-22T22:10:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-22T22:10:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-22T22:00:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T22:00:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-1.69
601315,John Lewis Street Hakin,2024-01-22T22:00:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T22:00:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-17.56
601315,John Lewis Street Hakin,2024-01-22T22:00:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T22:00:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-7.13
601315,John Lewis Street Hakin,2024-01-22T22:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T22:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T22:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T22:00:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.99054
601315,John Lewis Street Hakin,2024-01-22T22:00:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.88544
601315,John Lewis Street Hakin,2024-01-22T22:00:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.96994
601315,John Lewis Street Hakin,2024-01-22T22:00:00.000+00:00,feeder,0050,L3 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-22T22:00:00.000+00:00,feeder,0050,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-22T22:00:00.000+00:00,feeder,0050,L1 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-22T22:00:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T22:00:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T22:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T22:00:00.000+00:00,feeder,0050,L3 Current (Min),A,22.12
601315,John Lewis Street Hakin,2024-01-22T22:00:00.000+00:00,feeder,0050,L3 Current (Max),A,22.25
601315,John Lewis Street Hakin,2024-01-22T22:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,22.25
601315,John Lewis Street Hakin,2024-01-22T22:00:00.000+00:00,feeder,0050,L2 Current (Min),A,9.25
601315,John Lewis Street Hakin,2024-01-22T22:00:00.000+00:00,feeder,0050,L2 Current (Max),A,9.38
601315,John Lewis Street Hakin,2024-01-22T22:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.38
601315,John Lewis Street Hakin,2024-01-22T22:00:00.000+00:00,feeder,0050,L1 Current (Min),A,17.12
601315,John Lewis Street Hakin,2024-01-22T22:00:00.000+00:00,feeder,0050,L1 Current (Max),A,17.38
601315,John Lewis Street Hakin,2024-01-22T22:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.25
601315,John Lewis Street Hakin,2024-01-22T22:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T22:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,12.69
601315,John Lewis Street Hakin,2024-01-22T22:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T22:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-8.31
601315,John Lewis Street Hakin,2024-01-22T22:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T22:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-7.19
601315,John Lewis Street Hakin,2024-01-22T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T22:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.9454
