Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601315,John Lewis Street Hakin,2024-01-22T22:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.96124
601315,John Lewis Street Hakin,2024-01-22T22:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.94244
601315,John Lewis Street Hakin,2024-01-22T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-22T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-22T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-22T22:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T22:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T22:00:00.000+00:00,feeder,0040,L3 Current (Min),A,11.62
601315,John Lewis Street Hakin,2024-01-22T22:00:00.000+00:00,feeder,0040,L3 Current (Max),A,12.0
601315,John Lewis Street Hakin,2024-01-22T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.75
601315,John Lewis Street Hakin,2024-01-22T22:00:00.000+00:00,feeder,0040,L2 Current (Min),A,24.25
601315,John Lewis Street Hakin,2024-01-22T22:00:00.000+00:00,feeder,0040,L2 Current (Max),A,24.5
601315,John Lewis Street Hakin,2024-01-22T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.38
601315,John Lewis Street Hakin,2024-01-22T22:00:00.000+00:00,feeder,0040,L1 Current (Min),A,15.88
601315,John Lewis Street Hakin,2024-01-22T22:00:00.000+00:00,feeder,0040,L1 Current (Max),A,16.0
601315,John Lewis Street Hakin,2024-01-22T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.0
601315,John Lewis Street Hakin,2024-01-22T22:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T22:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-11.37
601315,John Lewis Street Hakin,2024-01-22T22:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T22:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-2.69
601315,John Lewis Street Hakin,2024-01-22T22:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T22:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-3.38
601315,John Lewis Street Hakin,2024-01-22T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T22:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.90484
601315,John Lewis Street Hakin,2024-01-22T22:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98856
601315,John Lewis Street Hakin,2024-01-22T22:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.97101
601315,John Lewis Street Hakin,2024-01-22T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-22T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-22T22:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T22:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T22:00:00.000+00:00,feeder,0030,L3 Current (Min),A,6.38
601315,John Lewis Street Hakin,2024-01-22T22:00:00.000+00:00,feeder,0030,L3 Current (Max),A,6.5
601315,John Lewis Street Hakin,2024-01-22T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.38
601315,John Lewis Street Hakin,2024-01-22T22:00:00.000+00:00,feeder,0030,L2 Current (Min),A,20.25
601315,John Lewis Street Hakin,2024-01-22T22:00:00.000+00:00,feeder,0030,L2 Current (Max),A,20.5
601315,John Lewis Street Hakin,2024-01-22T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.38
601315,John Lewis Street Hakin,2024-01-22T22:00:00.000+00:00,feeder,0030,L1 Current (Min),A,18.38
601315,John Lewis Street Hakin,2024-01-22T22:00:00.000+00:00,feeder,0030,L1 Current (Max),A,18.5
601315,John Lewis Street Hakin,2024-01-22T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.38
601315,John Lewis Street Hakin,2024-01-22T22:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T22:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-50.81
601315,John Lewis Street Hakin,2024-01-22T22:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T22:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,10.37
601315,John Lewis Street Hakin,2024-01-22T22:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T22:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-7.5
601315,John Lewis Street Hakin,2024-01-22T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T22:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.49294
601315,John Lewis Street Hakin,2024-01-22T22:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.95172
601315,John Lewis Street Hakin,2024-01-22T22:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.92938
601315,John Lewis Street Hakin,2024-01-22T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-22T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-22T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T22:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T22:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T22:00:00.000+00:00,feeder,0020,L3 Current (Min),A,0.38
601315,John Lewis Street Hakin,2024-01-22T22:00:00.000+00:00,feeder,0020,L3 Current (Max),A,0.38
601315,John Lewis Street Hakin,2024-01-22T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.38
601315,John Lewis Street Hakin,2024-01-22T22:00:00.000+00:00,feeder,0020,L2 Current (Min),A,2.0
601315,John Lewis Street Hakin,2024-01-22T22:00:00.000+00:00,feeder,0020,L2 Current (Max),A,2.0
601315,John Lewis Street Hakin,2024-01-22T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.0
601315,John Lewis Street Hakin,2024-01-22T22:00:00.000+00:00,feeder,0020,L1 Current (Min),A,4.25
601315,John Lewis Street Hakin,2024-01-22T22:00:00.000+00:00,feeder,0020,L1 Current (Max),A,4.38
601315,John Lewis Street Hakin,2024-01-22T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.25
601315,John Lewis Street Hakin,2024-01-22T22:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T22:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-21.44
601315,John Lewis Street Hakin,2024-01-22T22:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T22:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-21.94
601315,John Lewis Street Hakin,2024-01-22T22:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T22:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-22.25
601315,John Lewis Street Hakin,2024-01-22T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T22:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.8826
601315,John Lewis Street Hakin,2024-01-22T22:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.87057
601315,John Lewis Street Hakin,2024-01-22T22:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.8963
601315,John Lewis Street Hakin,2024-01-22T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-22T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T22:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T22:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T22:00:00.000+00:00,feeder,0010,L3 Current (Min),A,2.88
601315,John Lewis Street Hakin,2024-01-22T22:00:00.000+00:00,feeder,0010,L3 Current (Max),A,3.0
601315,John Lewis Street Hakin,2024-01-22T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.88
601315,John Lewis Street Hakin,2024-01-22T22:00:00.000+00:00,feeder,0010,L2 Current (Min),A,7.38
601315,John Lewis Street Hakin,2024-01-22T22:00:00.000+00:00,feeder,0010,L2 Current (Max),A,7.5
601315,John Lewis Street Hakin,2024-01-22T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.38
601315,John Lewis Street Hakin,2024-01-22T22:00:00.000+00:00,feeder,0010,L1 Current (Min),A,5.75
601315,John Lewis Street Hakin,2024-01-22T22:00:00.000+00:00,feeder,0010,L1 Current (Max),A,5.75
601315,John Lewis Street Hakin,2024-01-22T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.75
601315,John Lewis Street Hakin,2024-01-22T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.09
601315,John Lewis Street Hakin,2024-01-22T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.14
601315,John Lewis Street Hakin,2024-01-22T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
601315,John Lewis Street Hakin,2024-01-22T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.72
601315,John Lewis Street Hakin,2024-01-22T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.73
601315,John Lewis Street Hakin,2024-01-22T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
601315,John Lewis Street Hakin,2024-01-22T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.05
601315,John Lewis Street Hakin,2024-01-22T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.09
601315,John Lewis Street Hakin,2024-01-22T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
601315,John Lewis Street Hakin,2024-01-22T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-22T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-22T22:00:00.000+00:00,busbar,,L3 Active Power,kW,10.0
601315,John Lewis Street Hakin,2024-01-22T22:00:00.000+00:00,busbar,,L2 Active Power,kW,15.0
601315,John Lewis Street Hakin,2024-01-22T22:00:00.000+00:00,busbar,,L1 Active Power,kW,15.0
601315,John Lewis Street Hakin,2024-01-22T22:00:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T22:00:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T22:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T22:00:00.000+00:00,busbar,,L3 Current (Min),A,42.88
601315,John Lewis Street Hakin,2024-01-22T22:00:00.000+00:00,busbar,,L3 Current (Max),A,43.0
601315,John Lewis Street Hakin,2024-01-22T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
601315,John Lewis Street Hakin,2024-01-22T22:00:00.000+00:00,busbar,,L2 Current (Min),A,62.88
601315,John Lewis Street Hakin,2024-01-22T22:00:00.000+00:00,busbar,,L2 Current (Max),A,63.12
601315,John Lewis Street Hakin,2024-01-22T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
601315,John Lewis Street Hakin,2024-01-22T22:00:00.000+00:00,busbar,,L1 Current (Min),A,61.5
601315,John Lewis Street Hakin,2024-01-22T22:00:00.000+00:00,busbar,,L1 Current (Max),A,61.75
601315,John Lewis Street Hakin,2024-01-22T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
601315,John Lewis Street Hakin,2024-01-22T22:00:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-22T22:00:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-22T21:50:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T21:50:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-1.5
601315,John Lewis Street Hakin,2024-01-22T21:50:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T21:50:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-20.38
601315,John Lewis Street Hakin,2024-01-22T21:50:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T21:50:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-5.56
601315,John Lewis Street Hakin,2024-01-22T21:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T21:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T21:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T21:50:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.99466
601315,John Lewis Street Hakin,2024-01-22T21:50:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.86151
601315,John Lewis Street Hakin,2024-01-22T21:50:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.97296
601315,John Lewis Street Hakin,2024-01-22T21:50:00.000+00:00,feeder,0050,L3 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-22T21:50:00.000+00:00,feeder,0050,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-22T21:50:00.000+00:00,feeder,0050,L1 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-22T21:50:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T21:50:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T21:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T21:50:00.000+00:00,feeder,0050,L3 Current (Min),A,28.25
601315,John Lewis Street Hakin,2024-01-22T21:50:00.000+00:00,feeder,0050,L3 Current (Max),A,28.38
601315,John Lewis Street Hakin,2024-01-22T21:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,28.25
601315,John Lewis Street Hakin,2024-01-22T21:50:00.000+00:00,feeder,0050,L2 Current (Min),A,9.0
601315,John Lewis Street Hakin,2024-01-22T21:50:00.000+00:00,feeder,0050,L2 Current (Max),A,9.0
601315,John Lewis Street Hakin,2024-01-22T21:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.0
601315,John Lewis Street Hakin,2024-01-22T21:50:00.000+00:00,feeder,0050,L1 Current (Min),A,17.12
601315,John Lewis Street Hakin,2024-01-22T21:50:00.000+00:00,feeder,0050,L1 Current (Max),A,17.25
601315,John Lewis Street Hakin,2024-01-22T21:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.25
601315,John Lewis Street Hakin,2024-01-22T21:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T21:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,0.94
601315,John Lewis Street Hakin,2024-01-22T21:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T21:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-14.81
601315,John Lewis Street Hakin,2024-01-22T21:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T21:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,15.25
601315,John Lewis Street Hakin,2024-01-22T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.0
601315,John Lewis Street Hakin,2024-01-22T21:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.99301
601315,John Lewis Street Hakin,2024-01-22T21:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.90921
601315,John Lewis Street Hakin,2024-01-22T21:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.94577
601315,John Lewis Street Hakin,2024-01-22T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-22T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-22T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-22T21:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T21:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T21:50:00.000+00:00,feeder,0040,L3 Current (Min),A,29.12
601315,John Lewis Street Hakin,2024-01-22T21:50:00.000+00:00,feeder,0040,L3 Current (Max),A,29.25
601315,John Lewis Street Hakin,2024-01-22T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.12
601315,John Lewis Street Hakin,2024-01-22T21:50:00.000+00:00,feeder,0040,L2 Current (Min),A,16.88
601315,John Lewis Street Hakin,2024-01-22T21:50:00.000+00:00,feeder,0040,L2 Current (Max),A,17.0
601315,John Lewis Street Hakin,2024-01-22T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.88
601315,John Lewis Street Hakin,2024-01-22T21:50:00.000+00:00,feeder,0040,L1 Current (Min),A,21.38
601315,John Lewis Street Hakin,2024-01-22T21:50:00.000+00:00,feeder,0040,L1 Current (Max),A,21.62
601315,John Lewis Street Hakin,2024-01-22T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.5
601315,John Lewis Street Hakin,2024-01-22T21:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T21:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-15.31
601315,John Lewis Street Hakin,2024-01-22T21:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T21:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-2.44
601315,John Lewis Street Hakin,2024-01-22T21:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T21:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-3.5
601315,John Lewis Street Hakin,2024-01-22T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T21:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.88876
601315,John Lewis Street Hakin,2024-01-22T21:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99295
601315,John Lewis Street Hakin,2024-01-22T21:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98352
601315,John Lewis Street Hakin,2024-01-22T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-22T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-22T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-22T21:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T21:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T21:50:00.000+00:00,feeder,0030,L3 Current (Min),A,6.25
601315,John Lewis Street Hakin,2024-01-22T21:50:00.000+00:00,feeder,0030,L3 Current (Max),A,15.25
601315,John Lewis Street Hakin,2024-01-22T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.12
601315,John Lewis Street Hakin,2024-01-22T21:50:00.000+00:00,feeder,0030,L2 Current (Min),A,25.12
601315,John Lewis Street Hakin,2024-01-22T21:50:00.000+00:00,feeder,0030,L2 Current (Max),A,25.25
601315,John Lewis Street Hakin,2024-01-22T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.12
601315,John Lewis Street Hakin,2024-01-22T21:50:00.000+00:00,feeder,0030,L1 Current (Min),A,27.25
601315,John Lewis Street Hakin,2024-01-22T21:50:00.000+00:00,feeder,0030,L1 Current (Max),A,27.38
601315,John Lewis Street Hakin,2024-01-22T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.25
601315,John Lewis Street Hakin,2024-01-22T21:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T21:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-40.19
601315,John Lewis Street Hakin,2024-01-22T21:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T21:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,0.44
601315,John Lewis Street Hakin,2024-01-22T21:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T21:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-15.69
601315,John Lewis Street Hakin,2024-01-22T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T21:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.57925
601315,John Lewis Street Hakin,2024-01-22T21:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.89538
601315,John Lewis Street Hakin,2024-01-22T21:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.91159
601315,John Lewis Street Hakin,2024-01-22T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-22T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-22T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T21:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T21:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T21:50:00.000+00:00,feeder,0020,L3 Current (Min),A,0.38
601315,John Lewis Street Hakin,2024-01-22T21:50:00.000+00:00,feeder,0020,L3 Current (Max),A,0.38
601315,John Lewis Street Hakin,2024-01-22T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.38
601315,John Lewis Street Hakin,2024-01-22T21:50:00.000+00:00,feeder,0020,L2 Current (Min),A,1.88
601315,John Lewis Street Hakin,2024-01-22T21:50:00.000+00:00,feeder,0020,L2 Current (Max),A,1.88
601315,John Lewis Street Hakin,2024-01-22T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.88
601315,John Lewis Street Hakin,2024-01-22T21:50:00.000+00:00,feeder,0020,L1 Current (Min),A,4.0
601315,John Lewis Street Hakin,2024-01-22T21:50:00.000+00:00,feeder,0020,L1 Current (Max),A,4.38
601315,John Lewis Street Hakin,2024-01-22T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.12
601315,John Lewis Street Hakin,2024-01-22T21:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T21:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-17.69
601315,John Lewis Street Hakin,2024-01-22T21:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T21:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-13.75
601315,John Lewis Street Hakin,2024-01-22T21:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T21:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-13.94
601315,John Lewis Street Hakin,2024-01-22T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T21:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.90359
601315,John Lewis Street Hakin,2024-01-22T21:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.94199
601315,John Lewis Street Hakin,2024-01-22T21:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.96246
601315,John Lewis Street Hakin,2024-01-22T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-22T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-22T21:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T21:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T21:50:00.000+00:00,feeder,0010,L3 Current (Min),A,3.62
601315,John Lewis Street Hakin,2024-01-22T21:50:00.000+00:00,feeder,0010,L3 Current (Max),A,3.62
601315,John Lewis Street Hakin,2024-01-22T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.62
601315,John Lewis Street Hakin,2024-01-22T21:50:00.000+00:00,feeder,0010,L2 Current (Min),A,7.88
601315,John Lewis Street Hakin,2024-01-22T21:50:00.000+00:00,feeder,0010,L2 Current (Max),A,7.88
601315,John Lewis Street Hakin,2024-01-22T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.88
601315,John Lewis Street Hakin,2024-01-22T21:50:00.000+00:00,feeder,0010,L1 Current (Min),A,10.12
601315,John Lewis Street Hakin,2024-01-22T21:50:00.000+00:00,feeder,0010,L1 Current (Max),A,10.12
601315,John Lewis Street Hakin,2024-01-22T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.12
601315,John Lewis Street Hakin,2024-01-22T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.66
601315,John Lewis Street Hakin,2024-01-22T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.69
601315,John Lewis Street Hakin,2024-01-22T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
601315,John Lewis Street Hakin,2024-01-22T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.12
601315,John Lewis Street Hakin,2024-01-22T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.17
601315,John Lewis Street Hakin,2024-01-22T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
601315,John Lewis Street Hakin,2024-01-22T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.45
601315,John Lewis Street Hakin,2024-01-22T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.5
601315,John Lewis Street Hakin,2024-01-22T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
601315,John Lewis Street Hakin,2024-01-22T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-22T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T21:50:00.000+00:00,busbar,,L3 Active Power,kW,17.0
601315,John Lewis Street Hakin,2024-01-22T21:50:00.000+00:00,busbar,,L2 Active Power,kW,14.0
601315,John Lewis Street Hakin,2024-01-22T21:50:00.000+00:00,busbar,,L1 Active Power,kW,19.0
601315,John Lewis Street Hakin,2024-01-22T21:50:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T21:50:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T21:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T21:50:00.000+00:00,busbar,,L3 Current (Min),A,67.12
601315,John Lewis Street Hakin,2024-01-22T21:50:00.000+00:00,busbar,,L3 Current (Max),A,75.75
601315,John Lewis Street Hakin,2024-01-22T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.88
601315,John Lewis Street Hakin,2024-01-22T21:50:00.000+00:00,busbar,,L2 Current (Min),A,60.0
601315,John Lewis Street Hakin,2024-01-22T21:50:00.000+00:00,busbar,,L2 Current (Max),A,60.12
601315,John Lewis Street Hakin,2024-01-22T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
601315,John Lewis Street Hakin,2024-01-22T21:50:00.000+00:00,busbar,,L1 Current (Min),A,79.0
601315,John Lewis Street Hakin,2024-01-22T21:50:00.000+00:00,busbar,,L1 Current (Max),A,79.25
601315,John Lewis Street Hakin,2024-01-22T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.12
601315,John Lewis Street Hakin,2024-01-22T21:50:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-22T21:50:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-22T21:40:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T21:40:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,0.0
601315,John Lewis Street Hakin,2024-01-22T21:40:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T21:40:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-18.81
601315,John Lewis Street Hakin,2024-01-22T21:40:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T21:40:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-4.38
601315,John Lewis Street Hakin,2024-01-22T21:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T21:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T21:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T21:40:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.99612
601315,John Lewis Street Hakin,2024-01-22T21:40:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.88708
601315,John Lewis Street Hakin,2024-01-22T21:40:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.9877
601315,John Lewis Street Hakin,2024-01-22T21:40:00.000+00:00,feeder,0050,L3 Active Power,kW,8.0
601315,John Lewis Street Hakin,2024-01-22T21:40:00.000+00:00,feeder,0050,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-22T21:40:00.000+00:00,feeder,0050,L1 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-22T21:40:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T21:40:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T21:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T21:40:00.000+00:00,feeder,0050,L3 Current (Min),A,34.0
601315,John Lewis Street Hakin,2024-01-22T21:40:00.000+00:00,feeder,0050,L3 Current (Max),A,34.25
601315,John Lewis Street Hakin,2024-01-22T21:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,34.12
601315,John Lewis Street Hakin,2024-01-22T21:40:00.000+00:00,feeder,0050,L2 Current (Min),A,9.88
601315,John Lewis Street Hakin,2024-01-22T21:40:00.000+00:00,feeder,0050,L2 Current (Max),A,9.88
601315,John Lewis Street Hakin,2024-01-22T21:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.88
601315,John Lewis Street Hakin,2024-01-22T21:40:00.000+00:00,feeder,0050,L1 Current (Min),A,28.12
601315,John Lewis Street Hakin,2024-01-22T21:40:00.000+00:00,feeder,0050,L1 Current (Max),A,28.12
601315,John Lewis Street Hakin,2024-01-22T21:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,28.12
601315,John Lewis Street Hakin,2024-01-22T21:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T21:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-3.19
601315,John Lewis Street Hakin,2024-01-22T21:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T21:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-11.25
601315,John Lewis Street Hakin,2024-01-22T21:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T21:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,4.56
601315,John Lewis Street Hakin,2024-01-22T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T21:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.98199
601315,John Lewis Street Hakin,2024-01-22T21:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.94299
601315,John Lewis Street Hakin,2024-01-22T21:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.96097
601315,John Lewis Street Hakin,2024-01-22T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-22T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-22T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-22T21:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T21:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T21:40:00.000+00:00,feeder,0040,L3 Current (Min),A,19.62
601315,John Lewis Street Hakin,2024-01-22T21:40:00.000+00:00,feeder,0040,L3 Current (Max),A,19.75
601315,John Lewis Street Hakin,2024-01-22T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.75
601315,John Lewis Street Hakin,2024-01-22T21:40:00.000+00:00,feeder,0040,L2 Current (Min),A,18.62
601315,John Lewis Street Hakin,2024-01-22T21:40:00.000+00:00,feeder,0040,L2 Current (Max),A,18.62
601315,John Lewis Street Hakin,2024-01-22T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.62
601315,John Lewis Street Hakin,2024-01-22T21:40:00.000+00:00,feeder,0040,L1 Current (Min),A,18.25
601315,John Lewis Street Hakin,2024-01-22T21:40:00.000+00:00,feeder,0040,L1 Current (Max),A,18.25
601315,John Lewis Street Hakin,2024-01-22T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.25
601315,John Lewis Street Hakin,2024-01-22T21:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T21:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-5.25
601315,John Lewis Street Hakin,2024-01-22T21:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T21:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-3.19
601315,John Lewis Street Hakin,2024-01-22T21:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T21:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-3.12
601315,John Lewis Street Hakin,2024-01-22T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T21:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98709
601315,John Lewis Street Hakin,2024-01-22T21:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99399
601315,John Lewis Street Hakin,2024-01-22T21:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98636
601315,John Lewis Street Hakin,2024-01-22T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-22T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-22T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-22T21:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T21:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T21:40:00.000+00:00,feeder,0030,L3 Current (Min),A,19.38
601315,John Lewis Street Hakin,2024-01-22T21:40:00.000+00:00,feeder,0030,L3 Current (Max),A,19.38
601315,John Lewis Street Hakin,2024-01-22T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.38
601315,John Lewis Street Hakin,2024-01-22T21:40:00.000+00:00,feeder,0030,L2 Current (Min),A,25.75
601315,John Lewis Street Hakin,2024-01-22T21:40:00.000+00:00,feeder,0030,L2 Current (Max),A,25.75
601315,John Lewis Street Hakin,2024-01-22T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.75
601315,John Lewis Street Hakin,2024-01-22T21:40:00.000+00:00,feeder,0030,L1 Current (Min),A,27.75
601315,John Lewis Street Hakin,2024-01-22T21:40:00.000+00:00,feeder,0030,L1 Current (Max),A,27.88
601315,John Lewis Street Hakin,2024-01-22T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.75
601315,John Lewis Street Hakin,2024-01-22T21:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T21:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-51.25
601315,John Lewis Street Hakin,2024-01-22T21:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T21:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,4.19
601315,John Lewis Street Hakin,2024-01-22T21:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T21:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-17.0
601315,John Lewis Street Hakin,2024-01-22T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T21:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.51006
601315,John Lewis Street Hakin,2024-01-22T21:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.9259
601315,John Lewis Street Hakin,2024-01-22T21:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.89444
601315,John Lewis Street Hakin,2024-01-22T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-22T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-22T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T21:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T21:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T21:40:00.000+00:00,feeder,0020,L3 Current (Min),A,0.38
601315,John Lewis Street Hakin,2024-01-22T21:40:00.000+00:00,feeder,0020,L3 Current (Max),A,0.38
601315,John Lewis Street Hakin,2024-01-22T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.38
601315,John Lewis Street Hakin,2024-01-22T21:40:00.000+00:00,feeder,0020,L2 Current (Min),A,1.5
601315,John Lewis Street Hakin,2024-01-22T21:40:00.000+00:00,feeder,0020,L2 Current (Max),A,1.5
601315,John Lewis Street Hakin,2024-01-22T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.5
601315,John Lewis Street Hakin,2024-01-22T21:40:00.000+00:00,feeder,0020,L1 Current (Min),A,4.5
601315,John Lewis Street Hakin,2024-01-22T21:40:00.000+00:00,feeder,0020,L1 Current (Max),A,4.5
601315,John Lewis Street Hakin,2024-01-22T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.5
601315,John Lewis Street Hakin,2024-01-22T21:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T21:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-21.44
601315,John Lewis Street Hakin,2024-01-22T21:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T21:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-19.62
601315,John Lewis Street Hakin,2024-01-22T21:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T21:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-17.13
601315,John Lewis Street Hakin,2024-01-22T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T21:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.85708
601315,John Lewis Street Hakin,2024-01-22T21:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.90369
601315,John Lewis Street Hakin,2024-01-22T21:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.93472
601315,John Lewis Street Hakin,2024-01-22T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-22T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-22T21:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T21:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T21:40:00.000+00:00,feeder,0010,L3 Current (Min),A,3.25
601315,John Lewis Street Hakin,2024-01-22T21:40:00.000+00:00,feeder,0010,L3 Current (Max),A,3.25
601315,John Lewis Street Hakin,2024-01-22T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.25
601315,John Lewis Street Hakin,2024-01-22T21:40:00.000+00:00,feeder,0010,L2 Current (Min),A,7.5
601315,John Lewis Street Hakin,2024-01-22T21:40:00.000+00:00,feeder,0010,L2 Current (Max),A,7.5
601315,John Lewis Street Hakin,2024-01-22T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.5
601315,John Lewis Street Hakin,2024-01-22T21:40:00.000+00:00,feeder,0010,L1 Current (Min),A,6.62
601315,John Lewis Street Hakin,2024-01-22T21:40:00.000+00:00,feeder,0010,L1 Current (Max),A,6.62
601315,John Lewis Street Hakin,2024-01-22T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.62
601315,John Lewis Street Hakin,2024-01-22T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.44
601315,John Lewis Street Hakin,2024-01-22T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.48
601315,John Lewis Street Hakin,2024-01-22T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
601315,John Lewis Street Hakin,2024-01-22T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.09
601315,John Lewis Street Hakin,2024-01-22T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.14
601315,John Lewis Street Hakin,2024-01-22T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
601315,John Lewis Street Hakin,2024-01-22T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.88
601315,John Lewis Street Hakin,2024-01-22T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.91
601315,John Lewis Street Hakin,2024-01-22T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
601315,John Lewis Street Hakin,2024-01-22T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
601315,John Lewis Street Hakin,2024-01-22T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T21:40:00.000+00:00,busbar,,L3 Active Power,kW,19.0
601315,John Lewis Street Hakin,2024-01-22T21:40:00.000+00:00,busbar,,L2 Active Power,kW,15.0
601315,John Lewis Street Hakin,2024-01-22T21:40:00.000+00:00,busbar,,L1 Active Power,kW,21.0
601315,John Lewis Street Hakin,2024-01-22T21:40:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T21:40:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T21:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T21:40:00.000+00:00,busbar,,L3 Current (Min),A,76.5
601315,John Lewis Street Hakin,2024-01-22T21:40:00.000+00:00,busbar,,L3 Current (Max),A,76.62
601315,John Lewis Street Hakin,2024-01-22T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.62
601315,John Lewis Street Hakin,2024-01-22T21:40:00.000+00:00,busbar,,L2 Current (Min),A,62.5
601315,John Lewis Street Hakin,2024-01-22T21:40:00.000+00:00,busbar,,L2 Current (Max),A,62.5
601315,John Lewis Street Hakin,2024-01-22T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
601315,John Lewis Street Hakin,2024-01-22T21:40:00.000+00:00,busbar,,L1 Current (Min),A,84.75
601315,John Lewis Street Hakin,2024-01-22T21:40:00.000+00:00,busbar,,L1 Current (Max),A,84.75
601315,John Lewis Street Hakin,2024-01-22T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.75
601315,John Lewis Street Hakin,2024-01-22T21:40:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-22T21:40:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-22T21:30:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T21:30:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-0.88
601315,John Lewis Street Hakin,2024-01-22T21:30:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T21:30:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-16.69
601315,John Lewis Street Hakin,2024-01-22T21:30:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T21:30:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-9.56
601315,John Lewis Street Hakin,2024-01-22T21:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T21:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T21:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T21:30:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.99564
601315,John Lewis Street Hakin,2024-01-22T21:30:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.89883
601315,John Lewis Street Hakin,2024-01-22T21:30:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.9603
601315,John Lewis Street Hakin,2024-01-22T21:30:00.000+00:00,feeder,0050,L3 Active Power,kW,8.0
601315,John Lewis Street Hakin,2024-01-22T21:30:00.000+00:00,feeder,0050,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-22T21:30:00.000+00:00,feeder,0050,L1 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-22T21:30:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T21:30:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T21:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T21:30:00.000+00:00,feeder,0050,L3 Current (Min),A,33.5
601315,John Lewis Street Hakin,2024-01-22T21:30:00.000+00:00,feeder,0050,L3 Current (Max),A,33.75
601315,John Lewis Street Hakin,2024-01-22T21:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,33.62
601315,John Lewis Street Hakin,2024-01-22T21:30:00.000+00:00,feeder,0050,L2 Current (Min),A,10.62
601315,John Lewis Street Hakin,2024-01-22T21:30:00.000+00:00,feeder,0050,L2 Current (Max),A,10.75
601315,John Lewis Street Hakin,2024-01-22T21:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.62
601315,John Lewis Street Hakin,2024-01-22T21:30:00.000+00:00,feeder,0050,L1 Current (Min),A,17.88
601315,John Lewis Street Hakin,2024-01-22T21:30:00.000+00:00,feeder,0050,L1 Current (Max),A,18.12
601315,John Lewis Street Hakin,2024-01-22T21:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.12
601315,John Lewis Street Hakin,2024-01-22T21:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T21:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,2.0
601315,John Lewis Street Hakin,2024-01-22T21:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T21:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-8.43
601315,John Lewis Street Hakin,2024-01-22T21:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T21:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,4.12
601315,John Lewis Street Hakin,2024-01-22T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.0
601315,John Lewis Street Hakin,2024-01-22T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.0
