Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601315,John Lewis Street Hakin,2024-01-22T21:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.97815
601315,John Lewis Street Hakin,2024-01-22T21:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.94876
601315,John Lewis Street Hakin,2024-01-22T21:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.9805
601315,John Lewis Street Hakin,2024-01-22T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-22T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-22T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-22T21:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T21:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T21:30:00.000+00:00,feeder,0040,L3 Current (Min),A,20.38
601315,John Lewis Street Hakin,2024-01-22T21:30:00.000+00:00,feeder,0040,L3 Current (Max),A,21.0
601315,John Lewis Street Hakin,2024-01-22T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.88
601315,John Lewis Street Hakin,2024-01-22T21:30:00.000+00:00,feeder,0040,L2 Current (Min),A,20.0
601315,John Lewis Street Hakin,2024-01-22T21:30:00.000+00:00,feeder,0040,L2 Current (Max),A,20.12
601315,John Lewis Street Hakin,2024-01-22T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.0
601315,John Lewis Street Hakin,2024-01-22T21:30:00.000+00:00,feeder,0040,L1 Current (Min),A,27.38
601315,John Lewis Street Hakin,2024-01-22T21:30:00.000+00:00,feeder,0040,L1 Current (Max),A,27.88
601315,John Lewis Street Hakin,2024-01-22T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.75
601315,John Lewis Street Hakin,2024-01-22T21:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T21:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-4.19
601315,John Lewis Street Hakin,2024-01-22T21:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T21:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-8.93
601315,John Lewis Street Hakin,2024-01-22T21:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T21:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-3.0
601315,John Lewis Street Hakin,2024-01-22T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T21:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.9559
601315,John Lewis Street Hakin,2024-01-22T21:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.97293
601315,John Lewis Street Hakin,2024-01-22T21:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99197
601315,John Lewis Street Hakin,2024-01-22T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-22T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-22T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.0
601315,John Lewis Street Hakin,2024-01-22T21:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T21:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T21:30:00.000+00:00,feeder,0030,L3 Current (Min),A,9.38
601315,John Lewis Street Hakin,2024-01-22T21:30:00.000+00:00,feeder,0030,L3 Current (Max),A,9.38
601315,John Lewis Street Hakin,2024-01-22T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.38
601315,John Lewis Street Hakin,2024-01-22T21:30:00.000+00:00,feeder,0030,L2 Current (Min),A,14.38
601315,John Lewis Street Hakin,2024-01-22T21:30:00.000+00:00,feeder,0030,L2 Current (Max),A,14.62
601315,John Lewis Street Hakin,2024-01-22T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.5
601315,John Lewis Street Hakin,2024-01-22T21:30:00.000+00:00,feeder,0030,L1 Current (Min),A,40.5
601315,John Lewis Street Hakin,2024-01-22T21:30:00.000+00:00,feeder,0030,L1 Current (Max),A,40.5
601315,John Lewis Street Hakin,2024-01-22T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.5
601315,John Lewis Street Hakin,2024-01-22T21:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T21:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-44.68
601315,John Lewis Street Hakin,2024-01-22T21:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T21:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,10.81
601315,John Lewis Street Hakin,2024-01-22T21:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T21:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-12.69
601315,John Lewis Street Hakin,2024-01-22T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T21:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.59326
601315,John Lewis Street Hakin,2024-01-22T21:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.96112
601315,John Lewis Street Hakin,2024-01-22T21:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.92673
601315,John Lewis Street Hakin,2024-01-22T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-22T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T21:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T21:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T21:30:00.000+00:00,feeder,0020,L3 Current (Min),A,0.38
601315,John Lewis Street Hakin,2024-01-22T21:30:00.000+00:00,feeder,0020,L3 Current (Max),A,0.5
601315,John Lewis Street Hakin,2024-01-22T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
601315,John Lewis Street Hakin,2024-01-22T21:30:00.000+00:00,feeder,0020,L2 Current (Min),A,2.12
601315,John Lewis Street Hakin,2024-01-22T21:30:00.000+00:00,feeder,0020,L2 Current (Max),A,2.12
601315,John Lewis Street Hakin,2024-01-22T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.12
601315,John Lewis Street Hakin,2024-01-22T21:30:00.000+00:00,feeder,0020,L1 Current (Min),A,4.75
601315,John Lewis Street Hakin,2024-01-22T21:30:00.000+00:00,feeder,0020,L1 Current (Max),A,4.88
601315,John Lewis Street Hakin,2024-01-22T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.88
601315,John Lewis Street Hakin,2024-01-22T21:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T21:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-27.56
601315,John Lewis Street Hakin,2024-01-22T21:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T21:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-9.37
601315,John Lewis Street Hakin,2024-01-22T21:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T21:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-5.69
601315,John Lewis Street Hakin,2024-01-22T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T21:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.84262
601315,John Lewis Street Hakin,2024-01-22T21:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.97787
601315,John Lewis Street Hakin,2024-01-22T21:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98242
601315,John Lewis Street Hakin,2024-01-22T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-22T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-22T21:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T21:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T21:30:00.000+00:00,feeder,0010,L3 Current (Min),A,2.88
601315,John Lewis Street Hakin,2024-01-22T21:30:00.000+00:00,feeder,0010,L3 Current (Max),A,3.0
601315,John Lewis Street Hakin,2024-01-22T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.88
601315,John Lewis Street Hakin,2024-01-22T21:30:00.000+00:00,feeder,0010,L2 Current (Min),A,17.5
601315,John Lewis Street Hakin,2024-01-22T21:30:00.000+00:00,feeder,0010,L2 Current (Max),A,18.0
601315,John Lewis Street Hakin,2024-01-22T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.75
601315,John Lewis Street Hakin,2024-01-22T21:30:00.000+00:00,feeder,0010,L1 Current (Min),A,11.12
601315,John Lewis Street Hakin,2024-01-22T21:30:00.000+00:00,feeder,0010,L1 Current (Max),A,11.62
601315,John Lewis Street Hakin,2024-01-22T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.38
601315,John Lewis Street Hakin,2024-01-22T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.95
601315,John Lewis Street Hakin,2024-01-22T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.06
601315,John Lewis Street Hakin,2024-01-22T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
601315,John Lewis Street Hakin,2024-01-22T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.7
601315,John Lewis Street Hakin,2024-01-22T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.77
601315,John Lewis Street Hakin,2024-01-22T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
601315,John Lewis Street Hakin,2024-01-22T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.64
601315,John Lewis Street Hakin,2024-01-22T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.67
601315,John Lewis Street Hakin,2024-01-22T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
601315,John Lewis Street Hakin,2024-01-22T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
601315,John Lewis Street Hakin,2024-01-22T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T21:30:00.000+00:00,busbar,,L3 Active Power,kW,16.0
601315,John Lewis Street Hakin,2024-01-22T21:30:00.000+00:00,busbar,,L2 Active Power,kW,16.0
601315,John Lewis Street Hakin,2024-01-22T21:30:00.000+00:00,busbar,,L1 Active Power,kW,25.0
601315,John Lewis Street Hakin,2024-01-22T21:30:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T21:30:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T21:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T21:30:00.000+00:00,busbar,,L3 Current (Min),A,66.25
601315,John Lewis Street Hakin,2024-01-22T21:30:00.000+00:00,busbar,,L3 Current (Max),A,66.62
601315,John Lewis Street Hakin,2024-01-22T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
601315,John Lewis Street Hakin,2024-01-22T21:30:00.000+00:00,busbar,,L2 Current (Min),A,64.62
601315,John Lewis Street Hakin,2024-01-22T21:30:00.000+00:00,busbar,,L2 Current (Max),A,65.12
601315,John Lewis Street Hakin,2024-01-22T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.88
601315,John Lewis Street Hakin,2024-01-22T21:30:00.000+00:00,busbar,,L1 Current (Min),A,101.75
601315,John Lewis Street Hakin,2024-01-22T21:30:00.000+00:00,busbar,,L1 Current (Max),A,102.38
601315,John Lewis Street Hakin,2024-01-22T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.12
601315,John Lewis Street Hakin,2024-01-22T21:30:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-22T21:30:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-22T21:20:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T21:20:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-2.25
601315,John Lewis Street Hakin,2024-01-22T21:20:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T21:20:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-20.94
601315,John Lewis Street Hakin,2024-01-22T21:20:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T21:20:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-5.81
601315,John Lewis Street Hakin,2024-01-22T21:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T21:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T21:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T21:20:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.99536
601315,John Lewis Street Hakin,2024-01-22T21:20:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.85403
601315,John Lewis Street Hakin,2024-01-22T21:20:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.97516
601315,John Lewis Street Hakin,2024-01-22T21:20:00.000+00:00,feeder,0050,L3 Active Power,kW,8.0
601315,John Lewis Street Hakin,2024-01-22T21:20:00.000+00:00,feeder,0050,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-22T21:20:00.000+00:00,feeder,0050,L1 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-22T21:20:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T21:20:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T21:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T21:20:00.000+00:00,feeder,0050,L3 Current (Min),A,33.12
601315,John Lewis Street Hakin,2024-01-22T21:20:00.000+00:00,feeder,0050,L3 Current (Max),A,33.38
601315,John Lewis Street Hakin,2024-01-22T21:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,33.38
601315,John Lewis Street Hakin,2024-01-22T21:20:00.000+00:00,feeder,0050,L2 Current (Min),A,9.75
601315,John Lewis Street Hakin,2024-01-22T21:20:00.000+00:00,feeder,0050,L2 Current (Max),A,9.88
601315,John Lewis Street Hakin,2024-01-22T21:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.88
601315,John Lewis Street Hakin,2024-01-22T21:20:00.000+00:00,feeder,0050,L1 Current (Min),A,19.62
601315,John Lewis Street Hakin,2024-01-22T21:20:00.000+00:00,feeder,0050,L1 Current (Max),A,20.88
601315,John Lewis Street Hakin,2024-01-22T21:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,20.12
601315,John Lewis Street Hakin,2024-01-22T21:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T21:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-3.25
601315,John Lewis Street Hakin,2024-01-22T21:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T21:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-7.81
601315,John Lewis Street Hakin,2024-01-22T21:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T21:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,5.38
601315,John Lewis Street Hakin,2024-01-22T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.0
601315,John Lewis Street Hakin,2024-01-22T21:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.99432
601315,John Lewis Street Hakin,2024-01-22T21:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.96063
601315,John Lewis Street Hakin,2024-01-22T21:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.98868
601315,John Lewis Street Hakin,2024-01-22T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,9.0
601315,John Lewis Street Hakin,2024-01-22T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-22T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.0
601315,John Lewis Street Hakin,2024-01-22T21:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T21:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T21:20:00.000+00:00,feeder,0040,L3 Current (Min),A,35.38
601315,John Lewis Street Hakin,2024-01-22T21:20:00.000+00:00,feeder,0040,L3 Current (Max),A,35.5
601315,John Lewis Street Hakin,2024-01-22T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.38
601315,John Lewis Street Hakin,2024-01-22T21:20:00.000+00:00,feeder,0040,L2 Current (Min),A,23.12
601315,John Lewis Street Hakin,2024-01-22T21:20:00.000+00:00,feeder,0040,L2 Current (Max),A,23.25
601315,John Lewis Street Hakin,2024-01-22T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.25
601315,John Lewis Street Hakin,2024-01-22T21:20:00.000+00:00,feeder,0040,L1 Current (Min),A,35.75
601315,John Lewis Street Hakin,2024-01-22T21:20:00.000+00:00,feeder,0040,L1 Current (Max),A,36.12
601315,John Lewis Street Hakin,2024-01-22T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.88
601315,John Lewis Street Hakin,2024-01-22T21:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T21:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-0.88
601315,John Lewis Street Hakin,2024-01-22T21:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T21:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-7.93
601315,John Lewis Street Hakin,2024-01-22T21:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T21:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.88
601315,John Lewis Street Hakin,2024-01-22T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T21:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99854
601315,John Lewis Street Hakin,2024-01-22T21:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.97803
601315,John Lewis Street Hakin,2024-01-22T21:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.96432
601315,John Lewis Street Hakin,2024-01-22T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.0
601315,John Lewis Street Hakin,2024-01-22T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-22T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-22T21:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T21:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T21:20:00.000+00:00,feeder,0030,L3 Current (Min),A,50.0
601315,John Lewis Street Hakin,2024-01-22T21:20:00.000+00:00,feeder,0030,L3 Current (Max),A,50.12
601315,John Lewis Street Hakin,2024-01-22T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.0
601315,John Lewis Street Hakin,2024-01-22T21:20:00.000+00:00,feeder,0030,L2 Current (Min),A,15.5
601315,John Lewis Street Hakin,2024-01-22T21:20:00.000+00:00,feeder,0030,L2 Current (Max),A,15.62
601315,John Lewis Street Hakin,2024-01-22T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.5
601315,John Lewis Street Hakin,2024-01-22T21:20:00.000+00:00,feeder,0030,L1 Current (Min),A,18.75
601315,John Lewis Street Hakin,2024-01-22T21:20:00.000+00:00,feeder,0030,L1 Current (Max),A,18.88
601315,John Lewis Street Hakin,2024-01-22T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.75
601315,John Lewis Street Hakin,2024-01-22T21:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T21:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-52.19
601315,John Lewis Street Hakin,2024-01-22T21:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T21:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,12.81
601315,John Lewis Street Hakin,2024-01-22T21:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T21:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-13.37
601315,John Lewis Street Hakin,2024-01-22T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T21:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.47842
601315,John Lewis Street Hakin,2024-01-22T21:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.93149
601315,John Lewis Street Hakin,2024-01-22T21:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.93106
601315,John Lewis Street Hakin,2024-01-22T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-22T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T21:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T21:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T21:20:00.000+00:00,feeder,0020,L3 Current (Min),A,0.38
601315,John Lewis Street Hakin,2024-01-22T21:20:00.000+00:00,feeder,0020,L3 Current (Max),A,0.5
601315,John Lewis Street Hakin,2024-01-22T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.38
601315,John Lewis Street Hakin,2024-01-22T21:20:00.000+00:00,feeder,0020,L2 Current (Min),A,2.25
601315,John Lewis Street Hakin,2024-01-22T21:20:00.000+00:00,feeder,0020,L2 Current (Max),A,2.25
601315,John Lewis Street Hakin,2024-01-22T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.25
601315,John Lewis Street Hakin,2024-01-22T21:20:00.000+00:00,feeder,0020,L1 Current (Min),A,4.75
601315,John Lewis Street Hakin,2024-01-22T21:20:00.000+00:00,feeder,0020,L1 Current (Max),A,4.88
601315,John Lewis Street Hakin,2024-01-22T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.75
601315,John Lewis Street Hakin,2024-01-22T21:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T21:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-20.18
601315,John Lewis Street Hakin,2024-01-22T21:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T21:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-6.0
601315,John Lewis Street Hakin,2024-01-22T21:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T21:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-10.56
601315,John Lewis Street Hakin,2024-01-22T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T21:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.88
601315,John Lewis Street Hakin,2024-01-22T21:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98685
601315,John Lewis Street Hakin,2024-01-22T21:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.96088
601315,John Lewis Street Hakin,2024-01-22T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-22T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-22T21:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T21:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T21:20:00.000+00:00,feeder,0010,L3 Current (Min),A,3.88
601315,John Lewis Street Hakin,2024-01-22T21:20:00.000+00:00,feeder,0010,L3 Current (Max),A,4.0
601315,John Lewis Street Hakin,2024-01-22T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.88
601315,John Lewis Street Hakin,2024-01-22T21:20:00.000+00:00,feeder,0010,L2 Current (Min),A,18.75
601315,John Lewis Street Hakin,2024-01-22T21:20:00.000+00:00,feeder,0010,L2 Current (Max),A,18.75
601315,John Lewis Street Hakin,2024-01-22T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.75
601315,John Lewis Street Hakin,2024-01-22T21:20:00.000+00:00,feeder,0010,L1 Current (Min),A,7.38
601315,John Lewis Street Hakin,2024-01-22T21:20:00.000+00:00,feeder,0010,L1 Current (Max),A,7.38
601315,John Lewis Street Hakin,2024-01-22T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.38
601315,John Lewis Street Hakin,2024-01-22T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.69
601315,John Lewis Street Hakin,2024-01-22T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.77
601315,John Lewis Street Hakin,2024-01-22T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
601315,John Lewis Street Hakin,2024-01-22T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.83
601315,John Lewis Street Hakin,2024-01-22T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.94
601315,John Lewis Street Hakin,2024-01-22T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
601315,John Lewis Street Hakin,2024-01-22T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.59
601315,John Lewis Street Hakin,2024-01-22T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.67
601315,John Lewis Street Hakin,2024-01-22T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
601315,John Lewis Street Hakin,2024-01-22T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-22T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T21:20:00.000+00:00,busbar,,L3 Active Power,kW,30.0
601315,John Lewis Street Hakin,2024-01-22T21:20:00.000+00:00,busbar,,L2 Active Power,kW,17.0
601315,John Lewis Street Hakin,2024-01-22T21:20:00.000+00:00,busbar,,L1 Active Power,kW,21.0
601315,John Lewis Street Hakin,2024-01-22T21:20:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T21:20:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T21:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T21:20:00.000+00:00,busbar,,L3 Current (Min),A,122.62
601315,John Lewis Street Hakin,2024-01-22T21:20:00.000+00:00,busbar,,L3 Current (Max),A,122.88
601315,John Lewis Street Hakin,2024-01-22T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.75
601315,John Lewis Street Hakin,2024-01-22T21:20:00.000+00:00,busbar,,L2 Current (Min),A,69.0
601315,John Lewis Street Hakin,2024-01-22T21:20:00.000+00:00,busbar,,L2 Current (Max),A,69.12
601315,John Lewis Street Hakin,2024-01-22T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.12
601315,John Lewis Street Hakin,2024-01-22T21:20:00.000+00:00,busbar,,L1 Current (Min),A,86.25
601315,John Lewis Street Hakin,2024-01-22T21:20:00.000+00:00,busbar,,L1 Current (Max),A,87.12
601315,John Lewis Street Hakin,2024-01-22T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.62
601315,John Lewis Street Hakin,2024-01-22T21:20:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-22T21:20:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-22T21:10:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T21:10:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,0.69
601315,John Lewis Street Hakin,2024-01-22T21:10:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T21:10:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-22.12
601315,John Lewis Street Hakin,2024-01-22T21:10:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T21:10:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-5.94
601315,John Lewis Street Hakin,2024-01-22T21:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T21:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T21:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T21:10:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.991
601315,John Lewis Street Hakin,2024-01-22T21:10:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.84805
601315,John Lewis Street Hakin,2024-01-22T21:10:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.97369
601315,John Lewis Street Hakin,2024-01-22T21:10:00.000+00:00,feeder,0050,L3 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-22T21:10:00.000+00:00,feeder,0050,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-22T21:10:00.000+00:00,feeder,0050,L1 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-22T21:10:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T21:10:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T21:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T21:10:00.000+00:00,feeder,0050,L3 Current (Min),A,23.5
601315,John Lewis Street Hakin,2024-01-22T21:10:00.000+00:00,feeder,0050,L3 Current (Max),A,23.62
601315,John Lewis Street Hakin,2024-01-22T21:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,23.62
601315,John Lewis Street Hakin,2024-01-22T21:10:00.000+00:00,feeder,0050,L2 Current (Min),A,10.12
601315,John Lewis Street Hakin,2024-01-22T21:10:00.000+00:00,feeder,0050,L2 Current (Max),A,10.25
601315,John Lewis Street Hakin,2024-01-22T21:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.12
601315,John Lewis Street Hakin,2024-01-22T21:10:00.000+00:00,feeder,0050,L1 Current (Min),A,19.5
601315,John Lewis Street Hakin,2024-01-22T21:10:00.000+00:00,feeder,0050,L1 Current (Max),A,19.75
601315,John Lewis Street Hakin,2024-01-22T21:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,19.62
601315,John Lewis Street Hakin,2024-01-22T21:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T21:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,2.25
601315,John Lewis Street Hakin,2024-01-22T21:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T21:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-6.13
601315,John Lewis Street Hakin,2024-01-22T21:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T21:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,8.13
601315,John Lewis Street Hakin,2024-01-22T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.0
601315,John Lewis Street Hakin,2024-01-22T21:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.99286
601315,John Lewis Street Hakin,2024-01-22T21:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.97705
601315,John Lewis Street Hakin,2024-01-22T21:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.9747
601315,John Lewis Street Hakin,2024-01-22T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-22T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.0
601315,John Lewis Street Hakin,2024-01-22T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-22T21:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T21:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T21:10:00.000+00:00,feeder,0040,L3 Current (Min),A,27.62
601315,John Lewis Street Hakin,2024-01-22T21:10:00.000+00:00,feeder,0040,L3 Current (Max),A,27.88
601315,John Lewis Street Hakin,2024-01-22T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.75
601315,John Lewis Street Hakin,2024-01-22T21:10:00.000+00:00,feeder,0040,L2 Current (Min),A,32.88
601315,John Lewis Street Hakin,2024-01-22T21:10:00.000+00:00,feeder,0040,L2 Current (Max),A,32.88
601315,John Lewis Street Hakin,2024-01-22T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.88
601315,John Lewis Street Hakin,2024-01-22T21:10:00.000+00:00,feeder,0040,L1 Current (Min),A,28.75
601315,John Lewis Street Hakin,2024-01-22T21:10:00.000+00:00,feeder,0040,L1 Current (Max),A,29.25
601315,John Lewis Street Hakin,2024-01-22T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.0
601315,John Lewis Street Hakin,2024-01-22T21:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T21:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-0.88
601315,John Lewis Street Hakin,2024-01-22T21:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T21:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-5.12
601315,John Lewis Street Hakin,2024-01-22T21:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T21:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-1.44
601315,John Lewis Street Hakin,2024-01-22T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T21:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.97125
601315,John Lewis Street Hakin,2024-01-22T21:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98956
601315,John Lewis Street Hakin,2024-01-22T21:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99139
601315,John Lewis Street Hakin,2024-01-22T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-22T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-22T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.0
601315,John Lewis Street Hakin,2024-01-22T21:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T21:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T21:10:00.000+00:00,feeder,0030,L3 Current (Min),A,10.38
601315,John Lewis Street Hakin,2024-01-22T21:10:00.000+00:00,feeder,0030,L3 Current (Max),A,10.5
601315,John Lewis Street Hakin,2024-01-22T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.5
601315,John Lewis Street Hakin,2024-01-22T21:10:00.000+00:00,feeder,0030,L2 Current (Min),A,19.38
601315,John Lewis Street Hakin,2024-01-22T21:10:00.000+00:00,feeder,0030,L2 Current (Max),A,19.38
601315,John Lewis Street Hakin,2024-01-22T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.38
601315,John Lewis Street Hakin,2024-01-22T21:10:00.000+00:00,feeder,0030,L1 Current (Min),A,38.5
601315,John Lewis Street Hakin,2024-01-22T21:10:00.000+00:00,feeder,0030,L1 Current (Max),A,38.5
601315,John Lewis Street Hakin,2024-01-22T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.5
601315,John Lewis Street Hakin,2024-01-22T21:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T21:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-45.69
601315,John Lewis Street Hakin,2024-01-22T21:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T21:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,12.19
601315,John Lewis Street Hakin,2024-01-22T21:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T21:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-6.94
601315,John Lewis Street Hakin,2024-01-22T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T21:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.55358
601315,John Lewis Street Hakin,2024-01-22T21:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.94409
601315,John Lewis Street Hakin,2024-01-22T21:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.95541
601315,John Lewis Street Hakin,2024-01-22T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-22T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-22T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T21:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T21:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T21:10:00.000+00:00,feeder,0020,L3 Current (Min),A,0.38
601315,John Lewis Street Hakin,2024-01-22T21:10:00.000+00:00,feeder,0020,L3 Current (Max),A,0.5
601315,John Lewis Street Hakin,2024-01-22T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.38
601315,John Lewis Street Hakin,2024-01-22T21:10:00.000+00:00,feeder,0020,L2 Current (Min),A,2.0
601315,John Lewis Street Hakin,2024-01-22T21:10:00.000+00:00,feeder,0020,L2 Current (Max),A,2.0
601315,John Lewis Street Hakin,2024-01-22T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.0
601315,John Lewis Street Hakin,2024-01-22T21:10:00.000+00:00,feeder,0020,L1 Current (Min),A,5.25
601315,John Lewis Street Hakin,2024-01-22T21:10:00.000+00:00,feeder,0020,L1 Current (Max),A,5.38
601315,John Lewis Street Hakin,2024-01-22T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.25
601315,John Lewis Street Hakin,2024-01-22T21:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T21:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-22.69
601315,John Lewis Street Hakin,2024-01-22T21:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T21:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-3.44
601315,John Lewis Street Hakin,2024-01-22T21:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T21:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,8.19
601315,John Lewis Street Hakin,2024-01-22T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T21:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.88492
601315,John Lewis Street Hakin,2024-01-22T21:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98901
601315,John Lewis Street Hakin,2024-01-22T21:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.93497
601315,John Lewis Street Hakin,2024-01-22T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-22T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-22T21:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T21:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T21:10:00.000+00:00,feeder,0010,L3 Current (Min),A,3.88
601315,John Lewis Street Hakin,2024-01-22T21:10:00.000+00:00,feeder,0010,L3 Current (Max),A,4.0
601315,John Lewis Street Hakin,2024-01-22T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
601315,John Lewis Street Hakin,2024-01-22T21:10:00.000+00:00,feeder,0010,L2 Current (Min),A,17.38
601315,John Lewis Street Hakin,2024-01-22T21:10:00.000+00:00,feeder,0010,L2 Current (Max),A,17.38
601315,John Lewis Street Hakin,2024-01-22T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.38
601315,John Lewis Street Hakin,2024-01-22T21:10:00.000+00:00,feeder,0010,L1 Current (Min),A,7.88
601315,John Lewis Street Hakin,2024-01-22T21:10:00.000+00:00,feeder,0010,L1 Current (Max),A,8.0
601315,John Lewis Street Hakin,2024-01-22T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.0
601315,John Lewis Street Hakin,2024-01-22T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.02
601315,John Lewis Street Hakin,2024-01-22T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.02
601315,John Lewis Street Hakin,2024-01-22T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
601315,John Lewis Street Hakin,2024-01-22T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.55
601315,John Lewis Street Hakin,2024-01-22T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.56
601315,John Lewis Street Hakin,2024-01-22T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
601315,John Lewis Street Hakin,2024-01-22T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.53
601315,John Lewis Street Hakin,2024-01-22T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.55
601315,John Lewis Street Hakin,2024-01-22T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
601315,John Lewis Street Hakin,2024-01-22T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-22T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T21:10:00.000+00:00,busbar,,L3 Active Power,kW,16.0
601315,John Lewis Street Hakin,2024-01-22T21:10:00.000+00:00,busbar,,L2 Active Power,kW,20.0
601315,John Lewis Street Hakin,2024-01-22T21:10:00.000+00:00,busbar,,L1 Active Power,kW,24.0
601315,John Lewis Street Hakin,2024-01-22T21:10:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T21:10:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T21:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T21:10:00.000+00:00,busbar,,L3 Current (Min),A,65.75
601315,John Lewis Street Hakin,2024-01-22T21:10:00.000+00:00,busbar,,L3 Current (Max),A,65.88
601315,John Lewis Street Hakin,2024-01-22T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.88
601315,John Lewis Street Hakin,2024-01-22T21:10:00.000+00:00,busbar,,L2 Current (Min),A,81.25
601315,John Lewis Street Hakin,2024-01-22T21:10:00.000+00:00,busbar,,L2 Current (Max),A,81.25
601315,John Lewis Street Hakin,2024-01-22T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.25
601315,John Lewis Street Hakin,2024-01-22T21:10:00.000+00:00,busbar,,L1 Current (Min),A,99.38
601315,John Lewis Street Hakin,2024-01-22T21:10:00.000+00:00,busbar,,L1 Current (Max),A,99.5
601315,John Lewis Street Hakin,2024-01-22T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.38
601315,John Lewis Street Hakin,2024-01-22T21:10:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-22T21:10:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-22T21:00:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T21:00:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,0.75
601315,John Lewis Street Hakin,2024-01-22T21:00:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T21:00:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-17.94
601315,John Lewis Street Hakin,2024-01-22T21:00:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T21:00:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-7.44
601315,John Lewis Street Hakin,2024-01-22T21:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T21:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T21:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T21:00:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.99127
601315,John Lewis Street Hakin,2024-01-22T21:00:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.88919
601315,John Lewis Street Hakin,2024-01-22T21:00:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.96762
601315,John Lewis Street Hakin,2024-01-22T21:00:00.000+00:00,feeder,0050,L3 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-22T21:00:00.000+00:00,feeder,0050,L2 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-22T21:00:00.000+00:00,feeder,0050,L1 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-22T21:00:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T21:00:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T21:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T21:00:00.000+00:00,feeder,0050,L3 Current (Min),A,24.12
601315,John Lewis Street Hakin,2024-01-22T21:00:00.000+00:00,feeder,0050,L3 Current (Max),A,24.38
601315,John Lewis Street Hakin,2024-01-22T21:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.25
601315,John Lewis Street Hakin,2024-01-22T21:00:00.000+00:00,feeder,0050,L2 Current (Min),A,11.5
601315,John Lewis Street Hakin,2024-01-22T21:00:00.000+00:00,feeder,0050,L2 Current (Max),A,11.75
601315,John Lewis Street Hakin,2024-01-22T21:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.62
601315,John Lewis Street Hakin,2024-01-22T21:00:00.000+00:00,feeder,0050,L1 Current (Min),A,19.12
601315,John Lewis Street Hakin,2024-01-22T21:00:00.000+00:00,feeder,0050,L1 Current (Max),A,19.38
601315,John Lewis Street Hakin,2024-01-22T21:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,19.25
601315,John Lewis Street Hakin,2024-01-22T21:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T21:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,0.19
601315,John Lewis Street Hakin,2024-01-22T21:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T21:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-9.13
601315,John Lewis Street Hakin,2024-01-22T21:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T21:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,5.5
601315,John Lewis Street Hakin,2024-01-22T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
