Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601315,John Lewis Street Hakin,2024-01-22T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.0
601315,John Lewis Street Hakin,2024-01-22T21:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.97168
601315,John Lewis Street Hakin,2024-01-22T21:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.96292
601315,John Lewis Street Hakin,2024-01-22T21:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.98129
601315,John Lewis Street Hakin,2024-01-22T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-22T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-22T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-22T21:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T21:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T21:00:00.000+00:00,feeder,0040,L3 Current (Min),A,15.0
601315,John Lewis Street Hakin,2024-01-22T21:00:00.000+00:00,feeder,0040,L3 Current (Max),A,15.12
601315,John Lewis Street Hakin,2024-01-22T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.12
601315,John Lewis Street Hakin,2024-01-22T21:00:00.000+00:00,feeder,0040,L2 Current (Min),A,26.0
601315,John Lewis Street Hakin,2024-01-22T21:00:00.000+00:00,feeder,0040,L2 Current (Max),A,26.25
601315,John Lewis Street Hakin,2024-01-22T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.12
601315,John Lewis Street Hakin,2024-01-22T21:00:00.000+00:00,feeder,0040,L1 Current (Min),A,29.12
601315,John Lewis Street Hakin,2024-01-22T21:00:00.000+00:00,feeder,0040,L1 Current (Max),A,29.75
601315,John Lewis Street Hakin,2024-01-22T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.5
601315,John Lewis Street Hakin,2024-01-22T21:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T21:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-2.88
601315,John Lewis Street Hakin,2024-01-22T21:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T21:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-6.06
601315,John Lewis Street Hakin,2024-01-22T21:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T21:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-1.56
601315,John Lewis Street Hakin,2024-01-22T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T21:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.96771
601315,John Lewis Street Hakin,2024-01-22T21:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98349
601315,John Lewis Street Hakin,2024-01-22T21:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.9906
601315,John Lewis Street Hakin,2024-01-22T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-22T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-22T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.0
601315,John Lewis Street Hakin,2024-01-22T21:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T21:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T21:00:00.000+00:00,feeder,0030,L3 Current (Min),A,9.75
601315,John Lewis Street Hakin,2024-01-22T21:00:00.000+00:00,feeder,0030,L3 Current (Max),A,9.88
601315,John Lewis Street Hakin,2024-01-22T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.88
601315,John Lewis Street Hakin,2024-01-22T21:00:00.000+00:00,feeder,0030,L2 Current (Min),A,15.75
601315,John Lewis Street Hakin,2024-01-22T21:00:00.000+00:00,feeder,0030,L2 Current (Max),A,16.0
601315,John Lewis Street Hakin,2024-01-22T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.88
601315,John Lewis Street Hakin,2024-01-22T21:00:00.000+00:00,feeder,0030,L1 Current (Min),A,36.0
601315,John Lewis Street Hakin,2024-01-22T21:00:00.000+00:00,feeder,0030,L1 Current (Max),A,36.12
601315,John Lewis Street Hakin,2024-01-22T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.0
601315,John Lewis Street Hakin,2024-01-22T21:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T21:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-27.25
601315,John Lewis Street Hakin,2024-01-22T21:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T21:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,12.31
601315,John Lewis Street Hakin,2024-01-22T21:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T21:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-12.94
601315,John Lewis Street Hakin,2024-01-22T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T21:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.79242
601315,John Lewis Street Hakin,2024-01-22T21:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.93759
601315,John Lewis Street Hakin,2024-01-22T21:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.92566
601315,John Lewis Street Hakin,2024-01-22T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-22T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T21:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T21:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T21:00:00.000+00:00,feeder,0020,L3 Current (Min),A,0.88
601315,John Lewis Street Hakin,2024-01-22T21:00:00.000+00:00,feeder,0020,L3 Current (Max),A,0.88
601315,John Lewis Street Hakin,2024-01-22T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.88
601315,John Lewis Street Hakin,2024-01-22T21:00:00.000+00:00,feeder,0020,L2 Current (Min),A,2.25
601315,John Lewis Street Hakin,2024-01-22T21:00:00.000+00:00,feeder,0020,L2 Current (Max),A,2.25
601315,John Lewis Street Hakin,2024-01-22T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.25
601315,John Lewis Street Hakin,2024-01-22T21:00:00.000+00:00,feeder,0020,L1 Current (Min),A,5.5
601315,John Lewis Street Hakin,2024-01-22T21:00:00.000+00:00,feeder,0020,L1 Current (Max),A,5.62
601315,John Lewis Street Hakin,2024-01-22T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.62
601315,John Lewis Street Hakin,2024-01-22T21:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T21:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-19.12
601315,John Lewis Street Hakin,2024-01-22T21:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T21:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-4.38
601315,John Lewis Street Hakin,2024-01-22T21:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T21:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,0.44
601315,John Lewis Street Hakin,2024-01-22T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T21:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.89603
601315,John Lewis Street Hakin,2024-01-22T21:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98743
601315,John Lewis Street Hakin,2024-01-22T21:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99908
601315,John Lewis Street Hakin,2024-01-22T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-22T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,14.0
601315,John Lewis Street Hakin,2024-01-22T21:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T21:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T21:00:00.000+00:00,feeder,0010,L3 Current (Min),A,3.62
601315,John Lewis Street Hakin,2024-01-22T21:00:00.000+00:00,feeder,0010,L3 Current (Max),A,3.75
601315,John Lewis Street Hakin,2024-01-22T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.62
601315,John Lewis Street Hakin,2024-01-22T21:00:00.000+00:00,feeder,0010,L2 Current (Min),A,16.88
601315,John Lewis Street Hakin,2024-01-22T21:00:00.000+00:00,feeder,0010,L2 Current (Max),A,17.12
601315,John Lewis Street Hakin,2024-01-22T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.0
601315,John Lewis Street Hakin,2024-01-22T21:00:00.000+00:00,feeder,0010,L1 Current (Min),A,55.88
601315,John Lewis Street Hakin,2024-01-22T21:00:00.000+00:00,feeder,0010,L1 Current (Max),A,57.12
601315,John Lewis Street Hakin,2024-01-22T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.75
601315,John Lewis Street Hakin,2024-01-22T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.52
601315,John Lewis Street Hakin,2024-01-22T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.58
601315,John Lewis Street Hakin,2024-01-22T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
601315,John Lewis Street Hakin,2024-01-22T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.59
601315,John Lewis Street Hakin,2024-01-22T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.64
601315,John Lewis Street Hakin,2024-01-22T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
601315,John Lewis Street Hakin,2024-01-22T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.59
601315,John Lewis Street Hakin,2024-01-22T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.64
601315,John Lewis Street Hakin,2024-01-22T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
601315,John Lewis Street Hakin,2024-01-22T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-22T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T21:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
601315,John Lewis Street Hakin,2024-01-22T21:00:00.000+00:00,busbar,,L2 Active Power,kW,17.0
601315,John Lewis Street Hakin,2024-01-22T21:00:00.000+00:00,busbar,,L1 Active Power,kW,36.0
601315,John Lewis Street Hakin,2024-01-22T21:00:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T21:00:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T21:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T21:00:00.000+00:00,busbar,,L3 Current (Min),A,53.38
601315,John Lewis Street Hakin,2024-01-22T21:00:00.000+00:00,busbar,,L3 Current (Max),A,53.62
601315,John Lewis Street Hakin,2024-01-22T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.38
601315,John Lewis Street Hakin,2024-01-22T21:00:00.000+00:00,busbar,,L2 Current (Min),A,72.5
601315,John Lewis Street Hakin,2024-01-22T21:00:00.000+00:00,busbar,,L2 Current (Max),A,72.62
601315,John Lewis Street Hakin,2024-01-22T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
601315,John Lewis Street Hakin,2024-01-22T21:00:00.000+00:00,busbar,,L1 Current (Min),A,145.5
601315,John Lewis Street Hakin,2024-01-22T21:00:00.000+00:00,busbar,,L1 Current (Max),A,146.62
601315,John Lewis Street Hakin,2024-01-22T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.38
601315,John Lewis Street Hakin,2024-01-22T21:00:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-22T21:00:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-22T20:50:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T20:50:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-0.5
601315,John Lewis Street Hakin,2024-01-22T20:50:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T20:50:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-25.69
601315,John Lewis Street Hakin,2024-01-22T20:50:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T20:50:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-3.0
601315,John Lewis Street Hakin,2024-01-22T20:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T20:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T20:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T20:50:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.98947
601315,John Lewis Street Hakin,2024-01-22T20:50:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.807
601315,John Lewis Street Hakin,2024-01-22T20:50:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.9888
601315,John Lewis Street Hakin,2024-01-22T20:50:00.000+00:00,feeder,0050,L3 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-22T20:50:00.000+00:00,feeder,0050,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-22T20:50:00.000+00:00,feeder,0050,L1 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-22T20:50:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T20:50:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T20:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T20:50:00.000+00:00,feeder,0050,L3 Current (Min),A,22.88
601315,John Lewis Street Hakin,2024-01-22T20:50:00.000+00:00,feeder,0050,L3 Current (Max),A,23.0
601315,John Lewis Street Hakin,2024-01-22T20:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,22.88
601315,John Lewis Street Hakin,2024-01-22T20:50:00.000+00:00,feeder,0050,L2 Current (Min),A,9.5
601315,John Lewis Street Hakin,2024-01-22T20:50:00.000+00:00,feeder,0050,L2 Current (Max),A,9.5
601315,John Lewis Street Hakin,2024-01-22T20:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.5
601315,John Lewis Street Hakin,2024-01-22T20:50:00.000+00:00,feeder,0050,L1 Current (Min),A,29.0
601315,John Lewis Street Hakin,2024-01-22T20:50:00.000+00:00,feeder,0050,L1 Current (Max),A,29.62
601315,John Lewis Street Hakin,2024-01-22T20:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,29.38
601315,John Lewis Street Hakin,2024-01-22T20:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T20:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-1.12
601315,John Lewis Street Hakin,2024-01-22T20:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T20:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-7.87
601315,John Lewis Street Hakin,2024-01-22T20:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T20:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-0.25
601315,John Lewis Street Hakin,2024-01-22T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T20:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.98788
601315,John Lewis Street Hakin,2024-01-22T20:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.97003
601315,John Lewis Street Hakin,2024-01-22T20:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.99567
601315,John Lewis Street Hakin,2024-01-22T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-22T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-22T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,13.0
601315,John Lewis Street Hakin,2024-01-22T20:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T20:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T20:50:00.000+00:00,feeder,0040,L3 Current (Min),A,22.5
601315,John Lewis Street Hakin,2024-01-22T20:50:00.000+00:00,feeder,0040,L3 Current (Max),A,22.5
601315,John Lewis Street Hakin,2024-01-22T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.5
601315,John Lewis Street Hakin,2024-01-22T20:50:00.000+00:00,feeder,0040,L2 Current (Min),A,26.5
601315,John Lewis Street Hakin,2024-01-22T20:50:00.000+00:00,feeder,0040,L2 Current (Max),A,26.5
601315,John Lewis Street Hakin,2024-01-22T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.5
601315,John Lewis Street Hakin,2024-01-22T20:50:00.000+00:00,feeder,0040,L1 Current (Min),A,52.12
601315,John Lewis Street Hakin,2024-01-22T20:50:00.000+00:00,feeder,0040,L1 Current (Max),A,52.25
601315,John Lewis Street Hakin,2024-01-22T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.12
601315,John Lewis Street Hakin,2024-01-22T20:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T20:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,1.19
601315,John Lewis Street Hakin,2024-01-22T20:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T20:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-5.75
601315,John Lewis Street Hakin,2024-01-22T20:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T20:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.12
601315,John Lewis Street Hakin,2024-01-22T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T20:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.96847
601315,John Lewis Street Hakin,2024-01-22T20:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98959
601315,John Lewis Street Hakin,2024-01-22T20:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.9892
601315,John Lewis Street Hakin,2024-01-22T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-22T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-22T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.0
601315,John Lewis Street Hakin,2024-01-22T20:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T20:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T20:50:00.000+00:00,feeder,0030,L3 Current (Min),A,10.25
601315,John Lewis Street Hakin,2024-01-22T20:50:00.000+00:00,feeder,0030,L3 Current (Max),A,10.38
601315,John Lewis Street Hakin,2024-01-22T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.38
601315,John Lewis Street Hakin,2024-01-22T20:50:00.000+00:00,feeder,0030,L2 Current (Min),A,24.62
601315,John Lewis Street Hakin,2024-01-22T20:50:00.000+00:00,feeder,0030,L2 Current (Max),A,24.75
601315,John Lewis Street Hakin,2024-01-22T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.75
601315,John Lewis Street Hakin,2024-01-22T20:50:00.000+00:00,feeder,0030,L1 Current (Min),A,33.38
601315,John Lewis Street Hakin,2024-01-22T20:50:00.000+00:00,feeder,0030,L1 Current (Max),A,33.38
601315,John Lewis Street Hakin,2024-01-22T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.38
601315,John Lewis Street Hakin,2024-01-22T20:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T20:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-24.44
601315,John Lewis Street Hakin,2024-01-22T20:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T20:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,13.94
601315,John Lewis Street Hakin,2024-01-22T20:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T20:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-8.81
601315,John Lewis Street Hakin,2024-01-22T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T20:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.83352
601315,John Lewis Street Hakin,2024-01-22T20:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.9324
601315,John Lewis Street Hakin,2024-01-22T20:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.93353
601315,John Lewis Street Hakin,2024-01-22T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-22T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T20:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T20:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T20:50:00.000+00:00,feeder,0020,L3 Current (Min),A,0.62
601315,John Lewis Street Hakin,2024-01-22T20:50:00.000+00:00,feeder,0020,L3 Current (Max),A,0.62
601315,John Lewis Street Hakin,2024-01-22T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.62
601315,John Lewis Street Hakin,2024-01-22T20:50:00.000+00:00,feeder,0020,L2 Current (Min),A,2.75
601315,John Lewis Street Hakin,2024-01-22T20:50:00.000+00:00,feeder,0020,L2 Current (Max),A,2.75
601315,John Lewis Street Hakin,2024-01-22T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.75
601315,John Lewis Street Hakin,2024-01-22T20:50:00.000+00:00,feeder,0020,L1 Current (Min),A,5.0
601315,John Lewis Street Hakin,2024-01-22T20:50:00.000+00:00,feeder,0020,L1 Current (Max),A,5.0
601315,John Lewis Street Hakin,2024-01-22T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.0
601315,John Lewis Street Hakin,2024-01-22T20:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T20:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-28.19
601315,John Lewis Street Hakin,2024-01-22T20:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T20:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-7.13
601315,John Lewis Street Hakin,2024-01-22T20:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T20:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-0.69
601315,John Lewis Street Hakin,2024-01-22T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T20:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.83413
601315,John Lewis Street Hakin,2024-01-22T20:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.9812
601315,John Lewis Street Hakin,2024-01-22T20:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99881
601315,John Lewis Street Hakin,2024-01-22T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-22T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.0
601315,John Lewis Street Hakin,2024-01-22T20:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T20:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T20:50:00.000+00:00,feeder,0010,L3 Current (Min),A,3.38
601315,John Lewis Street Hakin,2024-01-22T20:50:00.000+00:00,feeder,0010,L3 Current (Max),A,3.5
601315,John Lewis Street Hakin,2024-01-22T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.5
601315,John Lewis Street Hakin,2024-01-22T20:50:00.000+00:00,feeder,0010,L2 Current (Min),A,16.75
601315,John Lewis Street Hakin,2024-01-22T20:50:00.000+00:00,feeder,0010,L2 Current (Max),A,16.75
601315,John Lewis Street Hakin,2024-01-22T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.75
601315,John Lewis Street Hakin,2024-01-22T20:50:00.000+00:00,feeder,0010,L1 Current (Min),A,45.12
601315,John Lewis Street Hakin,2024-01-22T20:50:00.000+00:00,feeder,0010,L1 Current (Max),A,47.62
601315,John Lewis Street Hakin,2024-01-22T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.38
601315,John Lewis Street Hakin,2024-01-22T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.22
601315,John Lewis Street Hakin,2024-01-22T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.28
601315,John Lewis Street Hakin,2024-01-22T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
601315,John Lewis Street Hakin,2024-01-22T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.17
601315,John Lewis Street Hakin,2024-01-22T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.23
601315,John Lewis Street Hakin,2024-01-22T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
601315,John Lewis Street Hakin,2024-01-22T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.09
601315,John Lewis Street Hakin,2024-01-22T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.14
601315,John Lewis Street Hakin,2024-01-22T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
601315,John Lewis Street Hakin,2024-01-22T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
601315,John Lewis Street Hakin,2024-01-22T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T20:50:00.000+00:00,busbar,,L3 Active Power,kW,14.0
601315,John Lewis Street Hakin,2024-01-22T20:50:00.000+00:00,busbar,,L2 Active Power,kW,19.0
601315,John Lewis Street Hakin,2024-01-22T20:50:00.000+00:00,busbar,,L1 Active Power,kW,41.0
601315,John Lewis Street Hakin,2024-01-22T20:50:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T20:50:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T20:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T20:50:00.000+00:00,busbar,,L3 Current (Min),A,59.5
601315,John Lewis Street Hakin,2024-01-22T20:50:00.000+00:00,busbar,,L3 Current (Max),A,59.62
601315,John Lewis Street Hakin,2024-01-22T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
601315,John Lewis Street Hakin,2024-01-22T20:50:00.000+00:00,busbar,,L2 Current (Min),A,79.25
601315,John Lewis Street Hakin,2024-01-22T20:50:00.000+00:00,busbar,,L2 Current (Max),A,79.25
601315,John Lewis Street Hakin,2024-01-22T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.25
601315,John Lewis Street Hakin,2024-01-22T20:50:00.000+00:00,busbar,,L1 Current (Min),A,164.5
601315,John Lewis Street Hakin,2024-01-22T20:50:00.000+00:00,busbar,,L1 Current (Max),A,167.62
601315,John Lewis Street Hakin,2024-01-22T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.0
601315,John Lewis Street Hakin,2024-01-22T20:50:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-22T20:50:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-22T20:40:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T20:40:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-2.88
601315,John Lewis Street Hakin,2024-01-22T20:40:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T20:40:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-19.69
601315,John Lewis Street Hakin,2024-01-22T20:40:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T20:40:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-2.31
601315,John Lewis Street Hakin,2024-01-22T20:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T20:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T20:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T20:40:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.9888
601315,John Lewis Street Hakin,2024-01-22T20:40:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.86841
601315,John Lewis Street Hakin,2024-01-22T20:40:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.99393
601315,John Lewis Street Hakin,2024-01-22T20:40:00.000+00:00,feeder,0050,L3 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-22T20:40:00.000+00:00,feeder,0050,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-22T20:40:00.000+00:00,feeder,0050,L1 Active Power,kW,10.0
601315,John Lewis Street Hakin,2024-01-22T20:40:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T20:40:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T20:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T20:40:00.000+00:00,feeder,0050,L3 Current (Min),A,23.25
601315,John Lewis Street Hakin,2024-01-22T20:40:00.000+00:00,feeder,0050,L3 Current (Max),A,23.38
601315,John Lewis Street Hakin,2024-01-22T20:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,23.38
601315,John Lewis Street Hakin,2024-01-22T20:40:00.000+00:00,feeder,0050,L2 Current (Min),A,10.25
601315,John Lewis Street Hakin,2024-01-22T20:40:00.000+00:00,feeder,0050,L2 Current (Max),A,10.25
601315,John Lewis Street Hakin,2024-01-22T20:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.25
601315,John Lewis Street Hakin,2024-01-22T20:40:00.000+00:00,feeder,0050,L1 Current (Min),A,38.25
601315,John Lewis Street Hakin,2024-01-22T20:40:00.000+00:00,feeder,0050,L1 Current (Max),A,38.75
601315,John Lewis Street Hakin,2024-01-22T20:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,38.62
601315,John Lewis Street Hakin,2024-01-22T20:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T20:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,3.38
601315,John Lewis Street Hakin,2024-01-22T20:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T20:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-6.25
601315,John Lewis Street Hakin,2024-01-22T20:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T20:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-3.94
601315,John Lewis Street Hakin,2024-01-22T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T20:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.98788
601315,John Lewis Street Hakin,2024-01-22T20:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.97168
601315,John Lewis Street Hakin,2024-01-22T20:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.98535
601315,John Lewis Street Hakin,2024-01-22T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-22T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-22T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-22T20:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T20:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T20:40:00.000+00:00,feeder,0040,L3 Current (Min),A,22.12
601315,John Lewis Street Hakin,2024-01-22T20:40:00.000+00:00,feeder,0040,L3 Current (Max),A,22.38
601315,John Lewis Street Hakin,2024-01-22T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.25
601315,John Lewis Street Hakin,2024-01-22T20:40:00.000+00:00,feeder,0040,L2 Current (Min),A,27.38
601315,John Lewis Street Hakin,2024-01-22T20:40:00.000+00:00,feeder,0040,L2 Current (Max),A,27.38
601315,John Lewis Street Hakin,2024-01-22T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.38
601315,John Lewis Street Hakin,2024-01-22T20:40:00.000+00:00,feeder,0040,L1 Current (Min),A,30.12
601315,John Lewis Street Hakin,2024-01-22T20:40:00.000+00:00,feeder,0040,L1 Current (Max),A,30.25
601315,John Lewis Street Hakin,2024-01-22T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.12
601315,John Lewis Street Hakin,2024-01-22T20:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T20:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-2.44
601315,John Lewis Street Hakin,2024-01-22T20:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T20:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-11.31
601315,John Lewis Street Hakin,2024-01-22T20:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T20:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-3.19
601315,John Lewis Street Hakin,2024-01-22T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T20:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.93912
601315,John Lewis Street Hakin,2024-01-22T20:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.96722
601315,John Lewis Street Hakin,2024-01-22T20:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98154
601315,John Lewis Street Hakin,2024-01-22T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-22T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-22T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-22T20:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T20:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T20:40:00.000+00:00,feeder,0030,L3 Current (Min),A,13.38
601315,John Lewis Street Hakin,2024-01-22T20:40:00.000+00:00,feeder,0030,L3 Current (Max),A,15.25
601315,John Lewis Street Hakin,2024-01-22T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.0
601315,John Lewis Street Hakin,2024-01-22T20:40:00.000+00:00,feeder,0030,L2 Current (Min),A,15.25
601315,John Lewis Street Hakin,2024-01-22T20:40:00.000+00:00,feeder,0030,L2 Current (Max),A,15.38
601315,John Lewis Street Hakin,2024-01-22T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.25
601315,John Lewis Street Hakin,2024-01-22T20:40:00.000+00:00,feeder,0030,L1 Current (Min),A,27.5
601315,John Lewis Street Hakin,2024-01-22T20:40:00.000+00:00,feeder,0030,L1 Current (Max),A,27.62
601315,John Lewis Street Hakin,2024-01-22T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.5
601315,John Lewis Street Hakin,2024-01-22T20:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T20:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-22.38
601315,John Lewis Street Hakin,2024-01-22T20:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T20:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,10.87
601315,John Lewis Street Hakin,2024-01-22T20:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T20:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-9.63
601315,John Lewis Street Hakin,2024-01-22T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T20:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.83722
601315,John Lewis Street Hakin,2024-01-22T20:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.91873
601315,John Lewis Street Hakin,2024-01-22T20:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.9288
601315,John Lewis Street Hakin,2024-01-22T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-22T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-22T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T20:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T20:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T20:40:00.000+00:00,feeder,0020,L3 Current (Min),A,0.62
601315,John Lewis Street Hakin,2024-01-22T20:40:00.000+00:00,feeder,0020,L3 Current (Max),A,0.62
601315,John Lewis Street Hakin,2024-01-22T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.62
601315,John Lewis Street Hakin,2024-01-22T20:40:00.000+00:00,feeder,0020,L2 Current (Min),A,1.75
601315,John Lewis Street Hakin,2024-01-22T20:40:00.000+00:00,feeder,0020,L2 Current (Max),A,1.75
601315,John Lewis Street Hakin,2024-01-22T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.75
601315,John Lewis Street Hakin,2024-01-22T20:40:00.000+00:00,feeder,0020,L1 Current (Min),A,5.0
601315,John Lewis Street Hakin,2024-01-22T20:40:00.000+00:00,feeder,0020,L1 Current (Max),A,5.12
601315,John Lewis Street Hakin,2024-01-22T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.0
601315,John Lewis Street Hakin,2024-01-22T20:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T20:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-24.06
601315,John Lewis Street Hakin,2024-01-22T20:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T20:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-14.81
601315,John Lewis Street Hakin,2024-01-22T20:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T20:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-4.38
601315,John Lewis Street Hakin,2024-01-22T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T20:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.85809
601315,John Lewis Street Hakin,2024-01-22T20:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.92551
601315,John Lewis Street Hakin,2024-01-22T20:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.9935
601315,John Lewis Street Hakin,2024-01-22T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-22T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-22T20:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T20:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T20:40:00.000+00:00,feeder,0010,L3 Current (Min),A,3.62
601315,John Lewis Street Hakin,2024-01-22T20:40:00.000+00:00,feeder,0010,L3 Current (Max),A,3.62
601315,John Lewis Street Hakin,2024-01-22T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.62
601315,John Lewis Street Hakin,2024-01-22T20:40:00.000+00:00,feeder,0010,L2 Current (Min),A,8.88
601315,John Lewis Street Hakin,2024-01-22T20:40:00.000+00:00,feeder,0010,L2 Current (Max),A,9.0
601315,John Lewis Street Hakin,2024-01-22T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.0
601315,John Lewis Street Hakin,2024-01-22T20:40:00.000+00:00,feeder,0010,L1 Current (Min),A,18.88
601315,John Lewis Street Hakin,2024-01-22T20:40:00.000+00:00,feeder,0010,L1 Current (Max),A,18.88
601315,John Lewis Street Hakin,2024-01-22T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.88
601315,John Lewis Street Hakin,2024-01-22T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.23
601315,John Lewis Street Hakin,2024-01-22T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.36
601315,John Lewis Street Hakin,2024-01-22T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
601315,John Lewis Street Hakin,2024-01-22T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.53
601315,John Lewis Street Hakin,2024-01-22T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.59
601315,John Lewis Street Hakin,2024-01-22T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
601315,John Lewis Street Hakin,2024-01-22T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.36
601315,John Lewis Street Hakin,2024-01-22T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.52
601315,John Lewis Street Hakin,2024-01-22T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
601315,John Lewis Street Hakin,2024-01-22T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
601315,John Lewis Street Hakin,2024-01-22T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-22T20:40:00.000+00:00,busbar,,L3 Active Power,kW,15.0
601315,John Lewis Street Hakin,2024-01-22T20:40:00.000+00:00,busbar,,L2 Active Power,kW,15.0
601315,John Lewis Street Hakin,2024-01-22T20:40:00.000+00:00,busbar,,L1 Active Power,kW,29.0
601315,John Lewis Street Hakin,2024-01-22T20:40:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T20:40:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T20:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T20:40:00.000+00:00,busbar,,L3 Current (Min),A,62.88
601315,John Lewis Street Hakin,2024-01-22T20:40:00.000+00:00,busbar,,L3 Current (Max),A,64.25
601315,John Lewis Street Hakin,2024-01-22T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.25
601315,John Lewis Street Hakin,2024-01-22T20:40:00.000+00:00,busbar,,L2 Current (Min),A,63.25
601315,John Lewis Street Hakin,2024-01-22T20:40:00.000+00:00,busbar,,L2 Current (Max),A,63.38
601315,John Lewis Street Hakin,2024-01-22T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.25
601315,John Lewis Street Hakin,2024-01-22T20:40:00.000+00:00,busbar,,L1 Current (Min),A,120.0
601315,John Lewis Street Hakin,2024-01-22T20:40:00.000+00:00,busbar,,L1 Current (Max),A,120.38
601315,John Lewis Street Hakin,2024-01-22T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.25
601315,John Lewis Street Hakin,2024-01-22T20:40:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-22T20:40:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-22T20:30:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T20:30:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-2.44
601315,John Lewis Street Hakin,2024-01-22T20:30:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T20:30:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-13.31
601315,John Lewis Street Hakin,2024-01-22T20:30:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T20:30:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-2.81
601315,John Lewis Street Hakin,2024-01-22T20:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T20:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T20:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T20:30:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.99124
601315,John Lewis Street Hakin,2024-01-22T20:30:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.90384
601315,John Lewis Street Hakin,2024-01-22T20:30:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.98944
601315,John Lewis Street Hakin,2024-01-22T20:30:00.000+00:00,feeder,0050,L3 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-22T20:30:00.000+00:00,feeder,0050,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-22T20:30:00.000+00:00,feeder,0050,L1 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-22T20:30:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T20:30:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T20:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T20:30:00.000+00:00,feeder,0050,L3 Current (Min),A,28.75
601315,John Lewis Street Hakin,2024-01-22T20:30:00.000+00:00,feeder,0050,L3 Current (Max),A,29.0
601315,John Lewis Street Hakin,2024-01-22T20:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,28.88
601315,John Lewis Street Hakin,2024-01-22T20:30:00.000+00:00,feeder,0050,L2 Current (Min),A,11.0
601315,John Lewis Street Hakin,2024-01-22T20:30:00.000+00:00,feeder,0050,L2 Current (Max),A,11.0
601315,John Lewis Street Hakin,2024-01-22T20:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.0
601315,John Lewis Street Hakin,2024-01-22T20:30:00.000+00:00,feeder,0050,L1 Current (Min),A,28.38
601315,John Lewis Street Hakin,2024-01-22T20:30:00.000+00:00,feeder,0050,L1 Current (Max),A,29.12
601315,John Lewis Street Hakin,2024-01-22T20:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,28.75
601315,John Lewis Street Hakin,2024-01-22T20:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T20:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-0.56
601315,John Lewis Street Hakin,2024-01-22T20:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T20:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-9.0
601315,John Lewis Street Hakin,2024-01-22T20:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T20:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-2.0
601315,John Lewis Street Hakin,2024-01-22T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
