Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601315,John Lewis Street Hakin,2024-01-22T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T20:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.99484
601315,John Lewis Street Hakin,2024-01-22T20:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.95303
601315,John Lewis Street Hakin,2024-01-22T20:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.99649
601315,John Lewis Street Hakin,2024-01-22T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-22T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-22T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,16.0
601315,John Lewis Street Hakin,2024-01-22T20:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T20:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T20:30:00.000+00:00,feeder,0040,L3 Current (Min),A,28.38
601315,John Lewis Street Hakin,2024-01-22T20:30:00.000+00:00,feeder,0040,L3 Current (Max),A,28.5
601315,John Lewis Street Hakin,2024-01-22T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.38
601315,John Lewis Street Hakin,2024-01-22T20:30:00.000+00:00,feeder,0040,L2 Current (Min),A,22.75
601315,John Lewis Street Hakin,2024-01-22T20:30:00.000+00:00,feeder,0040,L2 Current (Max),A,22.75
601315,John Lewis Street Hakin,2024-01-22T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.75
601315,John Lewis Street Hakin,2024-01-22T20:30:00.000+00:00,feeder,0040,L1 Current (Min),A,64.5
601315,John Lewis Street Hakin,2024-01-22T20:30:00.000+00:00,feeder,0040,L1 Current (Max),A,64.62
601315,John Lewis Street Hakin,2024-01-22T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,64.5
601315,John Lewis Street Hakin,2024-01-22T20:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T20:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-12.13
601315,John Lewis Street Hakin,2024-01-22T20:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T20:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-12.37
601315,John Lewis Street Hakin,2024-01-22T20:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T20:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-10.37
601315,John Lewis Street Hakin,2024-01-22T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T20:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.89102
601315,John Lewis Street Hakin,2024-01-22T20:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.95944
601315,John Lewis Street Hakin,2024-01-22T20:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.94571
601315,John Lewis Street Hakin,2024-01-22T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-22T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-22T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-22T20:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T20:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T20:30:00.000+00:00,feeder,0030,L3 Current (Min),A,13.12
601315,John Lewis Street Hakin,2024-01-22T20:30:00.000+00:00,feeder,0030,L3 Current (Max),A,14.62
601315,John Lewis Street Hakin,2024-01-22T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.88
601315,John Lewis Street Hakin,2024-01-22T20:30:00.000+00:00,feeder,0030,L2 Current (Min),A,14.0
601315,John Lewis Street Hakin,2024-01-22T20:30:00.000+00:00,feeder,0030,L2 Current (Max),A,14.38
601315,John Lewis Street Hakin,2024-01-22T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.25
601315,John Lewis Street Hakin,2024-01-22T20:30:00.000+00:00,feeder,0030,L1 Current (Min),A,16.75
601315,John Lewis Street Hakin,2024-01-22T20:30:00.000+00:00,feeder,0030,L1 Current (Max),A,16.75
601315,John Lewis Street Hakin,2024-01-22T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.75
601315,John Lewis Street Hakin,2024-01-22T20:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T20:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-44.06
601315,John Lewis Street Hakin,2024-01-22T20:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T20:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,4.75
601315,John Lewis Street Hakin,2024-01-22T20:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T20:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-8.75
601315,John Lewis Street Hakin,2024-01-22T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T20:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.55868
601315,John Lewis Street Hakin,2024-01-22T20:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.90603
601315,John Lewis Street Hakin,2024-01-22T20:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.93109
601315,John Lewis Street Hakin,2024-01-22T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-22T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-22T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T20:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T20:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T20:30:00.000+00:00,feeder,0020,L3 Current (Min),A,0.38
601315,John Lewis Street Hakin,2024-01-22T20:30:00.000+00:00,feeder,0020,L3 Current (Max),A,0.5
601315,John Lewis Street Hakin,2024-01-22T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
601315,John Lewis Street Hakin,2024-01-22T20:30:00.000+00:00,feeder,0020,L2 Current (Min),A,1.88
601315,John Lewis Street Hakin,2024-01-22T20:30:00.000+00:00,feeder,0020,L2 Current (Max),A,1.88
601315,John Lewis Street Hakin,2024-01-22T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.88
601315,John Lewis Street Hakin,2024-01-22T20:30:00.000+00:00,feeder,0020,L1 Current (Min),A,5.12
601315,John Lewis Street Hakin,2024-01-22T20:30:00.000+00:00,feeder,0020,L1 Current (Max),A,5.12
601315,John Lewis Street Hakin,2024-01-22T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.12
601315,John Lewis Street Hakin,2024-01-22T20:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T20:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-19.0
601315,John Lewis Street Hakin,2024-01-22T20:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T20:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-20.18
601315,John Lewis Street Hakin,2024-01-22T20:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T20:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-10.63
601315,John Lewis Street Hakin,2024-01-22T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T20:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.90619
601315,John Lewis Street Hakin,2024-01-22T20:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.89023
601315,John Lewis Street Hakin,2024-01-22T20:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.95752
601315,John Lewis Street Hakin,2024-01-22T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-22T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-22T20:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T20:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T20:30:00.000+00:00,feeder,0010,L3 Current (Min),A,4.0
601315,John Lewis Street Hakin,2024-01-22T20:30:00.000+00:00,feeder,0010,L3 Current (Max),A,4.12
601315,John Lewis Street Hakin,2024-01-22T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.12
601315,John Lewis Street Hakin,2024-01-22T20:30:00.000+00:00,feeder,0010,L2 Current (Min),A,8.0
601315,John Lewis Street Hakin,2024-01-22T20:30:00.000+00:00,feeder,0010,L2 Current (Max),A,8.0
601315,John Lewis Street Hakin,2024-01-22T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.0
601315,John Lewis Street Hakin,2024-01-22T20:30:00.000+00:00,feeder,0010,L1 Current (Min),A,6.38
601315,John Lewis Street Hakin,2024-01-22T20:30:00.000+00:00,feeder,0010,L1 Current (Max),A,6.5
601315,John Lewis Street Hakin,2024-01-22T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.5
601315,John Lewis Street Hakin,2024-01-22T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.72
601315,John Lewis Street Hakin,2024-01-22T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.73
601315,John Lewis Street Hakin,2024-01-22T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
601315,John Lewis Street Hakin,2024-01-22T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.73
601315,John Lewis Street Hakin,2024-01-22T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.77
601315,John Lewis Street Hakin,2024-01-22T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
601315,John Lewis Street Hakin,2024-01-22T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.5
601315,John Lewis Street Hakin,2024-01-22T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.52
601315,John Lewis Street Hakin,2024-01-22T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
601315,John Lewis Street Hakin,2024-01-22T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
601315,John Lewis Street Hakin,2024-01-22T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-22T20:30:00.000+00:00,busbar,,L3 Active Power,kW,18.0
601315,John Lewis Street Hakin,2024-01-22T20:30:00.000+00:00,busbar,,L2 Active Power,kW,13.0
601315,John Lewis Street Hakin,2024-01-22T20:30:00.000+00:00,busbar,,L1 Active Power,kW,30.0
601315,John Lewis Street Hakin,2024-01-22T20:30:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T20:30:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T20:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T20:30:00.000+00:00,busbar,,L3 Current (Min),A,74.12
601315,John Lewis Street Hakin,2024-01-22T20:30:00.000+00:00,busbar,,L3 Current (Max),A,75.38
601315,John Lewis Street Hakin,2024-01-22T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.75
601315,John Lewis Street Hakin,2024-01-22T20:30:00.000+00:00,busbar,,L2 Current (Min),A,57.5
601315,John Lewis Street Hakin,2024-01-22T20:30:00.000+00:00,busbar,,L2 Current (Max),A,57.75
601315,John Lewis Street Hakin,2024-01-22T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.62
601315,John Lewis Street Hakin,2024-01-22T20:30:00.000+00:00,busbar,,L1 Current (Min),A,120.88
601315,John Lewis Street Hakin,2024-01-22T20:30:00.000+00:00,busbar,,L1 Current (Max),A,121.38
601315,John Lewis Street Hakin,2024-01-22T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.12
601315,John Lewis Street Hakin,2024-01-22T20:30:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-22T20:30:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-22T20:20:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T20:20:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-2.62
601315,John Lewis Street Hakin,2024-01-22T20:20:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T20:20:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-14.06
601315,John Lewis Street Hakin,2024-01-22T20:20:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T20:20:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-3.75
601315,John Lewis Street Hakin,2024-01-22T20:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T20:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T20:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T20:20:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.99512
601315,John Lewis Street Hakin,2024-01-22T20:20:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.91019
601315,John Lewis Street Hakin,2024-01-22T20:20:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.9808
601315,John Lewis Street Hakin,2024-01-22T20:20:00.000+00:00,feeder,0050,L3 Active Power,kW,10.0
601315,John Lewis Street Hakin,2024-01-22T20:20:00.000+00:00,feeder,0050,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-22T20:20:00.000+00:00,feeder,0050,L1 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-22T20:20:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T20:20:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T20:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T20:20:00.000+00:00,feeder,0050,L3 Current (Min),A,41.12
601315,John Lewis Street Hakin,2024-01-22T20:20:00.000+00:00,feeder,0050,L3 Current (Max),A,41.25
601315,John Lewis Street Hakin,2024-01-22T20:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,41.12
601315,John Lewis Street Hakin,2024-01-22T20:20:00.000+00:00,feeder,0050,L2 Current (Min),A,10.62
601315,John Lewis Street Hakin,2024-01-22T20:20:00.000+00:00,feeder,0050,L2 Current (Max),A,10.75
601315,John Lewis Street Hakin,2024-01-22T20:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.75
601315,John Lewis Street Hakin,2024-01-22T20:20:00.000+00:00,feeder,0050,L1 Current (Min),A,20.62
601315,John Lewis Street Hakin,2024-01-22T20:20:00.000+00:00,feeder,0050,L1 Current (Max),A,21.0
601315,John Lewis Street Hakin,2024-01-22T20:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,20.88
601315,John Lewis Street Hakin,2024-01-22T20:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T20:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,0.38
601315,John Lewis Street Hakin,2024-01-22T20:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T20:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,3.19
601315,John Lewis Street Hakin,2024-01-22T20:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T20:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-0.38
601315,John Lewis Street Hakin,2024-01-22T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T20:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.98697
601315,John Lewis Street Hakin,2024-01-22T20:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98175
601315,John Lewis Street Hakin,2024-01-22T20:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.99258
601315,John Lewis Street Hakin,2024-01-22T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-22T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.0
601315,John Lewis Street Hakin,2024-01-22T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,10.0
601315,John Lewis Street Hakin,2024-01-22T20:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T20:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T20:20:00.000+00:00,feeder,0040,L3 Current (Min),A,19.62
601315,John Lewis Street Hakin,2024-01-22T20:20:00.000+00:00,feeder,0040,L3 Current (Max),A,19.62
601315,John Lewis Street Hakin,2024-01-22T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.62
601315,John Lewis Street Hakin,2024-01-22T20:20:00.000+00:00,feeder,0040,L2 Current (Min),A,31.0
601315,John Lewis Street Hakin,2024-01-22T20:20:00.000+00:00,feeder,0040,L2 Current (Max),A,31.38
601315,John Lewis Street Hakin,2024-01-22T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.12
601315,John Lewis Street Hakin,2024-01-22T20:20:00.000+00:00,feeder,0040,L1 Current (Min),A,40.25
601315,John Lewis Street Hakin,2024-01-22T20:20:00.000+00:00,feeder,0040,L1 Current (Max),A,40.25
601315,John Lewis Street Hakin,2024-01-22T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.25
601315,John Lewis Street Hakin,2024-01-22T20:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T20:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-14.5
601315,John Lewis Street Hakin,2024-01-22T20:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T20:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-8.5
601315,John Lewis Street Hakin,2024-01-22T20:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T20:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-4.19
601315,John Lewis Street Hakin,2024-01-22T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T20:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.86566
601315,John Lewis Street Hakin,2024-01-22T20:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.97516
601315,John Lewis Street Hakin,2024-01-22T20:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98331
601315,John Lewis Street Hakin,2024-01-22T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-22T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-22T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-22T20:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T20:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T20:20:00.000+00:00,feeder,0030,L3 Current (Min),A,15.0
601315,John Lewis Street Hakin,2024-01-22T20:20:00.000+00:00,feeder,0030,L3 Current (Max),A,15.75
601315,John Lewis Street Hakin,2024-01-22T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.38
601315,John Lewis Street Hakin,2024-01-22T20:20:00.000+00:00,feeder,0030,L2 Current (Min),A,15.5
601315,John Lewis Street Hakin,2024-01-22T20:20:00.000+00:00,feeder,0030,L2 Current (Max),A,15.62
601315,John Lewis Street Hakin,2024-01-22T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.5
601315,John Lewis Street Hakin,2024-01-22T20:20:00.000+00:00,feeder,0030,L1 Current (Min),A,25.25
601315,John Lewis Street Hakin,2024-01-22T20:20:00.000+00:00,feeder,0030,L1 Current (Max),A,25.62
601315,John Lewis Street Hakin,2024-01-22T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.5
601315,John Lewis Street Hakin,2024-01-22T20:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T20:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-53.44
601315,John Lewis Street Hakin,2024-01-22T20:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T20:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,11.13
601315,John Lewis Street Hakin,2024-01-22T20:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T20:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-1.44
601315,John Lewis Street Hakin,2024-01-22T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T20:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.50365
601315,John Lewis Street Hakin,2024-01-22T20:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.922
601315,John Lewis Street Hakin,2024-01-22T20:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99823
601315,John Lewis Street Hakin,2024-01-22T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-22T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-22T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.0
601315,John Lewis Street Hakin,2024-01-22T20:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T20:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T20:20:00.000+00:00,feeder,0020,L3 Current (Min),A,0.5
601315,John Lewis Street Hakin,2024-01-22T20:20:00.000+00:00,feeder,0020,L3 Current (Max),A,0.5
601315,John Lewis Street Hakin,2024-01-22T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
601315,John Lewis Street Hakin,2024-01-22T20:20:00.000+00:00,feeder,0020,L2 Current (Min),A,2.0
601315,John Lewis Street Hakin,2024-01-22T20:20:00.000+00:00,feeder,0020,L2 Current (Max),A,2.12
601315,John Lewis Street Hakin,2024-01-22T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.12
601315,John Lewis Street Hakin,2024-01-22T20:20:00.000+00:00,feeder,0020,L1 Current (Min),A,35.25
601315,John Lewis Street Hakin,2024-01-22T20:20:00.000+00:00,feeder,0020,L1 Current (Max),A,40.12
601315,John Lewis Street Hakin,2024-01-22T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.12
601315,John Lewis Street Hakin,2024-01-22T20:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T20:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-13.5
601315,John Lewis Street Hakin,2024-01-22T20:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T20:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-5.19
601315,John Lewis Street Hakin,2024-01-22T20:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T20:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-8.19
601315,John Lewis Street Hakin,2024-01-22T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T20:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.92944
601315,John Lewis Street Hakin,2024-01-22T20:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98654
601315,John Lewis Street Hakin,2024-01-22T20:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.96561
601315,John Lewis Street Hakin,2024-01-22T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-22T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-22T20:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T20:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T20:20:00.000+00:00,feeder,0010,L3 Current (Min),A,4.38
601315,John Lewis Street Hakin,2024-01-22T20:20:00.000+00:00,feeder,0010,L3 Current (Max),A,4.38
601315,John Lewis Street Hakin,2024-01-22T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.38
601315,John Lewis Street Hakin,2024-01-22T20:20:00.000+00:00,feeder,0010,L2 Current (Min),A,17.88
601315,John Lewis Street Hakin,2024-01-22T20:20:00.000+00:00,feeder,0010,L2 Current (Max),A,18.0
601315,John Lewis Street Hakin,2024-01-22T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.88
601315,John Lewis Street Hakin,2024-01-22T20:20:00.000+00:00,feeder,0010,L1 Current (Min),A,6.75
601315,John Lewis Street Hakin,2024-01-22T20:20:00.000+00:00,feeder,0010,L1 Current (Max),A,6.88
601315,John Lewis Street Hakin,2024-01-22T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.75
601315,John Lewis Street Hakin,2024-01-22T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.91
601315,John Lewis Street Hakin,2024-01-22T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.94
601315,John Lewis Street Hakin,2024-01-22T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
601315,John Lewis Street Hakin,2024-01-22T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.7
601315,John Lewis Street Hakin,2024-01-22T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.8
601315,John Lewis Street Hakin,2024-01-22T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.75
601315,John Lewis Street Hakin,2024-01-22T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.7
601315,John Lewis Street Hakin,2024-01-22T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.8
601315,John Lewis Street Hakin,2024-01-22T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
601315,John Lewis Street Hakin,2024-01-22T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-22T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T20:20:00.000+00:00,busbar,,L3 Active Power,kW,19.0
601315,John Lewis Street Hakin,2024-01-22T20:20:00.000+00:00,busbar,,L2 Active Power,kW,19.0
601315,John Lewis Street Hakin,2024-01-22T20:20:00.000+00:00,busbar,,L1 Active Power,kW,32.0
601315,John Lewis Street Hakin,2024-01-22T20:20:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T20:20:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T20:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T20:20:00.000+00:00,busbar,,L3 Current (Min),A,79.25
601315,John Lewis Street Hakin,2024-01-22T20:20:00.000+00:00,busbar,,L3 Current (Max),A,80.12
601315,John Lewis Street Hakin,2024-01-22T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.62
601315,John Lewis Street Hakin,2024-01-22T20:20:00.000+00:00,busbar,,L2 Current (Min),A,76.75
601315,John Lewis Street Hakin,2024-01-22T20:20:00.000+00:00,busbar,,L2 Current (Max),A,77.0
601315,John Lewis Street Hakin,2024-01-22T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.88
601315,John Lewis Street Hakin,2024-01-22T20:20:00.000+00:00,busbar,,L1 Current (Min),A,128.75
601315,John Lewis Street Hakin,2024-01-22T20:20:00.000+00:00,busbar,,L1 Current (Max),A,133.5
601315,John Lewis Street Hakin,2024-01-22T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
601315,John Lewis Street Hakin,2024-01-22T20:20:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-22T20:20:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-22T20:10:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T20:10:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-3.75
601315,John Lewis Street Hakin,2024-01-22T20:10:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T20:10:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-13.31
601315,John Lewis Street Hakin,2024-01-22T20:10:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T20:10:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-2.56
601315,John Lewis Street Hakin,2024-01-22T20:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T20:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T20:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T20:10:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.9946
601315,John Lewis Street Hakin,2024-01-22T20:10:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.90823
601315,John Lewis Street Hakin,2024-01-22T20:10:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.98926
601315,John Lewis Street Hakin,2024-01-22T20:10:00.000+00:00,feeder,0050,L3 Active Power,kW,11.0
601315,John Lewis Street Hakin,2024-01-22T20:10:00.000+00:00,feeder,0050,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-22T20:10:00.000+00:00,feeder,0050,L1 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-22T20:10:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T20:10:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T20:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T20:10:00.000+00:00,feeder,0050,L3 Current (Min),A,42.75
601315,John Lewis Street Hakin,2024-01-22T20:10:00.000+00:00,feeder,0050,L3 Current (Max),A,42.88
601315,John Lewis Street Hakin,2024-01-22T20:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,42.75
601315,John Lewis Street Hakin,2024-01-22T20:10:00.000+00:00,feeder,0050,L2 Current (Min),A,10.75
601315,John Lewis Street Hakin,2024-01-22T20:10:00.000+00:00,feeder,0050,L2 Current (Max),A,11.0
601315,John Lewis Street Hakin,2024-01-22T20:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.0
601315,John Lewis Street Hakin,2024-01-22T20:10:00.000+00:00,feeder,0050,L1 Current (Min),A,28.0
601315,John Lewis Street Hakin,2024-01-22T20:10:00.000+00:00,feeder,0050,L1 Current (Max),A,29.5
601315,John Lewis Street Hakin,2024-01-22T20:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,28.38
601315,John Lewis Street Hakin,2024-01-22T20:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T20:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-7.44
601315,John Lewis Street Hakin,2024-01-22T20:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T20:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,2.62
601315,John Lewis Street Hakin,2024-01-22T20:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T20:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-2.31
601315,John Lewis Street Hakin,2024-01-22T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T20:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.95651
601315,John Lewis Street Hakin,2024-01-22T20:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.9827
601315,John Lewis Street Hakin,2024-01-22T20:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.99063
601315,John Lewis Street Hakin,2024-01-22T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-22T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.0
601315,John Lewis Street Hakin,2024-01-22T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.0
601315,John Lewis Street Hakin,2024-01-22T20:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T20:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T20:10:00.000+00:00,feeder,0040,L3 Current (Min),A,12.0
601315,John Lewis Street Hakin,2024-01-22T20:10:00.000+00:00,feeder,0040,L3 Current (Max),A,12.0
601315,John Lewis Street Hakin,2024-01-22T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.0
601315,John Lewis Street Hakin,2024-01-22T20:10:00.000+00:00,feeder,0040,L2 Current (Min),A,34.0
601315,John Lewis Street Hakin,2024-01-22T20:10:00.000+00:00,feeder,0040,L2 Current (Max),A,34.12
601315,John Lewis Street Hakin,2024-01-22T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.0
601315,John Lewis Street Hakin,2024-01-22T20:10:00.000+00:00,feeder,0040,L1 Current (Min),A,38.5
601315,John Lewis Street Hakin,2024-01-22T20:10:00.000+00:00,feeder,0040,L1 Current (Max),A,38.62
601315,John Lewis Street Hakin,2024-01-22T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.5
601315,John Lewis Street Hakin,2024-01-22T20:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T20:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-6.69
601315,John Lewis Street Hakin,2024-01-22T20:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T20:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-3.94
601315,John Lewis Street Hakin,2024-01-22T20:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T20:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-5.0
601315,John Lewis Street Hakin,2024-01-22T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T20:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.93237
601315,John Lewis Street Hakin,2024-01-22T20:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99042
601315,John Lewis Street Hakin,2024-01-22T20:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.96945
601315,John Lewis Street Hakin,2024-01-22T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-22T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-22T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-22T20:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T20:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T20:10:00.000+00:00,feeder,0030,L3 Current (Min),A,11.88
601315,John Lewis Street Hakin,2024-01-22T20:10:00.000+00:00,feeder,0030,L3 Current (Max),A,11.88
601315,John Lewis Street Hakin,2024-01-22T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.88
601315,John Lewis Street Hakin,2024-01-22T20:10:00.000+00:00,feeder,0030,L2 Current (Min),A,24.0
601315,John Lewis Street Hakin,2024-01-22T20:10:00.000+00:00,feeder,0030,L2 Current (Max),A,24.75
601315,John Lewis Street Hakin,2024-01-22T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.12
601315,John Lewis Street Hakin,2024-01-22T20:10:00.000+00:00,feeder,0030,L1 Current (Min),A,19.62
601315,John Lewis Street Hakin,2024-01-22T20:10:00.000+00:00,feeder,0030,L1 Current (Max),A,20.0
601315,John Lewis Street Hakin,2024-01-22T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.75
601315,John Lewis Street Hakin,2024-01-22T20:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T20:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-47.06
601315,John Lewis Street Hakin,2024-01-22T20:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T20:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,16.25
601315,John Lewis Street Hakin,2024-01-22T20:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T20:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-7.37
601315,John Lewis Street Hakin,2024-01-22T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T20:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.56664
601315,John Lewis Street Hakin,2024-01-22T20:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.94784
601315,John Lewis Street Hakin,2024-01-22T20:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.93744
601315,John Lewis Street Hakin,2024-01-22T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-22T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T20:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T20:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T20:10:00.000+00:00,feeder,0020,L3 Current (Min),A,0.38
601315,John Lewis Street Hakin,2024-01-22T20:10:00.000+00:00,feeder,0020,L3 Current (Max),A,0.38
601315,John Lewis Street Hakin,2024-01-22T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.38
601315,John Lewis Street Hakin,2024-01-22T20:10:00.000+00:00,feeder,0020,L2 Current (Min),A,2.5
601315,John Lewis Street Hakin,2024-01-22T20:10:00.000+00:00,feeder,0020,L2 Current (Max),A,2.5
601315,John Lewis Street Hakin,2024-01-22T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.5
601315,John Lewis Street Hakin,2024-01-22T20:10:00.000+00:00,feeder,0020,L1 Current (Min),A,4.88
601315,John Lewis Street Hakin,2024-01-22T20:10:00.000+00:00,feeder,0020,L1 Current (Max),A,5.38
601315,John Lewis Street Hakin,2024-01-22T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.12
601315,John Lewis Street Hakin,2024-01-22T20:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T20:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,2.81
601315,John Lewis Street Hakin,2024-01-22T20:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T20:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-3.75
601315,John Lewis Street Hakin,2024-01-22T20:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T20:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-15.31
601315,John Lewis Street Hakin,2024-01-22T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T20:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.97717
601315,John Lewis Street Hakin,2024-01-22T20:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98938
601315,John Lewis Street Hakin,2024-01-22T20:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.93304
601315,John Lewis Street Hakin,2024-01-22T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-22T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-22T20:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T20:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T20:10:00.000+00:00,feeder,0010,L3 Current (Min),A,6.0
601315,John Lewis Street Hakin,2024-01-22T20:10:00.000+00:00,feeder,0010,L3 Current (Max),A,6.0
601315,John Lewis Street Hakin,2024-01-22T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.0
601315,John Lewis Street Hakin,2024-01-22T20:10:00.000+00:00,feeder,0010,L2 Current (Min),A,18.0
601315,John Lewis Street Hakin,2024-01-22T20:10:00.000+00:00,feeder,0010,L2 Current (Max),A,18.12
601315,John Lewis Street Hakin,2024-01-22T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.12
601315,John Lewis Street Hakin,2024-01-22T20:10:00.000+00:00,feeder,0010,L1 Current (Min),A,6.88
601315,John Lewis Street Hakin,2024-01-22T20:10:00.000+00:00,feeder,0010,L1 Current (Max),A,7.0
601315,John Lewis Street Hakin,2024-01-22T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.88
601315,John Lewis Street Hakin,2024-01-22T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.03
601315,John Lewis Street Hakin,2024-01-22T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.09
601315,John Lewis Street Hakin,2024-01-22T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
601315,John Lewis Street Hakin,2024-01-22T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,249.05
601315,John Lewis Street Hakin,2024-01-22T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.14
601315,John Lewis Street Hakin,2024-01-22T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
601315,John Lewis Street Hakin,2024-01-22T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.3
601315,John Lewis Street Hakin,2024-01-22T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.34
601315,John Lewis Street Hakin,2024-01-22T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
601315,John Lewis Street Hakin,2024-01-22T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-22T20:10:00.000+00:00,busbar,,L3 Active Power,kW,18.0
601315,John Lewis Street Hakin,2024-01-22T20:10:00.000+00:00,busbar,,L2 Active Power,kW,22.0
601315,John Lewis Street Hakin,2024-01-22T20:10:00.000+00:00,busbar,,L1 Active Power,kW,24.0
601315,John Lewis Street Hakin,2024-01-22T20:10:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T20:10:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T20:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T20:10:00.000+00:00,busbar,,L3 Current (Min),A,72.62
601315,John Lewis Street Hakin,2024-01-22T20:10:00.000+00:00,busbar,,L3 Current (Max),A,72.75
601315,John Lewis Street Hakin,2024-01-22T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.62
601315,John Lewis Street Hakin,2024-01-22T20:10:00.000+00:00,busbar,,L2 Current (Min),A,88.75
601315,John Lewis Street Hakin,2024-01-22T20:10:00.000+00:00,busbar,,L2 Current (Max),A,89.75
601315,John Lewis Street Hakin,2024-01-22T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.12
601315,John Lewis Street Hakin,2024-01-22T20:10:00.000+00:00,busbar,,L1 Current (Min),A,98.12
601315,John Lewis Street Hakin,2024-01-22T20:10:00.000+00:00,busbar,,L1 Current (Max),A,99.5
601315,John Lewis Street Hakin,2024-01-22T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
601315,John Lewis Street Hakin,2024-01-22T20:10:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-22T20:10:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-22T20:00:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T20:00:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-2.38
601315,John Lewis Street Hakin,2024-01-22T20:00:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T20:00:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-18.06
601315,John Lewis Street Hakin,2024-01-22T20:00:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T20:00:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-4.56
601315,John Lewis Street Hakin,2024-01-22T20:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T20:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T20:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T20:00:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.98264
601315,John Lewis Street Hakin,2024-01-22T20:00:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.86667
601315,John Lewis Street Hakin,2024-01-22T20:00:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.98633
601315,John Lewis Street Hakin,2024-01-22T20:00:00.000+00:00,feeder,0050,L3 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-22T20:00:00.000+00:00,feeder,0050,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-22T20:00:00.000+00:00,feeder,0050,L1 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-22T20:00:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T20:00:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T20:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T20:00:00.000+00:00,feeder,0050,L3 Current (Min),A,19.62
601315,John Lewis Street Hakin,2024-01-22T20:00:00.000+00:00,feeder,0050,L3 Current (Max),A,19.62
601315,John Lewis Street Hakin,2024-01-22T20:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,19.62
601315,John Lewis Street Hakin,2024-01-22T20:00:00.000+00:00,feeder,0050,L2 Current (Min),A,10.5
601315,John Lewis Street Hakin,2024-01-22T20:00:00.000+00:00,feeder,0050,L2 Current (Max),A,10.62
601315,John Lewis Street Hakin,2024-01-22T20:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.5
601315,John Lewis Street Hakin,2024-01-22T20:00:00.000+00:00,feeder,0050,L1 Current (Min),A,26.38
601315,John Lewis Street Hakin,2024-01-22T20:00:00.000+00:00,feeder,0050,L1 Current (Max),A,26.62
601315,John Lewis Street Hakin,2024-01-22T20:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,26.5
601315,John Lewis Street Hakin,2024-01-22T20:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T20:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-0.5
601315,John Lewis Street Hakin,2024-01-22T20:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T20:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-5.56
601315,John Lewis Street Hakin,2024-01-22T20:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T20:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-1.12
