Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601315,John Lewis Street Hakin,2024-01-22T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T20:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.98837
601315,John Lewis Street Hakin,2024-01-22T20:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98889
601315,John Lewis Street Hakin,2024-01-22T20:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.99231
601315,John Lewis Street Hakin,2024-01-22T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-22T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,12.0
601315,John Lewis Street Hakin,2024-01-22T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,10.0
601315,John Lewis Street Hakin,2024-01-22T20:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T20:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T20:00:00.000+00:00,feeder,0040,L3 Current (Min),A,20.38
601315,John Lewis Street Hakin,2024-01-22T20:00:00.000+00:00,feeder,0040,L3 Current (Max),A,20.5
601315,John Lewis Street Hakin,2024-01-22T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.38
601315,John Lewis Street Hakin,2024-01-22T20:00:00.000+00:00,feeder,0040,L2 Current (Min),A,47.88
601315,John Lewis Street Hakin,2024-01-22T20:00:00.000+00:00,feeder,0040,L2 Current (Max),A,48.12
601315,John Lewis Street Hakin,2024-01-22T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.0
601315,John Lewis Street Hakin,2024-01-22T20:00:00.000+00:00,feeder,0040,L1 Current (Min),A,42.25
601315,John Lewis Street Hakin,2024-01-22T20:00:00.000+00:00,feeder,0040,L1 Current (Max),A,42.38
601315,John Lewis Street Hakin,2024-01-22T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.38
601315,John Lewis Street Hakin,2024-01-22T20:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T20:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-3.0
601315,John Lewis Street Hakin,2024-01-22T20:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T20:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-6.63
601315,John Lewis Street Hakin,2024-01-22T20:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T20:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-4.62
601315,John Lewis Street Hakin,2024-01-22T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T20:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.93683
601315,John Lewis Street Hakin,2024-01-22T20:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98367
601315,John Lewis Street Hakin,2024-01-22T20:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.97375
601315,John Lewis Street Hakin,2024-01-22T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-22T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-22T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-22T20:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T20:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T20:00:00.000+00:00,feeder,0030,L3 Current (Min),A,11.62
601315,John Lewis Street Hakin,2024-01-22T20:00:00.000+00:00,feeder,0030,L3 Current (Max),A,11.75
601315,John Lewis Street Hakin,2024-01-22T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.75
601315,John Lewis Street Hakin,2024-01-22T20:00:00.000+00:00,feeder,0030,L2 Current (Min),A,23.75
601315,John Lewis Street Hakin,2024-01-22T20:00:00.000+00:00,feeder,0030,L2 Current (Max),A,23.88
601315,John Lewis Street Hakin,2024-01-22T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.88
601315,John Lewis Street Hakin,2024-01-22T20:00:00.000+00:00,feeder,0030,L1 Current (Min),A,19.5
601315,John Lewis Street Hakin,2024-01-22T20:00:00.000+00:00,feeder,0030,L1 Current (Max),A,19.75
601315,John Lewis Street Hakin,2024-01-22T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.62
601315,John Lewis Street Hakin,2024-01-22T20:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T20:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-44.31
601315,John Lewis Street Hakin,2024-01-22T20:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T20:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,1.81
601315,John Lewis Street Hakin,2024-01-22T20:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T20:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-12.25
601315,John Lewis Street Hakin,2024-01-22T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T20:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.55782
601315,John Lewis Street Hakin,2024-01-22T20:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99677
601315,John Lewis Street Hakin,2024-01-22T20:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.92999
601315,John Lewis Street Hakin,2024-01-22T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-22T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-22T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T20:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T20:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T20:00:00.000+00:00,feeder,0020,L3 Current (Min),A,0.38
601315,John Lewis Street Hakin,2024-01-22T20:00:00.000+00:00,feeder,0020,L3 Current (Max),A,0.38
601315,John Lewis Street Hakin,2024-01-22T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.38
601315,John Lewis Street Hakin,2024-01-22T20:00:00.000+00:00,feeder,0020,L2 Current (Min),A,11.5
601315,John Lewis Street Hakin,2024-01-22T20:00:00.000+00:00,feeder,0020,L2 Current (Max),A,11.62
601315,John Lewis Street Hakin,2024-01-22T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.62
601315,John Lewis Street Hakin,2024-01-22T20:00:00.000+00:00,feeder,0020,L1 Current (Min),A,4.38
601315,John Lewis Street Hakin,2024-01-22T20:00:00.000+00:00,feeder,0020,L1 Current (Max),A,4.88
601315,John Lewis Street Hakin,2024-01-22T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.62
601315,John Lewis Street Hakin,2024-01-22T20:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T20:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-9.25
601315,John Lewis Street Hakin,2024-01-22T20:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T20:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-5.5
601315,John Lewis Street Hakin,2024-01-22T20:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T20:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-15.25
601315,John Lewis Street Hakin,2024-01-22T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T20:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.92972
601315,John Lewis Street Hakin,2024-01-22T20:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98608
601315,John Lewis Street Hakin,2024-01-22T20:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.94299
601315,John Lewis Street Hakin,2024-01-22T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-22T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-22T20:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T20:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T20:00:00.000+00:00,feeder,0010,L3 Current (Min),A,4.75
601315,John Lewis Street Hakin,2024-01-22T20:00:00.000+00:00,feeder,0010,L3 Current (Max),A,4.75
601315,John Lewis Street Hakin,2024-01-22T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.75
601315,John Lewis Street Hakin,2024-01-22T20:00:00.000+00:00,feeder,0010,L2 Current (Min),A,17.0
601315,John Lewis Street Hakin,2024-01-22T20:00:00.000+00:00,feeder,0010,L2 Current (Max),A,17.0
601315,John Lewis Street Hakin,2024-01-22T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.0
601315,John Lewis Street Hakin,2024-01-22T20:00:00.000+00:00,feeder,0010,L1 Current (Min),A,7.5
601315,John Lewis Street Hakin,2024-01-22T20:00:00.000+00:00,feeder,0010,L1 Current (Max),A,7.75
601315,John Lewis Street Hakin,2024-01-22T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.62
601315,John Lewis Street Hakin,2024-01-22T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.69
601315,John Lewis Street Hakin,2024-01-22T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.75
601315,John Lewis Street Hakin,2024-01-22T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
601315,John Lewis Street Hakin,2024-01-22T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.78
601315,John Lewis Street Hakin,2024-01-22T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.88
601315,John Lewis Street Hakin,2024-01-22T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
601315,John Lewis Street Hakin,2024-01-22T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.06
601315,John Lewis Street Hakin,2024-01-22T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.08
601315,John Lewis Street Hakin,2024-01-22T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
601315,John Lewis Street Hakin,2024-01-22T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
601315,John Lewis Street Hakin,2024-01-22T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-22T20:00:00.000+00:00,busbar,,L3 Active Power,kW,14.0
601315,John Lewis Street Hakin,2024-01-22T20:00:00.000+00:00,busbar,,L2 Active Power,kW,27.0
601315,John Lewis Street Hakin,2024-01-22T20:00:00.000+00:00,busbar,,L1 Active Power,kW,25.0
601315,John Lewis Street Hakin,2024-01-22T20:00:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T20:00:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T20:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T20:00:00.000+00:00,busbar,,L3 Current (Min),A,56.62
601315,John Lewis Street Hakin,2024-01-22T20:00:00.000+00:00,busbar,,L3 Current (Max),A,56.75
601315,John Lewis Street Hakin,2024-01-22T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.75
601315,John Lewis Street Hakin,2024-01-22T20:00:00.000+00:00,busbar,,L2 Current (Min),A,110.38
601315,John Lewis Street Hakin,2024-01-22T20:00:00.000+00:00,busbar,,L2 Current (Max),A,110.38
601315,John Lewis Street Hakin,2024-01-22T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.38
601315,John Lewis Street Hakin,2024-01-22T20:00:00.000+00:00,busbar,,L1 Current (Min),A,100.25
601315,John Lewis Street Hakin,2024-01-22T20:00:00.000+00:00,busbar,,L1 Current (Max),A,100.75
601315,John Lewis Street Hakin,2024-01-22T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
601315,John Lewis Street Hakin,2024-01-22T20:00:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-22T20:00:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-22T19:50:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T19:50:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-1.75
601315,John Lewis Street Hakin,2024-01-22T19:50:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T19:50:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-18.62
601315,John Lewis Street Hakin,2024-01-22T19:50:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T19:50:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-3.88
601315,John Lewis Street Hakin,2024-01-22T19:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T19:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T19:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T19:50:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.98279
601315,John Lewis Street Hakin,2024-01-22T19:50:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.87054
601315,John Lewis Street Hakin,2024-01-22T19:50:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.98386
601315,John Lewis Street Hakin,2024-01-22T19:50:00.000+00:00,feeder,0050,L3 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-22T19:50:00.000+00:00,feeder,0050,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-22T19:50:00.000+00:00,feeder,0050,L1 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-22T19:50:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T19:50:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T19:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T19:50:00.000+00:00,feeder,0050,L3 Current (Min),A,19.5
601315,John Lewis Street Hakin,2024-01-22T19:50:00.000+00:00,feeder,0050,L3 Current (Max),A,19.75
601315,John Lewis Street Hakin,2024-01-22T19:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,19.62
601315,John Lewis Street Hakin,2024-01-22T19:50:00.000+00:00,feeder,0050,L2 Current (Min),A,10.5
601315,John Lewis Street Hakin,2024-01-22T19:50:00.000+00:00,feeder,0050,L2 Current (Max),A,10.75
601315,John Lewis Street Hakin,2024-01-22T19:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.62
601315,John Lewis Street Hakin,2024-01-22T19:50:00.000+00:00,feeder,0050,L1 Current (Min),A,25.5
601315,John Lewis Street Hakin,2024-01-22T19:50:00.000+00:00,feeder,0050,L1 Current (Max),A,26.0
601315,John Lewis Street Hakin,2024-01-22T19:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.88
601315,John Lewis Street Hakin,2024-01-22T19:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T19:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-4.69
601315,John Lewis Street Hakin,2024-01-22T19:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T19:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-0.5
601315,John Lewis Street Hakin,2024-01-22T19:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T19:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-1.69
601315,John Lewis Street Hakin,2024-01-22T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T19:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.98489
601315,John Lewis Street Hakin,2024-01-22T19:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99274
601315,John Lewis Street Hakin,2024-01-22T19:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.98566
601315,John Lewis Street Hakin,2024-01-22T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-22T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,13.0
601315,John Lewis Street Hakin,2024-01-22T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.0
601315,John Lewis Street Hakin,2024-01-22T19:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T19:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T19:50:00.000+00:00,feeder,0040,L3 Current (Min),A,19.75
601315,John Lewis Street Hakin,2024-01-22T19:50:00.000+00:00,feeder,0040,L3 Current (Max),A,19.88
601315,John Lewis Street Hakin,2024-01-22T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.75
601315,John Lewis Street Hakin,2024-01-22T19:50:00.000+00:00,feeder,0040,L2 Current (Min),A,51.12
601315,John Lewis Street Hakin,2024-01-22T19:50:00.000+00:00,feeder,0040,L2 Current (Max),A,51.25
601315,John Lewis Street Hakin,2024-01-22T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.12
601315,John Lewis Street Hakin,2024-01-22T19:50:00.000+00:00,feeder,0040,L1 Current (Min),A,32.75
601315,John Lewis Street Hakin,2024-01-22T19:50:00.000+00:00,feeder,0040,L1 Current (Max),A,33.0
601315,John Lewis Street Hakin,2024-01-22T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.88
601315,John Lewis Street Hakin,2024-01-22T19:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T19:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-4.81
601315,John Lewis Street Hakin,2024-01-22T19:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T19:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-3.12
601315,John Lewis Street Hakin,2024-01-22T19:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T19:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-5.25
601315,John Lewis Street Hakin,2024-01-22T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T19:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.991
601315,John Lewis Street Hakin,2024-01-22T19:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99692
601315,John Lewis Street Hakin,2024-01-22T19:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98459
601315,John Lewis Street Hakin,2024-01-22T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-22T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,14.0
601315,John Lewis Street Hakin,2024-01-22T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-22T19:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T19:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T19:50:00.000+00:00,feeder,0030,L3 Current (Min),A,26.75
601315,John Lewis Street Hakin,2024-01-22T19:50:00.000+00:00,feeder,0030,L3 Current (Max),A,26.88
601315,John Lewis Street Hakin,2024-01-22T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.88
601315,John Lewis Street Hakin,2024-01-22T19:50:00.000+00:00,feeder,0030,L2 Current (Min),A,57.88
601315,John Lewis Street Hakin,2024-01-22T19:50:00.000+00:00,feeder,0030,L2 Current (Max),A,57.88
601315,John Lewis Street Hakin,2024-01-22T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.88
601315,John Lewis Street Hakin,2024-01-22T19:50:00.000+00:00,feeder,0030,L1 Current (Min),A,29.12
601315,John Lewis Street Hakin,2024-01-22T19:50:00.000+00:00,feeder,0030,L1 Current (Max),A,29.12
601315,John Lewis Street Hakin,2024-01-22T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.12
601315,John Lewis Street Hakin,2024-01-22T19:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T19:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-47.75
601315,John Lewis Street Hakin,2024-01-22T19:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T19:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,12.75
601315,John Lewis Street Hakin,2024-01-22T19:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T19:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-19.88
601315,John Lewis Street Hakin,2024-01-22T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T19:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.54611
601315,John Lewis Street Hakin,2024-01-22T19:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.92059
601315,John Lewis Street Hakin,2024-01-22T19:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.89664
601315,John Lewis Street Hakin,2024-01-22T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-22T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T19:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T19:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T19:50:00.000+00:00,feeder,0020,L3 Current (Min),A,0.38
601315,John Lewis Street Hakin,2024-01-22T19:50:00.000+00:00,feeder,0020,L3 Current (Max),A,0.38
601315,John Lewis Street Hakin,2024-01-22T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.38
601315,John Lewis Street Hakin,2024-01-22T19:50:00.000+00:00,feeder,0020,L2 Current (Min),A,2.38
601315,John Lewis Street Hakin,2024-01-22T19:50:00.000+00:00,feeder,0020,L2 Current (Max),A,2.5
601315,John Lewis Street Hakin,2024-01-22T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.38
601315,John Lewis Street Hakin,2024-01-22T19:50:00.000+00:00,feeder,0020,L1 Current (Min),A,4.75
601315,John Lewis Street Hakin,2024-01-22T19:50:00.000+00:00,feeder,0020,L1 Current (Max),A,4.88
601315,John Lewis Street Hakin,2024-01-22T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.88
601315,John Lewis Street Hakin,2024-01-22T19:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T19:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,2.81
601315,John Lewis Street Hakin,2024-01-22T19:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T19:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-12.75
601315,John Lewis Street Hakin,2024-01-22T19:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T19:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-7.75
601315,John Lewis Street Hakin,2024-01-22T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T19:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.95187
601315,John Lewis Street Hakin,2024-01-22T19:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.9454
601315,John Lewis Street Hakin,2024-01-22T19:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98502
601315,John Lewis Street Hakin,2024-01-22T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-22T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-22T19:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T19:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T19:50:00.000+00:00,feeder,0010,L3 Current (Min),A,5.75
601315,John Lewis Street Hakin,2024-01-22T19:50:00.000+00:00,feeder,0010,L3 Current (Max),A,6.12
601315,John Lewis Street Hakin,2024-01-22T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.0
601315,John Lewis Street Hakin,2024-01-22T19:50:00.000+00:00,feeder,0010,L2 Current (Min),A,9.62
601315,John Lewis Street Hakin,2024-01-22T19:50:00.000+00:00,feeder,0010,L2 Current (Max),A,9.75
601315,John Lewis Street Hakin,2024-01-22T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.75
601315,John Lewis Street Hakin,2024-01-22T19:50:00.000+00:00,feeder,0010,L1 Current (Min),A,14.62
601315,John Lewis Street Hakin,2024-01-22T19:50:00.000+00:00,feeder,0010,L1 Current (Max),A,14.75
601315,John Lewis Street Hakin,2024-01-22T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.62
601315,John Lewis Street Hakin,2024-01-22T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.89
601315,John Lewis Street Hakin,2024-01-22T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.92
601315,John Lewis Street Hakin,2024-01-22T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
601315,John Lewis Street Hakin,2024-01-22T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.66
601315,John Lewis Street Hakin,2024-01-22T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.69
601315,John Lewis Street Hakin,2024-01-22T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
601315,John Lewis Street Hakin,2024-01-22T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.92
601315,John Lewis Street Hakin,2024-01-22T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.97
601315,John Lewis Street Hakin,2024-01-22T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
601315,John Lewis Street Hakin,2024-01-22T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-22T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-22T19:50:00.000+00:00,busbar,,L3 Active Power,kW,18.0
601315,John Lewis Street Hakin,2024-01-22T19:50:00.000+00:00,busbar,,L2 Active Power,kW,32.0
601315,John Lewis Street Hakin,2024-01-22T19:50:00.000+00:00,busbar,,L1 Active Power,kW,26.0
601315,John Lewis Street Hakin,2024-01-22T19:50:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T19:50:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T19:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T19:50:00.000+00:00,busbar,,L3 Current (Min),A,72.25
601315,John Lewis Street Hakin,2024-01-22T19:50:00.000+00:00,busbar,,L3 Current (Max),A,72.62
601315,John Lewis Street Hakin,2024-01-22T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
601315,John Lewis Street Hakin,2024-01-22T19:50:00.000+00:00,busbar,,L2 Current (Min),A,130.5
601315,John Lewis Street Hakin,2024-01-22T19:50:00.000+00:00,busbar,,L2 Current (Max),A,130.88
601315,John Lewis Street Hakin,2024-01-22T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.62
601315,John Lewis Street Hakin,2024-01-22T19:50:00.000+00:00,busbar,,L1 Current (Min),A,106.88
601315,John Lewis Street Hakin,2024-01-22T19:50:00.000+00:00,busbar,,L1 Current (Max),A,107.38
601315,John Lewis Street Hakin,2024-01-22T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.25
601315,John Lewis Street Hakin,2024-01-22T19:50:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-22T19:50:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-22T19:40:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T19:40:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-0.94
601315,John Lewis Street Hakin,2024-01-22T19:40:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T19:40:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-21.25
601315,John Lewis Street Hakin,2024-01-22T19:40:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T19:40:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-1.5
601315,John Lewis Street Hakin,2024-01-22T19:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T19:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T19:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T19:40:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.98212
601315,John Lewis Street Hakin,2024-01-22T19:40:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.85834
601315,John Lewis Street Hakin,2024-01-22T19:40:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.99783
601315,John Lewis Street Hakin,2024-01-22T19:40:00.000+00:00,feeder,0050,L3 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-22T19:40:00.000+00:00,feeder,0050,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-22T19:40:00.000+00:00,feeder,0050,L1 Active Power,kW,18.0
601315,John Lewis Street Hakin,2024-01-22T19:40:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T19:40:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T19:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T19:40:00.000+00:00,feeder,0050,L3 Current (Min),A,21.0
601315,John Lewis Street Hakin,2024-01-22T19:40:00.000+00:00,feeder,0050,L3 Current (Max),A,21.25
601315,John Lewis Street Hakin,2024-01-22T19:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,21.12
601315,John Lewis Street Hakin,2024-01-22T19:40:00.000+00:00,feeder,0050,L2 Current (Min),A,10.12
601315,John Lewis Street Hakin,2024-01-22T19:40:00.000+00:00,feeder,0050,L2 Current (Max),A,10.38
601315,John Lewis Street Hakin,2024-01-22T19:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.25
601315,John Lewis Street Hakin,2024-01-22T19:40:00.000+00:00,feeder,0050,L1 Current (Min),A,72.25
601315,John Lewis Street Hakin,2024-01-22T19:40:00.000+00:00,feeder,0050,L1 Current (Max),A,73.0
601315,John Lewis Street Hakin,2024-01-22T19:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,72.62
601315,John Lewis Street Hakin,2024-01-22T19:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T19:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-4.81
601315,John Lewis Street Hakin,2024-01-22T19:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T19:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-0.94
601315,John Lewis Street Hakin,2024-01-22T19:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T19:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-4.56
601315,John Lewis Street Hakin,2024-01-22T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T19:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.95361
601315,John Lewis Street Hakin,2024-01-22T19:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99356
601315,John Lewis Street Hakin,2024-01-22T19:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.98849
601315,John Lewis Street Hakin,2024-01-22T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-22T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,13.0
601315,John Lewis Street Hakin,2024-01-22T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,10.0
601315,John Lewis Street Hakin,2024-01-22T19:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T19:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T19:40:00.000+00:00,feeder,0040,L3 Current (Min),A,16.25
601315,John Lewis Street Hakin,2024-01-22T19:40:00.000+00:00,feeder,0040,L3 Current (Max),A,16.38
601315,John Lewis Street Hakin,2024-01-22T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.25
601315,John Lewis Street Hakin,2024-01-22T19:40:00.000+00:00,feeder,0040,L2 Current (Min),A,53.38
601315,John Lewis Street Hakin,2024-01-22T19:40:00.000+00:00,feeder,0040,L2 Current (Max),A,53.5
601315,John Lewis Street Hakin,2024-01-22T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,53.5
601315,John Lewis Street Hakin,2024-01-22T19:40:00.000+00:00,feeder,0040,L1 Current (Min),A,39.75
601315,John Lewis Street Hakin,2024-01-22T19:40:00.000+00:00,feeder,0040,L1 Current (Max),A,39.88
601315,John Lewis Street Hakin,2024-01-22T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.88
601315,John Lewis Street Hakin,2024-01-22T19:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T19:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-3.32
601315,John Lewis Street Hakin,2024-01-22T19:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T19:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-2.06
601315,John Lewis Street Hakin,2024-01-22T19:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T19:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-7.44
601315,John Lewis Street Hakin,2024-01-22T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T19:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99292
601315,John Lewis Street Hakin,2024-01-22T19:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99731
601315,John Lewis Street Hakin,2024-01-22T19:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.97003
601315,John Lewis Street Hakin,2024-01-22T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-22T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,13.0
601315,John Lewis Street Hakin,2024-01-22T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-22T19:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T19:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T19:40:00.000+00:00,feeder,0030,L3 Current (Min),A,28.0
601315,John Lewis Street Hakin,2024-01-22T19:40:00.000+00:00,feeder,0030,L3 Current (Max),A,28.12
601315,John Lewis Street Hakin,2024-01-22T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.0
601315,John Lewis Street Hakin,2024-01-22T19:40:00.000+00:00,feeder,0030,L2 Current (Min),A,53.62
601315,John Lewis Street Hakin,2024-01-22T19:40:00.000+00:00,feeder,0030,L2 Current (Max),A,53.75
601315,John Lewis Street Hakin,2024-01-22T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.62
601315,John Lewis Street Hakin,2024-01-22T19:40:00.000+00:00,feeder,0030,L1 Current (Min),A,20.12
601315,John Lewis Street Hakin,2024-01-22T19:40:00.000+00:00,feeder,0030,L1 Current (Max),A,20.12
601315,John Lewis Street Hakin,2024-01-22T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.12
601315,John Lewis Street Hakin,2024-01-22T19:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T19:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-24.19
601315,John Lewis Street Hakin,2024-01-22T19:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T19:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,6.63
601315,John Lewis Street Hakin,2024-01-22T19:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T19:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-17.0
601315,John Lewis Street Hakin,2024-01-22T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T19:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.75952
601315,John Lewis Street Hakin,2024-01-22T19:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.91601
601315,John Lewis Street Hakin,2024-01-22T19:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.90634
601315,John Lewis Street Hakin,2024-01-22T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-22T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T19:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T19:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T19:40:00.000+00:00,feeder,0020,L3 Current (Min),A,1.12
601315,John Lewis Street Hakin,2024-01-22T19:40:00.000+00:00,feeder,0020,L3 Current (Max),A,1.25
601315,John Lewis Street Hakin,2024-01-22T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.25
601315,John Lewis Street Hakin,2024-01-22T19:40:00.000+00:00,feeder,0020,L2 Current (Min),A,2.12
601315,John Lewis Street Hakin,2024-01-22T19:40:00.000+00:00,feeder,0020,L2 Current (Max),A,2.12
601315,John Lewis Street Hakin,2024-01-22T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.12
601315,John Lewis Street Hakin,2024-01-22T19:40:00.000+00:00,feeder,0020,L1 Current (Min),A,5.25
601315,John Lewis Street Hakin,2024-01-22T19:40:00.000+00:00,feeder,0020,L1 Current (Max),A,5.38
601315,John Lewis Street Hakin,2024-01-22T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.25
601315,John Lewis Street Hakin,2024-01-22T19:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T19:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-1.25
601315,John Lewis Street Hakin,2024-01-22T19:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T19:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-14.56
601315,John Lewis Street Hakin,2024-01-22T19:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T19:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-13.81
601315,John Lewis Street Hakin,2024-01-22T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T19:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.99207
601315,John Lewis Street Hakin,2024-01-22T19:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.93719
601315,John Lewis Street Hakin,2024-01-22T19:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.95169
601315,John Lewis Street Hakin,2024-01-22T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-22T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-22T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-22T19:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T19:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T19:40:00.000+00:00,feeder,0010,L3 Current (Min),A,13.75
601315,John Lewis Street Hakin,2024-01-22T19:40:00.000+00:00,feeder,0010,L3 Current (Max),A,14.0
601315,John Lewis Street Hakin,2024-01-22T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.88
601315,John Lewis Street Hakin,2024-01-22T19:40:00.000+00:00,feeder,0010,L2 Current (Min),A,9.0
601315,John Lewis Street Hakin,2024-01-22T19:40:00.000+00:00,feeder,0010,L2 Current (Max),A,9.0
601315,John Lewis Street Hakin,2024-01-22T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.0
601315,John Lewis Street Hakin,2024-01-22T19:40:00.000+00:00,feeder,0010,L1 Current (Min),A,7.75
601315,John Lewis Street Hakin,2024-01-22T19:40:00.000+00:00,feeder,0010,L1 Current (Max),A,8.0
601315,John Lewis Street Hakin,2024-01-22T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.88
601315,John Lewis Street Hakin,2024-01-22T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.5
601315,John Lewis Street Hakin,2024-01-22T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.52
601315,John Lewis Street Hakin,2024-01-22T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
601315,John Lewis Street Hakin,2024-01-22T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.91
601315,John Lewis Street Hakin,2024-01-22T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.94
601315,John Lewis Street Hakin,2024-01-22T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
601315,John Lewis Street Hakin,2024-01-22T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.42
601315,John Lewis Street Hakin,2024-01-22T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.44
601315,John Lewis Street Hakin,2024-01-22T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
601315,John Lewis Street Hakin,2024-01-22T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-22T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
601315,John Lewis Street Hakin,2024-01-22T19:40:00.000+00:00,busbar,,L3 Active Power,kW,19.0
601315,John Lewis Street Hakin,2024-01-22T19:40:00.000+00:00,busbar,,L2 Active Power,kW,31.0
601315,John Lewis Street Hakin,2024-01-22T19:40:00.000+00:00,busbar,,L1 Active Power,kW,36.0
601315,John Lewis Street Hakin,2024-01-22T19:40:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T19:40:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T19:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T19:40:00.000+00:00,busbar,,L3 Current (Min),A,80.0
601315,John Lewis Street Hakin,2024-01-22T19:40:00.000+00:00,busbar,,L3 Current (Max),A,80.25
601315,John Lewis Street Hakin,2024-01-22T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.12
601315,John Lewis Street Hakin,2024-01-22T19:40:00.000+00:00,busbar,,L2 Current (Min),A,127.12
601315,John Lewis Street Hakin,2024-01-22T19:40:00.000+00:00,busbar,,L2 Current (Max),A,127.5
601315,John Lewis Street Hakin,2024-01-22T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.25
601315,John Lewis Street Hakin,2024-01-22T19:40:00.000+00:00,busbar,,L1 Current (Min),A,144.75
601315,John Lewis Street Hakin,2024-01-22T19:40:00.000+00:00,busbar,,L1 Current (Max),A,145.5
601315,John Lewis Street Hakin,2024-01-22T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.12
601315,John Lewis Street Hakin,2024-01-22T19:40:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-22T19:40:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-22T19:30:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T19:30:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-4.0
601315,John Lewis Street Hakin,2024-01-22T19:30:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T19:30:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-17.94
601315,John Lewis Street Hakin,2024-01-22T19:30:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T19:30:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-2.56
601315,John Lewis Street Hakin,2024-01-22T19:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T19:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T19:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T19:30:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.98215
601315,John Lewis Street Hakin,2024-01-22T19:30:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.88434
601315,John Lewis Street Hakin,2024-01-22T19:30:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.9873
601315,John Lewis Street Hakin,2024-01-22T19:30:00.000+00:00,feeder,0050,L3 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-22T19:30:00.000+00:00,feeder,0050,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-22T19:30:00.000+00:00,feeder,0050,L1 Active Power,kW,8.0
601315,John Lewis Street Hakin,2024-01-22T19:30:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T19:30:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T19:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T19:30:00.000+00:00,feeder,0050,L3 Current (Min),A,24.75
601315,John Lewis Street Hakin,2024-01-22T19:30:00.000+00:00,feeder,0050,L3 Current (Max),A,24.88
601315,John Lewis Street Hakin,2024-01-22T19:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.75
601315,John Lewis Street Hakin,2024-01-22T19:30:00.000+00:00,feeder,0050,L2 Current (Min),A,11.0
601315,John Lewis Street Hakin,2024-01-22T19:30:00.000+00:00,feeder,0050,L2 Current (Max),A,11.12
601315,John Lewis Street Hakin,2024-01-22T19:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.12
601315,John Lewis Street Hakin,2024-01-22T19:30:00.000+00:00,feeder,0050,L1 Current (Min),A,30.38
601315,John Lewis Street Hakin,2024-01-22T19:30:00.000+00:00,feeder,0050,L1 Current (Max),A,31.0
601315,John Lewis Street Hakin,2024-01-22T19:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,30.62
601315,John Lewis Street Hakin,2024-01-22T19:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T19:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-4.19
601315,John Lewis Street Hakin,2024-01-22T19:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T19:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-0.12
