Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601315,John Lewis Street Hakin,2024-01-22T19:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T19:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-8.43
601315,John Lewis Street Hakin,2024-01-22T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T19:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.98624
601315,John Lewis Street Hakin,2024-01-22T19:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99854
601315,John Lewis Street Hakin,2024-01-22T19:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.97473
601315,John Lewis Street Hakin,2024-01-22T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-22T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,29.0
601315,John Lewis Street Hakin,2024-01-22T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.0
601315,John Lewis Street Hakin,2024-01-22T19:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T19:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T19:30:00.000+00:00,feeder,0040,L3 Current (Min),A,22.38
601315,John Lewis Street Hakin,2024-01-22T19:30:00.000+00:00,feeder,0040,L3 Current (Max),A,22.62
601315,John Lewis Street Hakin,2024-01-22T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.62
601315,John Lewis Street Hakin,2024-01-22T19:30:00.000+00:00,feeder,0040,L2 Current (Min),A,116.38
601315,John Lewis Street Hakin,2024-01-22T19:30:00.000+00:00,feeder,0040,L2 Current (Max),A,116.62
601315,John Lewis Street Hakin,2024-01-22T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,116.5
601315,John Lewis Street Hakin,2024-01-22T19:30:00.000+00:00,feeder,0040,L1 Current (Min),A,31.12
601315,John Lewis Street Hakin,2024-01-22T19:30:00.000+00:00,feeder,0040,L1 Current (Max),A,31.25
601315,John Lewis Street Hakin,2024-01-22T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.25
601315,John Lewis Street Hakin,2024-01-22T19:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T19:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-4.25
601315,John Lewis Street Hakin,2024-01-22T19:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T19:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-15.31
601315,John Lewis Street Hakin,2024-01-22T19:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T19:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-5.38
601315,John Lewis Street Hakin,2024-01-22T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T19:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98529
601315,John Lewis Street Hakin,2024-01-22T19:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.92602
601315,John Lewis Street Hakin,2024-01-22T19:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.97369
601315,John Lewis Street Hakin,2024-01-22T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-22T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-22T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-22T19:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T19:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T19:30:00.000+00:00,feeder,0030,L3 Current (Min),A,21.38
601315,John Lewis Street Hakin,2024-01-22T19:30:00.000+00:00,feeder,0030,L3 Current (Max),A,21.5
601315,John Lewis Street Hakin,2024-01-22T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.5
601315,John Lewis Street Hakin,2024-01-22T19:30:00.000+00:00,feeder,0030,L2 Current (Min),A,10.0
601315,John Lewis Street Hakin,2024-01-22T19:30:00.000+00:00,feeder,0030,L2 Current (Max),A,10.12
601315,John Lewis Street Hakin,2024-01-22T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.0
601315,John Lewis Street Hakin,2024-01-22T19:30:00.000+00:00,feeder,0030,L1 Current (Min),A,20.88
601315,John Lewis Street Hakin,2024-01-22T19:30:00.000+00:00,feeder,0030,L1 Current (Max),A,20.88
601315,John Lewis Street Hakin,2024-01-22T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.88
601315,John Lewis Street Hakin,2024-01-22T19:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T19:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-32.81
601315,John Lewis Street Hakin,2024-01-22T19:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T19:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,11.31
601315,John Lewis Street Hakin,2024-01-22T19:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T19:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-18.88
601315,John Lewis Street Hakin,2024-01-22T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T19:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.73819
601315,John Lewis Street Hakin,2024-01-22T19:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.92209
601315,John Lewis Street Hakin,2024-01-22T19:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.90439
601315,John Lewis Street Hakin,2024-01-22T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-22T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T19:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T19:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T19:30:00.000+00:00,feeder,0020,L3 Current (Min),A,1.75
601315,John Lewis Street Hakin,2024-01-22T19:30:00.000+00:00,feeder,0020,L3 Current (Max),A,1.88
601315,John Lewis Street Hakin,2024-01-22T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.88
601315,John Lewis Street Hakin,2024-01-22T19:30:00.000+00:00,feeder,0020,L2 Current (Min),A,2.12
601315,John Lewis Street Hakin,2024-01-22T19:30:00.000+00:00,feeder,0020,L2 Current (Max),A,2.12
601315,John Lewis Street Hakin,2024-01-22T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.12
601315,John Lewis Street Hakin,2024-01-22T19:30:00.000+00:00,feeder,0020,L1 Current (Min),A,5.12
601315,John Lewis Street Hakin,2024-01-22T19:30:00.000+00:00,feeder,0020,L1 Current (Max),A,5.25
601315,John Lewis Street Hakin,2024-01-22T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.25
601315,John Lewis Street Hakin,2024-01-22T19:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T19:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-2.88
601315,John Lewis Street Hakin,2024-01-22T19:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T19:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-14.87
601315,John Lewis Street Hakin,2024-01-22T19:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T19:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-11.19
601315,John Lewis Street Hakin,2024-01-22T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T19:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.99207
601315,John Lewis Street Hakin,2024-01-22T19:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.93426
601315,John Lewis Street Hakin,2024-01-22T19:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.96136
601315,John Lewis Street Hakin,2024-01-22T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-22T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-22T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-22T19:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T19:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T19:30:00.000+00:00,feeder,0010,L3 Current (Min),A,13.38
601315,John Lewis Street Hakin,2024-01-22T19:30:00.000+00:00,feeder,0010,L3 Current (Max),A,13.5
601315,John Lewis Street Hakin,2024-01-22T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.5
601315,John Lewis Street Hakin,2024-01-22T19:30:00.000+00:00,feeder,0010,L2 Current (Min),A,9.25
601315,John Lewis Street Hakin,2024-01-22T19:30:00.000+00:00,feeder,0010,L2 Current (Max),A,9.38
601315,John Lewis Street Hakin,2024-01-22T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.38
601315,John Lewis Street Hakin,2024-01-22T19:30:00.000+00:00,feeder,0010,L1 Current (Min),A,8.25
601315,John Lewis Street Hakin,2024-01-22T19:30:00.000+00:00,feeder,0010,L1 Current (Max),A,8.38
601315,John Lewis Street Hakin,2024-01-22T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.38
601315,John Lewis Street Hakin,2024-01-22T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.72
601315,John Lewis Street Hakin,2024-01-22T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.75
601315,John Lewis Street Hakin,2024-01-22T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
601315,John Lewis Street Hakin,2024-01-22T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.52
601315,John Lewis Street Hakin,2024-01-22T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.53
601315,John Lewis Street Hakin,2024-01-22T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
601315,John Lewis Street Hakin,2024-01-22T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.39
601315,John Lewis Street Hakin,2024-01-22T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.41
601315,John Lewis Street Hakin,2024-01-22T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
601315,John Lewis Street Hakin,2024-01-22T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-22T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-22T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
601315,John Lewis Street Hakin,2024-01-22T19:30:00.000+00:00,busbar,,L3 Active Power,kW,20.0
601315,John Lewis Street Hakin,2024-01-22T19:30:00.000+00:00,busbar,,L2 Active Power,kW,36.0
601315,John Lewis Street Hakin,2024-01-22T19:30:00.000+00:00,busbar,,L1 Active Power,kW,23.0
601315,John Lewis Street Hakin,2024-01-22T19:30:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T19:30:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T19:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T19:30:00.000+00:00,busbar,,L3 Current (Min),A,83.62
601315,John Lewis Street Hakin,2024-01-22T19:30:00.000+00:00,busbar,,L3 Current (Max),A,83.88
601315,John Lewis Street Hakin,2024-01-22T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.88
601315,John Lewis Street Hakin,2024-01-22T19:30:00.000+00:00,busbar,,L2 Current (Min),A,147.38
601315,John Lewis Street Hakin,2024-01-22T19:30:00.000+00:00,busbar,,L2 Current (Max),A,147.62
601315,John Lewis Street Hakin,2024-01-22T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.5
601315,John Lewis Street Hakin,2024-01-22T19:30:00.000+00:00,busbar,,L1 Current (Min),A,95.88
601315,John Lewis Street Hakin,2024-01-22T19:30:00.000+00:00,busbar,,L1 Current (Max),A,96.62
601315,John Lewis Street Hakin,2024-01-22T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.12
601315,John Lewis Street Hakin,2024-01-22T19:30:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-22T19:30:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-22T19:20:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T19:20:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-2.25
601315,John Lewis Street Hakin,2024-01-22T19:20:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T19:20:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-5.81
601315,John Lewis Street Hakin,2024-01-22T19:20:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T19:20:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-2.31
601315,John Lewis Street Hakin,2024-01-22T19:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T19:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T19:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T19:20:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.98584
601315,John Lewis Street Hakin,2024-01-22T19:20:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.96518
601315,John Lewis Street Hakin,2024-01-22T19:20:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.99399
601315,John Lewis Street Hakin,2024-01-22T19:20:00.000+00:00,feeder,0050,L3 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-22T19:20:00.000+00:00,feeder,0050,L2 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-22T19:20:00.000+00:00,feeder,0050,L1 Active Power,kW,12.0
601315,John Lewis Street Hakin,2024-01-22T19:20:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T19:20:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T19:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T19:20:00.000+00:00,feeder,0050,L3 Current (Min),A,19.5
601315,John Lewis Street Hakin,2024-01-22T19:20:00.000+00:00,feeder,0050,L3 Current (Max),A,19.75
601315,John Lewis Street Hakin,2024-01-22T19:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,19.62
601315,John Lewis Street Hakin,2024-01-22T19:20:00.000+00:00,feeder,0050,L2 Current (Min),A,23.88
601315,John Lewis Street Hakin,2024-01-22T19:20:00.000+00:00,feeder,0050,L2 Current (Max),A,24.0
601315,John Lewis Street Hakin,2024-01-22T19:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.0
601315,John Lewis Street Hakin,2024-01-22T19:20:00.000+00:00,feeder,0050,L1 Current (Min),A,44.75
601315,John Lewis Street Hakin,2024-01-22T19:20:00.000+00:00,feeder,0050,L1 Current (Max),A,53.38
601315,John Lewis Street Hakin,2024-01-22T19:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,50.0
601315,John Lewis Street Hakin,2024-01-22T19:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T19:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-3.06
601315,John Lewis Street Hakin,2024-01-22T19:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T19:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-1.06
601315,John Lewis Street Hakin,2024-01-22T19:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T19:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-7.0
601315,John Lewis Street Hakin,2024-01-22T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T19:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.99026
601315,John Lewis Street Hakin,2024-01-22T19:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99841
601315,John Lewis Street Hakin,2024-01-22T19:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.97952
601315,John Lewis Street Hakin,2024-01-22T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-22T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,30.0
601315,John Lewis Street Hakin,2024-01-22T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.0
601315,John Lewis Street Hakin,2024-01-22T19:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T19:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T19:20:00.000+00:00,feeder,0040,L3 Current (Min),A,28.88
601315,John Lewis Street Hakin,2024-01-22T19:20:00.000+00:00,feeder,0040,L3 Current (Max),A,29.12
601315,John Lewis Street Hakin,2024-01-22T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.0
601315,John Lewis Street Hakin,2024-01-22T19:20:00.000+00:00,feeder,0040,L2 Current (Min),A,120.62
601315,John Lewis Street Hakin,2024-01-22T19:20:00.000+00:00,feeder,0040,L2 Current (Max),A,121.0
601315,John Lewis Street Hakin,2024-01-22T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,120.88
601315,John Lewis Street Hakin,2024-01-22T19:20:00.000+00:00,feeder,0040,L1 Current (Min),A,31.0
601315,John Lewis Street Hakin,2024-01-22T19:20:00.000+00:00,feeder,0040,L1 Current (Max),A,31.25
601315,John Lewis Street Hakin,2024-01-22T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.12
601315,John Lewis Street Hakin,2024-01-22T19:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T19:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-3.32
601315,John Lewis Street Hakin,2024-01-22T19:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T19:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-12.69
601315,John Lewis Street Hakin,2024-01-22T19:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T19:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-8.0
601315,John Lewis Street Hakin,2024-01-22T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T19:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98682
601315,John Lewis Street Hakin,2024-01-22T19:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.92959
601315,John Lewis Street Hakin,2024-01-22T19:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.95605
601315,John Lewis Street Hakin,2024-01-22T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.0
601315,John Lewis Street Hakin,2024-01-22T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-22T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-22T19:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T19:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T19:20:00.000+00:00,feeder,0030,L3 Current (Min),A,32.25
601315,John Lewis Street Hakin,2024-01-22T19:20:00.000+00:00,feeder,0030,L3 Current (Max),A,32.38
601315,John Lewis Street Hakin,2024-01-22T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.38
601315,John Lewis Street Hakin,2024-01-22T19:20:00.000+00:00,feeder,0030,L2 Current (Min),A,10.12
601315,John Lewis Street Hakin,2024-01-22T19:20:00.000+00:00,feeder,0030,L2 Current (Max),A,10.38
601315,John Lewis Street Hakin,2024-01-22T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.25
601315,John Lewis Street Hakin,2024-01-22T19:20:00.000+00:00,feeder,0030,L1 Current (Min),A,17.25
601315,John Lewis Street Hakin,2024-01-22T19:20:00.000+00:00,feeder,0030,L1 Current (Max),A,17.62
601315,John Lewis Street Hakin,2024-01-22T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.38
601315,John Lewis Street Hakin,2024-01-22T19:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T19:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-9.0
601315,John Lewis Street Hakin,2024-01-22T19:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T19:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,9.37
601315,John Lewis Street Hakin,2024-01-22T19:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T19:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-9.81
601315,John Lewis Street Hakin,2024-01-22T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T19:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.97299
601315,John Lewis Street Hakin,2024-01-22T19:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.9003
601315,John Lewis Street Hakin,2024-01-22T19:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.96637
601315,John Lewis Street Hakin,2024-01-22T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-22T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-22T19:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T19:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T19:20:00.000+00:00,feeder,0020,L3 Current (Min),A,3.38
601315,John Lewis Street Hakin,2024-01-22T19:20:00.000+00:00,feeder,0020,L3 Current (Max),A,3.38
601315,John Lewis Street Hakin,2024-01-22T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.38
601315,John Lewis Street Hakin,2024-01-22T19:20:00.000+00:00,feeder,0020,L2 Current (Min),A,1.38
601315,John Lewis Street Hakin,2024-01-22T19:20:00.000+00:00,feeder,0020,L2 Current (Max),A,1.5
601315,John Lewis Street Hakin,2024-01-22T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.5
601315,John Lewis Street Hakin,2024-01-22T19:20:00.000+00:00,feeder,0020,L1 Current (Min),A,7.62
601315,John Lewis Street Hakin,2024-01-22T19:20:00.000+00:00,feeder,0020,L1 Current (Max),A,7.88
601315,John Lewis Street Hakin,2024-01-22T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.75
601315,John Lewis Street Hakin,2024-01-22T19:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T19:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-5.25
601315,John Lewis Street Hakin,2024-01-22T19:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T19:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-17.13
601315,John Lewis Street Hakin,2024-01-22T19:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T19:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-9.31
601315,John Lewis Street Hakin,2024-01-22T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T19:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.98993
601315,John Lewis Street Hakin,2024-01-22T19:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.91894
601315,John Lewis Street Hakin,2024-01-22T19:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.9678
601315,John Lewis Street Hakin,2024-01-22T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-22T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-22T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-22T19:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T19:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T19:20:00.000+00:00,feeder,0010,L3 Current (Min),A,13.12
601315,John Lewis Street Hakin,2024-01-22T19:20:00.000+00:00,feeder,0010,L3 Current (Max),A,13.25
601315,John Lewis Street Hakin,2024-01-22T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.25
601315,John Lewis Street Hakin,2024-01-22T19:20:00.000+00:00,feeder,0010,L2 Current (Min),A,9.0
601315,John Lewis Street Hakin,2024-01-22T19:20:00.000+00:00,feeder,0010,L2 Current (Max),A,9.12
601315,John Lewis Street Hakin,2024-01-22T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.0
601315,John Lewis Street Hakin,2024-01-22T19:20:00.000+00:00,feeder,0010,L1 Current (Min),A,8.38
601315,John Lewis Street Hakin,2024-01-22T19:20:00.000+00:00,feeder,0010,L1 Current (Max),A,8.5
601315,John Lewis Street Hakin,2024-01-22T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.5
601315,John Lewis Street Hakin,2024-01-22T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.0
601315,John Lewis Street Hakin,2024-01-22T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.02
601315,John Lewis Street Hakin,2024-01-22T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
601315,John Lewis Street Hakin,2024-01-22T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.59
601315,John Lewis Street Hakin,2024-01-22T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.62
601315,John Lewis Street Hakin,2024-01-22T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
601315,John Lewis Street Hakin,2024-01-22T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.14
601315,John Lewis Street Hakin,2024-01-22T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.27
601315,John Lewis Street Hakin,2024-01-22T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
601315,John Lewis Street Hakin,2024-01-22T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-22T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-22T19:20:00.000+00:00,busbar,,L3 Active Power,kW,24.0
601315,John Lewis Street Hakin,2024-01-22T19:20:00.000+00:00,busbar,,L2 Active Power,kW,40.0
601315,John Lewis Street Hakin,2024-01-22T19:20:00.000+00:00,busbar,,L1 Active Power,kW,28.0
601315,John Lewis Street Hakin,2024-01-22T19:20:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T19:20:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T19:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T19:20:00.000+00:00,busbar,,L3 Current (Min),A,97.62
601315,John Lewis Street Hakin,2024-01-22T19:20:00.000+00:00,busbar,,L3 Current (Max),A,97.62
601315,John Lewis Street Hakin,2024-01-22T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.62
601315,John Lewis Street Hakin,2024-01-22T19:20:00.000+00:00,busbar,,L2 Current (Min),A,164.12
601315,John Lewis Street Hakin,2024-01-22T19:20:00.000+00:00,busbar,,L2 Current (Max),A,164.5
601315,John Lewis Street Hakin,2024-01-22T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.38
601315,John Lewis Street Hakin,2024-01-22T19:20:00.000+00:00,busbar,,L1 Current (Min),A,109.38
601315,John Lewis Street Hakin,2024-01-22T19:20:00.000+00:00,busbar,,L1 Current (Max),A,117.38
601315,John Lewis Street Hakin,2024-01-22T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.12
601315,John Lewis Street Hakin,2024-01-22T19:20:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-22T19:20:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-22T19:10:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T19:10:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-3.0
601315,John Lewis Street Hakin,2024-01-22T19:10:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T19:10:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-18.44
601315,John Lewis Street Hakin,2024-01-22T19:10:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T19:10:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-2.25
601315,John Lewis Street Hakin,2024-01-22T19:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T19:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T19:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T19:10:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.98453
601315,John Lewis Street Hakin,2024-01-22T19:10:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.88617
601315,John Lewis Street Hakin,2024-01-22T19:10:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.99094
601315,John Lewis Street Hakin,2024-01-22T19:10:00.000+00:00,feeder,0050,L3 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-22T19:10:00.000+00:00,feeder,0050,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-22T19:10:00.000+00:00,feeder,0050,L1 Active Power,kW,9.0
601315,John Lewis Street Hakin,2024-01-22T19:10:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T19:10:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T19:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T19:10:00.000+00:00,feeder,0050,L3 Current (Min),A,19.25
601315,John Lewis Street Hakin,2024-01-22T19:10:00.000+00:00,feeder,0050,L3 Current (Max),A,19.25
601315,John Lewis Street Hakin,2024-01-22T19:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,19.25
601315,John Lewis Street Hakin,2024-01-22T19:10:00.000+00:00,feeder,0050,L2 Current (Min),A,10.5
601315,John Lewis Street Hakin,2024-01-22T19:10:00.000+00:00,feeder,0050,L2 Current (Max),A,10.75
601315,John Lewis Street Hakin,2024-01-22T19:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.62
601315,John Lewis Street Hakin,2024-01-22T19:10:00.000+00:00,feeder,0050,L1 Current (Min),A,37.38
601315,John Lewis Street Hakin,2024-01-22T19:10:00.000+00:00,feeder,0050,L1 Current (Max),A,37.75
601315,John Lewis Street Hakin,2024-01-22T19:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,37.62
601315,John Lewis Street Hakin,2024-01-22T19:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T19:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-6.25
601315,John Lewis Street Hakin,2024-01-22T19:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T19:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-3.38
601315,John Lewis Street Hakin,2024-01-22T19:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T19:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-3.62
601315,John Lewis Street Hakin,2024-01-22T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T19:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.97147
601315,John Lewis Street Hakin,2024-01-22T19:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99353
601315,John Lewis Street Hakin,2024-01-22T19:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.98709
601315,John Lewis Street Hakin,2024-01-22T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-22T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,18.0
601315,John Lewis Street Hakin,2024-01-22T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,11.0
601315,John Lewis Street Hakin,2024-01-22T19:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T19:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T19:10:00.000+00:00,feeder,0040,L3 Current (Min),A,15.88
601315,John Lewis Street Hakin,2024-01-22T19:10:00.000+00:00,feeder,0040,L3 Current (Max),A,15.88
601315,John Lewis Street Hakin,2024-01-22T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.88
601315,John Lewis Street Hakin,2024-01-22T19:10:00.000+00:00,feeder,0040,L2 Current (Min),A,75.0
601315,John Lewis Street Hakin,2024-01-22T19:10:00.000+00:00,feeder,0040,L2 Current (Max),A,75.25
601315,John Lewis Street Hakin,2024-01-22T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,75.12
601315,John Lewis Street Hakin,2024-01-22T19:10:00.000+00:00,feeder,0040,L1 Current (Min),A,44.75
601315,John Lewis Street Hakin,2024-01-22T19:10:00.000+00:00,feeder,0040,L1 Current (Max),A,44.88
601315,John Lewis Street Hakin,2024-01-22T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.88
601315,John Lewis Street Hakin,2024-01-22T19:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T19:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,0.5
601315,John Lewis Street Hakin,2024-01-22T19:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T19:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-6.31
601315,John Lewis Street Hakin,2024-01-22T19:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T19:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-0.5
601315,John Lewis Street Hakin,2024-01-22T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T19:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99454
601315,John Lewis Street Hakin,2024-01-22T19:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.95596
601315,John Lewis Street Hakin,2024-01-22T19:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.9884
601315,John Lewis Street Hakin,2024-01-22T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.0
601315,John Lewis Street Hakin,2024-01-22T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-22T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-22T19:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T19:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T19:10:00.000+00:00,feeder,0030,L3 Current (Min),A,40.0
601315,John Lewis Street Hakin,2024-01-22T19:10:00.000+00:00,feeder,0030,L3 Current (Max),A,40.12
601315,John Lewis Street Hakin,2024-01-22T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.12
601315,John Lewis Street Hakin,2024-01-22T19:10:00.000+00:00,feeder,0030,L2 Current (Min),A,10.62
601315,John Lewis Street Hakin,2024-01-22T19:10:00.000+00:00,feeder,0030,L2 Current (Max),A,10.62
601315,John Lewis Street Hakin,2024-01-22T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.62
601315,John Lewis Street Hakin,2024-01-22T19:10:00.000+00:00,feeder,0030,L1 Current (Min),A,28.88
601315,John Lewis Street Hakin,2024-01-22T19:10:00.000+00:00,feeder,0030,L1 Current (Max),A,29.0
601315,John Lewis Street Hakin,2024-01-22T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.0
601315,John Lewis Street Hakin,2024-01-22T19:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T19:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-2.56
601315,John Lewis Street Hakin,2024-01-22T19:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T19:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,10.5
601315,John Lewis Street Hakin,2024-01-22T19:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T19:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-11.31
601315,John Lewis Street Hakin,2024-01-22T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T19:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99802
601315,John Lewis Street Hakin,2024-01-22T19:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.87811
601315,John Lewis Street Hakin,2024-01-22T19:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.93848
601315,John Lewis Street Hakin,2024-01-22T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-22T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-22T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T19:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T19:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T19:10:00.000+00:00,feeder,0020,L3 Current (Min),A,12.25
601315,John Lewis Street Hakin,2024-01-22T19:10:00.000+00:00,feeder,0020,L3 Current (Max),A,17.88
601315,John Lewis Street Hakin,2024-01-22T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.12
601315,John Lewis Street Hakin,2024-01-22T19:10:00.000+00:00,feeder,0020,L2 Current (Min),A,1.75
601315,John Lewis Street Hakin,2024-01-22T19:10:00.000+00:00,feeder,0020,L2 Current (Max),A,1.75
601315,John Lewis Street Hakin,2024-01-22T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.75
601315,John Lewis Street Hakin,2024-01-22T19:10:00.000+00:00,feeder,0020,L1 Current (Min),A,5.38
601315,John Lewis Street Hakin,2024-01-22T19:10:00.000+00:00,feeder,0020,L1 Current (Max),A,5.38
601315,John Lewis Street Hakin,2024-01-22T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.38
601315,John Lewis Street Hakin,2024-01-22T19:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T19:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-10.19
601315,John Lewis Street Hakin,2024-01-22T19:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T19:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-17.87
601315,John Lewis Street Hakin,2024-01-22T19:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T19:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-11.44
601315,John Lewis Street Hakin,2024-01-22T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T19:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.94202
601315,John Lewis Street Hakin,2024-01-22T19:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.91107
601315,John Lewis Street Hakin,2024-01-22T19:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.95435
601315,John Lewis Street Hakin,2024-01-22T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-22T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-22T19:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T19:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T19:10:00.000+00:00,feeder,0010,L3 Current (Min),A,4.38
601315,John Lewis Street Hakin,2024-01-22T19:10:00.000+00:00,feeder,0010,L3 Current (Max),A,4.5
601315,John Lewis Street Hakin,2024-01-22T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.38
601315,John Lewis Street Hakin,2024-01-22T19:10:00.000+00:00,feeder,0010,L2 Current (Min),A,9.12
601315,John Lewis Street Hakin,2024-01-22T19:10:00.000+00:00,feeder,0010,L2 Current (Max),A,9.25
601315,John Lewis Street Hakin,2024-01-22T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.12
601315,John Lewis Street Hakin,2024-01-22T19:10:00.000+00:00,feeder,0010,L1 Current (Min),A,7.38
601315,John Lewis Street Hakin,2024-01-22T19:10:00.000+00:00,feeder,0010,L1 Current (Max),A,7.38
601315,John Lewis Street Hakin,2024-01-22T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.38
601315,John Lewis Street Hakin,2024-01-22T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.48
601315,John Lewis Street Hakin,2024-01-22T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.56
601315,John Lewis Street Hakin,2024-01-22T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
601315,John Lewis Street Hakin,2024-01-22T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.58
601315,John Lewis Street Hakin,2024-01-22T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.67
601315,John Lewis Street Hakin,2024-01-22T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
601315,John Lewis Street Hakin,2024-01-22T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.45
601315,John Lewis Street Hakin,2024-01-22T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.45
601315,John Lewis Street Hakin,2024-01-22T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
601315,John Lewis Street Hakin,2024-01-22T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
601315,John Lewis Street Hakin,2024-01-22T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-22T19:10:00.000+00:00,busbar,,L3 Active Power,kW,23.0
601315,John Lewis Street Hakin,2024-01-22T19:10:00.000+00:00,busbar,,L2 Active Power,kW,26.0
601315,John Lewis Street Hakin,2024-01-22T19:10:00.000+00:00,busbar,,L1 Active Power,kW,30.0
601315,John Lewis Street Hakin,2024-01-22T19:10:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T19:10:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T19:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T19:10:00.000+00:00,busbar,,L3 Current (Min),A,91.75
601315,John Lewis Street Hakin,2024-01-22T19:10:00.000+00:00,busbar,,L3 Current (Max),A,97.38
601315,John Lewis Street Hakin,2024-01-22T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
601315,John Lewis Street Hakin,2024-01-22T19:10:00.000+00:00,busbar,,L2 Current (Min),A,106.0
601315,John Lewis Street Hakin,2024-01-22T19:10:00.000+00:00,busbar,,L2 Current (Max),A,106.38
601315,John Lewis Street Hakin,2024-01-22T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.12
601315,John Lewis Street Hakin,2024-01-22T19:10:00.000+00:00,busbar,,L1 Current (Min),A,123.88
601315,John Lewis Street Hakin,2024-01-22T19:10:00.000+00:00,busbar,,L1 Current (Max),A,124.12
601315,John Lewis Street Hakin,2024-01-22T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
601315,John Lewis Street Hakin,2024-01-22T19:10:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-22T19:10:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-22T19:00:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T19:00:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-4.62
601315,John Lewis Street Hakin,2024-01-22T19:00:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T19:00:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-6.81
601315,John Lewis Street Hakin,2024-01-22T19:00:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T19:00:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-1.19
601315,John Lewis Street Hakin,2024-01-22T19:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T19:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T19:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T19:00:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.98325
601315,John Lewis Street Hakin,2024-01-22T19:00:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.9812
601315,John Lewis Street Hakin,2024-01-22T19:00:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.99521
601315,John Lewis Street Hakin,2024-01-22T19:00:00.000+00:00,feeder,0050,L3 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-22T19:00:00.000+00:00,feeder,0050,L2 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-22T19:00:00.000+00:00,feeder,0050,L1 Active Power,kW,10.0
601315,John Lewis Street Hakin,2024-01-22T19:00:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T19:00:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T19:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T19:00:00.000+00:00,feeder,0050,L3 Current (Min),A,18.75
601315,John Lewis Street Hakin,2024-01-22T19:00:00.000+00:00,feeder,0050,L3 Current (Max),A,19.0
601315,John Lewis Street Hakin,2024-01-22T19:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,18.88
601315,John Lewis Street Hakin,2024-01-22T19:00:00.000+00:00,feeder,0050,L2 Current (Min),A,25.62
601315,John Lewis Street Hakin,2024-01-22T19:00:00.000+00:00,feeder,0050,L2 Current (Max),A,25.75
601315,John Lewis Street Hakin,2024-01-22T19:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,25.75
601315,John Lewis Street Hakin,2024-01-22T19:00:00.000+00:00,feeder,0050,L1 Current (Min),A,39.75
601315,John Lewis Street Hakin,2024-01-22T19:00:00.000+00:00,feeder,0050,L1 Current (Max),A,40.12
601315,John Lewis Street Hakin,2024-01-22T19:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,40.0
601315,John Lewis Street Hakin,2024-01-22T19:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T19:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-5.31
