Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601315,John Lewis Street Hakin,2024-01-22T19:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T19:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,0.31
601315,John Lewis Street Hakin,2024-01-22T19:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T19:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-2.12
601315,John Lewis Street Hakin,2024-01-22T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T19:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.98608
601315,John Lewis Street Hakin,2024-01-22T19:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98691
601315,John Lewis Street Hakin,2024-01-22T19:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.9953
601315,John Lewis Street Hakin,2024-01-22T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-22T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,10.0
601315,John Lewis Street Hakin,2024-01-22T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,13.0
601315,John Lewis Street Hakin,2024-01-22T19:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T19:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T19:00:00.000+00:00,feeder,0040,L3 Current (Min),A,24.38
601315,John Lewis Street Hakin,2024-01-22T19:00:00.000+00:00,feeder,0040,L3 Current (Max),A,24.62
601315,John Lewis Street Hakin,2024-01-22T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.5
601315,John Lewis Street Hakin,2024-01-22T19:00:00.000+00:00,feeder,0040,L2 Current (Min),A,41.62
601315,John Lewis Street Hakin,2024-01-22T19:00:00.000+00:00,feeder,0040,L2 Current (Max),A,42.0
601315,John Lewis Street Hakin,2024-01-22T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.75
601315,John Lewis Street Hakin,2024-01-22T19:00:00.000+00:00,feeder,0040,L1 Current (Min),A,53.38
601315,John Lewis Street Hakin,2024-01-22T19:00:00.000+00:00,feeder,0040,L1 Current (Max),A,53.62
601315,John Lewis Street Hakin,2024-01-22T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.5
601315,John Lewis Street Hakin,2024-01-22T19:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T19:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-1.06
601315,John Lewis Street Hakin,2024-01-22T19:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T19:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-12.0
601315,John Lewis Street Hakin,2024-01-22T19:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T19:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-10.37
601315,John Lewis Street Hakin,2024-01-22T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T19:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.995
601315,John Lewis Street Hakin,2024-01-22T19:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.93845
601315,John Lewis Street Hakin,2024-01-22T19:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.95911
601315,John Lewis Street Hakin,2024-01-22T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.0
601315,John Lewis Street Hakin,2024-01-22T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-22T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-22T19:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T19:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T19:00:00.000+00:00,feeder,0030,L3 Current (Min),A,39.38
601315,John Lewis Street Hakin,2024-01-22T19:00:00.000+00:00,feeder,0030,L3 Current (Max),A,39.5
601315,John Lewis Street Hakin,2024-01-22T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.5
601315,John Lewis Street Hakin,2024-01-22T19:00:00.000+00:00,feeder,0030,L2 Current (Min),A,10.5
601315,John Lewis Street Hakin,2024-01-22T19:00:00.000+00:00,feeder,0030,L2 Current (Max),A,10.62
601315,John Lewis Street Hakin,2024-01-22T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.62
601315,John Lewis Street Hakin,2024-01-22T19:00:00.000+00:00,feeder,0030,L1 Current (Min),A,19.25
601315,John Lewis Street Hakin,2024-01-22T19:00:00.000+00:00,feeder,0030,L1 Current (Max),A,19.38
601315,John Lewis Street Hakin,2024-01-22T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.38
601315,John Lewis Street Hakin,2024-01-22T19:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T19:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-7.81
601315,John Lewis Street Hakin,2024-01-22T19:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T19:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,8.56
601315,John Lewis Street Hakin,2024-01-22T19:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T19:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-11.94
601315,John Lewis Street Hakin,2024-01-22T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T19:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.93027
601315,John Lewis Street Hakin,2024-01-22T19:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.9078
601315,John Lewis Street Hakin,2024-01-22T19:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.93976
601315,John Lewis Street Hakin,2024-01-22T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-22T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T19:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T19:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T19:00:00.000+00:00,feeder,0020,L3 Current (Min),A,3.5
601315,John Lewis Street Hakin,2024-01-22T19:00:00.000+00:00,feeder,0020,L3 Current (Max),A,6.5
601315,John Lewis Street Hakin,2024-01-22T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.75
601315,John Lewis Street Hakin,2024-01-22T19:00:00.000+00:00,feeder,0020,L2 Current (Min),A,1.38
601315,John Lewis Street Hakin,2024-01-22T19:00:00.000+00:00,feeder,0020,L2 Current (Max),A,1.38
601315,John Lewis Street Hakin,2024-01-22T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.38
601315,John Lewis Street Hakin,2024-01-22T19:00:00.000+00:00,feeder,0020,L1 Current (Min),A,5.38
601315,John Lewis Street Hakin,2024-01-22T19:00:00.000+00:00,feeder,0020,L1 Current (Max),A,5.5
601315,John Lewis Street Hakin,2024-01-22T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.38
601315,John Lewis Street Hakin,2024-01-22T19:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T19:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-10.13
601315,John Lewis Street Hakin,2024-01-22T19:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T19:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-7.25
601315,John Lewis Street Hakin,2024-01-22T19:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T19:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-22.62
601315,John Lewis Street Hakin,2024-01-22T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T19:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.95203
601315,John Lewis Street Hakin,2024-01-22T19:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.95285
601315,John Lewis Street Hakin,2024-01-22T19:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.8902
601315,John Lewis Street Hakin,2024-01-22T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-22T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-22T19:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T19:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T19:00:00.000+00:00,feeder,0010,L3 Current (Min),A,4.5
601315,John Lewis Street Hakin,2024-01-22T19:00:00.000+00:00,feeder,0010,L3 Current (Max),A,4.5
601315,John Lewis Street Hakin,2024-01-22T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.5
601315,John Lewis Street Hakin,2024-01-22T19:00:00.000+00:00,feeder,0010,L2 Current (Min),A,10.5
601315,John Lewis Street Hakin,2024-01-22T19:00:00.000+00:00,feeder,0010,L2 Current (Max),A,10.62
601315,John Lewis Street Hakin,2024-01-22T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.62
601315,John Lewis Street Hakin,2024-01-22T19:00:00.000+00:00,feeder,0010,L1 Current (Min),A,6.75
601315,John Lewis Street Hakin,2024-01-22T19:00:00.000+00:00,feeder,0010,L1 Current (Max),A,7.0
601315,John Lewis Street Hakin,2024-01-22T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.88
601315,John Lewis Street Hakin,2024-01-22T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.95
601315,John Lewis Street Hakin,2024-01-22T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.98
601315,John Lewis Street Hakin,2024-01-22T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
601315,John Lewis Street Hakin,2024-01-22T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.81
601315,John Lewis Street Hakin,2024-01-22T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.83
601315,John Lewis Street Hakin,2024-01-22T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
601315,John Lewis Street Hakin,2024-01-22T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.58
601315,John Lewis Street Hakin,2024-01-22T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.62
601315,John Lewis Street Hakin,2024-01-22T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.61
601315,John Lewis Street Hakin,2024-01-22T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-22T19:00:00.000+00:00,busbar,,L3 Active Power,kW,22.0
601315,John Lewis Street Hakin,2024-01-22T19:00:00.000+00:00,busbar,,L2 Active Power,kW,22.0
601315,John Lewis Street Hakin,2024-01-22T19:00:00.000+00:00,busbar,,L1 Active Power,kW,31.0
601315,John Lewis Street Hakin,2024-01-22T19:00:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T19:00:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T19:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T19:00:00.000+00:00,busbar,,L3 Current (Min),A,90.88
601315,John Lewis Street Hakin,2024-01-22T19:00:00.000+00:00,busbar,,L3 Current (Max),A,93.25
601315,John Lewis Street Hakin,2024-01-22T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.88
601315,John Lewis Street Hakin,2024-01-22T19:00:00.000+00:00,busbar,,L2 Current (Min),A,89.62
601315,John Lewis Street Hakin,2024-01-22T19:00:00.000+00:00,busbar,,L2 Current (Max),A,89.88
601315,John Lewis Street Hakin,2024-01-22T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.75
601315,John Lewis Street Hakin,2024-01-22T19:00:00.000+00:00,busbar,,L1 Current (Min),A,124.12
601315,John Lewis Street Hakin,2024-01-22T19:00:00.000+00:00,busbar,,L1 Current (Max),A,124.62
601315,John Lewis Street Hakin,2024-01-22T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
601315,John Lewis Street Hakin,2024-01-22T19:00:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-22T19:00:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-22T18:50:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T18:50:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-2.06
601315,John Lewis Street Hakin,2024-01-22T18:50:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T18:50:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-2.56
601315,John Lewis Street Hakin,2024-01-22T18:50:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T18:50:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,0.12
601315,John Lewis Street Hakin,2024-01-22T18:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T18:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T18:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T18:50:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.98474
601315,John Lewis Street Hakin,2024-01-22T18:50:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.99649
601315,John Lewis Street Hakin,2024-01-22T18:50:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.98053
601315,John Lewis Street Hakin,2024-01-22T18:50:00.000+00:00,feeder,0050,L3 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-22T18:50:00.000+00:00,feeder,0050,L2 Active Power,kW,14.0
601315,John Lewis Street Hakin,2024-01-22T18:50:00.000+00:00,feeder,0050,L1 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-22T18:50:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T18:50:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T18:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T18:50:00.000+00:00,feeder,0050,L3 Current (Min),A,19.0
601315,John Lewis Street Hakin,2024-01-22T18:50:00.000+00:00,feeder,0050,L3 Current (Max),A,19.12
601315,John Lewis Street Hakin,2024-01-22T18:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,19.12
601315,John Lewis Street Hakin,2024-01-22T18:50:00.000+00:00,feeder,0050,L2 Current (Min),A,58.75
601315,John Lewis Street Hakin,2024-01-22T18:50:00.000+00:00,feeder,0050,L2 Current (Max),A,59.0
601315,John Lewis Street Hakin,2024-01-22T18:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,58.88
601315,John Lewis Street Hakin,2024-01-22T18:50:00.000+00:00,feeder,0050,L1 Current (Min),A,21.0
601315,John Lewis Street Hakin,2024-01-22T18:50:00.000+00:00,feeder,0050,L1 Current (Max),A,21.88
601315,John Lewis Street Hakin,2024-01-22T18:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,21.38
601315,John Lewis Street Hakin,2024-01-22T18:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T18:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,1.94
601315,John Lewis Street Hakin,2024-01-22T18:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T18:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-0.25
601315,John Lewis Street Hakin,2024-01-22T18:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T18:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-1.31
601315,John Lewis Street Hakin,2024-01-22T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T18:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.9913
601315,John Lewis Street Hakin,2024-01-22T18:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98862
601315,John Lewis Street Hakin,2024-01-22T18:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.99823
601315,John Lewis Street Hakin,2024-01-22T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.0
601315,John Lewis Street Hakin,2024-01-22T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,11.0
601315,John Lewis Street Hakin,2024-01-22T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,22.0
601315,John Lewis Street Hakin,2024-01-22T18:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T18:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T18:50:00.000+00:00,feeder,0040,L3 Current (Min),A,32.62
601315,John Lewis Street Hakin,2024-01-22T18:50:00.000+00:00,feeder,0040,L3 Current (Max),A,32.62
601315,John Lewis Street Hakin,2024-01-22T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.62
601315,John Lewis Street Hakin,2024-01-22T18:50:00.000+00:00,feeder,0040,L2 Current (Min),A,45.38
601315,John Lewis Street Hakin,2024-01-22T18:50:00.000+00:00,feeder,0040,L2 Current (Max),A,45.88
601315,John Lewis Street Hakin,2024-01-22T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.62
601315,John Lewis Street Hakin,2024-01-22T18:50:00.000+00:00,feeder,0040,L1 Current (Min),A,88.5
601315,John Lewis Street Hakin,2024-01-22T18:50:00.000+00:00,feeder,0040,L1 Current (Max),A,88.75
601315,John Lewis Street Hakin,2024-01-22T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,88.62
601315,John Lewis Street Hakin,2024-01-22T18:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T18:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-3.32
601315,John Lewis Street Hakin,2024-01-22T18:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T18:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-14.44
601315,John Lewis Street Hakin,2024-01-22T18:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T18:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-5.81
601315,John Lewis Street Hakin,2024-01-22T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T18:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99258
601315,John Lewis Street Hakin,2024-01-22T18:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.92932
601315,John Lewis Street Hakin,2024-01-22T18:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.97977
601315,John Lewis Street Hakin,2024-01-22T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-22T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-22T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-22T18:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T18:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T18:50:00.000+00:00,feeder,0030,L3 Current (Min),A,20.38
601315,John Lewis Street Hakin,2024-01-22T18:50:00.000+00:00,feeder,0030,L3 Current (Max),A,20.5
601315,John Lewis Street Hakin,2024-01-22T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.38
601315,John Lewis Street Hakin,2024-01-22T18:50:00.000+00:00,feeder,0030,L2 Current (Min),A,9.62
601315,John Lewis Street Hakin,2024-01-22T18:50:00.000+00:00,feeder,0030,L2 Current (Max),A,9.62
601315,John Lewis Street Hakin,2024-01-22T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.62
601315,John Lewis Street Hakin,2024-01-22T18:50:00.000+00:00,feeder,0030,L1 Current (Min),A,25.12
601315,John Lewis Street Hakin,2024-01-22T18:50:00.000+00:00,feeder,0030,L1 Current (Max),A,25.5
601315,John Lewis Street Hakin,2024-01-22T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.25
601315,John Lewis Street Hakin,2024-01-22T18:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T18:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-4.94
601315,John Lewis Street Hakin,2024-01-22T18:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T18:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,13.75
601315,John Lewis Street Hakin,2024-01-22T18:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T18:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,3.32
601315,John Lewis Street Hakin,2024-01-22T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T18:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.9942
601315,John Lewis Street Hakin,2024-01-22T18:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.92502
601315,John Lewis Street Hakin,2024-01-22T18:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.96219
601315,John Lewis Street Hakin,2024-01-22T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-22T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-22T18:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T18:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T18:50:00.000+00:00,feeder,0020,L3 Current (Min),A,10.25
601315,John Lewis Street Hakin,2024-01-22T18:50:00.000+00:00,feeder,0020,L3 Current (Max),A,10.38
601315,John Lewis Street Hakin,2024-01-22T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.25
601315,John Lewis Street Hakin,2024-01-22T18:50:00.000+00:00,feeder,0020,L2 Current (Min),A,2.25
601315,John Lewis Street Hakin,2024-01-22T18:50:00.000+00:00,feeder,0020,L2 Current (Max),A,2.38
601315,John Lewis Street Hakin,2024-01-22T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.25
601315,John Lewis Street Hakin,2024-01-22T18:50:00.000+00:00,feeder,0020,L1 Current (Min),A,10.38
601315,John Lewis Street Hakin,2024-01-22T18:50:00.000+00:00,feeder,0020,L1 Current (Max),A,10.88
601315,John Lewis Street Hakin,2024-01-22T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.62
601315,John Lewis Street Hakin,2024-01-22T18:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T18:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-13.0
601315,John Lewis Street Hakin,2024-01-22T18:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T18:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-7.93
601315,John Lewis Street Hakin,2024-01-22T18:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T18:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-18.12
601315,John Lewis Street Hakin,2024-01-22T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T18:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.93286
601315,John Lewis Street Hakin,2024-01-22T18:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.9537
601315,John Lewis Street Hakin,2024-01-22T18:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.91699
601315,John Lewis Street Hakin,2024-01-22T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-22T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-22T18:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T18:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T18:50:00.000+00:00,feeder,0010,L3 Current (Min),A,4.38
601315,John Lewis Street Hakin,2024-01-22T18:50:00.000+00:00,feeder,0010,L3 Current (Max),A,4.5
601315,John Lewis Street Hakin,2024-01-22T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.38
601315,John Lewis Street Hakin,2024-01-22T18:50:00.000+00:00,feeder,0010,L2 Current (Min),A,10.12
601315,John Lewis Street Hakin,2024-01-22T18:50:00.000+00:00,feeder,0010,L2 Current (Max),A,10.25
601315,John Lewis Street Hakin,2024-01-22T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.12
601315,John Lewis Street Hakin,2024-01-22T18:50:00.000+00:00,feeder,0010,L1 Current (Min),A,6.75
601315,John Lewis Street Hakin,2024-01-22T18:50:00.000+00:00,feeder,0010,L1 Current (Max),A,7.0
601315,John Lewis Street Hakin,2024-01-22T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.88
601315,John Lewis Street Hakin,2024-01-22T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.45
601315,John Lewis Street Hakin,2024-01-22T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.48
601315,John Lewis Street Hakin,2024-01-22T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
601315,John Lewis Street Hakin,2024-01-22T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.66
601315,John Lewis Street Hakin,2024-01-22T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.73
601315,John Lewis Street Hakin,2024-01-22T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
601315,John Lewis Street Hakin,2024-01-22T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.53
601315,John Lewis Street Hakin,2024-01-22T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.58
601315,John Lewis Street Hakin,2024-01-22T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
601315,John Lewis Street Hakin,2024-01-22T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-22T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-22T18:50:00.000+00:00,busbar,,L3 Active Power,kW,21.0
601315,John Lewis Street Hakin,2024-01-22T18:50:00.000+00:00,busbar,,L2 Active Power,kW,31.0
601315,John Lewis Street Hakin,2024-01-22T18:50:00.000+00:00,busbar,,L1 Active Power,kW,37.0
601315,John Lewis Street Hakin,2024-01-22T18:50:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T18:50:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T18:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T18:50:00.000+00:00,busbar,,L3 Current (Min),A,86.75
601315,John Lewis Street Hakin,2024-01-22T18:50:00.000+00:00,busbar,,L3 Current (Max),A,86.75
601315,John Lewis Street Hakin,2024-01-22T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.75
601315,John Lewis Street Hakin,2024-01-22T18:50:00.000+00:00,busbar,,L2 Current (Min),A,125.88
601315,John Lewis Street Hakin,2024-01-22T18:50:00.000+00:00,busbar,,L2 Current (Max),A,126.25
601315,John Lewis Street Hakin,2024-01-22T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.12
601315,John Lewis Street Hakin,2024-01-22T18:50:00.000+00:00,busbar,,L1 Current (Min),A,151.75
601315,John Lewis Street Hakin,2024-01-22T18:50:00.000+00:00,busbar,,L1 Current (Max),A,152.5
601315,John Lewis Street Hakin,2024-01-22T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.12
601315,John Lewis Street Hakin,2024-01-22T18:50:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-22T18:50:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-22T18:40:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T18:40:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-2.06
601315,John Lewis Street Hakin,2024-01-22T18:40:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T18:40:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-6.06
601315,John Lewis Street Hakin,2024-01-22T18:40:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T18:40:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,0.44
601315,John Lewis Street Hakin,2024-01-22T18:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T18:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T18:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T18:40:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.99393
601315,John Lewis Street Hakin,2024-01-22T18:40:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.97653
601315,John Lewis Street Hakin,2024-01-22T18:40:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.99686
601315,John Lewis Street Hakin,2024-01-22T18:40:00.000+00:00,feeder,0050,L3 Active Power,kW,8.0
601315,John Lewis Street Hakin,2024-01-22T18:40:00.000+00:00,feeder,0050,L2 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-22T18:40:00.000+00:00,feeder,0050,L1 Active Power,kW,13.0
601315,John Lewis Street Hakin,2024-01-22T18:40:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T18:40:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T18:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T18:40:00.000+00:00,feeder,0050,L3 Current (Min),A,31.25
601315,John Lewis Street Hakin,2024-01-22T18:40:00.000+00:00,feeder,0050,L3 Current (Max),A,31.38
601315,John Lewis Street Hakin,2024-01-22T18:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,31.25
601315,John Lewis Street Hakin,2024-01-22T18:40:00.000+00:00,feeder,0050,L2 Current (Min),A,18.12
601315,John Lewis Street Hakin,2024-01-22T18:40:00.000+00:00,feeder,0050,L2 Current (Max),A,18.25
601315,John Lewis Street Hakin,2024-01-22T18:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.12
601315,John Lewis Street Hakin,2024-01-22T18:40:00.000+00:00,feeder,0050,L1 Current (Min),A,50.75
601315,John Lewis Street Hakin,2024-01-22T18:40:00.000+00:00,feeder,0050,L1 Current (Max),A,53.5
601315,John Lewis Street Hakin,2024-01-22T18:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,52.12
601315,John Lewis Street Hakin,2024-01-22T18:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T18:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-3.38
601315,John Lewis Street Hakin,2024-01-22T18:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T18:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-3.88
601315,John Lewis Street Hakin,2024-01-22T18:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T18:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-2.31
601315,John Lewis Street Hakin,2024-01-22T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T18:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.97952
601315,John Lewis Street Hakin,2024-01-22T18:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99051
601315,John Lewis Street Hakin,2024-01-22T18:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.9946
601315,John Lewis Street Hakin,2024-01-22T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-22T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,14.0
601315,John Lewis Street Hakin,2024-01-22T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,16.0
601315,John Lewis Street Hakin,2024-01-22T18:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T18:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T18:40:00.000+00:00,feeder,0040,L3 Current (Min),A,17.38
601315,John Lewis Street Hakin,2024-01-22T18:40:00.000+00:00,feeder,0040,L3 Current (Max),A,17.5
601315,John Lewis Street Hakin,2024-01-22T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.5
601315,John Lewis Street Hakin,2024-01-22T18:40:00.000+00:00,feeder,0040,L2 Current (Min),A,57.0
601315,John Lewis Street Hakin,2024-01-22T18:40:00.000+00:00,feeder,0040,L2 Current (Max),A,57.38
601315,John Lewis Street Hakin,2024-01-22T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,57.25
601315,John Lewis Street Hakin,2024-01-22T18:40:00.000+00:00,feeder,0040,L1 Current (Min),A,64.5
601315,John Lewis Street Hakin,2024-01-22T18:40:00.000+00:00,feeder,0040,L1 Current (Max),A,64.62
601315,John Lewis Street Hakin,2024-01-22T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,64.62
601315,John Lewis Street Hakin,2024-01-22T18:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T18:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-3.19
601315,John Lewis Street Hakin,2024-01-22T18:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T18:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-5.69
601315,John Lewis Street Hakin,2024-01-22T18:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T18:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-4.5
601315,John Lewis Street Hakin,2024-01-22T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T18:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99106
601315,John Lewis Street Hakin,2024-01-22T18:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98709
601315,John Lewis Street Hakin,2024-01-22T18:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98911
601315,John Lewis Street Hakin,2024-01-22T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-22T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-22T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.0
601315,John Lewis Street Hakin,2024-01-22T18:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T18:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T18:40:00.000+00:00,feeder,0030,L3 Current (Min),A,18.38
601315,John Lewis Street Hakin,2024-01-22T18:40:00.000+00:00,feeder,0030,L3 Current (Max),A,18.5
601315,John Lewis Street Hakin,2024-01-22T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.5
601315,John Lewis Street Hakin,2024-01-22T18:40:00.000+00:00,feeder,0030,L2 Current (Min),A,22.38
601315,John Lewis Street Hakin,2024-01-22T18:40:00.000+00:00,feeder,0030,L2 Current (Max),A,22.5
601315,John Lewis Street Hakin,2024-01-22T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.5
601315,John Lewis Street Hakin,2024-01-22T18:40:00.000+00:00,feeder,0030,L1 Current (Min),A,34.25
601315,John Lewis Street Hakin,2024-01-22T18:40:00.000+00:00,feeder,0030,L1 Current (Max),A,34.75
601315,John Lewis Street Hakin,2024-01-22T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.38
601315,John Lewis Street Hakin,2024-01-22T18:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T18:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-16.44
601315,John Lewis Street Hakin,2024-01-22T18:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T18:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,16.13
601315,John Lewis Street Hakin,2024-01-22T18:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T18:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-10.19
601315,John Lewis Street Hakin,2024-01-22T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T18:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.89456
601315,John Lewis Street Hakin,2024-01-22T18:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.9227
601315,John Lewis Street Hakin,2024-01-22T18:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.94308
601315,John Lewis Street Hakin,2024-01-22T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-22T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-22T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T18:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T18:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T18:40:00.000+00:00,feeder,0020,L3 Current (Min),A,1.5
601315,John Lewis Street Hakin,2024-01-22T18:40:00.000+00:00,feeder,0020,L3 Current (Max),A,1.62
601315,John Lewis Street Hakin,2024-01-22T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.62
601315,John Lewis Street Hakin,2024-01-22T18:40:00.000+00:00,feeder,0020,L2 Current (Min),A,1.88
601315,John Lewis Street Hakin,2024-01-22T18:40:00.000+00:00,feeder,0020,L2 Current (Max),A,1.88
601315,John Lewis Street Hakin,2024-01-22T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.88
601315,John Lewis Street Hakin,2024-01-22T18:40:00.000+00:00,feeder,0020,L1 Current (Min),A,5.25
601315,John Lewis Street Hakin,2024-01-22T18:40:00.000+00:00,feeder,0020,L1 Current (Max),A,5.5
601315,John Lewis Street Hakin,2024-01-22T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.5
601315,John Lewis Street Hakin,2024-01-22T18:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T18:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-15.25
601315,John Lewis Street Hakin,2024-01-22T18:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T18:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-0.94
601315,John Lewis Street Hakin,2024-01-22T18:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T18:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-7.69
601315,John Lewis Street Hakin,2024-01-22T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T18:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.9209
601315,John Lewis Street Hakin,2024-01-22T18:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99393
601315,John Lewis Street Hakin,2024-01-22T18:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98541
601315,John Lewis Street Hakin,2024-01-22T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-22T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-22T18:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T18:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T18:40:00.000+00:00,feeder,0010,L3 Current (Min),A,4.12
601315,John Lewis Street Hakin,2024-01-22T18:40:00.000+00:00,feeder,0010,L3 Current (Max),A,4.12
601315,John Lewis Street Hakin,2024-01-22T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.12
601315,John Lewis Street Hakin,2024-01-22T18:40:00.000+00:00,feeder,0010,L2 Current (Min),A,18.88
601315,John Lewis Street Hakin,2024-01-22T18:40:00.000+00:00,feeder,0010,L2 Current (Max),A,19.0
601315,John Lewis Street Hakin,2024-01-22T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.88
601315,John Lewis Street Hakin,2024-01-22T18:40:00.000+00:00,feeder,0010,L1 Current (Min),A,16.5
601315,John Lewis Street Hakin,2024-01-22T18:40:00.000+00:00,feeder,0010,L1 Current (Max),A,16.62
601315,John Lewis Street Hakin,2024-01-22T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.5
601315,John Lewis Street Hakin,2024-01-22T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.39
601315,John Lewis Street Hakin,2024-01-22T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.55
601315,John Lewis Street Hakin,2024-01-22T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
601315,John Lewis Street Hakin,2024-01-22T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.48
601315,John Lewis Street Hakin,2024-01-22T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.56
601315,John Lewis Street Hakin,2024-01-22T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
601315,John Lewis Street Hakin,2024-01-22T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.06
601315,John Lewis Street Hakin,2024-01-22T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.25
601315,John Lewis Street Hakin,2024-01-22T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
601315,John Lewis Street Hakin,2024-01-22T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-22T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-22T18:40:00.000+00:00,busbar,,L3 Active Power,kW,18.0
601315,John Lewis Street Hakin,2024-01-22T18:40:00.000+00:00,busbar,,L2 Active Power,kW,29.0
601315,John Lewis Street Hakin,2024-01-22T18:40:00.000+00:00,busbar,,L1 Active Power,kW,42.0
601315,John Lewis Street Hakin,2024-01-22T18:40:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T18:40:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T18:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T18:40:00.000+00:00,busbar,,L3 Current (Min),A,72.75
601315,John Lewis Street Hakin,2024-01-22T18:40:00.000+00:00,busbar,,L3 Current (Max),A,72.88
601315,John Lewis Street Hakin,2024-01-22T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.75
601315,John Lewis Street Hakin,2024-01-22T18:40:00.000+00:00,busbar,,L2 Current (Min),A,118.5
601315,John Lewis Street Hakin,2024-01-22T18:40:00.000+00:00,busbar,,L2 Current (Max),A,118.62
601315,John Lewis Street Hakin,2024-01-22T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
601315,John Lewis Street Hakin,2024-01-22T18:40:00.000+00:00,busbar,,L1 Current (Min),A,171.75
601315,John Lewis Street Hakin,2024-01-22T18:40:00.000+00:00,busbar,,L1 Current (Max),A,174.38
601315,John Lewis Street Hakin,2024-01-22T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.0
601315,John Lewis Street Hakin,2024-01-22T18:40:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-22T18:40:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-22T18:30:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T18:30:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-1.44
601315,John Lewis Street Hakin,2024-01-22T18:30:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T18:30:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-17.0
601315,John Lewis Street Hakin,2024-01-22T18:30:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T18:30:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-0.75
601315,John Lewis Street Hakin,2024-01-22T18:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T18:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T18:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T18:30:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.99261
601315,John Lewis Street Hakin,2024-01-22T18:30:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.9111
601315,John Lewis Street Hakin,2024-01-22T18:30:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.99811
601315,John Lewis Street Hakin,2024-01-22T18:30:00.000+00:00,feeder,0050,L3 Active Power,kW,9.0
601315,John Lewis Street Hakin,2024-01-22T18:30:00.000+00:00,feeder,0050,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-22T18:30:00.000+00:00,feeder,0050,L1 Active Power,kW,16.0
601315,John Lewis Street Hakin,2024-01-22T18:30:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T18:30:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T18:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T18:30:00.000+00:00,feeder,0050,L3 Current (Min),A,38.62
601315,John Lewis Street Hakin,2024-01-22T18:30:00.000+00:00,feeder,0050,L3 Current (Max),A,38.62
601315,John Lewis Street Hakin,2024-01-22T18:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,38.62
601315,John Lewis Street Hakin,2024-01-22T18:30:00.000+00:00,feeder,0050,L2 Current (Min),A,9.62
601315,John Lewis Street Hakin,2024-01-22T18:30:00.000+00:00,feeder,0050,L2 Current (Max),A,9.75
601315,John Lewis Street Hakin,2024-01-22T18:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.62
601315,John Lewis Street Hakin,2024-01-22T18:30:00.000+00:00,feeder,0050,L1 Current (Min),A,65.88
601315,John Lewis Street Hakin,2024-01-22T18:30:00.000+00:00,feeder,0050,L1 Current (Max),A,66.62
601315,John Lewis Street Hakin,2024-01-22T18:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,66.38
601315,John Lewis Street Hakin,2024-01-22T18:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
