Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601315,John Lewis Street Hakin,2024-01-22T18:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-0.56
601315,John Lewis Street Hakin,2024-01-22T18:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T18:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-2.5
601315,John Lewis Street Hakin,2024-01-22T18:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T18:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-4.06
601315,John Lewis Street Hakin,2024-01-22T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T18:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.99207
601315,John Lewis Street Hakin,2024-01-22T18:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99551
601315,John Lewis Street Hakin,2024-01-22T18:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.98868
601315,John Lewis Street Hakin,2024-01-22T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-22T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,19.0
601315,John Lewis Street Hakin,2024-01-22T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.0
601315,John Lewis Street Hakin,2024-01-22T18:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T18:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T18:30:00.000+00:00,feeder,0040,L3 Current (Min),A,27.25
601315,John Lewis Street Hakin,2024-01-22T18:30:00.000+00:00,feeder,0040,L3 Current (Max),A,27.38
601315,John Lewis Street Hakin,2024-01-22T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.38
601315,John Lewis Street Hakin,2024-01-22T18:30:00.000+00:00,feeder,0040,L2 Current (Min),A,79.12
601315,John Lewis Street Hakin,2024-01-22T18:30:00.000+00:00,feeder,0040,L2 Current (Max),A,79.5
601315,John Lewis Street Hakin,2024-01-22T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,79.25
601315,John Lewis Street Hakin,2024-01-22T18:30:00.000+00:00,feeder,0040,L1 Current (Min),A,38.12
601315,John Lewis Street Hakin,2024-01-22T18:30:00.000+00:00,feeder,0040,L1 Current (Max),A,38.12
601315,John Lewis Street Hakin,2024-01-22T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.12
601315,John Lewis Street Hakin,2024-01-22T18:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T18:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-3.62
601315,John Lewis Street Hakin,2024-01-22T18:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T18:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-4.19
601315,John Lewis Street Hakin,2024-01-22T18:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T18:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.81
601315,John Lewis Street Hakin,2024-01-22T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T18:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99301
601315,John Lewis Street Hakin,2024-01-22T18:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99179
601315,John Lewis Street Hakin,2024-01-22T18:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99481
601315,John Lewis Street Hakin,2024-01-22T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-22T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-22T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,12.0
601315,John Lewis Street Hakin,2024-01-22T18:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T18:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T18:30:00.000+00:00,feeder,0030,L3 Current (Min),A,22.0
601315,John Lewis Street Hakin,2024-01-22T18:30:00.000+00:00,feeder,0030,L3 Current (Max),A,22.25
601315,John Lewis Street Hakin,2024-01-22T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.12
601315,John Lewis Street Hakin,2024-01-22T18:30:00.000+00:00,feeder,0030,L2 Current (Min),A,26.25
601315,John Lewis Street Hakin,2024-01-22T18:30:00.000+00:00,feeder,0030,L2 Current (Max),A,26.25
601315,John Lewis Street Hakin,2024-01-22T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.25
601315,John Lewis Street Hakin,2024-01-22T18:30:00.000+00:00,feeder,0030,L1 Current (Min),A,49.5
601315,John Lewis Street Hakin,2024-01-22T18:30:00.000+00:00,feeder,0030,L1 Current (Max),A,49.62
601315,John Lewis Street Hakin,2024-01-22T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.5
601315,John Lewis Street Hakin,2024-01-22T18:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T18:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-4.5
601315,John Lewis Street Hakin,2024-01-22T18:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T18:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,14.5
601315,John Lewis Street Hakin,2024-01-22T18:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T18:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-18.62
601315,John Lewis Street Hakin,2024-01-22T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T18:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.9946
601315,John Lewis Street Hakin,2024-01-22T18:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.91424
601315,John Lewis Street Hakin,2024-01-22T18:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.91257
601315,John Lewis Street Hakin,2024-01-22T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-22T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-22T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T18:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T18:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T18:30:00.000+00:00,feeder,0020,L3 Current (Min),A,10.75
601315,John Lewis Street Hakin,2024-01-22T18:30:00.000+00:00,feeder,0020,L3 Current (Max),A,10.75
601315,John Lewis Street Hakin,2024-01-22T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.75
601315,John Lewis Street Hakin,2024-01-22T18:30:00.000+00:00,feeder,0020,L2 Current (Min),A,2.0
601315,John Lewis Street Hakin,2024-01-22T18:30:00.000+00:00,feeder,0020,L2 Current (Max),A,2.0
601315,John Lewis Street Hakin,2024-01-22T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.0
601315,John Lewis Street Hakin,2024-01-22T18:30:00.000+00:00,feeder,0020,L1 Current (Min),A,5.0
601315,John Lewis Street Hakin,2024-01-22T18:30:00.000+00:00,feeder,0020,L1 Current (Max),A,5.25
601315,John Lewis Street Hakin,2024-01-22T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.12
601315,John Lewis Street Hakin,2024-01-22T18:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T18:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-14.94
601315,John Lewis Street Hakin,2024-01-22T18:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T18:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-9.94
601315,John Lewis Street Hakin,2024-01-22T18:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T18:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-7.31
601315,John Lewis Street Hakin,2024-01-22T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T18:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.92605
601315,John Lewis Street Hakin,2024-01-22T18:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.97339
601315,John Lewis Street Hakin,2024-01-22T18:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.94745
601315,John Lewis Street Hakin,2024-01-22T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-22T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-22T18:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T18:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T18:30:00.000+00:00,feeder,0010,L3 Current (Min),A,4.0
601315,John Lewis Street Hakin,2024-01-22T18:30:00.000+00:00,feeder,0010,L3 Current (Max),A,4.25
601315,John Lewis Street Hakin,2024-01-22T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.12
601315,John Lewis Street Hakin,2024-01-22T18:30:00.000+00:00,feeder,0010,L2 Current (Min),A,17.25
601315,John Lewis Street Hakin,2024-01-22T18:30:00.000+00:00,feeder,0010,L2 Current (Max),A,17.38
601315,John Lewis Street Hakin,2024-01-22T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.38
601315,John Lewis Street Hakin,2024-01-22T18:30:00.000+00:00,feeder,0010,L1 Current (Min),A,12.0
601315,John Lewis Street Hakin,2024-01-22T18:30:00.000+00:00,feeder,0010,L1 Current (Max),A,12.25
601315,John Lewis Street Hakin,2024-01-22T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.12
601315,John Lewis Street Hakin,2024-01-22T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.11
601315,John Lewis Street Hakin,2024-01-22T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.12
601315,John Lewis Street Hakin,2024-01-22T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
601315,John Lewis Street Hakin,2024-01-22T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.41
601315,John Lewis Street Hakin,2024-01-22T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.48
601315,John Lewis Street Hakin,2024-01-22T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
601315,John Lewis Street Hakin,2024-01-22T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.95
601315,John Lewis Street Hakin,2024-01-22T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.03
601315,John Lewis Street Hakin,2024-01-22T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
601315,John Lewis Street Hakin,2024-01-22T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
601315,John Lewis Street Hakin,2024-01-22T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-22T18:30:00.000+00:00,busbar,,L3 Active Power,kW,25.0
601315,John Lewis Street Hakin,2024-01-22T18:30:00.000+00:00,busbar,,L2 Active Power,kW,33.0
601315,John Lewis Street Hakin,2024-01-22T18:30:00.000+00:00,busbar,,L1 Active Power,kW,42.0
601315,John Lewis Street Hakin,2024-01-22T18:30:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T18:30:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T18:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T18:30:00.000+00:00,busbar,,L3 Current (Min),A,102.62
601315,John Lewis Street Hakin,2024-01-22T18:30:00.000+00:00,busbar,,L3 Current (Max),A,103.12
601315,John Lewis Street Hakin,2024-01-22T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.88
601315,John Lewis Street Hakin,2024-01-22T18:30:00.000+00:00,busbar,,L2 Current (Min),A,134.0
601315,John Lewis Street Hakin,2024-01-22T18:30:00.000+00:00,busbar,,L2 Current (Max),A,134.12
601315,John Lewis Street Hakin,2024-01-22T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
601315,John Lewis Street Hakin,2024-01-22T18:30:00.000+00:00,busbar,,L1 Current (Min),A,170.38
601315,John Lewis Street Hakin,2024-01-22T18:30:00.000+00:00,busbar,,L1 Current (Max),A,170.88
601315,John Lewis Street Hakin,2024-01-22T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.75
601315,John Lewis Street Hakin,2024-01-22T18:30:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-22T18:30:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-22T18:20:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T18:20:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-2.06
601315,John Lewis Street Hakin,2024-01-22T18:20:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T18:20:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-16.31
601315,John Lewis Street Hakin,2024-01-22T18:20:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T18:20:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-2.56
601315,John Lewis Street Hakin,2024-01-22T18:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T18:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T18:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T18:20:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.98868
601315,John Lewis Street Hakin,2024-01-22T18:20:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.91614
601315,John Lewis Street Hakin,2024-01-22T18:20:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.99469
601315,John Lewis Street Hakin,2024-01-22T18:20:00.000+00:00,feeder,0050,L3 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-22T18:20:00.000+00:00,feeder,0050,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-22T18:20:00.000+00:00,feeder,0050,L1 Active Power,kW,10.0
601315,John Lewis Street Hakin,2024-01-22T18:20:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T18:20:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T18:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T18:20:00.000+00:00,feeder,0050,L3 Current (Min),A,23.25
601315,John Lewis Street Hakin,2024-01-22T18:20:00.000+00:00,feeder,0050,L3 Current (Max),A,23.25
601315,John Lewis Street Hakin,2024-01-22T18:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,23.25
601315,John Lewis Street Hakin,2024-01-22T18:20:00.000+00:00,feeder,0050,L2 Current (Min),A,9.62
601315,John Lewis Street Hakin,2024-01-22T18:20:00.000+00:00,feeder,0050,L2 Current (Max),A,9.75
601315,John Lewis Street Hakin,2024-01-22T18:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.62
601315,John Lewis Street Hakin,2024-01-22T18:20:00.000+00:00,feeder,0050,L1 Current (Min),A,41.25
601315,John Lewis Street Hakin,2024-01-22T18:20:00.000+00:00,feeder,0050,L1 Current (Max),A,42.12
601315,John Lewis Street Hakin,2024-01-22T18:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,41.62
601315,John Lewis Street Hakin,2024-01-22T18:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T18:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-5.75
601315,John Lewis Street Hakin,2024-01-22T18:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T18:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-5.38
601315,John Lewis Street Hakin,2024-01-22T18:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T18:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-3.0
601315,John Lewis Street Hakin,2024-01-22T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T18:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.97482
601315,John Lewis Street Hakin,2024-01-22T18:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98471
601315,John Lewis Street Hakin,2024-01-22T18:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.99353
601315,John Lewis Street Hakin,2024-01-22T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-22T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,12.0
601315,John Lewis Street Hakin,2024-01-22T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,12.0
601315,John Lewis Street Hakin,2024-01-22T18:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T18:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T18:20:00.000+00:00,feeder,0040,L3 Current (Min),A,16.38
601315,John Lewis Street Hakin,2024-01-22T18:20:00.000+00:00,feeder,0040,L3 Current (Max),A,16.5
601315,John Lewis Street Hakin,2024-01-22T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.38
601315,John Lewis Street Hakin,2024-01-22T18:20:00.000+00:00,feeder,0040,L2 Current (Min),A,48.5
601315,John Lewis Street Hakin,2024-01-22T18:20:00.000+00:00,feeder,0040,L2 Current (Max),A,48.75
601315,John Lewis Street Hakin,2024-01-22T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.5
601315,John Lewis Street Hakin,2024-01-22T18:20:00.000+00:00,feeder,0040,L1 Current (Min),A,49.5
601315,John Lewis Street Hakin,2024-01-22T18:20:00.000+00:00,feeder,0040,L1 Current (Max),A,49.62
601315,John Lewis Street Hakin,2024-01-22T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.62
601315,John Lewis Street Hakin,2024-01-22T18:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T18:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-11.63
601315,John Lewis Street Hakin,2024-01-22T18:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T18:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-2.25
601315,John Lewis Street Hakin,2024-01-22T18:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T18:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-1.12
601315,John Lewis Street Hakin,2024-01-22T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T18:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.95285
601315,John Lewis Street Hakin,2024-01-22T18:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99258
601315,John Lewis Street Hakin,2024-01-22T18:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99765
601315,John Lewis Street Hakin,2024-01-22T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-22T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.0
601315,John Lewis Street Hakin,2024-01-22T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,16.0
601315,John Lewis Street Hakin,2024-01-22T18:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T18:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T18:20:00.000+00:00,feeder,0030,L3 Current (Min),A,9.62
601315,John Lewis Street Hakin,2024-01-22T18:20:00.000+00:00,feeder,0030,L3 Current (Max),A,9.62
601315,John Lewis Street Hakin,2024-01-22T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.62
601315,John Lewis Street Hakin,2024-01-22T18:20:00.000+00:00,feeder,0030,L2 Current (Min),A,37.75
601315,John Lewis Street Hakin,2024-01-22T18:20:00.000+00:00,feeder,0030,L2 Current (Max),A,37.88
601315,John Lewis Street Hakin,2024-01-22T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.75
601315,John Lewis Street Hakin,2024-01-22T18:20:00.000+00:00,feeder,0030,L1 Current (Min),A,67.0
601315,John Lewis Street Hakin,2024-01-22T18:20:00.000+00:00,feeder,0030,L1 Current (Max),A,67.12
601315,John Lewis Street Hakin,2024-01-22T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.0
601315,John Lewis Street Hakin,2024-01-22T18:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T18:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-21.0
601315,John Lewis Street Hakin,2024-01-22T18:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T18:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,13.44
601315,John Lewis Street Hakin,2024-01-22T18:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T18:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-10.13
601315,John Lewis Street Hakin,2024-01-22T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T18:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.86499
601315,John Lewis Street Hakin,2024-01-22T18:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.91562
601315,John Lewis Street Hakin,2024-01-22T18:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.9501
601315,John Lewis Street Hakin,2024-01-22T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-22T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-22T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T18:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T18:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T18:20:00.000+00:00,feeder,0020,L3 Current (Min),A,0.62
601315,John Lewis Street Hakin,2024-01-22T18:20:00.000+00:00,feeder,0020,L3 Current (Max),A,0.62
601315,John Lewis Street Hakin,2024-01-22T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.62
601315,John Lewis Street Hakin,2024-01-22T18:20:00.000+00:00,feeder,0020,L2 Current (Min),A,2.0
601315,John Lewis Street Hakin,2024-01-22T18:20:00.000+00:00,feeder,0020,L2 Current (Max),A,2.12
601315,John Lewis Street Hakin,2024-01-22T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.0
601315,John Lewis Street Hakin,2024-01-22T18:20:00.000+00:00,feeder,0020,L1 Current (Min),A,5.38
601315,John Lewis Street Hakin,2024-01-22T18:20:00.000+00:00,feeder,0020,L1 Current (Max),A,5.62
601315,John Lewis Street Hakin,2024-01-22T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.38
601315,John Lewis Street Hakin,2024-01-22T18:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T18:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-1.69
601315,John Lewis Street Hakin,2024-01-22T18:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T18:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-15.44
601315,John Lewis Street Hakin,2024-01-22T18:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T18:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-4.88
601315,John Lewis Street Hakin,2024-01-22T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T18:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.99863
601315,John Lewis Street Hakin,2024-01-22T18:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.92297
601315,John Lewis Street Hakin,2024-01-22T18:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99033
601315,John Lewis Street Hakin,2024-01-22T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.0
601315,John Lewis Street Hakin,2024-01-22T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-22T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-22T18:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T18:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T18:20:00.000+00:00,feeder,0010,L3 Current (Min),A,39.0
601315,John Lewis Street Hakin,2024-01-22T18:20:00.000+00:00,feeder,0010,L3 Current (Max),A,41.75
601315,John Lewis Street Hakin,2024-01-22T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.5
601315,John Lewis Street Hakin,2024-01-22T18:20:00.000+00:00,feeder,0010,L2 Current (Min),A,8.5
601315,John Lewis Street Hakin,2024-01-22T18:20:00.000+00:00,feeder,0010,L2 Current (Max),A,8.62
601315,John Lewis Street Hakin,2024-01-22T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.62
601315,John Lewis Street Hakin,2024-01-22T18:20:00.000+00:00,feeder,0010,L1 Current (Min),A,15.12
601315,John Lewis Street Hakin,2024-01-22T18:20:00.000+00:00,feeder,0010,L1 Current (Max),A,15.25
601315,John Lewis Street Hakin,2024-01-22T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.25
601315,John Lewis Street Hakin,2024-01-22T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.59
601315,John Lewis Street Hakin,2024-01-22T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.59
601315,John Lewis Street Hakin,2024-01-22T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
601315,John Lewis Street Hakin,2024-01-22T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.11
601315,John Lewis Street Hakin,2024-01-22T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.14
601315,John Lewis Street Hakin,2024-01-22T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
601315,John Lewis Street Hakin,2024-01-22T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.27
601315,John Lewis Street Hakin,2024-01-22T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.28
601315,John Lewis Street Hakin,2024-01-22T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
601315,John Lewis Street Hakin,2024-01-22T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
601315,John Lewis Street Hakin,2024-01-22T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-22T18:20:00.000+00:00,busbar,,L3 Active Power,kW,22.0
601315,John Lewis Street Hakin,2024-01-22T18:20:00.000+00:00,busbar,,L2 Active Power,kW,26.0
601315,John Lewis Street Hakin,2024-01-22T18:20:00.000+00:00,busbar,,L1 Active Power,kW,44.0
601315,John Lewis Street Hakin,2024-01-22T18:20:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T18:20:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T18:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T18:20:00.000+00:00,busbar,,L3 Current (Min),A,88.75
601315,John Lewis Street Hakin,2024-01-22T18:20:00.000+00:00,busbar,,L3 Current (Max),A,91.38
601315,John Lewis Street Hakin,2024-01-22T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.25
601315,John Lewis Street Hakin,2024-01-22T18:20:00.000+00:00,busbar,,L2 Current (Min),A,106.0
601315,John Lewis Street Hakin,2024-01-22T18:20:00.000+00:00,busbar,,L2 Current (Max),A,106.12
601315,John Lewis Street Hakin,2024-01-22T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.12
601315,John Lewis Street Hakin,2024-01-22T18:20:00.000+00:00,busbar,,L1 Current (Min),A,178.38
601315,John Lewis Street Hakin,2024-01-22T18:20:00.000+00:00,busbar,,L1 Current (Max),A,179.38
601315,John Lewis Street Hakin,2024-01-22T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.75
601315,John Lewis Street Hakin,2024-01-22T18:20:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-22T18:20:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-22T18:10:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T18:10:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-1.88
601315,John Lewis Street Hakin,2024-01-22T18:10:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T18:10:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-6.44
601315,John Lewis Street Hakin,2024-01-22T18:10:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T18:10:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-0.44
601315,John Lewis Street Hakin,2024-01-22T18:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T18:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T18:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T18:10:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.98785
601315,John Lewis Street Hakin,2024-01-22T18:10:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.97946
601315,John Lewis Street Hakin,2024-01-22T18:10:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.99649
601315,John Lewis Street Hakin,2024-01-22T18:10:00.000+00:00,feeder,0050,L3 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-22T18:10:00.000+00:00,feeder,0050,L2 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-22T18:10:00.000+00:00,feeder,0050,L1 Active Power,kW,15.0
601315,John Lewis Street Hakin,2024-01-22T18:10:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T18:10:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T18:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T18:10:00.000+00:00,feeder,0050,L3 Current (Min),A,22.88
601315,John Lewis Street Hakin,2024-01-22T18:10:00.000+00:00,feeder,0050,L3 Current (Max),A,23.0
601315,John Lewis Street Hakin,2024-01-22T18:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,23.0
601315,John Lewis Street Hakin,2024-01-22T18:10:00.000+00:00,feeder,0050,L2 Current (Min),A,20.12
601315,John Lewis Street Hakin,2024-01-22T18:10:00.000+00:00,feeder,0050,L2 Current (Max),A,20.12
601315,John Lewis Street Hakin,2024-01-22T18:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.12
601315,John Lewis Street Hakin,2024-01-22T18:10:00.000+00:00,feeder,0050,L1 Current (Min),A,60.25
601315,John Lewis Street Hakin,2024-01-22T18:10:00.000+00:00,feeder,0050,L1 Current (Max),A,60.62
601315,John Lewis Street Hakin,2024-01-22T18:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,60.38
601315,John Lewis Street Hakin,2024-01-22T18:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T18:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-9.75
601315,John Lewis Street Hakin,2024-01-22T18:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T18:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-3.62
601315,John Lewis Street Hakin,2024-01-22T18:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T18:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-4.69
601315,John Lewis Street Hakin,2024-01-22T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T18:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.95993
601315,John Lewis Street Hakin,2024-01-22T18:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99194
601315,John Lewis Street Hakin,2024-01-22T18:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.98737
601315,John Lewis Street Hakin,2024-01-22T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-22T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,16.0
601315,John Lewis Street Hakin,2024-01-22T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.0
601315,John Lewis Street Hakin,2024-01-22T18:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T18:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T18:10:00.000+00:00,feeder,0040,L3 Current (Min),A,15.62
601315,John Lewis Street Hakin,2024-01-22T18:10:00.000+00:00,feeder,0040,L3 Current (Max),A,15.75
601315,John Lewis Street Hakin,2024-01-22T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.75
601315,John Lewis Street Hakin,2024-01-22T18:10:00.000+00:00,feeder,0040,L2 Current (Min),A,63.62
601315,John Lewis Street Hakin,2024-01-22T18:10:00.000+00:00,feeder,0040,L2 Current (Max),A,63.75
601315,John Lewis Street Hakin,2024-01-22T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,63.75
601315,John Lewis Street Hakin,2024-01-22T18:10:00.000+00:00,feeder,0040,L1 Current (Min),A,35.75
601315,John Lewis Street Hakin,2024-01-22T18:10:00.000+00:00,feeder,0040,L1 Current (Max),A,35.88
601315,John Lewis Street Hakin,2024-01-22T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.88
601315,John Lewis Street Hakin,2024-01-22T18:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T18:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-4.94
601315,John Lewis Street Hakin,2024-01-22T18:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T18:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-11.31
601315,John Lewis Street Hakin,2024-01-22T18:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T18:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.12
601315,John Lewis Street Hakin,2024-01-22T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T18:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99197
601315,John Lewis Street Hakin,2024-01-22T18:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.9696
601315,John Lewis Street Hakin,2024-01-22T18:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99362
601315,John Lewis Street Hakin,2024-01-22T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-22T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-22T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.0
601315,John Lewis Street Hakin,2024-01-22T18:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T18:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T18:10:00.000+00:00,feeder,0030,L3 Current (Min),A,21.5
601315,John Lewis Street Hakin,2024-01-22T18:10:00.000+00:00,feeder,0030,L3 Current (Max),A,21.5
601315,John Lewis Street Hakin,2024-01-22T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.5
601315,John Lewis Street Hakin,2024-01-22T18:10:00.000+00:00,feeder,0030,L2 Current (Min),A,17.75
601315,John Lewis Street Hakin,2024-01-22T18:10:00.000+00:00,feeder,0030,L2 Current (Max),A,18.0
601315,John Lewis Street Hakin,2024-01-22T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.0
601315,John Lewis Street Hakin,2024-01-22T18:10:00.000+00:00,feeder,0030,L1 Current (Min),A,42.75
601315,John Lewis Street Hakin,2024-01-22T18:10:00.000+00:00,feeder,0030,L1 Current (Max),A,42.88
601315,John Lewis Street Hakin,2024-01-22T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.75
601315,John Lewis Street Hakin,2024-01-22T18:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T18:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-36.56
601315,John Lewis Street Hakin,2024-01-22T18:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T18:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,16.25
601315,John Lewis Street Hakin,2024-01-22T18:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T18:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-6.87
601315,John Lewis Street Hakin,2024-01-22T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T18:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.64126
601315,John Lewis Street Hakin,2024-01-22T18:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.93896
601315,John Lewis Street Hakin,2024-01-22T18:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.96127
601315,John Lewis Street Hakin,2024-01-22T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-22T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T18:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T18:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T18:10:00.000+00:00,feeder,0020,L3 Current (Min),A,0.5
601315,John Lewis Street Hakin,2024-01-22T18:10:00.000+00:00,feeder,0020,L3 Current (Max),A,0.5
601315,John Lewis Street Hakin,2024-01-22T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
601315,John Lewis Street Hakin,2024-01-22T18:10:00.000+00:00,feeder,0020,L2 Current (Min),A,2.5
601315,John Lewis Street Hakin,2024-01-22T18:10:00.000+00:00,feeder,0020,L2 Current (Max),A,2.5
601315,John Lewis Street Hakin,2024-01-22T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.5
601315,John Lewis Street Hakin,2024-01-22T18:10:00.000+00:00,feeder,0020,L1 Current (Min),A,5.25
601315,John Lewis Street Hakin,2024-01-22T18:10:00.000+00:00,feeder,0020,L1 Current (Max),A,5.5
601315,John Lewis Street Hakin,2024-01-22T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.38
601315,John Lewis Street Hakin,2024-01-22T18:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T18:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-23.62
601315,John Lewis Street Hakin,2024-01-22T18:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T18:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-4.19
601315,John Lewis Street Hakin,2024-01-22T18:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T18:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-4.88
601315,John Lewis Street Hakin,2024-01-22T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T18:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.85238
601315,John Lewis Street Hakin,2024-01-22T18:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98532
601315,John Lewis Street Hakin,2024-01-22T18:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.9906
601315,John Lewis Street Hakin,2024-01-22T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-22T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-22T18:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T18:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T18:10:00.000+00:00,feeder,0010,L3 Current (Min),A,3.75
601315,John Lewis Street Hakin,2024-01-22T18:10:00.000+00:00,feeder,0010,L3 Current (Max),A,3.88
601315,John Lewis Street Hakin,2024-01-22T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.75
601315,John Lewis Street Hakin,2024-01-22T18:10:00.000+00:00,feeder,0010,L2 Current (Min),A,22.0
601315,John Lewis Street Hakin,2024-01-22T18:10:00.000+00:00,feeder,0010,L2 Current (Max),A,22.12
601315,John Lewis Street Hakin,2024-01-22T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.12
601315,John Lewis Street Hakin,2024-01-22T18:10:00.000+00:00,feeder,0010,L1 Current (Min),A,15.62
601315,John Lewis Street Hakin,2024-01-22T18:10:00.000+00:00,feeder,0010,L1 Current (Max),A,15.62
601315,John Lewis Street Hakin,2024-01-22T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.62
601315,John Lewis Street Hakin,2024-01-22T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.67
601315,John Lewis Street Hakin,2024-01-22T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.7
601315,John Lewis Street Hakin,2024-01-22T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
601315,John Lewis Street Hakin,2024-01-22T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.23
601315,John Lewis Street Hakin,2024-01-22T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.28
601315,John Lewis Street Hakin,2024-01-22T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
601315,John Lewis Street Hakin,2024-01-22T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.56
601315,John Lewis Street Hakin,2024-01-22T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.58
601315,John Lewis Street Hakin,2024-01-22T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
601315,John Lewis Street Hakin,2024-01-22T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-22T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
601315,John Lewis Street Hakin,2024-01-22T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-22T18:10:00.000+00:00,busbar,,L3 Active Power,kW,15.0
601315,John Lewis Street Hakin,2024-01-22T18:10:00.000+00:00,busbar,,L2 Active Power,kW,31.0
601315,John Lewis Street Hakin,2024-01-22T18:10:00.000+00:00,busbar,,L1 Active Power,kW,39.0
601315,John Lewis Street Hakin,2024-01-22T18:10:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T18:10:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T18:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T18:10:00.000+00:00,busbar,,L3 Current (Min),A,63.88
601315,John Lewis Street Hakin,2024-01-22T18:10:00.000+00:00,busbar,,L3 Current (Max),A,64.0
601315,John Lewis Street Hakin,2024-01-22T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
601315,John Lewis Street Hakin,2024-01-22T18:10:00.000+00:00,busbar,,L2 Current (Min),A,125.88
601315,John Lewis Street Hakin,2024-01-22T18:10:00.000+00:00,busbar,,L2 Current (Max),A,126.25
601315,John Lewis Street Hakin,2024-01-22T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.12
601315,John Lewis Street Hakin,2024-01-22T18:10:00.000+00:00,busbar,,L1 Current (Min),A,159.75
601315,John Lewis Street Hakin,2024-01-22T18:10:00.000+00:00,busbar,,L1 Current (Max),A,160.38
601315,John Lewis Street Hakin,2024-01-22T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.0
601315,John Lewis Street Hakin,2024-01-22T18:10:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-22T18:10:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-22T18:00:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T18:00:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-0.88
601315,John Lewis Street Hakin,2024-01-22T18:00:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T18:00:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-7.13
601315,John Lewis Street Hakin,2024-01-22T18:00:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T18:00:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-1.19
601315,John Lewis Street Hakin,2024-01-22T18:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T18:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T18:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T18:00:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.99384
601315,John Lewis Street Hakin,2024-01-22T18:00:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.97955
601315,John Lewis Street Hakin,2024-01-22T18:00:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.99249
601315,John Lewis Street Hakin,2024-01-22T18:00:00.000+00:00,feeder,0050,L3 Active Power,kW,8.0
601315,John Lewis Street Hakin,2024-01-22T18:00:00.000+00:00,feeder,0050,L2 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-22T18:00:00.000+00:00,feeder,0050,L1 Active Power,kW,12.0
601315,John Lewis Street Hakin,2024-01-22T18:00:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T18:00:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T18:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T18:00:00.000+00:00,feeder,0050,L3 Current (Min),A,34.0
601315,John Lewis Street Hakin,2024-01-22T18:00:00.000+00:00,feeder,0050,L3 Current (Max),A,35.88
601315,John Lewis Street Hakin,2024-01-22T18:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,34.62
601315,John Lewis Street Hakin,2024-01-22T18:00:00.000+00:00,feeder,0050,L2 Current (Min),A,20.12
601315,John Lewis Street Hakin,2024-01-22T18:00:00.000+00:00,feeder,0050,L2 Current (Max),A,20.25
601315,John Lewis Street Hakin,2024-01-22T18:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.25
601315,John Lewis Street Hakin,2024-01-22T18:00:00.000+00:00,feeder,0050,L1 Current (Min),A,48.25
601315,John Lewis Street Hakin,2024-01-22T18:00:00.000+00:00,feeder,0050,L1 Current (Max),A,48.62
