Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601315,John Lewis Street Hakin,2024-01-22T18:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,48.5
601315,John Lewis Street Hakin,2024-01-22T18:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T18:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-8.13
601315,John Lewis Street Hakin,2024-01-22T18:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T18:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-3.38
601315,John Lewis Street Hakin,2024-01-22T18:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T18:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,0.19
601315,John Lewis Street Hakin,2024-01-22T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T18:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.96588
601315,John Lewis Street Hakin,2024-01-22T18:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99145
601315,John Lewis Street Hakin,2024-01-22T18:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.99646
601315,John Lewis Street Hakin,2024-01-22T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-22T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,14.0
601315,John Lewis Street Hakin,2024-01-22T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,14.0
601315,John Lewis Street Hakin,2024-01-22T18:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T18:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T18:00:00.000+00:00,feeder,0040,L3 Current (Min),A,15.25
601315,John Lewis Street Hakin,2024-01-22T18:00:00.000+00:00,feeder,0040,L3 Current (Max),A,15.25
601315,John Lewis Street Hakin,2024-01-22T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.25
601315,John Lewis Street Hakin,2024-01-22T18:00:00.000+00:00,feeder,0040,L2 Current (Min),A,58.88
601315,John Lewis Street Hakin,2024-01-22T18:00:00.000+00:00,feeder,0040,L2 Current (Max),A,59.25
601315,John Lewis Street Hakin,2024-01-22T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,59.0
601315,John Lewis Street Hakin,2024-01-22T18:00:00.000+00:00,feeder,0040,L1 Current (Min),A,55.25
601315,John Lewis Street Hakin,2024-01-22T18:00:00.000+00:00,feeder,0040,L1 Current (Max),A,55.38
601315,John Lewis Street Hakin,2024-01-22T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,55.38
601315,John Lewis Street Hakin,2024-01-22T18:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T18:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-7.0
601315,John Lewis Street Hakin,2024-01-22T18:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T18:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-6.19
601315,John Lewis Street Hakin,2024-01-22T18:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T18:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-4.06
601315,John Lewis Street Hakin,2024-01-22T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T18:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.97144
601315,John Lewis Street Hakin,2024-01-22T18:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98706
601315,John Lewis Street Hakin,2024-01-22T18:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98993
601315,John Lewis Street Hakin,2024-01-22T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-22T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-22T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.0
601315,John Lewis Street Hakin,2024-01-22T18:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T18:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T18:00:00.000+00:00,feeder,0030,L3 Current (Min),A,10.5
601315,John Lewis Street Hakin,2024-01-22T18:00:00.000+00:00,feeder,0030,L3 Current (Max),A,10.62
601315,John Lewis Street Hakin,2024-01-22T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.5
601315,John Lewis Street Hakin,2024-01-22T18:00:00.000+00:00,feeder,0030,L2 Current (Min),A,23.75
601315,John Lewis Street Hakin,2024-01-22T18:00:00.000+00:00,feeder,0030,L2 Current (Max),A,23.88
601315,John Lewis Street Hakin,2024-01-22T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.88
601315,John Lewis Street Hakin,2024-01-22T18:00:00.000+00:00,feeder,0030,L1 Current (Min),A,34.75
601315,John Lewis Street Hakin,2024-01-22T18:00:00.000+00:00,feeder,0030,L1 Current (Max),A,35.12
601315,John Lewis Street Hakin,2024-01-22T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.0
601315,John Lewis Street Hakin,2024-01-22T18:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T18:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-45.75
601315,John Lewis Street Hakin,2024-01-22T18:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T18:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,12.0
601315,John Lewis Street Hakin,2024-01-22T18:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T18:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-6.06
601315,John Lewis Street Hakin,2024-01-22T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T18:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.57052
601315,John Lewis Street Hakin,2024-01-22T18:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.90103
601315,John Lewis Street Hakin,2024-01-22T18:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.95264
601315,John Lewis Street Hakin,2024-01-22T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-22T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-22T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T18:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T18:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T18:00:00.000+00:00,feeder,0020,L3 Current (Min),A,0.5
601315,John Lewis Street Hakin,2024-01-22T18:00:00.000+00:00,feeder,0020,L3 Current (Max),A,0.5
601315,John Lewis Street Hakin,2024-01-22T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
601315,John Lewis Street Hakin,2024-01-22T18:00:00.000+00:00,feeder,0020,L2 Current (Min),A,1.88
601315,John Lewis Street Hakin,2024-01-22T18:00:00.000+00:00,feeder,0020,L2 Current (Max),A,1.88
601315,John Lewis Street Hakin,2024-01-22T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.88
601315,John Lewis Street Hakin,2024-01-22T18:00:00.000+00:00,feeder,0020,L1 Current (Min),A,4.75
601315,John Lewis Street Hakin,2024-01-22T18:00:00.000+00:00,feeder,0020,L1 Current (Max),A,5.0
601315,John Lewis Street Hakin,2024-01-22T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.88
601315,John Lewis Street Hakin,2024-01-22T18:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T18:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-1.44
601315,John Lewis Street Hakin,2024-01-22T18:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T18:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-8.87
601315,John Lewis Street Hakin,2024-01-22T18:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T18:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-8.19
601315,John Lewis Street Hakin,2024-01-22T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T18:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.99823
601315,John Lewis Street Hakin,2024-01-22T18:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.97995
601315,John Lewis Street Hakin,2024-01-22T18:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.9624
601315,John Lewis Street Hakin,2024-01-22T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-22T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-22T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-22T18:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T18:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T18:00:00.000+00:00,feeder,0010,L3 Current (Min),A,21.5
601315,John Lewis Street Hakin,2024-01-22T18:00:00.000+00:00,feeder,0010,L3 Current (Max),A,21.75
601315,John Lewis Street Hakin,2024-01-22T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.62
601315,John Lewis Street Hakin,2024-01-22T18:00:00.000+00:00,feeder,0010,L2 Current (Min),A,17.0
601315,John Lewis Street Hakin,2024-01-22T18:00:00.000+00:00,feeder,0010,L2 Current (Max),A,17.12
601315,John Lewis Street Hakin,2024-01-22T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.0
601315,John Lewis Street Hakin,2024-01-22T18:00:00.000+00:00,feeder,0010,L1 Current (Min),A,7.25
601315,John Lewis Street Hakin,2024-01-22T18:00:00.000+00:00,feeder,0010,L1 Current (Max),A,7.5
601315,John Lewis Street Hakin,2024-01-22T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.38
601315,John Lewis Street Hakin,2024-01-22T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.75
601315,John Lewis Street Hakin,2024-01-22T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.8
601315,John Lewis Street Hakin,2024-01-22T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
601315,John Lewis Street Hakin,2024-01-22T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.41
601315,John Lewis Street Hakin,2024-01-22T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.47
601315,John Lewis Street Hakin,2024-01-22T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
601315,John Lewis Street Hakin,2024-01-22T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.98
601315,John Lewis Street Hakin,2024-01-22T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.02
601315,John Lewis Street Hakin,2024-01-22T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
601315,John Lewis Street Hakin,2024-01-22T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
601315,John Lewis Street Hakin,2024-01-22T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T18:00:00.000+00:00,busbar,,L3 Active Power,kW,20.0
601315,John Lewis Street Hakin,2024-01-22T18:00:00.000+00:00,busbar,,L2 Active Power,kW,30.0
601315,John Lewis Street Hakin,2024-01-22T18:00:00.000+00:00,busbar,,L1 Active Power,kW,37.0
601315,John Lewis Street Hakin,2024-01-22T18:00:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T18:00:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T18:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T18:00:00.000+00:00,busbar,,L3 Current (Min),A,81.62
601315,John Lewis Street Hakin,2024-01-22T18:00:00.000+00:00,busbar,,L3 Current (Max),A,83.38
601315,John Lewis Street Hakin,2024-01-22T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.12
601315,John Lewis Street Hakin,2024-01-22T18:00:00.000+00:00,busbar,,L2 Current (Min),A,121.88
601315,John Lewis Street Hakin,2024-01-22T18:00:00.000+00:00,busbar,,L2 Current (Max),A,122.25
601315,John Lewis Street Hakin,2024-01-22T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
601315,John Lewis Street Hakin,2024-01-22T18:00:00.000+00:00,busbar,,L1 Current (Min),A,150.62
601315,John Lewis Street Hakin,2024-01-22T18:00:00.000+00:00,busbar,,L1 Current (Max),A,151.25
601315,John Lewis Street Hakin,2024-01-22T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.88
601315,John Lewis Street Hakin,2024-01-22T18:00:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-22T18:00:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-22T17:50:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T17:50:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-2.0
601315,John Lewis Street Hakin,2024-01-22T17:50:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T17:50:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-1.12
601315,John Lewis Street Hakin,2024-01-22T17:50:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T17:50:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-2.75
601315,John Lewis Street Hakin,2024-01-22T17:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T17:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T17:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T17:50:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.99469
601315,John Lewis Street Hakin,2024-01-22T17:50:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.93347
601315,John Lewis Street Hakin,2024-01-22T17:50:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.99655
601315,John Lewis Street Hakin,2024-01-22T17:50:00.000+00:00,feeder,0050,L3 Active Power,kW,9.0
601315,John Lewis Street Hakin,2024-01-22T17:50:00.000+00:00,feeder,0050,L2 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-22T17:50:00.000+00:00,feeder,0050,L1 Active Power,kW,14.0
601315,John Lewis Street Hakin,2024-01-22T17:50:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T17:50:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T17:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T17:50:00.000+00:00,feeder,0050,L3 Current (Min),A,38.5
601315,John Lewis Street Hakin,2024-01-22T17:50:00.000+00:00,feeder,0050,L3 Current (Max),A,38.75
601315,John Lewis Street Hakin,2024-01-22T17:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,38.62
601315,John Lewis Street Hakin,2024-01-22T17:50:00.000+00:00,feeder,0050,L2 Current (Min),A,15.62
601315,John Lewis Street Hakin,2024-01-22T17:50:00.000+00:00,feeder,0050,L2 Current (Max),A,15.62
601315,John Lewis Street Hakin,2024-01-22T17:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.62
601315,John Lewis Street Hakin,2024-01-22T17:50:00.000+00:00,feeder,0050,L1 Current (Min),A,58.62
601315,John Lewis Street Hakin,2024-01-22T17:50:00.000+00:00,feeder,0050,L1 Current (Max),A,58.88
601315,John Lewis Street Hakin,2024-01-22T17:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,58.75
601315,John Lewis Street Hakin,2024-01-22T17:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T17:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-9.75
601315,John Lewis Street Hakin,2024-01-22T17:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T17:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-3.44
601315,John Lewis Street Hakin,2024-01-22T17:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T17:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-2.75
601315,John Lewis Street Hakin,2024-01-22T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T17:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.95358
601315,John Lewis Street Hakin,2024-01-22T17:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98523
601315,John Lewis Street Hakin,2024-01-22T17:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.99344
601315,John Lewis Street Hakin,2024-01-22T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-22T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,10.0
601315,John Lewis Street Hakin,2024-01-22T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,11.0
601315,John Lewis Street Hakin,2024-01-22T17:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T17:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T17:50:00.000+00:00,feeder,0040,L3 Current (Min),A,12.12
601315,John Lewis Street Hakin,2024-01-22T17:50:00.000+00:00,feeder,0040,L3 Current (Max),A,12.12
601315,John Lewis Street Hakin,2024-01-22T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.12
601315,John Lewis Street Hakin,2024-01-22T17:50:00.000+00:00,feeder,0040,L2 Current (Min),A,40.62
601315,John Lewis Street Hakin,2024-01-22T17:50:00.000+00:00,feeder,0040,L2 Current (Max),A,40.75
601315,John Lewis Street Hakin,2024-01-22T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.75
601315,John Lewis Street Hakin,2024-01-22T17:50:00.000+00:00,feeder,0040,L1 Current (Min),A,45.75
601315,John Lewis Street Hakin,2024-01-22T17:50:00.000+00:00,feeder,0040,L1 Current (Max),A,45.88
601315,John Lewis Street Hakin,2024-01-22T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.88
601315,John Lewis Street Hakin,2024-01-22T17:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T17:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-7.75
601315,John Lewis Street Hakin,2024-01-22T17:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T17:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-10.25
601315,John Lewis Street Hakin,2024-01-22T17:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T17:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-4.19
601315,John Lewis Street Hakin,2024-01-22T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T17:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.96512
601315,John Lewis Street Hakin,2024-01-22T17:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.94452
601315,John Lewis Street Hakin,2024-01-22T17:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98727
601315,John Lewis Street Hakin,2024-01-22T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-22T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-22T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-22T17:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T17:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T17:50:00.000+00:00,feeder,0030,L3 Current (Min),A,9.88
601315,John Lewis Street Hakin,2024-01-22T17:50:00.000+00:00,feeder,0030,L3 Current (Max),A,9.88
601315,John Lewis Street Hakin,2024-01-22T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.88
601315,John Lewis Street Hakin,2024-01-22T17:50:00.000+00:00,feeder,0030,L2 Current (Min),A,9.25
601315,John Lewis Street Hakin,2024-01-22T17:50:00.000+00:00,feeder,0030,L2 Current (Max),A,9.38
601315,John Lewis Street Hakin,2024-01-22T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.25
601315,John Lewis Street Hakin,2024-01-22T17:50:00.000+00:00,feeder,0030,L1 Current (Min),A,26.25
601315,John Lewis Street Hakin,2024-01-22T17:50:00.000+00:00,feeder,0030,L1 Current (Max),A,26.25
601315,John Lewis Street Hakin,2024-01-22T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.25
601315,John Lewis Street Hakin,2024-01-22T17:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T17:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-37.63
601315,John Lewis Street Hakin,2024-01-22T17:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T17:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,2.31
601315,John Lewis Street Hakin,2024-01-22T17:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T17:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-11.75
601315,John Lewis Street Hakin,2024-01-22T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T17:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.61511
601315,John Lewis Street Hakin,2024-01-22T17:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97549
601315,John Lewis Street Hakin,2024-01-22T17:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.93393
601315,John Lewis Street Hakin,2024-01-22T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-22T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T17:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T17:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T17:50:00.000+00:00,feeder,0020,L3 Current (Min),A,0.5
601315,John Lewis Street Hakin,2024-01-22T17:50:00.000+00:00,feeder,0020,L3 Current (Max),A,0.5
601315,John Lewis Street Hakin,2024-01-22T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
601315,John Lewis Street Hakin,2024-01-22T17:50:00.000+00:00,feeder,0020,L2 Current (Min),A,4.88
601315,John Lewis Street Hakin,2024-01-22T17:50:00.000+00:00,feeder,0020,L2 Current (Max),A,5.0
601315,John Lewis Street Hakin,2024-01-22T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.0
601315,John Lewis Street Hakin,2024-01-22T17:50:00.000+00:00,feeder,0020,L1 Current (Min),A,4.88
601315,John Lewis Street Hakin,2024-01-22T17:50:00.000+00:00,feeder,0020,L1 Current (Max),A,5.25
601315,John Lewis Street Hakin,2024-01-22T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.12
601315,John Lewis Street Hakin,2024-01-22T17:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T17:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-4.25
601315,John Lewis Street Hakin,2024-01-22T17:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T17:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-13.31
601315,John Lewis Street Hakin,2024-01-22T17:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T17:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,0.81
601315,John Lewis Street Hakin,2024-01-22T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T17:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.99414
601315,John Lewis Street Hakin,2024-01-22T17:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.94202
601315,John Lewis Street Hakin,2024-01-22T17:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98584
601315,John Lewis Street Hakin,2024-01-22T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-22T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-22T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-22T17:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T17:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T17:50:00.000+00:00,feeder,0010,L3 Current (Min),A,13.12
601315,John Lewis Street Hakin,2024-01-22T17:50:00.000+00:00,feeder,0010,L3 Current (Max),A,13.25
601315,John Lewis Street Hakin,2024-01-22T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.12
601315,John Lewis Street Hakin,2024-01-22T17:50:00.000+00:00,feeder,0010,L2 Current (Min),A,8.5
601315,John Lewis Street Hakin,2024-01-22T17:50:00.000+00:00,feeder,0010,L2 Current (Max),A,8.62
601315,John Lewis Street Hakin,2024-01-22T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.62
601315,John Lewis Street Hakin,2024-01-22T17:50:00.000+00:00,feeder,0010,L1 Current (Min),A,19.75
601315,John Lewis Street Hakin,2024-01-22T17:50:00.000+00:00,feeder,0010,L1 Current (Max),A,19.88
601315,John Lewis Street Hakin,2024-01-22T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.88
601315,John Lewis Street Hakin,2024-01-22T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.56
601315,John Lewis Street Hakin,2024-01-22T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.61
601315,John Lewis Street Hakin,2024-01-22T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
601315,John Lewis Street Hakin,2024-01-22T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.77
601315,John Lewis Street Hakin,2024-01-22T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.81
601315,John Lewis Street Hakin,2024-01-22T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
601315,John Lewis Street Hakin,2024-01-22T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.56
601315,John Lewis Street Hakin,2024-01-22T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.64
601315,John Lewis Street Hakin,2024-01-22T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
601315,John Lewis Street Hakin,2024-01-22T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-22T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-22T17:50:00.000+00:00,busbar,,L3 Active Power,kW,18.0
601315,John Lewis Street Hakin,2024-01-22T17:50:00.000+00:00,busbar,,L2 Active Power,kW,19.0
601315,John Lewis Street Hakin,2024-01-22T17:50:00.000+00:00,busbar,,L1 Active Power,kW,38.0
601315,John Lewis Street Hakin,2024-01-22T17:50:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T17:50:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T17:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T17:50:00.000+00:00,busbar,,L3 Current (Min),A,74.0
601315,John Lewis Street Hakin,2024-01-22T17:50:00.000+00:00,busbar,,L3 Current (Max),A,74.12
601315,John Lewis Street Hakin,2024-01-22T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
601315,John Lewis Street Hakin,2024-01-22T17:50:00.000+00:00,busbar,,L2 Current (Min),A,78.75
601315,John Lewis Street Hakin,2024-01-22T17:50:00.000+00:00,busbar,,L2 Current (Max),A,78.88
601315,John Lewis Street Hakin,2024-01-22T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.88
601315,John Lewis Street Hakin,2024-01-22T17:50:00.000+00:00,busbar,,L1 Current (Min),A,155.25
601315,John Lewis Street Hakin,2024-01-22T17:50:00.000+00:00,busbar,,L1 Current (Max),A,155.75
601315,John Lewis Street Hakin,2024-01-22T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.62
601315,John Lewis Street Hakin,2024-01-22T17:50:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-22T17:50:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-22T17:40:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T17:40:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-0.75
601315,John Lewis Street Hakin,2024-01-22T17:40:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T17:40:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-18.06
601315,John Lewis Street Hakin,2024-01-22T17:40:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T17:40:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-5.25
601315,John Lewis Street Hakin,2024-01-22T17:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T17:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T17:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T17:40:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.99304
601315,John Lewis Street Hakin,2024-01-22T17:40:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.90497
601315,John Lewis Street Hakin,2024-01-22T17:40:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.99081
601315,John Lewis Street Hakin,2024-01-22T17:40:00.000+00:00,feeder,0050,L3 Active Power,kW,8.0
601315,John Lewis Street Hakin,2024-01-22T17:40:00.000+00:00,feeder,0050,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-22T17:40:00.000+00:00,feeder,0050,L1 Active Power,kW,9.0
601315,John Lewis Street Hakin,2024-01-22T17:40:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T17:40:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T17:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T17:40:00.000+00:00,feeder,0050,L3 Current (Min),A,32.0
601315,John Lewis Street Hakin,2024-01-22T17:40:00.000+00:00,feeder,0050,L3 Current (Max),A,32.12
601315,John Lewis Street Hakin,2024-01-22T17:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,32.0
601315,John Lewis Street Hakin,2024-01-22T17:40:00.000+00:00,feeder,0050,L2 Current (Min),A,10.5
601315,John Lewis Street Hakin,2024-01-22T17:40:00.000+00:00,feeder,0050,L2 Current (Max),A,10.62
601315,John Lewis Street Hakin,2024-01-22T17:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.5
601315,John Lewis Street Hakin,2024-01-22T17:40:00.000+00:00,feeder,0050,L1 Current (Min),A,37.0
601315,John Lewis Street Hakin,2024-01-22T17:40:00.000+00:00,feeder,0050,L1 Current (Max),A,37.25
601315,John Lewis Street Hakin,2024-01-22T17:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,37.12
601315,John Lewis Street Hakin,2024-01-22T17:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T17:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-4.25
601315,John Lewis Street Hakin,2024-01-22T17:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T17:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-2.0
601315,John Lewis Street Hakin,2024-01-22T17:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T17:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-3.38
601315,John Lewis Street Hakin,2024-01-22T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T17:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.97891
601315,John Lewis Street Hakin,2024-01-22T17:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98395
601315,John Lewis Street Hakin,2024-01-22T17:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.9892
601315,John Lewis Street Hakin,2024-01-22T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-22T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,12.0
601315,John Lewis Street Hakin,2024-01-22T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.0
601315,John Lewis Street Hakin,2024-01-22T17:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T17:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T17:40:00.000+00:00,feeder,0040,L3 Current (Min),A,15.75
601315,John Lewis Street Hakin,2024-01-22T17:40:00.000+00:00,feeder,0040,L3 Current (Max),A,15.75
601315,John Lewis Street Hakin,2024-01-22T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.75
601315,John Lewis Street Hakin,2024-01-22T17:40:00.000+00:00,feeder,0040,L2 Current (Min),A,49.5
601315,John Lewis Street Hakin,2024-01-22T17:40:00.000+00:00,feeder,0040,L2 Current (Max),A,49.62
601315,John Lewis Street Hakin,2024-01-22T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.62
601315,John Lewis Street Hakin,2024-01-22T17:40:00.000+00:00,feeder,0040,L1 Current (Min),A,37.5
601315,John Lewis Street Hakin,2024-01-22T17:40:00.000+00:00,feeder,0040,L1 Current (Max),A,37.5
601315,John Lewis Street Hakin,2024-01-22T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.5
601315,John Lewis Street Hakin,2024-01-22T17:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T17:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-11.19
601315,John Lewis Street Hakin,2024-01-22T17:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T17:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-17.19
601315,John Lewis Street Hakin,2024-01-22T17:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T17:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-3.44
601315,John Lewis Street Hakin,2024-01-22T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T17:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.95514
601315,John Lewis Street Hakin,2024-01-22T17:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.90188
601315,John Lewis Street Hakin,2024-01-22T17:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99191
601315,John Lewis Street Hakin,2024-01-22T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-22T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-22T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.0
601315,John Lewis Street Hakin,2024-01-22T17:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T17:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T17:40:00.000+00:00,feeder,0030,L3 Current (Min),A,9.75
601315,John Lewis Street Hakin,2024-01-22T17:40:00.000+00:00,feeder,0030,L3 Current (Max),A,9.88
601315,John Lewis Street Hakin,2024-01-22T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.75
601315,John Lewis Street Hakin,2024-01-22T17:40:00.000+00:00,feeder,0030,L2 Current (Min),A,8.38
601315,John Lewis Street Hakin,2024-01-22T17:40:00.000+00:00,feeder,0030,L2 Current (Max),A,8.38
601315,John Lewis Street Hakin,2024-01-22T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.38
601315,John Lewis Street Hakin,2024-01-22T17:40:00.000+00:00,feeder,0030,L1 Current (Min),A,33.0
601315,John Lewis Street Hakin,2024-01-22T17:40:00.000+00:00,feeder,0030,L1 Current (Max),A,34.0
601315,John Lewis Street Hakin,2024-01-22T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.75
601315,John Lewis Street Hakin,2024-01-22T17:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T17:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-36.56
601315,John Lewis Street Hakin,2024-01-22T17:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T17:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,37.06
601315,John Lewis Street Hakin,2024-01-22T17:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T17:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-10.81
601315,John Lewis Street Hakin,2024-01-22T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T17:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.58389
601315,John Lewis Street Hakin,2024-01-22T17:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.72992
601315,John Lewis Street Hakin,2024-01-22T17:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.92966
601315,John Lewis Street Hakin,2024-01-22T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-22T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-22T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T17:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T17:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T17:40:00.000+00:00,feeder,0020,L3 Current (Min),A,0.75
601315,John Lewis Street Hakin,2024-01-22T17:40:00.000+00:00,feeder,0020,L3 Current (Max),A,0.88
601315,John Lewis Street Hakin,2024-01-22T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.88
601315,John Lewis Street Hakin,2024-01-22T17:40:00.000+00:00,feeder,0020,L2 Current (Min),A,2.25
601315,John Lewis Street Hakin,2024-01-22T17:40:00.000+00:00,feeder,0020,L2 Current (Max),A,2.38
601315,John Lewis Street Hakin,2024-01-22T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.38
601315,John Lewis Street Hakin,2024-01-22T17:40:00.000+00:00,feeder,0020,L1 Current (Min),A,5.0
601315,John Lewis Street Hakin,2024-01-22T17:40:00.000+00:00,feeder,0020,L1 Current (Max),A,5.12
601315,John Lewis Street Hakin,2024-01-22T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.0
601315,John Lewis Street Hakin,2024-01-22T17:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T17:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-3.25
601315,John Lewis Street Hakin,2024-01-22T17:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T17:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-3.69
601315,John Lewis Street Hakin,2024-01-22T17:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T17:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-0.88
601315,John Lewis Street Hakin,2024-01-22T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T17:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.99493
601315,John Lewis Street Hakin,2024-01-22T17:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.9895
601315,John Lewis Street Hakin,2024-01-22T17:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99847
601315,John Lewis Street Hakin,2024-01-22T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-22T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-22T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-22T17:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T17:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T17:40:00.000+00:00,feeder,0010,L3 Current (Min),A,13.25
601315,John Lewis Street Hakin,2024-01-22T17:40:00.000+00:00,feeder,0010,L3 Current (Max),A,13.38
601315,John Lewis Street Hakin,2024-01-22T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.38
601315,John Lewis Street Hakin,2024-01-22T17:40:00.000+00:00,feeder,0010,L2 Current (Min),A,18.25
601315,John Lewis Street Hakin,2024-01-22T17:40:00.000+00:00,feeder,0010,L2 Current (Max),A,18.5
601315,John Lewis Street Hakin,2024-01-22T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.38
601315,John Lewis Street Hakin,2024-01-22T17:40:00.000+00:00,feeder,0010,L1 Current (Min),A,27.75
601315,John Lewis Street Hakin,2024-01-22T17:40:00.000+00:00,feeder,0010,L1 Current (Max),A,28.0
601315,John Lewis Street Hakin,2024-01-22T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.88
601315,John Lewis Street Hakin,2024-01-22T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.55
601315,John Lewis Street Hakin,2024-01-22T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.61
601315,John Lewis Street Hakin,2024-01-22T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
601315,John Lewis Street Hakin,2024-01-22T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.19
601315,John Lewis Street Hakin,2024-01-22T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.22
601315,John Lewis Street Hakin,2024-01-22T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
601315,John Lewis Street Hakin,2024-01-22T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.75
601315,John Lewis Street Hakin,2024-01-22T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.81
601315,John Lewis Street Hakin,2024-01-22T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
601315,John Lewis Street Hakin,2024-01-22T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-22T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-22T17:40:00.000+00:00,busbar,,L3 Active Power,kW,17.0
601315,John Lewis Street Hakin,2024-01-22T17:40:00.000+00:00,busbar,,L2 Active Power,kW,21.0
601315,John Lewis Street Hakin,2024-01-22T17:40:00.000+00:00,busbar,,L1 Active Power,kW,34.0
601315,John Lewis Street Hakin,2024-01-22T17:40:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T17:40:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T17:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T17:40:00.000+00:00,busbar,,L3 Current (Min),A,71.38
601315,John Lewis Street Hakin,2024-01-22T17:40:00.000+00:00,busbar,,L3 Current (Max),A,71.5
601315,John Lewis Street Hakin,2024-01-22T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
601315,John Lewis Street Hakin,2024-01-22T17:40:00.000+00:00,busbar,,L2 Current (Min),A,87.88
601315,John Lewis Street Hakin,2024-01-22T17:40:00.000+00:00,busbar,,L2 Current (Max),A,88.12
601315,John Lewis Street Hakin,2024-01-22T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
601315,John Lewis Street Hakin,2024-01-22T17:40:00.000+00:00,busbar,,L1 Current (Min),A,140.38
601315,John Lewis Street Hakin,2024-01-22T17:40:00.000+00:00,busbar,,L1 Current (Max),A,141.5
601315,John Lewis Street Hakin,2024-01-22T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.25
601315,John Lewis Street Hakin,2024-01-22T17:40:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-22T17:40:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-22T17:30:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T17:30:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-0.81
601315,John Lewis Street Hakin,2024-01-22T17:30:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T17:30:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-20.56
601315,John Lewis Street Hakin,2024-01-22T17:30:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T17:30:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-4.81
601315,John Lewis Street Hakin,2024-01-22T17:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T17:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T17:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T17:30:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.9986
601315,John Lewis Street Hakin,2024-01-22T17:30:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.88248
601315,John Lewis Street Hakin,2024-01-22T17:30:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.98874
601315,John Lewis Street Hakin,2024-01-22T17:30:00.000+00:00,feeder,0050,L3 Active Power,kW,16.0
601315,John Lewis Street Hakin,2024-01-22T17:30:00.000+00:00,feeder,0050,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-22T17:30:00.000+00:00,feeder,0050,L1 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-22T17:30:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T17:30:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T17:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T17:30:00.000+00:00,feeder,0050,L3 Current (Min),A,65.5
601315,John Lewis Street Hakin,2024-01-22T17:30:00.000+00:00,feeder,0050,L3 Current (Max),A,65.62
601315,John Lewis Street Hakin,2024-01-22T17:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,65.62
601315,John Lewis Street Hakin,2024-01-22T17:30:00.000+00:00,feeder,0050,L2 Current (Min),A,10.0
601315,John Lewis Street Hakin,2024-01-22T17:30:00.000+00:00,feeder,0050,L2 Current (Max),A,10.0
601315,John Lewis Street Hakin,2024-01-22T17:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.0
