Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601315,John Lewis Street Hakin,2024-01-22T17:30:00.000+00:00,feeder,0050,L1 Current (Min),A,29.88
601315,John Lewis Street Hakin,2024-01-22T17:30:00.000+00:00,feeder,0050,L1 Current (Max),A,30.38
601315,John Lewis Street Hakin,2024-01-22T17:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,30.12
601315,John Lewis Street Hakin,2024-01-22T17:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T17:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-4.75
601315,John Lewis Street Hakin,2024-01-22T17:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T17:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-3.94
601315,John Lewis Street Hakin,2024-01-22T17:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T17:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-0.75
601315,John Lewis Street Hakin,2024-01-22T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T17:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.98044
601315,John Lewis Street Hakin,2024-01-22T17:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98782
601315,John Lewis Street Hakin,2024-01-22T17:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.99701
601315,John Lewis Street Hakin,2024-01-22T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-22T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,12.0
601315,John Lewis Street Hakin,2024-01-22T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,14.0
601315,John Lewis Street Hakin,2024-01-22T17:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T17:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T17:30:00.000+00:00,feeder,0040,L3 Current (Min),A,16.75
601315,John Lewis Street Hakin,2024-01-22T17:30:00.000+00:00,feeder,0040,L3 Current (Max),A,16.88
601315,John Lewis Street Hakin,2024-01-22T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.88
601315,John Lewis Street Hakin,2024-01-22T17:30:00.000+00:00,feeder,0040,L2 Current (Min),A,47.38
601315,John Lewis Street Hakin,2024-01-22T17:30:00.000+00:00,feeder,0040,L2 Current (Max),A,47.62
601315,John Lewis Street Hakin,2024-01-22T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.5
601315,John Lewis Street Hakin,2024-01-22T17:30:00.000+00:00,feeder,0040,L1 Current (Min),A,57.5
601315,John Lewis Street Hakin,2024-01-22T17:30:00.000+00:00,feeder,0040,L1 Current (Max),A,57.75
601315,John Lewis Street Hakin,2024-01-22T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,57.75
601315,John Lewis Street Hakin,2024-01-22T17:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T17:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-9.31
601315,John Lewis Street Hakin,2024-01-22T17:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T17:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-3.44
601315,John Lewis Street Hakin,2024-01-22T17:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T17:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-1.75
601315,John Lewis Street Hakin,2024-01-22T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T17:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.95877
601315,John Lewis Street Hakin,2024-01-22T17:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.94427
601315,John Lewis Street Hakin,2024-01-22T17:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99539
601315,John Lewis Street Hakin,2024-01-22T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-22T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-22T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.0
601315,John Lewis Street Hakin,2024-01-22T17:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T17:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T17:30:00.000+00:00,feeder,0030,L3 Current (Min),A,10.25
601315,John Lewis Street Hakin,2024-01-22T17:30:00.000+00:00,feeder,0030,L3 Current (Max),A,10.75
601315,John Lewis Street Hakin,2024-01-22T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.5
601315,John Lewis Street Hakin,2024-01-22T17:30:00.000+00:00,feeder,0030,L2 Current (Min),A,9.0
601315,John Lewis Street Hakin,2024-01-22T17:30:00.000+00:00,feeder,0030,L2 Current (Max),A,9.25
601315,John Lewis Street Hakin,2024-01-22T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.12
601315,John Lewis Street Hakin,2024-01-22T17:30:00.000+00:00,feeder,0030,L1 Current (Min),A,40.12
601315,John Lewis Street Hakin,2024-01-22T17:30:00.000+00:00,feeder,0030,L1 Current (Max),A,40.5
601315,John Lewis Street Hakin,2024-01-22T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.25
601315,John Lewis Street Hakin,2024-01-22T17:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T17:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-32.06
601315,John Lewis Street Hakin,2024-01-22T17:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T17:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,41.5
601315,John Lewis Street Hakin,2024-01-22T17:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T17:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-18.19
601315,John Lewis Street Hakin,2024-01-22T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T17:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.5935
601315,John Lewis Street Hakin,2024-01-22T17:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.75299
601315,John Lewis Street Hakin,2024-01-22T17:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.90295
601315,John Lewis Street Hakin,2024-01-22T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-22T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T17:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T17:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T17:30:00.000+00:00,feeder,0020,L3 Current (Min),A,0.88
601315,John Lewis Street Hakin,2024-01-22T17:30:00.000+00:00,feeder,0020,L3 Current (Max),A,0.88
601315,John Lewis Street Hakin,2024-01-22T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.88
601315,John Lewis Street Hakin,2024-01-22T17:30:00.000+00:00,feeder,0020,L2 Current (Min),A,2.62
601315,John Lewis Street Hakin,2024-01-22T17:30:00.000+00:00,feeder,0020,L2 Current (Max),A,3.0
601315,John Lewis Street Hakin,2024-01-22T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.75
601315,John Lewis Street Hakin,2024-01-22T17:30:00.000+00:00,feeder,0020,L1 Current (Min),A,4.62
601315,John Lewis Street Hakin,2024-01-22T17:30:00.000+00:00,feeder,0020,L1 Current (Max),A,5.0
601315,John Lewis Street Hakin,2024-01-22T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.88
601315,John Lewis Street Hakin,2024-01-22T17:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T17:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-2.69
601315,John Lewis Street Hakin,2024-01-22T17:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T17:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-2.62
601315,John Lewis Street Hakin,2024-01-22T17:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T17:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-3.94
601315,John Lewis Street Hakin,2024-01-22T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T17:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.9971
601315,John Lewis Street Hakin,2024-01-22T17:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99503
601315,John Lewis Street Hakin,2024-01-22T17:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.97894
601315,John Lewis Street Hakin,2024-01-22T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-22T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-22T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-22T17:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T17:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T17:30:00.000+00:00,feeder,0010,L3 Current (Min),A,18.5
601315,John Lewis Street Hakin,2024-01-22T17:30:00.000+00:00,feeder,0010,L3 Current (Max),A,18.62
601315,John Lewis Street Hakin,2024-01-22T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.62
601315,John Lewis Street Hakin,2024-01-22T17:30:00.000+00:00,feeder,0010,L2 Current (Min),A,25.88
601315,John Lewis Street Hakin,2024-01-22T17:30:00.000+00:00,feeder,0010,L2 Current (Max),A,26.0
601315,John Lewis Street Hakin,2024-01-22T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.0
601315,John Lewis Street Hakin,2024-01-22T17:30:00.000+00:00,feeder,0010,L1 Current (Min),A,8.0
601315,John Lewis Street Hakin,2024-01-22T17:30:00.000+00:00,feeder,0010,L1 Current (Max),A,8.25
601315,John Lewis Street Hakin,2024-01-22T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.12
601315,John Lewis Street Hakin,2024-01-22T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.47
601315,John Lewis Street Hakin,2024-01-22T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.55
601315,John Lewis Street Hakin,2024-01-22T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
601315,John Lewis Street Hakin,2024-01-22T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.16
601315,John Lewis Street Hakin,2024-01-22T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.27
601315,John Lewis Street Hakin,2024-01-22T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
601315,John Lewis Street Hakin,2024-01-22T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.45
601315,John Lewis Street Hakin,2024-01-22T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.48
601315,John Lewis Street Hakin,2024-01-22T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
601315,John Lewis Street Hakin,2024-01-22T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-22T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-22T17:30:00.000+00:00,busbar,,L3 Active Power,kW,27.0
601315,John Lewis Street Hakin,2024-01-22T17:30:00.000+00:00,busbar,,L2 Active Power,kW,23.0
601315,John Lewis Street Hakin,2024-01-22T17:30:00.000+00:00,busbar,,L1 Active Power,kW,35.0
601315,John Lewis Street Hakin,2024-01-22T17:30:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T17:30:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T17:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T17:30:00.000+00:00,busbar,,L3 Current (Min),A,111.5
601315,John Lewis Street Hakin,2024-01-22T17:30:00.000+00:00,busbar,,L3 Current (Max),A,112.25
601315,John Lewis Street Hakin,2024-01-22T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.75
601315,John Lewis Street Hakin,2024-01-22T17:30:00.000+00:00,busbar,,L2 Current (Min),A,93.88
601315,John Lewis Street Hakin,2024-01-22T17:30:00.000+00:00,busbar,,L2 Current (Max),A,94.12
601315,John Lewis Street Hakin,2024-01-22T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
601315,John Lewis Street Hakin,2024-01-22T17:30:00.000+00:00,busbar,,L1 Current (Min),A,140.88
601315,John Lewis Street Hakin,2024-01-22T17:30:00.000+00:00,busbar,,L1 Current (Max),A,140.88
601315,John Lewis Street Hakin,2024-01-22T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.88
601315,John Lewis Street Hakin,2024-01-22T17:30:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-22T17:30:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-22T17:20:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T17:20:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-0.31
601315,John Lewis Street Hakin,2024-01-22T17:20:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T17:20:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-13.44
601315,John Lewis Street Hakin,2024-01-22T17:20:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T17:20:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-6.25
601315,John Lewis Street Hakin,2024-01-22T17:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T17:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T17:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T17:20:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.99673
601315,John Lewis Street Hakin,2024-01-22T17:20:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.93301
601315,John Lewis Street Hakin,2024-01-22T17:20:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.98428
601315,John Lewis Street Hakin,2024-01-22T17:20:00.000+00:00,feeder,0050,L3 Active Power,kW,9.0
601315,John Lewis Street Hakin,2024-01-22T17:20:00.000+00:00,feeder,0050,L2 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-22T17:20:00.000+00:00,feeder,0050,L1 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-22T17:20:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T17:20:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T17:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T17:20:00.000+00:00,feeder,0050,L3 Current (Min),A,38.38
601315,John Lewis Street Hakin,2024-01-22T17:20:00.000+00:00,feeder,0050,L3 Current (Max),A,38.5
601315,John Lewis Street Hakin,2024-01-22T17:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,38.38
601315,John Lewis Street Hakin,2024-01-22T17:20:00.000+00:00,feeder,0050,L2 Current (Min),A,12.38
601315,John Lewis Street Hakin,2024-01-22T17:20:00.000+00:00,feeder,0050,L2 Current (Max),A,12.75
601315,John Lewis Street Hakin,2024-01-22T17:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.62
601315,John Lewis Street Hakin,2024-01-22T17:20:00.000+00:00,feeder,0050,L1 Current (Min),A,27.88
601315,John Lewis Street Hakin,2024-01-22T17:20:00.000+00:00,feeder,0050,L1 Current (Max),A,28.75
601315,John Lewis Street Hakin,2024-01-22T17:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,28.38
601315,John Lewis Street Hakin,2024-01-22T17:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T17:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-3.69
601315,John Lewis Street Hakin,2024-01-22T17:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T17:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-2.62
601315,John Lewis Street Hakin,2024-01-22T17:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T17:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-1.31
601315,John Lewis Street Hakin,2024-01-22T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T17:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.99136
601315,John Lewis Street Hakin,2024-01-22T17:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99335
601315,John Lewis Street Hakin,2024-01-22T17:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.9942
601315,John Lewis Street Hakin,2024-01-22T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-22T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,14.0
601315,John Lewis Street Hakin,2024-01-22T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,10.0
601315,John Lewis Street Hakin,2024-01-22T17:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T17:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T17:20:00.000+00:00,feeder,0040,L3 Current (Min),A,28.38
601315,John Lewis Street Hakin,2024-01-22T17:20:00.000+00:00,feeder,0040,L3 Current (Max),A,28.5
601315,John Lewis Street Hakin,2024-01-22T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.38
601315,John Lewis Street Hakin,2024-01-22T17:20:00.000+00:00,feeder,0040,L2 Current (Min),A,58.5
601315,John Lewis Street Hakin,2024-01-22T17:20:00.000+00:00,feeder,0040,L2 Current (Max),A,59.0
601315,John Lewis Street Hakin,2024-01-22T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,58.75
601315,John Lewis Street Hakin,2024-01-22T17:20:00.000+00:00,feeder,0040,L1 Current (Min),A,40.12
601315,John Lewis Street Hakin,2024-01-22T17:20:00.000+00:00,feeder,0040,L1 Current (Max),A,40.25
601315,John Lewis Street Hakin,2024-01-22T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.25
601315,John Lewis Street Hakin,2024-01-22T17:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T17:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-3.62
601315,John Lewis Street Hakin,2024-01-22T17:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T17:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-6.69
601315,John Lewis Street Hakin,2024-01-22T17:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T17:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-3.5
601315,John Lewis Street Hakin,2024-01-22T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T17:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.96899
601315,John Lewis Street Hakin,2024-01-22T17:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.93289
601315,John Lewis Street Hakin,2024-01-22T17:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98917
601315,John Lewis Street Hakin,2024-01-22T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-22T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-22T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-22T17:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T17:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T17:20:00.000+00:00,feeder,0030,L3 Current (Min),A,9.38
601315,John Lewis Street Hakin,2024-01-22T17:20:00.000+00:00,feeder,0030,L3 Current (Max),A,9.88
601315,John Lewis Street Hakin,2024-01-22T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.62
601315,John Lewis Street Hakin,2024-01-22T17:20:00.000+00:00,feeder,0030,L2 Current (Min),A,8.62
601315,John Lewis Street Hakin,2024-01-22T17:20:00.000+00:00,feeder,0030,L2 Current (Max),A,8.75
601315,John Lewis Street Hakin,2024-01-22T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.62
601315,John Lewis Street Hakin,2024-01-22T17:20:00.000+00:00,feeder,0030,L1 Current (Min),A,27.0
601315,John Lewis Street Hakin,2024-01-22T17:20:00.000+00:00,feeder,0030,L1 Current (Max),A,27.25
601315,John Lewis Street Hakin,2024-01-22T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.12
601315,John Lewis Street Hakin,2024-01-22T17:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T17:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-29.62
601315,John Lewis Street Hakin,2024-01-22T17:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T17:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,3.0
601315,John Lewis Street Hakin,2024-01-22T17:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T17:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.44
601315,John Lewis Street Hakin,2024-01-22T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T17:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.59158
601315,John Lewis Street Hakin,2024-01-22T17:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.90271
601315,John Lewis Street Hakin,2024-01-22T17:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.96179
601315,John Lewis Street Hakin,2024-01-22T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-22T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-22T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T17:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T17:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T17:20:00.000+00:00,feeder,0020,L3 Current (Min),A,1.0
601315,John Lewis Street Hakin,2024-01-22T17:20:00.000+00:00,feeder,0020,L3 Current (Max),A,1.0
601315,John Lewis Street Hakin,2024-01-22T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.0
601315,John Lewis Street Hakin,2024-01-22T17:20:00.000+00:00,feeder,0020,L2 Current (Min),A,1.5
601315,John Lewis Street Hakin,2024-01-22T17:20:00.000+00:00,feeder,0020,L2 Current (Max),A,1.5
601315,John Lewis Street Hakin,2024-01-22T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.5
601315,John Lewis Street Hakin,2024-01-22T17:20:00.000+00:00,feeder,0020,L1 Current (Min),A,4.88
601315,John Lewis Street Hakin,2024-01-22T17:20:00.000+00:00,feeder,0020,L1 Current (Max),A,5.12
601315,John Lewis Street Hakin,2024-01-22T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.0
601315,John Lewis Street Hakin,2024-01-22T17:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T17:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-3.25
601315,John Lewis Street Hakin,2024-01-22T17:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T17:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-2.06
601315,John Lewis Street Hakin,2024-01-22T17:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T17:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-14.75
601315,John Lewis Street Hakin,2024-01-22T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T17:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.99265
601315,John Lewis Street Hakin,2024-01-22T17:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99203
601315,John Lewis Street Hakin,2024-01-22T17:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.94482
601315,John Lewis Street Hakin,2024-01-22T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-22T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.0
601315,John Lewis Street Hakin,2024-01-22T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-22T17:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T17:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T17:20:00.000+00:00,feeder,0010,L3 Current (Min),A,9.62
601315,John Lewis Street Hakin,2024-01-22T17:20:00.000+00:00,feeder,0010,L3 Current (Max),A,10.0
601315,John Lewis Street Hakin,2024-01-22T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.75
601315,John Lewis Street Hakin,2024-01-22T17:20:00.000+00:00,feeder,0010,L2 Current (Min),A,35.38
601315,John Lewis Street Hakin,2024-01-22T17:20:00.000+00:00,feeder,0010,L2 Current (Max),A,35.5
601315,John Lewis Street Hakin,2024-01-22T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.38
601315,John Lewis Street Hakin,2024-01-22T17:20:00.000+00:00,feeder,0010,L1 Current (Min),A,7.75
601315,John Lewis Street Hakin,2024-01-22T17:20:00.000+00:00,feeder,0010,L1 Current (Max),A,8.0
601315,John Lewis Street Hakin,2024-01-22T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.88
601315,John Lewis Street Hakin,2024-01-22T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.7
601315,John Lewis Street Hakin,2024-01-22T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.77
601315,John Lewis Street Hakin,2024-01-22T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
601315,John Lewis Street Hakin,2024-01-22T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.52
601315,John Lewis Street Hakin,2024-01-22T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.64
601315,John Lewis Street Hakin,2024-01-22T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
601315,John Lewis Street Hakin,2024-01-22T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.03
601315,John Lewis Street Hakin,2024-01-22T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.08
601315,John Lewis Street Hakin,2024-01-22T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
601315,John Lewis Street Hakin,2024-01-22T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-22T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-22T17:20:00.000+00:00,busbar,,L3 Active Power,kW,21.0
601315,John Lewis Street Hakin,2024-01-22T17:20:00.000+00:00,busbar,,L2 Active Power,kW,28.0
601315,John Lewis Street Hakin,2024-01-22T17:20:00.000+00:00,busbar,,L1 Active Power,kW,26.0
601315,John Lewis Street Hakin,2024-01-22T17:20:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T17:20:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T17:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T17:20:00.000+00:00,busbar,,L3 Current (Min),A,87.0
601315,John Lewis Street Hakin,2024-01-22T17:20:00.000+00:00,busbar,,L3 Current (Max),A,87.12
601315,John Lewis Street Hakin,2024-01-22T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
601315,John Lewis Street Hakin,2024-01-22T17:20:00.000+00:00,busbar,,L2 Current (Min),A,116.12
601315,John Lewis Street Hakin,2024-01-22T17:20:00.000+00:00,busbar,,L2 Current (Max),A,116.62
601315,John Lewis Street Hakin,2024-01-22T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.38
601315,John Lewis Street Hakin,2024-01-22T17:20:00.000+00:00,busbar,,L1 Current (Min),A,108.38
601315,John Lewis Street Hakin,2024-01-22T17:20:00.000+00:00,busbar,,L1 Current (Max),A,108.62
601315,John Lewis Street Hakin,2024-01-22T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
601315,John Lewis Street Hakin,2024-01-22T17:20:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-22T17:20:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-22T17:10:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T17:10:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-1.44
601315,John Lewis Street Hakin,2024-01-22T17:10:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T17:10:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-14.37
601315,John Lewis Street Hakin,2024-01-22T17:10:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T17:10:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-4.56
601315,John Lewis Street Hakin,2024-01-22T17:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T17:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T17:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T17:10:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.99838
601315,John Lewis Street Hakin,2024-01-22T17:10:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.91226
601315,John Lewis Street Hakin,2024-01-22T17:10:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.99225
601315,John Lewis Street Hakin,2024-01-22T17:10:00.000+00:00,feeder,0050,L3 Active Power,kW,14.0
601315,John Lewis Street Hakin,2024-01-22T17:10:00.000+00:00,feeder,0050,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-22T17:10:00.000+00:00,feeder,0050,L1 Active Power,kW,10.0
601315,John Lewis Street Hakin,2024-01-22T17:10:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T17:10:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T17:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T17:10:00.000+00:00,feeder,0050,L3 Current (Min),A,58.88
601315,John Lewis Street Hakin,2024-01-22T17:10:00.000+00:00,feeder,0050,L3 Current (Max),A,58.88
601315,John Lewis Street Hakin,2024-01-22T17:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,58.88
601315,John Lewis Street Hakin,2024-01-22T17:10:00.000+00:00,feeder,0050,L2 Current (Min),A,10.75
601315,John Lewis Street Hakin,2024-01-22T17:10:00.000+00:00,feeder,0050,L2 Current (Max),A,10.88
601315,John Lewis Street Hakin,2024-01-22T17:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.88
601315,John Lewis Street Hakin,2024-01-22T17:10:00.000+00:00,feeder,0050,L1 Current (Min),A,40.25
601315,John Lewis Street Hakin,2024-01-22T17:10:00.000+00:00,feeder,0050,L1 Current (Max),A,40.25
601315,John Lewis Street Hakin,2024-01-22T17:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,40.25
601315,John Lewis Street Hakin,2024-01-22T17:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T17:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-2.94
601315,John Lewis Street Hakin,2024-01-22T17:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T17:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-7.63
601315,John Lewis Street Hakin,2024-01-22T17:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T17:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-1.94
601315,John Lewis Street Hakin,2024-01-22T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T17:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.99524
601315,John Lewis Street Hakin,2024-01-22T17:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.96609
601315,John Lewis Street Hakin,2024-01-22T17:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.99603
601315,John Lewis Street Hakin,2024-01-22T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,9.0
601315,John Lewis Street Hakin,2024-01-22T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-22T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,13.0
601315,John Lewis Street Hakin,2024-01-22T17:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T17:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T17:10:00.000+00:00,feeder,0040,L3 Current (Min),A,37.75
601315,John Lewis Street Hakin,2024-01-22T17:10:00.000+00:00,feeder,0040,L3 Current (Max),A,37.75
601315,John Lewis Street Hakin,2024-01-22T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.75
601315,John Lewis Street Hakin,2024-01-22T17:10:00.000+00:00,feeder,0040,L2 Current (Min),A,30.0
601315,John Lewis Street Hakin,2024-01-22T17:10:00.000+00:00,feeder,0040,L2 Current (Max),A,30.0
601315,John Lewis Street Hakin,2024-01-22T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.0
601315,John Lewis Street Hakin,2024-01-22T17:10:00.000+00:00,feeder,0040,L1 Current (Min),A,51.38
601315,John Lewis Street Hakin,2024-01-22T17:10:00.000+00:00,feeder,0040,L1 Current (Max),A,51.62
601315,John Lewis Street Hakin,2024-01-22T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.5
601315,John Lewis Street Hakin,2024-01-22T17:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T17:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-0.81
601315,John Lewis Street Hakin,2024-01-22T17:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T17:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-6.0
601315,John Lewis Street Hakin,2024-01-22T17:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T17:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-1.19
601315,John Lewis Street Hakin,2024-01-22T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T17:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.97073
601315,John Lewis Street Hakin,2024-01-22T17:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98276
601315,John Lewis Street Hakin,2024-01-22T17:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99612
601315,John Lewis Street Hakin,2024-01-22T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-22T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-22T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.0
601315,John Lewis Street Hakin,2024-01-22T17:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T17:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T17:10:00.000+00:00,feeder,0030,L3 Current (Min),A,9.0
601315,John Lewis Street Hakin,2024-01-22T17:10:00.000+00:00,feeder,0030,L3 Current (Max),A,9.12
601315,John Lewis Street Hakin,2024-01-22T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.0
601315,John Lewis Street Hakin,2024-01-22T17:10:00.000+00:00,feeder,0030,L2 Current (Min),A,20.12
601315,John Lewis Street Hakin,2024-01-22T17:10:00.000+00:00,feeder,0030,L2 Current (Max),A,20.25
601315,John Lewis Street Hakin,2024-01-22T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.12
601315,John Lewis Street Hakin,2024-01-22T17:10:00.000+00:00,feeder,0030,L1 Current (Min),A,47.62
601315,John Lewis Street Hakin,2024-01-22T17:10:00.000+00:00,feeder,0030,L1 Current (Max),A,50.0
601315,John Lewis Street Hakin,2024-01-22T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.75
601315,John Lewis Street Hakin,2024-01-22T17:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T17:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-27.38
601315,John Lewis Street Hakin,2024-01-22T17:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T17:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,3.25
601315,John Lewis Street Hakin,2024-01-22T17:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T17:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.62
601315,John Lewis Street Hakin,2024-01-22T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T17:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.58853
601315,John Lewis Street Hakin,2024-01-22T17:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.96655
601315,John Lewis Street Hakin,2024-01-22T17:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.95792
601315,John Lewis Street Hakin,2024-01-22T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-22T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T17:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T17:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T17:10:00.000+00:00,feeder,0020,L3 Current (Min),A,1.12
601315,John Lewis Street Hakin,2024-01-22T17:10:00.000+00:00,feeder,0020,L3 Current (Max),A,1.12
601315,John Lewis Street Hakin,2024-01-22T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.12
601315,John Lewis Street Hakin,2024-01-22T17:10:00.000+00:00,feeder,0020,L2 Current (Min),A,5.62
601315,John Lewis Street Hakin,2024-01-22T17:10:00.000+00:00,feeder,0020,L2 Current (Max),A,5.62
601315,John Lewis Street Hakin,2024-01-22T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.62
601315,John Lewis Street Hakin,2024-01-22T17:10:00.000+00:00,feeder,0020,L1 Current (Min),A,4.75
601315,John Lewis Street Hakin,2024-01-22T17:10:00.000+00:00,feeder,0020,L1 Current (Max),A,4.88
601315,John Lewis Street Hakin,2024-01-22T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.75
601315,John Lewis Street Hakin,2024-01-22T17:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T17:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-2.31
601315,John Lewis Street Hakin,2024-01-22T17:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T17:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-10.13
601315,John Lewis Street Hakin,2024-01-22T17:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T17:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-23.19
601315,John Lewis Street Hakin,2024-01-22T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T17:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.99713
601315,John Lewis Street Hakin,2024-01-22T17:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.97357
601315,John Lewis Street Hakin,2024-01-22T17:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.88681
601315,John Lewis Street Hakin,2024-01-22T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-22T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-22T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-22T17:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T17:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T17:10:00.000+00:00,feeder,0010,L3 Current (Min),A,18.75
601315,John Lewis Street Hakin,2024-01-22T17:10:00.000+00:00,feeder,0010,L3 Current (Max),A,18.75
601315,John Lewis Street Hakin,2024-01-22T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.75
601315,John Lewis Street Hakin,2024-01-22T17:10:00.000+00:00,feeder,0010,L2 Current (Min),A,14.62
601315,John Lewis Street Hakin,2024-01-22T17:10:00.000+00:00,feeder,0010,L2 Current (Max),A,14.75
601315,John Lewis Street Hakin,2024-01-22T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.62
601315,John Lewis Street Hakin,2024-01-22T17:10:00.000+00:00,feeder,0010,L1 Current (Min),A,6.88
601315,John Lewis Street Hakin,2024-01-22T17:10:00.000+00:00,feeder,0010,L1 Current (Max),A,6.88
601315,John Lewis Street Hakin,2024-01-22T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.88
601315,John Lewis Street Hakin,2024-01-22T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.86
601315,John Lewis Street Hakin,2024-01-22T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.91
601315,John Lewis Street Hakin,2024-01-22T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
601315,John Lewis Street Hakin,2024-01-22T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.2
601315,John Lewis Street Hakin,2024-01-22T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.23
601315,John Lewis Street Hakin,2024-01-22T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
601315,John Lewis Street Hakin,2024-01-22T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.98
601315,John Lewis Street Hakin,2024-01-22T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.03
601315,John Lewis Street Hakin,2024-01-22T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
601315,John Lewis Street Hakin,2024-01-22T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
601315,John Lewis Street Hakin,2024-01-22T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-22T17:10:00.000+00:00,busbar,,L3 Active Power,kW,31.0
601315,John Lewis Street Hakin,2024-01-22T17:10:00.000+00:00,busbar,,L2 Active Power,kW,19.0
601315,John Lewis Street Hakin,2024-01-22T17:10:00.000+00:00,busbar,,L1 Active Power,kW,37.0
601315,John Lewis Street Hakin,2024-01-22T17:10:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T17:10:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T17:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T17:10:00.000+00:00,busbar,,L3 Current (Min),A,125.25
601315,John Lewis Street Hakin,2024-01-22T17:10:00.000+00:00,busbar,,L3 Current (Max),A,125.25
601315,John Lewis Street Hakin,2024-01-22T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.25
601315,John Lewis Street Hakin,2024-01-22T17:10:00.000+00:00,busbar,,L2 Current (Min),A,81.12
601315,John Lewis Street Hakin,2024-01-22T17:10:00.000+00:00,busbar,,L2 Current (Max),A,81.12
601315,John Lewis Street Hakin,2024-01-22T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.12
601315,John Lewis Street Hakin,2024-01-22T17:10:00.000+00:00,busbar,,L1 Current (Min),A,150.75
601315,John Lewis Street Hakin,2024-01-22T17:10:00.000+00:00,busbar,,L1 Current (Max),A,152.88
601315,John Lewis Street Hakin,2024-01-22T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.75
601315,John Lewis Street Hakin,2024-01-22T17:10:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-22T17:10:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-22T17:00:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T17:00:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-0.69
601315,John Lewis Street Hakin,2024-01-22T17:00:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T17:00:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-9.69
601315,John Lewis Street Hakin,2024-01-22T17:00:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T17:00:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-9.13
601315,John Lewis Street Hakin,2024-01-22T17:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T17:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T17:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T17:00:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.99768
601315,John Lewis Street Hakin,2024-01-22T17:00:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.93866
601315,John Lewis Street Hakin,2024-01-22T17:00:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.96283
601315,John Lewis Street Hakin,2024-01-22T17:00:00.000+00:00,feeder,0050,L3 Active Power,kW,12.0
601315,John Lewis Street Hakin,2024-01-22T17:00:00.000+00:00,feeder,0050,L2 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-22T17:00:00.000+00:00,feeder,0050,L1 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-22T17:00:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T17:00:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T17:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T17:00:00.000+00:00,feeder,0050,L3 Current (Min),A,47.62
601315,John Lewis Street Hakin,2024-01-22T17:00:00.000+00:00,feeder,0050,L3 Current (Max),A,47.75
601315,John Lewis Street Hakin,2024-01-22T17:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,47.62
601315,John Lewis Street Hakin,2024-01-22T17:00:00.000+00:00,feeder,0050,L2 Current (Min),A,15.62
