Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601315,John Lewis Street Hakin,2024-01-22T17:00:00.000+00:00,feeder,0050,L2 Current (Max),A,15.62
601315,John Lewis Street Hakin,2024-01-22T17:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.62
601315,John Lewis Street Hakin,2024-01-22T17:00:00.000+00:00,feeder,0050,L1 Current (Min),A,17.62
601315,John Lewis Street Hakin,2024-01-22T17:00:00.000+00:00,feeder,0050,L1 Current (Max),A,18.0
601315,John Lewis Street Hakin,2024-01-22T17:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.75
601315,John Lewis Street Hakin,2024-01-22T17:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T17:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-6.94
601315,John Lewis Street Hakin,2024-01-22T17:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T17:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-5.31
601315,John Lewis Street Hakin,2024-01-22T17:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T17:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-3.38
601315,John Lewis Street Hakin,2024-01-22T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T17:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.97681
601315,John Lewis Street Hakin,2024-01-22T17:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98114
601315,John Lewis Street Hakin,2024-01-22T17:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.99048
601315,John Lewis Street Hakin,2024-01-22T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-22T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.0
601315,John Lewis Street Hakin,2024-01-22T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.0
601315,John Lewis Street Hakin,2024-01-22T17:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T17:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T17:00:00.000+00:00,feeder,0040,L3 Current (Min),A,17.88
601315,John Lewis Street Hakin,2024-01-22T17:00:00.000+00:00,feeder,0040,L3 Current (Max),A,18.0
601315,John Lewis Street Hakin,2024-01-22T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.0
601315,John Lewis Street Hakin,2024-01-22T17:00:00.000+00:00,feeder,0040,L2 Current (Min),A,36.12
601315,John Lewis Street Hakin,2024-01-22T17:00:00.000+00:00,feeder,0040,L2 Current (Max),A,36.12
601315,John Lewis Street Hakin,2024-01-22T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.12
601315,John Lewis Street Hakin,2024-01-22T17:00:00.000+00:00,feeder,0040,L1 Current (Min),A,36.12
601315,John Lewis Street Hakin,2024-01-22T17:00:00.000+00:00,feeder,0040,L1 Current (Max),A,36.25
601315,John Lewis Street Hakin,2024-01-22T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.25
601315,John Lewis Street Hakin,2024-01-22T17:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T17:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-0.94
601315,John Lewis Street Hakin,2024-01-22T17:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T17:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-7.81
601315,John Lewis Street Hakin,2024-01-22T17:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T17:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.56
601315,John Lewis Street Hakin,2024-01-22T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T17:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99649
601315,John Lewis Street Hakin,2024-01-22T17:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98221
601315,John Lewis Street Hakin,2024-01-22T17:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99078
601315,John Lewis Street Hakin,2024-01-22T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-22T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-22T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.0
601315,John Lewis Street Hakin,2024-01-22T17:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T17:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T17:00:00.000+00:00,feeder,0030,L3 Current (Min),A,24.5
601315,John Lewis Street Hakin,2024-01-22T17:00:00.000+00:00,feeder,0030,L3 Current (Max),A,24.62
601315,John Lewis Street Hakin,2024-01-22T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.5
601315,John Lewis Street Hakin,2024-01-22T17:00:00.000+00:00,feeder,0030,L2 Current (Min),A,23.12
601315,John Lewis Street Hakin,2024-01-22T17:00:00.000+00:00,feeder,0030,L2 Current (Max),A,23.12
601315,John Lewis Street Hakin,2024-01-22T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.12
601315,John Lewis Street Hakin,2024-01-22T17:00:00.000+00:00,feeder,0030,L1 Current (Min),A,32.38
601315,John Lewis Street Hakin,2024-01-22T17:00:00.000+00:00,feeder,0030,L1 Current (Max),A,32.38
601315,John Lewis Street Hakin,2024-01-22T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.38
601315,John Lewis Street Hakin,2024-01-22T17:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T17:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-1.94
601315,John Lewis Street Hakin,2024-01-22T17:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T17:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,31.13
601315,John Lewis Street Hakin,2024-01-22T17:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T17:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,0.0
601315,John Lewis Street Hakin,2024-01-22T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T17:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99893
601315,John Lewis Street Hakin,2024-01-22T17:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.84298
601315,John Lewis Street Hakin,2024-01-22T17:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.95746
601315,John Lewis Street Hakin,2024-01-22T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-22T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T17:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T17:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T17:00:00.000+00:00,feeder,0020,L3 Current (Min),A,9.62
601315,John Lewis Street Hakin,2024-01-22T17:00:00.000+00:00,feeder,0020,L3 Current (Max),A,9.75
601315,John Lewis Street Hakin,2024-01-22T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.62
601315,John Lewis Street Hakin,2024-01-22T17:00:00.000+00:00,feeder,0020,L2 Current (Min),A,3.38
601315,John Lewis Street Hakin,2024-01-22T17:00:00.000+00:00,feeder,0020,L2 Current (Max),A,3.5
601315,John Lewis Street Hakin,2024-01-22T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.38
601315,John Lewis Street Hakin,2024-01-22T17:00:00.000+00:00,feeder,0020,L1 Current (Min),A,4.88
601315,John Lewis Street Hakin,2024-01-22T17:00:00.000+00:00,feeder,0020,L1 Current (Max),A,5.0
601315,John Lewis Street Hakin,2024-01-22T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.0
601315,John Lewis Street Hakin,2024-01-22T17:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T17:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-2.0
601315,John Lewis Street Hakin,2024-01-22T17:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T17:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-7.5
601315,John Lewis Street Hakin,2024-01-22T17:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T17:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-21.12
601315,John Lewis Street Hakin,2024-01-22T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T17:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.99893
601315,John Lewis Street Hakin,2024-01-22T17:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98303
601315,John Lewis Street Hakin,2024-01-22T17:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.85113
601315,John Lewis Street Hakin,2024-01-22T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.0
601315,John Lewis Street Hakin,2024-01-22T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-22T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T17:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T17:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T17:00:00.000+00:00,feeder,0010,L3 Current (Min),A,38.25
601315,John Lewis Street Hakin,2024-01-22T17:00:00.000+00:00,feeder,0010,L3 Current (Max),A,38.38
601315,John Lewis Street Hakin,2024-01-22T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.25
601315,John Lewis Street Hakin,2024-01-22T17:00:00.000+00:00,feeder,0010,L2 Current (Min),A,16.5
601315,John Lewis Street Hakin,2024-01-22T17:00:00.000+00:00,feeder,0010,L2 Current (Max),A,16.5
601315,John Lewis Street Hakin,2024-01-22T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.5
601315,John Lewis Street Hakin,2024-01-22T17:00:00.000+00:00,feeder,0010,L1 Current (Min),A,4.88
601315,John Lewis Street Hakin,2024-01-22T17:00:00.000+00:00,feeder,0010,L1 Current (Max),A,5.0
601315,John Lewis Street Hakin,2024-01-22T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.88
601315,John Lewis Street Hakin,2024-01-22T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.88
601315,John Lewis Street Hakin,2024-01-22T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.91
601315,John Lewis Street Hakin,2024-01-22T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
601315,John Lewis Street Hakin,2024-01-22T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.17
601315,John Lewis Street Hakin,2024-01-22T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.28
601315,John Lewis Street Hakin,2024-01-22T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
601315,John Lewis Street Hakin,2024-01-22T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.84
601315,John Lewis Street Hakin,2024-01-22T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.89
601315,John Lewis Street Hakin,2024-01-22T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
601315,John Lewis Street Hakin,2024-01-22T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-22T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-22T17:00:00.000+00:00,busbar,,L3 Active Power,kW,34.0
601315,John Lewis Street Hakin,2024-01-22T17:00:00.000+00:00,busbar,,L2 Active Power,kW,23.0
601315,John Lewis Street Hakin,2024-01-22T17:00:00.000+00:00,busbar,,L1 Active Power,kW,23.0
601315,John Lewis Street Hakin,2024-01-22T17:00:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T17:00:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T17:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T17:00:00.000+00:00,busbar,,L3 Current (Min),A,138.0
601315,John Lewis Street Hakin,2024-01-22T17:00:00.000+00:00,busbar,,L3 Current (Max),A,138.12
601315,John Lewis Street Hakin,2024-01-22T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
601315,John Lewis Street Hakin,2024-01-22T17:00:00.000+00:00,busbar,,L2 Current (Min),A,93.88
601315,John Lewis Street Hakin,2024-01-22T17:00:00.000+00:00,busbar,,L2 Current (Max),A,93.88
601315,John Lewis Street Hakin,2024-01-22T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.88
601315,John Lewis Street Hakin,2024-01-22T17:00:00.000+00:00,busbar,,L1 Current (Min),A,95.75
601315,John Lewis Street Hakin,2024-01-22T17:00:00.000+00:00,busbar,,L1 Current (Max),A,96.12
601315,John Lewis Street Hakin,2024-01-22T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.88
601315,John Lewis Street Hakin,2024-01-22T17:00:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-22T17:00:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-22T16:50:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T16:50:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-0.69
601315,John Lewis Street Hakin,2024-01-22T16:50:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T16:50:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-1.62
601315,John Lewis Street Hakin,2024-01-22T16:50:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T16:50:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-7.69
601315,John Lewis Street Hakin,2024-01-22T16:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T16:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T16:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T16:50:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.99841
601315,John Lewis Street Hakin,2024-01-22T16:50:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.99576
601315,John Lewis Street Hakin,2024-01-22T16:50:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.97583
601315,John Lewis Street Hakin,2024-01-22T16:50:00.000+00:00,feeder,0050,L3 Active Power,kW,14.0
601315,John Lewis Street Hakin,2024-01-22T16:50:00.000+00:00,feeder,0050,L2 Active Power,kW,13.0
601315,John Lewis Street Hakin,2024-01-22T16:50:00.000+00:00,feeder,0050,L1 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-22T16:50:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T16:50:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T16:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T16:50:00.000+00:00,feeder,0050,L3 Current (Min),A,57.0
601315,John Lewis Street Hakin,2024-01-22T16:50:00.000+00:00,feeder,0050,L3 Current (Max),A,57.25
601315,John Lewis Street Hakin,2024-01-22T16:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,57.12
601315,John Lewis Street Hakin,2024-01-22T16:50:00.000+00:00,feeder,0050,L2 Current (Min),A,52.0
601315,John Lewis Street Hakin,2024-01-22T16:50:00.000+00:00,feeder,0050,L2 Current (Max),A,52.12
601315,John Lewis Street Hakin,2024-01-22T16:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,52.12
601315,John Lewis Street Hakin,2024-01-22T16:50:00.000+00:00,feeder,0050,L1 Current (Min),A,22.25
601315,John Lewis Street Hakin,2024-01-22T16:50:00.000+00:00,feeder,0050,L1 Current (Max),A,22.25
601315,John Lewis Street Hakin,2024-01-22T16:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,22.25
601315,John Lewis Street Hakin,2024-01-22T16:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T16:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-12.19
601315,John Lewis Street Hakin,2024-01-22T16:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T16:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-9.25
601315,John Lewis Street Hakin,2024-01-22T16:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T16:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-0.81
601315,John Lewis Street Hakin,2024-01-22T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T16:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.92453
601315,John Lewis Street Hakin,2024-01-22T16:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.96075
601315,John Lewis Street Hakin,2024-01-22T16:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.99213
601315,John Lewis Street Hakin,2024-01-22T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-22T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-22T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.0
601315,John Lewis Street Hakin,2024-01-22T16:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T16:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T16:50:00.000+00:00,feeder,0040,L3 Current (Min),A,8.62
601315,John Lewis Street Hakin,2024-01-22T16:50:00.000+00:00,feeder,0040,L3 Current (Max),A,8.62
601315,John Lewis Street Hakin,2024-01-22T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.62
601315,John Lewis Street Hakin,2024-01-22T16:50:00.000+00:00,feeder,0040,L2 Current (Min),A,28.5
601315,John Lewis Street Hakin,2024-01-22T16:50:00.000+00:00,feeder,0040,L2 Current (Max),A,28.62
601315,John Lewis Street Hakin,2024-01-22T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.62
601315,John Lewis Street Hakin,2024-01-22T16:50:00.000+00:00,feeder,0040,L1 Current (Min),A,35.0
601315,John Lewis Street Hakin,2024-01-22T16:50:00.000+00:00,feeder,0040,L1 Current (Max),A,35.12
601315,John Lewis Street Hakin,2024-01-22T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.12
601315,John Lewis Street Hakin,2024-01-22T16:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T16:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-1.12
601315,John Lewis Street Hakin,2024-01-22T16:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T16:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-18.19
601315,John Lewis Street Hakin,2024-01-22T16:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T16:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-4.38
601315,John Lewis Street Hakin,2024-01-22T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T16:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98746
601315,John Lewis Street Hakin,2024-01-22T16:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.8927
601315,John Lewis Street Hakin,2024-01-22T16:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99142
601315,John Lewis Street Hakin,2024-01-22T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-22T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-22T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.0
601315,John Lewis Street Hakin,2024-01-22T16:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T16:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T16:50:00.000+00:00,feeder,0030,L3 Current (Min),A,10.38
601315,John Lewis Street Hakin,2024-01-22T16:50:00.000+00:00,feeder,0030,L3 Current (Max),A,10.38
601315,John Lewis Street Hakin,2024-01-22T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.38
601315,John Lewis Street Hakin,2024-01-22T16:50:00.000+00:00,feeder,0030,L2 Current (Min),A,8.88
601315,John Lewis Street Hakin,2024-01-22T16:50:00.000+00:00,feeder,0030,L2 Current (Max),A,9.0
601315,John Lewis Street Hakin,2024-01-22T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.88
601315,John Lewis Street Hakin,2024-01-22T16:50:00.000+00:00,feeder,0030,L1 Current (Min),A,36.62
601315,John Lewis Street Hakin,2024-01-22T16:50:00.000+00:00,feeder,0030,L1 Current (Max),A,36.62
601315,John Lewis Street Hakin,2024-01-22T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.62
601315,John Lewis Street Hakin,2024-01-22T16:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T16:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-49.19
601315,John Lewis Street Hakin,2024-01-22T16:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T16:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,56.56
601315,John Lewis Street Hakin,2024-01-22T16:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T16:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.44
601315,John Lewis Street Hakin,2024-01-22T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
601315,John Lewis Street Hakin,2024-01-22T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T16:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.46838
601315,John Lewis Street Hakin,2024-01-22T16:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.54495
601315,John Lewis Street Hakin,2024-01-22T16:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.96893
601315,John Lewis Street Hakin,2024-01-22T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-22T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T16:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T16:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T16:50:00.000+00:00,feeder,0020,L3 Current (Min),A,0.38
601315,John Lewis Street Hakin,2024-01-22T16:50:00.000+00:00,feeder,0020,L3 Current (Max),A,0.38
601315,John Lewis Street Hakin,2024-01-22T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.38
601315,John Lewis Street Hakin,2024-01-22T16:50:00.000+00:00,feeder,0020,L2 Current (Min),A,5.0
601315,John Lewis Street Hakin,2024-01-22T16:50:00.000+00:00,feeder,0020,L2 Current (Max),A,7.5
601315,John Lewis Street Hakin,2024-01-22T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.25
601315,John Lewis Street Hakin,2024-01-22T16:50:00.000+00:00,feeder,0020,L1 Current (Min),A,5.5
601315,John Lewis Street Hakin,2024-01-22T16:50:00.000+00:00,feeder,0020,L1 Current (Max),A,5.5
601315,John Lewis Street Hakin,2024-01-22T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.5
601315,John Lewis Street Hakin,2024-01-22T16:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T16:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-0.38
601315,John Lewis Street Hakin,2024-01-22T16:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T16:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-10.69
601315,John Lewis Street Hakin,2024-01-22T16:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T16:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,23.19
601315,John Lewis Street Hakin,2024-01-22T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.0
601315,John Lewis Street Hakin,2024-01-22T16:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.99933
601315,John Lewis Street Hakin,2024-01-22T16:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.93002
601315,John Lewis Street Hakin,2024-01-22T16:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.86392
601315,John Lewis Street Hakin,2024-01-22T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.0
601315,John Lewis Street Hakin,2024-01-22T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-22T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T16:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T16:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T16:50:00.000+00:00,feeder,0010,L3 Current (Min),A,38.5
601315,John Lewis Street Hakin,2024-01-22T16:50:00.000+00:00,feeder,0010,L3 Current (Max),A,38.62
601315,John Lewis Street Hakin,2024-01-22T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.62
601315,John Lewis Street Hakin,2024-01-22T16:50:00.000+00:00,feeder,0010,L2 Current (Min),A,6.88
601315,John Lewis Street Hakin,2024-01-22T16:50:00.000+00:00,feeder,0010,L2 Current (Max),A,6.88
601315,John Lewis Street Hakin,2024-01-22T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.88
601315,John Lewis Street Hakin,2024-01-22T16:50:00.000+00:00,feeder,0010,L1 Current (Min),A,6.12
601315,John Lewis Street Hakin,2024-01-22T16:50:00.000+00:00,feeder,0010,L1 Current (Max),A,6.38
601315,John Lewis Street Hakin,2024-01-22T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.25
601315,John Lewis Street Hakin,2024-01-22T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.52
601315,John Lewis Street Hakin,2024-01-22T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.59
601315,John Lewis Street Hakin,2024-01-22T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
601315,John Lewis Street Hakin,2024-01-22T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.72
601315,John Lewis Street Hakin,2024-01-22T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.75
601315,John Lewis Street Hakin,2024-01-22T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
601315,John Lewis Street Hakin,2024-01-22T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.08
601315,John Lewis Street Hakin,2024-01-22T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.14
601315,John Lewis Street Hakin,2024-01-22T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
601315,John Lewis Street Hakin,2024-01-22T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T16:50:00.000+00:00,busbar,,L3 Active Power,kW,28.0
601315,John Lewis Street Hakin,2024-01-22T16:50:00.000+00:00,busbar,,L2 Active Power,kW,24.0
601315,John Lewis Street Hakin,2024-01-22T16:50:00.000+00:00,busbar,,L1 Active Power,kW,26.0
601315,John Lewis Street Hakin,2024-01-22T16:50:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T16:50:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T16:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T16:50:00.000+00:00,busbar,,L3 Current (Min),A,114.25
601315,John Lewis Street Hakin,2024-01-22T16:50:00.000+00:00,busbar,,L3 Current (Max),A,114.62
601315,John Lewis Street Hakin,2024-01-22T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.38
601315,John Lewis Street Hakin,2024-01-22T16:50:00.000+00:00,busbar,,L2 Current (Min),A,98.38
601315,John Lewis Street Hakin,2024-01-22T16:50:00.000+00:00,busbar,,L2 Current (Max),A,99.0
601315,John Lewis Street Hakin,2024-01-22T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.75
601315,John Lewis Street Hakin,2024-01-22T16:50:00.000+00:00,busbar,,L1 Current (Min),A,104.75
601315,John Lewis Street Hakin,2024-01-22T16:50:00.000+00:00,busbar,,L1 Current (Max),A,105.0
601315,John Lewis Street Hakin,2024-01-22T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.88
601315,John Lewis Street Hakin,2024-01-22T16:50:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-22T16:50:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-22T16:40:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T16:40:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-1.62
601315,John Lewis Street Hakin,2024-01-22T16:40:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T16:40:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-10.87
601315,John Lewis Street Hakin,2024-01-22T16:40:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T16:40:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-5.62
601315,John Lewis Street Hakin,2024-01-22T16:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T16:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T16:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T16:40:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.99777
601315,John Lewis Street Hakin,2024-01-22T16:40:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.94464
601315,John Lewis Street Hakin,2024-01-22T16:40:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.98697
601315,John Lewis Street Hakin,2024-01-22T16:40:00.000+00:00,feeder,0050,L3 Active Power,kW,11.0
601315,John Lewis Street Hakin,2024-01-22T16:40:00.000+00:00,feeder,0050,L2 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-22T16:40:00.000+00:00,feeder,0050,L1 Active Power,kW,8.0
601315,John Lewis Street Hakin,2024-01-22T16:40:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T16:40:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T16:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T16:40:00.000+00:00,feeder,0050,L3 Current (Min),A,45.38
601315,John Lewis Street Hakin,2024-01-22T16:40:00.000+00:00,feeder,0050,L3 Current (Max),A,45.5
601315,John Lewis Street Hakin,2024-01-22T16:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,45.5
601315,John Lewis Street Hakin,2024-01-22T16:40:00.000+00:00,feeder,0050,L2 Current (Min),A,11.12
601315,John Lewis Street Hakin,2024-01-22T16:40:00.000+00:00,feeder,0050,L2 Current (Max),A,11.5
601315,John Lewis Street Hakin,2024-01-22T16:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.38
601315,John Lewis Street Hakin,2024-01-22T16:40:00.000+00:00,feeder,0050,L1 Current (Min),A,31.5
601315,John Lewis Street Hakin,2024-01-22T16:40:00.000+00:00,feeder,0050,L1 Current (Max),A,31.75
601315,John Lewis Street Hakin,2024-01-22T16:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,31.62
601315,John Lewis Street Hakin,2024-01-22T16:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T16:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-4.0
601315,John Lewis Street Hakin,2024-01-22T16:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T16:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-9.25
601315,John Lewis Street Hakin,2024-01-22T16:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T16:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-1.06
601315,John Lewis Street Hakin,2024-01-22T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T16:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.98108
601315,John Lewis Street Hakin,2024-01-22T16:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.96817
601315,John Lewis Street Hakin,2024-01-22T16:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.99362
601315,John Lewis Street Hakin,2024-01-22T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-22T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-22T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,12.0
601315,John Lewis Street Hakin,2024-01-22T16:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T16:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T16:40:00.000+00:00,feeder,0040,L3 Current (Min),A,15.75
601315,John Lewis Street Hakin,2024-01-22T16:40:00.000+00:00,feeder,0040,L3 Current (Max),A,16.12
601315,John Lewis Street Hakin,2024-01-22T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.0
601315,John Lewis Street Hakin,2024-01-22T16:40:00.000+00:00,feeder,0040,L2 Current (Min),A,30.38
601315,John Lewis Street Hakin,2024-01-22T16:40:00.000+00:00,feeder,0040,L2 Current (Max),A,30.62
601315,John Lewis Street Hakin,2024-01-22T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.5
601315,John Lewis Street Hakin,2024-01-22T16:40:00.000+00:00,feeder,0040,L1 Current (Min),A,50.12
601315,John Lewis Street Hakin,2024-01-22T16:40:00.000+00:00,feeder,0040,L1 Current (Max),A,50.25
601315,John Lewis Street Hakin,2024-01-22T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.25
601315,John Lewis Street Hakin,2024-01-22T16:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T16:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-6.19
601315,John Lewis Street Hakin,2024-01-22T16:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T16:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-3.94
601315,John Lewis Street Hakin,2024-01-22T16:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T16:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.0
601315,John Lewis Street Hakin,2024-01-22T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T16:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.95126
601315,John Lewis Street Hakin,2024-01-22T16:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98871
601315,John Lewis Street Hakin,2024-01-22T16:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98749
601315,John Lewis Street Hakin,2024-01-22T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-22T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-22T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-22T16:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T16:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T16:40:00.000+00:00,feeder,0030,L3 Current (Min),A,6.75
601315,John Lewis Street Hakin,2024-01-22T16:40:00.000+00:00,feeder,0030,L3 Current (Max),A,7.12
601315,John Lewis Street Hakin,2024-01-22T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.0
601315,John Lewis Street Hakin,2024-01-22T16:40:00.000+00:00,feeder,0030,L2 Current (Min),A,22.62
601315,John Lewis Street Hakin,2024-01-22T16:40:00.000+00:00,feeder,0030,L2 Current (Max),A,22.88
601315,John Lewis Street Hakin,2024-01-22T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.75
601315,John Lewis Street Hakin,2024-01-22T16:40:00.000+00:00,feeder,0030,L1 Current (Min),A,24.12
601315,John Lewis Street Hakin,2024-01-22T16:40:00.000+00:00,feeder,0030,L1 Current (Max),A,24.25
601315,John Lewis Street Hakin,2024-01-22T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.25
601315,John Lewis Street Hakin,2024-01-22T16:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T16:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-52.31
601315,John Lewis Street Hakin,2024-01-22T16:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T16:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,51.5
601315,John Lewis Street Hakin,2024-01-22T16:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T16:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-14.81
601315,John Lewis Street Hakin,2024-01-22T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
601315,John Lewis Street Hakin,2024-01-22T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T16:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.47836
601315,John Lewis Street Hakin,2024-01-22T16:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.54598
601315,John Lewis Street Hakin,2024-01-22T16:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.91803
601315,John Lewis Street Hakin,2024-01-22T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-22T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T16:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T16:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T16:40:00.000+00:00,feeder,0020,L3 Current (Min),A,0.38
601315,John Lewis Street Hakin,2024-01-22T16:40:00.000+00:00,feeder,0020,L3 Current (Max),A,0.38
601315,John Lewis Street Hakin,2024-01-22T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.38
601315,John Lewis Street Hakin,2024-01-22T16:40:00.000+00:00,feeder,0020,L2 Current (Min),A,4.62
601315,John Lewis Street Hakin,2024-01-22T16:40:00.000+00:00,feeder,0020,L2 Current (Max),A,5.75
601315,John Lewis Street Hakin,2024-01-22T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.38
601315,John Lewis Street Hakin,2024-01-22T16:40:00.000+00:00,feeder,0020,L1 Current (Min),A,3.38
601315,John Lewis Street Hakin,2024-01-22T16:40:00.000+00:00,feeder,0020,L1 Current (Max),A,3.5
601315,John Lewis Street Hakin,2024-01-22T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.38
601315,John Lewis Street Hakin,2024-01-22T16:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T16:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,14.13
601315,John Lewis Street Hakin,2024-01-22T16:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T16:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-13.37
601315,John Lewis Street Hakin,2024-01-22T16:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T16:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,14.94
601315,John Lewis Street Hakin,2024-01-22T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T16:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.80053
601315,John Lewis Street Hakin,2024-01-22T16:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.9249
601315,John Lewis Street Hakin,2024-01-22T16:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.89264
601315,John Lewis Street Hakin,2024-01-22T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-22T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T16:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T16:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T16:40:00.000+00:00,feeder,0010,L3 Current (Min),A,5.12
601315,John Lewis Street Hakin,2024-01-22T16:40:00.000+00:00,feeder,0010,L3 Current (Max),A,5.88
601315,John Lewis Street Hakin,2024-01-22T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.5
601315,John Lewis Street Hakin,2024-01-22T16:40:00.000+00:00,feeder,0010,L2 Current (Min),A,6.75
601315,John Lewis Street Hakin,2024-01-22T16:40:00.000+00:00,feeder,0010,L2 Current (Max),A,6.88
601315,John Lewis Street Hakin,2024-01-22T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.75
601315,John Lewis Street Hakin,2024-01-22T16:40:00.000+00:00,feeder,0010,L1 Current (Min),A,5.38
601315,John Lewis Street Hakin,2024-01-22T16:40:00.000+00:00,feeder,0010,L1 Current (Max),A,5.75
601315,John Lewis Street Hakin,2024-01-22T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.5
601315,John Lewis Street Hakin,2024-01-22T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.83
601315,John Lewis Street Hakin,2024-01-22T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.86
601315,John Lewis Street Hakin,2024-01-22T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
601315,John Lewis Street Hakin,2024-01-22T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.95
601315,John Lewis Street Hakin,2024-01-22T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.97
601315,John Lewis Street Hakin,2024-01-22T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
601315,John Lewis Street Hakin,2024-01-22T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.3
601315,John Lewis Street Hakin,2024-01-22T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.31
601315,John Lewis Street Hakin,2024-01-22T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
601315,John Lewis Street Hakin,2024-01-22T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T16:40:00.000+00:00,busbar,,L3 Active Power,kW,18.0
601315,John Lewis Street Hakin,2024-01-22T16:40:00.000+00:00,busbar,,L2 Active Power,kW,18.0
601315,John Lewis Street Hakin,2024-01-22T16:40:00.000+00:00,busbar,,L1 Active Power,kW,28.0
601315,John Lewis Street Hakin,2024-01-22T16:40:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T16:40:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T16:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T16:40:00.000+00:00,busbar,,L3 Current (Min),A,72.62
601315,John Lewis Street Hakin,2024-01-22T16:40:00.000+00:00,busbar,,L3 Current (Max),A,73.12
601315,John Lewis Street Hakin,2024-01-22T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.88
601315,John Lewis Street Hakin,2024-01-22T16:40:00.000+00:00,busbar,,L2 Current (Min),A,73.5
601315,John Lewis Street Hakin,2024-01-22T16:40:00.000+00:00,busbar,,L2 Current (Max),A,73.88
601315,John Lewis Street Hakin,2024-01-22T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.75
601315,John Lewis Street Hakin,2024-01-22T16:40:00.000+00:00,busbar,,L1 Current (Min),A,114.38
601315,John Lewis Street Hakin,2024-01-22T16:40:00.000+00:00,busbar,,L1 Current (Max),A,114.5
601315,John Lewis Street Hakin,2024-01-22T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.38
601315,John Lewis Street Hakin,2024-01-22T16:40:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-22T16:40:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-22T16:30:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T16:30:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-1.75
601315,John Lewis Street Hakin,2024-01-22T16:30:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T16:30:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-9.75
601315,John Lewis Street Hakin,2024-01-22T16:30:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T16:30:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-9.75
601315,John Lewis Street Hakin,2024-01-22T16:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T16:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T16:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T16:30:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.99176
601315,John Lewis Street Hakin,2024-01-22T16:30:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.94183
601315,John Lewis Street Hakin,2024-01-22T16:30:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.96088
601315,John Lewis Street Hakin,2024-01-22T16:30:00.000+00:00,feeder,0050,L3 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-22T16:30:00.000+00:00,feeder,0050,L2 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-22T16:30:00.000+00:00,feeder,0050,L1 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-22T16:30:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T16:30:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T16:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T16:30:00.000+00:00,feeder,0050,L3 Current (Min),A,27.62
601315,John Lewis Street Hakin,2024-01-22T16:30:00.000+00:00,feeder,0050,L3 Current (Max),A,28.0
601315,John Lewis Street Hakin,2024-01-22T16:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,27.75
