Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601315,John Lewis Street Hakin,2024-01-22T16:30:00.000+00:00,feeder,0050,L2 Current (Min),A,11.0
601315,John Lewis Street Hakin,2024-01-22T16:30:00.000+00:00,feeder,0050,L2 Current (Max),A,11.12
601315,John Lewis Street Hakin,2024-01-22T16:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.12
601315,John Lewis Street Hakin,2024-01-22T16:30:00.000+00:00,feeder,0050,L1 Current (Min),A,16.0
601315,John Lewis Street Hakin,2024-01-22T16:30:00.000+00:00,feeder,0050,L1 Current (Max),A,16.62
601315,John Lewis Street Hakin,2024-01-22T16:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.25
601315,John Lewis Street Hakin,2024-01-22T16:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T16:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-14.0
601315,John Lewis Street Hakin,2024-01-22T16:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T16:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-9.56
601315,John Lewis Street Hakin,2024-01-22T16:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T16:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,0.62
601315,John Lewis Street Hakin,2024-01-22T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T16:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.90829
601315,John Lewis Street Hakin,2024-01-22T16:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.96573
601315,John Lewis Street Hakin,2024-01-22T16:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.98843
601315,John Lewis Street Hakin,2024-01-22T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-22T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-22T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.0
601315,John Lewis Street Hakin,2024-01-22T16:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T16:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T16:30:00.000+00:00,feeder,0040,L3 Current (Min),A,7.5
601315,John Lewis Street Hakin,2024-01-22T16:30:00.000+00:00,feeder,0040,L3 Current (Max),A,7.62
601315,John Lewis Street Hakin,2024-01-22T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.62
601315,John Lewis Street Hakin,2024-01-22T16:30:00.000+00:00,feeder,0040,L2 Current (Min),A,26.12
601315,John Lewis Street Hakin,2024-01-22T16:30:00.000+00:00,feeder,0040,L2 Current (Max),A,26.25
601315,John Lewis Street Hakin,2024-01-22T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.12
601315,John Lewis Street Hakin,2024-01-22T16:30:00.000+00:00,feeder,0040,L1 Current (Min),A,37.88
601315,John Lewis Street Hakin,2024-01-22T16:30:00.000+00:00,feeder,0040,L1 Current (Max),A,38.12
601315,John Lewis Street Hakin,2024-01-22T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.0
601315,John Lewis Street Hakin,2024-01-22T16:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T16:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-5.25
601315,John Lewis Street Hakin,2024-01-22T16:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T16:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-3.62
601315,John Lewis Street Hakin,2024-01-22T16:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T16:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-0.56
601315,John Lewis Street Hakin,2024-01-22T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T16:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98859
601315,John Lewis Street Hakin,2024-01-22T16:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99429
601315,John Lewis Street Hakin,2024-01-22T16:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99365
601315,John Lewis Street Hakin,2024-01-22T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-22T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.0
601315,John Lewis Street Hakin,2024-01-22T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.0
601315,John Lewis Street Hakin,2024-01-22T16:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T16:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T16:30:00.000+00:00,feeder,0030,L3 Current (Min),A,15.88
601315,John Lewis Street Hakin,2024-01-22T16:30:00.000+00:00,feeder,0030,L3 Current (Max),A,16.0
601315,John Lewis Street Hakin,2024-01-22T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.0
601315,John Lewis Street Hakin,2024-01-22T16:30:00.000+00:00,feeder,0030,L2 Current (Min),A,30.62
601315,John Lewis Street Hakin,2024-01-22T16:30:00.000+00:00,feeder,0030,L2 Current (Max),A,30.75
601315,John Lewis Street Hakin,2024-01-22T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.62
601315,John Lewis Street Hakin,2024-01-22T16:30:00.000+00:00,feeder,0030,L1 Current (Min),A,33.25
601315,John Lewis Street Hakin,2024-01-22T16:30:00.000+00:00,feeder,0030,L1 Current (Max),A,33.5
601315,John Lewis Street Hakin,2024-01-22T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.38
601315,John Lewis Street Hakin,2024-01-22T16:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T16:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-2.06
601315,John Lewis Street Hakin,2024-01-22T16:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T16:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,17.0
601315,John Lewis Street Hakin,2024-01-22T16:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T16:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-14.37
601315,John Lewis Street Hakin,2024-01-22T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
601315,John Lewis Street Hakin,2024-01-22T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T16:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99643
601315,John Lewis Street Hakin,2024-01-22T16:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.96716
601315,John Lewis Street Hakin,2024-01-22T16:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.90561
601315,John Lewis Street Hakin,2024-01-22T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-22T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-22T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T16:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T16:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T16:30:00.000+00:00,feeder,0020,L3 Current (Min),A,9.88
601315,John Lewis Street Hakin,2024-01-22T16:30:00.000+00:00,feeder,0020,L3 Current (Max),A,10.0
601315,John Lewis Street Hakin,2024-01-22T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.0
601315,John Lewis Street Hakin,2024-01-22T16:30:00.000+00:00,feeder,0020,L2 Current (Min),A,11.0
601315,John Lewis Street Hakin,2024-01-22T16:30:00.000+00:00,feeder,0020,L2 Current (Max),A,11.75
601315,John Lewis Street Hakin,2024-01-22T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.12
601315,John Lewis Street Hakin,2024-01-22T16:30:00.000+00:00,feeder,0020,L1 Current (Min),A,3.75
601315,John Lewis Street Hakin,2024-01-22T16:30:00.000+00:00,feeder,0020,L1 Current (Max),A,3.88
601315,John Lewis Street Hakin,2024-01-22T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.88
601315,John Lewis Street Hakin,2024-01-22T16:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T16:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,2.44
601315,John Lewis Street Hakin,2024-01-22T16:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T16:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-30.5
601315,John Lewis Street Hakin,2024-01-22T16:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T16:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-5.88
601315,John Lewis Street Hakin,2024-01-22T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T16:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.90185
601315,John Lewis Street Hakin,2024-01-22T16:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.80026
601315,John Lewis Street Hakin,2024-01-22T16:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98441
601315,John Lewis Street Hakin,2024-01-22T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-22T16:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T16:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T16:30:00.000+00:00,feeder,0010,L3 Current (Min),A,3.0
601315,John Lewis Street Hakin,2024-01-22T16:30:00.000+00:00,feeder,0010,L3 Current (Max),A,3.0
601315,John Lewis Street Hakin,2024-01-22T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.0
601315,John Lewis Street Hakin,2024-01-22T16:30:00.000+00:00,feeder,0010,L2 Current (Min),A,5.88
601315,John Lewis Street Hakin,2024-01-22T16:30:00.000+00:00,feeder,0010,L2 Current (Max),A,6.0
601315,John Lewis Street Hakin,2024-01-22T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.0
601315,John Lewis Street Hakin,2024-01-22T16:30:00.000+00:00,feeder,0010,L1 Current (Min),A,12.12
601315,John Lewis Street Hakin,2024-01-22T16:30:00.000+00:00,feeder,0010,L1 Current (Max),A,12.12
601315,John Lewis Street Hakin,2024-01-22T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.12
601315,John Lewis Street Hakin,2024-01-22T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.52
601315,John Lewis Street Hakin,2024-01-22T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.53
601315,John Lewis Street Hakin,2024-01-22T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
601315,John Lewis Street Hakin,2024-01-22T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.19
601315,John Lewis Street Hakin,2024-01-22T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.22
601315,John Lewis Street Hakin,2024-01-22T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
601315,John Lewis Street Hakin,2024-01-22T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.61
601315,John Lewis Street Hakin,2024-01-22T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.64
601315,John Lewis Street Hakin,2024-01-22T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
601315,John Lewis Street Hakin,2024-01-22T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-22T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T16:30:00.000+00:00,busbar,,L3 Active Power,kW,16.0
601315,John Lewis Street Hakin,2024-01-22T16:30:00.000+00:00,busbar,,L2 Active Power,kW,20.0
601315,John Lewis Street Hakin,2024-01-22T16:30:00.000+00:00,busbar,,L1 Active Power,kW,25.0
601315,John Lewis Street Hakin,2024-01-22T16:30:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T16:30:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T16:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T16:30:00.000+00:00,busbar,,L3 Current (Min),A,63.75
601315,John Lewis Street Hakin,2024-01-22T16:30:00.000+00:00,busbar,,L3 Current (Max),A,64.12
601315,John Lewis Street Hakin,2024-01-22T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.88
601315,John Lewis Street Hakin,2024-01-22T16:30:00.000+00:00,busbar,,L2 Current (Min),A,83.25
601315,John Lewis Street Hakin,2024-01-22T16:30:00.000+00:00,busbar,,L2 Current (Max),A,83.62
601315,John Lewis Street Hakin,2024-01-22T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
601315,John Lewis Street Hakin,2024-01-22T16:30:00.000+00:00,busbar,,L1 Current (Min),A,103.0
601315,John Lewis Street Hakin,2024-01-22T16:30:00.000+00:00,busbar,,L1 Current (Max),A,103.62
601315,John Lewis Street Hakin,2024-01-22T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.25
601315,John Lewis Street Hakin,2024-01-22T16:30:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-22T16:30:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-22T16:20:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T16:20:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-3.19
601315,John Lewis Street Hakin,2024-01-22T16:20:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T16:20:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-12.19
601315,John Lewis Street Hakin,2024-01-22T16:20:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T16:20:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-5.62
601315,John Lewis Street Hakin,2024-01-22T16:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T16:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T16:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T16:20:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.98102
601315,John Lewis Street Hakin,2024-01-22T16:20:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.92956
601315,John Lewis Street Hakin,2024-01-22T16:20:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.98697
601315,John Lewis Street Hakin,2024-01-22T16:20:00.000+00:00,feeder,0050,L3 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-22T16:20:00.000+00:00,feeder,0050,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-22T16:20:00.000+00:00,feeder,0050,L1 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-22T16:20:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T16:20:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T16:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T16:20:00.000+00:00,feeder,0050,L3 Current (Min),A,17.88
601315,John Lewis Street Hakin,2024-01-22T16:20:00.000+00:00,feeder,0050,L3 Current (Max),A,18.0
601315,John Lewis Street Hakin,2024-01-22T16:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,17.88
601315,John Lewis Street Hakin,2024-01-22T16:20:00.000+00:00,feeder,0050,L2 Current (Min),A,9.62
601315,John Lewis Street Hakin,2024-01-22T16:20:00.000+00:00,feeder,0050,L2 Current (Max),A,9.88
601315,John Lewis Street Hakin,2024-01-22T16:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.75
601315,John Lewis Street Hakin,2024-01-22T16:20:00.000+00:00,feeder,0050,L1 Current (Min),A,25.75
601315,John Lewis Street Hakin,2024-01-22T16:20:00.000+00:00,feeder,0050,L1 Current (Max),A,26.12
601315,John Lewis Street Hakin,2024-01-22T16:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,26.0
601315,John Lewis Street Hakin,2024-01-22T16:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T16:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-11.56
601315,John Lewis Street Hakin,2024-01-22T16:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T16:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-5.69
601315,John Lewis Street Hakin,2024-01-22T16:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T16:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-3.12
601315,John Lewis Street Hakin,2024-01-22T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T16:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.91714
601315,John Lewis Street Hakin,2024-01-22T16:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98318
601315,John Lewis Street Hakin,2024-01-22T16:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.9938
601315,John Lewis Street Hakin,2024-01-22T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-22T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,9.0
601315,John Lewis Street Hakin,2024-01-22T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,10.0
601315,John Lewis Street Hakin,2024-01-22T16:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T16:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T16:20:00.000+00:00,feeder,0040,L3 Current (Min),A,6.88
601315,John Lewis Street Hakin,2024-01-22T16:20:00.000+00:00,feeder,0040,L3 Current (Max),A,7.12
601315,John Lewis Street Hakin,2024-01-22T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.12
601315,John Lewis Street Hakin,2024-01-22T16:20:00.000+00:00,feeder,0040,L2 Current (Min),A,34.88
601315,John Lewis Street Hakin,2024-01-22T16:20:00.000+00:00,feeder,0040,L2 Current (Max),A,34.88
601315,John Lewis Street Hakin,2024-01-22T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.88
601315,John Lewis Street Hakin,2024-01-22T16:20:00.000+00:00,feeder,0040,L1 Current (Min),A,39.5
601315,John Lewis Street Hakin,2024-01-22T16:20:00.000+00:00,feeder,0040,L1 Current (Max),A,39.5
601315,John Lewis Street Hakin,2024-01-22T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.5
601315,John Lewis Street Hakin,2024-01-22T16:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T16:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-1.31
601315,John Lewis Street Hakin,2024-01-22T16:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T16:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-0.69
601315,John Lewis Street Hakin,2024-01-22T16:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T16:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,0.69
601315,John Lewis Street Hakin,2024-01-22T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T16:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99109
601315,John Lewis Street Hakin,2024-01-22T16:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.9917
601315,John Lewis Street Hakin,2024-01-22T16:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99576
601315,John Lewis Street Hakin,2024-01-22T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-22T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-22T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.0
601315,John Lewis Street Hakin,2024-01-22T16:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T16:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T16:20:00.000+00:00,feeder,0030,L3 Current (Min),A,17.12
601315,John Lewis Street Hakin,2024-01-22T16:20:00.000+00:00,feeder,0030,L3 Current (Max),A,17.25
601315,John Lewis Street Hakin,2024-01-22T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.25
601315,John Lewis Street Hakin,2024-01-22T16:20:00.000+00:00,feeder,0030,L2 Current (Min),A,24.38
601315,John Lewis Street Hakin,2024-01-22T16:20:00.000+00:00,feeder,0030,L2 Current (Max),A,24.5
601315,John Lewis Street Hakin,2024-01-22T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.38
601315,John Lewis Street Hakin,2024-01-22T16:20:00.000+00:00,feeder,0030,L1 Current (Min),A,38.12
601315,John Lewis Street Hakin,2024-01-22T16:20:00.000+00:00,feeder,0030,L1 Current (Max),A,38.38
601315,John Lewis Street Hakin,2024-01-22T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.25
601315,John Lewis Street Hakin,2024-01-22T16:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T16:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-48.0
601315,John Lewis Street Hakin,2024-01-22T16:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T16:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,17.37
601315,John Lewis Street Hakin,2024-01-22T16:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T16:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-11.94
601315,John Lewis Street Hakin,2024-01-22T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
601315,John Lewis Street Hakin,2024-01-22T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T16:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.50646
601315,John Lewis Street Hakin,2024-01-22T16:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.91653
601315,John Lewis Street Hakin,2024-01-22T16:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.92114
601315,John Lewis Street Hakin,2024-01-22T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-22T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-22T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T16:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T16:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T16:20:00.000+00:00,feeder,0020,L3 Current (Min),A,0.38
601315,John Lewis Street Hakin,2024-01-22T16:20:00.000+00:00,feeder,0020,L3 Current (Max),A,0.38
601315,John Lewis Street Hakin,2024-01-22T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.38
601315,John Lewis Street Hakin,2024-01-22T16:20:00.000+00:00,feeder,0020,L2 Current (Min),A,11.62
601315,John Lewis Street Hakin,2024-01-22T16:20:00.000+00:00,feeder,0020,L2 Current (Max),A,13.12
601315,John Lewis Street Hakin,2024-01-22T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.38
601315,John Lewis Street Hakin,2024-01-22T16:20:00.000+00:00,feeder,0020,L1 Current (Min),A,4.12
601315,John Lewis Street Hakin,2024-01-22T16:20:00.000+00:00,feeder,0020,L1 Current (Max),A,4.38
601315,John Lewis Street Hakin,2024-01-22T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.25
601315,John Lewis Street Hakin,2024-01-22T16:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T16:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-0.94
601315,John Lewis Street Hakin,2024-01-22T16:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T16:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-33.0
601315,John Lewis Street Hakin,2024-01-22T16:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T16:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-7.93
601315,John Lewis Street Hakin,2024-01-22T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T16:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.99161
601315,John Lewis Street Hakin,2024-01-22T16:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.81057
601315,John Lewis Street Hakin,2024-01-22T16:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.93072
601315,John Lewis Street Hakin,2024-01-22T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-22T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T16:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T16:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T16:20:00.000+00:00,feeder,0010,L3 Current (Min),A,12.38
601315,John Lewis Street Hakin,2024-01-22T16:20:00.000+00:00,feeder,0010,L3 Current (Max),A,12.75
601315,John Lewis Street Hakin,2024-01-22T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.5
601315,John Lewis Street Hakin,2024-01-22T16:20:00.000+00:00,feeder,0010,L2 Current (Min),A,6.5
601315,John Lewis Street Hakin,2024-01-22T16:20:00.000+00:00,feeder,0010,L2 Current (Max),A,6.62
601315,John Lewis Street Hakin,2024-01-22T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.62
601315,John Lewis Street Hakin,2024-01-22T16:20:00.000+00:00,feeder,0010,L1 Current (Min),A,5.12
601315,John Lewis Street Hakin,2024-01-22T16:20:00.000+00:00,feeder,0010,L1 Current (Max),A,5.25
601315,John Lewis Street Hakin,2024-01-22T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.12
601315,John Lewis Street Hakin,2024-01-22T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.16
601315,John Lewis Street Hakin,2024-01-22T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.22
601315,John Lewis Street Hakin,2024-01-22T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
601315,John Lewis Street Hakin,2024-01-22T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.8
601315,John Lewis Street Hakin,2024-01-22T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.83
601315,John Lewis Street Hakin,2024-01-22T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
601315,John Lewis Street Hakin,2024-01-22T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.97
601315,John Lewis Street Hakin,2024-01-22T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.98
601315,John Lewis Street Hakin,2024-01-22T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
601315,John Lewis Street Hakin,2024-01-22T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T16:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
601315,John Lewis Street Hakin,2024-01-22T16:20:00.000+00:00,busbar,,L2 Active Power,kW,21.0
601315,John Lewis Street Hakin,2024-01-22T16:20:00.000+00:00,busbar,,L1 Active Power,kW,28.0
601315,John Lewis Street Hakin,2024-01-22T16:20:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T16:20:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T16:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T16:20:00.000+00:00,busbar,,L3 Current (Min),A,54.5
601315,John Lewis Street Hakin,2024-01-22T16:20:00.000+00:00,busbar,,L3 Current (Max),A,54.75
601315,John Lewis Street Hakin,2024-01-22T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.62
601315,John Lewis Street Hakin,2024-01-22T16:20:00.000+00:00,busbar,,L2 Current (Min),A,85.38
601315,John Lewis Street Hakin,2024-01-22T16:20:00.000+00:00,busbar,,L2 Current (Max),A,85.88
601315,John Lewis Street Hakin,2024-01-22T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.62
601315,John Lewis Street Hakin,2024-01-22T16:20:00.000+00:00,busbar,,L1 Current (Min),A,112.62
601315,John Lewis Street Hakin,2024-01-22T16:20:00.000+00:00,busbar,,L1 Current (Max),A,112.88
601315,John Lewis Street Hakin,2024-01-22T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.88
601315,John Lewis Street Hakin,2024-01-22T16:20:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-22T16:20:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-22T16:10:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T16:10:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-0.38
601315,John Lewis Street Hakin,2024-01-22T16:10:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T16:10:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-14.31
601315,John Lewis Street Hakin,2024-01-22T16:10:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T16:10:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-4.81
601315,John Lewis Street Hakin,2024-01-22T16:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T16:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T16:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T16:10:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.99445
601315,John Lewis Street Hakin,2024-01-22T16:10:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.92831
601315,John Lewis Street Hakin,2024-01-22T16:10:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.98904
601315,John Lewis Street Hakin,2024-01-22T16:10:00.000+00:00,feeder,0050,L3 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-22T16:10:00.000+00:00,feeder,0050,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-22T16:10:00.000+00:00,feeder,0050,L1 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-22T16:10:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T16:10:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T16:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T16:10:00.000+00:00,feeder,0050,L3 Current (Min),A,29.88
601315,John Lewis Street Hakin,2024-01-22T16:10:00.000+00:00,feeder,0050,L3 Current (Max),A,30.12
601315,John Lewis Street Hakin,2024-01-22T16:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,30.0
601315,John Lewis Street Hakin,2024-01-22T16:10:00.000+00:00,feeder,0050,L2 Current (Min),A,10.25
601315,John Lewis Street Hakin,2024-01-22T16:10:00.000+00:00,feeder,0050,L2 Current (Max),A,10.38
601315,John Lewis Street Hakin,2024-01-22T16:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.25
601315,John Lewis Street Hakin,2024-01-22T16:10:00.000+00:00,feeder,0050,L1 Current (Min),A,25.62
601315,John Lewis Street Hakin,2024-01-22T16:10:00.000+00:00,feeder,0050,L1 Current (Max),A,25.88
601315,John Lewis Street Hakin,2024-01-22T16:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.75
601315,John Lewis Street Hakin,2024-01-22T16:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T16:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-1.56
601315,John Lewis Street Hakin,2024-01-22T16:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T16:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-8.06
601315,John Lewis Street Hakin,2024-01-22T16:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T16:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-1.62
601315,John Lewis Street Hakin,2024-01-22T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T16:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.99796
601315,John Lewis Street Hakin,2024-01-22T16:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.97043
601315,John Lewis Street Hakin,2024-01-22T16:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.99127
601315,John Lewis Street Hakin,2024-01-22T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,10.0
601315,John Lewis Street Hakin,2024-01-22T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-22T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.0
601315,John Lewis Street Hakin,2024-01-22T16:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T16:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T16:10:00.000+00:00,feeder,0040,L3 Current (Min),A,41.75
601315,John Lewis Street Hakin,2024-01-22T16:10:00.000+00:00,feeder,0040,L3 Current (Max),A,41.88
601315,John Lewis Street Hakin,2024-01-22T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.88
601315,John Lewis Street Hakin,2024-01-22T16:10:00.000+00:00,feeder,0040,L2 Current (Min),A,25.88
601315,John Lewis Street Hakin,2024-01-22T16:10:00.000+00:00,feeder,0040,L2 Current (Max),A,25.88
601315,John Lewis Street Hakin,2024-01-22T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.88
601315,John Lewis Street Hakin,2024-01-22T16:10:00.000+00:00,feeder,0040,L1 Current (Min),A,31.5
601315,John Lewis Street Hakin,2024-01-22T16:10:00.000+00:00,feeder,0040,L1 Current (Max),A,31.88
601315,John Lewis Street Hakin,2024-01-22T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.62
601315,John Lewis Street Hakin,2024-01-22T16:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T16:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-1.62
601315,John Lewis Street Hakin,2024-01-22T16:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T16:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-2.19
601315,John Lewis Street Hakin,2024-01-22T16:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T16:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-1.75
601315,John Lewis Street Hakin,2024-01-22T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T16:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99887
601315,John Lewis Street Hakin,2024-01-22T16:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.97488
601315,John Lewis Street Hakin,2024-01-22T16:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99347
601315,John Lewis Street Hakin,2024-01-22T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,14.0
601315,John Lewis Street Hakin,2024-01-22T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-22T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-22T16:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T16:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T16:10:00.000+00:00,feeder,0030,L3 Current (Min),A,56.88
601315,John Lewis Street Hakin,2024-01-22T16:10:00.000+00:00,feeder,0030,L3 Current (Max),A,57.75
601315,John Lewis Street Hakin,2024-01-22T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.38
601315,John Lewis Street Hakin,2024-01-22T16:10:00.000+00:00,feeder,0030,L2 Current (Min),A,19.5
601315,John Lewis Street Hakin,2024-01-22T16:10:00.000+00:00,feeder,0030,L2 Current (Max),A,19.88
601315,John Lewis Street Hakin,2024-01-22T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.75
601315,John Lewis Street Hakin,2024-01-22T16:10:00.000+00:00,feeder,0030,L1 Current (Min),A,27.62
601315,John Lewis Street Hakin,2024-01-22T16:10:00.000+00:00,feeder,0030,L1 Current (Max),A,27.75
601315,John Lewis Street Hakin,2024-01-22T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.62
601315,John Lewis Street Hakin,2024-01-22T16:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T16:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-18.81
601315,John Lewis Street Hakin,2024-01-22T16:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T16:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,18.5
601315,John Lewis Street Hakin,2024-01-22T16:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T16:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-5.94
601315,John Lewis Street Hakin,2024-01-22T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
601315,John Lewis Street Hakin,2024-01-22T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T16:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.85135
601315,John Lewis Street Hakin,2024-01-22T16:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.94592
601315,John Lewis Street Hakin,2024-01-22T16:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.94003
601315,John Lewis Street Hakin,2024-01-22T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-22T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-22T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T16:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T16:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T16:10:00.000+00:00,feeder,0020,L3 Current (Min),A,0.5
601315,John Lewis Street Hakin,2024-01-22T16:10:00.000+00:00,feeder,0020,L3 Current (Max),A,0.5
601315,John Lewis Street Hakin,2024-01-22T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
601315,John Lewis Street Hakin,2024-01-22T16:10:00.000+00:00,feeder,0020,L2 Current (Min),A,11.75
601315,John Lewis Street Hakin,2024-01-22T16:10:00.000+00:00,feeder,0020,L2 Current (Max),A,12.25
601315,John Lewis Street Hakin,2024-01-22T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.0
601315,John Lewis Street Hakin,2024-01-22T16:10:00.000+00:00,feeder,0020,L1 Current (Min),A,3.62
601315,John Lewis Street Hakin,2024-01-22T16:10:00.000+00:00,feeder,0020,L1 Current (Max),A,3.62
601315,John Lewis Street Hakin,2024-01-22T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.62
601315,John Lewis Street Hakin,2024-01-22T16:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T16:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-28.5
601315,John Lewis Street Hakin,2024-01-22T16:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T16:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-19.81
601315,John Lewis Street Hakin,2024-01-22T16:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T16:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-4.62
601315,John Lewis Street Hakin,2024-01-22T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T16:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.82763
601315,John Lewis Street Hakin,2024-01-22T16:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.90649
601315,John Lewis Street Hakin,2024-01-22T16:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.95251
601315,John Lewis Street Hakin,2024-01-22T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-22T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T16:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T16:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T16:10:00.000+00:00,feeder,0010,L3 Current (Min),A,2.75
601315,John Lewis Street Hakin,2024-01-22T16:10:00.000+00:00,feeder,0010,L3 Current (Max),A,2.75
601315,John Lewis Street Hakin,2024-01-22T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.75
601315,John Lewis Street Hakin,2024-01-22T16:10:00.000+00:00,feeder,0010,L2 Current (Min),A,7.25
601315,John Lewis Street Hakin,2024-01-22T16:10:00.000+00:00,feeder,0010,L2 Current (Max),A,7.25
601315,John Lewis Street Hakin,2024-01-22T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.25
601315,John Lewis Street Hakin,2024-01-22T16:10:00.000+00:00,feeder,0010,L1 Current (Min),A,5.25
601315,John Lewis Street Hakin,2024-01-22T16:10:00.000+00:00,feeder,0010,L1 Current (Max),A,5.5
601315,John Lewis Street Hakin,2024-01-22T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.38
601315,John Lewis Street Hakin,2024-01-22T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.91
601315,John Lewis Street Hakin,2024-01-22T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.91
601315,John Lewis Street Hakin,2024-01-22T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
601315,John Lewis Street Hakin,2024-01-22T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.19
601315,John Lewis Street Hakin,2024-01-22T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.2
601315,John Lewis Street Hakin,2024-01-22T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
601315,John Lewis Street Hakin,2024-01-22T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.2
601315,John Lewis Street Hakin,2024-01-22T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.2
601315,John Lewis Street Hakin,2024-01-22T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
601315,John Lewis Street Hakin,2024-01-22T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T16:10:00.000+00:00,busbar,,L3 Active Power,kW,32.0
601315,John Lewis Street Hakin,2024-01-22T16:10:00.000+00:00,busbar,,L2 Active Power,kW,18.0
601315,John Lewis Street Hakin,2024-01-22T16:10:00.000+00:00,busbar,,L1 Active Power,kW,23.0
601315,John Lewis Street Hakin,2024-01-22T16:10:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T16:10:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T16:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T16:10:00.000+00:00,busbar,,L3 Current (Min),A,131.88
601315,John Lewis Street Hakin,2024-01-22T16:10:00.000+00:00,busbar,,L3 Current (Max),A,132.5
601315,John Lewis Street Hakin,2024-01-22T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.25
601315,John Lewis Street Hakin,2024-01-22T16:10:00.000+00:00,busbar,,L2 Current (Min),A,73.62
601315,John Lewis Street Hakin,2024-01-22T16:10:00.000+00:00,busbar,,L2 Current (Max),A,73.75
601315,John Lewis Street Hakin,2024-01-22T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.62
601315,John Lewis Street Hakin,2024-01-22T16:10:00.000+00:00,busbar,,L1 Current (Min),A,94.12
601315,John Lewis Street Hakin,2024-01-22T16:10:00.000+00:00,busbar,,L1 Current (Max),A,94.25
601315,John Lewis Street Hakin,2024-01-22T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.25
601315,John Lewis Street Hakin,2024-01-22T16:10:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-22T16:10:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-22T16:00:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T16:00:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-5.56
601315,John Lewis Street Hakin,2024-01-22T16:00:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T16:00:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-15.07
601315,John Lewis Street Hakin,2024-01-22T16:00:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T16:00:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-2.31
601315,John Lewis Street Hakin,2024-01-22T16:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T16:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T16:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T16:00:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.97345
601315,John Lewis Street Hakin,2024-01-22T16:00:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.91763
601315,John Lewis Street Hakin,2024-01-22T16:00:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.9946
601315,John Lewis Street Hakin,2024-01-22T16:00:00.000+00:00,feeder,0050,L3 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-22T16:00:00.000+00:00,feeder,0050,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-22T16:00:00.000+00:00,feeder,0050,L1 Active Power,kW,8.0
601315,John Lewis Street Hakin,2024-01-22T16:00:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T16:00:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T16:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T16:00:00.000+00:00,feeder,0050,L3 Current (Min),A,16.62
601315,John Lewis Street Hakin,2024-01-22T16:00:00.000+00:00,feeder,0050,L3 Current (Max),A,16.62
