Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601315,John Lewis Street Hakin,2024-01-22T16:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,16.62
601315,John Lewis Street Hakin,2024-01-22T16:00:00.000+00:00,feeder,0050,L2 Current (Min),A,10.75
601315,John Lewis Street Hakin,2024-01-22T16:00:00.000+00:00,feeder,0050,L2 Current (Max),A,10.75
601315,John Lewis Street Hakin,2024-01-22T16:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.75
601315,John Lewis Street Hakin,2024-01-22T16:00:00.000+00:00,feeder,0050,L1 Current (Min),A,32.88
601315,John Lewis Street Hakin,2024-01-22T16:00:00.000+00:00,feeder,0050,L1 Current (Max),A,33.88
601315,John Lewis Street Hakin,2024-01-22T16:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,33.5
601315,John Lewis Street Hakin,2024-01-22T16:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T16:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,1.25
601315,John Lewis Street Hakin,2024-01-22T16:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T16:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-4.25
601315,John Lewis Street Hakin,2024-01-22T16:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T16:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,0.0
601315,John Lewis Street Hakin,2024-01-22T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T16:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.95737
601315,John Lewis Street Hakin,2024-01-22T16:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.97937
601315,John Lewis Street Hakin,2024-01-22T16:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.99561
601315,John Lewis Street Hakin,2024-01-22T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-22T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-22T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,10.0
601315,John Lewis Street Hakin,2024-01-22T16:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T16:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T16:00:00.000+00:00,feeder,0040,L3 Current (Min),A,8.25
601315,John Lewis Street Hakin,2024-01-22T16:00:00.000+00:00,feeder,0040,L3 Current (Max),A,8.25
601315,John Lewis Street Hakin,2024-01-22T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.25
601315,John Lewis Street Hakin,2024-01-22T16:00:00.000+00:00,feeder,0040,L2 Current (Min),A,27.25
601315,John Lewis Street Hakin,2024-01-22T16:00:00.000+00:00,feeder,0040,L2 Current (Max),A,27.75
601315,John Lewis Street Hakin,2024-01-22T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.38
601315,John Lewis Street Hakin,2024-01-22T16:00:00.000+00:00,feeder,0040,L1 Current (Min),A,40.5
601315,John Lewis Street Hakin,2024-01-22T16:00:00.000+00:00,feeder,0040,L1 Current (Max),A,40.88
601315,John Lewis Street Hakin,2024-01-22T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.62
601315,John Lewis Street Hakin,2024-01-22T16:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T16:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-3.88
601315,John Lewis Street Hakin,2024-01-22T16:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T16:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-6.69
601315,John Lewis Street Hakin,2024-01-22T16:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T16:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-8.43
601315,John Lewis Street Hakin,2024-01-22T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T16:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99319
601315,John Lewis Street Hakin,2024-01-22T16:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.97916
601315,John Lewis Street Hakin,2024-01-22T16:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.96982
601315,John Lewis Street Hakin,2024-01-22T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-22T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-22T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-22T16:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T16:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T16:00:00.000+00:00,feeder,0030,L3 Current (Min),A,22.75
601315,John Lewis Street Hakin,2024-01-22T16:00:00.000+00:00,feeder,0030,L3 Current (Max),A,23.0
601315,John Lewis Street Hakin,2024-01-22T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.75
601315,John Lewis Street Hakin,2024-01-22T16:00:00.000+00:00,feeder,0030,L2 Current (Min),A,16.62
601315,John Lewis Street Hakin,2024-01-22T16:00:00.000+00:00,feeder,0030,L2 Current (Max),A,16.88
601315,John Lewis Street Hakin,2024-01-22T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.75
601315,John Lewis Street Hakin,2024-01-22T16:00:00.000+00:00,feeder,0030,L1 Current (Min),A,16.12
601315,John Lewis Street Hakin,2024-01-22T16:00:00.000+00:00,feeder,0030,L1 Current (Max),A,16.38
601315,John Lewis Street Hakin,2024-01-22T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.12
601315,John Lewis Street Hakin,2024-01-22T16:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T16:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-19.81
601315,John Lewis Street Hakin,2024-01-22T16:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T16:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,8.43
601315,John Lewis Street Hakin,2024-01-22T16:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T16:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-9.94
601315,John Lewis Street Hakin,2024-01-22T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T16:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.85821
601315,John Lewis Street Hakin,2024-01-22T16:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.9241
601315,John Lewis Street Hakin,2024-01-22T16:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.94211
601315,John Lewis Street Hakin,2024-01-22T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-22T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-22T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T16:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T16:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T16:00:00.000+00:00,feeder,0020,L3 Current (Min),A,0.5
601315,John Lewis Street Hakin,2024-01-22T16:00:00.000+00:00,feeder,0020,L3 Current (Max),A,0.5
601315,John Lewis Street Hakin,2024-01-22T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
601315,John Lewis Street Hakin,2024-01-22T16:00:00.000+00:00,feeder,0020,L2 Current (Min),A,1.62
601315,John Lewis Street Hakin,2024-01-22T16:00:00.000+00:00,feeder,0020,L2 Current (Max),A,1.62
601315,John Lewis Street Hakin,2024-01-22T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.62
601315,John Lewis Street Hakin,2024-01-22T16:00:00.000+00:00,feeder,0020,L1 Current (Min),A,3.5
601315,John Lewis Street Hakin,2024-01-22T16:00:00.000+00:00,feeder,0020,L1 Current (Max),A,3.62
601315,John Lewis Street Hakin,2024-01-22T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.62
601315,John Lewis Street Hakin,2024-01-22T16:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T16:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-19.19
601315,John Lewis Street Hakin,2024-01-22T16:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T16:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-8.81
601315,John Lewis Street Hakin,2024-01-22T16:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T16:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-2.56
601315,John Lewis Street Hakin,2024-01-22T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T16:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.88959
601315,John Lewis Street Hakin,2024-01-22T16:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.9776
601315,John Lewis Street Hakin,2024-01-22T16:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.95715
601315,John Lewis Street Hakin,2024-01-22T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-22T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T16:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T16:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T16:00:00.000+00:00,feeder,0010,L3 Current (Min),A,3.0
601315,John Lewis Street Hakin,2024-01-22T16:00:00.000+00:00,feeder,0010,L3 Current (Max),A,3.0
601315,John Lewis Street Hakin,2024-01-22T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.0
601315,John Lewis Street Hakin,2024-01-22T16:00:00.000+00:00,feeder,0010,L2 Current (Min),A,14.38
601315,John Lewis Street Hakin,2024-01-22T16:00:00.000+00:00,feeder,0010,L2 Current (Max),A,14.5
601315,John Lewis Street Hakin,2024-01-22T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.5
601315,John Lewis Street Hakin,2024-01-22T16:00:00.000+00:00,feeder,0010,L1 Current (Min),A,5.75
601315,John Lewis Street Hakin,2024-01-22T16:00:00.000+00:00,feeder,0010,L1 Current (Max),A,6.12
601315,John Lewis Street Hakin,2024-01-22T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.88
601315,John Lewis Street Hakin,2024-01-22T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.75
601315,John Lewis Street Hakin,2024-01-22T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.78
601315,John Lewis Street Hakin,2024-01-22T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
601315,John Lewis Street Hakin,2024-01-22T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.61
601315,John Lewis Street Hakin,2024-01-22T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.66
601315,John Lewis Street Hakin,2024-01-22T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
601315,John Lewis Street Hakin,2024-01-22T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.8
601315,John Lewis Street Hakin,2024-01-22T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.81
601315,John Lewis Street Hakin,2024-01-22T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
601315,John Lewis Street Hakin,2024-01-22T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-22T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T16:00:00.000+00:00,busbar,,L3 Active Power,kW,12.0
601315,John Lewis Street Hakin,2024-01-22T16:00:00.000+00:00,busbar,,L2 Active Power,kW,17.0
601315,John Lewis Street Hakin,2024-01-22T16:00:00.000+00:00,busbar,,L1 Active Power,kW,24.0
601315,John Lewis Street Hakin,2024-01-22T16:00:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T16:00:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T16:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T16:00:00.000+00:00,busbar,,L3 Current (Min),A,50.88
601315,John Lewis Street Hakin,2024-01-22T16:00:00.000+00:00,busbar,,L3 Current (Max),A,51.25
601315,John Lewis Street Hakin,2024-01-22T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
601315,John Lewis Street Hakin,2024-01-22T16:00:00.000+00:00,busbar,,L2 Current (Min),A,70.75
601315,John Lewis Street Hakin,2024-01-22T16:00:00.000+00:00,busbar,,L2 Current (Max),A,71.0
601315,John Lewis Street Hakin,2024-01-22T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.88
601315,John Lewis Street Hakin,2024-01-22T16:00:00.000+00:00,busbar,,L1 Current (Min),A,99.38
601315,John Lewis Street Hakin,2024-01-22T16:00:00.000+00:00,busbar,,L1 Current (Max),A,100.0
601315,John Lewis Street Hakin,2024-01-22T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.62
601315,John Lewis Street Hakin,2024-01-22T16:00:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-22T16:00:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-22T15:50:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T15:50:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-8.31
601315,John Lewis Street Hakin,2024-01-22T15:50:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T15:50:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-13.44
601315,John Lewis Street Hakin,2024-01-22T15:50:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T15:50:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-2.06
601315,John Lewis Street Hakin,2024-01-22T15:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T15:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T15:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T15:50:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.97375
601315,John Lewis Street Hakin,2024-01-22T15:50:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.92798
601315,John Lewis Street Hakin,2024-01-22T15:50:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.98911
601315,John Lewis Street Hakin,2024-01-22T15:50:00.000+00:00,feeder,0050,L3 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-22T15:50:00.000+00:00,feeder,0050,L2 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-22T15:50:00.000+00:00,feeder,0050,L1 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-22T15:50:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T15:50:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T15:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T15:50:00.000+00:00,feeder,0050,L3 Current (Min),A,15.5
601315,John Lewis Street Hakin,2024-01-22T15:50:00.000+00:00,feeder,0050,L3 Current (Max),A,15.75
601315,John Lewis Street Hakin,2024-01-22T15:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,15.75
601315,John Lewis Street Hakin,2024-01-22T15:50:00.000+00:00,feeder,0050,L2 Current (Min),A,10.75
601315,John Lewis Street Hakin,2024-01-22T15:50:00.000+00:00,feeder,0050,L2 Current (Max),A,11.0
601315,John Lewis Street Hakin,2024-01-22T15:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.88
601315,John Lewis Street Hakin,2024-01-22T15:50:00.000+00:00,feeder,0050,L1 Current (Min),A,25.25
601315,John Lewis Street Hakin,2024-01-22T15:50:00.000+00:00,feeder,0050,L1 Current (Max),A,26.25
601315,John Lewis Street Hakin,2024-01-22T15:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.75
601315,John Lewis Street Hakin,2024-01-22T15:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T15:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,3.62
601315,John Lewis Street Hakin,2024-01-22T15:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T15:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-0.19
601315,John Lewis Street Hakin,2024-01-22T15:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T15:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-3.25
601315,John Lewis Street Hakin,2024-01-22T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T15:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.95535
601315,John Lewis Street Hakin,2024-01-22T15:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99692
601315,John Lewis Street Hakin,2024-01-22T15:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.99481
601315,John Lewis Street Hakin,2024-01-22T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-22T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,20.0
601315,John Lewis Street Hakin,2024-01-22T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.0
601315,John Lewis Street Hakin,2024-01-22T15:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T15:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T15:50:00.000+00:00,feeder,0040,L3 Current (Min),A,8.12
601315,John Lewis Street Hakin,2024-01-22T15:50:00.000+00:00,feeder,0040,L3 Current (Max),A,8.12
601315,John Lewis Street Hakin,2024-01-22T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.12
601315,John Lewis Street Hakin,2024-01-22T15:50:00.000+00:00,feeder,0040,L2 Current (Min),A,82.12
601315,John Lewis Street Hakin,2024-01-22T15:50:00.000+00:00,feeder,0040,L2 Current (Max),A,82.38
601315,John Lewis Street Hakin,2024-01-22T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,82.25
601315,John Lewis Street Hakin,2024-01-22T15:50:00.000+00:00,feeder,0040,L1 Current (Min),A,37.25
601315,John Lewis Street Hakin,2024-01-22T15:50:00.000+00:00,feeder,0040,L1 Current (Max),A,37.62
601315,John Lewis Street Hakin,2024-01-22T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.38
601315,John Lewis Street Hakin,2024-01-22T15:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T15:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-6.0
601315,John Lewis Street Hakin,2024-01-22T15:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T15:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-6.56
601315,John Lewis Street Hakin,2024-01-22T15:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T15:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-10.19
601315,John Lewis Street Hakin,2024-01-22T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T15:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98721
601315,John Lewis Street Hakin,2024-01-22T15:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98428
601315,John Lewis Street Hakin,2024-01-22T15:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.90436
601315,John Lewis Street Hakin,2024-01-22T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-22T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-22T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-22T15:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T15:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T15:50:00.000+00:00,feeder,0030,L3 Current (Min),A,12.38
601315,John Lewis Street Hakin,2024-01-22T15:50:00.000+00:00,feeder,0030,L3 Current (Max),A,13.12
601315,John Lewis Street Hakin,2024-01-22T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.75
601315,John Lewis Street Hakin,2024-01-22T15:50:00.000+00:00,feeder,0030,L2 Current (Min),A,17.5
601315,John Lewis Street Hakin,2024-01-22T15:50:00.000+00:00,feeder,0030,L2 Current (Max),A,17.75
601315,John Lewis Street Hakin,2024-01-22T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.5
601315,John Lewis Street Hakin,2024-01-22T15:50:00.000+00:00,feeder,0030,L1 Current (Min),A,8.38
601315,John Lewis Street Hakin,2024-01-22T15:50:00.000+00:00,feeder,0030,L1 Current (Max),A,8.5
601315,John Lewis Street Hakin,2024-01-22T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.38
601315,John Lewis Street Hakin,2024-01-22T15:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T15:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-19.06
601315,John Lewis Street Hakin,2024-01-22T15:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T15:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,13.56
601315,John Lewis Street Hakin,2024-01-22T15:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T15:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-10.19
601315,John Lewis Street Hakin,2024-01-22T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T15:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.86603
601315,John Lewis Street Hakin,2024-01-22T15:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.93017
601315,John Lewis Street Hakin,2024-01-22T15:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.93841
601315,John Lewis Street Hakin,2024-01-22T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-22T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-22T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T15:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T15:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T15:50:00.000+00:00,feeder,0020,L3 Current (Min),A,0.5
601315,John Lewis Street Hakin,2024-01-22T15:50:00.000+00:00,feeder,0020,L3 Current (Max),A,0.5
601315,John Lewis Street Hakin,2024-01-22T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
601315,John Lewis Street Hakin,2024-01-22T15:50:00.000+00:00,feeder,0020,L2 Current (Min),A,1.88
601315,John Lewis Street Hakin,2024-01-22T15:50:00.000+00:00,feeder,0020,L2 Current (Max),A,1.88
601315,John Lewis Street Hakin,2024-01-22T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.88
601315,John Lewis Street Hakin,2024-01-22T15:50:00.000+00:00,feeder,0020,L1 Current (Min),A,3.38
601315,John Lewis Street Hakin,2024-01-22T15:50:00.000+00:00,feeder,0020,L1 Current (Max),A,3.5
601315,John Lewis Street Hakin,2024-01-22T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.38
601315,John Lewis Street Hakin,2024-01-22T15:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T15:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-15.19
601315,John Lewis Street Hakin,2024-01-22T15:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T15:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-10.31
601315,John Lewis Street Hakin,2024-01-22T15:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T15:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-5.56
601315,John Lewis Street Hakin,2024-01-22T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T15:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.94589
601315,John Lewis Street Hakin,2024-01-22T15:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.97559
601315,John Lewis Street Hakin,2024-01-22T15:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.97934
601315,John Lewis Street Hakin,2024-01-22T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-22T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-22T15:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T15:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T15:50:00.000+00:00,feeder,0010,L3 Current (Min),A,3.88
601315,John Lewis Street Hakin,2024-01-22T15:50:00.000+00:00,feeder,0010,L3 Current (Max),A,4.0
601315,John Lewis Street Hakin,2024-01-22T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.88
601315,John Lewis Street Hakin,2024-01-22T15:50:00.000+00:00,feeder,0010,L2 Current (Min),A,14.5
601315,John Lewis Street Hakin,2024-01-22T15:50:00.000+00:00,feeder,0010,L2 Current (Max),A,14.75
601315,John Lewis Street Hakin,2024-01-22T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.62
601315,John Lewis Street Hakin,2024-01-22T15:50:00.000+00:00,feeder,0010,L1 Current (Min),A,10.25
601315,John Lewis Street Hakin,2024-01-22T15:50:00.000+00:00,feeder,0010,L1 Current (Max),A,10.25
601315,John Lewis Street Hakin,2024-01-22T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.25
601315,John Lewis Street Hakin,2024-01-22T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.06
601315,John Lewis Street Hakin,2024-01-22T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.12
601315,John Lewis Street Hakin,2024-01-22T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
601315,John Lewis Street Hakin,2024-01-22T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.67
601315,John Lewis Street Hakin,2024-01-22T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.69
601315,John Lewis Street Hakin,2024-01-22T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
601315,John Lewis Street Hakin,2024-01-22T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.98
601315,John Lewis Street Hakin,2024-01-22T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.0
601315,John Lewis Street Hakin,2024-01-22T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
601315,John Lewis Street Hakin,2024-01-22T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-22T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T15:50:00.000+00:00,busbar,,L3 Active Power,kW,10.0
601315,John Lewis Street Hakin,2024-01-22T15:50:00.000+00:00,busbar,,L2 Active Power,kW,31.0
601315,John Lewis Street Hakin,2024-01-22T15:50:00.000+00:00,busbar,,L1 Active Power,kW,21.0
601315,John Lewis Street Hakin,2024-01-22T15:50:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T15:50:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T15:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T15:50:00.000+00:00,busbar,,L3 Current (Min),A,40.62
601315,John Lewis Street Hakin,2024-01-22T15:50:00.000+00:00,busbar,,L3 Current (Max),A,41.12
601315,John Lewis Street Hakin,2024-01-22T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.88
601315,John Lewis Street Hakin,2024-01-22T15:50:00.000+00:00,busbar,,L2 Current (Min),A,126.25
601315,John Lewis Street Hakin,2024-01-22T15:50:00.000+00:00,busbar,,L2 Current (Max),A,127.0
601315,John Lewis Street Hakin,2024-01-22T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.62
601315,John Lewis Street Hakin,2024-01-22T15:50:00.000+00:00,busbar,,L1 Current (Min),A,84.38
601315,John Lewis Street Hakin,2024-01-22T15:50:00.000+00:00,busbar,,L1 Current (Max),A,85.25
601315,John Lewis Street Hakin,2024-01-22T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.88
601315,John Lewis Street Hakin,2024-01-22T15:50:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-22T15:50:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-22T15:40:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T15:40:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-6.06
601315,John Lewis Street Hakin,2024-01-22T15:40:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T15:40:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-13.31
601315,John Lewis Street Hakin,2024-01-22T15:40:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T15:40:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-7.25
601315,John Lewis Street Hakin,2024-01-22T15:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T15:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T15:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T15:40:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.98047
601315,John Lewis Street Hakin,2024-01-22T15:40:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.91873
601315,John Lewis Street Hakin,2024-01-22T15:40:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.97549
601315,John Lewis Street Hakin,2024-01-22T15:40:00.000+00:00,feeder,0050,L3 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-22T15:40:00.000+00:00,feeder,0050,L2 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-22T15:40:00.000+00:00,feeder,0050,L1 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-22T15:40:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T15:40:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T15:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T15:40:00.000+00:00,feeder,0050,L3 Current (Min),A,15.38
601315,John Lewis Street Hakin,2024-01-22T15:40:00.000+00:00,feeder,0050,L3 Current (Max),A,15.62
601315,John Lewis Street Hakin,2024-01-22T15:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,15.5
601315,John Lewis Street Hakin,2024-01-22T15:40:00.000+00:00,feeder,0050,L2 Current (Min),A,11.12
601315,John Lewis Street Hakin,2024-01-22T15:40:00.000+00:00,feeder,0050,L2 Current (Max),A,11.25
601315,John Lewis Street Hakin,2024-01-22T15:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.25
601315,John Lewis Street Hakin,2024-01-22T15:40:00.000+00:00,feeder,0050,L1 Current (Min),A,21.5
601315,John Lewis Street Hakin,2024-01-22T15:40:00.000+00:00,feeder,0050,L1 Current (Max),A,21.88
601315,John Lewis Street Hakin,2024-01-22T15:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,21.75
601315,John Lewis Street Hakin,2024-01-22T15:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T15:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-3.25
601315,John Lewis Street Hakin,2024-01-22T15:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T15:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-7.44
601315,John Lewis Street Hakin,2024-01-22T15:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T15:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-1.38
601315,John Lewis Street Hakin,2024-01-22T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T15:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.98547
601315,John Lewis Street Hakin,2024-01-22T15:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98065
601315,John Lewis Street Hakin,2024-01-22T15:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.99329
601315,John Lewis Street Hakin,2024-01-22T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-22T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.0
601315,John Lewis Street Hakin,2024-01-22T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,11.0
601315,John Lewis Street Hakin,2024-01-22T15:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T15:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T15:40:00.000+00:00,feeder,0040,L3 Current (Min),A,14.62
601315,John Lewis Street Hakin,2024-01-22T15:40:00.000+00:00,feeder,0040,L3 Current (Max),A,14.62
601315,John Lewis Street Hakin,2024-01-22T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.62
601315,John Lewis Street Hakin,2024-01-22T15:40:00.000+00:00,feeder,0040,L2 Current (Min),A,35.75
601315,John Lewis Street Hakin,2024-01-22T15:40:00.000+00:00,feeder,0040,L2 Current (Max),A,35.88
601315,John Lewis Street Hakin,2024-01-22T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.88
601315,John Lewis Street Hakin,2024-01-22T15:40:00.000+00:00,feeder,0040,L1 Current (Min),A,43.75
601315,John Lewis Street Hakin,2024-01-22T15:40:00.000+00:00,feeder,0040,L1 Current (Max),A,43.88
601315,John Lewis Street Hakin,2024-01-22T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.75
601315,John Lewis Street Hakin,2024-01-22T15:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T15:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-6.0
601315,John Lewis Street Hakin,2024-01-22T15:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T15:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-8.5
601315,John Lewis Street Hakin,2024-01-22T15:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T15:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-3.32
601315,John Lewis Street Hakin,2024-01-22T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T15:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98718
601315,John Lewis Street Hakin,2024-01-22T15:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.97888
601315,John Lewis Street Hakin,2024-01-22T15:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99191
601315,John Lewis Street Hakin,2024-01-22T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-22T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-22T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-22T15:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T15:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T15:40:00.000+00:00,feeder,0030,L3 Current (Min),A,15.75
601315,John Lewis Street Hakin,2024-01-22T15:40:00.000+00:00,feeder,0030,L3 Current (Max),A,16.38
601315,John Lewis Street Hakin,2024-01-22T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.25
601315,John Lewis Street Hakin,2024-01-22T15:40:00.000+00:00,feeder,0030,L2 Current (Min),A,16.12
601315,John Lewis Street Hakin,2024-01-22T15:40:00.000+00:00,feeder,0030,L2 Current (Max),A,16.12
601315,John Lewis Street Hakin,2024-01-22T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.12
601315,John Lewis Street Hakin,2024-01-22T15:40:00.000+00:00,feeder,0030,L1 Current (Min),A,29.5
601315,John Lewis Street Hakin,2024-01-22T15:40:00.000+00:00,feeder,0030,L1 Current (Max),A,29.62
601315,John Lewis Street Hakin,2024-01-22T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.5
601315,John Lewis Street Hakin,2024-01-22T15:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T15:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-34.31
601315,John Lewis Street Hakin,2024-01-22T15:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T15:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,10.94
601315,John Lewis Street Hakin,2024-01-22T15:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T15:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-7.93
601315,John Lewis Street Hakin,2024-01-22T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T15:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.80182
601315,John Lewis Street Hakin,2024-01-22T15:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.92551
601315,John Lewis Street Hakin,2024-01-22T15:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.96075
601315,John Lewis Street Hakin,2024-01-22T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-22T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-22T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T15:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T15:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T15:40:00.000+00:00,feeder,0020,L3 Current (Min),A,1.62
601315,John Lewis Street Hakin,2024-01-22T15:40:00.000+00:00,feeder,0020,L3 Current (Max),A,1.62
601315,John Lewis Street Hakin,2024-01-22T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.62
601315,John Lewis Street Hakin,2024-01-22T15:40:00.000+00:00,feeder,0020,L2 Current (Min),A,2.0
601315,John Lewis Street Hakin,2024-01-22T15:40:00.000+00:00,feeder,0020,L2 Current (Max),A,2.0
601315,John Lewis Street Hakin,2024-01-22T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.0
601315,John Lewis Street Hakin,2024-01-22T15:40:00.000+00:00,feeder,0020,L1 Current (Min),A,3.75
601315,John Lewis Street Hakin,2024-01-22T15:40:00.000+00:00,feeder,0020,L1 Current (Max),A,3.88
601315,John Lewis Street Hakin,2024-01-22T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.88
601315,John Lewis Street Hakin,2024-01-22T15:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T15:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-2.44
601315,John Lewis Street Hakin,2024-01-22T15:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T15:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-16.13
601315,John Lewis Street Hakin,2024-01-22T15:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T15:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-19.56
601315,John Lewis Street Hakin,2024-01-22T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T15:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.98602
601315,John Lewis Street Hakin,2024-01-22T15:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.91464
601315,John Lewis Street Hakin,2024-01-22T15:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.87851
601315,John Lewis Street Hakin,2024-01-22T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-22T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T15:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T15:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T15:40:00.000+00:00,feeder,0010,L3 Current (Min),A,15.25
601315,John Lewis Street Hakin,2024-01-22T15:40:00.000+00:00,feeder,0010,L3 Current (Max),A,15.38
601315,John Lewis Street Hakin,2024-01-22T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.38
601315,John Lewis Street Hakin,2024-01-22T15:40:00.000+00:00,feeder,0010,L2 Current (Min),A,6.0
601315,John Lewis Street Hakin,2024-01-22T15:40:00.000+00:00,feeder,0010,L2 Current (Max),A,6.25
601315,John Lewis Street Hakin,2024-01-22T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.12
601315,John Lewis Street Hakin,2024-01-22T15:40:00.000+00:00,feeder,0010,L1 Current (Min),A,4.25
601315,John Lewis Street Hakin,2024-01-22T15:40:00.000+00:00,feeder,0010,L1 Current (Max),A,4.38
601315,John Lewis Street Hakin,2024-01-22T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.38
601315,John Lewis Street Hakin,2024-01-22T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.28
601315,John Lewis Street Hakin,2024-01-22T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.36
601315,John Lewis Street Hakin,2024-01-22T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
601315,John Lewis Street Hakin,2024-01-22T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.36
601315,John Lewis Street Hakin,2024-01-22T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.44
601315,John Lewis Street Hakin,2024-01-22T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
601315,John Lewis Street Hakin,2024-01-22T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.0
601315,John Lewis Street Hakin,2024-01-22T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.03
601315,John Lewis Street Hakin,2024-01-22T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
601315,John Lewis Street Hakin,2024-01-22T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
601315,John Lewis Street Hakin,2024-01-22T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-22T15:40:00.000+00:00,busbar,,L3 Active Power,kW,15.0
601315,John Lewis Street Hakin,2024-01-22T15:40:00.000+00:00,busbar,,L2 Active Power,kW,17.0
601315,John Lewis Street Hakin,2024-01-22T15:40:00.000+00:00,busbar,,L1 Active Power,kW,25.0
601315,John Lewis Street Hakin,2024-01-22T15:40:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T15:40:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T15:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T15:40:00.000+00:00,busbar,,L3 Current (Min),A,62.88
601315,John Lewis Street Hakin,2024-01-22T15:40:00.000+00:00,busbar,,L3 Current (Max),A,63.38
601315,John Lewis Street Hakin,2024-01-22T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.25
601315,John Lewis Street Hakin,2024-01-22T15:40:00.000+00:00,busbar,,L2 Current (Min),A,70.75
601315,John Lewis Street Hakin,2024-01-22T15:40:00.000+00:00,busbar,,L2 Current (Max),A,71.12
601315,John Lewis Street Hakin,2024-01-22T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
601315,John Lewis Street Hakin,2024-01-22T15:40:00.000+00:00,busbar,,L1 Current (Min),A,103.0
601315,John Lewis Street Hakin,2024-01-22T15:40:00.000+00:00,busbar,,L1 Current (Max),A,103.12
601315,John Lewis Street Hakin,2024-01-22T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
601315,John Lewis Street Hakin,2024-01-22T15:40:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-22T15:40:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-22T15:30:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T15:30:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-18.81
601315,John Lewis Street Hakin,2024-01-22T15:30:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T15:30:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-16.94
601315,John Lewis Street Hakin,2024-01-22T15:30:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T15:30:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-2.62
601315,John Lewis Street Hakin,2024-01-22T15:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T15:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T15:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T15:30:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.8613
601315,John Lewis Street Hakin,2024-01-22T15:30:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.90237
601315,John Lewis Street Hakin,2024-01-22T15:30:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.99322
601315,John Lewis Street Hakin,2024-01-22T15:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T15:30:00.000+00:00,feeder,0050,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-22T15:30:00.000+00:00,feeder,0050,L1 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-22T15:30:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T15:30:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T15:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T15:30:00.000+00:00,feeder,0050,L3 Current (Min),A,6.25
