Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601315,John Lewis Street Hakin,2024-01-22T15:30:00.000+00:00,feeder,0050,L3 Current (Max),A,6.38
601315,John Lewis Street Hakin,2024-01-22T15:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.38
601315,John Lewis Street Hakin,2024-01-22T15:30:00.000+00:00,feeder,0050,L2 Current (Min),A,10.0
601315,John Lewis Street Hakin,2024-01-22T15:30:00.000+00:00,feeder,0050,L2 Current (Max),A,10.0
601315,John Lewis Street Hakin,2024-01-22T15:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.0
601315,John Lewis Street Hakin,2024-01-22T15:30:00.000+00:00,feeder,0050,L1 Current (Min),A,30.12
601315,John Lewis Street Hakin,2024-01-22T15:30:00.000+00:00,feeder,0050,L1 Current (Max),A,30.5
601315,John Lewis Street Hakin,2024-01-22T15:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,30.25
601315,John Lewis Street Hakin,2024-01-22T15:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T15:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-3.82
601315,John Lewis Street Hakin,2024-01-22T15:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T15:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-9.31
601315,John Lewis Street Hakin,2024-01-22T15:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T15:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-0.62
601315,John Lewis Street Hakin,2024-01-22T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T15:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.98944
601315,John Lewis Street Hakin,2024-01-22T15:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.95105
601315,John Lewis Street Hakin,2024-01-22T15:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.99252
601315,John Lewis Street Hakin,2024-01-22T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-22T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-22T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-22T15:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T15:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T15:30:00.000+00:00,feeder,0040,L3 Current (Min),A,17.62
601315,John Lewis Street Hakin,2024-01-22T15:30:00.000+00:00,feeder,0040,L3 Current (Max),A,17.62
601315,John Lewis Street Hakin,2024-01-22T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.62
601315,John Lewis Street Hakin,2024-01-22T15:30:00.000+00:00,feeder,0040,L2 Current (Min),A,17.62
601315,John Lewis Street Hakin,2024-01-22T15:30:00.000+00:00,feeder,0040,L2 Current (Max),A,17.62
601315,John Lewis Street Hakin,2024-01-22T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.62
601315,John Lewis Street Hakin,2024-01-22T15:30:00.000+00:00,feeder,0040,L1 Current (Min),A,26.62
601315,John Lewis Street Hakin,2024-01-22T15:30:00.000+00:00,feeder,0040,L1 Current (Max),A,26.62
601315,John Lewis Street Hakin,2024-01-22T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.62
601315,John Lewis Street Hakin,2024-01-22T15:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T15:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-17.06
601315,John Lewis Street Hakin,2024-01-22T15:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T15:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-10.0
601315,John Lewis Street Hakin,2024-01-22T15:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T15:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,0.31
601315,John Lewis Street Hakin,2024-01-22T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T15:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.90671
601315,John Lewis Street Hakin,2024-01-22T15:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.97467
601315,John Lewis Street Hakin,2024-01-22T15:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99698
601315,John Lewis Street Hakin,2024-01-22T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-22T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.0
601315,John Lewis Street Hakin,2024-01-22T15:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T15:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T15:30:00.000+00:00,feeder,0030,L3 Current (Min),A,6.12
601315,John Lewis Street Hakin,2024-01-22T15:30:00.000+00:00,feeder,0030,L3 Current (Max),A,6.12
601315,John Lewis Street Hakin,2024-01-22T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.12
601315,John Lewis Street Hakin,2024-01-22T15:30:00.000+00:00,feeder,0030,L2 Current (Min),A,15.25
601315,John Lewis Street Hakin,2024-01-22T15:30:00.000+00:00,feeder,0030,L2 Current (Max),A,15.38
601315,John Lewis Street Hakin,2024-01-22T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.25
601315,John Lewis Street Hakin,2024-01-22T15:30:00.000+00:00,feeder,0030,L1 Current (Min),A,37.75
601315,John Lewis Street Hakin,2024-01-22T15:30:00.000+00:00,feeder,0030,L1 Current (Max),A,37.75
601315,John Lewis Street Hakin,2024-01-22T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.75
601315,John Lewis Street Hakin,2024-01-22T15:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T15:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-30.87
601315,John Lewis Street Hakin,2024-01-22T15:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T15:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,31.0
601315,John Lewis Street Hakin,2024-01-22T15:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T15:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,0.38
601315,John Lewis Street Hakin,2024-01-22T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
601315,John Lewis Street Hakin,2024-01-22T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T15:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.81961
601315,John Lewis Street Hakin,2024-01-22T15:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.84005
601315,John Lewis Street Hakin,2024-01-22T15:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99792
601315,John Lewis Street Hakin,2024-01-22T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-22T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-22T15:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T15:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T15:30:00.000+00:00,feeder,0020,L3 Current (Min),A,1.75
601315,John Lewis Street Hakin,2024-01-22T15:30:00.000+00:00,feeder,0020,L3 Current (Max),A,1.88
601315,John Lewis Street Hakin,2024-01-22T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.88
601315,John Lewis Street Hakin,2024-01-22T15:30:00.000+00:00,feeder,0020,L2 Current (Min),A,4.0
601315,John Lewis Street Hakin,2024-01-22T15:30:00.000+00:00,feeder,0020,L2 Current (Max),A,4.12
601315,John Lewis Street Hakin,2024-01-22T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.0
601315,John Lewis Street Hakin,2024-01-22T15:30:00.000+00:00,feeder,0020,L1 Current (Min),A,12.5
601315,John Lewis Street Hakin,2024-01-22T15:30:00.000+00:00,feeder,0020,L1 Current (Max),A,12.62
601315,John Lewis Street Hakin,2024-01-22T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.62
601315,John Lewis Street Hakin,2024-01-22T15:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T15:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-24.88
601315,John Lewis Street Hakin,2024-01-22T15:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T15:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-16.81
601315,John Lewis Street Hakin,2024-01-22T15:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T15:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-19.56
601315,John Lewis Street Hakin,2024-01-22T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T15:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.84344
601315,John Lewis Street Hakin,2024-01-22T15:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.89932
601315,John Lewis Street Hakin,2024-01-22T15:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.87756
601315,John Lewis Street Hakin,2024-01-22T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T15:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T15:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T15:30:00.000+00:00,feeder,0010,L3 Current (Min),A,2.75
601315,John Lewis Street Hakin,2024-01-22T15:30:00.000+00:00,feeder,0010,L3 Current (Max),A,2.75
601315,John Lewis Street Hakin,2024-01-22T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.75
601315,John Lewis Street Hakin,2024-01-22T15:30:00.000+00:00,feeder,0010,L2 Current (Min),A,5.25
601315,John Lewis Street Hakin,2024-01-22T15:30:00.000+00:00,feeder,0010,L2 Current (Max),A,5.25
601315,John Lewis Street Hakin,2024-01-22T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.25
601315,John Lewis Street Hakin,2024-01-22T15:30:00.000+00:00,feeder,0010,L1 Current (Min),A,3.88
601315,John Lewis Street Hakin,2024-01-22T15:30:00.000+00:00,feeder,0010,L1 Current (Max),A,4.0
601315,John Lewis Street Hakin,2024-01-22T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.0
601315,John Lewis Street Hakin,2024-01-22T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.19
601315,John Lewis Street Hakin,2024-01-22T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.22
601315,John Lewis Street Hakin,2024-01-22T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
601315,John Lewis Street Hakin,2024-01-22T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.94
601315,John Lewis Street Hakin,2024-01-22T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.98
601315,John Lewis Street Hakin,2024-01-22T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
601315,John Lewis Street Hakin,2024-01-22T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.42
601315,John Lewis Street Hakin,2024-01-22T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.45
601315,John Lewis Street Hakin,2024-01-22T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
601315,John Lewis Street Hakin,2024-01-22T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-22T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-22T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T15:30:00.000+00:00,busbar,,L3 Active Power,kW,8.0
601315,John Lewis Street Hakin,2024-01-22T15:30:00.000+00:00,busbar,,L2 Active Power,kW,12.0
601315,John Lewis Street Hakin,2024-01-22T15:30:00.000+00:00,busbar,,L1 Active Power,kW,27.0
601315,John Lewis Street Hakin,2024-01-22T15:30:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T15:30:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T15:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T15:30:00.000+00:00,busbar,,L3 Current (Min),A,34.12
601315,John Lewis Street Hakin,2024-01-22T15:30:00.000+00:00,busbar,,L3 Current (Max),A,34.25
601315,John Lewis Street Hakin,2024-01-22T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.25
601315,John Lewis Street Hakin,2024-01-22T15:30:00.000+00:00,busbar,,L2 Current (Min),A,50.88
601315,John Lewis Street Hakin,2024-01-22T15:30:00.000+00:00,busbar,,L2 Current (Max),A,50.88
601315,John Lewis Street Hakin,2024-01-22T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.88
601315,John Lewis Street Hakin,2024-01-22T15:30:00.000+00:00,busbar,,L1 Current (Min),A,110.88
601315,John Lewis Street Hakin,2024-01-22T15:30:00.000+00:00,busbar,,L1 Current (Max),A,111.12
601315,John Lewis Street Hakin,2024-01-22T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
601315,John Lewis Street Hakin,2024-01-22T15:30:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-22T15:30:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-22T15:20:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T15:20:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-20.94
601315,John Lewis Street Hakin,2024-01-22T15:20:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T15:20:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-5.5
601315,John Lewis Street Hakin,2024-01-22T15:20:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T15:20:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-3.32
601315,John Lewis Street Hakin,2024-01-22T15:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T15:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T15:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T15:20:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.84973
601315,John Lewis Street Hakin,2024-01-22T15:20:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.98956
601315,John Lewis Street Hakin,2024-01-22T15:20:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.9931
601315,John Lewis Street Hakin,2024-01-22T15:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T15:20:00.000+00:00,feeder,0050,L2 Active Power,kW,8.0
601315,John Lewis Street Hakin,2024-01-22T15:20:00.000+00:00,feeder,0050,L1 Active Power,kW,8.0
601315,John Lewis Street Hakin,2024-01-22T15:20:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T15:20:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T15:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T15:20:00.000+00:00,feeder,0050,L3 Current (Min),A,6.25
601315,John Lewis Street Hakin,2024-01-22T15:20:00.000+00:00,feeder,0050,L3 Current (Max),A,6.25
601315,John Lewis Street Hakin,2024-01-22T15:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.25
601315,John Lewis Street Hakin,2024-01-22T15:20:00.000+00:00,feeder,0050,L2 Current (Min),A,31.12
601315,John Lewis Street Hakin,2024-01-22T15:20:00.000+00:00,feeder,0050,L2 Current (Max),A,31.12
601315,John Lewis Street Hakin,2024-01-22T15:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,31.12
601315,John Lewis Street Hakin,2024-01-22T15:20:00.000+00:00,feeder,0050,L1 Current (Min),A,33.88
601315,John Lewis Street Hakin,2024-01-22T15:20:00.000+00:00,feeder,0050,L1 Current (Max),A,34.12
601315,John Lewis Street Hakin,2024-01-22T15:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,34.0
601315,John Lewis Street Hakin,2024-01-22T15:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T15:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-6.81
601315,John Lewis Street Hakin,2024-01-22T15:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T15:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-12.81
601315,John Lewis Street Hakin,2024-01-22T15:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T15:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-0.38
601315,John Lewis Street Hakin,2024-01-22T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T15:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.93048
601315,John Lewis Street Hakin,2024-01-22T15:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.91821
601315,John Lewis Street Hakin,2024-01-22T15:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.99203
601315,John Lewis Street Hakin,2024-01-22T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-22T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-22T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-22T15:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T15:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T15:20:00.000+00:00,feeder,0040,L3 Current (Min),A,6.5
601315,John Lewis Street Hakin,2024-01-22T15:20:00.000+00:00,feeder,0040,L3 Current (Max),A,6.62
601315,John Lewis Street Hakin,2024-01-22T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.5
601315,John Lewis Street Hakin,2024-01-22T15:20:00.000+00:00,feeder,0040,L2 Current (Min),A,15.38
601315,John Lewis Street Hakin,2024-01-22T15:20:00.000+00:00,feeder,0040,L2 Current (Max),A,15.5
601315,John Lewis Street Hakin,2024-01-22T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.38
601315,John Lewis Street Hakin,2024-01-22T15:20:00.000+00:00,feeder,0040,L1 Current (Min),A,26.38
601315,John Lewis Street Hakin,2024-01-22T15:20:00.000+00:00,feeder,0040,L1 Current (Max),A,26.5
601315,John Lewis Street Hakin,2024-01-22T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.5
601315,John Lewis Street Hakin,2024-01-22T15:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T15:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-9.94
601315,John Lewis Street Hakin,2024-01-22T15:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T15:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-2.44
601315,John Lewis Street Hakin,2024-01-22T15:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T15:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,0.31
601315,John Lewis Street Hakin,2024-01-22T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T15:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.9472
601315,John Lewis Street Hakin,2024-01-22T15:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.95697
601315,John Lewis Street Hakin,2024-01-22T15:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98459
601315,John Lewis Street Hakin,2024-01-22T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-22T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-22T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-22T15:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T15:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T15:20:00.000+00:00,feeder,0030,L3 Current (Min),A,7.0
601315,John Lewis Street Hakin,2024-01-22T15:20:00.000+00:00,feeder,0030,L3 Current (Max),A,7.0
601315,John Lewis Street Hakin,2024-01-22T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.0
601315,John Lewis Street Hakin,2024-01-22T15:20:00.000+00:00,feeder,0030,L2 Current (Min),A,7.75
601315,John Lewis Street Hakin,2024-01-22T15:20:00.000+00:00,feeder,0030,L2 Current (Max),A,7.88
601315,John Lewis Street Hakin,2024-01-22T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.75
601315,John Lewis Street Hakin,2024-01-22T15:20:00.000+00:00,feeder,0030,L1 Current (Min),A,15.88
601315,John Lewis Street Hakin,2024-01-22T15:20:00.000+00:00,feeder,0030,L1 Current (Max),A,16.0
601315,John Lewis Street Hakin,2024-01-22T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.0
601315,John Lewis Street Hakin,2024-01-22T15:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T15:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-36.37
601315,John Lewis Street Hakin,2024-01-22T15:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T15:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,37.0
601315,John Lewis Street Hakin,2024-01-22T15:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T15:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-7.0
601315,John Lewis Street Hakin,2024-01-22T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T15:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.77044
601315,John Lewis Street Hakin,2024-01-22T15:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.77316
601315,John Lewis Street Hakin,2024-01-22T15:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.95328
601315,John Lewis Street Hakin,2024-01-22T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-22T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-22T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T15:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T15:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T15:20:00.000+00:00,feeder,0020,L3 Current (Min),A,1.62
601315,John Lewis Street Hakin,2024-01-22T15:20:00.000+00:00,feeder,0020,L3 Current (Max),A,1.75
601315,John Lewis Street Hakin,2024-01-22T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.75
601315,John Lewis Street Hakin,2024-01-22T15:20:00.000+00:00,feeder,0020,L2 Current (Min),A,2.38
601315,John Lewis Street Hakin,2024-01-22T15:20:00.000+00:00,feeder,0020,L2 Current (Max),A,2.5
601315,John Lewis Street Hakin,2024-01-22T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.38
601315,John Lewis Street Hakin,2024-01-22T15:20:00.000+00:00,feeder,0020,L1 Current (Min),A,3.62
601315,John Lewis Street Hakin,2024-01-22T15:20:00.000+00:00,feeder,0020,L1 Current (Max),A,3.62
601315,John Lewis Street Hakin,2024-01-22T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.62
601315,John Lewis Street Hakin,2024-01-22T15:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T15:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-24.75
601315,John Lewis Street Hakin,2024-01-22T15:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T15:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-34.25
601315,John Lewis Street Hakin,2024-01-22T15:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T15:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-8.06
601315,John Lewis Street Hakin,2024-01-22T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T15:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.82931
601315,John Lewis Street Hakin,2024-01-22T15:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.76593
601315,John Lewis Street Hakin,2024-01-22T15:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.92264
601315,John Lewis Street Hakin,2024-01-22T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T15:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T15:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T15:20:00.000+00:00,feeder,0010,L3 Current (Min),A,2.62
601315,John Lewis Street Hakin,2024-01-22T15:20:00.000+00:00,feeder,0010,L3 Current (Max),A,2.62
601315,John Lewis Street Hakin,2024-01-22T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.62
601315,John Lewis Street Hakin,2024-01-22T15:20:00.000+00:00,feeder,0010,L2 Current (Min),A,5.12
601315,John Lewis Street Hakin,2024-01-22T15:20:00.000+00:00,feeder,0010,L2 Current (Max),A,5.12
601315,John Lewis Street Hakin,2024-01-22T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.12
601315,John Lewis Street Hakin,2024-01-22T15:20:00.000+00:00,feeder,0010,L1 Current (Min),A,4.12
601315,John Lewis Street Hakin,2024-01-22T15:20:00.000+00:00,feeder,0010,L1 Current (Max),A,4.12
601315,John Lewis Street Hakin,2024-01-22T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.12
601315,John Lewis Street Hakin,2024-01-22T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.31
601315,John Lewis Street Hakin,2024-01-22T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.33
601315,John Lewis Street Hakin,2024-01-22T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
601315,John Lewis Street Hakin,2024-01-22T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.41
601315,John Lewis Street Hakin,2024-01-22T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.42
601315,John Lewis Street Hakin,2024-01-22T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
601315,John Lewis Street Hakin,2024-01-22T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.16
601315,John Lewis Street Hakin,2024-01-22T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.19
601315,John Lewis Street Hakin,2024-01-22T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
601315,John Lewis Street Hakin,2024-01-22T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-22T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T15:20:00.000+00:00,busbar,,L3 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-22T15:20:00.000+00:00,busbar,,L2 Active Power,kW,14.0
601315,John Lewis Street Hakin,2024-01-22T15:20:00.000+00:00,busbar,,L1 Active Power,kW,20.0
601315,John Lewis Street Hakin,2024-01-22T15:20:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T15:20:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T15:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T15:20:00.000+00:00,busbar,,L3 Current (Min),A,23.88
601315,John Lewis Street Hakin,2024-01-22T15:20:00.000+00:00,busbar,,L3 Current (Max),A,24.0
601315,John Lewis Street Hakin,2024-01-22T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
601315,John Lewis Street Hakin,2024-01-22T15:20:00.000+00:00,busbar,,L2 Current (Min),A,60.12
601315,John Lewis Street Hakin,2024-01-22T15:20:00.000+00:00,busbar,,L2 Current (Max),A,60.38
601315,John Lewis Street Hakin,2024-01-22T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.25
601315,John Lewis Street Hakin,2024-01-22T15:20:00.000+00:00,busbar,,L1 Current (Min),A,84.0
601315,John Lewis Street Hakin,2024-01-22T15:20:00.000+00:00,busbar,,L1 Current (Max),A,84.12
601315,John Lewis Street Hakin,2024-01-22T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.12
601315,John Lewis Street Hakin,2024-01-22T15:20:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-22T15:20:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-22T15:10:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T15:10:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-6.87
601315,John Lewis Street Hakin,2024-01-22T15:10:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T15:10:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-26.06
601315,John Lewis Street Hakin,2024-01-22T15:10:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T15:10:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-4.38
601315,John Lewis Street Hakin,2024-01-22T15:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T15:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T15:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T15:10:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.91336
601315,John Lewis Street Hakin,2024-01-22T15:10:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.80761
601315,John Lewis Street Hakin,2024-01-22T15:10:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.98886
601315,John Lewis Street Hakin,2024-01-22T15:10:00.000+00:00,feeder,0050,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-22T15:10:00.000+00:00,feeder,0050,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T15:10:00.000+00:00,feeder,0050,L1 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-22T15:10:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T15:10:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T15:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T15:10:00.000+00:00,feeder,0050,L3 Current (Min),A,6.75
601315,John Lewis Street Hakin,2024-01-22T15:10:00.000+00:00,feeder,0050,L3 Current (Max),A,6.75
601315,John Lewis Street Hakin,2024-01-22T15:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.75
601315,John Lewis Street Hakin,2024-01-22T15:10:00.000+00:00,feeder,0050,L2 Current (Min),A,7.0
601315,John Lewis Street Hakin,2024-01-22T15:10:00.000+00:00,feeder,0050,L2 Current (Max),A,7.0
601315,John Lewis Street Hakin,2024-01-22T15:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.0
601315,John Lewis Street Hakin,2024-01-22T15:10:00.000+00:00,feeder,0050,L1 Current (Min),A,26.5
601315,John Lewis Street Hakin,2024-01-22T15:10:00.000+00:00,feeder,0050,L1 Current (Max),A,26.62
601315,John Lewis Street Hakin,2024-01-22T15:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,26.5
601315,John Lewis Street Hakin,2024-01-22T15:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T15:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-10.0
601315,John Lewis Street Hakin,2024-01-22T15:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T15:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-6.5
601315,John Lewis Street Hakin,2024-01-22T15:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T15:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-2.44
601315,John Lewis Street Hakin,2024-01-22T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T15:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.92093
601315,John Lewis Street Hakin,2024-01-22T15:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.95401
601315,John Lewis Street Hakin,2024-01-22T15:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.99249
601315,John Lewis Street Hakin,2024-01-22T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-22T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-22T15:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T15:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T15:10:00.000+00:00,feeder,0040,L3 Current (Min),A,6.25
601315,John Lewis Street Hakin,2024-01-22T15:10:00.000+00:00,feeder,0040,L3 Current (Max),A,6.25
601315,John Lewis Street Hakin,2024-01-22T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.25
601315,John Lewis Street Hakin,2024-01-22T15:10:00.000+00:00,feeder,0040,L2 Current (Min),A,18.25
601315,John Lewis Street Hakin,2024-01-22T15:10:00.000+00:00,feeder,0040,L2 Current (Max),A,19.75
601315,John Lewis Street Hakin,2024-01-22T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.0
601315,John Lewis Street Hakin,2024-01-22T15:10:00.000+00:00,feeder,0040,L1 Current (Min),A,29.38
601315,John Lewis Street Hakin,2024-01-22T15:10:00.000+00:00,feeder,0040,L1 Current (Max),A,29.38
601315,John Lewis Street Hakin,2024-01-22T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.38
601315,John Lewis Street Hakin,2024-01-22T15:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T15:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-17.69
601315,John Lewis Street Hakin,2024-01-22T15:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T15:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-5.94
601315,John Lewis Street Hakin,2024-01-22T15:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T15:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-3.82
601315,John Lewis Street Hakin,2024-01-22T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T15:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.91733
601315,John Lewis Street Hakin,2024-01-22T15:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.93405
601315,John Lewis Street Hakin,2024-01-22T15:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98099
601315,John Lewis Street Hakin,2024-01-22T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-22T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-22T15:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T15:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T15:10:00.000+00:00,feeder,0030,L3 Current (Min),A,5.88
601315,John Lewis Street Hakin,2024-01-22T15:10:00.000+00:00,feeder,0030,L3 Current (Max),A,6.0
601315,John Lewis Street Hakin,2024-01-22T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.0
601315,John Lewis Street Hakin,2024-01-22T15:10:00.000+00:00,feeder,0030,L2 Current (Min),A,7.12
601315,John Lewis Street Hakin,2024-01-22T15:10:00.000+00:00,feeder,0030,L2 Current (Max),A,7.25
601315,John Lewis Street Hakin,2024-01-22T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.12
601315,John Lewis Street Hakin,2024-01-22T15:10:00.000+00:00,feeder,0030,L1 Current (Min),A,16.25
601315,John Lewis Street Hakin,2024-01-22T15:10:00.000+00:00,feeder,0030,L1 Current (Max),A,16.38
601315,John Lewis Street Hakin,2024-01-22T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.25
601315,John Lewis Street Hakin,2024-01-22T15:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T15:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-30.75
601315,John Lewis Street Hakin,2024-01-22T15:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T15:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,3.94
601315,John Lewis Street Hakin,2024-01-22T15:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T15:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,6.37
601315,John Lewis Street Hakin,2024-01-22T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T15:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.82116
601315,John Lewis Street Hakin,2024-01-22T15:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.95398
601315,John Lewis Street Hakin,2024-01-22T15:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.96078
601315,John Lewis Street Hakin,2024-01-22T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-22T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-22T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T15:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T15:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T15:10:00.000+00:00,feeder,0020,L3 Current (Min),A,1.88
601315,John Lewis Street Hakin,2024-01-22T15:10:00.000+00:00,feeder,0020,L3 Current (Max),A,2.0
601315,John Lewis Street Hakin,2024-01-22T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.0
601315,John Lewis Street Hakin,2024-01-22T15:10:00.000+00:00,feeder,0020,L2 Current (Min),A,1.88
601315,John Lewis Street Hakin,2024-01-22T15:10:00.000+00:00,feeder,0020,L2 Current (Max),A,2.0
601315,John Lewis Street Hakin,2024-01-22T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.0
601315,John Lewis Street Hakin,2024-01-22T15:10:00.000+00:00,feeder,0020,L1 Current (Min),A,4.12
601315,John Lewis Street Hakin,2024-01-22T15:10:00.000+00:00,feeder,0020,L1 Current (Max),A,4.25
601315,John Lewis Street Hakin,2024-01-22T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.12
601315,John Lewis Street Hakin,2024-01-22T15:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T15:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-20.5
601315,John Lewis Street Hakin,2024-01-22T15:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T15:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-33.63
601315,John Lewis Street Hakin,2024-01-22T15:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T15:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-6.0
601315,John Lewis Street Hakin,2024-01-22T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T15:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.8645
601315,John Lewis Street Hakin,2024-01-22T15:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.78405
601315,John Lewis Street Hakin,2024-01-22T15:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.93356
601315,John Lewis Street Hakin,2024-01-22T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T15:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T15:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T15:10:00.000+00:00,feeder,0010,L3 Current (Min),A,2.62
601315,John Lewis Street Hakin,2024-01-22T15:10:00.000+00:00,feeder,0010,L3 Current (Max),A,2.75
601315,John Lewis Street Hakin,2024-01-22T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.62
601315,John Lewis Street Hakin,2024-01-22T15:10:00.000+00:00,feeder,0010,L2 Current (Min),A,5.25
601315,John Lewis Street Hakin,2024-01-22T15:10:00.000+00:00,feeder,0010,L2 Current (Max),A,5.25
601315,John Lewis Street Hakin,2024-01-22T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.25
601315,John Lewis Street Hakin,2024-01-22T15:10:00.000+00:00,feeder,0010,L1 Current (Min),A,4.25
601315,John Lewis Street Hakin,2024-01-22T15:10:00.000+00:00,feeder,0010,L1 Current (Max),A,4.38
601315,John Lewis Street Hakin,2024-01-22T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.38
601315,John Lewis Street Hakin,2024-01-22T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.69
601315,John Lewis Street Hakin,2024-01-22T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.72
601315,John Lewis Street Hakin,2024-01-22T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
601315,John Lewis Street Hakin,2024-01-22T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.75
601315,John Lewis Street Hakin,2024-01-22T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.81
601315,John Lewis Street Hakin,2024-01-22T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
601315,John Lewis Street Hakin,2024-01-22T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.5
601315,John Lewis Street Hakin,2024-01-22T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.55
601315,John Lewis Street Hakin,2024-01-22T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
601315,John Lewis Street Hakin,2024-01-22T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-22T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T15:10:00.000+00:00,busbar,,L3 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-22T15:10:00.000+00:00,busbar,,L2 Active Power,kW,9.0
601315,John Lewis Street Hakin,2024-01-22T15:10:00.000+00:00,busbar,,L1 Active Power,kW,20.0
601315,John Lewis Street Hakin,2024-01-22T15:10:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T15:10:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T15:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T15:10:00.000+00:00,busbar,,L3 Current (Min),A,23.5
601315,John Lewis Street Hakin,2024-01-22T15:10:00.000+00:00,busbar,,L3 Current (Max),A,23.5
601315,John Lewis Street Hakin,2024-01-22T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
601315,John Lewis Street Hakin,2024-01-22T15:10:00.000+00:00,busbar,,L2 Current (Min),A,39.0
601315,John Lewis Street Hakin,2024-01-22T15:10:00.000+00:00,busbar,,L2 Current (Max),A,40.38
601315,John Lewis Street Hakin,2024-01-22T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.62
601315,John Lewis Street Hakin,2024-01-22T15:10:00.000+00:00,busbar,,L1 Current (Min),A,80.62
601315,John Lewis Street Hakin,2024-01-22T15:10:00.000+00:00,busbar,,L1 Current (Max),A,80.75
601315,John Lewis Street Hakin,2024-01-22T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.75
601315,John Lewis Street Hakin,2024-01-22T15:10:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-22T15:10:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-22T15:00:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T15:00:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-3.88
601315,John Lewis Street Hakin,2024-01-22T15:00:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T15:00:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-11.87
601315,John Lewis Street Hakin,2024-01-22T15:00:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T15:00:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-11.13
601315,John Lewis Street Hakin,2024-01-22T15:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T15:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T15:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T15:00:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.98608
601315,John Lewis Street Hakin,2024-01-22T15:00:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.91373
601315,John Lewis Street Hakin,2024-01-22T15:00:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.95608
601315,John Lewis Street Hakin,2024-01-22T15:00:00.000+00:00,feeder,0050,L3 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-22T15:00:00.000+00:00,feeder,0050,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-22T15:00:00.000+00:00,feeder,0050,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-22T15:00:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T15:00:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T15:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
