Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601315,John Lewis Street Hakin,2024-01-22T15:00:00.000+00:00,feeder,0050,L3 Current (Min),A,13.12
601315,John Lewis Street Hakin,2024-01-22T15:00:00.000+00:00,feeder,0050,L3 Current (Max),A,13.25
601315,John Lewis Street Hakin,2024-01-22T15:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.12
601315,John Lewis Street Hakin,2024-01-22T15:00:00.000+00:00,feeder,0050,L2 Current (Min),A,8.0
601315,John Lewis Street Hakin,2024-01-22T15:00:00.000+00:00,feeder,0050,L2 Current (Max),A,8.0
601315,John Lewis Street Hakin,2024-01-22T15:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.0
601315,John Lewis Street Hakin,2024-01-22T15:00:00.000+00:00,feeder,0050,L1 Current (Min),A,14.0
601315,John Lewis Street Hakin,2024-01-22T15:00:00.000+00:00,feeder,0050,L1 Current (Max),A,14.38
601315,John Lewis Street Hakin,2024-01-22T15:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.12
601315,John Lewis Street Hakin,2024-01-22T15:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T15:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-1.44
601315,John Lewis Street Hakin,2024-01-22T15:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T15:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-2.5
601315,John Lewis Street Hakin,2024-01-22T15:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T15:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,0.5
601315,John Lewis Street Hakin,2024-01-22T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T15:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.98911
601315,John Lewis Street Hakin,2024-01-22T15:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99527
601315,John Lewis Street Hakin,2024-01-22T15:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.99258
601315,John Lewis Street Hakin,2024-01-22T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-22T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,15.0
601315,John Lewis Street Hakin,2024-01-22T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-22T15:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T15:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T15:00:00.000+00:00,feeder,0040,L3 Current (Min),A,14.75
601315,John Lewis Street Hakin,2024-01-22T15:00:00.000+00:00,feeder,0040,L3 Current (Max),A,15.0
601315,John Lewis Street Hakin,2024-01-22T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.88
601315,John Lewis Street Hakin,2024-01-22T15:00:00.000+00:00,feeder,0040,L2 Current (Min),A,59.0
601315,John Lewis Street Hakin,2024-01-22T15:00:00.000+00:00,feeder,0040,L2 Current (Max),A,60.12
601315,John Lewis Street Hakin,2024-01-22T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,59.5
601315,John Lewis Street Hakin,2024-01-22T15:00:00.000+00:00,feeder,0040,L1 Current (Min),A,29.0
601315,John Lewis Street Hakin,2024-01-22T15:00:00.000+00:00,feeder,0040,L1 Current (Max),A,29.12
601315,John Lewis Street Hakin,2024-01-22T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.0
601315,John Lewis Street Hakin,2024-01-22T15:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T15:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-5.75
601315,John Lewis Street Hakin,2024-01-22T15:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T15:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-16.37
601315,John Lewis Street Hakin,2024-01-22T15:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T15:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-0.12
601315,John Lewis Street Hakin,2024-01-22T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T15:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.97494
601315,John Lewis Street Hakin,2024-01-22T15:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.89493
601315,John Lewis Street Hakin,2024-01-22T15:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99387
601315,John Lewis Street Hakin,2024-01-22T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-22T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-22T15:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T15:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T15:00:00.000+00:00,feeder,0030,L3 Current (Min),A,7.25
601315,John Lewis Street Hakin,2024-01-22T15:00:00.000+00:00,feeder,0030,L3 Current (Max),A,7.38
601315,John Lewis Street Hakin,2024-01-22T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.38
601315,John Lewis Street Hakin,2024-01-22T15:00:00.000+00:00,feeder,0030,L2 Current (Min),A,6.12
601315,John Lewis Street Hakin,2024-01-22T15:00:00.000+00:00,feeder,0030,L2 Current (Max),A,6.25
601315,John Lewis Street Hakin,2024-01-22T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.12
601315,John Lewis Street Hakin,2024-01-22T15:00:00.000+00:00,feeder,0030,L1 Current (Min),A,26.75
601315,John Lewis Street Hakin,2024-01-22T15:00:00.000+00:00,feeder,0030,L1 Current (Max),A,26.75
601315,John Lewis Street Hakin,2024-01-22T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.75
601315,John Lewis Street Hakin,2024-01-22T15:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T15:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-32.56
601315,John Lewis Street Hakin,2024-01-22T15:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T15:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,0.31
601315,John Lewis Street Hakin,2024-01-22T15:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T15:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,4.38
601315,John Lewis Street Hakin,2024-01-22T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T15:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.80401
601315,John Lewis Street Hakin,2024-01-22T15:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99942
601315,John Lewis Street Hakin,2024-01-22T15:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.96616
601315,John Lewis Street Hakin,2024-01-22T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-22T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-22T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T15:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T15:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T15:00:00.000+00:00,feeder,0020,L3 Current (Min),A,2.0
601315,John Lewis Street Hakin,2024-01-22T15:00:00.000+00:00,feeder,0020,L3 Current (Max),A,2.0
601315,John Lewis Street Hakin,2024-01-22T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.0
601315,John Lewis Street Hakin,2024-01-22T15:00:00.000+00:00,feeder,0020,L2 Current (Min),A,17.62
601315,John Lewis Street Hakin,2024-01-22T15:00:00.000+00:00,feeder,0020,L2 Current (Max),A,17.62
601315,John Lewis Street Hakin,2024-01-22T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.62
601315,John Lewis Street Hakin,2024-01-22T15:00:00.000+00:00,feeder,0020,L1 Current (Min),A,3.62
601315,John Lewis Street Hakin,2024-01-22T15:00:00.000+00:00,feeder,0020,L1 Current (Max),A,3.75
601315,John Lewis Street Hakin,2024-01-22T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.62
601315,John Lewis Street Hakin,2024-01-22T15:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T15:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-17.0
601315,John Lewis Street Hakin,2024-01-22T15:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T15:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-26.25
601315,John Lewis Street Hakin,2024-01-22T15:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T15:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-8.06
601315,John Lewis Street Hakin,2024-01-22T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T15:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.89895
601315,John Lewis Street Hakin,2024-01-22T15:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.84134
601315,John Lewis Street Hakin,2024-01-22T15:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.91736
601315,John Lewis Street Hakin,2024-01-22T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T15:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T15:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T15:00:00.000+00:00,feeder,0010,L3 Current (Min),A,3.62
601315,John Lewis Street Hakin,2024-01-22T15:00:00.000+00:00,feeder,0010,L3 Current (Max),A,3.62
601315,John Lewis Street Hakin,2024-01-22T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.62
601315,John Lewis Street Hakin,2024-01-22T15:00:00.000+00:00,feeder,0010,L2 Current (Min),A,5.38
601315,John Lewis Street Hakin,2024-01-22T15:00:00.000+00:00,feeder,0010,L2 Current (Max),A,5.38
601315,John Lewis Street Hakin,2024-01-22T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.38
601315,John Lewis Street Hakin,2024-01-22T15:00:00.000+00:00,feeder,0010,L1 Current (Min),A,4.12
601315,John Lewis Street Hakin,2024-01-22T15:00:00.000+00:00,feeder,0010,L1 Current (Max),A,4.25
601315,John Lewis Street Hakin,2024-01-22T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.25
601315,John Lewis Street Hakin,2024-01-22T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.92
601315,John Lewis Street Hakin,2024-01-22T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.95
601315,John Lewis Street Hakin,2024-01-22T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
601315,John Lewis Street Hakin,2024-01-22T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.94
601315,John Lewis Street Hakin,2024-01-22T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.97
601315,John Lewis Street Hakin,2024-01-22T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
601315,John Lewis Street Hakin,2024-01-22T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.73
601315,John Lewis Street Hakin,2024-01-22T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.78
601315,John Lewis Street Hakin,2024-01-22T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
601315,John Lewis Street Hakin,2024-01-22T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-22T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T15:00:00.000+00:00,busbar,,L3 Active Power,kW,10.0
601315,John Lewis Street Hakin,2024-01-22T15:00:00.000+00:00,busbar,,L2 Active Power,kW,23.0
601315,John Lewis Street Hakin,2024-01-22T15:00:00.000+00:00,busbar,,L1 Active Power,kW,19.0
601315,John Lewis Street Hakin,2024-01-22T15:00:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T15:00:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T15:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T15:00:00.000+00:00,busbar,,L3 Current (Min),A,40.75
601315,John Lewis Street Hakin,2024-01-22T15:00:00.000+00:00,busbar,,L3 Current (Max),A,40.75
601315,John Lewis Street Hakin,2024-01-22T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.75
601315,John Lewis Street Hakin,2024-01-22T15:00:00.000+00:00,busbar,,L2 Current (Min),A,95.0
601315,John Lewis Street Hakin,2024-01-22T15:00:00.000+00:00,busbar,,L2 Current (Max),A,96.0
601315,John Lewis Street Hakin,2024-01-22T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
601315,John Lewis Street Hakin,2024-01-22T15:00:00.000+00:00,busbar,,L1 Current (Min),A,77.5
601315,John Lewis Street Hakin,2024-01-22T15:00:00.000+00:00,busbar,,L1 Current (Max),A,77.62
601315,John Lewis Street Hakin,2024-01-22T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
601315,John Lewis Street Hakin,2024-01-22T15:00:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-22T15:00:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-22T14:50:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T14:50:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-8.69
601315,John Lewis Street Hakin,2024-01-22T14:50:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T14:50:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-15.63
601315,John Lewis Street Hakin,2024-01-22T14:50:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T14:50:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-6.5
601315,John Lewis Street Hakin,2024-01-22T14:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T14:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T14:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T14:50:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.97198
601315,John Lewis Street Hakin,2024-01-22T14:50:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.89459
601315,John Lewis Street Hakin,2024-01-22T14:50:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.97
601315,John Lewis Street Hakin,2024-01-22T14:50:00.000+00:00,feeder,0050,L3 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-22T14:50:00.000+00:00,feeder,0050,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-22T14:50:00.000+00:00,feeder,0050,L1 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-22T14:50:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T14:50:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T14:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T14:50:00.000+00:00,feeder,0050,L3 Current (Min),A,12.75
601315,John Lewis Street Hakin,2024-01-22T14:50:00.000+00:00,feeder,0050,L3 Current (Max),A,12.75
601315,John Lewis Street Hakin,2024-01-22T14:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.75
601315,John Lewis Street Hakin,2024-01-22T14:50:00.000+00:00,feeder,0050,L2 Current (Min),A,7.88
601315,John Lewis Street Hakin,2024-01-22T14:50:00.000+00:00,feeder,0050,L2 Current (Max),A,7.88
601315,John Lewis Street Hakin,2024-01-22T14:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.88
601315,John Lewis Street Hakin,2024-01-22T14:50:00.000+00:00,feeder,0050,L1 Current (Min),A,15.88
601315,John Lewis Street Hakin,2024-01-22T14:50:00.000+00:00,feeder,0050,L1 Current (Max),A,16.5
601315,John Lewis Street Hakin,2024-01-22T14:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.25
601315,John Lewis Street Hakin,2024-01-22T14:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T14:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-4.81
601315,John Lewis Street Hakin,2024-01-22T14:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T14:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-8.0
601315,John Lewis Street Hakin,2024-01-22T14:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T14:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-0.38
601315,John Lewis Street Hakin,2024-01-22T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T14:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.97623
601315,John Lewis Street Hakin,2024-01-22T14:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.97769
601315,John Lewis Street Hakin,2024-01-22T14:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.98233
601315,John Lewis Street Hakin,2024-01-22T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-22T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-22T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-22T14:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T14:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T14:50:00.000+00:00,feeder,0040,L3 Current (Min),A,12.0
601315,John Lewis Street Hakin,2024-01-22T14:50:00.000+00:00,feeder,0040,L3 Current (Max),A,12.0
601315,John Lewis Street Hakin,2024-01-22T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.0
601315,John Lewis Street Hakin,2024-01-22T14:50:00.000+00:00,feeder,0040,L2 Current (Min),A,30.62
601315,John Lewis Street Hakin,2024-01-22T14:50:00.000+00:00,feeder,0040,L2 Current (Max),A,30.75
601315,John Lewis Street Hakin,2024-01-22T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.75
601315,John Lewis Street Hakin,2024-01-22T14:50:00.000+00:00,feeder,0040,L1 Current (Min),A,26.75
601315,John Lewis Street Hakin,2024-01-22T14:50:00.000+00:00,feeder,0040,L1 Current (Max),A,26.75
601315,John Lewis Street Hakin,2024-01-22T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.75
601315,John Lewis Street Hakin,2024-01-22T14:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T14:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-4.69
601315,John Lewis Street Hakin,2024-01-22T14:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T14:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-12.44
601315,John Lewis Street Hakin,2024-01-22T14:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T14:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.94
601315,John Lewis Street Hakin,2024-01-22T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T14:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.97589
601315,John Lewis Street Hakin,2024-01-22T14:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.91592
601315,John Lewis Street Hakin,2024-01-22T14:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98322
601315,John Lewis Street Hakin,2024-01-22T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-22T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-22T14:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T14:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T14:50:00.000+00:00,feeder,0030,L3 Current (Min),A,7.0
601315,John Lewis Street Hakin,2024-01-22T14:50:00.000+00:00,feeder,0030,L3 Current (Max),A,7.62
601315,John Lewis Street Hakin,2024-01-22T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.38
601315,John Lewis Street Hakin,2024-01-22T14:50:00.000+00:00,feeder,0030,L2 Current (Min),A,6.25
601315,John Lewis Street Hakin,2024-01-22T14:50:00.000+00:00,feeder,0030,L2 Current (Max),A,6.38
601315,John Lewis Street Hakin,2024-01-22T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.25
601315,John Lewis Street Hakin,2024-01-22T14:50:00.000+00:00,feeder,0030,L1 Current (Min),A,18.12
601315,John Lewis Street Hakin,2024-01-22T14:50:00.000+00:00,feeder,0030,L1 Current (Max),A,18.12
601315,John Lewis Street Hakin,2024-01-22T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.12
601315,John Lewis Street Hakin,2024-01-22T14:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T14:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-32.0
601315,John Lewis Street Hakin,2024-01-22T14:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T14:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,1.5
601315,John Lewis Street Hakin,2024-01-22T14:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T14:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-5.06
601315,John Lewis Street Hakin,2024-01-22T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T14:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.80374
601315,John Lewis Street Hakin,2024-01-22T14:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99924
601315,John Lewis Street Hakin,2024-01-22T14:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.96497
601315,John Lewis Street Hakin,2024-01-22T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-22T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-22T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T14:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T14:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T14:50:00.000+00:00,feeder,0020,L3 Current (Min),A,1.88
601315,John Lewis Street Hakin,2024-01-22T14:50:00.000+00:00,feeder,0020,L3 Current (Max),A,1.88
601315,John Lewis Street Hakin,2024-01-22T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.88
601315,John Lewis Street Hakin,2024-01-22T14:50:00.000+00:00,feeder,0020,L2 Current (Min),A,17.62
601315,John Lewis Street Hakin,2024-01-22T14:50:00.000+00:00,feeder,0020,L2 Current (Max),A,17.62
601315,John Lewis Street Hakin,2024-01-22T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.62
601315,John Lewis Street Hakin,2024-01-22T14:50:00.000+00:00,feeder,0020,L1 Current (Min),A,3.5
601315,John Lewis Street Hakin,2024-01-22T14:50:00.000+00:00,feeder,0020,L1 Current (Max),A,3.5
601315,John Lewis Street Hakin,2024-01-22T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.5
601315,John Lewis Street Hakin,2024-01-22T14:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T14:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-22.06
601315,John Lewis Street Hakin,2024-01-22T14:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T14:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-27.62
601315,John Lewis Street Hakin,2024-01-22T14:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T14:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-10.13
601315,John Lewis Street Hakin,2024-01-22T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T14:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.86578
601315,John Lewis Street Hakin,2024-01-22T14:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.8414
601315,John Lewis Street Hakin,2024-01-22T14:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.89435
601315,John Lewis Street Hakin,2024-01-22T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T14:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T14:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T14:50:00.000+00:00,feeder,0010,L3 Current (Min),A,3.25
601315,John Lewis Street Hakin,2024-01-22T14:50:00.000+00:00,feeder,0010,L3 Current (Max),A,3.38
601315,John Lewis Street Hakin,2024-01-22T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.38
601315,John Lewis Street Hakin,2024-01-22T14:50:00.000+00:00,feeder,0010,L2 Current (Min),A,5.38
601315,John Lewis Street Hakin,2024-01-22T14:50:00.000+00:00,feeder,0010,L2 Current (Max),A,5.5
601315,John Lewis Street Hakin,2024-01-22T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.38
601315,John Lewis Street Hakin,2024-01-22T14:50:00.000+00:00,feeder,0010,L1 Current (Min),A,3.25
601315,John Lewis Street Hakin,2024-01-22T14:50:00.000+00:00,feeder,0010,L1 Current (Max),A,3.25
601315,John Lewis Street Hakin,2024-01-22T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.25
601315,John Lewis Street Hakin,2024-01-22T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.48
601315,John Lewis Street Hakin,2024-01-22T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.48
601315,John Lewis Street Hakin,2024-01-22T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
601315,John Lewis Street Hakin,2024-01-22T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.56
601315,John Lewis Street Hakin,2024-01-22T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.58
601315,John Lewis Street Hakin,2024-01-22T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
601315,John Lewis Street Hakin,2024-01-22T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.45
601315,John Lewis Street Hakin,2024-01-22T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.47
601315,John Lewis Street Hakin,2024-01-22T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
601315,John Lewis Street Hakin,2024-01-22T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-22T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T14:50:00.000+00:00,busbar,,L3 Active Power,kW,9.0
601315,John Lewis Street Hakin,2024-01-22T14:50:00.000+00:00,busbar,,L2 Active Power,kW,16.0
601315,John Lewis Street Hakin,2024-01-22T14:50:00.000+00:00,busbar,,L1 Active Power,kW,16.0
601315,John Lewis Street Hakin,2024-01-22T14:50:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T14:50:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T14:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T14:50:00.000+00:00,busbar,,L3 Current (Min),A,36.88
601315,John Lewis Street Hakin,2024-01-22T14:50:00.000+00:00,busbar,,L3 Current (Max),A,37.5
601315,John Lewis Street Hakin,2024-01-22T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.12
601315,John Lewis Street Hakin,2024-01-22T14:50:00.000+00:00,busbar,,L2 Current (Min),A,67.0
601315,John Lewis Street Hakin,2024-01-22T14:50:00.000+00:00,busbar,,L2 Current (Max),A,67.0
601315,John Lewis Street Hakin,2024-01-22T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
601315,John Lewis Street Hakin,2024-01-22T14:50:00.000+00:00,busbar,,L1 Current (Min),A,67.5
601315,John Lewis Street Hakin,2024-01-22T14:50:00.000+00:00,busbar,,L1 Current (Max),A,68.12
601315,John Lewis Street Hakin,2024-01-22T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.88
601315,John Lewis Street Hakin,2024-01-22T14:50:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-22T14:50:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-22T14:40:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T14:40:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-17.56
601315,John Lewis Street Hakin,2024-01-22T14:40:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T14:40:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-18.69
601315,John Lewis Street Hakin,2024-01-22T14:40:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T14:40:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-9.94
601315,John Lewis Street Hakin,2024-01-22T14:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T14:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T14:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T14:40:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.87024
601315,John Lewis Street Hakin,2024-01-22T14:40:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.85919
601315,John Lewis Street Hakin,2024-01-22T14:40:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.96033
601315,John Lewis Street Hakin,2024-01-22T14:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T14:40:00.000+00:00,feeder,0050,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-22T14:40:00.000+00:00,feeder,0050,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-22T14:40:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T14:40:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T14:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T14:40:00.000+00:00,feeder,0050,L3 Current (Min),A,4.88
601315,John Lewis Street Hakin,2024-01-22T14:40:00.000+00:00,feeder,0050,L3 Current (Max),A,5.12
601315,John Lewis Street Hakin,2024-01-22T14:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.0
601315,John Lewis Street Hakin,2024-01-22T14:40:00.000+00:00,feeder,0050,L2 Current (Min),A,7.38
601315,John Lewis Street Hakin,2024-01-22T14:40:00.000+00:00,feeder,0050,L2 Current (Max),A,7.5
601315,John Lewis Street Hakin,2024-01-22T14:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.5
601315,John Lewis Street Hakin,2024-01-22T14:40:00.000+00:00,feeder,0050,L1 Current (Min),A,14.12
601315,John Lewis Street Hakin,2024-01-22T14:40:00.000+00:00,feeder,0050,L1 Current (Max),A,14.62
601315,John Lewis Street Hakin,2024-01-22T14:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.38
601315,John Lewis Street Hakin,2024-01-22T14:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T14:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-2.81
601315,John Lewis Street Hakin,2024-01-22T14:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T14:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-4.19
601315,John Lewis Street Hakin,2024-01-22T14:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T14:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,0.19
601315,John Lewis Street Hakin,2024-01-22T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T14:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.9939
601315,John Lewis Street Hakin,2024-01-22T14:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.97436
601315,John Lewis Street Hakin,2024-01-22T14:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.98599
601315,John Lewis Street Hakin,2024-01-22T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.0
601315,John Lewis Street Hakin,2024-01-22T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-22T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-22T14:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T14:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T14:40:00.000+00:00,feeder,0040,L3 Current (Min),A,29.12
601315,John Lewis Street Hakin,2024-01-22T14:40:00.000+00:00,feeder,0040,L3 Current (Max),A,35.75
601315,John Lewis Street Hakin,2024-01-22T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.38
601315,John Lewis Street Hakin,2024-01-22T14:40:00.000+00:00,feeder,0040,L2 Current (Min),A,23.0
601315,John Lewis Street Hakin,2024-01-22T14:40:00.000+00:00,feeder,0040,L2 Current (Max),A,23.0
601315,John Lewis Street Hakin,2024-01-22T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.0
601315,John Lewis Street Hakin,2024-01-22T14:40:00.000+00:00,feeder,0040,L1 Current (Min),A,21.12
601315,John Lewis Street Hakin,2024-01-22T14:40:00.000+00:00,feeder,0040,L1 Current (Max),A,21.25
601315,John Lewis Street Hakin,2024-01-22T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.25
601315,John Lewis Street Hakin,2024-01-22T14:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T14:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-6.63
601315,John Lewis Street Hakin,2024-01-22T14:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T14:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-14.25
601315,John Lewis Street Hakin,2024-01-22T14:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T14:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.56
601315,John Lewis Street Hakin,2024-01-22T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T14:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.96109
601315,John Lewis Street Hakin,2024-01-22T14:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.90488
601315,John Lewis Street Hakin,2024-01-22T14:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.93796
601315,John Lewis Street Hakin,2024-01-22T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-22T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-22T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-22T14:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T14:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T14:40:00.000+00:00,feeder,0030,L3 Current (Min),A,7.62
601315,John Lewis Street Hakin,2024-01-22T14:40:00.000+00:00,feeder,0030,L3 Current (Max),A,8.12
601315,John Lewis Street Hakin,2024-01-22T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.88
601315,John Lewis Street Hakin,2024-01-22T14:40:00.000+00:00,feeder,0030,L2 Current (Min),A,7.62
601315,John Lewis Street Hakin,2024-01-22T14:40:00.000+00:00,feeder,0030,L2 Current (Max),A,7.62
601315,John Lewis Street Hakin,2024-01-22T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.62
601315,John Lewis Street Hakin,2024-01-22T14:40:00.000+00:00,feeder,0030,L1 Current (Min),A,11.5
601315,John Lewis Street Hakin,2024-01-22T14:40:00.000+00:00,feeder,0030,L1 Current (Max),A,11.62
601315,John Lewis Street Hakin,2024-01-22T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.5
601315,John Lewis Street Hakin,2024-01-22T14:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T14:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-30.06
601315,John Lewis Street Hakin,2024-01-22T14:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T14:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,11.25
601315,John Lewis Street Hakin,2024-01-22T14:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T14:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,4.0
601315,John Lewis Street Hakin,2024-01-22T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T14:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.80356
601315,John Lewis Street Hakin,2024-01-22T14:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.92166
601315,John Lewis Street Hakin,2024-01-22T14:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.97351
601315,John Lewis Street Hakin,2024-01-22T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-22T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-22T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T14:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T14:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T14:40:00.000+00:00,feeder,0020,L3 Current (Min),A,1.62
601315,John Lewis Street Hakin,2024-01-22T14:40:00.000+00:00,feeder,0020,L3 Current (Max),A,1.62
601315,John Lewis Street Hakin,2024-01-22T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.62
601315,John Lewis Street Hakin,2024-01-22T14:40:00.000+00:00,feeder,0020,L2 Current (Min),A,1.62
601315,John Lewis Street Hakin,2024-01-22T14:40:00.000+00:00,feeder,0020,L2 Current (Max),A,1.62
601315,John Lewis Street Hakin,2024-01-22T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.62
601315,John Lewis Street Hakin,2024-01-22T14:40:00.000+00:00,feeder,0020,L1 Current (Min),A,3.62
601315,John Lewis Street Hakin,2024-01-22T14:40:00.000+00:00,feeder,0020,L1 Current (Max),A,3.62
601315,John Lewis Street Hakin,2024-01-22T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.62
601315,John Lewis Street Hakin,2024-01-22T14:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T14:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-21.94
601315,John Lewis Street Hakin,2024-01-22T14:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T14:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-21.88
601315,John Lewis Street Hakin,2024-01-22T14:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T14:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-11.87
601315,John Lewis Street Hakin,2024-01-22T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T14:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.86542
601315,John Lewis Street Hakin,2024-01-22T14:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.88138
601315,John Lewis Street Hakin,2024-01-22T14:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.90362
601315,John Lewis Street Hakin,2024-01-22T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T14:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T14:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T14:40:00.000+00:00,feeder,0010,L3 Current (Min),A,3.38
601315,John Lewis Street Hakin,2024-01-22T14:40:00.000+00:00,feeder,0010,L3 Current (Max),A,3.5
601315,John Lewis Street Hakin,2024-01-22T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.5
601315,John Lewis Street Hakin,2024-01-22T14:40:00.000+00:00,feeder,0010,L2 Current (Min),A,5.38
601315,John Lewis Street Hakin,2024-01-22T14:40:00.000+00:00,feeder,0010,L2 Current (Max),A,5.5
601315,John Lewis Street Hakin,2024-01-22T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.38
601315,John Lewis Street Hakin,2024-01-22T14:40:00.000+00:00,feeder,0010,L1 Current (Min),A,3.62
601315,John Lewis Street Hakin,2024-01-22T14:40:00.000+00:00,feeder,0010,L1 Current (Max),A,3.62
601315,John Lewis Street Hakin,2024-01-22T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.62
601315,John Lewis Street Hakin,2024-01-22T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.95
601315,John Lewis Street Hakin,2024-01-22T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.95
601315,John Lewis Street Hakin,2024-01-22T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
601315,John Lewis Street Hakin,2024-01-22T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.06
601315,John Lewis Street Hakin,2024-01-22T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.08
601315,John Lewis Street Hakin,2024-01-22T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
601315,John Lewis Street Hakin,2024-01-22T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.12
601315,John Lewis Street Hakin,2024-01-22T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.16
601315,John Lewis Street Hakin,2024-01-22T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
601315,John Lewis Street Hakin,2024-01-22T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-22T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T14:40:00.000+00:00,busbar,,L3 Active Power,kW,12.0
601315,John Lewis Street Hakin,2024-01-22T14:40:00.000+00:00,busbar,,L2 Active Power,kW,10.0
601315,John Lewis Street Hakin,2024-01-22T14:40:00.000+00:00,busbar,,L1 Active Power,kW,13.0
601315,John Lewis Street Hakin,2024-01-22T14:40:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T14:40:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T14:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T14:40:00.000+00:00,busbar,,L3 Current (Min),A,46.62
601315,John Lewis Street Hakin,2024-01-22T14:40:00.000+00:00,busbar,,L3 Current (Max),A,52.75
601315,John Lewis Street Hakin,2024-01-22T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.75
601315,John Lewis Street Hakin,2024-01-22T14:40:00.000+00:00,busbar,,L2 Current (Min),A,44.5
601315,John Lewis Street Hakin,2024-01-22T14:40:00.000+00:00,busbar,,L2 Current (Max),A,44.62
601315,John Lewis Street Hakin,2024-01-22T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.62
601315,John Lewis Street Hakin,2024-01-22T14:40:00.000+00:00,busbar,,L1 Current (Min),A,54.12
601315,John Lewis Street Hakin,2024-01-22T14:40:00.000+00:00,busbar,,L1 Current (Max),A,54.38
601315,John Lewis Street Hakin,2024-01-22T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.25
601315,John Lewis Street Hakin,2024-01-22T14:40:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-22T14:40:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-22T14:30:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T14:30:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-15.19
601315,John Lewis Street Hakin,2024-01-22T14:30:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T14:30:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-21.44
601315,John Lewis Street Hakin,2024-01-22T14:30:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T14:30:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-11.13
601315,John Lewis Street Hakin,2024-01-22T14:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T14:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T14:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T14:30:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.90744
601315,John Lewis Street Hakin,2024-01-22T14:30:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.84149
601315,John Lewis Street Hakin,2024-01-22T14:30:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.95648
601315,John Lewis Street Hakin,2024-01-22T14:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T14:30:00.000+00:00,feeder,0050,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T14:30:00.000+00:00,feeder,0050,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-22T14:30:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T14:30:00.000+00:00,feeder,0050,N Current (Max),A,0.0
