Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601315,John Lewis Street Hakin,2024-01-22T14:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T14:30:00.000+00:00,feeder,0050,L3 Current (Min),A,5.38
601315,John Lewis Street Hakin,2024-01-22T14:30:00.000+00:00,feeder,0050,L3 Current (Max),A,5.5
601315,John Lewis Street Hakin,2024-01-22T14:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.38
601315,John Lewis Street Hakin,2024-01-22T14:30:00.000+00:00,feeder,0050,L2 Current (Min),A,6.75
601315,John Lewis Street Hakin,2024-01-22T14:30:00.000+00:00,feeder,0050,L2 Current (Max),A,7.0
601315,John Lewis Street Hakin,2024-01-22T14:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.75
601315,John Lewis Street Hakin,2024-01-22T14:30:00.000+00:00,feeder,0050,L1 Current (Min),A,13.88
601315,John Lewis Street Hakin,2024-01-22T14:30:00.000+00:00,feeder,0050,L1 Current (Max),A,14.12
601315,John Lewis Street Hakin,2024-01-22T14:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.0
601315,John Lewis Street Hakin,2024-01-22T14:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T14:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-11.0
601315,John Lewis Street Hakin,2024-01-22T14:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T14:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-1.19
601315,John Lewis Street Hakin,2024-01-22T14:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T14:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,0.56
601315,John Lewis Street Hakin,2024-01-22T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T14:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.93185
601315,John Lewis Street Hakin,2024-01-22T14:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98947
601315,John Lewis Street Hakin,2024-01-22T14:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.98679
601315,John Lewis Street Hakin,2024-01-22T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-22T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.0
601315,John Lewis Street Hakin,2024-01-22T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-22T14:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T14:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T14:30:00.000+00:00,feeder,0040,L3 Current (Min),A,9.38
601315,John Lewis Street Hakin,2024-01-22T14:30:00.000+00:00,feeder,0040,L3 Current (Max),A,9.38
601315,John Lewis Street Hakin,2024-01-22T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.38
601315,John Lewis Street Hakin,2024-01-22T14:30:00.000+00:00,feeder,0040,L2 Current (Min),A,37.25
601315,John Lewis Street Hakin,2024-01-22T14:30:00.000+00:00,feeder,0040,L2 Current (Max),A,37.38
601315,John Lewis Street Hakin,2024-01-22T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.25
601315,John Lewis Street Hakin,2024-01-22T14:30:00.000+00:00,feeder,0040,L1 Current (Min),A,21.88
601315,John Lewis Street Hakin,2024-01-22T14:30:00.000+00:00,feeder,0040,L1 Current (Max),A,22.12
601315,John Lewis Street Hakin,2024-01-22T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.88
601315,John Lewis Street Hakin,2024-01-22T14:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T14:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,0.0
601315,John Lewis Street Hakin,2024-01-22T14:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T14:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-10.75
601315,John Lewis Street Hakin,2024-01-22T14:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T14:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,0.62
601315,John Lewis Street Hakin,2024-01-22T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T14:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.96786
601315,John Lewis Street Hakin,2024-01-22T14:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.96591
601315,John Lewis Street Hakin,2024-01-22T14:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98633
601315,John Lewis Street Hakin,2024-01-22T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-22T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-22T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-22T14:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T14:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T14:30:00.000+00:00,feeder,0030,L3 Current (Min),A,9.5
601315,John Lewis Street Hakin,2024-01-22T14:30:00.000+00:00,feeder,0030,L3 Current (Max),A,9.88
601315,John Lewis Street Hakin,2024-01-22T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.75
601315,John Lewis Street Hakin,2024-01-22T14:30:00.000+00:00,feeder,0030,L2 Current (Min),A,12.0
601315,John Lewis Street Hakin,2024-01-22T14:30:00.000+00:00,feeder,0030,L2 Current (Max),A,12.12
601315,John Lewis Street Hakin,2024-01-22T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.0
601315,John Lewis Street Hakin,2024-01-22T14:30:00.000+00:00,feeder,0030,L1 Current (Min),A,19.12
601315,John Lewis Street Hakin,2024-01-22T14:30:00.000+00:00,feeder,0030,L1 Current (Max),A,19.12
601315,John Lewis Street Hakin,2024-01-22T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.12
601315,John Lewis Street Hakin,2024-01-22T14:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T14:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-41.19
601315,John Lewis Street Hakin,2024-01-22T14:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T14:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,34.06
601315,John Lewis Street Hakin,2024-01-22T14:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T14:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-0.69
601315,John Lewis Street Hakin,2024-01-22T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T14:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.71954
601315,John Lewis Street Hakin,2024-01-22T14:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.79971
601315,John Lewis Street Hakin,2024-01-22T14:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.96945
601315,John Lewis Street Hakin,2024-01-22T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-22T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T14:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T14:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T14:30:00.000+00:00,feeder,0020,L3 Current (Min),A,1.12
601315,John Lewis Street Hakin,2024-01-22T14:30:00.000+00:00,feeder,0020,L3 Current (Max),A,1.25
601315,John Lewis Street Hakin,2024-01-22T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.25
601315,John Lewis Street Hakin,2024-01-22T14:30:00.000+00:00,feeder,0020,L2 Current (Min),A,3.12
601315,John Lewis Street Hakin,2024-01-22T14:30:00.000+00:00,feeder,0020,L2 Current (Max),A,3.25
601315,John Lewis Street Hakin,2024-01-22T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.25
601315,John Lewis Street Hakin,2024-01-22T14:30:00.000+00:00,feeder,0020,L1 Current (Min),A,3.25
601315,John Lewis Street Hakin,2024-01-22T14:30:00.000+00:00,feeder,0020,L1 Current (Max),A,3.5
601315,John Lewis Street Hakin,2024-01-22T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.38
601315,John Lewis Street Hakin,2024-01-22T14:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T14:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-20.38
601315,John Lewis Street Hakin,2024-01-22T14:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T14:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-21.25
601315,John Lewis Street Hakin,2024-01-22T14:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T14:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-12.44
601315,John Lewis Street Hakin,2024-01-22T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T14:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.88006
601315,John Lewis Street Hakin,2024-01-22T14:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.88785
601315,John Lewis Street Hakin,2024-01-22T14:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.89642
601315,John Lewis Street Hakin,2024-01-22T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T14:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T14:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T14:30:00.000+00:00,feeder,0010,L3 Current (Min),A,3.0
601315,John Lewis Street Hakin,2024-01-22T14:30:00.000+00:00,feeder,0010,L3 Current (Max),A,3.38
601315,John Lewis Street Hakin,2024-01-22T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.25
601315,John Lewis Street Hakin,2024-01-22T14:30:00.000+00:00,feeder,0010,L2 Current (Min),A,5.5
601315,John Lewis Street Hakin,2024-01-22T14:30:00.000+00:00,feeder,0010,L2 Current (Max),A,5.62
601315,John Lewis Street Hakin,2024-01-22T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.62
601315,John Lewis Street Hakin,2024-01-22T14:30:00.000+00:00,feeder,0010,L1 Current (Min),A,3.62
601315,John Lewis Street Hakin,2024-01-22T14:30:00.000+00:00,feeder,0010,L1 Current (Max),A,3.62
601315,John Lewis Street Hakin,2024-01-22T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.62
601315,John Lewis Street Hakin,2024-01-22T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.53
601315,John Lewis Street Hakin,2024-01-22T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.56
601315,John Lewis Street Hakin,2024-01-22T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
601315,John Lewis Street Hakin,2024-01-22T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.55
601315,John Lewis Street Hakin,2024-01-22T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.59
601315,John Lewis Street Hakin,2024-01-22T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
601315,John Lewis Street Hakin,2024-01-22T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.61
601315,John Lewis Street Hakin,2024-01-22T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.66
601315,John Lewis Street Hakin,2024-01-22T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
601315,John Lewis Street Hakin,2024-01-22T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T14:30:00.000+00:00,busbar,,L3 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-22T14:30:00.000+00:00,busbar,,L2 Active Power,kW,15.0
601315,John Lewis Street Hakin,2024-01-22T14:30:00.000+00:00,busbar,,L1 Active Power,kW,15.0
601315,John Lewis Street Hakin,2024-01-22T14:30:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T14:30:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T14:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T14:30:00.000+00:00,busbar,,L3 Current (Min),A,28.62
601315,John Lewis Street Hakin,2024-01-22T14:30:00.000+00:00,busbar,,L3 Current (Max),A,28.88
601315,John Lewis Street Hakin,2024-01-22T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.75
601315,John Lewis Street Hakin,2024-01-22T14:30:00.000+00:00,busbar,,L2 Current (Min),A,63.25
601315,John Lewis Street Hakin,2024-01-22T14:30:00.000+00:00,busbar,,L2 Current (Max),A,63.5
601315,John Lewis Street Hakin,2024-01-22T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.25
601315,John Lewis Street Hakin,2024-01-22T14:30:00.000+00:00,busbar,,L1 Current (Min),A,61.75
601315,John Lewis Street Hakin,2024-01-22T14:30:00.000+00:00,busbar,,L1 Current (Max),A,62.0
601315,John Lewis Street Hakin,2024-01-22T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.88
601315,John Lewis Street Hakin,2024-01-22T14:30:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-22T14:30:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-22T14:20:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T14:20:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-20.81
601315,John Lewis Street Hakin,2024-01-22T14:20:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T14:20:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-23.88
601315,John Lewis Street Hakin,2024-01-22T14:20:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T14:20:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-12.75
601315,John Lewis Street Hakin,2024-01-22T14:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T14:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T14:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T14:20:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.85269
601315,John Lewis Street Hakin,2024-01-22T14:20:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.82129
601315,John Lewis Street Hakin,2024-01-22T14:20:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.94424
601315,John Lewis Street Hakin,2024-01-22T14:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T14:20:00.000+00:00,feeder,0050,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T14:20:00.000+00:00,feeder,0050,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-22T14:20:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T14:20:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T14:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T14:20:00.000+00:00,feeder,0050,L3 Current (Min),A,5.25
601315,John Lewis Street Hakin,2024-01-22T14:20:00.000+00:00,feeder,0050,L3 Current (Max),A,5.5
601315,John Lewis Street Hakin,2024-01-22T14:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.38
601315,John Lewis Street Hakin,2024-01-22T14:20:00.000+00:00,feeder,0050,L2 Current (Min),A,6.88
601315,John Lewis Street Hakin,2024-01-22T14:20:00.000+00:00,feeder,0050,L2 Current (Max),A,7.0
601315,John Lewis Street Hakin,2024-01-22T14:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.88
601315,John Lewis Street Hakin,2024-01-22T14:20:00.000+00:00,feeder,0050,L1 Current (Min),A,14.25
601315,John Lewis Street Hakin,2024-01-22T14:20:00.000+00:00,feeder,0050,L1 Current (Max),A,14.38
601315,John Lewis Street Hakin,2024-01-22T14:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.25
601315,John Lewis Street Hakin,2024-01-22T14:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T14:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-11.37
601315,John Lewis Street Hakin,2024-01-22T14:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T14:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-2.94
601315,John Lewis Street Hakin,2024-01-22T14:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T14:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-3.44
601315,John Lewis Street Hakin,2024-01-22T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T14:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.92831
601315,John Lewis Street Hakin,2024-01-22T14:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98105
601315,John Lewis Street Hakin,2024-01-22T14:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.99179
601315,John Lewis Street Hakin,2024-01-22T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-22T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-22T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-22T14:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T14:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T14:20:00.000+00:00,feeder,0040,L3 Current (Min),A,9.25
601315,John Lewis Street Hakin,2024-01-22T14:20:00.000+00:00,feeder,0040,L3 Current (Max),A,9.5
601315,John Lewis Street Hakin,2024-01-22T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.38
601315,John Lewis Street Hakin,2024-01-22T14:20:00.000+00:00,feeder,0040,L2 Current (Min),A,29.38
601315,John Lewis Street Hakin,2024-01-22T14:20:00.000+00:00,feeder,0040,L2 Current (Max),A,29.5
601315,John Lewis Street Hakin,2024-01-22T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.5
601315,John Lewis Street Hakin,2024-01-22T14:20:00.000+00:00,feeder,0040,L1 Current (Min),A,29.88
601315,John Lewis Street Hakin,2024-01-22T14:20:00.000+00:00,feeder,0040,L1 Current (Max),A,30.12
601315,John Lewis Street Hakin,2024-01-22T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.0
601315,John Lewis Street Hakin,2024-01-22T14:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T14:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-0.75
601315,John Lewis Street Hakin,2024-01-22T14:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T14:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-9.37
601315,John Lewis Street Hakin,2024-01-22T14:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T14:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-1.69
601315,John Lewis Street Hakin,2024-01-22T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T14:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98624
601315,John Lewis Street Hakin,2024-01-22T14:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.96393
601315,John Lewis Street Hakin,2024-01-22T14:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99823
601315,John Lewis Street Hakin,2024-01-22T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-22T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-22T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,13.0
601315,John Lewis Street Hakin,2024-01-22T14:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T14:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T14:20:00.000+00:00,feeder,0030,L3 Current (Min),A,14.0
601315,John Lewis Street Hakin,2024-01-22T14:20:00.000+00:00,feeder,0030,L3 Current (Max),A,14.62
601315,John Lewis Street Hakin,2024-01-22T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.12
601315,John Lewis Street Hakin,2024-01-22T14:20:00.000+00:00,feeder,0030,L2 Current (Min),A,12.25
601315,John Lewis Street Hakin,2024-01-22T14:20:00.000+00:00,feeder,0030,L2 Current (Max),A,12.5
601315,John Lewis Street Hakin,2024-01-22T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.38
601315,John Lewis Street Hakin,2024-01-22T14:20:00.000+00:00,feeder,0030,L1 Current (Min),A,52.25
601315,John Lewis Street Hakin,2024-01-22T14:20:00.000+00:00,feeder,0030,L1 Current (Max),A,52.5
601315,John Lewis Street Hakin,2024-01-22T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.38
601315,John Lewis Street Hakin,2024-01-22T14:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T14:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-48.06
601315,John Lewis Street Hakin,2024-01-22T14:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T14:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,10.75
601315,John Lewis Street Hakin,2024-01-22T14:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T14:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.56
601315,John Lewis Street Hakin,2024-01-22T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T14:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.68472
601315,John Lewis Street Hakin,2024-01-22T14:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.91925
601315,John Lewis Street Hakin,2024-01-22T14:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.96899
601315,John Lewis Street Hakin,2024-01-22T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-22T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-22T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T14:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T14:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T14:20:00.000+00:00,feeder,0020,L3 Current (Min),A,0.75
601315,John Lewis Street Hakin,2024-01-22T14:20:00.000+00:00,feeder,0020,L3 Current (Max),A,0.88
601315,John Lewis Street Hakin,2024-01-22T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.75
601315,John Lewis Street Hakin,2024-01-22T14:20:00.000+00:00,feeder,0020,L2 Current (Min),A,1.62
601315,John Lewis Street Hakin,2024-01-22T14:20:00.000+00:00,feeder,0020,L2 Current (Max),A,1.62
601315,John Lewis Street Hakin,2024-01-22T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.62
601315,John Lewis Street Hakin,2024-01-22T14:20:00.000+00:00,feeder,0020,L1 Current (Min),A,3.62
601315,John Lewis Street Hakin,2024-01-22T14:20:00.000+00:00,feeder,0020,L1 Current (Max),A,3.62
601315,John Lewis Street Hakin,2024-01-22T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.62
601315,John Lewis Street Hakin,2024-01-22T14:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T14:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-17.94
601315,John Lewis Street Hakin,2024-01-22T14:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T14:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-17.0
601315,John Lewis Street Hakin,2024-01-22T14:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T14:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-5.62
601315,John Lewis Street Hakin,2024-01-22T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T14:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.92688
601315,John Lewis Street Hakin,2024-01-22T14:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.92834
601315,John Lewis Street Hakin,2024-01-22T14:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.92792
601315,John Lewis Street Hakin,2024-01-22T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-22T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T14:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T14:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T14:20:00.000+00:00,feeder,0010,L3 Current (Min),A,3.62
601315,John Lewis Street Hakin,2024-01-22T14:20:00.000+00:00,feeder,0010,L3 Current (Max),A,3.75
601315,John Lewis Street Hakin,2024-01-22T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.62
601315,John Lewis Street Hakin,2024-01-22T14:20:00.000+00:00,feeder,0010,L2 Current (Min),A,7.12
601315,John Lewis Street Hakin,2024-01-22T14:20:00.000+00:00,feeder,0010,L2 Current (Max),A,7.5
601315,John Lewis Street Hakin,2024-01-22T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.38
601315,John Lewis Street Hakin,2024-01-22T14:20:00.000+00:00,feeder,0010,L1 Current (Min),A,3.38
601315,John Lewis Street Hakin,2024-01-22T14:20:00.000+00:00,feeder,0010,L1 Current (Max),A,3.38
601315,John Lewis Street Hakin,2024-01-22T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.38
601315,John Lewis Street Hakin,2024-01-22T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.75
601315,John Lewis Street Hakin,2024-01-22T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.81
601315,John Lewis Street Hakin,2024-01-22T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
601315,John Lewis Street Hakin,2024-01-22T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.59
601315,John Lewis Street Hakin,2024-01-22T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.62
601315,John Lewis Street Hakin,2024-01-22T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
601315,John Lewis Street Hakin,2024-01-22T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.47
601315,John Lewis Street Hakin,2024-01-22T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.55
601315,John Lewis Street Hakin,2024-01-22T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
601315,John Lewis Street Hakin,2024-01-22T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-22T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-22T14:20:00.000+00:00,busbar,,L3 Active Power,kW,8.0
601315,John Lewis Street Hakin,2024-01-22T14:20:00.000+00:00,busbar,,L2 Active Power,kW,14.0
601315,John Lewis Street Hakin,2024-01-22T14:20:00.000+00:00,busbar,,L1 Active Power,kW,25.0
601315,John Lewis Street Hakin,2024-01-22T14:20:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T14:20:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T14:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T14:20:00.000+00:00,busbar,,L3 Current (Min),A,32.88
601315,John Lewis Street Hakin,2024-01-22T14:20:00.000+00:00,busbar,,L3 Current (Max),A,33.5
601315,John Lewis Street Hakin,2024-01-22T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
601315,John Lewis Street Hakin,2024-01-22T14:20:00.000+00:00,busbar,,L2 Current (Min),A,57.0
601315,John Lewis Street Hakin,2024-01-22T14:20:00.000+00:00,busbar,,L2 Current (Max),A,57.25
601315,John Lewis Street Hakin,2024-01-22T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.12
601315,John Lewis Street Hakin,2024-01-22T14:20:00.000+00:00,busbar,,L1 Current (Min),A,103.25
601315,John Lewis Street Hakin,2024-01-22T14:20:00.000+00:00,busbar,,L1 Current (Max),A,103.5
601315,John Lewis Street Hakin,2024-01-22T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.38
601315,John Lewis Street Hakin,2024-01-22T14:20:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-22T14:20:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-22T14:10:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T14:10:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-8.93
601315,John Lewis Street Hakin,2024-01-22T14:10:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T14:10:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-9.37
601315,John Lewis Street Hakin,2024-01-22T14:10:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T14:10:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-12.5
601315,John Lewis Street Hakin,2024-01-22T14:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T14:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T14:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T14:10:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.92361
601315,John Lewis Street Hakin,2024-01-22T14:10:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.96863
601315,John Lewis Street Hakin,2024-01-22T14:10:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.9501
601315,John Lewis Street Hakin,2024-01-22T14:10:00.000+00:00,feeder,0050,L3 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-22T14:10:00.000+00:00,feeder,0050,L2 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-22T14:10:00.000+00:00,feeder,0050,L1 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-22T14:10:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T14:10:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T14:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T14:10:00.000+00:00,feeder,0050,L3 Current (Min),A,12.0
601315,John Lewis Street Hakin,2024-01-22T14:10:00.000+00:00,feeder,0050,L3 Current (Max),A,12.0
601315,John Lewis Street Hakin,2024-01-22T14:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.0
601315,John Lewis Street Hakin,2024-01-22T14:10:00.000+00:00,feeder,0050,L2 Current (Min),A,16.25
601315,John Lewis Street Hakin,2024-01-22T14:10:00.000+00:00,feeder,0050,L2 Current (Max),A,16.38
601315,John Lewis Street Hakin,2024-01-22T14:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.38
601315,John Lewis Street Hakin,2024-01-22T14:10:00.000+00:00,feeder,0050,L1 Current (Min),A,15.25
601315,John Lewis Street Hakin,2024-01-22T14:10:00.000+00:00,feeder,0050,L1 Current (Max),A,15.38
601315,John Lewis Street Hakin,2024-01-22T14:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.25
601315,John Lewis Street Hakin,2024-01-22T14:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T14:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-2.56
601315,John Lewis Street Hakin,2024-01-22T14:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T14:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-10.13
601315,John Lewis Street Hakin,2024-01-22T14:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T14:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-5.75
601315,John Lewis Street Hakin,2024-01-22T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T14:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.99728
601315,John Lewis Street Hakin,2024-01-22T14:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.9266
601315,John Lewis Street Hakin,2024-01-22T14:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.97876
601315,John Lewis Street Hakin,2024-01-22T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,10.0
601315,John Lewis Street Hakin,2024-01-22T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-22T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-22T14:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T14:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T14:10:00.000+00:00,feeder,0040,L3 Current (Min),A,40.25
601315,John Lewis Street Hakin,2024-01-22T14:10:00.000+00:00,feeder,0040,L3 Current (Max),A,40.75
601315,John Lewis Street Hakin,2024-01-22T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.5
601315,John Lewis Street Hakin,2024-01-22T14:10:00.000+00:00,feeder,0040,L2 Current (Min),A,14.62
601315,John Lewis Street Hakin,2024-01-22T14:10:00.000+00:00,feeder,0040,L2 Current (Max),A,14.75
601315,John Lewis Street Hakin,2024-01-22T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.75
601315,John Lewis Street Hakin,2024-01-22T14:10:00.000+00:00,feeder,0040,L1 Current (Min),A,20.75
601315,John Lewis Street Hakin,2024-01-22T14:10:00.000+00:00,feeder,0040,L1 Current (Max),A,20.88
601315,John Lewis Street Hakin,2024-01-22T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.88
601315,John Lewis Street Hakin,2024-01-22T14:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T14:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-0.25
601315,John Lewis Street Hakin,2024-01-22T14:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T14:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,0.81
601315,John Lewis Street Hakin,2024-01-22T14:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T14:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,0.19
601315,John Lewis Street Hakin,2024-01-22T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T14:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98709
601315,John Lewis Street Hakin,2024-01-22T14:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.96429
601315,John Lewis Street Hakin,2024-01-22T14:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98737
601315,John Lewis Street Hakin,2024-01-22T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-22T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-22T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-22T14:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T14:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T14:10:00.000+00:00,feeder,0030,L3 Current (Min),A,14.25
601315,John Lewis Street Hakin,2024-01-22T14:10:00.000+00:00,feeder,0030,L3 Current (Max),A,14.38
601315,John Lewis Street Hakin,2024-01-22T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.25
601315,John Lewis Street Hakin,2024-01-22T14:10:00.000+00:00,feeder,0030,L2 Current (Min),A,14.5
601315,John Lewis Street Hakin,2024-01-22T14:10:00.000+00:00,feeder,0030,L2 Current (Max),A,19.5
601315,John Lewis Street Hakin,2024-01-22T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.0
601315,John Lewis Street Hakin,2024-01-22T14:10:00.000+00:00,feeder,0030,L1 Current (Min),A,18.5
601315,John Lewis Street Hakin,2024-01-22T14:10:00.000+00:00,feeder,0030,L1 Current (Max),A,18.62
601315,John Lewis Street Hakin,2024-01-22T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.5
601315,John Lewis Street Hakin,2024-01-22T14:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T14:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-44.38
601315,John Lewis Street Hakin,2024-01-22T14:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T14:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,52.94
601315,John Lewis Street Hakin,2024-01-22T14:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T14:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,1.44
601315,John Lewis Street Hakin,2024-01-22T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
601315,John Lewis Street Hakin,2024-01-22T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T14:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.6936
601315,John Lewis Street Hakin,2024-01-22T14:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.69839
601315,John Lewis Street Hakin,2024-01-22T14:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99823
601315,John Lewis Street Hakin,2024-01-22T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-22T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-22T14:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T14:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T14:10:00.000+00:00,feeder,0020,L3 Current (Min),A,1.12
601315,John Lewis Street Hakin,2024-01-22T14:10:00.000+00:00,feeder,0020,L3 Current (Max),A,1.12
601315,John Lewis Street Hakin,2024-01-22T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.12
601315,John Lewis Street Hakin,2024-01-22T14:10:00.000+00:00,feeder,0020,L2 Current (Min),A,2.5
601315,John Lewis Street Hakin,2024-01-22T14:10:00.000+00:00,feeder,0020,L2 Current (Max),A,4.38
601315,John Lewis Street Hakin,2024-01-22T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.5
601315,John Lewis Street Hakin,2024-01-22T14:10:00.000+00:00,feeder,0020,L1 Current (Min),A,14.12
601315,John Lewis Street Hakin,2024-01-22T14:10:00.000+00:00,feeder,0020,L1 Current (Max),A,14.12
601315,John Lewis Street Hakin,2024-01-22T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.12
601315,John Lewis Street Hakin,2024-01-22T14:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T14:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-15.63
601315,John Lewis Street Hakin,2024-01-22T14:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T14:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-24.25
601315,John Lewis Street Hakin,2024-01-22T14:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T14:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-16.75
601315,John Lewis Street Hakin,2024-01-22T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T14:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.92117
601315,John Lewis Street Hakin,2024-01-22T14:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.87738
601315,John Lewis Street Hakin,2024-01-22T14:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.87823
601315,John Lewis Street Hakin,2024-01-22T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T14:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T14:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T14:10:00.000+00:00,feeder,0010,L3 Current (Min),A,3.5
601315,John Lewis Street Hakin,2024-01-22T14:10:00.000+00:00,feeder,0010,L3 Current (Max),A,3.62
601315,John Lewis Street Hakin,2024-01-22T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.5
601315,John Lewis Street Hakin,2024-01-22T14:10:00.000+00:00,feeder,0010,L2 Current (Min),A,6.12
601315,John Lewis Street Hakin,2024-01-22T14:10:00.000+00:00,feeder,0010,L2 Current (Max),A,6.25
601315,John Lewis Street Hakin,2024-01-22T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.12
601315,John Lewis Street Hakin,2024-01-22T14:10:00.000+00:00,feeder,0010,L1 Current (Min),A,3.12
601315,John Lewis Street Hakin,2024-01-22T14:10:00.000+00:00,feeder,0010,L1 Current (Max),A,3.12
601315,John Lewis Street Hakin,2024-01-22T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.12
601315,John Lewis Street Hakin,2024-01-22T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.89
601315,John Lewis Street Hakin,2024-01-22T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.92
601315,John Lewis Street Hakin,2024-01-22T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
601315,John Lewis Street Hakin,2024-01-22T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.91
601315,John Lewis Street Hakin,2024-01-22T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.97
601315,John Lewis Street Hakin,2024-01-22T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
601315,John Lewis Street Hakin,2024-01-22T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.03
601315,John Lewis Street Hakin,2024-01-22T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.06
601315,John Lewis Street Hakin,2024-01-22T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
601315,John Lewis Street Hakin,2024-01-22T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T14:10:00.000+00:00,busbar,,L3 Active Power,kW,17.0
601315,John Lewis Street Hakin,2024-01-22T14:10:00.000+00:00,busbar,,L2 Active Power,kW,13.0
601315,John Lewis Street Hakin,2024-01-22T14:10:00.000+00:00,busbar,,L1 Active Power,kW,17.0
601315,John Lewis Street Hakin,2024-01-22T14:10:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T14:10:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T14:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T14:10:00.000+00:00,busbar,,L3 Current (Min),A,70.5
601315,John Lewis Street Hakin,2024-01-22T14:10:00.000+00:00,busbar,,L3 Current (Max),A,71.12
601315,John Lewis Street Hakin,2024-01-22T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.75
601315,John Lewis Street Hakin,2024-01-22T14:10:00.000+00:00,busbar,,L2 Current (Min),A,53.38
601315,John Lewis Street Hakin,2024-01-22T14:10:00.000+00:00,busbar,,L2 Current (Max),A,58.25
601315,John Lewis Street Hakin,2024-01-22T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.75
601315,John Lewis Street Hakin,2024-01-22T14:10:00.000+00:00,busbar,,L1 Current (Min),A,71.38
601315,John Lewis Street Hakin,2024-01-22T14:10:00.000+00:00,busbar,,L1 Current (Max),A,71.75
601315,John Lewis Street Hakin,2024-01-22T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
601315,John Lewis Street Hakin,2024-01-22T14:10:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-22T14:10:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-22T14:00:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T14:00:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-14.37
601315,John Lewis Street Hakin,2024-01-22T14:00:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T14:00:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-23.31
601315,John Lewis Street Hakin,2024-01-22T14:00:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T14:00:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-12.81
601315,John Lewis Street Hakin,2024-01-22T14:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T14:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T14:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T14:00:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.87366
601315,John Lewis Street Hakin,2024-01-22T14:00:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.84115
601315,John Lewis Street Hakin,2024-01-22T14:00:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.94916
601315,John Lewis Street Hakin,2024-01-22T14:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T14:00:00.000+00:00,feeder,0050,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-22T14:00:00.000+00:00,feeder,0050,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-22T14:00:00.000+00:00,feeder,0050,N Current (Min),A,0.0
