Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601315,John Lewis Street Hakin,2024-01-22T14:00:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T14:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T14:00:00.000+00:00,feeder,0050,L3 Current (Min),A,5.12
601315,John Lewis Street Hakin,2024-01-22T14:00:00.000+00:00,feeder,0050,L3 Current (Max),A,5.25
601315,John Lewis Street Hakin,2024-01-22T14:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.12
601315,John Lewis Street Hakin,2024-01-22T14:00:00.000+00:00,feeder,0050,L2 Current (Min),A,7.38
601315,John Lewis Street Hakin,2024-01-22T14:00:00.000+00:00,feeder,0050,L2 Current (Max),A,7.38
601315,John Lewis Street Hakin,2024-01-22T14:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.38
601315,John Lewis Street Hakin,2024-01-22T14:00:00.000+00:00,feeder,0050,L1 Current (Min),A,14.62
601315,John Lewis Street Hakin,2024-01-22T14:00:00.000+00:00,feeder,0050,L1 Current (Max),A,15.0
601315,John Lewis Street Hakin,2024-01-22T14:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.75
601315,John Lewis Street Hakin,2024-01-22T14:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T14:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-7.13
601315,John Lewis Street Hakin,2024-01-22T14:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T14:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-15.07
601315,John Lewis Street Hakin,2024-01-22T14:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T14:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,0.44
601315,John Lewis Street Hakin,2024-01-22T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T14:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.93948
601315,John Lewis Street Hakin,2024-01-22T14:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.91702
601315,John Lewis Street Hakin,2024-01-22T14:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.98862
601315,John Lewis Street Hakin,2024-01-22T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-22T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-22T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-22T14:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T14:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T14:00:00.000+00:00,feeder,0040,L3 Current (Min),A,6.5
601315,John Lewis Street Hakin,2024-01-22T14:00:00.000+00:00,feeder,0040,L3 Current (Max),A,6.62
601315,John Lewis Street Hakin,2024-01-22T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.62
601315,John Lewis Street Hakin,2024-01-22T14:00:00.000+00:00,feeder,0040,L2 Current (Min),A,16.62
601315,John Lewis Street Hakin,2024-01-22T14:00:00.000+00:00,feeder,0040,L2 Current (Max),A,16.75
601315,John Lewis Street Hakin,2024-01-22T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.62
601315,John Lewis Street Hakin,2024-01-22T14:00:00.000+00:00,feeder,0040,L1 Current (Min),A,21.38
601315,John Lewis Street Hakin,2024-01-22T14:00:00.000+00:00,feeder,0040,L1 Current (Max),A,21.5
601315,John Lewis Street Hakin,2024-01-22T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.5
601315,John Lewis Street Hakin,2024-01-22T14:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T14:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-2.94
601315,John Lewis Street Hakin,2024-01-22T14:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T14:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-3.82
601315,John Lewis Street Hakin,2024-01-22T14:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T14:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-0.12
601315,John Lewis Street Hakin,2024-01-22T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T14:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98352
601315,John Lewis Street Hakin,2024-01-22T14:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98105
601315,John Lewis Street Hakin,2024-01-22T14:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99374
601315,John Lewis Street Hakin,2024-01-22T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-22T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-22T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.0
601315,John Lewis Street Hakin,2024-01-22T14:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T14:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T14:00:00.000+00:00,feeder,0030,L3 Current (Min),A,13.62
601315,John Lewis Street Hakin,2024-01-22T14:00:00.000+00:00,feeder,0030,L3 Current (Max),A,13.75
601315,John Lewis Street Hakin,2024-01-22T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.75
601315,John Lewis Street Hakin,2024-01-22T14:00:00.000+00:00,feeder,0030,L2 Current (Min),A,13.38
601315,John Lewis Street Hakin,2024-01-22T14:00:00.000+00:00,feeder,0030,L2 Current (Max),A,13.5
601315,John Lewis Street Hakin,2024-01-22T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.38
601315,John Lewis Street Hakin,2024-01-22T14:00:00.000+00:00,feeder,0030,L1 Current (Min),A,31.62
601315,John Lewis Street Hakin,2024-01-22T14:00:00.000+00:00,feeder,0030,L1 Current (Max),A,31.88
601315,John Lewis Street Hakin,2024-01-22T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.75
601315,John Lewis Street Hakin,2024-01-22T14:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T14:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-42.25
601315,John Lewis Street Hakin,2024-01-22T14:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T14:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,17.87
601315,John Lewis Street Hakin,2024-01-22T14:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T14:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-0.94
601315,John Lewis Street Hakin,2024-01-22T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
601315,John Lewis Street Hakin,2024-01-22T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T14:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.73126
601315,John Lewis Street Hakin,2024-01-22T14:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.9584
601315,John Lewis Street Hakin,2024-01-22T14:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99844
601315,John Lewis Street Hakin,2024-01-22T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-22T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-22T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-22T14:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T14:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T14:00:00.000+00:00,feeder,0020,L3 Current (Min),A,1.12
601315,John Lewis Street Hakin,2024-01-22T14:00:00.000+00:00,feeder,0020,L3 Current (Max),A,1.25
601315,John Lewis Street Hakin,2024-01-22T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.12
601315,John Lewis Street Hakin,2024-01-22T14:00:00.000+00:00,feeder,0020,L2 Current (Min),A,10.88
601315,John Lewis Street Hakin,2024-01-22T14:00:00.000+00:00,feeder,0020,L2 Current (Max),A,11.62
601315,John Lewis Street Hakin,2024-01-22T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.25
601315,John Lewis Street Hakin,2024-01-22T14:00:00.000+00:00,feeder,0020,L1 Current (Min),A,13.75
601315,John Lewis Street Hakin,2024-01-22T14:00:00.000+00:00,feeder,0020,L1 Current (Max),A,13.75
601315,John Lewis Street Hakin,2024-01-22T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.75
601315,John Lewis Street Hakin,2024-01-22T14:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T14:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-18.19
601315,John Lewis Street Hakin,2024-01-22T14:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T14:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-6.87
601315,John Lewis Street Hakin,2024-01-22T14:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T14:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-11.69
601315,John Lewis Street Hakin,2024-01-22T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T14:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.90542
601315,John Lewis Street Hakin,2024-01-22T14:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.94693
601315,John Lewis Street Hakin,2024-01-22T14:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.90655
601315,John Lewis Street Hakin,2024-01-22T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-22T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T14:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T14:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T14:00:00.000+00:00,feeder,0010,L3 Current (Min),A,3.25
601315,John Lewis Street Hakin,2024-01-22T14:00:00.000+00:00,feeder,0010,L3 Current (Max),A,3.38
601315,John Lewis Street Hakin,2024-01-22T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.38
601315,John Lewis Street Hakin,2024-01-22T14:00:00.000+00:00,feeder,0010,L2 Current (Min),A,12.5
601315,John Lewis Street Hakin,2024-01-22T14:00:00.000+00:00,feeder,0010,L2 Current (Max),A,12.75
601315,John Lewis Street Hakin,2024-01-22T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.62
601315,John Lewis Street Hakin,2024-01-22T14:00:00.000+00:00,feeder,0010,L1 Current (Min),A,3.38
601315,John Lewis Street Hakin,2024-01-22T14:00:00.000+00:00,feeder,0010,L1 Current (Max),A,3.38
601315,John Lewis Street Hakin,2024-01-22T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.38
601315,John Lewis Street Hakin,2024-01-22T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.39
601315,John Lewis Street Hakin,2024-01-22T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.47
601315,John Lewis Street Hakin,2024-01-22T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
601315,John Lewis Street Hakin,2024-01-22T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,249.22
601315,John Lewis Street Hakin,2024-01-22T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.25
601315,John Lewis Street Hakin,2024-01-22T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
601315,John Lewis Street Hakin,2024-01-22T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.98
601315,John Lewis Street Hakin,2024-01-22T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.0
601315,John Lewis Street Hakin,2024-01-22T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
601315,John Lewis Street Hakin,2024-01-22T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-22T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T14:00:00.000+00:00,busbar,,L3 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-22T14:00:00.000+00:00,busbar,,L2 Active Power,kW,14.0
601315,John Lewis Street Hakin,2024-01-22T14:00:00.000+00:00,busbar,,L1 Active Power,kW,21.0
601315,John Lewis Street Hakin,2024-01-22T14:00:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T14:00:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T14:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T14:00:00.000+00:00,busbar,,L3 Current (Min),A,29.62
601315,John Lewis Street Hakin,2024-01-22T14:00:00.000+00:00,busbar,,L3 Current (Max),A,29.62
601315,John Lewis Street Hakin,2024-01-22T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.62
601315,John Lewis Street Hakin,2024-01-22T14:00:00.000+00:00,busbar,,L2 Current (Min),A,59.62
601315,John Lewis Street Hakin,2024-01-22T14:00:00.000+00:00,busbar,,L2 Current (Max),A,59.75
601315,John Lewis Street Hakin,2024-01-22T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.75
601315,John Lewis Street Hakin,2024-01-22T14:00:00.000+00:00,busbar,,L1 Current (Min),A,84.38
601315,John Lewis Street Hakin,2024-01-22T14:00:00.000+00:00,busbar,,L1 Current (Max),A,85.0
601315,John Lewis Street Hakin,2024-01-22T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.75
601315,John Lewis Street Hakin,2024-01-22T14:00:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-22T14:00:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-22T13:50:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T13:50:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-12.06
601315,John Lewis Street Hakin,2024-01-22T13:50:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T13:50:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-24.5
601315,John Lewis Street Hakin,2024-01-22T13:50:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T13:50:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-9.87
601315,John Lewis Street Hakin,2024-01-22T13:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T13:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T13:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T13:50:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.88272
601315,John Lewis Street Hakin,2024-01-22T13:50:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.8197
601315,John Lewis Street Hakin,2024-01-22T13:50:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.96378
601315,John Lewis Street Hakin,2024-01-22T13:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T13:50:00.000+00:00,feeder,0050,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T13:50:00.000+00:00,feeder,0050,L1 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-22T13:50:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T13:50:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T13:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T13:50:00.000+00:00,feeder,0050,L3 Current (Min),A,5.0
601315,John Lewis Street Hakin,2024-01-22T13:50:00.000+00:00,feeder,0050,L3 Current (Max),A,5.38
601315,John Lewis Street Hakin,2024-01-22T13:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.25
601315,John Lewis Street Hakin,2024-01-22T13:50:00.000+00:00,feeder,0050,L2 Current (Min),A,6.75
601315,John Lewis Street Hakin,2024-01-22T13:50:00.000+00:00,feeder,0050,L2 Current (Max),A,7.12
601315,John Lewis Street Hakin,2024-01-22T13:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.0
601315,John Lewis Street Hakin,2024-01-22T13:50:00.000+00:00,feeder,0050,L1 Current (Min),A,15.12
601315,John Lewis Street Hakin,2024-01-22T13:50:00.000+00:00,feeder,0050,L1 Current (Max),A,15.5
601315,John Lewis Street Hakin,2024-01-22T13:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.25
601315,John Lewis Street Hakin,2024-01-22T13:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T13:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-5.25
601315,John Lewis Street Hakin,2024-01-22T13:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T13:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-12.13
601315,John Lewis Street Hakin,2024-01-22T13:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T13:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,0.56
601315,John Lewis Street Hakin,2024-01-22T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T13:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.93191
601315,John Lewis Street Hakin,2024-01-22T13:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.94455
601315,John Lewis Street Hakin,2024-01-22T13:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.94086
601315,John Lewis Street Hakin,2024-01-22T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-22T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-22T13:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T13:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T13:50:00.000+00:00,feeder,0040,L3 Current (Min),A,6.25
601315,John Lewis Street Hakin,2024-01-22T13:50:00.000+00:00,feeder,0040,L3 Current (Max),A,6.5
601315,John Lewis Street Hakin,2024-01-22T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.38
601315,John Lewis Street Hakin,2024-01-22T13:50:00.000+00:00,feeder,0040,L2 Current (Min),A,19.38
601315,John Lewis Street Hakin,2024-01-22T13:50:00.000+00:00,feeder,0040,L2 Current (Max),A,19.5
601315,John Lewis Street Hakin,2024-01-22T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.38
601315,John Lewis Street Hakin,2024-01-22T13:50:00.000+00:00,feeder,0040,L1 Current (Min),A,9.75
601315,John Lewis Street Hakin,2024-01-22T13:50:00.000+00:00,feeder,0040,L1 Current (Max),A,9.88
601315,John Lewis Street Hakin,2024-01-22T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.75
601315,John Lewis Street Hakin,2024-01-22T13:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T13:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-1.56
601315,John Lewis Street Hakin,2024-01-22T13:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T13:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-0.06
601315,John Lewis Street Hakin,2024-01-22T13:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T13:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-4.88
601315,John Lewis Street Hakin,2024-01-22T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T13:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99506
601315,John Lewis Street Hakin,2024-01-22T13:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.92764
601315,John Lewis Street Hakin,2024-01-22T13:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98016
601315,John Lewis Street Hakin,2024-01-22T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-22T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-22T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-22T13:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T13:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T13:50:00.000+00:00,feeder,0030,L3 Current (Min),A,21.5
601315,John Lewis Street Hakin,2024-01-22T13:50:00.000+00:00,feeder,0030,L3 Current (Max),A,21.62
601315,John Lewis Street Hakin,2024-01-22T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.62
601315,John Lewis Street Hakin,2024-01-22T13:50:00.000+00:00,feeder,0030,L2 Current (Min),A,11.62
601315,John Lewis Street Hakin,2024-01-22T13:50:00.000+00:00,feeder,0030,L2 Current (Max),A,11.88
601315,John Lewis Street Hakin,2024-01-22T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.75
601315,John Lewis Street Hakin,2024-01-22T13:50:00.000+00:00,feeder,0030,L1 Current (Min),A,19.25
601315,John Lewis Street Hakin,2024-01-22T13:50:00.000+00:00,feeder,0030,L1 Current (Max),A,19.38
601315,John Lewis Street Hakin,2024-01-22T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.38
601315,John Lewis Street Hakin,2024-01-22T13:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T13:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-31.75
601315,John Lewis Street Hakin,2024-01-22T13:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T13:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,20.94
601315,John Lewis Street Hakin,2024-01-22T13:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T13:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,0.25
601315,John Lewis Street Hakin,2024-01-22T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
601315,John Lewis Street Hakin,2024-01-22T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T13:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.75711
601315,John Lewis Street Hakin,2024-01-22T13:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.90863
601315,John Lewis Street Hakin,2024-01-22T13:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99783
601315,John Lewis Street Hakin,2024-01-22T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-22T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-22T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-22T13:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T13:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T13:50:00.000+00:00,feeder,0020,L3 Current (Min),A,1.0
601315,John Lewis Street Hakin,2024-01-22T13:50:00.000+00:00,feeder,0020,L3 Current (Max),A,1.25
601315,John Lewis Street Hakin,2024-01-22T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.12
601315,John Lewis Street Hakin,2024-01-22T13:50:00.000+00:00,feeder,0020,L2 Current (Min),A,13.62
601315,John Lewis Street Hakin,2024-01-22T13:50:00.000+00:00,feeder,0020,L2 Current (Max),A,14.38
601315,John Lewis Street Hakin,2024-01-22T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.88
601315,John Lewis Street Hakin,2024-01-22T13:50:00.000+00:00,feeder,0020,L1 Current (Min),A,13.75
601315,John Lewis Street Hakin,2024-01-22T13:50:00.000+00:00,feeder,0020,L1 Current (Max),A,14.0
601315,John Lewis Street Hakin,2024-01-22T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.88
601315,John Lewis Street Hakin,2024-01-22T13:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T13:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-22.88
601315,John Lewis Street Hakin,2024-01-22T13:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T13:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-24.06
601315,John Lewis Street Hakin,2024-01-22T13:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T13:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-36.5
601315,John Lewis Street Hakin,2024-01-22T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T13:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.88101
601315,John Lewis Street Hakin,2024-01-22T13:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.88855
601315,John Lewis Street Hakin,2024-01-22T13:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.76883
601315,John Lewis Street Hakin,2024-01-22T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T13:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T13:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T13:50:00.000+00:00,feeder,0010,L3 Current (Min),A,3.0
601315,John Lewis Street Hakin,2024-01-22T13:50:00.000+00:00,feeder,0010,L3 Current (Max),A,3.25
601315,John Lewis Street Hakin,2024-01-22T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.12
601315,John Lewis Street Hakin,2024-01-22T13:50:00.000+00:00,feeder,0010,L2 Current (Min),A,5.75
601315,John Lewis Street Hakin,2024-01-22T13:50:00.000+00:00,feeder,0010,L2 Current (Max),A,5.88
601315,John Lewis Street Hakin,2024-01-22T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.88
601315,John Lewis Street Hakin,2024-01-22T13:50:00.000+00:00,feeder,0010,L1 Current (Min),A,3.25
601315,John Lewis Street Hakin,2024-01-22T13:50:00.000+00:00,feeder,0010,L1 Current (Max),A,3.38
601315,John Lewis Street Hakin,2024-01-22T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.25
601315,John Lewis Street Hakin,2024-01-22T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.47
601315,John Lewis Street Hakin,2024-01-22T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.5
601315,John Lewis Street Hakin,2024-01-22T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
601315,John Lewis Street Hakin,2024-01-22T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,249.39
601315,John Lewis Street Hakin,2024-01-22T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.45
601315,John Lewis Street Hakin,2024-01-22T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
601315,John Lewis Street Hakin,2024-01-22T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.58
601315,John Lewis Street Hakin,2024-01-22T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.64
601315,John Lewis Street Hakin,2024-01-22T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.61
601315,John Lewis Street Hakin,2024-01-22T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T13:50:00.000+00:00,busbar,,L3 Active Power,kW,9.0
601315,John Lewis Street Hakin,2024-01-22T13:50:00.000+00:00,busbar,,L2 Active Power,kW,13.0
601315,John Lewis Street Hakin,2024-01-22T13:50:00.000+00:00,busbar,,L1 Active Power,kW,15.0
601315,John Lewis Street Hakin,2024-01-22T13:50:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T13:50:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T13:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T13:50:00.000+00:00,busbar,,L3 Current (Min),A,36.62
601315,John Lewis Street Hakin,2024-01-22T13:50:00.000+00:00,busbar,,L3 Current (Max),A,37.12
601315,John Lewis Street Hakin,2024-01-22T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.88
601315,John Lewis Street Hakin,2024-01-22T13:50:00.000+00:00,busbar,,L2 Current (Min),A,54.25
601315,John Lewis Street Hakin,2024-01-22T13:50:00.000+00:00,busbar,,L2 Current (Max),A,55.12
601315,John Lewis Street Hakin,2024-01-22T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.75
601315,John Lewis Street Hakin,2024-01-22T13:50:00.000+00:00,busbar,,L1 Current (Min),A,60.38
601315,John Lewis Street Hakin,2024-01-22T13:50:00.000+00:00,busbar,,L1 Current (Max),A,61.12
601315,John Lewis Street Hakin,2024-01-22T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.75
601315,John Lewis Street Hakin,2024-01-22T13:50:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-22T13:50:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-22T13:40:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T13:40:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-4.31
601315,John Lewis Street Hakin,2024-01-22T13:40:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T13:40:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-19.0
601315,John Lewis Street Hakin,2024-01-22T13:40:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T13:40:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-7.0
601315,John Lewis Street Hakin,2024-01-22T13:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T13:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T13:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T13:40:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.99042
601315,John Lewis Street Hakin,2024-01-22T13:40:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.86789
601315,John Lewis Street Hakin,2024-01-22T13:40:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.98083
601315,John Lewis Street Hakin,2024-01-22T13:40:00.000+00:00,feeder,0050,L3 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-22T13:40:00.000+00:00,feeder,0050,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-22T13:40:00.000+00:00,feeder,0050,L1 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-22T13:40:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T13:40:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T13:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T13:40:00.000+00:00,feeder,0050,L3 Current (Min),A,17.75
601315,John Lewis Street Hakin,2024-01-22T13:40:00.000+00:00,feeder,0050,L3 Current (Max),A,18.0
601315,John Lewis Street Hakin,2024-01-22T13:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,17.88
601315,John Lewis Street Hakin,2024-01-22T13:40:00.000+00:00,feeder,0050,L2 Current (Min),A,7.0
601315,John Lewis Street Hakin,2024-01-22T13:40:00.000+00:00,feeder,0050,L2 Current (Max),A,7.12
601315,John Lewis Street Hakin,2024-01-22T13:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.0
601315,John Lewis Street Hakin,2024-01-22T13:40:00.000+00:00,feeder,0050,L1 Current (Min),A,15.62
601315,John Lewis Street Hakin,2024-01-22T13:40:00.000+00:00,feeder,0050,L1 Current (Max),A,23.62
601315,John Lewis Street Hakin,2024-01-22T13:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,20.38
601315,John Lewis Street Hakin,2024-01-22T13:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T13:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-4.31
601315,John Lewis Street Hakin,2024-01-22T13:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T13:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-3.06
601315,John Lewis Street Hakin,2024-01-22T13:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T13:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-8.06
601315,John Lewis Street Hakin,2024-01-22T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T13:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.94043
601315,John Lewis Street Hakin,2024-01-22T13:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.97928
601315,John Lewis Street Hakin,2024-01-22T13:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.9491
601315,John Lewis Street Hakin,2024-01-22T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-22T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-22T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-22T13:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T13:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T13:40:00.000+00:00,feeder,0040,L3 Current (Min),A,11.38
601315,John Lewis Street Hakin,2024-01-22T13:40:00.000+00:00,feeder,0040,L3 Current (Max),A,11.5
601315,John Lewis Street Hakin,2024-01-22T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.38
601315,John Lewis Street Hakin,2024-01-22T13:40:00.000+00:00,feeder,0040,L2 Current (Min),A,27.25
601315,John Lewis Street Hakin,2024-01-22T13:40:00.000+00:00,feeder,0040,L2 Current (Max),A,27.5
601315,John Lewis Street Hakin,2024-01-22T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.38
601315,John Lewis Street Hakin,2024-01-22T13:40:00.000+00:00,feeder,0040,L1 Current (Min),A,11.88
601315,John Lewis Street Hakin,2024-01-22T13:40:00.000+00:00,feeder,0040,L1 Current (Max),A,11.88
601315,John Lewis Street Hakin,2024-01-22T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.88
601315,John Lewis Street Hakin,2024-01-22T13:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T13:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-1.06
601315,John Lewis Street Hakin,2024-01-22T13:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T13:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-4.5
601315,John Lewis Street Hakin,2024-01-22T13:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T13:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,1.62
601315,John Lewis Street Hakin,2024-01-22T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T13:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99673
601315,John Lewis Street Hakin,2024-01-22T13:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.97562
601315,John Lewis Street Hakin,2024-01-22T13:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99252
601315,John Lewis Street Hakin,2024-01-22T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-22T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-22T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-22T13:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T13:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T13:40:00.000+00:00,feeder,0030,L3 Current (Min),A,25.5
601315,John Lewis Street Hakin,2024-01-22T13:40:00.000+00:00,feeder,0030,L3 Current (Max),A,25.62
601315,John Lewis Street Hakin,2024-01-22T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.5
601315,John Lewis Street Hakin,2024-01-22T13:40:00.000+00:00,feeder,0030,L2 Current (Min),A,15.88
601315,John Lewis Street Hakin,2024-01-22T13:40:00.000+00:00,feeder,0030,L2 Current (Max),A,17.0
601315,John Lewis Street Hakin,2024-01-22T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.5
601315,John Lewis Street Hakin,2024-01-22T13:40:00.000+00:00,feeder,0030,L1 Current (Min),A,28.5
601315,John Lewis Street Hakin,2024-01-22T13:40:00.000+00:00,feeder,0030,L1 Current (Max),A,30.12
601315,John Lewis Street Hakin,2024-01-22T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.88
601315,John Lewis Street Hakin,2024-01-22T13:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T13:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-47.75
601315,John Lewis Street Hakin,2024-01-22T13:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T13:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,8.06
601315,John Lewis Street Hakin,2024-01-22T13:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T13:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,0.38
601315,John Lewis Street Hakin,2024-01-22T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
601315,John Lewis Street Hakin,2024-01-22T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T13:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.52169
601315,John Lewis Street Hakin,2024-01-22T13:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98264
601315,John Lewis Street Hakin,2024-01-22T13:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.9975
601315,John Lewis Street Hakin,2024-01-22T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-22T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-22T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-22T13:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T13:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T13:40:00.000+00:00,feeder,0020,L3 Current (Min),A,0.38
601315,John Lewis Street Hakin,2024-01-22T13:40:00.000+00:00,feeder,0020,L3 Current (Max),A,0.38
601315,John Lewis Street Hakin,2024-01-22T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.38
601315,John Lewis Street Hakin,2024-01-22T13:40:00.000+00:00,feeder,0020,L2 Current (Min),A,15.25
601315,John Lewis Street Hakin,2024-01-22T13:40:00.000+00:00,feeder,0020,L2 Current (Max),A,15.62
601315,John Lewis Street Hakin,2024-01-22T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.5
601315,John Lewis Street Hakin,2024-01-22T13:40:00.000+00:00,feeder,0020,L1 Current (Min),A,14.12
601315,John Lewis Street Hakin,2024-01-22T13:40:00.000+00:00,feeder,0020,L1 Current (Max),A,14.25
601315,John Lewis Street Hakin,2024-01-22T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.25
601315,John Lewis Street Hakin,2024-01-22T13:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T13:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-15.07
601315,John Lewis Street Hakin,2024-01-22T13:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T13:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-26.25
601315,John Lewis Street Hakin,2024-01-22T13:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T13:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-33.75
601315,John Lewis Street Hakin,2024-01-22T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T13:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.89129
601315,John Lewis Street Hakin,2024-01-22T13:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.86316
601315,John Lewis Street Hakin,2024-01-22T13:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.75497
601315,John Lewis Street Hakin,2024-01-22T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T13:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T13:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T13:40:00.000+00:00,feeder,0010,L3 Current (Min),A,3.25
601315,John Lewis Street Hakin,2024-01-22T13:40:00.000+00:00,feeder,0010,L3 Current (Max),A,3.38
601315,John Lewis Street Hakin,2024-01-22T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.25
601315,John Lewis Street Hakin,2024-01-22T13:40:00.000+00:00,feeder,0010,L2 Current (Min),A,5.0
601315,John Lewis Street Hakin,2024-01-22T13:40:00.000+00:00,feeder,0010,L2 Current (Max),A,5.12
601315,John Lewis Street Hakin,2024-01-22T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.12
601315,John Lewis Street Hakin,2024-01-22T13:40:00.000+00:00,feeder,0010,L1 Current (Min),A,3.0
601315,John Lewis Street Hakin,2024-01-22T13:40:00.000+00:00,feeder,0010,L1 Current (Max),A,3.12
601315,John Lewis Street Hakin,2024-01-22T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
601315,John Lewis Street Hakin,2024-01-22T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.95
601315,John Lewis Street Hakin,2024-01-22T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.06
601315,John Lewis Street Hakin,2024-01-22T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
601315,John Lewis Street Hakin,2024-01-22T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.97
601315,John Lewis Street Hakin,2024-01-22T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.06
601315,John Lewis Street Hakin,2024-01-22T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
601315,John Lewis Street Hakin,2024-01-22T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.92
601315,John Lewis Street Hakin,2024-01-22T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.94
601315,John Lewis Street Hakin,2024-01-22T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
601315,John Lewis Street Hakin,2024-01-22T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T13:40:00.000+00:00,busbar,,L3 Active Power,kW,14.0
601315,John Lewis Street Hakin,2024-01-22T13:40:00.000+00:00,busbar,,L2 Active Power,kW,17.0
601315,John Lewis Street Hakin,2024-01-22T13:40:00.000+00:00,busbar,,L1 Active Power,kW,19.0
601315,John Lewis Street Hakin,2024-01-22T13:40:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T13:40:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T13:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T13:40:00.000+00:00,busbar,,L3 Current (Min),A,58.0
601315,John Lewis Street Hakin,2024-01-22T13:40:00.000+00:00,busbar,,L3 Current (Max),A,58.12
601315,John Lewis Street Hakin,2024-01-22T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
601315,John Lewis Street Hakin,2024-01-22T13:40:00.000+00:00,busbar,,L2 Current (Min),A,69.38
601315,John Lewis Street Hakin,2024-01-22T13:40:00.000+00:00,busbar,,L2 Current (Max),A,70.5
601315,John Lewis Street Hakin,2024-01-22T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
601315,John Lewis Street Hakin,2024-01-22T13:40:00.000+00:00,busbar,,L1 Current (Min),A,72.5
601315,John Lewis Street Hakin,2024-01-22T13:40:00.000+00:00,busbar,,L1 Current (Max),A,82.25
601315,John Lewis Street Hakin,2024-01-22T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.75
601315,John Lewis Street Hakin,2024-01-22T13:40:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-22T13:40:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-22T13:30:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T13:30:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-8.06
601315,John Lewis Street Hakin,2024-01-22T13:30:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T13:30:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-18.62
601315,John Lewis Street Hakin,2024-01-22T13:30:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T13:30:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-7.06
601315,John Lewis Street Hakin,2024-01-22T13:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T13:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T13:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T13:30:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.94568
601315,John Lewis Street Hakin,2024-01-22T13:30:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.86822
601315,John Lewis Street Hakin,2024-01-22T13:30:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.9837
601315,John Lewis Street Hakin,2024-01-22T13:30:00.000+00:00,feeder,0050,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-22T13:30:00.000+00:00,feeder,0050,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-22T13:30:00.000+00:00,feeder,0050,L1 Active Power,kW,6.0
