Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601315,John Lewis Street Hakin,2024-01-22T13:30:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T13:30:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T13:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T13:30:00.000+00:00,feeder,0050,L3 Current (Min),A,8.88
601315,John Lewis Street Hakin,2024-01-22T13:30:00.000+00:00,feeder,0050,L3 Current (Max),A,9.12
601315,John Lewis Street Hakin,2024-01-22T13:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.0
601315,John Lewis Street Hakin,2024-01-22T13:30:00.000+00:00,feeder,0050,L2 Current (Min),A,7.0
601315,John Lewis Street Hakin,2024-01-22T13:30:00.000+00:00,feeder,0050,L2 Current (Max),A,7.0
601315,John Lewis Street Hakin,2024-01-22T13:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.0
601315,John Lewis Street Hakin,2024-01-22T13:30:00.000+00:00,feeder,0050,L1 Current (Min),A,22.5
601315,John Lewis Street Hakin,2024-01-22T13:30:00.000+00:00,feeder,0050,L1 Current (Max),A,22.62
601315,John Lewis Street Hakin,2024-01-22T13:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,22.5
601315,John Lewis Street Hakin,2024-01-22T13:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T13:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-6.37
601315,John Lewis Street Hakin,2024-01-22T13:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T13:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-4.81
601315,John Lewis Street Hakin,2024-01-22T13:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T13:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-0.69
601315,John Lewis Street Hakin,2024-01-22T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T13:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.98566
601315,John Lewis Street Hakin,2024-01-22T13:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.97903
601315,John Lewis Street Hakin,2024-01-22T13:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.9592
601315,John Lewis Street Hakin,2024-01-22T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-22T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-22T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-22T13:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T13:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T13:30:00.000+00:00,feeder,0040,L3 Current (Min),A,17.38
601315,John Lewis Street Hakin,2024-01-22T13:30:00.000+00:00,feeder,0040,L3 Current (Max),A,17.5
601315,John Lewis Street Hakin,2024-01-22T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.5
601315,John Lewis Street Hakin,2024-01-22T13:30:00.000+00:00,feeder,0040,L2 Current (Min),A,24.38
601315,John Lewis Street Hakin,2024-01-22T13:30:00.000+00:00,feeder,0040,L2 Current (Max),A,24.75
601315,John Lewis Street Hakin,2024-01-22T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.62
601315,John Lewis Street Hakin,2024-01-22T13:30:00.000+00:00,feeder,0040,L1 Current (Min),A,12.38
601315,John Lewis Street Hakin,2024-01-22T13:30:00.000+00:00,feeder,0040,L1 Current (Max),A,12.5
601315,John Lewis Street Hakin,2024-01-22T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.5
601315,John Lewis Street Hakin,2024-01-22T13:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T13:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-1.62
601315,John Lewis Street Hakin,2024-01-22T13:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T13:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-18.38
601315,John Lewis Street Hakin,2024-01-22T13:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T13:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-1.56
601315,John Lewis Street Hakin,2024-01-22T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T13:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99707
601315,John Lewis Street Hakin,2024-01-22T13:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.89505
601315,John Lewis Street Hakin,2024-01-22T13:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.9921
601315,John Lewis Street Hakin,2024-01-22T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.0
601315,John Lewis Street Hakin,2024-01-22T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-22T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.0
601315,John Lewis Street Hakin,2024-01-22T13:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T13:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T13:30:00.000+00:00,feeder,0030,L3 Current (Min),A,31.0
601315,John Lewis Street Hakin,2024-01-22T13:30:00.000+00:00,feeder,0030,L3 Current (Max),A,31.12
601315,John Lewis Street Hakin,2024-01-22T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.12
601315,John Lewis Street Hakin,2024-01-22T13:30:00.000+00:00,feeder,0030,L2 Current (Min),A,6.75
601315,John Lewis Street Hakin,2024-01-22T13:30:00.000+00:00,feeder,0030,L2 Current (Max),A,7.0
601315,John Lewis Street Hakin,2024-01-22T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.88
601315,John Lewis Street Hakin,2024-01-22T13:30:00.000+00:00,feeder,0030,L1 Current (Min),A,33.88
601315,John Lewis Street Hakin,2024-01-22T13:30:00.000+00:00,feeder,0030,L1 Current (Max),A,34.0
601315,John Lewis Street Hakin,2024-01-22T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.88
601315,John Lewis Street Hakin,2024-01-22T13:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T13:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-22.0
601315,John Lewis Street Hakin,2024-01-22T13:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T13:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,1.56
601315,John Lewis Street Hakin,2024-01-22T13:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T13:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-0.38
601315,John Lewis Street Hakin,2024-01-22T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T13:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.8468
601315,John Lewis Street Hakin,2024-01-22T13:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.9968
601315,John Lewis Street Hakin,2024-01-22T13:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99896
601315,John Lewis Street Hakin,2024-01-22T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-22T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-22T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-22T13:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T13:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T13:30:00.000+00:00,feeder,0020,L3 Current (Min),A,0.5
601315,John Lewis Street Hakin,2024-01-22T13:30:00.000+00:00,feeder,0020,L3 Current (Max),A,0.5
601315,John Lewis Street Hakin,2024-01-22T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
601315,John Lewis Street Hakin,2024-01-22T13:30:00.000+00:00,feeder,0020,L2 Current (Min),A,6.38
601315,John Lewis Street Hakin,2024-01-22T13:30:00.000+00:00,feeder,0020,L2 Current (Max),A,6.38
601315,John Lewis Street Hakin,2024-01-22T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.38
601315,John Lewis Street Hakin,2024-01-22T13:30:00.000+00:00,feeder,0020,L1 Current (Min),A,14.75
601315,John Lewis Street Hakin,2024-01-22T13:30:00.000+00:00,feeder,0020,L1 Current (Max),A,14.75
601315,John Lewis Street Hakin,2024-01-22T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.75
601315,John Lewis Street Hakin,2024-01-22T13:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T13:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-24.19
601315,John Lewis Street Hakin,2024-01-22T13:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T13:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-23.38
601315,John Lewis Street Hakin,2024-01-22T13:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T13:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-32.87
601315,John Lewis Street Hakin,2024-01-22T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T13:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.84839
601315,John Lewis Street Hakin,2024-01-22T13:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.88672
601315,John Lewis Street Hakin,2024-01-22T13:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.77377
601315,John Lewis Street Hakin,2024-01-22T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T13:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T13:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T13:30:00.000+00:00,feeder,0010,L3 Current (Min),A,3.0
601315,John Lewis Street Hakin,2024-01-22T13:30:00.000+00:00,feeder,0010,L3 Current (Max),A,3.12
601315,John Lewis Street Hakin,2024-01-22T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.0
601315,John Lewis Street Hakin,2024-01-22T13:30:00.000+00:00,feeder,0010,L2 Current (Min),A,5.38
601315,John Lewis Street Hakin,2024-01-22T13:30:00.000+00:00,feeder,0010,L2 Current (Max),A,5.5
601315,John Lewis Street Hakin,2024-01-22T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.38
601315,John Lewis Street Hakin,2024-01-22T13:30:00.000+00:00,feeder,0010,L1 Current (Min),A,3.0
601315,John Lewis Street Hakin,2024-01-22T13:30:00.000+00:00,feeder,0010,L1 Current (Max),A,3.0
601315,John Lewis Street Hakin,2024-01-22T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
601315,John Lewis Street Hakin,2024-01-22T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.53
601315,John Lewis Street Hakin,2024-01-22T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.61
601315,John Lewis Street Hakin,2024-01-22T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
601315,John Lewis Street Hakin,2024-01-22T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.8
601315,John Lewis Street Hakin,2024-01-22T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.94
601315,John Lewis Street Hakin,2024-01-22T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
601315,John Lewis Street Hakin,2024-01-22T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.3
601315,John Lewis Street Hakin,2024-01-22T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.41
601315,John Lewis Street Hakin,2024-01-22T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
601315,John Lewis Street Hakin,2024-01-22T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-22T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T13:30:00.000+00:00,busbar,,L3 Active Power,kW,15.0
601315,John Lewis Street Hakin,2024-01-22T13:30:00.000+00:00,busbar,,L2 Active Power,kW,12.0
601315,John Lewis Street Hakin,2024-01-22T13:30:00.000+00:00,busbar,,L1 Active Power,kW,21.0
601315,John Lewis Street Hakin,2024-01-22T13:30:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T13:30:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T13:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T13:30:00.000+00:00,busbar,,L3 Current (Min),A,60.75
601315,John Lewis Street Hakin,2024-01-22T13:30:00.000+00:00,busbar,,L3 Current (Max),A,61.0
601315,John Lewis Street Hakin,2024-01-22T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.88
601315,John Lewis Street Hakin,2024-01-22T13:30:00.000+00:00,busbar,,L2 Current (Min),A,49.38
601315,John Lewis Street Hakin,2024-01-22T13:30:00.000+00:00,busbar,,L2 Current (Max),A,50.0
601315,John Lewis Street Hakin,2024-01-22T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.62
601315,John Lewis Street Hakin,2024-01-22T13:30:00.000+00:00,busbar,,L1 Current (Min),A,85.88
601315,John Lewis Street Hakin,2024-01-22T13:30:00.000+00:00,busbar,,L1 Current (Max),A,86.12
601315,John Lewis Street Hakin,2024-01-22T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
601315,John Lewis Street Hakin,2024-01-22T13:30:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-22T13:30:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-22T13:20:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T13:20:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-15.0
601315,John Lewis Street Hakin,2024-01-22T13:20:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T13:20:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-14.0
601315,John Lewis Street Hakin,2024-01-22T13:20:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T13:20:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-7.37
601315,John Lewis Street Hakin,2024-01-22T13:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T13:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T13:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T13:20:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.85098
601315,John Lewis Street Hakin,2024-01-22T13:20:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.89996
601315,John Lewis Street Hakin,2024-01-22T13:20:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.98135
601315,John Lewis Street Hakin,2024-01-22T13:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T13:20:00.000+00:00,feeder,0050,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-22T13:20:00.000+00:00,feeder,0050,L1 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-22T13:20:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T13:20:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T13:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T13:20:00.000+00:00,feeder,0050,L3 Current (Min),A,6.75
601315,John Lewis Street Hakin,2024-01-22T13:20:00.000+00:00,feeder,0050,L3 Current (Max),A,6.88
601315,John Lewis Street Hakin,2024-01-22T13:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.75
601315,John Lewis Street Hakin,2024-01-22T13:20:00.000+00:00,feeder,0050,L2 Current (Min),A,7.75
601315,John Lewis Street Hakin,2024-01-22T13:20:00.000+00:00,feeder,0050,L2 Current (Max),A,7.88
601315,John Lewis Street Hakin,2024-01-22T13:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.88
601315,John Lewis Street Hakin,2024-01-22T13:20:00.000+00:00,feeder,0050,L1 Current (Min),A,22.75
601315,John Lewis Street Hakin,2024-01-22T13:20:00.000+00:00,feeder,0050,L1 Current (Max),A,23.0
601315,John Lewis Street Hakin,2024-01-22T13:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,22.88
601315,John Lewis Street Hakin,2024-01-22T13:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T13:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-23.69
601315,John Lewis Street Hakin,2024-01-22T13:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T13:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-8.5
601315,John Lewis Street Hakin,2024-01-22T13:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T13:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-10.5
601315,John Lewis Street Hakin,2024-01-22T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T13:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.84961
601315,John Lewis Street Hakin,2024-01-22T13:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.96588
601315,John Lewis Street Hakin,2024-01-22T13:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.92093
601315,John Lewis Street Hakin,2024-01-22T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-22T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-22T13:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T13:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T13:20:00.000+00:00,feeder,0040,L3 Current (Min),A,6.0
601315,John Lewis Street Hakin,2024-01-22T13:20:00.000+00:00,feeder,0040,L3 Current (Max),A,6.12
601315,John Lewis Street Hakin,2024-01-22T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.12
601315,John Lewis Street Hakin,2024-01-22T13:20:00.000+00:00,feeder,0040,L2 Current (Min),A,20.0
601315,John Lewis Street Hakin,2024-01-22T13:20:00.000+00:00,feeder,0040,L2 Current (Max),A,24.62
601315,John Lewis Street Hakin,2024-01-22T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.25
601315,John Lewis Street Hakin,2024-01-22T13:20:00.000+00:00,feeder,0040,L1 Current (Min),A,10.0
601315,John Lewis Street Hakin,2024-01-22T13:20:00.000+00:00,feeder,0040,L1 Current (Max),A,10.25
601315,John Lewis Street Hakin,2024-01-22T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.12
601315,John Lewis Street Hakin,2024-01-22T13:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T13:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-2.56
601315,John Lewis Street Hakin,2024-01-22T13:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T13:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-6.94
601315,John Lewis Street Hakin,2024-01-22T13:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T13:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-0.62
601315,John Lewis Street Hakin,2024-01-22T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T13:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99265
601315,John Lewis Street Hakin,2024-01-22T13:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98114
601315,John Lewis Street Hakin,2024-01-22T13:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98038
601315,John Lewis Street Hakin,2024-01-22T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-22T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-22T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-22T13:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T13:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T13:20:00.000+00:00,feeder,0030,L3 Current (Min),A,22.5
601315,John Lewis Street Hakin,2024-01-22T13:20:00.000+00:00,feeder,0030,L3 Current (Max),A,23.25
601315,John Lewis Street Hakin,2024-01-22T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.88
601315,John Lewis Street Hakin,2024-01-22T13:20:00.000+00:00,feeder,0030,L2 Current (Min),A,13.5
601315,John Lewis Street Hakin,2024-01-22T13:20:00.000+00:00,feeder,0030,L2 Current (Max),A,13.62
601315,John Lewis Street Hakin,2024-01-22T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.62
601315,John Lewis Street Hakin,2024-01-22T13:20:00.000+00:00,feeder,0030,L1 Current (Min),A,20.12
601315,John Lewis Street Hakin,2024-01-22T13:20:00.000+00:00,feeder,0030,L1 Current (Max),A,20.25
601315,John Lewis Street Hakin,2024-01-22T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.25
601315,John Lewis Street Hakin,2024-01-22T13:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T13:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-17.94
601315,John Lewis Street Hakin,2024-01-22T13:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T13:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,3.0
601315,John Lewis Street Hakin,2024-01-22T13:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T13:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-16.81
601315,John Lewis Street Hakin,2024-01-22T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T13:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.86288
601315,John Lewis Street Hakin,2024-01-22T13:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.94241
601315,John Lewis Street Hakin,2024-01-22T13:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.8912
601315,John Lewis Street Hakin,2024-01-22T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-22T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-22T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-22T13:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T13:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T13:20:00.000+00:00,feeder,0020,L3 Current (Min),A,0.5
601315,John Lewis Street Hakin,2024-01-22T13:20:00.000+00:00,feeder,0020,L3 Current (Max),A,0.5
601315,John Lewis Street Hakin,2024-01-22T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
601315,John Lewis Street Hakin,2024-01-22T13:20:00.000+00:00,feeder,0020,L2 Current (Min),A,1.62
601315,John Lewis Street Hakin,2024-01-22T13:20:00.000+00:00,feeder,0020,L2 Current (Max),A,1.62
601315,John Lewis Street Hakin,2024-01-22T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.62
601315,John Lewis Street Hakin,2024-01-22T13:20:00.000+00:00,feeder,0020,L1 Current (Min),A,2.12
601315,John Lewis Street Hakin,2024-01-22T13:20:00.000+00:00,feeder,0020,L1 Current (Max),A,2.12
601315,John Lewis Street Hakin,2024-01-22T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.12
601315,John Lewis Street Hakin,2024-01-22T13:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T13:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-25.25
601315,John Lewis Street Hakin,2024-01-22T13:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T13:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-29.62
601315,John Lewis Street Hakin,2024-01-22T13:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T13:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-38.63
601315,John Lewis Street Hakin,2024-01-22T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T13:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.82702
601315,John Lewis Street Hakin,2024-01-22T13:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.83359
601315,John Lewis Street Hakin,2024-01-22T13:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.69143
601315,John Lewis Street Hakin,2024-01-22T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T13:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T13:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T13:20:00.000+00:00,feeder,0010,L3 Current (Min),A,3.0
601315,John Lewis Street Hakin,2024-01-22T13:20:00.000+00:00,feeder,0010,L3 Current (Max),A,3.0
601315,John Lewis Street Hakin,2024-01-22T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.0
601315,John Lewis Street Hakin,2024-01-22T13:20:00.000+00:00,feeder,0010,L2 Current (Min),A,4.88
601315,John Lewis Street Hakin,2024-01-22T13:20:00.000+00:00,feeder,0010,L2 Current (Max),A,5.0
601315,John Lewis Street Hakin,2024-01-22T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.88
601315,John Lewis Street Hakin,2024-01-22T13:20:00.000+00:00,feeder,0010,L1 Current (Min),A,2.88
601315,John Lewis Street Hakin,2024-01-22T13:20:00.000+00:00,feeder,0010,L1 Current (Max),A,3.0
601315,John Lewis Street Hakin,2024-01-22T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.88
601315,John Lewis Street Hakin,2024-01-22T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.0
601315,John Lewis Street Hakin,2024-01-22T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.14
601315,John Lewis Street Hakin,2024-01-22T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
601315,John Lewis Street Hakin,2024-01-22T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.08
601315,John Lewis Street Hakin,2024-01-22T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.28
601315,John Lewis Street Hakin,2024-01-22T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
601315,John Lewis Street Hakin,2024-01-22T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.12
601315,John Lewis Street Hakin,2024-01-22T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.2
601315,John Lewis Street Hakin,2024-01-22T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
601315,John Lewis Street Hakin,2024-01-22T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-22T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-22T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-22T13:20:00.000+00:00,busbar,,L3 Active Power,kW,9.0
601315,John Lewis Street Hakin,2024-01-22T13:20:00.000+00:00,busbar,,L2 Active Power,kW,12.0
601315,John Lewis Street Hakin,2024-01-22T13:20:00.000+00:00,busbar,,L1 Active Power,kW,14.0
601315,John Lewis Street Hakin,2024-01-22T13:20:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T13:20:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T13:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T13:20:00.000+00:00,busbar,,L3 Current (Min),A,38.12
601315,John Lewis Street Hakin,2024-01-22T13:20:00.000+00:00,busbar,,L3 Current (Max),A,38.75
601315,John Lewis Street Hakin,2024-01-22T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.38
601315,John Lewis Street Hakin,2024-01-22T13:20:00.000+00:00,busbar,,L2 Current (Min),A,47.75
601315,John Lewis Street Hakin,2024-01-22T13:20:00.000+00:00,busbar,,L2 Current (Max),A,52.12
601315,John Lewis Street Hakin,2024-01-22T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.88
601315,John Lewis Street Hakin,2024-01-22T13:20:00.000+00:00,busbar,,L1 Current (Min),A,57.25
601315,John Lewis Street Hakin,2024-01-22T13:20:00.000+00:00,busbar,,L1 Current (Max),A,57.75
601315,John Lewis Street Hakin,2024-01-22T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.62
601315,John Lewis Street Hakin,2024-01-22T13:20:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-22T13:20:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-22T13:10:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T13:10:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-9.69
601315,John Lewis Street Hakin,2024-01-22T13:10:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T13:10:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-12.81
601315,John Lewis Street Hakin,2024-01-22T13:10:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T13:10:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-13.37
601315,John Lewis Street Hakin,2024-01-22T13:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T13:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T13:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T13:10:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.97162
601315,John Lewis Street Hakin,2024-01-22T13:10:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.9064
601315,John Lewis Street Hakin,2024-01-22T13:10:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.95077
601315,John Lewis Street Hakin,2024-01-22T13:10:00.000+00:00,feeder,0050,L3 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-22T13:10:00.000+00:00,feeder,0050,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-22T13:10:00.000+00:00,feeder,0050,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-22T13:10:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T13:10:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T13:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T13:10:00.000+00:00,feeder,0050,L3 Current (Min),A,13.88
601315,John Lewis Street Hakin,2024-01-22T13:10:00.000+00:00,feeder,0050,L3 Current (Max),A,14.0
601315,John Lewis Street Hakin,2024-01-22T13:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.88
601315,John Lewis Street Hakin,2024-01-22T13:10:00.000+00:00,feeder,0050,L2 Current (Min),A,7.75
601315,John Lewis Street Hakin,2024-01-22T13:10:00.000+00:00,feeder,0050,L2 Current (Max),A,7.88
601315,John Lewis Street Hakin,2024-01-22T13:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.88
601315,John Lewis Street Hakin,2024-01-22T13:10:00.000+00:00,feeder,0050,L1 Current (Min),A,14.0
601315,John Lewis Street Hakin,2024-01-22T13:10:00.000+00:00,feeder,0050,L1 Current (Max),A,14.62
601315,John Lewis Street Hakin,2024-01-22T13:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.25
601315,John Lewis Street Hakin,2024-01-22T13:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T13:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-4.31
601315,John Lewis Street Hakin,2024-01-22T13:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T13:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-13.75
601315,John Lewis Street Hakin,2024-01-22T13:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T13:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-1.81
601315,John Lewis Street Hakin,2024-01-22T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T13:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.94366
601315,John Lewis Street Hakin,2024-01-22T13:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.91296
601315,John Lewis Street Hakin,2024-01-22T13:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.99762
601315,John Lewis Street Hakin,2024-01-22T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-22T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-22T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,14.0
601315,John Lewis Street Hakin,2024-01-22T13:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T13:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T13:10:00.000+00:00,feeder,0040,L3 Current (Min),A,6.88
601315,John Lewis Street Hakin,2024-01-22T13:10:00.000+00:00,feeder,0040,L3 Current (Max),A,7.0
601315,John Lewis Street Hakin,2024-01-22T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.0
601315,John Lewis Street Hakin,2024-01-22T13:10:00.000+00:00,feeder,0040,L2 Current (Min),A,15.38
601315,John Lewis Street Hakin,2024-01-22T13:10:00.000+00:00,feeder,0040,L2 Current (Max),A,15.5
601315,John Lewis Street Hakin,2024-01-22T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.5
601315,John Lewis Street Hakin,2024-01-22T13:10:00.000+00:00,feeder,0040,L1 Current (Min),A,56.75
601315,John Lewis Street Hakin,2024-01-22T13:10:00.000+00:00,feeder,0040,L1 Current (Max),A,56.75
601315,John Lewis Street Hakin,2024-01-22T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,56.75
601315,John Lewis Street Hakin,2024-01-22T13:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T13:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-2.44
601315,John Lewis Street Hakin,2024-01-22T13:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T13:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,2.81
601315,John Lewis Street Hakin,2024-01-22T13:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T13:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,1.06
601315,John Lewis Street Hakin,2024-01-22T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T13:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99106
601315,John Lewis Street Hakin,2024-01-22T13:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98392
601315,John Lewis Street Hakin,2024-01-22T13:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98474
601315,John Lewis Street Hakin,2024-01-22T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-22T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-22T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-22T13:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T13:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T13:10:00.000+00:00,feeder,0030,L3 Current (Min),A,17.5
601315,John Lewis Street Hakin,2024-01-22T13:10:00.000+00:00,feeder,0030,L3 Current (Max),A,17.62
601315,John Lewis Street Hakin,2024-01-22T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.5
601315,John Lewis Street Hakin,2024-01-22T13:10:00.000+00:00,feeder,0030,L2 Current (Min),A,15.88
601315,John Lewis Street Hakin,2024-01-22T13:10:00.000+00:00,feeder,0030,L2 Current (Max),A,16.0
601315,John Lewis Street Hakin,2024-01-22T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.88
601315,John Lewis Street Hakin,2024-01-22T13:10:00.000+00:00,feeder,0030,L1 Current (Min),A,20.0
601315,John Lewis Street Hakin,2024-01-22T13:10:00.000+00:00,feeder,0030,L1 Current (Max),A,20.38
601315,John Lewis Street Hakin,2024-01-22T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.12
601315,John Lewis Street Hakin,2024-01-22T13:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T13:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-17.56
601315,John Lewis Street Hakin,2024-01-22T13:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T13:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-2.0
601315,John Lewis Street Hakin,2024-01-22T13:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T13:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-6.25
601315,John Lewis Street Hakin,2024-01-22T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T13:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.85971
601315,John Lewis Street Hakin,2024-01-22T13:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.91702
601315,John Lewis Street Hakin,2024-01-22T13:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.93915
601315,John Lewis Street Hakin,2024-01-22T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-22T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-22T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T13:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T13:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T13:10:00.000+00:00,feeder,0020,L3 Current (Min),A,0.5
601315,John Lewis Street Hakin,2024-01-22T13:10:00.000+00:00,feeder,0020,L3 Current (Max),A,0.5
601315,John Lewis Street Hakin,2024-01-22T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
601315,John Lewis Street Hakin,2024-01-22T13:10:00.000+00:00,feeder,0020,L2 Current (Min),A,1.38
601315,John Lewis Street Hakin,2024-01-22T13:10:00.000+00:00,feeder,0020,L2 Current (Max),A,1.38
601315,John Lewis Street Hakin,2024-01-22T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.38
601315,John Lewis Street Hakin,2024-01-22T13:10:00.000+00:00,feeder,0020,L1 Current (Min),A,2.38
601315,John Lewis Street Hakin,2024-01-22T13:10:00.000+00:00,feeder,0020,L1 Current (Max),A,2.38
601315,John Lewis Street Hakin,2024-01-22T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.38
601315,John Lewis Street Hakin,2024-01-22T13:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T13:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-11.06
601315,John Lewis Street Hakin,2024-01-22T13:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T13:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-30.56
601315,John Lewis Street Hakin,2024-01-22T13:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T13:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-37.69
601315,John Lewis Street Hakin,2024-01-22T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T13:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.96246
601315,John Lewis Street Hakin,2024-01-22T13:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.80935
601315,John Lewis Street Hakin,2024-01-22T13:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.71713
601315,John Lewis Street Hakin,2024-01-22T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T13:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T13:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T13:10:00.000+00:00,feeder,0010,L3 Current (Min),A,5.88
601315,John Lewis Street Hakin,2024-01-22T13:10:00.000+00:00,feeder,0010,L3 Current (Max),A,6.0
601315,John Lewis Street Hakin,2024-01-22T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.0
601315,John Lewis Street Hakin,2024-01-22T13:10:00.000+00:00,feeder,0010,L2 Current (Min),A,4.5
601315,John Lewis Street Hakin,2024-01-22T13:10:00.000+00:00,feeder,0010,L2 Current (Max),A,4.62
601315,John Lewis Street Hakin,2024-01-22T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.62
601315,John Lewis Street Hakin,2024-01-22T13:10:00.000+00:00,feeder,0010,L1 Current (Min),A,3.0
601315,John Lewis Street Hakin,2024-01-22T13:10:00.000+00:00,feeder,0010,L1 Current (Max),A,3.12
601315,John Lewis Street Hakin,2024-01-22T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
601315,John Lewis Street Hakin,2024-01-22T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.97
601315,John Lewis Street Hakin,2024-01-22T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.06
601315,John Lewis Street Hakin,2024-01-22T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
601315,John Lewis Street Hakin,2024-01-22T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.55
601315,John Lewis Street Hakin,2024-01-22T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.66
601315,John Lewis Street Hakin,2024-01-22T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
601315,John Lewis Street Hakin,2024-01-22T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.0
601315,John Lewis Street Hakin,2024-01-22T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.03
601315,John Lewis Street Hakin,2024-01-22T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
601315,John Lewis Street Hakin,2024-01-22T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-22T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-22T13:10:00.000+00:00,busbar,,L3 Active Power,kW,11.0
601315,John Lewis Street Hakin,2024-01-22T13:10:00.000+00:00,busbar,,L2 Active Power,kW,10.0
601315,John Lewis Street Hakin,2024-01-22T13:10:00.000+00:00,busbar,,L1 Active Power,kW,23.0
601315,John Lewis Street Hakin,2024-01-22T13:10:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T13:10:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T13:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T13:10:00.000+00:00,busbar,,L3 Current (Min),A,44.88
601315,John Lewis Street Hakin,2024-01-22T13:10:00.000+00:00,busbar,,L3 Current (Max),A,45.0
601315,John Lewis Street Hakin,2024-01-22T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.88
601315,John Lewis Street Hakin,2024-01-22T13:10:00.000+00:00,busbar,,L2 Current (Min),A,44.25
601315,John Lewis Street Hakin,2024-01-22T13:10:00.000+00:00,busbar,,L2 Current (Max),A,44.38
601315,John Lewis Street Hakin,2024-01-22T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.25
601315,John Lewis Street Hakin,2024-01-22T13:10:00.000+00:00,busbar,,L1 Current (Min),A,95.25
601315,John Lewis Street Hakin,2024-01-22T13:10:00.000+00:00,busbar,,L1 Current (Max),A,96.12
601315,John Lewis Street Hakin,2024-01-22T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
601315,John Lewis Street Hakin,2024-01-22T13:10:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-22T13:10:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-22T13:00:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T13:00:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-5.62
601315,John Lewis Street Hakin,2024-01-22T13:00:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T13:00:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-17.13
601315,John Lewis Street Hakin,2024-01-22T13:00:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T13:00:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-2.94
601315,John Lewis Street Hakin,2024-01-22T13:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T13:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T13:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T13:00:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.98196
601315,John Lewis Street Hakin,2024-01-22T13:00:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.875
601315,John Lewis Street Hakin,2024-01-22T13:00:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.98157
601315,John Lewis Street Hakin,2024-01-22T13:00:00.000+00:00,feeder,0050,L3 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-22T13:00:00.000+00:00,feeder,0050,L2 Active Power,kW,2.0
