Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601315,John Lewis Street Hakin,2024-01-22T13:00:00.000+00:00,feeder,0050,L1 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-22T13:00:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T13:00:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T13:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T13:00:00.000+00:00,feeder,0050,L3 Current (Min),A,17.75
601315,John Lewis Street Hakin,2024-01-22T13:00:00.000+00:00,feeder,0050,L3 Current (Max),A,18.0
601315,John Lewis Street Hakin,2024-01-22T13:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,18.0
601315,John Lewis Street Hakin,2024-01-22T13:00:00.000+00:00,feeder,0050,L2 Current (Min),A,7.62
601315,John Lewis Street Hakin,2024-01-22T13:00:00.000+00:00,feeder,0050,L2 Current (Max),A,7.62
601315,John Lewis Street Hakin,2024-01-22T13:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.62
601315,John Lewis Street Hakin,2024-01-22T13:00:00.000+00:00,feeder,0050,L1 Current (Min),A,25.25
601315,John Lewis Street Hakin,2024-01-22T13:00:00.000+00:00,feeder,0050,L1 Current (Max),A,25.62
601315,John Lewis Street Hakin,2024-01-22T13:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.5
601315,John Lewis Street Hakin,2024-01-22T13:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T13:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-6.94
601315,John Lewis Street Hakin,2024-01-22T13:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T13:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-4.31
601315,John Lewis Street Hakin,2024-01-22T13:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T13:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-1.75
601315,John Lewis Street Hakin,2024-01-22T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T13:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.9761
601315,John Lewis Street Hakin,2024-01-22T13:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.96475
601315,John Lewis Street Hakin,2024-01-22T13:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.95315
601315,John Lewis Street Hakin,2024-01-22T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-22T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-22T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-22T13:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T13:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T13:00:00.000+00:00,feeder,0040,L3 Current (Min),A,12.62
601315,John Lewis Street Hakin,2024-01-22T13:00:00.000+00:00,feeder,0040,L3 Current (Max),A,12.62
601315,John Lewis Street Hakin,2024-01-22T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.62
601315,John Lewis Street Hakin,2024-01-22T13:00:00.000+00:00,feeder,0040,L2 Current (Min),A,26.75
601315,John Lewis Street Hakin,2024-01-22T13:00:00.000+00:00,feeder,0040,L2 Current (Max),A,27.25
601315,John Lewis Street Hakin,2024-01-22T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.0
601315,John Lewis Street Hakin,2024-01-22T13:00:00.000+00:00,feeder,0040,L1 Current (Min),A,11.12
601315,John Lewis Street Hakin,2024-01-22T13:00:00.000+00:00,feeder,0040,L1 Current (Max),A,11.25
601315,John Lewis Street Hakin,2024-01-22T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.12
601315,John Lewis Street Hakin,2024-01-22T13:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T13:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,1.56
601315,John Lewis Street Hakin,2024-01-22T13:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T13:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-6.81
601315,John Lewis Street Hakin,2024-01-22T13:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T13:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-1.5
601315,John Lewis Street Hakin,2024-01-22T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T13:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99667
601315,John Lewis Street Hakin,2024-01-22T13:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.94498
601315,John Lewis Street Hakin,2024-01-22T13:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98578
601315,John Lewis Street Hakin,2024-01-22T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-22T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-22T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-22T13:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T13:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T13:00:00.000+00:00,feeder,0030,L3 Current (Min),A,27.75
601315,John Lewis Street Hakin,2024-01-22T13:00:00.000+00:00,feeder,0030,L3 Current (Max),A,27.88
601315,John Lewis Street Hakin,2024-01-22T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.88
601315,John Lewis Street Hakin,2024-01-22T13:00:00.000+00:00,feeder,0030,L2 Current (Min),A,7.12
601315,John Lewis Street Hakin,2024-01-22T13:00:00.000+00:00,feeder,0030,L2 Current (Max),A,7.25
601315,John Lewis Street Hakin,2024-01-22T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.12
601315,John Lewis Street Hakin,2024-01-22T13:00:00.000+00:00,feeder,0030,L1 Current (Min),A,26.0
601315,John Lewis Street Hakin,2024-01-22T13:00:00.000+00:00,feeder,0030,L1 Current (Max),A,26.0
601315,John Lewis Street Hakin,2024-01-22T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.0
601315,John Lewis Street Hakin,2024-01-22T13:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T13:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-51.94
601315,John Lewis Street Hakin,2024-01-22T13:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T13:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-0.44
601315,John Lewis Street Hakin,2024-01-22T13:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T13:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-6.37
601315,John Lewis Street Hakin,2024-01-22T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T13:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.4558
601315,John Lewis Street Hakin,2024-01-22T13:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.92547
601315,John Lewis Street Hakin,2024-01-22T13:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.9314
601315,John Lewis Street Hakin,2024-01-22T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-22T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-22T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T13:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T13:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T13:00:00.000+00:00,feeder,0020,L3 Current (Min),A,0.38
601315,John Lewis Street Hakin,2024-01-22T13:00:00.000+00:00,feeder,0020,L3 Current (Max),A,0.38
601315,John Lewis Street Hakin,2024-01-22T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.38
601315,John Lewis Street Hakin,2024-01-22T13:00:00.000+00:00,feeder,0020,L2 Current (Min),A,1.5
601315,John Lewis Street Hakin,2024-01-22T13:00:00.000+00:00,feeder,0020,L2 Current (Max),A,1.5
601315,John Lewis Street Hakin,2024-01-22T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.5
601315,John Lewis Street Hakin,2024-01-22T13:00:00.000+00:00,feeder,0020,L1 Current (Min),A,2.5
601315,John Lewis Street Hakin,2024-01-22T13:00:00.000+00:00,feeder,0020,L1 Current (Max),A,2.75
601315,John Lewis Street Hakin,2024-01-22T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.62
601315,John Lewis Street Hakin,2024-01-22T13:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T13:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-20.94
601315,John Lewis Street Hakin,2024-01-22T13:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T13:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-37.19
601315,John Lewis Street Hakin,2024-01-22T13:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T13:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-4.25
601315,John Lewis Street Hakin,2024-01-22T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T13:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.87323
601315,John Lewis Street Hakin,2024-01-22T13:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.79104
601315,John Lewis Street Hakin,2024-01-22T13:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99023
601315,John Lewis Street Hakin,2024-01-22T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-22T13:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T13:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T13:00:00.000+00:00,feeder,0010,L3 Current (Min),A,3.12
601315,John Lewis Street Hakin,2024-01-22T13:00:00.000+00:00,feeder,0010,L3 Current (Max),A,3.38
601315,John Lewis Street Hakin,2024-01-22T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.25
601315,John Lewis Street Hakin,2024-01-22T13:00:00.000+00:00,feeder,0010,L2 Current (Min),A,4.75
601315,John Lewis Street Hakin,2024-01-22T13:00:00.000+00:00,feeder,0010,L2 Current (Max),A,5.12
601315,John Lewis Street Hakin,2024-01-22T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.88
601315,John Lewis Street Hakin,2024-01-22T13:00:00.000+00:00,feeder,0010,L1 Current (Min),A,11.5
601315,John Lewis Street Hakin,2024-01-22T13:00:00.000+00:00,feeder,0010,L1 Current (Max),A,11.88
601315,John Lewis Street Hakin,2024-01-22T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.62
601315,John Lewis Street Hakin,2024-01-22T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.88
601315,John Lewis Street Hakin,2024-01-22T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.94
601315,John Lewis Street Hakin,2024-01-22T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
601315,John Lewis Street Hakin,2024-01-22T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.17
601315,John Lewis Street Hakin,2024-01-22T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.39
601315,John Lewis Street Hakin,2024-01-22T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
601315,John Lewis Street Hakin,2024-01-22T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.03
601315,John Lewis Street Hakin,2024-01-22T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.08
601315,John Lewis Street Hakin,2024-01-22T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
601315,John Lewis Street Hakin,2024-01-22T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-22T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T13:00:00.000+00:00,busbar,,L3 Active Power,kW,15.0
601315,John Lewis Street Hakin,2024-01-22T13:00:00.000+00:00,busbar,,L2 Active Power,kW,11.0
601315,John Lewis Street Hakin,2024-01-22T13:00:00.000+00:00,busbar,,L1 Active Power,kW,19.0
601315,John Lewis Street Hakin,2024-01-22T13:00:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T13:00:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T13:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T13:00:00.000+00:00,busbar,,L3 Current (Min),A,61.38
601315,John Lewis Street Hakin,2024-01-22T13:00:00.000+00:00,busbar,,L3 Current (Max),A,61.5
601315,John Lewis Street Hakin,2024-01-22T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
601315,John Lewis Street Hakin,2024-01-22T13:00:00.000+00:00,busbar,,L2 Current (Min),A,47.0
601315,John Lewis Street Hakin,2024-01-22T13:00:00.000+00:00,busbar,,L2 Current (Max),A,47.88
601315,John Lewis Street Hakin,2024-01-22T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
601315,John Lewis Street Hakin,2024-01-22T13:00:00.000+00:00,busbar,,L1 Current (Min),A,76.62
601315,John Lewis Street Hakin,2024-01-22T13:00:00.000+00:00,busbar,,L1 Current (Max),A,76.75
601315,John Lewis Street Hakin,2024-01-22T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.62
601315,John Lewis Street Hakin,2024-01-22T13:00:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-22T13:00:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-22T12:50:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T12:50:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-4.0
601315,John Lewis Street Hakin,2024-01-22T12:50:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T12:50:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-15.81
601315,John Lewis Street Hakin,2024-01-22T12:50:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T12:50:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-7.37
601315,John Lewis Street Hakin,2024-01-22T12:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T12:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T12:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T12:50:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.98541
601315,John Lewis Street Hakin,2024-01-22T12:50:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.89358
601315,John Lewis Street Hakin,2024-01-22T12:50:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.98294
601315,John Lewis Street Hakin,2024-01-22T12:50:00.000+00:00,feeder,0050,L3 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-22T12:50:00.000+00:00,feeder,0050,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-22T12:50:00.000+00:00,feeder,0050,L1 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-22T12:50:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T12:50:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T12:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T12:50:00.000+00:00,feeder,0050,L3 Current (Min),A,14.25
601315,John Lewis Street Hakin,2024-01-22T12:50:00.000+00:00,feeder,0050,L3 Current (Max),A,15.25
601315,John Lewis Street Hakin,2024-01-22T12:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,14.75
601315,John Lewis Street Hakin,2024-01-22T12:50:00.000+00:00,feeder,0050,L2 Current (Min),A,7.5
601315,John Lewis Street Hakin,2024-01-22T12:50:00.000+00:00,feeder,0050,L2 Current (Max),A,7.62
601315,John Lewis Street Hakin,2024-01-22T12:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.62
601315,John Lewis Street Hakin,2024-01-22T12:50:00.000+00:00,feeder,0050,L1 Current (Min),A,21.5
601315,John Lewis Street Hakin,2024-01-22T12:50:00.000+00:00,feeder,0050,L1 Current (Max),A,22.0
601315,John Lewis Street Hakin,2024-01-22T12:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,21.75
601315,John Lewis Street Hakin,2024-01-22T12:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T12:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-19.19
601315,John Lewis Street Hakin,2024-01-22T12:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T12:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-3.62
601315,John Lewis Street Hakin,2024-01-22T12:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T12:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-3.32
601315,John Lewis Street Hakin,2024-01-22T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T12:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.87762
601315,John Lewis Street Hakin,2024-01-22T12:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98151
601315,John Lewis Street Hakin,2024-01-22T12:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.96634
601315,John Lewis Street Hakin,2024-01-22T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.0
601315,John Lewis Street Hakin,2024-01-22T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-22T12:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T12:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T12:50:00.000+00:00,feeder,0040,L3 Current (Min),A,6.62
601315,John Lewis Street Hakin,2024-01-22T12:50:00.000+00:00,feeder,0040,L3 Current (Max),A,6.62
601315,John Lewis Street Hakin,2024-01-22T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.62
601315,John Lewis Street Hakin,2024-01-22T12:50:00.000+00:00,feeder,0040,L2 Current (Min),A,38.0
601315,John Lewis Street Hakin,2024-01-22T12:50:00.000+00:00,feeder,0040,L2 Current (Max),A,38.25
601315,John Lewis Street Hakin,2024-01-22T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.12
601315,John Lewis Street Hakin,2024-01-22T12:50:00.000+00:00,feeder,0040,L1 Current (Min),A,13.38
601315,John Lewis Street Hakin,2024-01-22T12:50:00.000+00:00,feeder,0040,L1 Current (Max),A,13.5
601315,John Lewis Street Hakin,2024-01-22T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.5
601315,John Lewis Street Hakin,2024-01-22T12:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T12:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-0.88
601315,John Lewis Street Hakin,2024-01-22T12:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T12:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-16.56
601315,John Lewis Street Hakin,2024-01-22T12:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T12:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-0.31
601315,John Lewis Street Hakin,2024-01-22T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T12:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99438
601315,John Lewis Street Hakin,2024-01-22T12:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.90518
601315,John Lewis Street Hakin,2024-01-22T12:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99072
601315,John Lewis Street Hakin,2024-01-22T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-22T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-22T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-22T12:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T12:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T12:50:00.000+00:00,feeder,0030,L3 Current (Min),A,29.75
601315,John Lewis Street Hakin,2024-01-22T12:50:00.000+00:00,feeder,0030,L3 Current (Max),A,29.88
601315,John Lewis Street Hakin,2024-01-22T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.75
601315,John Lewis Street Hakin,2024-01-22T12:50:00.000+00:00,feeder,0030,L2 Current (Min),A,7.38
601315,John Lewis Street Hakin,2024-01-22T12:50:00.000+00:00,feeder,0030,L2 Current (Max),A,7.5
601315,John Lewis Street Hakin,2024-01-22T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.38
601315,John Lewis Street Hakin,2024-01-22T12:50:00.000+00:00,feeder,0030,L1 Current (Min),A,26.25
601315,John Lewis Street Hakin,2024-01-22T12:50:00.000+00:00,feeder,0030,L1 Current (Max),A,26.88
601315,John Lewis Street Hakin,2024-01-22T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.5
601315,John Lewis Street Hakin,2024-01-22T12:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T12:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-61.37
601315,John Lewis Street Hakin,2024-01-22T12:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T12:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,3.62
601315,John Lewis Street Hakin,2024-01-22T12:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T12:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,5.94
601315,John Lewis Street Hakin,2024-01-22T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T12:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.39843
601315,John Lewis Street Hakin,2024-01-22T12:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.94491
601315,John Lewis Street Hakin,2024-01-22T12:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.97174
601315,John Lewis Street Hakin,2024-01-22T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-22T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T12:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T12:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T12:50:00.000+00:00,feeder,0020,L3 Current (Min),A,0.25
601315,John Lewis Street Hakin,2024-01-22T12:50:00.000+00:00,feeder,0020,L3 Current (Max),A,0.25
601315,John Lewis Street Hakin,2024-01-22T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.25
601315,John Lewis Street Hakin,2024-01-22T12:50:00.000+00:00,feeder,0020,L2 Current (Min),A,2.12
601315,John Lewis Street Hakin,2024-01-22T12:50:00.000+00:00,feeder,0020,L2 Current (Max),A,2.12
601315,John Lewis Street Hakin,2024-01-22T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.12
601315,John Lewis Street Hakin,2024-01-22T12:50:00.000+00:00,feeder,0020,L1 Current (Min),A,3.62
601315,John Lewis Street Hakin,2024-01-22T12:50:00.000+00:00,feeder,0020,L1 Current (Max),A,3.75
601315,John Lewis Street Hakin,2024-01-22T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.75
601315,John Lewis Street Hakin,2024-01-22T12:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T12:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-17.56
601315,John Lewis Street Hakin,2024-01-22T12:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T12:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-32.75
601315,John Lewis Street Hakin,2024-01-22T12:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T12:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-8.0
601315,John Lewis Street Hakin,2024-01-22T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T12:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.8641
601315,John Lewis Street Hakin,2024-01-22T12:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.79339
601315,John Lewis Street Hakin,2024-01-22T12:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98401
601315,John Lewis Street Hakin,2024-01-22T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-22T12:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T12:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T12:50:00.000+00:00,feeder,0010,L3 Current (Min),A,2.88
601315,John Lewis Street Hakin,2024-01-22T12:50:00.000+00:00,feeder,0010,L3 Current (Max),A,3.12
601315,John Lewis Street Hakin,2024-01-22T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.0
601315,John Lewis Street Hakin,2024-01-22T12:50:00.000+00:00,feeder,0010,L2 Current (Min),A,4.88
601315,John Lewis Street Hakin,2024-01-22T12:50:00.000+00:00,feeder,0010,L2 Current (Max),A,5.0
601315,John Lewis Street Hakin,2024-01-22T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
601315,John Lewis Street Hakin,2024-01-22T12:50:00.000+00:00,feeder,0010,L1 Current (Min),A,11.62
601315,John Lewis Street Hakin,2024-01-22T12:50:00.000+00:00,feeder,0010,L1 Current (Max),A,11.75
601315,John Lewis Street Hakin,2024-01-22T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.62
601315,John Lewis Street Hakin,2024-01-22T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.0
601315,John Lewis Street Hakin,2024-01-22T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.05
601315,John Lewis Street Hakin,2024-01-22T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
601315,John Lewis Street Hakin,2024-01-22T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.33
601315,John Lewis Street Hakin,2024-01-22T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.39
601315,John Lewis Street Hakin,2024-01-22T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
601315,John Lewis Street Hakin,2024-01-22T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.02
601315,John Lewis Street Hakin,2024-01-22T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.11
601315,John Lewis Street Hakin,2024-01-22T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
601315,John Lewis Street Hakin,2024-01-22T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-22T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T12:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
601315,John Lewis Street Hakin,2024-01-22T12:50:00.000+00:00,busbar,,L2 Active Power,kW,14.0
601315,John Lewis Street Hakin,2024-01-22T12:50:00.000+00:00,busbar,,L1 Active Power,kW,19.0
601315,John Lewis Street Hakin,2024-01-22T12:50:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T12:50:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T12:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T12:50:00.000+00:00,busbar,,L3 Current (Min),A,53.5
601315,John Lewis Street Hakin,2024-01-22T12:50:00.000+00:00,busbar,,L3 Current (Max),A,54.0
601315,John Lewis Street Hakin,2024-01-22T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.75
601315,John Lewis Street Hakin,2024-01-22T12:50:00.000+00:00,busbar,,L2 Current (Min),A,59.12
601315,John Lewis Street Hakin,2024-01-22T12:50:00.000+00:00,busbar,,L2 Current (Max),A,59.5
601315,John Lewis Street Hakin,2024-01-22T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.38
601315,John Lewis Street Hakin,2024-01-22T12:50:00.000+00:00,busbar,,L1 Current (Min),A,76.75
601315,John Lewis Street Hakin,2024-01-22T12:50:00.000+00:00,busbar,,L1 Current (Max),A,77.0
601315,John Lewis Street Hakin,2024-01-22T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.88
601315,John Lewis Street Hakin,2024-01-22T12:50:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-22T12:50:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-22T12:40:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T12:40:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-23.5
601315,John Lewis Street Hakin,2024-01-22T12:40:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T12:40:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-23.0
601315,John Lewis Street Hakin,2024-01-22T12:40:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T12:40:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-8.37
601315,John Lewis Street Hakin,2024-01-22T12:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T12:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T12:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T12:40:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.84735
601315,John Lewis Street Hakin,2024-01-22T12:40:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.83542
601315,John Lewis Street Hakin,2024-01-22T12:40:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.97897
601315,John Lewis Street Hakin,2024-01-22T12:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T12:40:00.000+00:00,feeder,0050,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T12:40:00.000+00:00,feeder,0050,L1 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-22T12:40:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T12:40:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T12:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T12:40:00.000+00:00,feeder,0050,L3 Current (Min),A,5.0
601315,John Lewis Street Hakin,2024-01-22T12:40:00.000+00:00,feeder,0050,L3 Current (Max),A,5.0
601315,John Lewis Street Hakin,2024-01-22T12:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.0
601315,John Lewis Street Hakin,2024-01-22T12:40:00.000+00:00,feeder,0050,L2 Current (Min),A,7.0
601315,John Lewis Street Hakin,2024-01-22T12:40:00.000+00:00,feeder,0050,L2 Current (Max),A,7.25
601315,John Lewis Street Hakin,2024-01-22T12:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.12
601315,John Lewis Street Hakin,2024-01-22T12:40:00.000+00:00,feeder,0050,L1 Current (Min),A,21.38
601315,John Lewis Street Hakin,2024-01-22T12:40:00.000+00:00,feeder,0050,L1 Current (Max),A,21.5
601315,John Lewis Street Hakin,2024-01-22T12:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,21.5
601315,John Lewis Street Hakin,2024-01-22T12:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T12:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-32.69
601315,John Lewis Street Hakin,2024-01-22T12:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T12:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-5.88
601315,John Lewis Street Hakin,2024-01-22T12:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T12:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,14.06
601315,John Lewis Street Hakin,2024-01-22T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.0
601315,John Lewis Street Hakin,2024-01-22T12:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.74124
601315,John Lewis Street Hakin,2024-01-22T12:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.95947
601315,John Lewis Street Hakin,2024-01-22T12:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.91711
601315,John Lewis Street Hakin,2024-01-22T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-22T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-22T12:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T12:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T12:40:00.000+00:00,feeder,0040,L3 Current (Min),A,5.5
601315,John Lewis Street Hakin,2024-01-22T12:40:00.000+00:00,feeder,0040,L3 Current (Max),A,5.5
601315,John Lewis Street Hakin,2024-01-22T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.5
601315,John Lewis Street Hakin,2024-01-22T12:40:00.000+00:00,feeder,0040,L2 Current (Min),A,22.38
601315,John Lewis Street Hakin,2024-01-22T12:40:00.000+00:00,feeder,0040,L2 Current (Max),A,22.5
601315,John Lewis Street Hakin,2024-01-22T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.5
601315,John Lewis Street Hakin,2024-01-22T12:40:00.000+00:00,feeder,0040,L1 Current (Min),A,11.25
601315,John Lewis Street Hakin,2024-01-22T12:40:00.000+00:00,feeder,0040,L1 Current (Max),A,11.25
601315,John Lewis Street Hakin,2024-01-22T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.25
601315,John Lewis Street Hakin,2024-01-22T12:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T12:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-6.13
601315,John Lewis Street Hakin,2024-01-22T12:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T12:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-3.94
601315,John Lewis Street Hakin,2024-01-22T12:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T12:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-1.75
601315,John Lewis Street Hakin,2024-01-22T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T12:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.9823
601315,John Lewis Street Hakin,2024-01-22T12:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.9852
601315,John Lewis Street Hakin,2024-01-22T12:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99576
601315,John Lewis Street Hakin,2024-01-22T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-22T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-22T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.0
601315,John Lewis Street Hakin,2024-01-22T12:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T12:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T12:40:00.000+00:00,feeder,0030,L3 Current (Min),A,16.25
601315,John Lewis Street Hakin,2024-01-22T12:40:00.000+00:00,feeder,0030,L3 Current (Max),A,16.25
601315,John Lewis Street Hakin,2024-01-22T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.25
601315,John Lewis Street Hakin,2024-01-22T12:40:00.000+00:00,feeder,0030,L2 Current (Min),A,15.5
601315,John Lewis Street Hakin,2024-01-22T12:40:00.000+00:00,feeder,0030,L2 Current (Max),A,15.5
601315,John Lewis Street Hakin,2024-01-22T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.5
601315,John Lewis Street Hakin,2024-01-22T12:40:00.000+00:00,feeder,0030,L1 Current (Min),A,44.5
601315,John Lewis Street Hakin,2024-01-22T12:40:00.000+00:00,feeder,0030,L1 Current (Max),A,45.12
601315,John Lewis Street Hakin,2024-01-22T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.88
601315,John Lewis Street Hakin,2024-01-22T12:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T12:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-58.19
601315,John Lewis Street Hakin,2024-01-22T12:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T12:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-3.25
601315,John Lewis Street Hakin,2024-01-22T12:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T12:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,13.37
601315,John Lewis Street Hakin,2024-01-22T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T12:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.41421
601315,John Lewis Street Hakin,2024-01-22T12:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.91217
601315,John Lewis Street Hakin,2024-01-22T12:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.95309
601315,John Lewis Street Hakin,2024-01-22T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-22T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-22T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T12:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T12:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T12:40:00.000+00:00,feeder,0020,L3 Current (Min),A,0.25
601315,John Lewis Street Hakin,2024-01-22T12:40:00.000+00:00,feeder,0020,L3 Current (Max),A,0.25
601315,John Lewis Street Hakin,2024-01-22T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.25
601315,John Lewis Street Hakin,2024-01-22T12:40:00.000+00:00,feeder,0020,L2 Current (Min),A,1.62
601315,John Lewis Street Hakin,2024-01-22T12:40:00.000+00:00,feeder,0020,L2 Current (Max),A,1.62
601315,John Lewis Street Hakin,2024-01-22T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.62
601315,John Lewis Street Hakin,2024-01-22T12:40:00.000+00:00,feeder,0020,L1 Current (Min),A,3.38
601315,John Lewis Street Hakin,2024-01-22T12:40:00.000+00:00,feeder,0020,L1 Current (Max),A,3.5
601315,John Lewis Street Hakin,2024-01-22T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.5
601315,John Lewis Street Hakin,2024-01-22T12:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T12:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-26.06
601315,John Lewis Street Hakin,2024-01-22T12:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T12:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,7.5
601315,John Lewis Street Hakin,2024-01-22T12:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T12:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-27.32
601315,John Lewis Street Hakin,2024-01-22T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T12:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.79892
601315,John Lewis Street Hakin,2024-01-22T12:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98019
601315,John Lewis Street Hakin,2024-01-22T12:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.83145
601315,John Lewis Street Hakin,2024-01-22T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-22T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T12:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T12:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T12:40:00.000+00:00,feeder,0010,L3 Current (Min),A,3.12
601315,John Lewis Street Hakin,2024-01-22T12:40:00.000+00:00,feeder,0010,L3 Current (Max),A,3.12
601315,John Lewis Street Hakin,2024-01-22T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.12
601315,John Lewis Street Hakin,2024-01-22T12:40:00.000+00:00,feeder,0010,L2 Current (Min),A,11.75
601315,John Lewis Street Hakin,2024-01-22T12:40:00.000+00:00,feeder,0010,L2 Current (Max),A,12.0
601315,John Lewis Street Hakin,2024-01-22T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.88
601315,John Lewis Street Hakin,2024-01-22T12:40:00.000+00:00,feeder,0010,L1 Current (Min),A,3.12
601315,John Lewis Street Hakin,2024-01-22T12:40:00.000+00:00,feeder,0010,L1 Current (Max),A,3.25
601315,John Lewis Street Hakin,2024-01-22T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.12
601315,John Lewis Street Hakin,2024-01-22T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.22
601315,John Lewis Street Hakin,2024-01-22T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.58
601315,John Lewis Street Hakin,2024-01-22T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
601315,John Lewis Street Hakin,2024-01-22T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.38
601315,John Lewis Street Hakin,2024-01-22T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.05
601315,John Lewis Street Hakin,2024-01-22T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
601315,John Lewis Street Hakin,2024-01-22T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.0
601315,John Lewis Street Hakin,2024-01-22T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.22
601315,John Lewis Street Hakin,2024-01-22T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
601315,John Lewis Street Hakin,2024-01-22T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-22T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T12:40:00.000+00:00,busbar,,L3 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-22T12:40:00.000+00:00,busbar,,L2 Active Power,kW,14.0
601315,John Lewis Street Hakin,2024-01-22T12:40:00.000+00:00,busbar,,L1 Active Power,kW,20.0
601315,John Lewis Street Hakin,2024-01-22T12:40:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T12:40:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T12:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T12:40:00.000+00:00,busbar,,L3 Current (Min),A,29.38
601315,John Lewis Street Hakin,2024-01-22T12:40:00.000+00:00,busbar,,L3 Current (Max),A,29.5
601315,John Lewis Street Hakin,2024-01-22T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.38
601315,John Lewis Street Hakin,2024-01-22T12:40:00.000+00:00,busbar,,L2 Current (Min),A,57.75
601315,John Lewis Street Hakin,2024-01-22T12:40:00.000+00:00,busbar,,L2 Current (Max),A,57.75
601315,John Lewis Street Hakin,2024-01-22T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.75
601315,John Lewis Street Hakin,2024-01-22T12:40:00.000+00:00,busbar,,L1 Current (Min),A,82.75
601315,John Lewis Street Hakin,2024-01-22T12:40:00.000+00:00,busbar,,L1 Current (Max),A,83.25
601315,John Lewis Street Hakin,2024-01-22T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
601315,John Lewis Street Hakin,2024-01-22T12:40:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-22T12:40:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-22T12:30:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T12:30:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-5.38
601315,John Lewis Street Hakin,2024-01-22T12:30:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T12:30:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-8.63
601315,John Lewis Street Hakin,2024-01-22T12:30:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T12:30:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-4.5
601315,John Lewis Street Hakin,2024-01-22T12:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T12:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T12:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T12:30:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.94534
601315,John Lewis Street Hakin,2024-01-22T12:30:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.96832
601315,John Lewis Street Hakin,2024-01-22T12:30:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.98636
601315,John Lewis Street Hakin,2024-01-22T12:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.0
