Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601315,John Lewis Street Hakin,2024-01-22T12:30:00.000+00:00,feeder,0050,L2 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-22T12:30:00.000+00:00,feeder,0050,L1 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-22T12:30:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T12:30:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T12:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T12:30:00.000+00:00,feeder,0050,L3 Current (Min),A,6.12
601315,John Lewis Street Hakin,2024-01-22T12:30:00.000+00:00,feeder,0050,L3 Current (Max),A,6.25
601315,John Lewis Street Hakin,2024-01-22T12:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.25
601315,John Lewis Street Hakin,2024-01-22T12:30:00.000+00:00,feeder,0050,L2 Current (Min),A,15.5
601315,John Lewis Street Hakin,2024-01-22T12:30:00.000+00:00,feeder,0050,L2 Current (Max),A,15.88
601315,John Lewis Street Hakin,2024-01-22T12:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.75
601315,John Lewis Street Hakin,2024-01-22T12:30:00.000+00:00,feeder,0050,L1 Current (Min),A,22.38
601315,John Lewis Street Hakin,2024-01-22T12:30:00.000+00:00,feeder,0050,L1 Current (Max),A,22.5
601315,John Lewis Street Hakin,2024-01-22T12:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,22.38
601315,John Lewis Street Hakin,2024-01-22T12:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T12:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-19.06
601315,John Lewis Street Hakin,2024-01-22T12:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T12:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-1.62
601315,John Lewis Street Hakin,2024-01-22T12:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T12:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,12.56
601315,John Lewis Street Hakin,2024-01-22T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.0
601315,John Lewis Street Hakin,2024-01-22T12:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.86337
601315,John Lewis Street Hakin,2024-01-22T12:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98556
601315,John Lewis Street Hakin,2024-01-22T12:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.95489
601315,John Lewis Street Hakin,2024-01-22T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,10.0
601315,John Lewis Street Hakin,2024-01-22T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-22T12:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T12:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T12:30:00.000+00:00,feeder,0040,L3 Current (Min),A,6.25
601315,John Lewis Street Hakin,2024-01-22T12:30:00.000+00:00,feeder,0040,L3 Current (Max),A,6.25
601315,John Lewis Street Hakin,2024-01-22T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.25
601315,John Lewis Street Hakin,2024-01-22T12:30:00.000+00:00,feeder,0040,L2 Current (Min),A,38.88
601315,John Lewis Street Hakin,2024-01-22T12:30:00.000+00:00,feeder,0040,L2 Current (Max),A,39.12
601315,John Lewis Street Hakin,2024-01-22T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.0
601315,John Lewis Street Hakin,2024-01-22T12:30:00.000+00:00,feeder,0040,L1 Current (Min),A,17.62
601315,John Lewis Street Hakin,2024-01-22T12:30:00.000+00:00,feeder,0040,L1 Current (Max),A,17.88
601315,John Lewis Street Hakin,2024-01-22T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.75
601315,John Lewis Street Hakin,2024-01-22T12:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T12:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-11.81
601315,John Lewis Street Hakin,2024-01-22T12:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T12:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-7.44
601315,John Lewis Street Hakin,2024-01-22T12:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T12:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,1.38
601315,John Lewis Street Hakin,2024-01-22T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T12:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.93338
601315,John Lewis Street Hakin,2024-01-22T12:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.97971
601315,John Lewis Street Hakin,2024-01-22T12:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99573
601315,John Lewis Street Hakin,2024-01-22T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-22T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-22T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-22T12:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T12:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T12:30:00.000+00:00,feeder,0030,L3 Current (Min),A,7.62
601315,John Lewis Street Hakin,2024-01-22T12:30:00.000+00:00,feeder,0030,L3 Current (Max),A,7.75
601315,John Lewis Street Hakin,2024-01-22T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.62
601315,John Lewis Street Hakin,2024-01-22T12:30:00.000+00:00,feeder,0030,L2 Current (Min),A,14.88
601315,John Lewis Street Hakin,2024-01-22T12:30:00.000+00:00,feeder,0030,L2 Current (Max),A,14.88
601315,John Lewis Street Hakin,2024-01-22T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.88
601315,John Lewis Street Hakin,2024-01-22T12:30:00.000+00:00,feeder,0030,L1 Current (Min),A,27.75
601315,John Lewis Street Hakin,2024-01-22T12:30:00.000+00:00,feeder,0030,L1 Current (Max),A,27.88
601315,John Lewis Street Hakin,2024-01-22T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.88
601315,John Lewis Street Hakin,2024-01-22T12:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T12:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-60.31
601315,John Lewis Street Hakin,2024-01-22T12:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T12:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-5.75
601315,John Lewis Street Hakin,2024-01-22T12:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T12:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,2.19
601315,John Lewis Street Hakin,2024-01-22T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T12:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.39956
601315,John Lewis Street Hakin,2024-01-22T12:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.86896
601315,John Lewis Street Hakin,2024-01-22T12:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.95688
601315,John Lewis Street Hakin,2024-01-22T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-22T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-22T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T12:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T12:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T12:30:00.000+00:00,feeder,0020,L3 Current (Min),A,0.25
601315,John Lewis Street Hakin,2024-01-22T12:30:00.000+00:00,feeder,0020,L3 Current (Max),A,0.25
601315,John Lewis Street Hakin,2024-01-22T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.25
601315,John Lewis Street Hakin,2024-01-22T12:30:00.000+00:00,feeder,0020,L2 Current (Min),A,1.38
601315,John Lewis Street Hakin,2024-01-22T12:30:00.000+00:00,feeder,0020,L2 Current (Max),A,1.38
601315,John Lewis Street Hakin,2024-01-22T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.38
601315,John Lewis Street Hakin,2024-01-22T12:30:00.000+00:00,feeder,0020,L1 Current (Min),A,2.62
601315,John Lewis Street Hakin,2024-01-22T12:30:00.000+00:00,feeder,0020,L1 Current (Max),A,2.62
601315,John Lewis Street Hakin,2024-01-22T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.62
601315,John Lewis Street Hakin,2024-01-22T12:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T12:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-40.13
601315,John Lewis Street Hakin,2024-01-22T12:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T12:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-10.0
601315,John Lewis Street Hakin,2024-01-22T12:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T12:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-31.0
601315,John Lewis Street Hakin,2024-01-22T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T12:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.72534
601315,John Lewis Street Hakin,2024-01-22T12:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98123
601315,John Lewis Street Hakin,2024-01-22T12:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.80459
601315,John Lewis Street Hakin,2024-01-22T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-22T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-22T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T12:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T12:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T12:30:00.000+00:00,feeder,0010,L3 Current (Min),A,2.38
601315,John Lewis Street Hakin,2024-01-22T12:30:00.000+00:00,feeder,0010,L3 Current (Max),A,2.5
601315,John Lewis Street Hakin,2024-01-22T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.5
601315,John Lewis Street Hakin,2024-01-22T12:30:00.000+00:00,feeder,0010,L2 Current (Min),A,16.12
601315,John Lewis Street Hakin,2024-01-22T12:30:00.000+00:00,feeder,0010,L2 Current (Max),A,16.12
601315,John Lewis Street Hakin,2024-01-22T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.12
601315,John Lewis Street Hakin,2024-01-22T12:30:00.000+00:00,feeder,0010,L1 Current (Min),A,3.5
601315,John Lewis Street Hakin,2024-01-22T12:30:00.000+00:00,feeder,0010,L1 Current (Max),A,3.5
601315,John Lewis Street Hakin,2024-01-22T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
601315,John Lewis Street Hakin,2024-01-22T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.19
601315,John Lewis Street Hakin,2024-01-22T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.22
601315,John Lewis Street Hakin,2024-01-22T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
601315,John Lewis Street Hakin,2024-01-22T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.25
601315,John Lewis Street Hakin,2024-01-22T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.28
601315,John Lewis Street Hakin,2024-01-22T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
601315,John Lewis Street Hakin,2024-01-22T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.95
601315,John Lewis Street Hakin,2024-01-22T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.97
601315,John Lewis Street Hakin,2024-01-22T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
601315,John Lewis Street Hakin,2024-01-22T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-22T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T12:30:00.000+00:00,busbar,,L3 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-22T12:30:00.000+00:00,busbar,,L2 Active Power,kW,21.0
601315,John Lewis Street Hakin,2024-01-22T12:30:00.000+00:00,busbar,,L1 Active Power,kW,18.0
601315,John Lewis Street Hakin,2024-01-22T12:30:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T12:30:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T12:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T12:30:00.000+00:00,busbar,,L3 Current (Min),A,22.5
601315,John Lewis Street Hakin,2024-01-22T12:30:00.000+00:00,busbar,,L3 Current (Max),A,22.62
601315,John Lewis Street Hakin,2024-01-22T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.62
601315,John Lewis Street Hakin,2024-01-22T12:30:00.000+00:00,busbar,,L2 Current (Min),A,86.75
601315,John Lewis Street Hakin,2024-01-22T12:30:00.000+00:00,busbar,,L2 Current (Max),A,87.12
601315,John Lewis Street Hakin,2024-01-22T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
601315,John Lewis Street Hakin,2024-01-22T12:30:00.000+00:00,busbar,,L1 Current (Min),A,72.88
601315,John Lewis Street Hakin,2024-01-22T12:30:00.000+00:00,busbar,,L1 Current (Max),A,73.25
601315,John Lewis Street Hakin,2024-01-22T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.12
601315,John Lewis Street Hakin,2024-01-22T12:30:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-22T12:30:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-22T12:20:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T12:20:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-2.19
601315,John Lewis Street Hakin,2024-01-22T12:20:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T12:20:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-7.81
601315,John Lewis Street Hakin,2024-01-22T12:20:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T12:20:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-4.94
601315,John Lewis Street Hakin,2024-01-22T12:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T12:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T12:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T12:20:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.97
601315,John Lewis Street Hakin,2024-01-22T12:20:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.97559
601315,John Lewis Street Hakin,2024-01-22T12:20:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.98965
601315,John Lewis Street Hakin,2024-01-22T12:20:00.000+00:00,feeder,0050,L3 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-22T12:20:00.000+00:00,feeder,0050,L2 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-22T12:20:00.000+00:00,feeder,0050,L1 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-22T12:20:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T12:20:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T12:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T12:20:00.000+00:00,feeder,0050,L3 Current (Min),A,14.25
601315,John Lewis Street Hakin,2024-01-22T12:20:00.000+00:00,feeder,0050,L3 Current (Max),A,14.38
601315,John Lewis Street Hakin,2024-01-22T12:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,14.38
601315,John Lewis Street Hakin,2024-01-22T12:20:00.000+00:00,feeder,0050,L2 Current (Min),A,16.12
601315,John Lewis Street Hakin,2024-01-22T12:20:00.000+00:00,feeder,0050,L2 Current (Max),A,16.25
601315,John Lewis Street Hakin,2024-01-22T12:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.12
601315,John Lewis Street Hakin,2024-01-22T12:20:00.000+00:00,feeder,0050,L1 Current (Min),A,24.0
601315,John Lewis Street Hakin,2024-01-22T12:20:00.000+00:00,feeder,0050,L1 Current (Max),A,24.38
601315,John Lewis Street Hakin,2024-01-22T12:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.12
601315,John Lewis Street Hakin,2024-01-22T12:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T12:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-5.69
601315,John Lewis Street Hakin,2024-01-22T12:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T12:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-3.06
601315,John Lewis Street Hakin,2024-01-22T12:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T12:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,20.25
601315,John Lewis Street Hakin,2024-01-22T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.0
601315,John Lewis Street Hakin,2024-01-22T12:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.98309
601315,John Lewis Street Hakin,2024-01-22T12:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.96844
601315,John Lewis Street Hakin,2024-01-22T12:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.91104
601315,John Lewis Street Hakin,2024-01-22T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-22T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-22T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-22T12:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T12:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T12:20:00.000+00:00,feeder,0040,L3 Current (Min),A,18.0
601315,John Lewis Street Hakin,2024-01-22T12:20:00.000+00:00,feeder,0040,L3 Current (Max),A,18.38
601315,John Lewis Street Hakin,2024-01-22T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.25
601315,John Lewis Street Hakin,2024-01-22T12:20:00.000+00:00,feeder,0040,L2 Current (Min),A,25.88
601315,John Lewis Street Hakin,2024-01-22T12:20:00.000+00:00,feeder,0040,L2 Current (Max),A,26.62
601315,John Lewis Street Hakin,2024-01-22T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.25
601315,John Lewis Street Hakin,2024-01-22T12:20:00.000+00:00,feeder,0040,L1 Current (Min),A,10.5
601315,John Lewis Street Hakin,2024-01-22T12:20:00.000+00:00,feeder,0040,L1 Current (Max),A,12.12
601315,John Lewis Street Hakin,2024-01-22T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.25
601315,John Lewis Street Hakin,2024-01-22T12:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T12:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,5.31
601315,John Lewis Street Hakin,2024-01-22T12:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T12:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-11.5
601315,John Lewis Street Hakin,2024-01-22T12:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T12:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,9.87
601315,John Lewis Street Hakin,2024-01-22T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T12:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98599
601315,John Lewis Street Hakin,2024-01-22T12:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.96533
601315,John Lewis Street Hakin,2024-01-22T12:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.91687
601315,John Lewis Street Hakin,2024-01-22T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-22T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-22T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-22T12:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T12:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T12:20:00.000+00:00,feeder,0030,L3 Current (Min),A,17.0
601315,John Lewis Street Hakin,2024-01-22T12:20:00.000+00:00,feeder,0030,L3 Current (Max),A,17.38
601315,John Lewis Street Hakin,2024-01-22T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.12
601315,John Lewis Street Hakin,2024-01-22T12:20:00.000+00:00,feeder,0030,L2 Current (Min),A,13.5
601315,John Lewis Street Hakin,2024-01-22T12:20:00.000+00:00,feeder,0030,L2 Current (Max),A,14.38
601315,John Lewis Street Hakin,2024-01-22T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.88
601315,John Lewis Street Hakin,2024-01-22T12:20:00.000+00:00,feeder,0030,L1 Current (Min),A,8.25
601315,John Lewis Street Hakin,2024-01-22T12:20:00.000+00:00,feeder,0030,L1 Current (Max),A,8.25
601315,John Lewis Street Hakin,2024-01-22T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.25
601315,John Lewis Street Hakin,2024-01-22T12:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T12:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-60.25
601315,John Lewis Street Hakin,2024-01-22T12:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T12:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-1.12
601315,John Lewis Street Hakin,2024-01-22T12:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T12:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,2.19
601315,John Lewis Street Hakin,2024-01-22T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T12:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.39846
601315,John Lewis Street Hakin,2024-01-22T12:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.90921
601315,John Lewis Street Hakin,2024-01-22T12:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.94736
601315,John Lewis Street Hakin,2024-01-22T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-22T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-22T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T12:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T12:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T12:20:00.000+00:00,feeder,0020,L3 Current (Min),A,0.25
601315,John Lewis Street Hakin,2024-01-22T12:20:00.000+00:00,feeder,0020,L3 Current (Max),A,0.25
601315,John Lewis Street Hakin,2024-01-22T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.25
601315,John Lewis Street Hakin,2024-01-22T12:20:00.000+00:00,feeder,0020,L2 Current (Min),A,1.25
601315,John Lewis Street Hakin,2024-01-22T12:20:00.000+00:00,feeder,0020,L2 Current (Max),A,1.38
601315,John Lewis Street Hakin,2024-01-22T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.38
601315,John Lewis Street Hakin,2024-01-22T12:20:00.000+00:00,feeder,0020,L1 Current (Min),A,2.88
601315,John Lewis Street Hakin,2024-01-22T12:20:00.000+00:00,feeder,0020,L1 Current (Max),A,3.0
601315,John Lewis Street Hakin,2024-01-22T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.0
601315,John Lewis Street Hakin,2024-01-22T12:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T12:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-28.19
601315,John Lewis Street Hakin,2024-01-22T12:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T12:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-17.5
601315,John Lewis Street Hakin,2024-01-22T12:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T12:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-7.06
601315,John Lewis Street Hakin,2024-01-22T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T12:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.80359
601315,John Lewis Street Hakin,2024-01-22T12:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.9284
601315,John Lewis Street Hakin,2024-01-22T12:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.9873
601315,John Lewis Street Hakin,2024-01-22T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-22T12:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T12:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T12:20:00.000+00:00,feeder,0010,L3 Current (Min),A,2.5
601315,John Lewis Street Hakin,2024-01-22T12:20:00.000+00:00,feeder,0010,L3 Current (Max),A,2.5
601315,John Lewis Street Hakin,2024-01-22T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.5
601315,John Lewis Street Hakin,2024-01-22T12:20:00.000+00:00,feeder,0010,L2 Current (Min),A,6.25
601315,John Lewis Street Hakin,2024-01-22T12:20:00.000+00:00,feeder,0010,L2 Current (Max),A,6.25
601315,John Lewis Street Hakin,2024-01-22T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.25
601315,John Lewis Street Hakin,2024-01-22T12:20:00.000+00:00,feeder,0010,L1 Current (Min),A,11.62
601315,John Lewis Street Hakin,2024-01-22T12:20:00.000+00:00,feeder,0010,L1 Current (Max),A,11.75
601315,John Lewis Street Hakin,2024-01-22T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.62
601315,John Lewis Street Hakin,2024-01-22T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.36
601315,John Lewis Street Hakin,2024-01-22T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.52
601315,John Lewis Street Hakin,2024-01-22T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
601315,John Lewis Street Hakin,2024-01-22T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.81
601315,John Lewis Street Hakin,2024-01-22T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.0
601315,John Lewis Street Hakin,2024-01-22T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
601315,John Lewis Street Hakin,2024-01-22T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.38
601315,John Lewis Street Hakin,2024-01-22T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.61
601315,John Lewis Street Hakin,2024-01-22T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
601315,John Lewis Street Hakin,2024-01-22T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-22T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T12:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
601315,John Lewis Street Hakin,2024-01-22T12:20:00.000+00:00,busbar,,L2 Active Power,kW,15.0
601315,John Lewis Street Hakin,2024-01-22T12:20:00.000+00:00,busbar,,L1 Active Power,kW,14.0
601315,John Lewis Street Hakin,2024-01-22T12:20:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T12:20:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T12:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T12:20:00.000+00:00,busbar,,L3 Current (Min),A,51.75
601315,John Lewis Street Hakin,2024-01-22T12:20:00.000+00:00,busbar,,L3 Current (Max),A,52.12
601315,John Lewis Street Hakin,2024-01-22T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
601315,John Lewis Street Hakin,2024-01-22T12:20:00.000+00:00,busbar,,L2 Current (Min),A,63.0
601315,John Lewis Street Hakin,2024-01-22T12:20:00.000+00:00,busbar,,L2 Current (Max),A,64.5
601315,John Lewis Street Hakin,2024-01-22T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.75
601315,John Lewis Street Hakin,2024-01-22T12:20:00.000+00:00,busbar,,L1 Current (Min),A,57.12
601315,John Lewis Street Hakin,2024-01-22T12:20:00.000+00:00,busbar,,L1 Current (Max),A,57.88
601315,John Lewis Street Hakin,2024-01-22T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.25
601315,John Lewis Street Hakin,2024-01-22T12:20:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-22T12:20:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-22T12:10:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T12:10:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-3.44
601315,John Lewis Street Hakin,2024-01-22T12:10:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T12:10:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-1.75
601315,John Lewis Street Hakin,2024-01-22T12:10:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T12:10:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-11.75
601315,John Lewis Street Hakin,2024-01-22T12:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T12:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T12:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T12:10:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.96829
601315,John Lewis Street Hakin,2024-01-22T12:10:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.99854
601315,John Lewis Street Hakin,2024-01-22T12:10:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.95383
601315,John Lewis Street Hakin,2024-01-22T12:10:00.000+00:00,feeder,0050,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-22T12:10:00.000+00:00,feeder,0050,L2 Active Power,kW,16.0
601315,John Lewis Street Hakin,2024-01-22T12:10:00.000+00:00,feeder,0050,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-22T12:10:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T12:10:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T12:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T12:10:00.000+00:00,feeder,0050,L3 Current (Min),A,9.62
601315,John Lewis Street Hakin,2024-01-22T12:10:00.000+00:00,feeder,0050,L3 Current (Max),A,9.75
601315,John Lewis Street Hakin,2024-01-22T12:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.75
601315,John Lewis Street Hakin,2024-01-22T12:10:00.000+00:00,feeder,0050,L2 Current (Min),A,66.25
601315,John Lewis Street Hakin,2024-01-22T12:10:00.000+00:00,feeder,0050,L2 Current (Max),A,66.5
601315,John Lewis Street Hakin,2024-01-22T12:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,66.25
601315,John Lewis Street Hakin,2024-01-22T12:10:00.000+00:00,feeder,0050,L1 Current (Min),A,12.62
601315,John Lewis Street Hakin,2024-01-22T12:10:00.000+00:00,feeder,0050,L1 Current (Max),A,13.25
601315,John Lewis Street Hakin,2024-01-22T12:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.88
601315,John Lewis Street Hakin,2024-01-22T12:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T12:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,0.12
601315,John Lewis Street Hakin,2024-01-22T12:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T12:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-4.31
601315,John Lewis Street Hakin,2024-01-22T12:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T12:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,10.19
601315,John Lewis Street Hakin,2024-01-22T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.0
601315,John Lewis Street Hakin,2024-01-22T12:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.94864
601315,John Lewis Street Hakin,2024-01-22T12:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98071
601315,John Lewis Street Hakin,2024-01-22T12:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.94836
601315,John Lewis Street Hakin,2024-01-22T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-22T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,10.0
601315,John Lewis Street Hakin,2024-01-22T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-22T12:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T12:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T12:10:00.000+00:00,feeder,0040,L3 Current (Min),A,7.38
601315,John Lewis Street Hakin,2024-01-22T12:10:00.000+00:00,feeder,0040,L3 Current (Max),A,7.5
601315,John Lewis Street Hakin,2024-01-22T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.38
601315,John Lewis Street Hakin,2024-01-22T12:10:00.000+00:00,feeder,0040,L2 Current (Min),A,39.62
601315,John Lewis Street Hakin,2024-01-22T12:10:00.000+00:00,feeder,0040,L2 Current (Max),A,40.38
601315,John Lewis Street Hakin,2024-01-22T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.88
601315,John Lewis Street Hakin,2024-01-22T12:10:00.000+00:00,feeder,0040,L1 Current (Min),A,12.25
601315,John Lewis Street Hakin,2024-01-22T12:10:00.000+00:00,feeder,0040,L1 Current (Max),A,12.5
601315,John Lewis Street Hakin,2024-01-22T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.25
601315,John Lewis Street Hakin,2024-01-22T12:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T12:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,6.44
601315,John Lewis Street Hakin,2024-01-22T12:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T12:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-8.87
601315,John Lewis Street Hakin,2024-01-22T12:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T12:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,1.81
601315,John Lewis Street Hakin,2024-01-22T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.0
601315,John Lewis Street Hakin,2024-01-22T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T12:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99039
601315,John Lewis Street Hakin,2024-01-22T12:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.97626
601315,John Lewis Street Hakin,2024-01-22T12:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.91965
601315,John Lewis Street Hakin,2024-01-22T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-22T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-22T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-22T12:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T12:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T12:10:00.000+00:00,feeder,0030,L3 Current (Min),A,26.25
601315,John Lewis Street Hakin,2024-01-22T12:10:00.000+00:00,feeder,0030,L3 Current (Max),A,26.5
601315,John Lewis Street Hakin,2024-01-22T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.38
601315,John Lewis Street Hakin,2024-01-22T12:10:00.000+00:00,feeder,0030,L2 Current (Min),A,14.25
601315,John Lewis Street Hakin,2024-01-22T12:10:00.000+00:00,feeder,0030,L2 Current (Max),A,14.5
601315,John Lewis Street Hakin,2024-01-22T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.38
601315,John Lewis Street Hakin,2024-01-22T12:10:00.000+00:00,feeder,0030,L1 Current (Min),A,7.75
601315,John Lewis Street Hakin,2024-01-22T12:10:00.000+00:00,feeder,0030,L1 Current (Max),A,8.0
601315,John Lewis Street Hakin,2024-01-22T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.0
601315,John Lewis Street Hakin,2024-01-22T12:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T12:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-59.63
601315,John Lewis Street Hakin,2024-01-22T12:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T12:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,5.31
601315,John Lewis Street Hakin,2024-01-22T12:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T12:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-5.75
601315,John Lewis Street Hakin,2024-01-22T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T12:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.40749
601315,John Lewis Street Hakin,2024-01-22T12:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.94705
601315,John Lewis Street Hakin,2024-01-22T12:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.93613
601315,John Lewis Street Hakin,2024-01-22T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-22T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-22T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T12:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T12:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T12:10:00.000+00:00,feeder,0020,L3 Current (Min),A,0.25
601315,John Lewis Street Hakin,2024-01-22T12:10:00.000+00:00,feeder,0020,L3 Current (Max),A,0.25
601315,John Lewis Street Hakin,2024-01-22T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.25
601315,John Lewis Street Hakin,2024-01-22T12:10:00.000+00:00,feeder,0020,L2 Current (Min),A,1.88
601315,John Lewis Street Hakin,2024-01-22T12:10:00.000+00:00,feeder,0020,L2 Current (Max),A,1.88
601315,John Lewis Street Hakin,2024-01-22T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.88
601315,John Lewis Street Hakin,2024-01-22T12:10:00.000+00:00,feeder,0020,L1 Current (Min),A,2.38
601315,John Lewis Street Hakin,2024-01-22T12:10:00.000+00:00,feeder,0020,L1 Current (Max),A,2.38
601315,John Lewis Street Hakin,2024-01-22T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.38
601315,John Lewis Street Hakin,2024-01-22T12:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T12:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-18.44
601315,John Lewis Street Hakin,2024-01-22T12:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T12:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-21.81
601315,John Lewis Street Hakin,2024-01-22T12:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T12:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-3.0
601315,John Lewis Street Hakin,2024-01-22T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T12:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.89438
601315,John Lewis Street Hakin,2024-01-22T12:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.89706
601315,John Lewis Street Hakin,2024-01-22T12:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99432
601315,John Lewis Street Hakin,2024-01-22T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-22T12:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T12:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T12:10:00.000+00:00,feeder,0010,L3 Current (Min),A,2.75
601315,John Lewis Street Hakin,2024-01-22T12:10:00.000+00:00,feeder,0010,L3 Current (Max),A,2.88
601315,John Lewis Street Hakin,2024-01-22T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.75
601315,John Lewis Street Hakin,2024-01-22T12:10:00.000+00:00,feeder,0010,L2 Current (Min),A,5.25
601315,John Lewis Street Hakin,2024-01-22T12:10:00.000+00:00,feeder,0010,L2 Current (Max),A,5.38
601315,John Lewis Street Hakin,2024-01-22T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.38
601315,John Lewis Street Hakin,2024-01-22T12:10:00.000+00:00,feeder,0010,L1 Current (Min),A,12.38
601315,John Lewis Street Hakin,2024-01-22T12:10:00.000+00:00,feeder,0010,L1 Current (Max),A,12.38
601315,John Lewis Street Hakin,2024-01-22T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.38
601315,John Lewis Street Hakin,2024-01-22T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.39
601315,John Lewis Street Hakin,2024-01-22T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.44
601315,John Lewis Street Hakin,2024-01-22T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
601315,John Lewis Street Hakin,2024-01-22T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.5
601315,John Lewis Street Hakin,2024-01-22T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.56
601315,John Lewis Street Hakin,2024-01-22T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
601315,John Lewis Street Hakin,2024-01-22T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.77
601315,John Lewis Street Hakin,2024-01-22T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.8
601315,John Lewis Street Hakin,2024-01-22T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
601315,John Lewis Street Hakin,2024-01-22T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-22T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T12:10:00.000+00:00,busbar,,L3 Active Power,kW,11.0
601315,John Lewis Street Hakin,2024-01-22T12:10:00.000+00:00,busbar,,L2 Active Power,kW,31.0
601315,John Lewis Street Hakin,2024-01-22T12:10:00.000+00:00,busbar,,L1 Active Power,kW,11.0
601315,John Lewis Street Hakin,2024-01-22T12:10:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T12:10:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T12:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T12:10:00.000+00:00,busbar,,L3 Current (Min),A,45.75
601315,John Lewis Street Hakin,2024-01-22T12:10:00.000+00:00,busbar,,L3 Current (Max),A,46.12
601315,John Lewis Street Hakin,2024-01-22T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.88
601315,John Lewis Street Hakin,2024-01-22T12:10:00.000+00:00,busbar,,L2 Current (Min),A,127.0
601315,John Lewis Street Hakin,2024-01-22T12:10:00.000+00:00,busbar,,L2 Current (Max),A,127.75
601315,John Lewis Street Hakin,2024-01-22T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.25
601315,John Lewis Street Hakin,2024-01-22T12:10:00.000+00:00,busbar,,L1 Current (Min),A,47.0
601315,John Lewis Street Hakin,2024-01-22T12:10:00.000+00:00,busbar,,L1 Current (Max),A,47.62
601315,John Lewis Street Hakin,2024-01-22T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.25
601315,John Lewis Street Hakin,2024-01-22T12:10:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-22T12:10:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-22T12:00:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T12:00:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-7.93
601315,John Lewis Street Hakin,2024-01-22T12:00:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T12:00:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-2.44
601315,John Lewis Street Hakin,2024-01-22T12:00:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T12:00:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-10.75
601315,John Lewis Street Hakin,2024-01-22T12:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T12:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T12:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T12:00:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.96954
601315,John Lewis Street Hakin,2024-01-22T12:00:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.99808
601315,John Lewis Street Hakin,2024-01-22T12:00:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.96066
