Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601315,John Lewis Street Hakin,2024-01-22T12:00:00.000+00:00,feeder,0050,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-22T12:00:00.000+00:00,feeder,0050,L2 Active Power,kW,16.0
601315,John Lewis Street Hakin,2024-01-22T12:00:00.000+00:00,feeder,0050,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-22T12:00:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T12:00:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T12:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T12:00:00.000+00:00,feeder,0050,L3 Current (Min),A,9.75
601315,John Lewis Street Hakin,2024-01-22T12:00:00.000+00:00,feeder,0050,L3 Current (Max),A,9.75
601315,John Lewis Street Hakin,2024-01-22T12:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.75
601315,John Lewis Street Hakin,2024-01-22T12:00:00.000+00:00,feeder,0050,L2 Current (Min),A,64.75
601315,John Lewis Street Hakin,2024-01-22T12:00:00.000+00:00,feeder,0050,L2 Current (Max),A,64.75
601315,John Lewis Street Hakin,2024-01-22T12:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,64.75
601315,John Lewis Street Hakin,2024-01-22T12:00:00.000+00:00,feeder,0050,L1 Current (Min),A,13.12
601315,John Lewis Street Hakin,2024-01-22T12:00:00.000+00:00,feeder,0050,L1 Current (Max),A,13.62
601315,John Lewis Street Hakin,2024-01-22T12:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.5
601315,John Lewis Street Hakin,2024-01-22T12:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T12:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-1.62
601315,John Lewis Street Hakin,2024-01-22T12:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T12:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-10.19
601315,John Lewis Street Hakin,2024-01-22T12:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T12:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,2.0
601315,John Lewis Street Hakin,2024-01-22T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T12:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.99255
601315,John Lewis Street Hakin,2024-01-22T12:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.94595
601315,John Lewis Street Hakin,2024-01-22T12:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.9668
601315,John Lewis Street Hakin,2024-01-22T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-22T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-22T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-22T12:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T12:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T12:00:00.000+00:00,feeder,0040,L3 Current (Min),A,19.12
601315,John Lewis Street Hakin,2024-01-22T12:00:00.000+00:00,feeder,0040,L3 Current (Max),A,19.25
601315,John Lewis Street Hakin,2024-01-22T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.12
601315,John Lewis Street Hakin,2024-01-22T12:00:00.000+00:00,feeder,0040,L2 Current (Min),A,17.38
601315,John Lewis Street Hakin,2024-01-22T12:00:00.000+00:00,feeder,0040,L2 Current (Max),A,17.5
601315,John Lewis Street Hakin,2024-01-22T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.38
601315,John Lewis Street Hakin,2024-01-22T12:00:00.000+00:00,feeder,0040,L1 Current (Min),A,16.38
601315,John Lewis Street Hakin,2024-01-22T12:00:00.000+00:00,feeder,0040,L1 Current (Max),A,16.38
601315,John Lewis Street Hakin,2024-01-22T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.38
601315,John Lewis Street Hakin,2024-01-22T12:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T12:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-0.38
601315,John Lewis Street Hakin,2024-01-22T12:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T12:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-1.25
601315,John Lewis Street Hakin,2024-01-22T12:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T12:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,1.06
601315,John Lewis Street Hakin,2024-01-22T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T12:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98843
601315,John Lewis Street Hakin,2024-01-22T12:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99493
601315,John Lewis Street Hakin,2024-01-22T12:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98178
601315,John Lewis Street Hakin,2024-01-22T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-22T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-22T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-22T12:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T12:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T12:00:00.000+00:00,feeder,0030,L3 Current (Min),A,16.62
601315,John Lewis Street Hakin,2024-01-22T12:00:00.000+00:00,feeder,0030,L3 Current (Max),A,17.38
601315,John Lewis Street Hakin,2024-01-22T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.0
601315,John Lewis Street Hakin,2024-01-22T12:00:00.000+00:00,feeder,0030,L2 Current (Min),A,22.0
601315,John Lewis Street Hakin,2024-01-22T12:00:00.000+00:00,feeder,0030,L2 Current (Max),A,26.0
601315,John Lewis Street Hakin,2024-01-22T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.25
601315,John Lewis Street Hakin,2024-01-22T12:00:00.000+00:00,feeder,0030,L1 Current (Min),A,16.38
601315,John Lewis Street Hakin,2024-01-22T12:00:00.000+00:00,feeder,0030,L1 Current (Max),A,16.62
601315,John Lewis Street Hakin,2024-01-22T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.5
601315,John Lewis Street Hakin,2024-01-22T12:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T12:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-49.06
601315,John Lewis Street Hakin,2024-01-22T12:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T12:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-1.31
601315,John Lewis Street Hakin,2024-01-22T12:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T12:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-16.0
601315,John Lewis Street Hakin,2024-01-22T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T12:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.49783
601315,John Lewis Street Hakin,2024-01-22T12:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.8927
601315,John Lewis Street Hakin,2024-01-22T12:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.90149
601315,John Lewis Street Hakin,2024-01-22T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-22T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-22T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T12:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T12:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T12:00:00.000+00:00,feeder,0020,L3 Current (Min),A,0.5
601315,John Lewis Street Hakin,2024-01-22T12:00:00.000+00:00,feeder,0020,L3 Current (Max),A,0.5
601315,John Lewis Street Hakin,2024-01-22T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
601315,John Lewis Street Hakin,2024-01-22T12:00:00.000+00:00,feeder,0020,L2 Current (Min),A,1.5
601315,John Lewis Street Hakin,2024-01-22T12:00:00.000+00:00,feeder,0020,L2 Current (Max),A,1.5
601315,John Lewis Street Hakin,2024-01-22T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.5
601315,John Lewis Street Hakin,2024-01-22T12:00:00.000+00:00,feeder,0020,L1 Current (Min),A,2.25
601315,John Lewis Street Hakin,2024-01-22T12:00:00.000+00:00,feeder,0020,L1 Current (Max),A,2.25
601315,John Lewis Street Hakin,2024-01-22T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.25
601315,John Lewis Street Hakin,2024-01-22T12:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T12:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-18.75
601315,John Lewis Street Hakin,2024-01-22T12:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T12:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-27.94
601315,John Lewis Street Hakin,2024-01-22T12:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T12:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-15.19
601315,John Lewis Street Hakin,2024-01-22T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T12:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.90622
601315,John Lewis Street Hakin,2024-01-22T12:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.84869
601315,John Lewis Street Hakin,2024-01-22T12:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.92572
601315,John Lewis Street Hakin,2024-01-22T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T12:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T12:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T12:00:00.000+00:00,feeder,0010,L3 Current (Min),A,2.5
601315,John Lewis Street Hakin,2024-01-22T12:00:00.000+00:00,feeder,0010,L3 Current (Max),A,2.62
601315,John Lewis Street Hakin,2024-01-22T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.62
601315,John Lewis Street Hakin,2024-01-22T12:00:00.000+00:00,feeder,0010,L2 Current (Min),A,5.25
601315,John Lewis Street Hakin,2024-01-22T12:00:00.000+00:00,feeder,0010,L2 Current (Max),A,5.38
601315,John Lewis Street Hakin,2024-01-22T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.38
601315,John Lewis Street Hakin,2024-01-22T12:00:00.000+00:00,feeder,0010,L1 Current (Min),A,3.62
601315,John Lewis Street Hakin,2024-01-22T12:00:00.000+00:00,feeder,0010,L1 Current (Max),A,3.75
601315,John Lewis Street Hakin,2024-01-22T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.75
601315,John Lewis Street Hakin,2024-01-22T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.69
601315,John Lewis Street Hakin,2024-01-22T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.77
601315,John Lewis Street Hakin,2024-01-22T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
601315,John Lewis Street Hakin,2024-01-22T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.52
601315,John Lewis Street Hakin,2024-01-22T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.61
601315,John Lewis Street Hakin,2024-01-22T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
601315,John Lewis Street Hakin,2024-01-22T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.28
601315,John Lewis Street Hakin,2024-01-22T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.36
601315,John Lewis Street Hakin,2024-01-22T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
601315,John Lewis Street Hakin,2024-01-22T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-22T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T12:00:00.000+00:00,busbar,,L3 Active Power,kW,12.0
601315,John Lewis Street Hakin,2024-01-22T12:00:00.000+00:00,busbar,,L2 Active Power,kW,27.0
601315,John Lewis Street Hakin,2024-01-22T12:00:00.000+00:00,busbar,,L1 Active Power,kW,12.0
601315,John Lewis Street Hakin,2024-01-22T12:00:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T12:00:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T12:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T12:00:00.000+00:00,busbar,,L3 Current (Min),A,48.38
601315,John Lewis Street Hakin,2024-01-22T12:00:00.000+00:00,busbar,,L3 Current (Max),A,48.88
601315,John Lewis Street Hakin,2024-01-22T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.62
601315,John Lewis Street Hakin,2024-01-22T12:00:00.000+00:00,busbar,,L2 Current (Min),A,110.12
601315,John Lewis Street Hakin,2024-01-22T12:00:00.000+00:00,busbar,,L2 Current (Max),A,114.0
601315,John Lewis Street Hakin,2024-01-22T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.38
601315,John Lewis Street Hakin,2024-01-22T12:00:00.000+00:00,busbar,,L1 Current (Min),A,51.88
601315,John Lewis Street Hakin,2024-01-22T12:00:00.000+00:00,busbar,,L1 Current (Max),A,52.25
601315,John Lewis Street Hakin,2024-01-22T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.12
601315,John Lewis Street Hakin,2024-01-22T12:00:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-22T12:00:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-22T11:50:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T11:50:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-9.56
601315,John Lewis Street Hakin,2024-01-22T11:50:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T11:50:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-27.19
601315,John Lewis Street Hakin,2024-01-22T11:50:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T11:50:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-8.93
601315,John Lewis Street Hakin,2024-01-22T11:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T11:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T11:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T11:50:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.93808
601315,John Lewis Street Hakin,2024-01-22T11:50:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.77801
601315,John Lewis Street Hakin,2024-01-22T11:50:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.96478
601315,John Lewis Street Hakin,2024-01-22T11:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T11:50:00.000+00:00,feeder,0050,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T11:50:00.000+00:00,feeder,0050,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-22T11:50:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T11:50:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T11:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T11:50:00.000+00:00,feeder,0050,L3 Current (Min),A,5.88
601315,John Lewis Street Hakin,2024-01-22T11:50:00.000+00:00,feeder,0050,L3 Current (Max),A,6.12
601315,John Lewis Street Hakin,2024-01-22T11:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.0
601315,John Lewis Street Hakin,2024-01-22T11:50:00.000+00:00,feeder,0050,L2 Current (Min),A,6.88
601315,John Lewis Street Hakin,2024-01-22T11:50:00.000+00:00,feeder,0050,L2 Current (Max),A,7.0
601315,John Lewis Street Hakin,2024-01-22T11:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.88
601315,John Lewis Street Hakin,2024-01-22T11:50:00.000+00:00,feeder,0050,L1 Current (Min),A,13.12
601315,John Lewis Street Hakin,2024-01-22T11:50:00.000+00:00,feeder,0050,L1 Current (Max),A,13.12
601315,John Lewis Street Hakin,2024-01-22T11:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.12
601315,John Lewis Street Hakin,2024-01-22T11:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T11:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-1.81
601315,John Lewis Street Hakin,2024-01-22T11:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T11:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-5.94
601315,John Lewis Street Hakin,2024-01-22T11:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T11:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-3.38
601315,John Lewis Street Hakin,2024-01-22T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T11:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.9964
601315,John Lewis Street Hakin,2024-01-22T11:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.97556
601315,John Lewis Street Hakin,2024-01-22T11:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.97699
601315,John Lewis Street Hakin,2024-01-22T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.0
601315,John Lewis Street Hakin,2024-01-22T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-22T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-22T11:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T11:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T11:50:00.000+00:00,feeder,0040,L3 Current (Min),A,28.12
601315,John Lewis Street Hakin,2024-01-22T11:50:00.000+00:00,feeder,0040,L3 Current (Max),A,38.0
601315,John Lewis Street Hakin,2024-01-22T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.0
601315,John Lewis Street Hakin,2024-01-22T11:50:00.000+00:00,feeder,0040,L2 Current (Min),A,26.0
601315,John Lewis Street Hakin,2024-01-22T11:50:00.000+00:00,feeder,0040,L2 Current (Max),A,26.25
601315,John Lewis Street Hakin,2024-01-22T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.12
601315,John Lewis Street Hakin,2024-01-22T11:50:00.000+00:00,feeder,0040,L1 Current (Min),A,16.75
601315,John Lewis Street Hakin,2024-01-22T11:50:00.000+00:00,feeder,0040,L1 Current (Max),A,16.88
601315,John Lewis Street Hakin,2024-01-22T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.75
601315,John Lewis Street Hakin,2024-01-22T11:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T11:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-8.81
601315,John Lewis Street Hakin,2024-01-22T11:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T11:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-4.06
601315,John Lewis Street Hakin,2024-01-22T11:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T11:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-5.69
601315,John Lewis Street Hakin,2024-01-22T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T11:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.90719
601315,John Lewis Street Hakin,2024-01-22T11:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99472
601315,John Lewis Street Hakin,2024-01-22T11:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.90854
601315,John Lewis Street Hakin,2024-01-22T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-22T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-22T11:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T11:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T11:50:00.000+00:00,feeder,0030,L3 Current (Min),A,6.12
601315,John Lewis Street Hakin,2024-01-22T11:50:00.000+00:00,feeder,0030,L3 Current (Max),A,6.5
601315,John Lewis Street Hakin,2024-01-22T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.38
601315,John Lewis Street Hakin,2024-01-22T11:50:00.000+00:00,feeder,0030,L2 Current (Min),A,30.38
601315,John Lewis Street Hakin,2024-01-22T11:50:00.000+00:00,feeder,0030,L2 Current (Max),A,30.5
601315,John Lewis Street Hakin,2024-01-22T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.5
601315,John Lewis Street Hakin,2024-01-22T11:50:00.000+00:00,feeder,0030,L1 Current (Min),A,7.0
601315,John Lewis Street Hakin,2024-01-22T11:50:00.000+00:00,feeder,0030,L1 Current (Max),A,7.25
601315,John Lewis Street Hakin,2024-01-22T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.12
601315,John Lewis Street Hakin,2024-01-22T11:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T11:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-63.87
601315,John Lewis Street Hakin,2024-01-22T11:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T11:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-1.25
601315,John Lewis Street Hakin,2024-01-22T11:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T11:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.0
601315,John Lewis Street Hakin,2024-01-22T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T11:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.38869
601315,John Lewis Street Hakin,2024-01-22T11:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.91589
601315,John Lewis Street Hakin,2024-01-22T11:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.94763
601315,John Lewis Street Hakin,2024-01-22T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-22T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-22T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T11:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T11:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T11:50:00.000+00:00,feeder,0020,L3 Current (Min),A,0.12
601315,John Lewis Street Hakin,2024-01-22T11:50:00.000+00:00,feeder,0020,L3 Current (Max),A,0.25
601315,John Lewis Street Hakin,2024-01-22T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.25
601315,John Lewis Street Hakin,2024-01-22T11:50:00.000+00:00,feeder,0020,L2 Current (Min),A,1.38
601315,John Lewis Street Hakin,2024-01-22T11:50:00.000+00:00,feeder,0020,L2 Current (Max),A,1.38
601315,John Lewis Street Hakin,2024-01-22T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.38
601315,John Lewis Street Hakin,2024-01-22T11:50:00.000+00:00,feeder,0020,L1 Current (Min),A,2.38
601315,John Lewis Street Hakin,2024-01-22T11:50:00.000+00:00,feeder,0020,L1 Current (Max),A,2.38
601315,John Lewis Street Hakin,2024-01-22T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.38
601315,John Lewis Street Hakin,2024-01-22T11:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T11:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-17.5
601315,John Lewis Street Hakin,2024-01-22T11:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T11:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-21.94
601315,John Lewis Street Hakin,2024-01-22T11:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T11:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,3.82
601315,John Lewis Street Hakin,2024-01-22T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T11:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.90509
601315,John Lewis Street Hakin,2024-01-22T11:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.89947
601315,John Lewis Street Hakin,2024-01-22T11:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.93506
601315,John Lewis Street Hakin,2024-01-22T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T11:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T11:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T11:50:00.000+00:00,feeder,0010,L3 Current (Min),A,2.5
601315,John Lewis Street Hakin,2024-01-22T11:50:00.000+00:00,feeder,0010,L3 Current (Max),A,2.62
601315,John Lewis Street Hakin,2024-01-22T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.62
601315,John Lewis Street Hakin,2024-01-22T11:50:00.000+00:00,feeder,0010,L2 Current (Min),A,6.0
601315,John Lewis Street Hakin,2024-01-22T11:50:00.000+00:00,feeder,0010,L2 Current (Max),A,6.12
601315,John Lewis Street Hakin,2024-01-22T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.0
601315,John Lewis Street Hakin,2024-01-22T11:50:00.000+00:00,feeder,0010,L1 Current (Min),A,3.88
601315,John Lewis Street Hakin,2024-01-22T11:50:00.000+00:00,feeder,0010,L1 Current (Max),A,4.0
601315,John Lewis Street Hakin,2024-01-22T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.88
601315,John Lewis Street Hakin,2024-01-22T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.98
601315,John Lewis Street Hakin,2024-01-22T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.0
601315,John Lewis Street Hakin,2024-01-22T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
601315,John Lewis Street Hakin,2024-01-22T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.88
601315,John Lewis Street Hakin,2024-01-22T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.94
601315,John Lewis Street Hakin,2024-01-22T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
601315,John Lewis Street Hakin,2024-01-22T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.0
601315,John Lewis Street Hakin,2024-01-22T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.05
601315,John Lewis Street Hakin,2024-01-22T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
601315,John Lewis Street Hakin,2024-01-22T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-22T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T11:50:00.000+00:00,busbar,,L3 Active Power,kW,12.0
601315,John Lewis Street Hakin,2024-01-22T11:50:00.000+00:00,busbar,,L2 Active Power,kW,17.0
601315,John Lewis Street Hakin,2024-01-22T11:50:00.000+00:00,busbar,,L1 Active Power,kW,10.0
601315,John Lewis Street Hakin,2024-01-22T11:50:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T11:50:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T11:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T11:50:00.000+00:00,busbar,,L3 Current (Min),A,42.88
601315,John Lewis Street Hakin,2024-01-22T11:50:00.000+00:00,busbar,,L3 Current (Max),A,52.25
601315,John Lewis Street Hakin,2024-01-22T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
601315,John Lewis Street Hakin,2024-01-22T11:50:00.000+00:00,busbar,,L2 Current (Min),A,69.88
601315,John Lewis Street Hakin,2024-01-22T11:50:00.000+00:00,busbar,,L2 Current (Max),A,70.0
601315,John Lewis Street Hakin,2024-01-22T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.88
601315,John Lewis Street Hakin,2024-01-22T11:50:00.000+00:00,busbar,,L1 Current (Min),A,43.12
601315,John Lewis Street Hakin,2024-01-22T11:50:00.000+00:00,busbar,,L1 Current (Max),A,43.38
601315,John Lewis Street Hakin,2024-01-22T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.25
601315,John Lewis Street Hakin,2024-01-22T11:50:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-22T11:50:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-22T11:40:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T11:40:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-5.75
601315,John Lewis Street Hakin,2024-01-22T11:40:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T11:40:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-26.31
601315,John Lewis Street Hakin,2024-01-22T11:40:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T11:40:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-11.75
601315,John Lewis Street Hakin,2024-01-22T11:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T11:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T11:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T11:40:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.94766
601315,John Lewis Street Hakin,2024-01-22T11:40:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.78241
601315,John Lewis Street Hakin,2024-01-22T11:40:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.9566
601315,John Lewis Street Hakin,2024-01-22T11:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T11:40:00.000+00:00,feeder,0050,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T11:40:00.000+00:00,feeder,0050,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-22T11:40:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T11:40:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T11:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T11:40:00.000+00:00,feeder,0050,L3 Current (Min),A,6.38
601315,John Lewis Street Hakin,2024-01-22T11:40:00.000+00:00,feeder,0050,L3 Current (Max),A,6.38
601315,John Lewis Street Hakin,2024-01-22T11:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.38
601315,John Lewis Street Hakin,2024-01-22T11:40:00.000+00:00,feeder,0050,L2 Current (Min),A,6.5
601315,John Lewis Street Hakin,2024-01-22T11:40:00.000+00:00,feeder,0050,L2 Current (Max),A,6.5
601315,John Lewis Street Hakin,2024-01-22T11:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.5
601315,John Lewis Street Hakin,2024-01-22T11:40:00.000+00:00,feeder,0050,L1 Current (Min),A,12.75
601315,John Lewis Street Hakin,2024-01-22T11:40:00.000+00:00,feeder,0050,L1 Current (Max),A,12.75
601315,John Lewis Street Hakin,2024-01-22T11:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.75
601315,John Lewis Street Hakin,2024-01-22T11:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T11:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-2.75
601315,John Lewis Street Hakin,2024-01-22T11:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T11:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-5.12
601315,John Lewis Street Hakin,2024-01-22T11:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T11:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,17.31
601315,John Lewis Street Hakin,2024-01-22T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.0
601315,John Lewis Street Hakin,2024-01-22T11:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.9971
601315,John Lewis Street Hakin,2024-01-22T11:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98868
601315,John Lewis Street Hakin,2024-01-22T11:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.906
601315,John Lewis Street Hakin,2024-01-22T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,9.0
601315,John Lewis Street Hakin,2024-01-22T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.0
601315,John Lewis Street Hakin,2024-01-22T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-22T11:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T11:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T11:40:00.000+00:00,feeder,0040,L3 Current (Min),A,37.12
601315,John Lewis Street Hakin,2024-01-22T11:40:00.000+00:00,feeder,0040,L3 Current (Max),A,37.25
601315,John Lewis Street Hakin,2024-01-22T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.12
601315,John Lewis Street Hakin,2024-01-22T11:40:00.000+00:00,feeder,0040,L2 Current (Min),A,35.25
601315,John Lewis Street Hakin,2024-01-22T11:40:00.000+00:00,feeder,0040,L2 Current (Max),A,35.5
601315,John Lewis Street Hakin,2024-01-22T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.38
601315,John Lewis Street Hakin,2024-01-22T11:40:00.000+00:00,feeder,0040,L1 Current (Min),A,11.25
601315,John Lewis Street Hakin,2024-01-22T11:40:00.000+00:00,feeder,0040,L1 Current (Max),A,11.5
601315,John Lewis Street Hakin,2024-01-22T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.38
601315,John Lewis Street Hakin,2024-01-22T11:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T11:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,7.5
601315,John Lewis Street Hakin,2024-01-22T11:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T11:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-12.87
601315,John Lewis Street Hakin,2024-01-22T11:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T11:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,2.19
601315,John Lewis Street Hakin,2024-01-22T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T11:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98437
601315,John Lewis Street Hakin,2024-01-22T11:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.96252
601315,John Lewis Street Hakin,2024-01-22T11:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.92972
601315,John Lewis Street Hakin,2024-01-22T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-22T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-22T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-22T11:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T11:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T11:40:00.000+00:00,feeder,0030,L3 Current (Min),A,17.38
601315,John Lewis Street Hakin,2024-01-22T11:40:00.000+00:00,feeder,0030,L3 Current (Max),A,17.75
601315,John Lewis Street Hakin,2024-01-22T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.5
601315,John Lewis Street Hakin,2024-01-22T11:40:00.000+00:00,feeder,0030,L2 Current (Min),A,13.75
601315,John Lewis Street Hakin,2024-01-22T11:40:00.000+00:00,feeder,0030,L2 Current (Max),A,13.88
601315,John Lewis Street Hakin,2024-01-22T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.88
601315,John Lewis Street Hakin,2024-01-22T11:40:00.000+00:00,feeder,0030,L1 Current (Min),A,8.88
601315,John Lewis Street Hakin,2024-01-22T11:40:00.000+00:00,feeder,0030,L1 Current (Max),A,9.75
601315,John Lewis Street Hakin,2024-01-22T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.38
601315,John Lewis Street Hakin,2024-01-22T11:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T11:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-52.25
601315,John Lewis Street Hakin,2024-01-22T11:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T11:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-0.94
601315,John Lewis Street Hakin,2024-01-22T11:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T11:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.0
601315,John Lewis Street Hakin,2024-01-22T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T11:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.43951
601315,John Lewis Street Hakin,2024-01-22T11:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.91412
601315,John Lewis Street Hakin,2024-01-22T11:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.93436
601315,John Lewis Street Hakin,2024-01-22T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-22T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-22T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T11:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T11:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T11:40:00.000+00:00,feeder,0020,L3 Current (Min),A,0.38
601315,John Lewis Street Hakin,2024-01-22T11:40:00.000+00:00,feeder,0020,L3 Current (Max),A,0.38
601315,John Lewis Street Hakin,2024-01-22T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.38
601315,John Lewis Street Hakin,2024-01-22T11:40:00.000+00:00,feeder,0020,L2 Current (Min),A,1.38
601315,John Lewis Street Hakin,2024-01-22T11:40:00.000+00:00,feeder,0020,L2 Current (Max),A,1.38
601315,John Lewis Street Hakin,2024-01-22T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.38
601315,John Lewis Street Hakin,2024-01-22T11:40:00.000+00:00,feeder,0020,L1 Current (Min),A,2.62
601315,John Lewis Street Hakin,2024-01-22T11:40:00.000+00:00,feeder,0020,L1 Current (Max),A,2.62
601315,John Lewis Street Hakin,2024-01-22T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.62
601315,John Lewis Street Hakin,2024-01-22T11:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T11:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-21.0
601315,John Lewis Street Hakin,2024-01-22T11:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T11:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-30.44
601315,John Lewis Street Hakin,2024-01-22T11:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T11:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-12.0
601315,John Lewis Street Hakin,2024-01-22T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T11:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.89264
601315,John Lewis Street Hakin,2024-01-22T11:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.84057
601315,John Lewis Street Hakin,2024-01-22T11:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.93909
601315,John Lewis Street Hakin,2024-01-22T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T11:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T11:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T11:40:00.000+00:00,feeder,0010,L3 Current (Min),A,2.62
601315,John Lewis Street Hakin,2024-01-22T11:40:00.000+00:00,feeder,0010,L3 Current (Max),A,2.62
601315,John Lewis Street Hakin,2024-01-22T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.62
601315,John Lewis Street Hakin,2024-01-22T11:40:00.000+00:00,feeder,0010,L2 Current (Min),A,5.88
601315,John Lewis Street Hakin,2024-01-22T11:40:00.000+00:00,feeder,0010,L2 Current (Max),A,6.0
601315,John Lewis Street Hakin,2024-01-22T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.88
601315,John Lewis Street Hakin,2024-01-22T11:40:00.000+00:00,feeder,0010,L1 Current (Min),A,4.12
601315,John Lewis Street Hakin,2024-01-22T11:40:00.000+00:00,feeder,0010,L1 Current (Max),A,4.25
601315,John Lewis Street Hakin,2024-01-22T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.25
601315,John Lewis Street Hakin,2024-01-22T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.0
601315,John Lewis Street Hakin,2024-01-22T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.03
601315,John Lewis Street Hakin,2024-01-22T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
601315,John Lewis Street Hakin,2024-01-22T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.33
601315,John Lewis Street Hakin,2024-01-22T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.36
601315,John Lewis Street Hakin,2024-01-22T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
601315,John Lewis Street Hakin,2024-01-22T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.09
601315,John Lewis Street Hakin,2024-01-22T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.12
601315,John Lewis Street Hakin,2024-01-22T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
601315,John Lewis Street Hakin,2024-01-22T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
601315,John Lewis Street Hakin,2024-01-22T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T11:40:00.000+00:00,busbar,,L3 Active Power,kW,15.0
601315,John Lewis Street Hakin,2024-01-22T11:40:00.000+00:00,busbar,,L2 Active Power,kW,15.0
601315,John Lewis Street Hakin,2024-01-22T11:40:00.000+00:00,busbar,,L1 Active Power,kW,9.0
601315,John Lewis Street Hakin,2024-01-22T11:40:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T11:40:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T11:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T11:40:00.000+00:00,busbar,,L3 Current (Min),A,63.38
601315,John Lewis Street Hakin,2024-01-22T11:40:00.000+00:00,busbar,,L3 Current (Max),A,63.5
601315,John Lewis Street Hakin,2024-01-22T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.38
601315,John Lewis Street Hakin,2024-01-22T11:40:00.000+00:00,busbar,,L2 Current (Min),A,61.88
601315,John Lewis Street Hakin,2024-01-22T11:40:00.000+00:00,busbar,,L2 Current (Max),A,62.12
601315,John Lewis Street Hakin,2024-01-22T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
601315,John Lewis Street Hakin,2024-01-22T11:40:00.000+00:00,busbar,,L1 Current (Min),A,39.0
601315,John Lewis Street Hakin,2024-01-22T11:40:00.000+00:00,busbar,,L1 Current (Max),A,39.75
601315,John Lewis Street Hakin,2024-01-22T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.38
601315,John Lewis Street Hakin,2024-01-22T11:40:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-22T11:40:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-22T11:30:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T11:30:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-1.88
601315,John Lewis Street Hakin,2024-01-22T11:30:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T11:30:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-23.69
601315,John Lewis Street Hakin,2024-01-22T11:30:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T11:30:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-11.19
601315,John Lewis Street Hakin,2024-01-22T11:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T11:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T11:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T11:30:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.94781
601315,John Lewis Street Hakin,2024-01-22T11:30:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.81836
