Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601315,John Lewis Street Hakin,2024-01-22T11:30:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.95584
601315,John Lewis Street Hakin,2024-01-22T11:30:00.000+00:00,feeder,0050,L3 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-22T11:30:00.000+00:00,feeder,0050,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T11:30:00.000+00:00,feeder,0050,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-22T11:30:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T11:30:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T11:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T11:30:00.000+00:00,feeder,0050,L3 Current (Min),A,12.5
601315,John Lewis Street Hakin,2024-01-22T11:30:00.000+00:00,feeder,0050,L3 Current (Max),A,12.5
601315,John Lewis Street Hakin,2024-01-22T11:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.5
601315,John Lewis Street Hakin,2024-01-22T11:30:00.000+00:00,feeder,0050,L2 Current (Min),A,7.25
601315,John Lewis Street Hakin,2024-01-22T11:30:00.000+00:00,feeder,0050,L2 Current (Max),A,7.38
601315,John Lewis Street Hakin,2024-01-22T11:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.25
601315,John Lewis Street Hakin,2024-01-22T11:30:00.000+00:00,feeder,0050,L1 Current (Min),A,12.5
601315,John Lewis Street Hakin,2024-01-22T11:30:00.000+00:00,feeder,0050,L1 Current (Max),A,12.75
601315,John Lewis Street Hakin,2024-01-22T11:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.62
601315,John Lewis Street Hakin,2024-01-22T11:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T11:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-6.19
601315,John Lewis Street Hakin,2024-01-22T11:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T11:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-10.63
601315,John Lewis Street Hakin,2024-01-22T11:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T11:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-3.25
601315,John Lewis Street Hakin,2024-01-22T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T11:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.98575
601315,John Lewis Street Hakin,2024-01-22T11:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.96707
601315,John Lewis Street Hakin,2024-01-22T11:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.96823
601315,John Lewis Street Hakin,2024-01-22T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-22T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-22T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-22T11:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T11:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T11:30:00.000+00:00,feeder,0040,L3 Current (Min),A,17.38
601315,John Lewis Street Hakin,2024-01-22T11:30:00.000+00:00,feeder,0040,L3 Current (Max),A,17.5
601315,John Lewis Street Hakin,2024-01-22T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.38
601315,John Lewis Street Hakin,2024-01-22T11:30:00.000+00:00,feeder,0040,L2 Current (Min),A,28.75
601315,John Lewis Street Hakin,2024-01-22T11:30:00.000+00:00,feeder,0040,L2 Current (Max),A,28.88
601315,John Lewis Street Hakin,2024-01-22T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.88
601315,John Lewis Street Hakin,2024-01-22T11:30:00.000+00:00,feeder,0040,L1 Current (Min),A,15.88
601315,John Lewis Street Hakin,2024-01-22T11:30:00.000+00:00,feeder,0040,L1 Current (Max),A,17.12
601315,John Lewis Street Hakin,2024-01-22T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.12
601315,John Lewis Street Hakin,2024-01-22T11:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T11:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,7.87
601315,John Lewis Street Hakin,2024-01-22T11:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T11:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-10.94
601315,John Lewis Street Hakin,2024-01-22T11:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T11:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-1.75
601315,John Lewis Street Hakin,2024-01-22T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T11:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.96725
601315,John Lewis Street Hakin,2024-01-22T11:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.97232
601315,John Lewis Street Hakin,2024-01-22T11:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98038
601315,John Lewis Street Hakin,2024-01-22T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-22T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-22T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-22T11:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T11:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T11:30:00.000+00:00,feeder,0030,L3 Current (Min),A,10.75
601315,John Lewis Street Hakin,2024-01-22T11:30:00.000+00:00,feeder,0030,L3 Current (Max),A,11.0
601315,John Lewis Street Hakin,2024-01-22T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.88
601315,John Lewis Street Hakin,2024-01-22T11:30:00.000+00:00,feeder,0030,L2 Current (Min),A,13.75
601315,John Lewis Street Hakin,2024-01-22T11:30:00.000+00:00,feeder,0030,L2 Current (Max),A,13.75
601315,John Lewis Street Hakin,2024-01-22T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.75
601315,John Lewis Street Hakin,2024-01-22T11:30:00.000+00:00,feeder,0030,L1 Current (Min),A,15.12
601315,John Lewis Street Hakin,2024-01-22T11:30:00.000+00:00,feeder,0030,L1 Current (Max),A,15.38
601315,John Lewis Street Hakin,2024-01-22T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.38
601315,John Lewis Street Hakin,2024-01-22T11:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T11:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-44.88
601315,John Lewis Street Hakin,2024-01-22T11:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T11:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,6.25
601315,John Lewis Street Hakin,2024-01-22T11:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T11:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-30.44
601315,John Lewis Street Hakin,2024-01-22T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T11:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.49041
601315,John Lewis Street Hakin,2024-01-22T11:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.95431
601315,John Lewis Street Hakin,2024-01-22T11:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.79391
601315,John Lewis Street Hakin,2024-01-22T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-22T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-22T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-22T11:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T11:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T11:30:00.000+00:00,feeder,0020,L3 Current (Min),A,0.38
601315,John Lewis Street Hakin,2024-01-22T11:30:00.000+00:00,feeder,0020,L3 Current (Max),A,0.38
601315,John Lewis Street Hakin,2024-01-22T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.38
601315,John Lewis Street Hakin,2024-01-22T11:30:00.000+00:00,feeder,0020,L2 Current (Min),A,1.75
601315,John Lewis Street Hakin,2024-01-22T11:30:00.000+00:00,feeder,0020,L2 Current (Max),A,1.75
601315,John Lewis Street Hakin,2024-01-22T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.75
601315,John Lewis Street Hakin,2024-01-22T11:30:00.000+00:00,feeder,0020,L1 Current (Min),A,2.0
601315,John Lewis Street Hakin,2024-01-22T11:30:00.000+00:00,feeder,0020,L1 Current (Max),A,2.0
601315,John Lewis Street Hakin,2024-01-22T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.0
601315,John Lewis Street Hakin,2024-01-22T11:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T11:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-8.0
601315,John Lewis Street Hakin,2024-01-22T11:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T11:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-10.5
601315,John Lewis Street Hakin,2024-01-22T11:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T11:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-14.69
601315,John Lewis Street Hakin,2024-01-22T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T11:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.9592
601315,John Lewis Street Hakin,2024-01-22T11:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.97476
601315,John Lewis Street Hakin,2024-01-22T11:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.92261
601315,John Lewis Street Hakin,2024-01-22T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-22T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T11:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T11:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T11:30:00.000+00:00,feeder,0010,L3 Current (Min),A,3.0
601315,John Lewis Street Hakin,2024-01-22T11:30:00.000+00:00,feeder,0010,L3 Current (Max),A,3.12
601315,John Lewis Street Hakin,2024-01-22T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.0
601315,John Lewis Street Hakin,2024-01-22T11:30:00.000+00:00,feeder,0010,L2 Current (Min),A,13.12
601315,John Lewis Street Hakin,2024-01-22T11:30:00.000+00:00,feeder,0010,L2 Current (Max),A,13.38
601315,John Lewis Street Hakin,2024-01-22T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.25
601315,John Lewis Street Hakin,2024-01-22T11:30:00.000+00:00,feeder,0010,L1 Current (Min),A,3.88
601315,John Lewis Street Hakin,2024-01-22T11:30:00.000+00:00,feeder,0010,L1 Current (Max),A,4.0
601315,John Lewis Street Hakin,2024-01-22T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.0
601315,John Lewis Street Hakin,2024-01-22T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.39
601315,John Lewis Street Hakin,2024-01-22T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.44
601315,John Lewis Street Hakin,2024-01-22T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
601315,John Lewis Street Hakin,2024-01-22T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.3
601315,John Lewis Street Hakin,2024-01-22T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.39
601315,John Lewis Street Hakin,2024-01-22T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
601315,John Lewis Street Hakin,2024-01-22T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.14
601315,John Lewis Street Hakin,2024-01-22T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.22
601315,John Lewis Street Hakin,2024-01-22T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
601315,John Lewis Street Hakin,2024-01-22T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
601315,John Lewis Street Hakin,2024-01-22T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T11:30:00.000+00:00,busbar,,L3 Active Power,kW,10.0
601315,John Lewis Street Hakin,2024-01-22T11:30:00.000+00:00,busbar,,L2 Active Power,kW,15.0
601315,John Lewis Street Hakin,2024-01-22T11:30:00.000+00:00,busbar,,L1 Active Power,kW,12.0
601315,John Lewis Street Hakin,2024-01-22T11:30:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T11:30:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T11:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T11:30:00.000+00:00,busbar,,L3 Current (Min),A,43.62
601315,John Lewis Street Hakin,2024-01-22T11:30:00.000+00:00,busbar,,L3 Current (Max),A,43.88
601315,John Lewis Street Hakin,2024-01-22T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.75
601315,John Lewis Street Hakin,2024-01-22T11:30:00.000+00:00,busbar,,L2 Current (Min),A,64.5
601315,John Lewis Street Hakin,2024-01-22T11:30:00.000+00:00,busbar,,L2 Current (Max),A,64.62
601315,John Lewis Street Hakin,2024-01-22T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
601315,John Lewis Street Hakin,2024-01-22T11:30:00.000+00:00,busbar,,L1 Current (Min),A,49.75
601315,John Lewis Street Hakin,2024-01-22T11:30:00.000+00:00,busbar,,L1 Current (Max),A,49.88
601315,John Lewis Street Hakin,2024-01-22T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.75
601315,John Lewis Street Hakin,2024-01-22T11:30:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-22T11:30:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-22T11:20:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T11:20:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-9.13
601315,John Lewis Street Hakin,2024-01-22T11:20:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T11:20:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-19.88
601315,John Lewis Street Hakin,2024-01-22T11:20:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T11:20:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-8.37
601315,John Lewis Street Hakin,2024-01-22T11:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T11:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T11:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T11:20:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.93353
601315,John Lewis Street Hakin,2024-01-22T11:20:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.86618
601315,John Lewis Street Hakin,2024-01-22T11:20:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.96899
601315,John Lewis Street Hakin,2024-01-22T11:20:00.000+00:00,feeder,0050,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-22T11:20:00.000+00:00,feeder,0050,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-22T11:20:00.000+00:00,feeder,0050,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-22T11:20:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T11:20:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T11:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T11:20:00.000+00:00,feeder,0050,L3 Current (Min),A,7.25
601315,John Lewis Street Hakin,2024-01-22T11:20:00.000+00:00,feeder,0050,L3 Current (Max),A,7.38
601315,John Lewis Street Hakin,2024-01-22T11:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.25
601315,John Lewis Street Hakin,2024-01-22T11:20:00.000+00:00,feeder,0050,L2 Current (Min),A,7.38
601315,John Lewis Street Hakin,2024-01-22T11:20:00.000+00:00,feeder,0050,L2 Current (Max),A,7.38
601315,John Lewis Street Hakin,2024-01-22T11:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.38
601315,John Lewis Street Hakin,2024-01-22T11:20:00.000+00:00,feeder,0050,L1 Current (Min),A,13.25
601315,John Lewis Street Hakin,2024-01-22T11:20:00.000+00:00,feeder,0050,L1 Current (Max),A,13.5
601315,John Lewis Street Hakin,2024-01-22T11:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.38
601315,John Lewis Street Hakin,2024-01-22T11:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T11:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-0.5
601315,John Lewis Street Hakin,2024-01-22T11:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T11:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-1.56
601315,John Lewis Street Hakin,2024-01-22T11:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T11:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,5.31
601315,John Lewis Street Hakin,2024-01-22T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.0
601315,John Lewis Street Hakin,2024-01-22T11:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.99017
601315,John Lewis Street Hakin,2024-01-22T11:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99652
601315,John Lewis Street Hakin,2024-01-22T11:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.97702
601315,John Lewis Street Hakin,2024-01-22T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-22T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,17.0
601315,John Lewis Street Hakin,2024-01-22T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-22T11:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T11:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T11:20:00.000+00:00,feeder,0040,L3 Current (Min),A,15.62
601315,John Lewis Street Hakin,2024-01-22T11:20:00.000+00:00,feeder,0040,L3 Current (Max),A,15.62
601315,John Lewis Street Hakin,2024-01-22T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.62
601315,John Lewis Street Hakin,2024-01-22T11:20:00.000+00:00,feeder,0040,L2 Current (Min),A,68.5
601315,John Lewis Street Hakin,2024-01-22T11:20:00.000+00:00,feeder,0040,L2 Current (Max),A,68.62
601315,John Lewis Street Hakin,2024-01-22T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,68.62
601315,John Lewis Street Hakin,2024-01-22T11:20:00.000+00:00,feeder,0040,L1 Current (Min),A,23.25
601315,John Lewis Street Hakin,2024-01-22T11:20:00.000+00:00,feeder,0040,L1 Current (Max),A,23.88
601315,John Lewis Street Hakin,2024-01-22T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.5
601315,John Lewis Street Hakin,2024-01-22T11:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T11:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,2.31
601315,John Lewis Street Hakin,2024-01-22T11:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T11:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-22.0
601315,John Lewis Street Hakin,2024-01-22T11:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T11:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-4.88
601315,John Lewis Street Hakin,2024-01-22T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T11:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98053
601315,John Lewis Street Hakin,2024-01-22T11:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.88113
601315,John Lewis Street Hakin,2024-01-22T11:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98746
601315,John Lewis Street Hakin,2024-01-22T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-22T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-22T11:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T11:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T11:20:00.000+00:00,feeder,0030,L3 Current (Min),A,9.88
601315,John Lewis Street Hakin,2024-01-22T11:20:00.000+00:00,feeder,0030,L3 Current (Max),A,10.12
601315,John Lewis Street Hakin,2024-01-22T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.12
601315,John Lewis Street Hakin,2024-01-22T11:20:00.000+00:00,feeder,0030,L2 Current (Min),A,6.5
601315,John Lewis Street Hakin,2024-01-22T11:20:00.000+00:00,feeder,0030,L2 Current (Max),A,6.62
601315,John Lewis Street Hakin,2024-01-22T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.62
601315,John Lewis Street Hakin,2024-01-22T11:20:00.000+00:00,feeder,0030,L1 Current (Min),A,23.12
601315,John Lewis Street Hakin,2024-01-22T11:20:00.000+00:00,feeder,0030,L1 Current (Max),A,23.38
601315,John Lewis Street Hakin,2024-01-22T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.38
601315,John Lewis Street Hakin,2024-01-22T11:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T11:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-53.38
601315,John Lewis Street Hakin,2024-01-22T11:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T11:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-1.81
601315,John Lewis Street Hakin,2024-01-22T11:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T11:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-20.94
601315,John Lewis Street Hakin,2024-01-22T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T11:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.41866
601315,John Lewis Street Hakin,2024-01-22T11:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.90146
601315,John Lewis Street Hakin,2024-01-22T11:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.87948
601315,John Lewis Street Hakin,2024-01-22T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-22T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-22T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-22T11:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T11:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T11:20:00.000+00:00,feeder,0020,L3 Current (Min),A,0.38
601315,John Lewis Street Hakin,2024-01-22T11:20:00.000+00:00,feeder,0020,L3 Current (Max),A,0.38
601315,John Lewis Street Hakin,2024-01-22T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.38
601315,John Lewis Street Hakin,2024-01-22T11:20:00.000+00:00,feeder,0020,L2 Current (Min),A,1.5
601315,John Lewis Street Hakin,2024-01-22T11:20:00.000+00:00,feeder,0020,L2 Current (Max),A,1.5
601315,John Lewis Street Hakin,2024-01-22T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.5
601315,John Lewis Street Hakin,2024-01-22T11:20:00.000+00:00,feeder,0020,L1 Current (Min),A,2.25
601315,John Lewis Street Hakin,2024-01-22T11:20:00.000+00:00,feeder,0020,L1 Current (Max),A,2.25
601315,John Lewis Street Hakin,2024-01-22T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.25
601315,John Lewis Street Hakin,2024-01-22T11:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T11:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-33.0
601315,John Lewis Street Hakin,2024-01-22T11:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T11:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-11.31
601315,John Lewis Street Hakin,2024-01-22T11:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T11:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,6.0
601315,John Lewis Street Hakin,2024-01-22T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T11:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.794
601315,John Lewis Street Hakin,2024-01-22T11:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.97238
601315,John Lewis Street Hakin,2024-01-22T11:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.91791
601315,John Lewis Street Hakin,2024-01-22T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-22T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-22T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-22T11:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T11:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T11:20:00.000+00:00,feeder,0010,L3 Current (Min),A,2.25
601315,John Lewis Street Hakin,2024-01-22T11:20:00.000+00:00,feeder,0010,L3 Current (Max),A,2.25
601315,John Lewis Street Hakin,2024-01-22T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.25
601315,John Lewis Street Hakin,2024-01-22T11:20:00.000+00:00,feeder,0010,L2 Current (Min),A,13.62
601315,John Lewis Street Hakin,2024-01-22T11:20:00.000+00:00,feeder,0010,L2 Current (Max),A,13.62
601315,John Lewis Street Hakin,2024-01-22T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.62
601315,John Lewis Street Hakin,2024-01-22T11:20:00.000+00:00,feeder,0010,L1 Current (Min),A,7.62
601315,John Lewis Street Hakin,2024-01-22T11:20:00.000+00:00,feeder,0010,L1 Current (Max),A,7.75
601315,John Lewis Street Hakin,2024-01-22T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.75
601315,John Lewis Street Hakin,2024-01-22T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.56
601315,John Lewis Street Hakin,2024-01-22T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.59
601315,John Lewis Street Hakin,2024-01-22T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
601315,John Lewis Street Hakin,2024-01-22T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.77
601315,John Lewis Street Hakin,2024-01-22T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.83
601315,John Lewis Street Hakin,2024-01-22T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
601315,John Lewis Street Hakin,2024-01-22T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.52
601315,John Lewis Street Hakin,2024-01-22T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.53
601315,John Lewis Street Hakin,2024-01-22T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
601315,John Lewis Street Hakin,2024-01-22T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-22T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T11:20:00.000+00:00,busbar,,L3 Active Power,kW,8.0
601315,John Lewis Street Hakin,2024-01-22T11:20:00.000+00:00,busbar,,L2 Active Power,kW,23.0
601315,John Lewis Street Hakin,2024-01-22T11:20:00.000+00:00,busbar,,L1 Active Power,kW,17.0
601315,John Lewis Street Hakin,2024-01-22T11:20:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T11:20:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T11:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T11:20:00.000+00:00,busbar,,L3 Current (Min),A,34.75
601315,John Lewis Street Hakin,2024-01-22T11:20:00.000+00:00,busbar,,L3 Current (Max),A,34.88
601315,John Lewis Street Hakin,2024-01-22T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.88
601315,John Lewis Street Hakin,2024-01-22T11:20:00.000+00:00,busbar,,L2 Current (Min),A,96.5
601315,John Lewis Street Hakin,2024-01-22T11:20:00.000+00:00,busbar,,L2 Current (Max),A,96.62
601315,John Lewis Street Hakin,2024-01-22T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.62
601315,John Lewis Street Hakin,2024-01-22T11:20:00.000+00:00,busbar,,L1 Current (Min),A,69.12
601315,John Lewis Street Hakin,2024-01-22T11:20:00.000+00:00,busbar,,L1 Current (Max),A,69.62
601315,John Lewis Street Hakin,2024-01-22T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.38
601315,John Lewis Street Hakin,2024-01-22T11:20:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-22T11:20:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-22T11:10:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T11:10:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-15.25
601315,John Lewis Street Hakin,2024-01-22T11:10:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T11:10:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-13.94
601315,John Lewis Street Hakin,2024-01-22T11:10:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T11:10:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-11.37
601315,John Lewis Street Hakin,2024-01-22T11:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T11:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T11:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T11:10:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.90546
601315,John Lewis Street Hakin,2024-01-22T11:10:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.87677
601315,John Lewis Street Hakin,2024-01-22T11:10:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.95956
601315,John Lewis Street Hakin,2024-01-22T11:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T11:10:00.000+00:00,feeder,0050,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-22T11:10:00.000+00:00,feeder,0050,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-22T11:10:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T11:10:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T11:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T11:10:00.000+00:00,feeder,0050,L3 Current (Min),A,6.12
601315,John Lewis Street Hakin,2024-01-22T11:10:00.000+00:00,feeder,0050,L3 Current (Max),A,6.25
601315,John Lewis Street Hakin,2024-01-22T11:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.12
601315,John Lewis Street Hakin,2024-01-22T11:10:00.000+00:00,feeder,0050,L2 Current (Min),A,8.5
601315,John Lewis Street Hakin,2024-01-22T11:10:00.000+00:00,feeder,0050,L2 Current (Max),A,8.5
601315,John Lewis Street Hakin,2024-01-22T11:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.5
601315,John Lewis Street Hakin,2024-01-22T11:10:00.000+00:00,feeder,0050,L1 Current (Min),A,12.75
601315,John Lewis Street Hakin,2024-01-22T11:10:00.000+00:00,feeder,0050,L1 Current (Max),A,13.25
601315,John Lewis Street Hakin,2024-01-22T11:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.0
601315,John Lewis Street Hakin,2024-01-22T11:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T11:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,1.12
601315,John Lewis Street Hakin,2024-01-22T11:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T11:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-1.75
601315,John Lewis Street Hakin,2024-01-22T11:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T11:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-2.31
601315,John Lewis Street Hakin,2024-01-22T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T11:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.98679
601315,John Lewis Street Hakin,2024-01-22T11:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99026
601315,John Lewis Street Hakin,2024-01-22T11:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.98743
601315,John Lewis Street Hakin,2024-01-22T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-22T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-22T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-22T11:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T11:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T11:10:00.000+00:00,feeder,0040,L3 Current (Min),A,13.38
601315,John Lewis Street Hakin,2024-01-22T11:10:00.000+00:00,feeder,0040,L3 Current (Max),A,13.5
601315,John Lewis Street Hakin,2024-01-22T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.5
601315,John Lewis Street Hakin,2024-01-22T11:10:00.000+00:00,feeder,0040,L2 Current (Min),A,26.5
601315,John Lewis Street Hakin,2024-01-22T11:10:00.000+00:00,feeder,0040,L2 Current (Max),A,27.0
601315,John Lewis Street Hakin,2024-01-22T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.62
601315,John Lewis Street Hakin,2024-01-22T11:10:00.000+00:00,feeder,0040,L1 Current (Min),A,24.0
601315,John Lewis Street Hakin,2024-01-22T11:10:00.000+00:00,feeder,0040,L1 Current (Max),A,24.75
601315,John Lewis Street Hakin,2024-01-22T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.38
601315,John Lewis Street Hakin,2024-01-22T11:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T11:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-6.13
601315,John Lewis Street Hakin,2024-01-22T11:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T11:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-11.87
601315,John Lewis Street Hakin,2024-01-22T11:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T11:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-1.88
601315,John Lewis Street Hakin,2024-01-22T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T11:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99036
601315,John Lewis Street Hakin,2024-01-22T11:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.9389
601315,John Lewis Street Hakin,2024-01-22T11:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.95233
601315,John Lewis Street Hakin,2024-01-22T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-22T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-22T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-22T11:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T11:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T11:10:00.000+00:00,feeder,0030,L3 Current (Min),A,14.75
601315,John Lewis Street Hakin,2024-01-22T11:10:00.000+00:00,feeder,0030,L3 Current (Max),A,14.88
601315,John Lewis Street Hakin,2024-01-22T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.88
601315,John Lewis Street Hakin,2024-01-22T11:10:00.000+00:00,feeder,0030,L2 Current (Min),A,11.75
601315,John Lewis Street Hakin,2024-01-22T11:10:00.000+00:00,feeder,0030,L2 Current (Max),A,11.88
601315,John Lewis Street Hakin,2024-01-22T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.88
601315,John Lewis Street Hakin,2024-01-22T11:10:00.000+00:00,feeder,0030,L1 Current (Min),A,9.25
601315,John Lewis Street Hakin,2024-01-22T11:10:00.000+00:00,feeder,0030,L1 Current (Max),A,9.5
601315,John Lewis Street Hakin,2024-01-22T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.38
601315,John Lewis Street Hakin,2024-01-22T11:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T11:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-47.38
601315,John Lewis Street Hakin,2024-01-22T11:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T11:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,26.44
601315,John Lewis Street Hakin,2024-01-22T11:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T11:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-22.56
601315,John Lewis Street Hakin,2024-01-22T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T11:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.4396
601315,John Lewis Street Hakin,2024-01-22T11:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.87604
601315,John Lewis Street Hakin,2024-01-22T11:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.84579
601315,John Lewis Street Hakin,2024-01-22T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-22T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-22T11:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T11:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T11:10:00.000+00:00,feeder,0020,L3 Current (Min),A,0.38
601315,John Lewis Street Hakin,2024-01-22T11:10:00.000+00:00,feeder,0020,L3 Current (Max),A,0.38
601315,John Lewis Street Hakin,2024-01-22T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.38
601315,John Lewis Street Hakin,2024-01-22T11:10:00.000+00:00,feeder,0020,L2 Current (Min),A,3.0
601315,John Lewis Street Hakin,2024-01-22T11:10:00.000+00:00,feeder,0020,L2 Current (Max),A,3.12
601315,John Lewis Street Hakin,2024-01-22T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.0
601315,John Lewis Street Hakin,2024-01-22T11:10:00.000+00:00,feeder,0020,L1 Current (Min),A,2.0
601315,John Lewis Street Hakin,2024-01-22T11:10:00.000+00:00,feeder,0020,L1 Current (Max),A,2.25
601315,John Lewis Street Hakin,2024-01-22T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.12
601315,John Lewis Street Hakin,2024-01-22T11:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T11:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-28.19
601315,John Lewis Street Hakin,2024-01-22T11:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T11:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-8.37
601315,John Lewis Street Hakin,2024-01-22T11:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T11:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-16.94
601315,John Lewis Street Hakin,2024-01-22T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T11:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.78939
601315,John Lewis Street Hakin,2024-01-22T11:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98053
601315,John Lewis Street Hakin,2024-01-22T11:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.83896
601315,John Lewis Street Hakin,2024-01-22T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-22T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-22T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T11:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T11:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T11:10:00.000+00:00,feeder,0010,L3 Current (Min),A,2.25
601315,John Lewis Street Hakin,2024-01-22T11:10:00.000+00:00,feeder,0010,L3 Current (Max),A,2.38
601315,John Lewis Street Hakin,2024-01-22T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.25
601315,John Lewis Street Hakin,2024-01-22T11:10:00.000+00:00,feeder,0010,L2 Current (Min),A,13.38
601315,John Lewis Street Hakin,2024-01-22T11:10:00.000+00:00,feeder,0010,L2 Current (Max),A,13.5
601315,John Lewis Street Hakin,2024-01-22T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.38
601315,John Lewis Street Hakin,2024-01-22T11:10:00.000+00:00,feeder,0010,L1 Current (Min),A,2.88
601315,John Lewis Street Hakin,2024-01-22T11:10:00.000+00:00,feeder,0010,L1 Current (Max),A,3.0
601315,John Lewis Street Hakin,2024-01-22T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.88
601315,John Lewis Street Hakin,2024-01-22T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.53
601315,John Lewis Street Hakin,2024-01-22T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.56
601315,John Lewis Street Hakin,2024-01-22T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
601315,John Lewis Street Hakin,2024-01-22T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.7
601315,John Lewis Street Hakin,2024-01-22T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.72
601315,John Lewis Street Hakin,2024-01-22T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
601315,John Lewis Street Hakin,2024-01-22T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.03
601315,John Lewis Street Hakin,2024-01-22T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.11
601315,John Lewis Street Hakin,2024-01-22T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
601315,John Lewis Street Hakin,2024-01-22T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T11:10:00.000+00:00,busbar,,L3 Active Power,kW,9.0
601315,John Lewis Street Hakin,2024-01-22T11:10:00.000+00:00,busbar,,L2 Active Power,kW,15.0
601315,John Lewis Street Hakin,2024-01-22T11:10:00.000+00:00,busbar,,L1 Active Power,kW,12.0
601315,John Lewis Street Hakin,2024-01-22T11:10:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T11:10:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T11:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T11:10:00.000+00:00,busbar,,L3 Current (Min),A,36.5
601315,John Lewis Street Hakin,2024-01-22T11:10:00.000+00:00,busbar,,L3 Current (Max),A,36.5
601315,John Lewis Street Hakin,2024-01-22T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
601315,John Lewis Street Hakin,2024-01-22T11:10:00.000+00:00,busbar,,L2 Current (Min),A,62.25
601315,John Lewis Street Hakin,2024-01-22T11:10:00.000+00:00,busbar,,L2 Current (Max),A,62.75
601315,John Lewis Street Hakin,2024-01-22T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
601315,John Lewis Street Hakin,2024-01-22T11:10:00.000+00:00,busbar,,L1 Current (Min),A,50.88
601315,John Lewis Street Hakin,2024-01-22T11:10:00.000+00:00,busbar,,L1 Current (Max),A,51.75
601315,John Lewis Street Hakin,2024-01-22T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.38
601315,John Lewis Street Hakin,2024-01-22T11:10:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-22T11:10:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-22T11:00:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T11:00:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-10.44
601315,John Lewis Street Hakin,2024-01-22T11:00:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T11:00:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-15.57
601315,John Lewis Street Hakin,2024-01-22T11:00:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T11:00:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-8.43
601315,John Lewis Street Hakin,2024-01-22T11:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T11:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T11:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T11:00:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.90942
