Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601315,John Lewis Street Hakin,2024-01-22T11:00:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.87802
601315,John Lewis Street Hakin,2024-01-22T11:00:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.96628
601315,John Lewis Street Hakin,2024-01-22T11:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T11:00:00.000+00:00,feeder,0050,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-22T11:00:00.000+00:00,feeder,0050,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-22T11:00:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T11:00:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T11:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T11:00:00.000+00:00,feeder,0050,L3 Current (Min),A,6.5
601315,John Lewis Street Hakin,2024-01-22T11:00:00.000+00:00,feeder,0050,L3 Current (Max),A,6.5
601315,John Lewis Street Hakin,2024-01-22T11:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.5
601315,John Lewis Street Hakin,2024-01-22T11:00:00.000+00:00,feeder,0050,L2 Current (Min),A,8.25
601315,John Lewis Street Hakin,2024-01-22T11:00:00.000+00:00,feeder,0050,L2 Current (Max),A,8.38
601315,John Lewis Street Hakin,2024-01-22T11:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.38
601315,John Lewis Street Hakin,2024-01-22T11:00:00.000+00:00,feeder,0050,L1 Current (Min),A,13.75
601315,John Lewis Street Hakin,2024-01-22T11:00:00.000+00:00,feeder,0050,L1 Current (Max),A,14.0
601315,John Lewis Street Hakin,2024-01-22T11:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.88
601315,John Lewis Street Hakin,2024-01-22T11:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T11:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-2.31
601315,John Lewis Street Hakin,2024-01-22T11:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T11:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-2.25
601315,John Lewis Street Hakin,2024-01-22T11:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T11:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,2.12
601315,John Lewis Street Hakin,2024-01-22T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T11:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.92593
601315,John Lewis Street Hakin,2024-01-22T11:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98877
601315,John Lewis Street Hakin,2024-01-22T11:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.98386
601315,John Lewis Street Hakin,2024-01-22T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-22T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-22T11:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T11:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T11:00:00.000+00:00,feeder,0040,L3 Current (Min),A,5.88
601315,John Lewis Street Hakin,2024-01-22T11:00:00.000+00:00,feeder,0040,L3 Current (Max),A,6.0
601315,John Lewis Street Hakin,2024-01-22T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.88
601315,John Lewis Street Hakin,2024-01-22T11:00:00.000+00:00,feeder,0040,L2 Current (Min),A,29.38
601315,John Lewis Street Hakin,2024-01-22T11:00:00.000+00:00,feeder,0040,L2 Current (Max),A,30.38
601315,John Lewis Street Hakin,2024-01-22T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.75
601315,John Lewis Street Hakin,2024-01-22T11:00:00.000+00:00,feeder,0040,L1 Current (Min),A,23.12
601315,John Lewis Street Hakin,2024-01-22T11:00:00.000+00:00,feeder,0040,L1 Current (Max),A,23.25
601315,John Lewis Street Hakin,2024-01-22T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.25
601315,John Lewis Street Hakin,2024-01-22T11:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T11:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-30.13
601315,John Lewis Street Hakin,2024-01-22T11:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T11:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-7.31
601315,John Lewis Street Hakin,2024-01-22T11:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T11:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,5.62
601315,John Lewis Street Hakin,2024-01-22T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
601315,John Lewis Street Hakin,2024-01-22T11:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.7872
601315,John Lewis Street Hakin,2024-01-22T11:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.97693
601315,John Lewis Street Hakin,2024-01-22T11:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98123
601315,John Lewis Street Hakin,2024-01-22T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-22T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-22T11:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T11:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T11:00:00.000+00:00,feeder,0030,L3 Current (Min),A,3.5
601315,John Lewis Street Hakin,2024-01-22T11:00:00.000+00:00,feeder,0030,L3 Current (Max),A,3.5
601315,John Lewis Street Hakin,2024-01-22T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.5
601315,John Lewis Street Hakin,2024-01-22T11:00:00.000+00:00,feeder,0030,L2 Current (Min),A,10.0
601315,John Lewis Street Hakin,2024-01-22T11:00:00.000+00:00,feeder,0030,L2 Current (Max),A,10.12
601315,John Lewis Street Hakin,2024-01-22T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.0
601315,John Lewis Street Hakin,2024-01-22T11:00:00.000+00:00,feeder,0030,L1 Current (Min),A,20.12
601315,John Lewis Street Hakin,2024-01-22T11:00:00.000+00:00,feeder,0030,L1 Current (Max),A,20.12
601315,John Lewis Street Hakin,2024-01-22T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.12
601315,John Lewis Street Hakin,2024-01-22T11:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T11:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-55.19
601315,John Lewis Street Hakin,2024-01-22T11:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T11:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,5.19
601315,John Lewis Street Hakin,2024-01-22T11:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T11:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-23.12
601315,John Lewis Street Hakin,2024-01-22T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T11:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.42864
601315,John Lewis Street Hakin,2024-01-22T11:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.93524
601315,John Lewis Street Hakin,2024-01-22T11:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.82425
601315,John Lewis Street Hakin,2024-01-22T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-22T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-22T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-22T11:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T11:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T11:00:00.000+00:00,feeder,0020,L3 Current (Min),A,0.38
601315,John Lewis Street Hakin,2024-01-22T11:00:00.000+00:00,feeder,0020,L3 Current (Max),A,0.38
601315,John Lewis Street Hakin,2024-01-22T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.38
601315,John Lewis Street Hakin,2024-01-22T11:00:00.000+00:00,feeder,0020,L2 Current (Min),A,1.5
601315,John Lewis Street Hakin,2024-01-22T11:00:00.000+00:00,feeder,0020,L2 Current (Max),A,1.5
601315,John Lewis Street Hakin,2024-01-22T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.5
601315,John Lewis Street Hakin,2024-01-22T11:00:00.000+00:00,feeder,0020,L1 Current (Min),A,2.25
601315,John Lewis Street Hakin,2024-01-22T11:00:00.000+00:00,feeder,0020,L1 Current (Max),A,2.38
601315,John Lewis Street Hakin,2024-01-22T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.38
601315,John Lewis Street Hakin,2024-01-22T11:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T11:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-35.69
601315,John Lewis Street Hakin,2024-01-22T11:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T11:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-6.81
601315,John Lewis Street Hakin,2024-01-22T11:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T11:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-8.75
601315,John Lewis Street Hakin,2024-01-22T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T11:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.78216
601315,John Lewis Street Hakin,2024-01-22T11:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98978
601315,John Lewis Street Hakin,2024-01-22T11:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.88217
601315,John Lewis Street Hakin,2024-01-22T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-22T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-22T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T11:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T11:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T11:00:00.000+00:00,feeder,0010,L3 Current (Min),A,2.38
601315,John Lewis Street Hakin,2024-01-22T11:00:00.000+00:00,feeder,0010,L3 Current (Max),A,2.38
601315,John Lewis Street Hakin,2024-01-22T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.38
601315,John Lewis Street Hakin,2024-01-22T11:00:00.000+00:00,feeder,0010,L2 Current (Min),A,20.62
601315,John Lewis Street Hakin,2024-01-22T11:00:00.000+00:00,feeder,0010,L2 Current (Max),A,20.62
601315,John Lewis Street Hakin,2024-01-22T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.62
601315,John Lewis Street Hakin,2024-01-22T11:00:00.000+00:00,feeder,0010,L1 Current (Min),A,3.0
601315,John Lewis Street Hakin,2024-01-22T11:00:00.000+00:00,feeder,0010,L1 Current (Max),A,3.0
601315,John Lewis Street Hakin,2024-01-22T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
601315,John Lewis Street Hakin,2024-01-22T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.47
601315,John Lewis Street Hakin,2024-01-22T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.55
601315,John Lewis Street Hakin,2024-01-22T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
601315,John Lewis Street Hakin,2024-01-22T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.52
601315,John Lewis Street Hakin,2024-01-22T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.61
601315,John Lewis Street Hakin,2024-01-22T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
601315,John Lewis Street Hakin,2024-01-22T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.36
601315,John Lewis Street Hakin,2024-01-22T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.42
601315,John Lewis Street Hakin,2024-01-22T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
601315,John Lewis Street Hakin,2024-01-22T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-22T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T11:00:00.000+00:00,busbar,,L3 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-22T11:00:00.000+00:00,busbar,,L2 Active Power,kW,17.0
601315,John Lewis Street Hakin,2024-01-22T11:00:00.000+00:00,busbar,,L1 Active Power,kW,15.0
601315,John Lewis Street Hakin,2024-01-22T11:00:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T11:00:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T11:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T11:00:00.000+00:00,busbar,,L3 Current (Min),A,18.25
601315,John Lewis Street Hakin,2024-01-22T11:00:00.000+00:00,busbar,,L3 Current (Max),A,18.5
601315,John Lewis Street Hakin,2024-01-22T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.38
601315,John Lewis Street Hakin,2024-01-22T11:00:00.000+00:00,busbar,,L2 Current (Min),A,69.62
601315,John Lewis Street Hakin,2024-01-22T11:00:00.000+00:00,busbar,,L2 Current (Max),A,70.5
601315,John Lewis Street Hakin,2024-01-22T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
601315,John Lewis Street Hakin,2024-01-22T11:00:00.000+00:00,busbar,,L1 Current (Min),A,61.75
601315,John Lewis Street Hakin,2024-01-22T11:00:00.000+00:00,busbar,,L1 Current (Max),A,62.0
601315,John Lewis Street Hakin,2024-01-22T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.88
601315,John Lewis Street Hakin,2024-01-22T11:00:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-22T11:00:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-22T10:50:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T10:50:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-14.25
601315,John Lewis Street Hakin,2024-01-22T10:50:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T10:50:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-10.5
601315,John Lewis Street Hakin,2024-01-22T10:50:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T10:50:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-6.06
601315,John Lewis Street Hakin,2024-01-22T10:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T10:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T10:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T10:50:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.88818
601315,John Lewis Street Hakin,2024-01-22T10:50:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.92328
601315,John Lewis Street Hakin,2024-01-22T10:50:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.98825
601315,John Lewis Street Hakin,2024-01-22T10:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T10:50:00.000+00:00,feeder,0050,L2 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-22T10:50:00.000+00:00,feeder,0050,L1 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-22T10:50:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T10:50:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T10:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T10:50:00.000+00:00,feeder,0050,L3 Current (Min),A,6.12
601315,John Lewis Street Hakin,2024-01-22T10:50:00.000+00:00,feeder,0050,L3 Current (Max),A,6.12
601315,John Lewis Street Hakin,2024-01-22T10:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.12
601315,John Lewis Street Hakin,2024-01-22T10:50:00.000+00:00,feeder,0050,L2 Current (Min),A,12.25
601315,John Lewis Street Hakin,2024-01-22T10:50:00.000+00:00,feeder,0050,L2 Current (Max),A,12.38
601315,John Lewis Street Hakin,2024-01-22T10:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.25
601315,John Lewis Street Hakin,2024-01-22T10:50:00.000+00:00,feeder,0050,L1 Current (Min),A,24.75
601315,John Lewis Street Hakin,2024-01-22T10:50:00.000+00:00,feeder,0050,L1 Current (Max),A,24.75
601315,John Lewis Street Hakin,2024-01-22T10:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.75
601315,John Lewis Street Hakin,2024-01-22T10:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T10:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,0.69
601315,John Lewis Street Hakin,2024-01-22T10:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T10:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-2.0
601315,John Lewis Street Hakin,2024-01-22T10:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T10:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-3.19
601315,John Lewis Street Hakin,2024-01-22T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T10:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.99896
601315,John Lewis Street Hakin,2024-01-22T10:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99362
601315,John Lewis Street Hakin,2024-01-22T10:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.99277
601315,John Lewis Street Hakin,2024-01-22T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,11.0
601315,John Lewis Street Hakin,2024-01-22T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,10.0
601315,John Lewis Street Hakin,2024-01-22T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.0
601315,John Lewis Street Hakin,2024-01-22T10:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T10:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T10:50:00.000+00:00,feeder,0040,L3 Current (Min),A,45.5
601315,John Lewis Street Hakin,2024-01-22T10:50:00.000+00:00,feeder,0040,L3 Current (Max),A,45.75
601315,John Lewis Street Hakin,2024-01-22T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.62
601315,John Lewis Street Hakin,2024-01-22T10:50:00.000+00:00,feeder,0040,L2 Current (Min),A,39.88
601315,John Lewis Street Hakin,2024-01-22T10:50:00.000+00:00,feeder,0040,L2 Current (Max),A,40.12
601315,John Lewis Street Hakin,2024-01-22T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.0
601315,John Lewis Street Hakin,2024-01-22T10:50:00.000+00:00,feeder,0040,L1 Current (Min),A,35.62
601315,John Lewis Street Hakin,2024-01-22T10:50:00.000+00:00,feeder,0040,L1 Current (Max),A,35.62
601315,John Lewis Street Hakin,2024-01-22T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.62
601315,John Lewis Street Hakin,2024-01-22T10:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T10:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-3.56
601315,John Lewis Street Hakin,2024-01-22T10:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T10:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,1.25
601315,John Lewis Street Hakin,2024-01-22T10:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T10:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-0.12
601315,John Lewis Street Hakin,2024-01-22T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T10:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.96323
601315,John Lewis Street Hakin,2024-01-22T10:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98911
601315,John Lewis Street Hakin,2024-01-22T10:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99557
601315,John Lewis Street Hakin,2024-01-22T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-22T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-22T10:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T10:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T10:50:00.000+00:00,feeder,0030,L3 Current (Min),A,4.25
601315,John Lewis Street Hakin,2024-01-22T10:50:00.000+00:00,feeder,0030,L3 Current (Max),A,4.25
601315,John Lewis Street Hakin,2024-01-22T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.25
601315,John Lewis Street Hakin,2024-01-22T10:50:00.000+00:00,feeder,0030,L2 Current (Min),A,23.25
601315,John Lewis Street Hakin,2024-01-22T10:50:00.000+00:00,feeder,0030,L2 Current (Max),A,23.25
601315,John Lewis Street Hakin,2024-01-22T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.25
601315,John Lewis Street Hakin,2024-01-22T10:50:00.000+00:00,feeder,0030,L1 Current (Min),A,26.38
601315,John Lewis Street Hakin,2024-01-22T10:50:00.000+00:00,feeder,0030,L1 Current (Max),A,26.38
601315,John Lewis Street Hakin,2024-01-22T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.38
601315,John Lewis Street Hakin,2024-01-22T10:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T10:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-20.5
601315,John Lewis Street Hakin,2024-01-22T10:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T10:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,10.5
601315,John Lewis Street Hakin,2024-01-22T10:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T10:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-6.94
601315,John Lewis Street Hakin,2024-01-22T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T10:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.84808
601315,John Lewis Street Hakin,2024-01-22T10:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.9555
601315,John Lewis Street Hakin,2024-01-22T10:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.92685
601315,John Lewis Street Hakin,2024-01-22T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-22T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-22T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T10:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T10:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T10:50:00.000+00:00,feeder,0020,L3 Current (Min),A,0.5
601315,John Lewis Street Hakin,2024-01-22T10:50:00.000+00:00,feeder,0020,L3 Current (Max),A,0.5
601315,John Lewis Street Hakin,2024-01-22T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
601315,John Lewis Street Hakin,2024-01-22T10:50:00.000+00:00,feeder,0020,L2 Current (Min),A,1.88
601315,John Lewis Street Hakin,2024-01-22T10:50:00.000+00:00,feeder,0020,L2 Current (Max),A,2.0
601315,John Lewis Street Hakin,2024-01-22T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.0
601315,John Lewis Street Hakin,2024-01-22T10:50:00.000+00:00,feeder,0020,L1 Current (Min),A,2.25
601315,John Lewis Street Hakin,2024-01-22T10:50:00.000+00:00,feeder,0020,L1 Current (Max),A,2.25
601315,John Lewis Street Hakin,2024-01-22T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.25
601315,John Lewis Street Hakin,2024-01-22T10:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T10:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-16.13
601315,John Lewis Street Hakin,2024-01-22T10:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T10:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-12.31
601315,John Lewis Street Hakin,2024-01-22T10:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T10:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-10.81
601315,John Lewis Street Hakin,2024-01-22T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T10:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.92868
601315,John Lewis Street Hakin,2024-01-22T10:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.96832
601315,John Lewis Street Hakin,2024-01-22T10:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.88766
601315,John Lewis Street Hakin,2024-01-22T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-22T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T10:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T10:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T10:50:00.000+00:00,feeder,0010,L3 Current (Min),A,2.75
601315,John Lewis Street Hakin,2024-01-22T10:50:00.000+00:00,feeder,0010,L3 Current (Max),A,2.88
601315,John Lewis Street Hakin,2024-01-22T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.75
601315,John Lewis Street Hakin,2024-01-22T10:50:00.000+00:00,feeder,0010,L2 Current (Min),A,13.12
601315,John Lewis Street Hakin,2024-01-22T10:50:00.000+00:00,feeder,0010,L2 Current (Max),A,13.12
601315,John Lewis Street Hakin,2024-01-22T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.12
601315,John Lewis Street Hakin,2024-01-22T10:50:00.000+00:00,feeder,0010,L1 Current (Min),A,3.0
601315,John Lewis Street Hakin,2024-01-22T10:50:00.000+00:00,feeder,0010,L1 Current (Max),A,3.12
601315,John Lewis Street Hakin,2024-01-22T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.12
601315,John Lewis Street Hakin,2024-01-22T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.16
601315,John Lewis Street Hakin,2024-01-22T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.25
601315,John Lewis Street Hakin,2024-01-22T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
601315,John Lewis Street Hakin,2024-01-22T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.09
601315,John Lewis Street Hakin,2024-01-22T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.19
601315,John Lewis Street Hakin,2024-01-22T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
601315,John Lewis Street Hakin,2024-01-22T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.89
601315,John Lewis Street Hakin,2024-01-22T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.94
601315,John Lewis Street Hakin,2024-01-22T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
601315,John Lewis Street Hakin,2024-01-22T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T10:50:00.000+00:00,busbar,,L3 Active Power,kW,14.0
601315,John Lewis Street Hakin,2024-01-22T10:50:00.000+00:00,busbar,,L2 Active Power,kW,22.0
601315,John Lewis Street Hakin,2024-01-22T10:50:00.000+00:00,busbar,,L1 Active Power,kW,22.0
601315,John Lewis Street Hakin,2024-01-22T10:50:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T10:50:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T10:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T10:50:00.000+00:00,busbar,,L3 Current (Min),A,58.62
601315,John Lewis Street Hakin,2024-01-22T10:50:00.000+00:00,busbar,,L3 Current (Max),A,58.88
601315,John Lewis Street Hakin,2024-01-22T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.75
601315,John Lewis Street Hakin,2024-01-22T10:50:00.000+00:00,busbar,,L2 Current (Min),A,90.0
601315,John Lewis Street Hakin,2024-01-22T10:50:00.000+00:00,busbar,,L2 Current (Max),A,90.12
601315,John Lewis Street Hakin,2024-01-22T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.12
601315,John Lewis Street Hakin,2024-01-22T10:50:00.000+00:00,busbar,,L1 Current (Min),A,91.88
601315,John Lewis Street Hakin,2024-01-22T10:50:00.000+00:00,busbar,,L1 Current (Max),A,92.0
601315,John Lewis Street Hakin,2024-01-22T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
601315,John Lewis Street Hakin,2024-01-22T10:50:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-22T10:50:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-22T10:40:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T10:40:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-0.06
601315,John Lewis Street Hakin,2024-01-22T10:40:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T10:40:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-7.87
601315,John Lewis Street Hakin,2024-01-22T10:40:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T10:40:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-5.62
601315,John Lewis Street Hakin,2024-01-22T10:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T10:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T10:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T10:40:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.99631
601315,John Lewis Street Hakin,2024-01-22T10:40:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.97449
601315,John Lewis Street Hakin,2024-01-22T10:40:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.98816
601315,John Lewis Street Hakin,2024-01-22T10:40:00.000+00:00,feeder,0050,L3 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-22T10:40:00.000+00:00,feeder,0050,L2 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-22T10:40:00.000+00:00,feeder,0050,L1 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-22T10:40:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T10:40:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T10:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T10:40:00.000+00:00,feeder,0050,L3 Current (Min),A,26.88
601315,John Lewis Street Hakin,2024-01-22T10:40:00.000+00:00,feeder,0050,L3 Current (Max),A,27.0
601315,John Lewis Street Hakin,2024-01-22T10:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,26.88
601315,John Lewis Street Hakin,2024-01-22T10:40:00.000+00:00,feeder,0050,L2 Current (Min),A,17.25
601315,John Lewis Street Hakin,2024-01-22T10:40:00.000+00:00,feeder,0050,L2 Current (Max),A,17.25
601315,John Lewis Street Hakin,2024-01-22T10:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.25
601315,John Lewis Street Hakin,2024-01-22T10:40:00.000+00:00,feeder,0050,L1 Current (Min),A,23.88
601315,John Lewis Street Hakin,2024-01-22T10:40:00.000+00:00,feeder,0050,L1 Current (Max),A,24.5
601315,John Lewis Street Hakin,2024-01-22T10:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.25
601315,John Lewis Street Hakin,2024-01-22T10:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T10:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,0.0
601315,John Lewis Street Hakin,2024-01-22T10:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T10:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-0.88
601315,John Lewis Street Hakin,2024-01-22T10:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T10:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-0.62
601315,John Lewis Street Hakin,2024-01-22T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T10:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.93594
601315,John Lewis Street Hakin,2024-01-22T10:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99899
601315,John Lewis Street Hakin,2024-01-22T10:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.99451
601315,John Lewis Street Hakin,2024-01-22T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-22T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,22.0
601315,John Lewis Street Hakin,2024-01-22T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.0
601315,John Lewis Street Hakin,2024-01-22T10:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T10:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T10:40:00.000+00:00,feeder,0040,L3 Current (Min),A,6.5
601315,John Lewis Street Hakin,2024-01-22T10:40:00.000+00:00,feeder,0040,L3 Current (Max),A,6.62
601315,John Lewis Street Hakin,2024-01-22T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.5
601315,John Lewis Street Hakin,2024-01-22T10:40:00.000+00:00,feeder,0040,L2 Current (Min),A,90.75
601315,John Lewis Street Hakin,2024-01-22T10:40:00.000+00:00,feeder,0040,L2 Current (Max),A,92.38
601315,John Lewis Street Hakin,2024-01-22T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,91.38
601315,John Lewis Street Hakin,2024-01-22T10:40:00.000+00:00,feeder,0040,L1 Current (Min),A,33.12
601315,John Lewis Street Hakin,2024-01-22T10:40:00.000+00:00,feeder,0040,L1 Current (Max),A,33.12
601315,John Lewis Street Hakin,2024-01-22T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.12
601315,John Lewis Street Hakin,2024-01-22T10:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T10:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,6.75
601315,John Lewis Street Hakin,2024-01-22T10:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T10:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-11.69
601315,John Lewis Street Hakin,2024-01-22T10:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T10:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-4.31
601315,John Lewis Street Hakin,2024-01-22T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T10:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98575
601315,John Lewis Street Hakin,2024-01-22T10:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.92773
601315,John Lewis Street Hakin,2024-01-22T10:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.97556
601315,John Lewis Street Hakin,2024-01-22T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-22T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-22T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-22T10:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T10:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T10:40:00.000+00:00,feeder,0030,L3 Current (Min),A,16.25
601315,John Lewis Street Hakin,2024-01-22T10:40:00.000+00:00,feeder,0030,L3 Current (Max),A,16.38
601315,John Lewis Street Hakin,2024-01-22T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.25
601315,John Lewis Street Hakin,2024-01-22T10:40:00.000+00:00,feeder,0030,L2 Current (Min),A,7.25
601315,John Lewis Street Hakin,2024-01-22T10:40:00.000+00:00,feeder,0030,L2 Current (Max),A,7.25
601315,John Lewis Street Hakin,2024-01-22T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.25
601315,John Lewis Street Hakin,2024-01-22T10:40:00.000+00:00,feeder,0030,L1 Current (Min),A,13.88
601315,John Lewis Street Hakin,2024-01-22T10:40:00.000+00:00,feeder,0030,L1 Current (Max),A,14.0
601315,John Lewis Street Hakin,2024-01-22T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.0
601315,John Lewis Street Hakin,2024-01-22T10:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T10:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-20.56
601315,John Lewis Street Hakin,2024-01-22T10:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T10:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-2.38
601315,John Lewis Street Hakin,2024-01-22T10:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T10:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-7.13
601315,John Lewis Street Hakin,2024-01-22T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T10:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.84085
601315,John Lewis Street Hakin,2024-01-22T10:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.91226
601315,John Lewis Street Hakin,2024-01-22T10:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.92578
601315,John Lewis Street Hakin,2024-01-22T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-22T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-22T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T10:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T10:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T10:40:00.000+00:00,feeder,0020,L3 Current (Min),A,0.5
601315,John Lewis Street Hakin,2024-01-22T10:40:00.000+00:00,feeder,0020,L3 Current (Max),A,0.5
601315,John Lewis Street Hakin,2024-01-22T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
601315,John Lewis Street Hakin,2024-01-22T10:40:00.000+00:00,feeder,0020,L2 Current (Min),A,1.25
601315,John Lewis Street Hakin,2024-01-22T10:40:00.000+00:00,feeder,0020,L2 Current (Max),A,1.38
601315,John Lewis Street Hakin,2024-01-22T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.38
601315,John Lewis Street Hakin,2024-01-22T10:40:00.000+00:00,feeder,0020,L1 Current (Min),A,2.25
601315,John Lewis Street Hakin,2024-01-22T10:40:00.000+00:00,feeder,0020,L1 Current (Max),A,2.25
601315,John Lewis Street Hakin,2024-01-22T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.25
601315,John Lewis Street Hakin,2024-01-22T10:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T10:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-30.56
601315,John Lewis Street Hakin,2024-01-22T10:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T10:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-8.69
601315,John Lewis Street Hakin,2024-01-22T10:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T10:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-11.25
601315,John Lewis Street Hakin,2024-01-22T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T10:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.79944
601315,John Lewis Street Hakin,2024-01-22T10:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98419
601315,John Lewis Street Hakin,2024-01-22T10:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.88354
601315,John Lewis Street Hakin,2024-01-22T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-22T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-22T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T10:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T10:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T10:40:00.000+00:00,feeder,0010,L3 Current (Min),A,2.38
601315,John Lewis Street Hakin,2024-01-22T10:40:00.000+00:00,feeder,0010,L3 Current (Max),A,2.5
601315,John Lewis Street Hakin,2024-01-22T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.5
601315,John Lewis Street Hakin,2024-01-22T10:40:00.000+00:00,feeder,0010,L2 Current (Min),A,20.0
601315,John Lewis Street Hakin,2024-01-22T10:40:00.000+00:00,feeder,0010,L2 Current (Max),A,20.0
601315,John Lewis Street Hakin,2024-01-22T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.0
601315,John Lewis Street Hakin,2024-01-22T10:40:00.000+00:00,feeder,0010,L1 Current (Min),A,3.12
601315,John Lewis Street Hakin,2024-01-22T10:40:00.000+00:00,feeder,0010,L1 Current (Max),A,3.12
601315,John Lewis Street Hakin,2024-01-22T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.12
601315,John Lewis Street Hakin,2024-01-22T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.67
601315,John Lewis Street Hakin,2024-01-22T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.7
601315,John Lewis Street Hakin,2024-01-22T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
601315,John Lewis Street Hakin,2024-01-22T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.19
601315,John Lewis Street Hakin,2024-01-22T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.22
601315,John Lewis Street Hakin,2024-01-22T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
601315,John Lewis Street Hakin,2024-01-22T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.69
601315,John Lewis Street Hakin,2024-01-22T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.77
601315,John Lewis Street Hakin,2024-01-22T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
601315,John Lewis Street Hakin,2024-01-22T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-22T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T10:40:00.000+00:00,busbar,,L3 Active Power,kW,13.0
601315,John Lewis Street Hakin,2024-01-22T10:40:00.000+00:00,busbar,,L2 Active Power,kW,33.0
601315,John Lewis Street Hakin,2024-01-22T10:40:00.000+00:00,busbar,,L1 Active Power,kW,18.0
601315,John Lewis Street Hakin,2024-01-22T10:40:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T10:40:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T10:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T10:40:00.000+00:00,busbar,,L3 Current (Min),A,52.12
601315,John Lewis Street Hakin,2024-01-22T10:40:00.000+00:00,busbar,,L3 Current (Max),A,52.25
601315,John Lewis Street Hakin,2024-01-22T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.12
601315,John Lewis Street Hakin,2024-01-22T10:40:00.000+00:00,busbar,,L2 Current (Min),A,136.0
601315,John Lewis Street Hakin,2024-01-22T10:40:00.000+00:00,busbar,,L2 Current (Max),A,137.62
601315,John Lewis Street Hakin,2024-01-22T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.62
601315,John Lewis Street Hakin,2024-01-22T10:40:00.000+00:00,busbar,,L1 Current (Min),A,76.0
601315,John Lewis Street Hakin,2024-01-22T10:40:00.000+00:00,busbar,,L1 Current (Max),A,76.75
601315,John Lewis Street Hakin,2024-01-22T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
601315,John Lewis Street Hakin,2024-01-22T10:40:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-22T10:40:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-22T10:30:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T10:30:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-7.44
601315,John Lewis Street Hakin,2024-01-22T10:30:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T10:30:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-19.81
601315,John Lewis Street Hakin,2024-01-22T10:30:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T10:30:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-14.75
601315,John Lewis Street Hakin,2024-01-22T10:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T10:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T10:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
