Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601315,John Lewis Street Hakin,2024-01-22T10:30:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.96887
601315,John Lewis Street Hakin,2024-01-22T10:30:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.8475
601315,John Lewis Street Hakin,2024-01-22T10:30:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.94437
601315,John Lewis Street Hakin,2024-01-22T10:30:00.000+00:00,feeder,0050,L3 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-22T10:30:00.000+00:00,feeder,0050,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-22T10:30:00.000+00:00,feeder,0050,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-22T10:30:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T10:30:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T10:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T10:30:00.000+00:00,feeder,0050,L3 Current (Min),A,13.62
601315,John Lewis Street Hakin,2024-01-22T10:30:00.000+00:00,feeder,0050,L3 Current (Max),A,13.75
601315,John Lewis Street Hakin,2024-01-22T10:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.75
601315,John Lewis Street Hakin,2024-01-22T10:30:00.000+00:00,feeder,0050,L2 Current (Min),A,8.25
601315,John Lewis Street Hakin,2024-01-22T10:30:00.000+00:00,feeder,0050,L2 Current (Max),A,8.38
601315,John Lewis Street Hakin,2024-01-22T10:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.38
601315,John Lewis Street Hakin,2024-01-22T10:30:00.000+00:00,feeder,0050,L1 Current (Min),A,13.0
601315,John Lewis Street Hakin,2024-01-22T10:30:00.000+00:00,feeder,0050,L1 Current (Max),A,13.5
601315,John Lewis Street Hakin,2024-01-22T10:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.25
601315,John Lewis Street Hakin,2024-01-22T10:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T10:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-7.75
601315,John Lewis Street Hakin,2024-01-22T10:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T10:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-0.38
601315,John Lewis Street Hakin,2024-01-22T10:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T10:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,3.5
601315,John Lewis Street Hakin,2024-01-22T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.0
601315,John Lewis Street Hakin,2024-01-22T10:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.94003
601315,John Lewis Street Hakin,2024-01-22T10:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99866
601315,John Lewis Street Hakin,2024-01-22T10:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.99759
601315,John Lewis Street Hakin,2024-01-22T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-22T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,18.0
601315,John Lewis Street Hakin,2024-01-22T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,19.0
601315,John Lewis Street Hakin,2024-01-22T10:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T10:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T10:30:00.000+00:00,feeder,0040,L3 Current (Min),A,6.75
601315,John Lewis Street Hakin,2024-01-22T10:30:00.000+00:00,feeder,0040,L3 Current (Max),A,7.0
601315,John Lewis Street Hakin,2024-01-22T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.88
601315,John Lewis Street Hakin,2024-01-22T10:30:00.000+00:00,feeder,0040,L2 Current (Min),A,71.62
601315,John Lewis Street Hakin,2024-01-22T10:30:00.000+00:00,feeder,0040,L2 Current (Max),A,71.88
601315,John Lewis Street Hakin,2024-01-22T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,71.62
601315,John Lewis Street Hakin,2024-01-22T10:30:00.000+00:00,feeder,0040,L1 Current (Min),A,77.12
601315,John Lewis Street Hakin,2024-01-22T10:30:00.000+00:00,feeder,0040,L1 Current (Max),A,77.5
601315,John Lewis Street Hakin,2024-01-22T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,77.25
601315,John Lewis Street Hakin,2024-01-22T10:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T10:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,24.38
601315,John Lewis Street Hakin,2024-01-22T10:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T10:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-6.94
601315,John Lewis Street Hakin,2024-01-22T10:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T10:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-4.88
601315,John Lewis Street Hakin,2024-01-22T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T10:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.83569
601315,John Lewis Street Hakin,2024-01-22T10:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98511
601315,John Lewis Street Hakin,2024-01-22T10:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98401
601315,John Lewis Street Hakin,2024-01-22T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-22T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-22T10:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T10:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T10:30:00.000+00:00,feeder,0030,L3 Current (Min),A,4.75
601315,John Lewis Street Hakin,2024-01-22T10:30:00.000+00:00,feeder,0030,L3 Current (Max),A,4.88
601315,John Lewis Street Hakin,2024-01-22T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.75
601315,John Lewis Street Hakin,2024-01-22T10:30:00.000+00:00,feeder,0030,L2 Current (Min),A,13.75
601315,John Lewis Street Hakin,2024-01-22T10:30:00.000+00:00,feeder,0030,L2 Current (Max),A,13.75
601315,John Lewis Street Hakin,2024-01-22T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.75
601315,John Lewis Street Hakin,2024-01-22T10:30:00.000+00:00,feeder,0030,L1 Current (Min),A,21.75
601315,John Lewis Street Hakin,2024-01-22T10:30:00.000+00:00,feeder,0030,L1 Current (Max),A,22.0
601315,John Lewis Street Hakin,2024-01-22T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.88
601315,John Lewis Street Hakin,2024-01-22T10:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T10:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-24.56
601315,John Lewis Street Hakin,2024-01-22T10:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T10:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-3.82
601315,John Lewis Street Hakin,2024-01-22T10:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T10:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-23.06
601315,John Lewis Street Hakin,2024-01-22T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T10:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.83603
601315,John Lewis Street Hakin,2024-01-22T10:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.92367
601315,John Lewis Street Hakin,2024-01-22T10:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.85278
601315,John Lewis Street Hakin,2024-01-22T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-22T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-22T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-22T10:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T10:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T10:30:00.000+00:00,feeder,0020,L3 Current (Min),A,0.5
601315,John Lewis Street Hakin,2024-01-22T10:30:00.000+00:00,feeder,0020,L3 Current (Max),A,0.62
601315,John Lewis Street Hakin,2024-01-22T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.62
601315,John Lewis Street Hakin,2024-01-22T10:30:00.000+00:00,feeder,0020,L2 Current (Min),A,1.5
601315,John Lewis Street Hakin,2024-01-22T10:30:00.000+00:00,feeder,0020,L2 Current (Max),A,1.5
601315,John Lewis Street Hakin,2024-01-22T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.5
601315,John Lewis Street Hakin,2024-01-22T10:30:00.000+00:00,feeder,0020,L1 Current (Min),A,2.12
601315,John Lewis Street Hakin,2024-01-22T10:30:00.000+00:00,feeder,0020,L1 Current (Max),A,2.25
601315,John Lewis Street Hakin,2024-01-22T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.12
601315,John Lewis Street Hakin,2024-01-22T10:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T10:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-34.06
601315,John Lewis Street Hakin,2024-01-22T10:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T10:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-5.75
601315,John Lewis Street Hakin,2024-01-22T10:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T10:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,3.19
601315,John Lewis Street Hakin,2024-01-22T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T10:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.7369
601315,John Lewis Street Hakin,2024-01-22T10:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99283
601315,John Lewis Street Hakin,2024-01-22T10:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.992
601315,John Lewis Street Hakin,2024-01-22T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-22T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-22T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-22T10:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T10:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T10:30:00.000+00:00,feeder,0010,L3 Current (Min),A,2.62
601315,John Lewis Street Hakin,2024-01-22T10:30:00.000+00:00,feeder,0010,L3 Current (Max),A,2.62
601315,John Lewis Street Hakin,2024-01-22T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.62
601315,John Lewis Street Hakin,2024-01-22T10:30:00.000+00:00,feeder,0010,L2 Current (Min),A,23.75
601315,John Lewis Street Hakin,2024-01-22T10:30:00.000+00:00,feeder,0010,L2 Current (Max),A,23.88
601315,John Lewis Street Hakin,2024-01-22T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.75
601315,John Lewis Street Hakin,2024-01-22T10:30:00.000+00:00,feeder,0010,L1 Current (Min),A,13.25
601315,John Lewis Street Hakin,2024-01-22T10:30:00.000+00:00,feeder,0010,L1 Current (Max),A,13.25
601315,John Lewis Street Hakin,2024-01-22T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.25
601315,John Lewis Street Hakin,2024-01-22T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.83
601315,John Lewis Street Hakin,2024-01-22T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.86
601315,John Lewis Street Hakin,2024-01-22T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
601315,John Lewis Street Hakin,2024-01-22T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.0
601315,John Lewis Street Hakin,2024-01-22T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.05
601315,John Lewis Street Hakin,2024-01-22T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
601315,John Lewis Street Hakin,2024-01-22T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.19
601315,John Lewis Street Hakin,2024-01-22T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.27
601315,John Lewis Street Hakin,2024-01-22T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
601315,John Lewis Street Hakin,2024-01-22T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-22T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T10:30:00.000+00:00,busbar,,L3 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-22T10:30:00.000+00:00,busbar,,L2 Active Power,kW,29.0
601315,John Lewis Street Hakin,2024-01-22T10:30:00.000+00:00,busbar,,L1 Active Power,kW,31.0
601315,John Lewis Street Hakin,2024-01-22T10:30:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T10:30:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T10:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T10:30:00.000+00:00,busbar,,L3 Current (Min),A,27.5
601315,John Lewis Street Hakin,2024-01-22T10:30:00.000+00:00,busbar,,L3 Current (Max),A,27.5
601315,John Lewis Street Hakin,2024-01-22T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
601315,John Lewis Street Hakin,2024-01-22T10:30:00.000+00:00,busbar,,L2 Current (Min),A,118.0
601315,John Lewis Street Hakin,2024-01-22T10:30:00.000+00:00,busbar,,L2 Current (Max),A,118.12
601315,John Lewis Street Hakin,2024-01-22T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
601315,John Lewis Street Hakin,2024-01-22T10:30:00.000+00:00,busbar,,L1 Current (Min),A,126.38
601315,John Lewis Street Hakin,2024-01-22T10:30:00.000+00:00,busbar,,L1 Current (Max),A,127.38
601315,John Lewis Street Hakin,2024-01-22T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.75
601315,John Lewis Street Hakin,2024-01-22T10:30:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-22T10:30:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-22T10:20:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T10:20:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-19.25
601315,John Lewis Street Hakin,2024-01-22T10:20:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T10:20:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-12.94
601315,John Lewis Street Hakin,2024-01-22T10:20:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T10:20:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-14.5
601315,John Lewis Street Hakin,2024-01-22T10:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T10:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T10:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T10:20:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.87079
601315,John Lewis Street Hakin,2024-01-22T10:20:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.86404
601315,John Lewis Street Hakin,2024-01-22T10:20:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.94672
601315,John Lewis Street Hakin,2024-01-22T10:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T10:20:00.000+00:00,feeder,0050,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-22T10:20:00.000+00:00,feeder,0050,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-22T10:20:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T10:20:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T10:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T10:20:00.000+00:00,feeder,0050,L3 Current (Min),A,5.75
601315,John Lewis Street Hakin,2024-01-22T10:20:00.000+00:00,feeder,0050,L3 Current (Max),A,5.88
601315,John Lewis Street Hakin,2024-01-22T10:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.88
601315,John Lewis Street Hakin,2024-01-22T10:20:00.000+00:00,feeder,0050,L2 Current (Min),A,7.62
601315,John Lewis Street Hakin,2024-01-22T10:20:00.000+00:00,feeder,0050,L2 Current (Max),A,7.88
601315,John Lewis Street Hakin,2024-01-22T10:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.75
601315,John Lewis Street Hakin,2024-01-22T10:20:00.000+00:00,feeder,0050,L1 Current (Min),A,13.12
601315,John Lewis Street Hakin,2024-01-22T10:20:00.000+00:00,feeder,0050,L1 Current (Max),A,13.62
601315,John Lewis Street Hakin,2024-01-22T10:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.38
601315,John Lewis Street Hakin,2024-01-22T10:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T10:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,8.87
601315,John Lewis Street Hakin,2024-01-22T10:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T10:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,0.44
601315,John Lewis Street Hakin,2024-01-22T10:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T10:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,7.13
601315,John Lewis Street Hakin,2024-01-22T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.0
601315,John Lewis Street Hakin,2024-01-22T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.0
601315,John Lewis Street Hakin,2024-01-22T10:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.97974
601315,John Lewis Street Hakin,2024-01-22T10:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.9964
601315,John Lewis Street Hakin,2024-01-22T10:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.98614
601315,John Lewis Street Hakin,2024-01-22T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-22T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,11.0
601315,John Lewis Street Hakin,2024-01-22T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.0
601315,John Lewis Street Hakin,2024-01-22T10:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T10:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T10:20:00.000+00:00,feeder,0040,L3 Current (Min),A,16.38
601315,John Lewis Street Hakin,2024-01-22T10:20:00.000+00:00,feeder,0040,L3 Current (Max),A,16.75
601315,John Lewis Street Hakin,2024-01-22T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.5
601315,John Lewis Street Hakin,2024-01-22T10:20:00.000+00:00,feeder,0040,L2 Current (Min),A,44.25
601315,John Lewis Street Hakin,2024-01-22T10:20:00.000+00:00,feeder,0040,L2 Current (Max),A,44.38
601315,John Lewis Street Hakin,2024-01-22T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.25
601315,John Lewis Street Hakin,2024-01-22T10:20:00.000+00:00,feeder,0040,L1 Current (Min),A,34.62
601315,John Lewis Street Hakin,2024-01-22T10:20:00.000+00:00,feeder,0040,L1 Current (Max),A,35.25
601315,John Lewis Street Hakin,2024-01-22T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.0
601315,John Lewis Street Hakin,2024-01-22T10:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T10:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,11.06
601315,John Lewis Street Hakin,2024-01-22T10:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T10:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-10.37
601315,John Lewis Street Hakin,2024-01-22T10:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T10:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,3.38
601315,John Lewis Street Hakin,2024-01-22T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.0
601315,John Lewis Street Hakin,2024-01-22T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
601315,John Lewis Street Hakin,2024-01-22T10:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.96143
601315,John Lewis Street Hakin,2024-01-22T10:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.97134
601315,John Lewis Street Hakin,2024-01-22T10:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99576
601315,John Lewis Street Hakin,2024-01-22T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-22T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-22T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.0
601315,John Lewis Street Hakin,2024-01-22T10:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T10:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T10:20:00.000+00:00,feeder,0030,L3 Current (Min),A,11.38
601315,John Lewis Street Hakin,2024-01-22T10:20:00.000+00:00,feeder,0030,L3 Current (Max),A,12.0
601315,John Lewis Street Hakin,2024-01-22T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.75
601315,John Lewis Street Hakin,2024-01-22T10:20:00.000+00:00,feeder,0030,L2 Current (Min),A,13.62
601315,John Lewis Street Hakin,2024-01-22T10:20:00.000+00:00,feeder,0030,L2 Current (Max),A,13.88
601315,John Lewis Street Hakin,2024-01-22T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.88
601315,John Lewis Street Hakin,2024-01-22T10:20:00.000+00:00,feeder,0030,L1 Current (Min),A,42.62
601315,John Lewis Street Hakin,2024-01-22T10:20:00.000+00:00,feeder,0030,L1 Current (Max),A,43.0
601315,John Lewis Street Hakin,2024-01-22T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.88
601315,John Lewis Street Hakin,2024-01-22T10:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T10:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-19.94
601315,John Lewis Street Hakin,2024-01-22T10:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T10:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-5.44
601315,John Lewis Street Hakin,2024-01-22T10:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T10:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-19.69
601315,John Lewis Street Hakin,2024-01-22T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T10:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.7735
601315,John Lewis Street Hakin,2024-01-22T10:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.90335
601315,John Lewis Street Hakin,2024-01-22T10:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.86987
601315,John Lewis Street Hakin,2024-01-22T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-22T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-22T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T10:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T10:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T10:20:00.000+00:00,feeder,0020,L3 Current (Min),A,0.88
601315,John Lewis Street Hakin,2024-01-22T10:20:00.000+00:00,feeder,0020,L3 Current (Max),A,0.88
601315,John Lewis Street Hakin,2024-01-22T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.88
601315,John Lewis Street Hakin,2024-01-22T10:20:00.000+00:00,feeder,0020,L2 Current (Min),A,1.62
601315,John Lewis Street Hakin,2024-01-22T10:20:00.000+00:00,feeder,0020,L2 Current (Max),A,1.75
601315,John Lewis Street Hakin,2024-01-22T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.62
601315,John Lewis Street Hakin,2024-01-22T10:20:00.000+00:00,feeder,0020,L1 Current (Min),A,2.5
601315,John Lewis Street Hakin,2024-01-22T10:20:00.000+00:00,feeder,0020,L1 Current (Max),A,2.62
601315,John Lewis Street Hakin,2024-01-22T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.5
601315,John Lewis Street Hakin,2024-01-22T10:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T10:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-33.19
601315,John Lewis Street Hakin,2024-01-22T10:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T10:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-7.63
601315,John Lewis Street Hakin,2024-01-22T10:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T10:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,4.19
601315,John Lewis Street Hakin,2024-01-22T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T10:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.7872
601315,John Lewis Street Hakin,2024-01-22T10:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98669
601315,John Lewis Street Hakin,2024-01-22T10:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99222
601315,John Lewis Street Hakin,2024-01-22T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-22T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-22T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-22T10:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T10:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T10:20:00.000+00:00,feeder,0010,L3 Current (Min),A,2.25
601315,John Lewis Street Hakin,2024-01-22T10:20:00.000+00:00,feeder,0010,L3 Current (Max),A,2.38
601315,John Lewis Street Hakin,2024-01-22T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.25
601315,John Lewis Street Hakin,2024-01-22T10:20:00.000+00:00,feeder,0010,L2 Current (Min),A,17.0
601315,John Lewis Street Hakin,2024-01-22T10:20:00.000+00:00,feeder,0010,L2 Current (Max),A,17.12
601315,John Lewis Street Hakin,2024-01-22T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.0
601315,John Lewis Street Hakin,2024-01-22T10:20:00.000+00:00,feeder,0010,L1 Current (Min),A,13.12
601315,John Lewis Street Hakin,2024-01-22T10:20:00.000+00:00,feeder,0010,L1 Current (Max),A,13.12
601315,John Lewis Street Hakin,2024-01-22T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.12
601315,John Lewis Street Hakin,2024-01-22T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.45
601315,John Lewis Street Hakin,2024-01-22T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.64
601315,John Lewis Street Hakin,2024-01-22T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
601315,John Lewis Street Hakin,2024-01-22T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.23
601315,John Lewis Street Hakin,2024-01-22T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.44
601315,John Lewis Street Hakin,2024-01-22T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
601315,John Lewis Street Hakin,2024-01-22T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.12
601315,John Lewis Street Hakin,2024-01-22T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.34
601315,John Lewis Street Hakin,2024-01-22T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
601315,John Lewis Street Hakin,2024-01-22T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-22T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
601315,John Lewis Street Hakin,2024-01-22T10:20:00.000+00:00,busbar,,L3 Active Power,kW,9.0
601315,John Lewis Street Hakin,2024-01-22T10:20:00.000+00:00,busbar,,L2 Active Power,kW,20.0
601315,John Lewis Street Hakin,2024-01-22T10:20:00.000+00:00,busbar,,L1 Active Power,kW,26.0
601315,John Lewis Street Hakin,2024-01-22T10:20:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T10:20:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T10:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T10:20:00.000+00:00,busbar,,L3 Current (Min),A,35.62
601315,John Lewis Street Hakin,2024-01-22T10:20:00.000+00:00,busbar,,L3 Current (Max),A,36.25
601315,John Lewis Street Hakin,2024-01-22T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
601315,John Lewis Street Hakin,2024-01-22T10:20:00.000+00:00,busbar,,L2 Current (Min),A,83.75
601315,John Lewis Street Hakin,2024-01-22T10:20:00.000+00:00,busbar,,L2 Current (Max),A,83.88
601315,John Lewis Street Hakin,2024-01-22T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.75
601315,John Lewis Street Hakin,2024-01-22T10:20:00.000+00:00,busbar,,L1 Current (Min),A,105.38
601315,John Lewis Street Hakin,2024-01-22T10:20:00.000+00:00,busbar,,L1 Current (Max),A,106.0
601315,John Lewis Street Hakin,2024-01-22T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.75
601315,John Lewis Street Hakin,2024-01-22T10:20:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-22T10:20:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-22T10:10:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T10:10:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-12.5
601315,John Lewis Street Hakin,2024-01-22T10:10:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T10:10:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-18.44
601315,John Lewis Street Hakin,2024-01-22T10:10:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T10:10:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-13.5
601315,John Lewis Street Hakin,2024-01-22T10:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T10:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T10:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T10:10:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.86679
601315,John Lewis Street Hakin,2024-01-22T10:10:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.8587
601315,John Lewis Street Hakin,2024-01-22T10:10:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.94626
601315,John Lewis Street Hakin,2024-01-22T10:10:00.000+00:00,feeder,0050,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-22T10:10:00.000+00:00,feeder,0050,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-22T10:10:00.000+00:00,feeder,0050,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-22T10:10:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T10:10:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T10:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T10:10:00.000+00:00,feeder,0050,L3 Current (Min),A,7.12
601315,John Lewis Street Hakin,2024-01-22T10:10:00.000+00:00,feeder,0050,L3 Current (Max),A,7.38
601315,John Lewis Street Hakin,2024-01-22T10:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.25
601315,John Lewis Street Hakin,2024-01-22T10:10:00.000+00:00,feeder,0050,L2 Current (Min),A,7.62
601315,John Lewis Street Hakin,2024-01-22T10:10:00.000+00:00,feeder,0050,L2 Current (Max),A,7.75
601315,John Lewis Street Hakin,2024-01-22T10:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.75
601315,John Lewis Street Hakin,2024-01-22T10:10:00.000+00:00,feeder,0050,L1 Current (Min),A,12.75
601315,John Lewis Street Hakin,2024-01-22T10:10:00.000+00:00,feeder,0050,L1 Current (Max),A,13.12
601315,John Lewis Street Hakin,2024-01-22T10:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.88
601315,John Lewis Street Hakin,2024-01-22T10:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T10:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,5.31
601315,John Lewis Street Hakin,2024-01-22T10:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T10:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-0.81
601315,John Lewis Street Hakin,2024-01-22T10:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T10:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-11.25
601315,John Lewis Street Hakin,2024-01-22T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T10:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.99496
601315,John Lewis Street Hakin,2024-01-22T10:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.9899
601315,John Lewis Street Hakin,2024-01-22T10:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.91522
601315,John Lewis Street Hakin,2024-01-22T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-22T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-22T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-22T10:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T10:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T10:10:00.000+00:00,feeder,0040,L3 Current (Min),A,27.75
601315,John Lewis Street Hakin,2024-01-22T10:10:00.000+00:00,feeder,0040,L3 Current (Max),A,28.12
601315,John Lewis Street Hakin,2024-01-22T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.88
601315,John Lewis Street Hakin,2024-01-22T10:10:00.000+00:00,feeder,0040,L2 Current (Min),A,26.75
601315,John Lewis Street Hakin,2024-01-22T10:10:00.000+00:00,feeder,0040,L2 Current (Max),A,26.88
601315,John Lewis Street Hakin,2024-01-22T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.75
601315,John Lewis Street Hakin,2024-01-22T10:10:00.000+00:00,feeder,0040,L1 Current (Min),A,10.0
601315,John Lewis Street Hakin,2024-01-22T10:10:00.000+00:00,feeder,0040,L1 Current (Max),A,10.12
601315,John Lewis Street Hakin,2024-01-22T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.12
601315,John Lewis Street Hakin,2024-01-22T10:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T10:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,18.75
601315,John Lewis Street Hakin,2024-01-22T10:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T10:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-31.87
601315,John Lewis Street Hakin,2024-01-22T10:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T10:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,0.0
601315,John Lewis Street Hakin,2024-01-22T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.0
601315,John Lewis Street Hakin,2024-01-22T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T10:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.94305
601315,John Lewis Street Hakin,2024-01-22T10:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.78854
601315,John Lewis Street Hakin,2024-01-22T10:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.97739
601315,John Lewis Street Hakin,2024-01-22T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-22T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-22T10:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T10:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T10:10:00.000+00:00,feeder,0030,L3 Current (Min),A,11.38
601315,John Lewis Street Hakin,2024-01-22T10:10:00.000+00:00,feeder,0030,L3 Current (Max),A,11.88
601315,John Lewis Street Hakin,2024-01-22T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.62
601315,John Lewis Street Hakin,2024-01-22T10:10:00.000+00:00,feeder,0030,L2 Current (Min),A,5.75
601315,John Lewis Street Hakin,2024-01-22T10:10:00.000+00:00,feeder,0030,L2 Current (Max),A,5.88
601315,John Lewis Street Hakin,2024-01-22T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.88
601315,John Lewis Street Hakin,2024-01-22T10:10:00.000+00:00,feeder,0030,L1 Current (Min),A,16.25
601315,John Lewis Street Hakin,2024-01-22T10:10:00.000+00:00,feeder,0030,L1 Current (Max),A,24.75
601315,John Lewis Street Hakin,2024-01-22T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.38
601315,John Lewis Street Hakin,2024-01-22T10:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T10:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,26.56
601315,John Lewis Street Hakin,2024-01-22T10:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T10:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,4.88
601315,John Lewis Street Hakin,2024-01-22T10:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T10:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-25.62
601315,John Lewis Street Hakin,2024-01-22T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T10:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.82245
601315,John Lewis Street Hakin,2024-01-22T10:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.94876
601315,John Lewis Street Hakin,2024-01-22T10:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.84259
601315,John Lewis Street Hakin,2024-01-22T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-22T10:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T10:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T10:10:00.000+00:00,feeder,0020,L3 Current (Min),A,3.38
601315,John Lewis Street Hakin,2024-01-22T10:10:00.000+00:00,feeder,0020,L3 Current (Max),A,3.38
601315,John Lewis Street Hakin,2024-01-22T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.38
601315,John Lewis Street Hakin,2024-01-22T10:10:00.000+00:00,feeder,0020,L2 Current (Min),A,2.0
601315,John Lewis Street Hakin,2024-01-22T10:10:00.000+00:00,feeder,0020,L2 Current (Max),A,2.12
601315,John Lewis Street Hakin,2024-01-22T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.12
601315,John Lewis Street Hakin,2024-01-22T10:10:00.000+00:00,feeder,0020,L1 Current (Min),A,2.12
601315,John Lewis Street Hakin,2024-01-22T10:10:00.000+00:00,feeder,0020,L1 Current (Max),A,2.12
601315,John Lewis Street Hakin,2024-01-22T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.12
601315,John Lewis Street Hakin,2024-01-22T10:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T10:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-21.56
601315,John Lewis Street Hakin,2024-01-22T10:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T10:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-5.88
601315,John Lewis Street Hakin,2024-01-22T10:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T10:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,0.38
601315,John Lewis Street Hakin,2024-01-22T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T10:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.85193
601315,John Lewis Street Hakin,2024-01-22T10:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99286
601315,John Lewis Street Hakin,2024-01-22T10:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.94922
601315,John Lewis Street Hakin,2024-01-22T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-22T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T10:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T10:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T10:10:00.000+00:00,feeder,0010,L3 Current (Min),A,3.0
601315,John Lewis Street Hakin,2024-01-22T10:10:00.000+00:00,feeder,0010,L3 Current (Max),A,3.0
601315,John Lewis Street Hakin,2024-01-22T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.0
601315,John Lewis Street Hakin,2024-01-22T10:10:00.000+00:00,feeder,0010,L2 Current (Min),A,24.25
601315,John Lewis Street Hakin,2024-01-22T10:10:00.000+00:00,feeder,0010,L2 Current (Max),A,24.5
601315,John Lewis Street Hakin,2024-01-22T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.38
601315,John Lewis Street Hakin,2024-01-22T10:10:00.000+00:00,feeder,0010,L1 Current (Min),A,3.88
601315,John Lewis Street Hakin,2024-01-22T10:10:00.000+00:00,feeder,0010,L1 Current (Max),A,4.25
601315,John Lewis Street Hakin,2024-01-22T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.0
601315,John Lewis Street Hakin,2024-01-22T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.7
601315,John Lewis Street Hakin,2024-01-22T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.75
601315,John Lewis Street Hakin,2024-01-22T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
601315,John Lewis Street Hakin,2024-01-22T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.47
601315,John Lewis Street Hakin,2024-01-22T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.48
601315,John Lewis Street Hakin,2024-01-22T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
601315,John Lewis Street Hakin,2024-01-22T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.69
601315,John Lewis Street Hakin,2024-01-22T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.77
601315,John Lewis Street Hakin,2024-01-22T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
601315,John Lewis Street Hakin,2024-01-22T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
601315,John Lewis Street Hakin,2024-01-22T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-22T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-22T10:10:00.000+00:00,busbar,,L3 Active Power,kW,12.0
601315,John Lewis Street Hakin,2024-01-22T10:10:00.000+00:00,busbar,,L2 Active Power,kW,16.0
601315,John Lewis Street Hakin,2024-01-22T10:10:00.000+00:00,busbar,,L1 Active Power,kW,11.0
601315,John Lewis Street Hakin,2024-01-22T10:10:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T10:10:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T10:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T10:10:00.000+00:00,busbar,,L3 Current (Min),A,51.0
601315,John Lewis Street Hakin,2024-01-22T10:10:00.000+00:00,busbar,,L3 Current (Max),A,51.62
601315,John Lewis Street Hakin,2024-01-22T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.25
601315,John Lewis Street Hakin,2024-01-22T10:10:00.000+00:00,busbar,,L2 Current (Min),A,65.5
601315,John Lewis Street Hakin,2024-01-22T10:10:00.000+00:00,busbar,,L2 Current (Max),A,65.62
601315,John Lewis Street Hakin,2024-01-22T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
601315,John Lewis Street Hakin,2024-01-22T10:10:00.000+00:00,busbar,,L1 Current (Min),A,45.12
601315,John Lewis Street Hakin,2024-01-22T10:10:00.000+00:00,busbar,,L1 Current (Max),A,53.38
601315,John Lewis Street Hakin,2024-01-22T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.12
601315,John Lewis Street Hakin,2024-01-22T10:10:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-22T10:10:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-22T10:00:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T10:00:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-16.0
601315,John Lewis Street Hakin,2024-01-22T10:00:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T10:00:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-8.25
601315,John Lewis Street Hakin,2024-01-22T10:00:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T10:00:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-13.31
601315,John Lewis Street Hakin,2024-01-22T10:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T10:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
