Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601315,John Lewis Street Hakin,2024-01-22T10:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T10:00:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.82815
601315,John Lewis Street Hakin,2024-01-22T10:00:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.9621
601315,John Lewis Street Hakin,2024-01-22T10:00:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.94549
601315,John Lewis Street Hakin,2024-01-22T10:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T10:00:00.000+00:00,feeder,0050,L2 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-22T10:00:00.000+00:00,feeder,0050,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-22T10:00:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T10:00:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T10:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T10:00:00.000+00:00,feeder,0050,L3 Current (Min),A,6.5
601315,John Lewis Street Hakin,2024-01-22T10:00:00.000+00:00,feeder,0050,L3 Current (Max),A,6.62
601315,John Lewis Street Hakin,2024-01-22T10:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.62
601315,John Lewis Street Hakin,2024-01-22T10:00:00.000+00:00,feeder,0050,L2 Current (Min),A,14.88
601315,John Lewis Street Hakin,2024-01-22T10:00:00.000+00:00,feeder,0050,L2 Current (Max),A,15.12
601315,John Lewis Street Hakin,2024-01-22T10:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.12
601315,John Lewis Street Hakin,2024-01-22T10:00:00.000+00:00,feeder,0050,L1 Current (Min),A,12.38
601315,John Lewis Street Hakin,2024-01-22T10:00:00.000+00:00,feeder,0050,L1 Current (Max),A,13.0
601315,John Lewis Street Hakin,2024-01-22T10:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.62
601315,John Lewis Street Hakin,2024-01-22T10:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T10:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-1.88
601315,John Lewis Street Hakin,2024-01-22T10:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T10:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-4.44
601315,John Lewis Street Hakin,2024-01-22T10:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T10:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,0.12
601315,John Lewis Street Hakin,2024-01-22T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T10:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.99838
601315,John Lewis Street Hakin,2024-01-22T10:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98486
601315,John Lewis Street Hakin,2024-01-22T10:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.98984
601315,John Lewis Street Hakin,2024-01-22T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,13.0
601315,John Lewis Street Hakin,2024-01-22T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-22T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-22T10:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T10:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T10:00:00.000+00:00,feeder,0040,L3 Current (Min),A,52.12
601315,John Lewis Street Hakin,2024-01-22T10:00:00.000+00:00,feeder,0040,L3 Current (Max),A,52.25
601315,John Lewis Street Hakin,2024-01-22T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,52.12
601315,John Lewis Street Hakin,2024-01-22T10:00:00.000+00:00,feeder,0040,L2 Current (Min),A,23.5
601315,John Lewis Street Hakin,2024-01-22T10:00:00.000+00:00,feeder,0040,L2 Current (Max),A,23.5
601315,John Lewis Street Hakin,2024-01-22T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.5
601315,John Lewis Street Hakin,2024-01-22T10:00:00.000+00:00,feeder,0040,L1 Current (Min),A,24.5
601315,John Lewis Street Hakin,2024-01-22T10:00:00.000+00:00,feeder,0040,L1 Current (Max),A,24.5
601315,John Lewis Street Hakin,2024-01-22T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.5
601315,John Lewis Street Hakin,2024-01-22T10:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T10:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,14.44
601315,John Lewis Street Hakin,2024-01-22T10:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T10:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-6.56
601315,John Lewis Street Hakin,2024-01-22T10:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T10:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,1.75
601315,John Lewis Street Hakin,2024-01-22T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.0
601315,John Lewis Street Hakin,2024-01-22T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T10:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.95413
601315,John Lewis Street Hakin,2024-01-22T10:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.96933
601315,John Lewis Street Hakin,2024-01-22T10:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.9859
601315,John Lewis Street Hakin,2024-01-22T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-22T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-22T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-22T10:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T10:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T10:00:00.000+00:00,feeder,0030,L3 Current (Min),A,11.25
601315,John Lewis Street Hakin,2024-01-22T10:00:00.000+00:00,feeder,0030,L3 Current (Max),A,11.5
601315,John Lewis Street Hakin,2024-01-22T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.38
601315,John Lewis Street Hakin,2024-01-22T10:00:00.000+00:00,feeder,0030,L2 Current (Min),A,9.62
601315,John Lewis Street Hakin,2024-01-22T10:00:00.000+00:00,feeder,0030,L2 Current (Max),A,9.75
601315,John Lewis Street Hakin,2024-01-22T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.62
601315,John Lewis Street Hakin,2024-01-22T10:00:00.000+00:00,feeder,0030,L1 Current (Min),A,19.75
601315,John Lewis Street Hakin,2024-01-22T10:00:00.000+00:00,feeder,0030,L1 Current (Max),A,19.88
601315,John Lewis Street Hakin,2024-01-22T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.88
601315,John Lewis Street Hakin,2024-01-22T10:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T10:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,54.87
601315,John Lewis Street Hakin,2024-01-22T10:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T10:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,3.88
601315,John Lewis Street Hakin,2024-01-22T10:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T10:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-17.69
601315,John Lewis Street Hakin,2024-01-22T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T10:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.47091
601315,John Lewis Street Hakin,2024-01-22T10:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.89087
601315,John Lewis Street Hakin,2024-01-22T10:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.91141
601315,John Lewis Street Hakin,2024-01-22T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-22T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-22T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T10:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T10:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T10:00:00.000+00:00,feeder,0020,L3 Current (Min),A,1.75
601315,John Lewis Street Hakin,2024-01-22T10:00:00.000+00:00,feeder,0020,L3 Current (Max),A,2.0
601315,John Lewis Street Hakin,2024-01-22T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.88
601315,John Lewis Street Hakin,2024-01-22T10:00:00.000+00:00,feeder,0020,L2 Current (Min),A,1.5
601315,John Lewis Street Hakin,2024-01-22T10:00:00.000+00:00,feeder,0020,L2 Current (Max),A,1.62
601315,John Lewis Street Hakin,2024-01-22T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.5
601315,John Lewis Street Hakin,2024-01-22T10:00:00.000+00:00,feeder,0020,L1 Current (Min),A,2.38
601315,John Lewis Street Hakin,2024-01-22T10:00:00.000+00:00,feeder,0020,L1 Current (Max),A,2.38
601315,John Lewis Street Hakin,2024-01-22T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.38
601315,John Lewis Street Hakin,2024-01-22T10:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T10:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-31.5
601315,John Lewis Street Hakin,2024-01-22T10:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T10:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-11.06
601315,John Lewis Street Hakin,2024-01-22T10:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T10:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-1.81
601315,John Lewis Street Hakin,2024-01-22T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T10:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.77661
601315,John Lewis Street Hakin,2024-01-22T10:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.97311
601315,John Lewis Street Hakin,2024-01-22T10:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99591
601315,John Lewis Street Hakin,2024-01-22T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-22T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-22T10:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T10:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T10:00:00.000+00:00,feeder,0010,L3 Current (Min),A,2.62
601315,John Lewis Street Hakin,2024-01-22T10:00:00.000+00:00,feeder,0010,L3 Current (Max),A,2.75
601315,John Lewis Street Hakin,2024-01-22T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.75
601315,John Lewis Street Hakin,2024-01-22T10:00:00.000+00:00,feeder,0010,L2 Current (Min),A,12.0
601315,John Lewis Street Hakin,2024-01-22T10:00:00.000+00:00,feeder,0010,L2 Current (Max),A,12.12
601315,John Lewis Street Hakin,2024-01-22T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.0
601315,John Lewis Street Hakin,2024-01-22T10:00:00.000+00:00,feeder,0010,L1 Current (Min),A,15.5
601315,John Lewis Street Hakin,2024-01-22T10:00:00.000+00:00,feeder,0010,L1 Current (Max),A,15.62
601315,John Lewis Street Hakin,2024-01-22T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.62
601315,John Lewis Street Hakin,2024-01-22T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.45
601315,John Lewis Street Hakin,2024-01-22T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.53
601315,John Lewis Street Hakin,2024-01-22T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
601315,John Lewis Street Hakin,2024-01-22T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.48
601315,John Lewis Street Hakin,2024-01-22T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.55
601315,John Lewis Street Hakin,2024-01-22T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
601315,John Lewis Street Hakin,2024-01-22T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.41
601315,John Lewis Street Hakin,2024-01-22T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.45
601315,John Lewis Street Hakin,2024-01-22T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
601315,John Lewis Street Hakin,2024-01-22T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-22T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T10:00:00.000+00:00,busbar,,L3 Active Power,kW,18.0
601315,John Lewis Street Hakin,2024-01-22T10:00:00.000+00:00,busbar,,L2 Active Power,kW,15.0
601315,John Lewis Street Hakin,2024-01-22T10:00:00.000+00:00,busbar,,L1 Active Power,kW,18.0
601315,John Lewis Street Hakin,2024-01-22T10:00:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T10:00:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T10:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T10:00:00.000+00:00,busbar,,L3 Current (Min),A,72.0
601315,John Lewis Street Hakin,2024-01-22T10:00:00.000+00:00,busbar,,L3 Current (Max),A,72.12
601315,John Lewis Street Hakin,2024-01-22T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.12
601315,John Lewis Street Hakin,2024-01-22T10:00:00.000+00:00,busbar,,L2 Current (Min),A,61.62
601315,John Lewis Street Hakin,2024-01-22T10:00:00.000+00:00,busbar,,L2 Current (Max),A,61.88
601315,John Lewis Street Hakin,2024-01-22T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.75
601315,John Lewis Street Hakin,2024-01-22T10:00:00.000+00:00,busbar,,L1 Current (Min),A,74.38
601315,John Lewis Street Hakin,2024-01-22T10:00:00.000+00:00,busbar,,L1 Current (Max),A,74.75
601315,John Lewis Street Hakin,2024-01-22T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.62
601315,John Lewis Street Hakin,2024-01-22T10:00:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-22T10:00:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-22T09:50:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T09:50:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-21.44
601315,John Lewis Street Hakin,2024-01-22T09:50:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T09:50:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-17.37
601315,John Lewis Street Hakin,2024-01-22T09:50:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T09:50:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-9.63
601315,John Lewis Street Hakin,2024-01-22T09:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T09:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T09:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T09:50:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.85467
601315,John Lewis Street Hakin,2024-01-22T09:50:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.86099
601315,John Lewis Street Hakin,2024-01-22T09:50:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.9675
601315,John Lewis Street Hakin,2024-01-22T09:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T09:50:00.000+00:00,feeder,0050,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-22T09:50:00.000+00:00,feeder,0050,L1 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-22T09:50:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T09:50:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T09:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T09:50:00.000+00:00,feeder,0050,L3 Current (Min),A,4.75
601315,John Lewis Street Hakin,2024-01-22T09:50:00.000+00:00,feeder,0050,L3 Current (Max),A,4.88
601315,John Lewis Street Hakin,2024-01-22T09:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.75
601315,John Lewis Street Hakin,2024-01-22T09:50:00.000+00:00,feeder,0050,L2 Current (Min),A,7.0
601315,John Lewis Street Hakin,2024-01-22T09:50:00.000+00:00,feeder,0050,L2 Current (Max),A,7.12
601315,John Lewis Street Hakin,2024-01-22T09:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.12
601315,John Lewis Street Hakin,2024-01-22T09:50:00.000+00:00,feeder,0050,L1 Current (Min),A,14.5
601315,John Lewis Street Hakin,2024-01-22T09:50:00.000+00:00,feeder,0050,L1 Current (Max),A,14.75
601315,John Lewis Street Hakin,2024-01-22T09:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.62
601315,John Lewis Street Hakin,2024-01-22T09:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T09:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,3.88
601315,John Lewis Street Hakin,2024-01-22T09:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T09:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-1.19
601315,John Lewis Street Hakin,2024-01-22T09:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T09:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-2.69
601315,John Lewis Street Hakin,2024-01-22T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T09:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.96524
601315,John Lewis Street Hakin,2024-01-22T09:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99609
601315,John Lewis Street Hakin,2024-01-22T09:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.98746
601315,John Lewis Street Hakin,2024-01-22T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-22T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,11.0
601315,John Lewis Street Hakin,2024-01-22T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-22T09:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T09:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T09:50:00.000+00:00,feeder,0040,L3 Current (Min),A,8.88
601315,John Lewis Street Hakin,2024-01-22T09:50:00.000+00:00,feeder,0040,L3 Current (Max),A,9.12
601315,John Lewis Street Hakin,2024-01-22T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.0
601315,John Lewis Street Hakin,2024-01-22T09:50:00.000+00:00,feeder,0040,L2 Current (Min),A,42.62
601315,John Lewis Street Hakin,2024-01-22T09:50:00.000+00:00,feeder,0040,L2 Current (Max),A,43.0
601315,John Lewis Street Hakin,2024-01-22T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.88
601315,John Lewis Street Hakin,2024-01-22T09:50:00.000+00:00,feeder,0040,L1 Current (Min),A,23.0
601315,John Lewis Street Hakin,2024-01-22T09:50:00.000+00:00,feeder,0040,L1 Current (Max),A,23.12
601315,John Lewis Street Hakin,2024-01-22T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.12
601315,John Lewis Street Hakin,2024-01-22T09:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T09:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-12.63
601315,John Lewis Street Hakin,2024-01-22T09:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T09:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-3.38
601315,John Lewis Street Hakin,2024-01-22T09:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T09:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,0.62
601315,John Lewis Street Hakin,2024-01-22T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T09:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.91357
601315,John Lewis Street Hakin,2024-01-22T09:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98846
601315,John Lewis Street Hakin,2024-01-22T09:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99316
601315,John Lewis Street Hakin,2024-01-22T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-22T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-22T09:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T09:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T09:50:00.000+00:00,feeder,0030,L3 Current (Min),A,3.75
601315,John Lewis Street Hakin,2024-01-22T09:50:00.000+00:00,feeder,0030,L3 Current (Max),A,3.75
601315,John Lewis Street Hakin,2024-01-22T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.75
601315,John Lewis Street Hakin,2024-01-22T09:50:00.000+00:00,feeder,0030,L2 Current (Min),A,14.12
601315,John Lewis Street Hakin,2024-01-22T09:50:00.000+00:00,feeder,0030,L2 Current (Max),A,14.5
601315,John Lewis Street Hakin,2024-01-22T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.38
601315,John Lewis Street Hakin,2024-01-22T09:50:00.000+00:00,feeder,0030,L1 Current (Min),A,25.75
601315,John Lewis Street Hakin,2024-01-22T09:50:00.000+00:00,feeder,0030,L1 Current (Max),A,25.88
601315,John Lewis Street Hakin,2024-01-22T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.88
601315,John Lewis Street Hakin,2024-01-22T09:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T09:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-0.81
601315,John Lewis Street Hakin,2024-01-22T09:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T09:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,2.56
601315,John Lewis Street Hakin,2024-01-22T09:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T09:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-0.56
601315,John Lewis Street Hakin,2024-01-22T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T09:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99976
601315,John Lewis Street Hakin,2024-01-22T09:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.90265
601315,John Lewis Street Hakin,2024-01-22T09:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.94568
601315,John Lewis Street Hakin,2024-01-22T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.0
601315,John Lewis Street Hakin,2024-01-22T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-22T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T09:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T09:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T09:50:00.000+00:00,feeder,0020,L3 Current (Min),A,34.38
601315,John Lewis Street Hakin,2024-01-22T09:50:00.000+00:00,feeder,0020,L3 Current (Max),A,34.38
601315,John Lewis Street Hakin,2024-01-22T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.38
601315,John Lewis Street Hakin,2024-01-22T09:50:00.000+00:00,feeder,0020,L2 Current (Min),A,1.5
601315,John Lewis Street Hakin,2024-01-22T09:50:00.000+00:00,feeder,0020,L2 Current (Max),A,1.5
601315,John Lewis Street Hakin,2024-01-22T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.5
601315,John Lewis Street Hakin,2024-01-22T09:50:00.000+00:00,feeder,0020,L1 Current (Min),A,2.38
601315,John Lewis Street Hakin,2024-01-22T09:50:00.000+00:00,feeder,0020,L1 Current (Max),A,2.38
601315,John Lewis Street Hakin,2024-01-22T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.38
601315,John Lewis Street Hakin,2024-01-22T09:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T09:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-33.87
601315,John Lewis Street Hakin,2024-01-22T09:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T09:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-23.94
601315,John Lewis Street Hakin,2024-01-22T09:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T09:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-1.25
601315,John Lewis Street Hakin,2024-01-22T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T09:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.72799
601315,John Lewis Street Hakin,2024-01-22T09:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.86618
601315,John Lewis Street Hakin,2024-01-22T09:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99716
601315,John Lewis Street Hakin,2024-01-22T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-22T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-22T09:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T09:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T09:50:00.000+00:00,feeder,0010,L3 Current (Min),A,2.25
601315,John Lewis Street Hakin,2024-01-22T09:50:00.000+00:00,feeder,0010,L3 Current (Max),A,2.25
601315,John Lewis Street Hakin,2024-01-22T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.25
601315,John Lewis Street Hakin,2024-01-22T09:50:00.000+00:00,feeder,0010,L2 Current (Min),A,5.12
601315,John Lewis Street Hakin,2024-01-22T09:50:00.000+00:00,feeder,0010,L2 Current (Max),A,5.38
601315,John Lewis Street Hakin,2024-01-22T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.25
601315,John Lewis Street Hakin,2024-01-22T09:50:00.000+00:00,feeder,0010,L1 Current (Min),A,20.5
601315,John Lewis Street Hakin,2024-01-22T09:50:00.000+00:00,feeder,0010,L1 Current (Max),A,20.62
601315,John Lewis Street Hakin,2024-01-22T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.62
601315,John Lewis Street Hakin,2024-01-22T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.02
601315,John Lewis Street Hakin,2024-01-22T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.05
601315,John Lewis Street Hakin,2024-01-22T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
601315,John Lewis Street Hakin,2024-01-22T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.8
601315,John Lewis Street Hakin,2024-01-22T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.83
601315,John Lewis Street Hakin,2024-01-22T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
601315,John Lewis Street Hakin,2024-01-22T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.84
601315,John Lewis Street Hakin,2024-01-22T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.88
601315,John Lewis Street Hakin,2024-01-22T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
601315,John Lewis Street Hakin,2024-01-22T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T09:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
601315,John Lewis Street Hakin,2024-01-22T09:50:00.000+00:00,busbar,,L2 Active Power,kW,17.0
601315,John Lewis Street Hakin,2024-01-22T09:50:00.000+00:00,busbar,,L1 Active Power,kW,21.0
601315,John Lewis Street Hakin,2024-01-22T09:50:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T09:50:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T09:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T09:50:00.000+00:00,busbar,,L3 Current (Min),A,53.0
601315,John Lewis Street Hakin,2024-01-22T09:50:00.000+00:00,busbar,,L3 Current (Max),A,53.0
601315,John Lewis Street Hakin,2024-01-22T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
601315,John Lewis Street Hakin,2024-01-22T09:50:00.000+00:00,busbar,,L2 Current (Min),A,70.0
601315,John Lewis Street Hakin,2024-01-22T09:50:00.000+00:00,busbar,,L2 Current (Max),A,70.25
601315,John Lewis Street Hakin,2024-01-22T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.12
601315,John Lewis Street Hakin,2024-01-22T09:50:00.000+00:00,busbar,,L1 Current (Min),A,86.0
601315,John Lewis Street Hakin,2024-01-22T09:50:00.000+00:00,busbar,,L1 Current (Max),A,86.62
601315,John Lewis Street Hakin,2024-01-22T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.38
601315,John Lewis Street Hakin,2024-01-22T09:50:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-22T09:50:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-22T09:40:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T09:40:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-10.0
601315,John Lewis Street Hakin,2024-01-22T09:40:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T09:40:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-5.25
601315,John Lewis Street Hakin,2024-01-22T09:40:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T09:40:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-11.94
601315,John Lewis Street Hakin,2024-01-22T09:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T09:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T09:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T09:40:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.90674
601315,John Lewis Street Hakin,2024-01-22T09:40:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.99014
601315,John Lewis Street Hakin,2024-01-22T09:40:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.95651
601315,John Lewis Street Hakin,2024-01-22T09:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T09:40:00.000+00:00,feeder,0050,L2 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-22T09:40:00.000+00:00,feeder,0050,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-22T09:40:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T09:40:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T09:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T09:40:00.000+00:00,feeder,0050,L3 Current (Min),A,5.38
601315,John Lewis Street Hakin,2024-01-22T09:40:00.000+00:00,feeder,0050,L3 Current (Max),A,5.62
601315,John Lewis Street Hakin,2024-01-22T09:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
601315,John Lewis Street Hakin,2024-01-22T09:40:00.000+00:00,feeder,0050,L2 Current (Min),A,27.25
601315,John Lewis Street Hakin,2024-01-22T09:40:00.000+00:00,feeder,0050,L2 Current (Max),A,27.25
601315,John Lewis Street Hakin,2024-01-22T09:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,27.25
601315,John Lewis Street Hakin,2024-01-22T09:40:00.000+00:00,feeder,0050,L1 Current (Min),A,13.38
601315,John Lewis Street Hakin,2024-01-22T09:40:00.000+00:00,feeder,0050,L1 Current (Max),A,13.5
601315,John Lewis Street Hakin,2024-01-22T09:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.5
601315,John Lewis Street Hakin,2024-01-22T09:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T09:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-1.5
601315,John Lewis Street Hakin,2024-01-22T09:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T09:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-6.94
601315,John Lewis Street Hakin,2024-01-22T09:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T09:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-1.62
601315,John Lewis Street Hakin,2024-01-22T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T09:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.98999
601315,John Lewis Street Hakin,2024-01-22T09:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.97733
601315,John Lewis Street Hakin,2024-01-22T09:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.9436
601315,John Lewis Street Hakin,2024-01-22T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-22T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-22T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-22T09:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T09:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T09:40:00.000+00:00,feeder,0040,L3 Current (Min),A,17.5
601315,John Lewis Street Hakin,2024-01-22T09:40:00.000+00:00,feeder,0040,L3 Current (Max),A,17.62
601315,John Lewis Street Hakin,2024-01-22T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.62
601315,John Lewis Street Hakin,2024-01-22T09:40:00.000+00:00,feeder,0040,L2 Current (Min),A,25.38
601315,John Lewis Street Hakin,2024-01-22T09:40:00.000+00:00,feeder,0040,L2 Current (Max),A,25.38
601315,John Lewis Street Hakin,2024-01-22T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.38
601315,John Lewis Street Hakin,2024-01-22T09:40:00.000+00:00,feeder,0040,L1 Current (Min),A,10.0
601315,John Lewis Street Hakin,2024-01-22T09:40:00.000+00:00,feeder,0040,L1 Current (Max),A,10.12
601315,John Lewis Street Hakin,2024-01-22T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.12
601315,John Lewis Street Hakin,2024-01-22T09:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T09:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-19.94
601315,John Lewis Street Hakin,2024-01-22T09:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T09:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-5.94
601315,John Lewis Street Hakin,2024-01-22T09:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T09:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-4.81
601315,John Lewis Street Hakin,2024-01-22T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T09:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.85214
601315,John Lewis Street Hakin,2024-01-22T09:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98618
601315,John Lewis Street Hakin,2024-01-22T09:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.9798
601315,John Lewis Street Hakin,2024-01-22T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-22T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-22T09:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T09:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T09:40:00.000+00:00,feeder,0030,L3 Current (Min),A,3.25
601315,John Lewis Street Hakin,2024-01-22T09:40:00.000+00:00,feeder,0030,L3 Current (Max),A,3.25
601315,John Lewis Street Hakin,2024-01-22T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.25
601315,John Lewis Street Hakin,2024-01-22T09:40:00.000+00:00,feeder,0030,L2 Current (Min),A,19.62
601315,John Lewis Street Hakin,2024-01-22T09:40:00.000+00:00,feeder,0030,L2 Current (Max),A,19.75
601315,John Lewis Street Hakin,2024-01-22T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.75
601315,John Lewis Street Hakin,2024-01-22T09:40:00.000+00:00,feeder,0030,L1 Current (Min),A,16.75
601315,John Lewis Street Hakin,2024-01-22T09:40:00.000+00:00,feeder,0030,L1 Current (Max),A,16.88
601315,John Lewis Street Hakin,2024-01-22T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.75
601315,John Lewis Street Hakin,2024-01-22T09:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T09:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-1.06
601315,John Lewis Street Hakin,2024-01-22T09:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T09:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-0.56
601315,John Lewis Street Hakin,2024-01-22T09:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T09:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,1.12
601315,John Lewis Street Hakin,2024-01-22T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T09:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99966
601315,John Lewis Street Hakin,2024-01-22T09:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.86658
601315,John Lewis Street Hakin,2024-01-22T09:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99683
601315,John Lewis Street Hakin,2024-01-22T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.0
601315,John Lewis Street Hakin,2024-01-22T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-22T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-22T09:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T09:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T09:40:00.000+00:00,feeder,0020,L3 Current (Min),A,34.5
601315,John Lewis Street Hakin,2024-01-22T09:40:00.000+00:00,feeder,0020,L3 Current (Max),A,34.5
601315,John Lewis Street Hakin,2024-01-22T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.5
601315,John Lewis Street Hakin,2024-01-22T09:40:00.000+00:00,feeder,0020,L2 Current (Min),A,1.38
601315,John Lewis Street Hakin,2024-01-22T09:40:00.000+00:00,feeder,0020,L2 Current (Max),A,1.38
601315,John Lewis Street Hakin,2024-01-22T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.38
601315,John Lewis Street Hakin,2024-01-22T09:40:00.000+00:00,feeder,0020,L1 Current (Min),A,11.75
601315,John Lewis Street Hakin,2024-01-22T09:40:00.000+00:00,feeder,0020,L1 Current (Max),A,11.75
601315,John Lewis Street Hakin,2024-01-22T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.75
601315,John Lewis Street Hakin,2024-01-22T09:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T09:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-39.63
601315,John Lewis Street Hakin,2024-01-22T09:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T09:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-10.94
601315,John Lewis Street Hakin,2024-01-22T09:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T09:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-5.44
601315,John Lewis Street Hakin,2024-01-22T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T09:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.70101
601315,John Lewis Street Hakin,2024-01-22T09:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.97201
601315,John Lewis Street Hakin,2024-01-22T09:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98816
601315,John Lewis Street Hakin,2024-01-22T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-22T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-22T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-22T09:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T09:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T09:40:00.000+00:00,feeder,0010,L3 Current (Min),A,2.62
601315,John Lewis Street Hakin,2024-01-22T09:40:00.000+00:00,feeder,0010,L3 Current (Max),A,2.62
601315,John Lewis Street Hakin,2024-01-22T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.62
601315,John Lewis Street Hakin,2024-01-22T09:40:00.000+00:00,feeder,0010,L2 Current (Min),A,12.0
601315,John Lewis Street Hakin,2024-01-22T09:40:00.000+00:00,feeder,0010,L2 Current (Max),A,12.0
601315,John Lewis Street Hakin,2024-01-22T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.0
601315,John Lewis Street Hakin,2024-01-22T09:40:00.000+00:00,feeder,0010,L1 Current (Min),A,11.75
601315,John Lewis Street Hakin,2024-01-22T09:40:00.000+00:00,feeder,0010,L1 Current (Max),A,11.88
601315,John Lewis Street Hakin,2024-01-22T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.88
601315,John Lewis Street Hakin,2024-01-22T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.73
601315,John Lewis Street Hakin,2024-01-22T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.77
601315,John Lewis Street Hakin,2024-01-22T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
601315,John Lewis Street Hakin,2024-01-22T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.66
601315,John Lewis Street Hakin,2024-01-22T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.73
601315,John Lewis Street Hakin,2024-01-22T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
601315,John Lewis Street Hakin,2024-01-22T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.89
601315,John Lewis Street Hakin,2024-01-22T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.97
601315,John Lewis Street Hakin,2024-01-22T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
601315,John Lewis Street Hakin,2024-01-22T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-22T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T09:40:00.000+00:00,busbar,,L3 Active Power,kW,15.0
601315,John Lewis Street Hakin,2024-01-22T09:40:00.000+00:00,busbar,,L2 Active Power,kW,21.0
601315,John Lewis Street Hakin,2024-01-22T09:40:00.000+00:00,busbar,,L1 Active Power,kW,15.0
601315,John Lewis Street Hakin,2024-01-22T09:40:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T09:40:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T09:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T09:40:00.000+00:00,busbar,,L3 Current (Min),A,62.12
601315,John Lewis Street Hakin,2024-01-22T09:40:00.000+00:00,busbar,,L3 Current (Max),A,62.38
601315,John Lewis Street Hakin,2024-01-22T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.25
601315,John Lewis Street Hakin,2024-01-22T09:40:00.000+00:00,busbar,,L2 Current (Min),A,85.62
601315,John Lewis Street Hakin,2024-01-22T09:40:00.000+00:00,busbar,,L2 Current (Max),A,85.75
601315,John Lewis Street Hakin,2024-01-22T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.75
601315,John Lewis Street Hakin,2024-01-22T09:40:00.000+00:00,busbar,,L1 Current (Min),A,63.62
601315,John Lewis Street Hakin,2024-01-22T09:40:00.000+00:00,busbar,,L1 Current (Max),A,63.62
601315,John Lewis Street Hakin,2024-01-22T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.62
601315,John Lewis Street Hakin,2024-01-22T09:40:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-22T09:40:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-22T09:30:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T09:30:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-3.0
601315,John Lewis Street Hakin,2024-01-22T09:30:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T09:30:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-5.56
601315,John Lewis Street Hakin,2024-01-22T09:30:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T09:30:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-12.63
601315,John Lewis Street Hakin,2024-01-22T09:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
