Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601315,John Lewis Street Hakin,2024-01-22T09:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T09:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T09:30:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.98169
601315,John Lewis Street Hakin,2024-01-22T09:30:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.98282
601315,John Lewis Street Hakin,2024-01-22T09:30:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.94668
601315,John Lewis Street Hakin,2024-01-22T09:30:00.000+00:00,feeder,0050,L3 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-22T09:30:00.000+00:00,feeder,0050,L2 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-22T09:30:00.000+00:00,feeder,0050,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-22T09:30:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T09:30:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T09:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T09:30:00.000+00:00,feeder,0050,L3 Current (Min),A,12.5
601315,John Lewis Street Hakin,2024-01-22T09:30:00.000+00:00,feeder,0050,L3 Current (Max),A,12.88
601315,John Lewis Street Hakin,2024-01-22T09:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.62
601315,John Lewis Street Hakin,2024-01-22T09:30:00.000+00:00,feeder,0050,L2 Current (Min),A,15.62
601315,John Lewis Street Hakin,2024-01-22T09:30:00.000+00:00,feeder,0050,L2 Current (Max),A,15.75
601315,John Lewis Street Hakin,2024-01-22T09:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.75
601315,John Lewis Street Hakin,2024-01-22T09:30:00.000+00:00,feeder,0050,L1 Current (Min),A,12.5
601315,John Lewis Street Hakin,2024-01-22T09:30:00.000+00:00,feeder,0050,L1 Current (Max),A,12.62
601315,John Lewis Street Hakin,2024-01-22T09:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.5
601315,John Lewis Street Hakin,2024-01-22T09:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T09:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,8.19
601315,John Lewis Street Hakin,2024-01-22T09:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T09:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-3.69
601315,John Lewis Street Hakin,2024-01-22T09:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T09:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,2.06
601315,John Lewis Street Hakin,2024-01-22T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T09:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.92889
601315,John Lewis Street Hakin,2024-01-22T09:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.9888
601315,John Lewis Street Hakin,2024-01-22T09:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.97745
601315,John Lewis Street Hakin,2024-01-22T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-22T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.0
601315,John Lewis Street Hakin,2024-01-22T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-22T09:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T09:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T09:30:00.000+00:00,feeder,0040,L3 Current (Min),A,7.5
601315,John Lewis Street Hakin,2024-01-22T09:30:00.000+00:00,feeder,0040,L3 Current (Max),A,7.75
601315,John Lewis Street Hakin,2024-01-22T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.62
601315,John Lewis Street Hakin,2024-01-22T09:30:00.000+00:00,feeder,0040,L2 Current (Min),A,32.12
601315,John Lewis Street Hakin,2024-01-22T09:30:00.000+00:00,feeder,0040,L2 Current (Max),A,32.25
601315,John Lewis Street Hakin,2024-01-22T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.12
601315,John Lewis Street Hakin,2024-01-22T09:30:00.000+00:00,feeder,0040,L1 Current (Min),A,16.62
601315,John Lewis Street Hakin,2024-01-22T09:30:00.000+00:00,feeder,0040,L1 Current (Max),A,20.0
601315,John Lewis Street Hakin,2024-01-22T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.38
601315,John Lewis Street Hakin,2024-01-22T09:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T09:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,11.25
601315,John Lewis Street Hakin,2024-01-22T09:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T09:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-15.13
601315,John Lewis Street Hakin,2024-01-22T09:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T09:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-1.56
601315,John Lewis Street Hakin,2024-01-22T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T09:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.93475
601315,John Lewis Street Hakin,2024-01-22T09:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.92114
601315,John Lewis Street Hakin,2024-01-22T09:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98791
601315,John Lewis Street Hakin,2024-01-22T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-22T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-22T09:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T09:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T09:30:00.000+00:00,feeder,0030,L3 Current (Min),A,5.12
601315,John Lewis Street Hakin,2024-01-22T09:30:00.000+00:00,feeder,0030,L3 Current (Max),A,5.12
601315,John Lewis Street Hakin,2024-01-22T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.12
601315,John Lewis Street Hakin,2024-01-22T09:30:00.000+00:00,feeder,0030,L2 Current (Min),A,6.88
601315,John Lewis Street Hakin,2024-01-22T09:30:00.000+00:00,feeder,0030,L2 Current (Max),A,7.0
601315,John Lewis Street Hakin,2024-01-22T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.88
601315,John Lewis Street Hakin,2024-01-22T09:30:00.000+00:00,feeder,0030,L1 Current (Min),A,20.5
601315,John Lewis Street Hakin,2024-01-22T09:30:00.000+00:00,feeder,0030,L1 Current (Max),A,20.75
601315,John Lewis Street Hakin,2024-01-22T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.75
601315,John Lewis Street Hakin,2024-01-22T09:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T09:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-0.94
601315,John Lewis Street Hakin,2024-01-22T09:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T09:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,2.06
601315,John Lewis Street Hakin,2024-01-22T09:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T09:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-6.87
601315,John Lewis Street Hakin,2024-01-22T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T09:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99969
601315,John Lewis Street Hakin,2024-01-22T09:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.89511
601315,John Lewis Street Hakin,2024-01-22T09:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.9216
601315,John Lewis Street Hakin,2024-01-22T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.0
601315,John Lewis Street Hakin,2024-01-22T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-22T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T09:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T09:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T09:30:00.000+00:00,feeder,0020,L3 Current (Min),A,34.38
601315,John Lewis Street Hakin,2024-01-22T09:30:00.000+00:00,feeder,0020,L3 Current (Max),A,34.38
601315,John Lewis Street Hakin,2024-01-22T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.38
601315,John Lewis Street Hakin,2024-01-22T09:30:00.000+00:00,feeder,0020,L2 Current (Min),A,1.5
601315,John Lewis Street Hakin,2024-01-22T09:30:00.000+00:00,feeder,0020,L2 Current (Max),A,1.5
601315,John Lewis Street Hakin,2024-01-22T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.5
601315,John Lewis Street Hakin,2024-01-22T09:30:00.000+00:00,feeder,0020,L1 Current (Min),A,2.5
601315,John Lewis Street Hakin,2024-01-22T09:30:00.000+00:00,feeder,0020,L1 Current (Max),A,2.62
601315,John Lewis Street Hakin,2024-01-22T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.5
601315,John Lewis Street Hakin,2024-01-22T09:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T09:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-17.25
601315,John Lewis Street Hakin,2024-01-22T09:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T09:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-10.75
601315,John Lewis Street Hakin,2024-01-22T09:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T09:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-38.31
601315,John Lewis Street Hakin,2024-01-22T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T09:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.89798
601315,John Lewis Street Hakin,2024-01-22T09:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.97711
601315,John Lewis Street Hakin,2024-01-22T09:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.70944
601315,John Lewis Street Hakin,2024-01-22T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-22T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T09:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T09:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T09:30:00.000+00:00,feeder,0010,L3 Current (Min),A,2.88
601315,John Lewis Street Hakin,2024-01-22T09:30:00.000+00:00,feeder,0010,L3 Current (Max),A,3.0
601315,John Lewis Street Hakin,2024-01-22T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.88
601315,John Lewis Street Hakin,2024-01-22T09:30:00.000+00:00,feeder,0010,L2 Current (Min),A,12.5
601315,John Lewis Street Hakin,2024-01-22T09:30:00.000+00:00,feeder,0010,L2 Current (Max),A,12.62
601315,John Lewis Street Hakin,2024-01-22T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.62
601315,John Lewis Street Hakin,2024-01-22T09:30:00.000+00:00,feeder,0010,L1 Current (Min),A,2.88
601315,John Lewis Street Hakin,2024-01-22T09:30:00.000+00:00,feeder,0010,L1 Current (Max),A,3.0
601315,John Lewis Street Hakin,2024-01-22T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.88
601315,John Lewis Street Hakin,2024-01-22T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.3
601315,John Lewis Street Hakin,2024-01-22T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.44
601315,John Lewis Street Hakin,2024-01-22T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
601315,John Lewis Street Hakin,2024-01-22T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.62
601315,John Lewis Street Hakin,2024-01-22T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.7
601315,John Lewis Street Hakin,2024-01-22T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
601315,John Lewis Street Hakin,2024-01-22T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.52
601315,John Lewis Street Hakin,2024-01-22T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.67
601315,John Lewis Street Hakin,2024-01-22T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
601315,John Lewis Street Hakin,2024-01-22T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-22T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T09:30:00.000+00:00,busbar,,L3 Active Power,kW,15.0
601315,John Lewis Street Hakin,2024-01-22T09:30:00.000+00:00,busbar,,L2 Active Power,kW,17.0
601315,John Lewis Street Hakin,2024-01-22T09:30:00.000+00:00,busbar,,L1 Active Power,kW,13.0
601315,John Lewis Street Hakin,2024-01-22T09:30:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T09:30:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T09:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T09:30:00.000+00:00,busbar,,L3 Current (Min),A,61.75
601315,John Lewis Street Hakin,2024-01-22T09:30:00.000+00:00,busbar,,L3 Current (Max),A,62.12
601315,John Lewis Street Hakin,2024-01-22T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
601315,John Lewis Street Hakin,2024-01-22T09:30:00.000+00:00,busbar,,L2 Current (Min),A,68.62
601315,John Lewis Street Hakin,2024-01-22T09:30:00.000+00:00,busbar,,L2 Current (Max),A,68.88
601315,John Lewis Street Hakin,2024-01-22T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.75
601315,John Lewis Street Hakin,2024-01-22T09:30:00.000+00:00,busbar,,L1 Current (Min),A,54.62
601315,John Lewis Street Hakin,2024-01-22T09:30:00.000+00:00,busbar,,L1 Current (Max),A,57.88
601315,John Lewis Street Hakin,2024-01-22T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.38
601315,John Lewis Street Hakin,2024-01-22T09:30:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-22T09:30:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-22T09:20:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T09:20:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-4.19
601315,John Lewis Street Hakin,2024-01-22T09:20:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T09:20:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-15.44
601315,John Lewis Street Hakin,2024-01-22T09:20:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T09:20:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-16.37
601315,John Lewis Street Hakin,2024-01-22T09:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T09:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T09:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T09:20:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.97903
601315,John Lewis Street Hakin,2024-01-22T09:20:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.90503
601315,John Lewis Street Hakin,2024-01-22T09:20:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.93286
601315,John Lewis Street Hakin,2024-01-22T09:20:00.000+00:00,feeder,0050,L3 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-22T09:20:00.000+00:00,feeder,0050,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-22T09:20:00.000+00:00,feeder,0050,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-22T09:20:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T09:20:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T09:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T09:20:00.000+00:00,feeder,0050,L3 Current (Min),A,12.38
601315,John Lewis Street Hakin,2024-01-22T09:20:00.000+00:00,feeder,0050,L3 Current (Max),A,12.62
601315,John Lewis Street Hakin,2024-01-22T09:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.5
601315,John Lewis Street Hakin,2024-01-22T09:20:00.000+00:00,feeder,0050,L2 Current (Min),A,7.38
601315,John Lewis Street Hakin,2024-01-22T09:20:00.000+00:00,feeder,0050,L2 Current (Max),A,7.5
601315,John Lewis Street Hakin,2024-01-22T09:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.5
601315,John Lewis Street Hakin,2024-01-22T09:20:00.000+00:00,feeder,0050,L1 Current (Min),A,12.25
601315,John Lewis Street Hakin,2024-01-22T09:20:00.000+00:00,feeder,0050,L1 Current (Max),A,12.38
601315,John Lewis Street Hakin,2024-01-22T09:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.25
601315,John Lewis Street Hakin,2024-01-22T09:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T09:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-9.25
601315,John Lewis Street Hakin,2024-01-22T09:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T09:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-0.75
601315,John Lewis Street Hakin,2024-01-22T09:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T09:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-6.44
601315,John Lewis Street Hakin,2024-01-22T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T09:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.92206
601315,John Lewis Street Hakin,2024-01-22T09:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.9555
601315,John Lewis Street Hakin,2024-01-22T09:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.9462
601315,John Lewis Street Hakin,2024-01-22T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-22T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-22T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-22T09:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T09:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T09:20:00.000+00:00,feeder,0040,L3 Current (Min),A,7.25
601315,John Lewis Street Hakin,2024-01-22T09:20:00.000+00:00,feeder,0040,L3 Current (Max),A,7.25
601315,John Lewis Street Hakin,2024-01-22T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.25
601315,John Lewis Street Hakin,2024-01-22T09:20:00.000+00:00,feeder,0040,L2 Current (Min),A,20.75
601315,John Lewis Street Hakin,2024-01-22T09:20:00.000+00:00,feeder,0040,L2 Current (Max),A,20.75
601315,John Lewis Street Hakin,2024-01-22T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.75
601315,John Lewis Street Hakin,2024-01-22T09:20:00.000+00:00,feeder,0040,L1 Current (Min),A,11.12
601315,John Lewis Street Hakin,2024-01-22T09:20:00.000+00:00,feeder,0040,L1 Current (Max),A,11.25
601315,John Lewis Street Hakin,2024-01-22T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.25
601315,John Lewis Street Hakin,2024-01-22T09:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T09:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-15.94
601315,John Lewis Street Hakin,2024-01-22T09:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T09:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-17.19
601315,John Lewis Street Hakin,2024-01-22T09:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T09:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.19
601315,John Lewis Street Hakin,2024-01-22T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T09:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.85968
601315,John Lewis Street Hakin,2024-01-22T09:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.89401
601315,John Lewis Street Hakin,2024-01-22T09:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.9913
601315,John Lewis Street Hakin,2024-01-22T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-22T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-22T09:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T09:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T09:20:00.000+00:00,feeder,0030,L3 Current (Min),A,3.12
601315,John Lewis Street Hakin,2024-01-22T09:20:00.000+00:00,feeder,0030,L3 Current (Max),A,3.12
601315,John Lewis Street Hakin,2024-01-22T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.12
601315,John Lewis Street Hakin,2024-01-22T09:20:00.000+00:00,feeder,0030,L2 Current (Min),A,8.0
601315,John Lewis Street Hakin,2024-01-22T09:20:00.000+00:00,feeder,0030,L2 Current (Max),A,9.0
601315,John Lewis Street Hakin,2024-01-22T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.5
601315,John Lewis Street Hakin,2024-01-22T09:20:00.000+00:00,feeder,0030,L1 Current (Min),A,30.25
601315,John Lewis Street Hakin,2024-01-22T09:20:00.000+00:00,feeder,0030,L1 Current (Max),A,30.38
601315,John Lewis Street Hakin,2024-01-22T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.38
601315,John Lewis Street Hakin,2024-01-22T09:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T09:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-0.94
601315,John Lewis Street Hakin,2024-01-22T09:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T09:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-8.37
601315,John Lewis Street Hakin,2024-01-22T09:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T09:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,7.5
601315,John Lewis Street Hakin,2024-01-22T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T09:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99957
601315,John Lewis Street Hakin,2024-01-22T09:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.79406
601315,John Lewis Street Hakin,2024-01-22T09:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.94922
601315,John Lewis Street Hakin,2024-01-22T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.0
601315,John Lewis Street Hakin,2024-01-22T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-22T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T09:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T09:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T09:20:00.000+00:00,feeder,0020,L3 Current (Min),A,34.62
601315,John Lewis Street Hakin,2024-01-22T09:20:00.000+00:00,feeder,0020,L3 Current (Max),A,34.62
601315,John Lewis Street Hakin,2024-01-22T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.62
601315,John Lewis Street Hakin,2024-01-22T09:20:00.000+00:00,feeder,0020,L2 Current (Min),A,1.25
601315,John Lewis Street Hakin,2024-01-22T09:20:00.000+00:00,feeder,0020,L2 Current (Max),A,1.25
601315,John Lewis Street Hakin,2024-01-22T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.25
601315,John Lewis Street Hakin,2024-01-22T09:20:00.000+00:00,feeder,0020,L1 Current (Min),A,2.62
601315,John Lewis Street Hakin,2024-01-22T09:20:00.000+00:00,feeder,0020,L1 Current (Max),A,2.62
601315,John Lewis Street Hakin,2024-01-22T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.62
601315,John Lewis Street Hakin,2024-01-22T09:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T09:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-29.69
601315,John Lewis Street Hakin,2024-01-22T09:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T09:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-25.31
601315,John Lewis Street Hakin,2024-01-22T09:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T09:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-34.56
601315,John Lewis Street Hakin,2024-01-22T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T09:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.82629
601315,John Lewis Street Hakin,2024-01-22T09:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.82937
601315,John Lewis Street Hakin,2024-01-22T09:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.7637
601315,John Lewis Street Hakin,2024-01-22T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-22T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T09:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T09:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T09:20:00.000+00:00,feeder,0010,L3 Current (Min),A,2.25
601315,John Lewis Street Hakin,2024-01-22T09:20:00.000+00:00,feeder,0010,L3 Current (Max),A,2.25
601315,John Lewis Street Hakin,2024-01-22T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.25
601315,John Lewis Street Hakin,2024-01-22T09:20:00.000+00:00,feeder,0010,L2 Current (Min),A,5.75
601315,John Lewis Street Hakin,2024-01-22T09:20:00.000+00:00,feeder,0010,L2 Current (Max),A,5.75
601315,John Lewis Street Hakin,2024-01-22T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.75
601315,John Lewis Street Hakin,2024-01-22T09:20:00.000+00:00,feeder,0010,L1 Current (Min),A,3.75
601315,John Lewis Street Hakin,2024-01-22T09:20:00.000+00:00,feeder,0010,L1 Current (Max),A,3.88
601315,John Lewis Street Hakin,2024-01-22T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.75
601315,John Lewis Street Hakin,2024-01-22T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.5
601315,John Lewis Street Hakin,2024-01-22T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.66
601315,John Lewis Street Hakin,2024-01-22T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
601315,John Lewis Street Hakin,2024-01-22T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.42
601315,John Lewis Street Hakin,2024-01-22T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.78
601315,John Lewis Street Hakin,2024-01-22T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
601315,John Lewis Street Hakin,2024-01-22T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.27
601315,John Lewis Street Hakin,2024-01-22T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.56
601315,John Lewis Street Hakin,2024-01-22T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
601315,John Lewis Street Hakin,2024-01-22T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-22T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-22T09:20:00.000+00:00,busbar,,L3 Active Power,kW,14.0
601315,John Lewis Street Hakin,2024-01-22T09:20:00.000+00:00,busbar,,L2 Active Power,kW,10.0
601315,John Lewis Street Hakin,2024-01-22T09:20:00.000+00:00,busbar,,L1 Active Power,kW,14.0
601315,John Lewis Street Hakin,2024-01-22T09:20:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T09:20:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T09:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T09:20:00.000+00:00,busbar,,L3 Current (Min),A,59.0
601315,John Lewis Street Hakin,2024-01-22T09:20:00.000+00:00,busbar,,L3 Current (Max),A,59.38
601315,John Lewis Street Hakin,2024-01-22T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.12
601315,John Lewis Street Hakin,2024-01-22T09:20:00.000+00:00,busbar,,L2 Current (Min),A,42.5
601315,John Lewis Street Hakin,2024-01-22T09:20:00.000+00:00,busbar,,L2 Current (Max),A,43.62
601315,John Lewis Street Hakin,2024-01-22T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
601315,John Lewis Street Hakin,2024-01-22T09:20:00.000+00:00,busbar,,L1 Current (Min),A,59.38
601315,John Lewis Street Hakin,2024-01-22T09:20:00.000+00:00,busbar,,L1 Current (Max),A,59.38
601315,John Lewis Street Hakin,2024-01-22T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.38
601315,John Lewis Street Hakin,2024-01-22T09:20:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-22T09:20:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-22T09:10:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T09:10:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-1.5
601315,John Lewis Street Hakin,2024-01-22T09:10:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T09:10:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-5.44
601315,John Lewis Street Hakin,2024-01-22T09:10:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T09:10:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-10.81
601315,John Lewis Street Hakin,2024-01-22T09:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T09:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T09:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T09:10:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.92633
601315,John Lewis Street Hakin,2024-01-22T09:10:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.98956
601315,John Lewis Street Hakin,2024-01-22T09:10:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.95846
601315,John Lewis Street Hakin,2024-01-22T09:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T09:10:00.000+00:00,feeder,0050,L2 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-22T09:10:00.000+00:00,feeder,0050,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-22T09:10:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T09:10:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T09:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T09:10:00.000+00:00,feeder,0050,L3 Current (Min),A,4.12
601315,John Lewis Street Hakin,2024-01-22T09:10:00.000+00:00,feeder,0050,L3 Current (Max),A,4.25
601315,John Lewis Street Hakin,2024-01-22T09:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.12
601315,John Lewis Street Hakin,2024-01-22T09:10:00.000+00:00,feeder,0050,L2 Current (Min),A,25.0
601315,John Lewis Street Hakin,2024-01-22T09:10:00.000+00:00,feeder,0050,L2 Current (Max),A,25.12
601315,John Lewis Street Hakin,2024-01-22T09:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,25.12
601315,John Lewis Street Hakin,2024-01-22T09:10:00.000+00:00,feeder,0050,L1 Current (Min),A,13.12
601315,John Lewis Street Hakin,2024-01-22T09:10:00.000+00:00,feeder,0050,L1 Current (Max),A,13.38
601315,John Lewis Street Hakin,2024-01-22T09:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.25
601315,John Lewis Street Hakin,2024-01-22T09:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T09:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-12.81
601315,John Lewis Street Hakin,2024-01-22T09:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T09:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-13.06
601315,John Lewis Street Hakin,2024-01-22T09:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T09:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-3.12
601315,John Lewis Street Hakin,2024-01-22T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T09:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.89758
601315,John Lewis Street Hakin,2024-01-22T09:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.8988
601315,John Lewis Street Hakin,2024-01-22T09:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.93628
601315,John Lewis Street Hakin,2024-01-22T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-22T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-22T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-22T09:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T09:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T09:10:00.000+00:00,feeder,0040,L3 Current (Min),A,7.12
601315,John Lewis Street Hakin,2024-01-22T09:10:00.000+00:00,feeder,0040,L3 Current (Max),A,7.12
601315,John Lewis Street Hakin,2024-01-22T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.12
601315,John Lewis Street Hakin,2024-01-22T09:10:00.000+00:00,feeder,0040,L2 Current (Min),A,13.75
601315,John Lewis Street Hakin,2024-01-22T09:10:00.000+00:00,feeder,0040,L2 Current (Max),A,13.75
601315,John Lewis Street Hakin,2024-01-22T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.75
601315,John Lewis Street Hakin,2024-01-22T09:10:00.000+00:00,feeder,0040,L1 Current (Min),A,9.88
601315,John Lewis Street Hakin,2024-01-22T09:10:00.000+00:00,feeder,0040,L1 Current (Max),A,9.88
601315,John Lewis Street Hakin,2024-01-22T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.88
601315,John Lewis Street Hakin,2024-01-22T09:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T09:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,1.69
601315,John Lewis Street Hakin,2024-01-22T09:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T09:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-26.25
601315,John Lewis Street Hakin,2024-01-22T09:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T09:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-0.56
601315,John Lewis Street Hakin,2024-01-22T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T09:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99283
601315,John Lewis Street Hakin,2024-01-22T09:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.84125
601315,John Lewis Street Hakin,2024-01-22T09:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99225
601315,John Lewis Street Hakin,2024-01-22T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-22T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.0
601315,John Lewis Street Hakin,2024-01-22T09:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T09:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T09:10:00.000+00:00,feeder,0030,L3 Current (Min),A,15.75
601315,John Lewis Street Hakin,2024-01-22T09:10:00.000+00:00,feeder,0030,L3 Current (Max),A,15.75
601315,John Lewis Street Hakin,2024-01-22T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.75
601315,John Lewis Street Hakin,2024-01-22T09:10:00.000+00:00,feeder,0030,L2 Current (Min),A,6.5
601315,John Lewis Street Hakin,2024-01-22T09:10:00.000+00:00,feeder,0030,L2 Current (Max),A,6.5
601315,John Lewis Street Hakin,2024-01-22T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.5
601315,John Lewis Street Hakin,2024-01-22T09:10:00.000+00:00,feeder,0030,L1 Current (Min),A,31.88
601315,John Lewis Street Hakin,2024-01-22T09:10:00.000+00:00,feeder,0030,L1 Current (Max),A,32.12
601315,John Lewis Street Hakin,2024-01-22T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.0
601315,John Lewis Street Hakin,2024-01-22T09:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T09:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-34.63
601315,John Lewis Street Hakin,2024-01-22T09:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T09:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-2.5
601315,John Lewis Street Hakin,2024-01-22T09:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T09:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-6.87
601315,John Lewis Street Hakin,2024-01-22T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T09:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.51119
601315,John Lewis Street Hakin,2024-01-22T09:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.85736
601315,John Lewis Street Hakin,2024-01-22T09:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.93741
601315,John Lewis Street Hakin,2024-01-22T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-22T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-22T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T09:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T09:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T09:10:00.000+00:00,feeder,0020,L3 Current (Min),A,1.0
601315,John Lewis Street Hakin,2024-01-22T09:10:00.000+00:00,feeder,0020,L3 Current (Max),A,1.0
601315,John Lewis Street Hakin,2024-01-22T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.0
601315,John Lewis Street Hakin,2024-01-22T09:10:00.000+00:00,feeder,0020,L2 Current (Min),A,0.88
601315,John Lewis Street Hakin,2024-01-22T09:10:00.000+00:00,feeder,0020,L2 Current (Max),A,1.0
601315,John Lewis Street Hakin,2024-01-22T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.88
601315,John Lewis Street Hakin,2024-01-22T09:10:00.000+00:00,feeder,0020,L1 Current (Min),A,2.25
601315,John Lewis Street Hakin,2024-01-22T09:10:00.000+00:00,feeder,0020,L1 Current (Max),A,2.38
601315,John Lewis Street Hakin,2024-01-22T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.25
601315,John Lewis Street Hakin,2024-01-22T09:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T09:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-23.38
601315,John Lewis Street Hakin,2024-01-22T09:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T09:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-32.93
601315,John Lewis Street Hakin,2024-01-22T09:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T09:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-33.19
601315,John Lewis Street Hakin,2024-01-22T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T09:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.86209
601315,John Lewis Street Hakin,2024-01-22T09:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.79492
601315,John Lewis Street Hakin,2024-01-22T09:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.77951
601315,John Lewis Street Hakin,2024-01-22T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T09:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T09:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T09:10:00.000+00:00,feeder,0010,L3 Current (Min),A,2.62
601315,John Lewis Street Hakin,2024-01-22T09:10:00.000+00:00,feeder,0010,L3 Current (Max),A,2.75
601315,John Lewis Street Hakin,2024-01-22T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.62
601315,John Lewis Street Hakin,2024-01-22T09:10:00.000+00:00,feeder,0010,L2 Current (Min),A,4.75
601315,John Lewis Street Hakin,2024-01-22T09:10:00.000+00:00,feeder,0010,L2 Current (Max),A,4.88
601315,John Lewis Street Hakin,2024-01-22T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.88
601315,John Lewis Street Hakin,2024-01-22T09:10:00.000+00:00,feeder,0010,L1 Current (Min),A,3.88
601315,John Lewis Street Hakin,2024-01-22T09:10:00.000+00:00,feeder,0010,L1 Current (Max),A,4.0
601315,John Lewis Street Hakin,2024-01-22T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.88
601315,John Lewis Street Hakin,2024-01-22T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.31
601315,John Lewis Street Hakin,2024-01-22T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.33
601315,John Lewis Street Hakin,2024-01-22T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
601315,John Lewis Street Hakin,2024-01-22T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.19
601315,John Lewis Street Hakin,2024-01-22T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.22
601315,John Lewis Street Hakin,2024-01-22T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
601315,John Lewis Street Hakin,2024-01-22T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.92
601315,John Lewis Street Hakin,2024-01-22T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.95
601315,John Lewis Street Hakin,2024-01-22T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
601315,John Lewis Street Hakin,2024-01-22T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
601315,John Lewis Street Hakin,2024-01-22T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T09:10:00.000+00:00,busbar,,L3 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-22T09:10:00.000+00:00,busbar,,L2 Active Power,kW,12.0
601315,John Lewis Street Hakin,2024-01-22T09:10:00.000+00:00,busbar,,L1 Active Power,kW,15.0
601315,John Lewis Street Hakin,2024-01-22T09:10:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T09:10:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T09:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T09:10:00.000+00:00,busbar,,L3 Current (Min),A,29.75
601315,John Lewis Street Hakin,2024-01-22T09:10:00.000+00:00,busbar,,L3 Current (Max),A,29.88
601315,John Lewis Street Hakin,2024-01-22T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.75
601315,John Lewis Street Hakin,2024-01-22T09:10:00.000+00:00,busbar,,L2 Current (Min),A,50.12
601315,John Lewis Street Hakin,2024-01-22T09:10:00.000+00:00,busbar,,L2 Current (Max),A,50.12
601315,John Lewis Street Hakin,2024-01-22T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.12
601315,John Lewis Street Hakin,2024-01-22T09:10:00.000+00:00,busbar,,L1 Current (Min),A,60.5
601315,John Lewis Street Hakin,2024-01-22T09:10:00.000+00:00,busbar,,L1 Current (Max),A,60.62
601315,John Lewis Street Hakin,2024-01-22T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.62
601315,John Lewis Street Hakin,2024-01-22T09:10:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-22T09:10:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-22T09:00:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T09:00:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-13.94
601315,John Lewis Street Hakin,2024-01-22T09:00:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T09:00:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-5.31
601315,John Lewis Street Hakin,2024-01-22T09:00:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T09:00:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-11.25
