Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601315,John Lewis Street Hakin,2024-01-22T09:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T09:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T09:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T09:00:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.88846
601315,John Lewis Street Hakin,2024-01-22T09:00:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.98889
601315,John Lewis Street Hakin,2024-01-22T09:00:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.95865
601315,John Lewis Street Hakin,2024-01-22T09:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T09:00:00.000+00:00,feeder,0050,L2 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-22T09:00:00.000+00:00,feeder,0050,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-22T09:00:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T09:00:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T09:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T09:00:00.000+00:00,feeder,0050,L3 Current (Min),A,3.62
601315,John Lewis Street Hakin,2024-01-22T09:00:00.000+00:00,feeder,0050,L3 Current (Max),A,4.0
601315,John Lewis Street Hakin,2024-01-22T09:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.88
601315,John Lewis Street Hakin,2024-01-22T09:00:00.000+00:00,feeder,0050,L2 Current (Min),A,24.12
601315,John Lewis Street Hakin,2024-01-22T09:00:00.000+00:00,feeder,0050,L2 Current (Max),A,24.25
601315,John Lewis Street Hakin,2024-01-22T09:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.12
601315,John Lewis Street Hakin,2024-01-22T09:00:00.000+00:00,feeder,0050,L1 Current (Min),A,13.25
601315,John Lewis Street Hakin,2024-01-22T09:00:00.000+00:00,feeder,0050,L1 Current (Max),A,13.5
601315,John Lewis Street Hakin,2024-01-22T09:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.38
601315,John Lewis Street Hakin,2024-01-22T09:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T09:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-1.62
601315,John Lewis Street Hakin,2024-01-22T09:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T09:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-11.44
601315,John Lewis Street Hakin,2024-01-22T09:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T09:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,8.43
601315,John Lewis Street Hakin,2024-01-22T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T09:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.97073
601315,John Lewis Street Hakin,2024-01-22T09:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.94784
601315,John Lewis Street Hakin,2024-01-22T09:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.94214
601315,John Lewis Street Hakin,2024-01-22T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-22T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-22T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-22T09:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T09:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T09:00:00.000+00:00,feeder,0040,L3 Current (Min),A,12.62
601315,John Lewis Street Hakin,2024-01-22T09:00:00.000+00:00,feeder,0040,L3 Current (Max),A,15.5
601315,John Lewis Street Hakin,2024-01-22T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.88
601315,John Lewis Street Hakin,2024-01-22T09:00:00.000+00:00,feeder,0040,L2 Current (Min),A,20.38
601315,John Lewis Street Hakin,2024-01-22T09:00:00.000+00:00,feeder,0040,L2 Current (Max),A,20.5
601315,John Lewis Street Hakin,2024-01-22T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.38
601315,John Lewis Street Hakin,2024-01-22T09:00:00.000+00:00,feeder,0040,L1 Current (Min),A,10.25
601315,John Lewis Street Hakin,2024-01-22T09:00:00.000+00:00,feeder,0040,L1 Current (Max),A,10.38
601315,John Lewis Street Hakin,2024-01-22T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.38
601315,John Lewis Street Hakin,2024-01-22T09:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T09:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-13.37
601315,John Lewis Street Hakin,2024-01-22T09:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T09:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-22.0
601315,John Lewis Street Hakin,2024-01-22T09:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T09:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-11.44
601315,John Lewis Street Hakin,2024-01-22T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T09:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.90982
601315,John Lewis Street Hakin,2024-01-22T09:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.86789
601315,John Lewis Street Hakin,2024-01-22T09:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.90674
601315,John Lewis Street Hakin,2024-01-22T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-22T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-22T09:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T09:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T09:00:00.000+00:00,feeder,0030,L3 Current (Min),A,3.62
601315,John Lewis Street Hakin,2024-01-22T09:00:00.000+00:00,feeder,0030,L3 Current (Max),A,3.62
601315,John Lewis Street Hakin,2024-01-22T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.62
601315,John Lewis Street Hakin,2024-01-22T09:00:00.000+00:00,feeder,0030,L2 Current (Min),A,8.0
601315,John Lewis Street Hakin,2024-01-22T09:00:00.000+00:00,feeder,0030,L2 Current (Max),A,8.12
601315,John Lewis Street Hakin,2024-01-22T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.0
601315,John Lewis Street Hakin,2024-01-22T09:00:00.000+00:00,feeder,0030,L1 Current (Min),A,7.38
601315,John Lewis Street Hakin,2024-01-22T09:00:00.000+00:00,feeder,0030,L1 Current (Max),A,7.5
601315,John Lewis Street Hakin,2024-01-22T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.5
601315,John Lewis Street Hakin,2024-01-22T09:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T09:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-35.81
601315,John Lewis Street Hakin,2024-01-22T09:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T09:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,8.56
601315,John Lewis Street Hakin,2024-01-22T09:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T09:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,0.81
601315,John Lewis Street Hakin,2024-01-22T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T09:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.55404
601315,John Lewis Street Hakin,2024-01-22T09:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.89535
601315,John Lewis Street Hakin,2024-01-22T09:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.95026
601315,John Lewis Street Hakin,2024-01-22T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-22T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-22T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T09:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T09:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T09:00:00.000+00:00,feeder,0020,L3 Current (Min),A,0.75
601315,John Lewis Street Hakin,2024-01-22T09:00:00.000+00:00,feeder,0020,L3 Current (Max),A,0.75
601315,John Lewis Street Hakin,2024-01-22T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.75
601315,John Lewis Street Hakin,2024-01-22T09:00:00.000+00:00,feeder,0020,L2 Current (Min),A,1.12
601315,John Lewis Street Hakin,2024-01-22T09:00:00.000+00:00,feeder,0020,L2 Current (Max),A,1.12
601315,John Lewis Street Hakin,2024-01-22T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.12
601315,John Lewis Street Hakin,2024-01-22T09:00:00.000+00:00,feeder,0020,L1 Current (Min),A,2.5
601315,John Lewis Street Hakin,2024-01-22T09:00:00.000+00:00,feeder,0020,L1 Current (Max),A,2.5
601315,John Lewis Street Hakin,2024-01-22T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.5
601315,John Lewis Street Hakin,2024-01-22T09:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T09:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-39.57
601315,John Lewis Street Hakin,2024-01-22T09:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T09:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-40.94
601315,John Lewis Street Hakin,2024-01-22T09:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T09:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-31.0
601315,John Lewis Street Hakin,2024-01-22T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T09:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.71246
601315,John Lewis Street Hakin,2024-01-22T09:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.70892
601315,John Lewis Street Hakin,2024-01-22T09:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.79605
601315,John Lewis Street Hakin,2024-01-22T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-22T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T09:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T09:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T09:00:00.000+00:00,feeder,0010,L3 Current (Min),A,2.38
601315,John Lewis Street Hakin,2024-01-22T09:00:00.000+00:00,feeder,0010,L3 Current (Max),A,2.38
601315,John Lewis Street Hakin,2024-01-22T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.38
601315,John Lewis Street Hakin,2024-01-22T09:00:00.000+00:00,feeder,0010,L2 Current (Min),A,4.25
601315,John Lewis Street Hakin,2024-01-22T09:00:00.000+00:00,feeder,0010,L2 Current (Max),A,4.25
601315,John Lewis Street Hakin,2024-01-22T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.25
601315,John Lewis Street Hakin,2024-01-22T09:00:00.000+00:00,feeder,0010,L1 Current (Min),A,4.12
601315,John Lewis Street Hakin,2024-01-22T09:00:00.000+00:00,feeder,0010,L1 Current (Max),A,4.25
601315,John Lewis Street Hakin,2024-01-22T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.25
601315,John Lewis Street Hakin,2024-01-22T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.81
601315,John Lewis Street Hakin,2024-01-22T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.91
601315,John Lewis Street Hakin,2024-01-22T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
601315,John Lewis Street Hakin,2024-01-22T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.97
601315,John Lewis Street Hakin,2024-01-22T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.08
601315,John Lewis Street Hakin,2024-01-22T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
601315,John Lewis Street Hakin,2024-01-22T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.92
601315,John Lewis Street Hakin,2024-01-22T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.94
601315,John Lewis Street Hakin,2024-01-22T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
601315,John Lewis Street Hakin,2024-01-22T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
601315,John Lewis Street Hakin,2024-01-22T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T09:00:00.000+00:00,busbar,,L3 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-22T09:00:00.000+00:00,busbar,,L2 Active Power,kW,14.0
601315,John Lewis Street Hakin,2024-01-22T09:00:00.000+00:00,busbar,,L1 Active Power,kW,9.0
601315,John Lewis Street Hakin,2024-01-22T09:00:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T09:00:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T09:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T09:00:00.000+00:00,busbar,,L3 Current (Min),A,22.88
601315,John Lewis Street Hakin,2024-01-22T09:00:00.000+00:00,busbar,,L3 Current (Max),A,25.12
601315,John Lewis Street Hakin,2024-01-22T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.88
601315,John Lewis Street Hakin,2024-01-22T09:00:00.000+00:00,busbar,,L2 Current (Min),A,57.0
601315,John Lewis Street Hakin,2024-01-22T09:00:00.000+00:00,busbar,,L2 Current (Max),A,57.0
601315,John Lewis Street Hakin,2024-01-22T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
601315,John Lewis Street Hakin,2024-01-22T09:00:00.000+00:00,busbar,,L1 Current (Min),A,36.88
601315,John Lewis Street Hakin,2024-01-22T09:00:00.000+00:00,busbar,,L1 Current (Max),A,37.25
601315,John Lewis Street Hakin,2024-01-22T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.12
601315,John Lewis Street Hakin,2024-01-22T09:00:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-22T09:00:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-22T08:50:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T08:50:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-3.32
601315,John Lewis Street Hakin,2024-01-22T08:50:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T08:50:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-9.87
601315,John Lewis Street Hakin,2024-01-22T08:50:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T08:50:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-11.94
601315,John Lewis Street Hakin,2024-01-22T08:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T08:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T08:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T08:50:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.99207
601315,John Lewis Street Hakin,2024-01-22T08:50:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.96448
601315,John Lewis Street Hakin,2024-01-22T08:50:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.95526
601315,John Lewis Street Hakin,2024-01-22T08:50:00.000+00:00,feeder,0050,L3 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-22T08:50:00.000+00:00,feeder,0050,L2 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-22T08:50:00.000+00:00,feeder,0050,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-22T08:50:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T08:50:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T08:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T08:50:00.000+00:00,feeder,0050,L3 Current (Min),A,18.62
601315,John Lewis Street Hakin,2024-01-22T08:50:00.000+00:00,feeder,0050,L3 Current (Max),A,18.62
601315,John Lewis Street Hakin,2024-01-22T08:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,18.62
601315,John Lewis Street Hakin,2024-01-22T08:50:00.000+00:00,feeder,0050,L2 Current (Min),A,15.0
601315,John Lewis Street Hakin,2024-01-22T08:50:00.000+00:00,feeder,0050,L2 Current (Max),A,15.0
601315,John Lewis Street Hakin,2024-01-22T08:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.0
601315,John Lewis Street Hakin,2024-01-22T08:50:00.000+00:00,feeder,0050,L1 Current (Min),A,12.75
601315,John Lewis Street Hakin,2024-01-22T08:50:00.000+00:00,feeder,0050,L1 Current (Max),A,13.25
601315,John Lewis Street Hakin,2024-01-22T08:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.0
601315,John Lewis Street Hakin,2024-01-22T08:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T08:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-21.69
601315,John Lewis Street Hakin,2024-01-22T08:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T08:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-4.62
601315,John Lewis Street Hakin,2024-01-22T08:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T08:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-3.5
601315,John Lewis Street Hakin,2024-01-22T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T08:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.86212
601315,John Lewis Street Hakin,2024-01-22T08:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.9772
601315,John Lewis Street Hakin,2024-01-22T08:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.97986
601315,John Lewis Street Hakin,2024-01-22T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-22T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-22T08:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T08:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T08:50:00.000+00:00,feeder,0040,L3 Current (Min),A,6.25
601315,John Lewis Street Hakin,2024-01-22T08:50:00.000+00:00,feeder,0040,L3 Current (Max),A,6.25
601315,John Lewis Street Hakin,2024-01-22T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.25
601315,John Lewis Street Hakin,2024-01-22T08:50:00.000+00:00,feeder,0040,L2 Current (Min),A,26.0
601315,John Lewis Street Hakin,2024-01-22T08:50:00.000+00:00,feeder,0040,L2 Current (Max),A,26.12
601315,John Lewis Street Hakin,2024-01-22T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.12
601315,John Lewis Street Hakin,2024-01-22T08:50:00.000+00:00,feeder,0040,L1 Current (Min),A,17.5
601315,John Lewis Street Hakin,2024-01-22T08:50:00.000+00:00,feeder,0040,L1 Current (Max),A,17.5
601315,John Lewis Street Hakin,2024-01-22T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.5
601315,John Lewis Street Hakin,2024-01-22T08:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T08:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-14.19
601315,John Lewis Street Hakin,2024-01-22T08:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T08:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-3.69
601315,John Lewis Street Hakin,2024-01-22T08:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T08:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-5.12
601315,John Lewis Street Hakin,2024-01-22T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T08:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.87082
601315,John Lewis Street Hakin,2024-01-22T08:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.96027
601315,John Lewis Street Hakin,2024-01-22T08:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99005
601315,John Lewis Street Hakin,2024-01-22T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-22T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-22T08:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T08:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T08:50:00.000+00:00,feeder,0030,L3 Current (Min),A,4.12
601315,John Lewis Street Hakin,2024-01-22T08:50:00.000+00:00,feeder,0030,L3 Current (Max),A,4.12
601315,John Lewis Street Hakin,2024-01-22T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.12
601315,John Lewis Street Hakin,2024-01-22T08:50:00.000+00:00,feeder,0030,L2 Current (Min),A,9.38
601315,John Lewis Street Hakin,2024-01-22T08:50:00.000+00:00,feeder,0030,L2 Current (Max),A,9.5
601315,John Lewis Street Hakin,2024-01-22T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.38
601315,John Lewis Street Hakin,2024-01-22T08:50:00.000+00:00,feeder,0030,L1 Current (Min),A,26.62
601315,John Lewis Street Hakin,2024-01-22T08:50:00.000+00:00,feeder,0030,L1 Current (Max),A,26.75
601315,John Lewis Street Hakin,2024-01-22T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.75
601315,John Lewis Street Hakin,2024-01-22T08:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T08:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-42.75
601315,John Lewis Street Hakin,2024-01-22T08:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T08:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,14.0
601315,John Lewis Street Hakin,2024-01-22T08:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T08:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-6.75
601315,John Lewis Street Hakin,2024-01-22T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T08:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.48226
601315,John Lewis Street Hakin,2024-01-22T08:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.93274
601315,John Lewis Street Hakin,2024-01-22T08:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.90811
601315,John Lewis Street Hakin,2024-01-22T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-22T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-22T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T08:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T08:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T08:50:00.000+00:00,feeder,0020,L3 Current (Min),A,0.62
601315,John Lewis Street Hakin,2024-01-22T08:50:00.000+00:00,feeder,0020,L3 Current (Max),A,0.62
601315,John Lewis Street Hakin,2024-01-22T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.62
601315,John Lewis Street Hakin,2024-01-22T08:50:00.000+00:00,feeder,0020,L2 Current (Min),A,1.62
601315,John Lewis Street Hakin,2024-01-22T08:50:00.000+00:00,feeder,0020,L2 Current (Max),A,1.62
601315,John Lewis Street Hakin,2024-01-22T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.62
601315,John Lewis Street Hakin,2024-01-22T08:50:00.000+00:00,feeder,0020,L1 Current (Min),A,2.38
601315,John Lewis Street Hakin,2024-01-22T08:50:00.000+00:00,feeder,0020,L1 Current (Max),A,2.5
601315,John Lewis Street Hakin,2024-01-22T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.38
601315,John Lewis Street Hakin,2024-01-22T08:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T08:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-24.69
601315,John Lewis Street Hakin,2024-01-22T08:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T08:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-19.69
601315,John Lewis Street Hakin,2024-01-22T08:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T08:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-25.38
601315,John Lewis Street Hakin,2024-01-22T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T08:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.83529
601315,John Lewis Street Hakin,2024-01-22T08:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.89819
601315,John Lewis Street Hakin,2024-01-22T08:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.83703
601315,John Lewis Street Hakin,2024-01-22T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T08:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T08:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T08:50:00.000+00:00,feeder,0010,L3 Current (Min),A,2.62
601315,John Lewis Street Hakin,2024-01-22T08:50:00.000+00:00,feeder,0010,L3 Current (Max),A,2.62
601315,John Lewis Street Hakin,2024-01-22T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.62
601315,John Lewis Street Hakin,2024-01-22T08:50:00.000+00:00,feeder,0010,L2 Current (Min),A,4.75
601315,John Lewis Street Hakin,2024-01-22T08:50:00.000+00:00,feeder,0010,L2 Current (Max),A,4.88
601315,John Lewis Street Hakin,2024-01-22T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.88
601315,John Lewis Street Hakin,2024-01-22T08:50:00.000+00:00,feeder,0010,L1 Current (Min),A,4.38
601315,John Lewis Street Hakin,2024-01-22T08:50:00.000+00:00,feeder,0010,L1 Current (Max),A,4.75
601315,John Lewis Street Hakin,2024-01-22T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.5
601315,John Lewis Street Hakin,2024-01-22T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.19
601315,John Lewis Street Hakin,2024-01-22T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.25
601315,John Lewis Street Hakin,2024-01-22T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
601315,John Lewis Street Hakin,2024-01-22T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.95
601315,John Lewis Street Hakin,2024-01-22T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.02
601315,John Lewis Street Hakin,2024-01-22T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
601315,John Lewis Street Hakin,2024-01-22T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.08
601315,John Lewis Street Hakin,2024-01-22T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.14
601315,John Lewis Street Hakin,2024-01-22T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
601315,John Lewis Street Hakin,2024-01-22T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-22T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-22T08:50:00.000+00:00,busbar,,L3 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-22T08:50:00.000+00:00,busbar,,L2 Active Power,kW,14.0
601315,John Lewis Street Hakin,2024-01-22T08:50:00.000+00:00,busbar,,L1 Active Power,kW,15.0
601315,John Lewis Street Hakin,2024-01-22T08:50:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T08:50:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T08:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T08:50:00.000+00:00,busbar,,L3 Current (Min),A,31.38
601315,John Lewis Street Hakin,2024-01-22T08:50:00.000+00:00,busbar,,L3 Current (Max),A,31.5
601315,John Lewis Street Hakin,2024-01-22T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.38
601315,John Lewis Street Hakin,2024-01-22T08:50:00.000+00:00,busbar,,L2 Current (Min),A,56.75
601315,John Lewis Street Hakin,2024-01-22T08:50:00.000+00:00,busbar,,L2 Current (Max),A,56.88
601315,John Lewis Street Hakin,2024-01-22T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.75
601315,John Lewis Street Hakin,2024-01-22T08:50:00.000+00:00,busbar,,L1 Current (Min),A,63.38
601315,John Lewis Street Hakin,2024-01-22T08:50:00.000+00:00,busbar,,L1 Current (Max),A,64.25
601315,John Lewis Street Hakin,2024-01-22T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.75
601315,John Lewis Street Hakin,2024-01-22T08:50:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-22T08:50:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-22T08:40:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T08:40:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-7.75
601315,John Lewis Street Hakin,2024-01-22T08:40:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T08:40:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-7.5
601315,John Lewis Street Hakin,2024-01-22T08:40:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T08:40:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-10.69
601315,John Lewis Street Hakin,2024-01-22T08:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T08:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T08:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T08:40:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.97601
601315,John Lewis Street Hakin,2024-01-22T08:40:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.97699
601315,John Lewis Street Hakin,2024-01-22T08:40:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.95892
601315,John Lewis Street Hakin,2024-01-22T08:40:00.000+00:00,feeder,0050,L3 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-22T08:40:00.000+00:00,feeder,0050,L2 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-22T08:40:00.000+00:00,feeder,0050,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-22T08:40:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T08:40:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T08:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T08:40:00.000+00:00,feeder,0050,L3 Current (Min),A,12.12
601315,John Lewis Street Hakin,2024-01-22T08:40:00.000+00:00,feeder,0050,L3 Current (Max),A,12.38
601315,John Lewis Street Hakin,2024-01-22T08:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.25
601315,John Lewis Street Hakin,2024-01-22T08:40:00.000+00:00,feeder,0050,L2 Current (Min),A,19.38
601315,John Lewis Street Hakin,2024-01-22T08:40:00.000+00:00,feeder,0050,L2 Current (Max),A,19.75
601315,John Lewis Street Hakin,2024-01-22T08:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.62
601315,John Lewis Street Hakin,2024-01-22T08:40:00.000+00:00,feeder,0050,L1 Current (Min),A,12.62
601315,John Lewis Street Hakin,2024-01-22T08:40:00.000+00:00,feeder,0050,L1 Current (Max),A,12.75
601315,John Lewis Street Hakin,2024-01-22T08:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.75
601315,John Lewis Street Hakin,2024-01-22T08:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T08:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,4.12
601315,John Lewis Street Hakin,2024-01-22T08:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T08:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-17.0
601315,John Lewis Street Hakin,2024-01-22T08:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T08:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-3.88
601315,John Lewis Street Hakin,2024-01-22T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T08:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.95483
601315,John Lewis Street Hakin,2024-01-22T08:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.8768
601315,John Lewis Street Hakin,2024-01-22T08:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.98639
601315,John Lewis Street Hakin,2024-01-22T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-22T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-22T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-22T08:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T08:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T08:40:00.000+00:00,feeder,0040,L3 Current (Min),A,8.25
601315,John Lewis Street Hakin,2024-01-22T08:40:00.000+00:00,feeder,0040,L3 Current (Max),A,8.5
601315,John Lewis Street Hakin,2024-01-22T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.38
601315,John Lewis Street Hakin,2024-01-22T08:40:00.000+00:00,feeder,0040,L2 Current (Min),A,10.62
601315,John Lewis Street Hakin,2024-01-22T08:40:00.000+00:00,feeder,0040,L2 Current (Max),A,10.88
601315,John Lewis Street Hakin,2024-01-22T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.75
601315,John Lewis Street Hakin,2024-01-22T08:40:00.000+00:00,feeder,0040,L1 Current (Min),A,24.5
601315,John Lewis Street Hakin,2024-01-22T08:40:00.000+00:00,feeder,0040,L1 Current (Max),A,25.62
601315,John Lewis Street Hakin,2024-01-22T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.12
601315,John Lewis Street Hakin,2024-01-22T08:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T08:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,0.56
601315,John Lewis Street Hakin,2024-01-22T08:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T08:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-6.25
601315,John Lewis Street Hakin,2024-01-22T08:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T08:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-6.44
601315,John Lewis Street Hakin,2024-01-22T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T08:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.92334
601315,John Lewis Street Hakin,2024-01-22T08:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.96741
601315,John Lewis Street Hakin,2024-01-22T08:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.92096
601315,John Lewis Street Hakin,2024-01-22T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-22T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-22T08:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T08:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T08:40:00.000+00:00,feeder,0030,L3 Current (Min),A,4.38
601315,John Lewis Street Hakin,2024-01-22T08:40:00.000+00:00,feeder,0030,L3 Current (Max),A,4.38
601315,John Lewis Street Hakin,2024-01-22T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.38
601315,John Lewis Street Hakin,2024-01-22T08:40:00.000+00:00,feeder,0030,L2 Current (Min),A,11.88
601315,John Lewis Street Hakin,2024-01-22T08:40:00.000+00:00,feeder,0030,L2 Current (Max),A,20.88
601315,John Lewis Street Hakin,2024-01-22T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.5
601315,John Lewis Street Hakin,2024-01-22T08:40:00.000+00:00,feeder,0030,L1 Current (Min),A,8.5
601315,John Lewis Street Hakin,2024-01-22T08:40:00.000+00:00,feeder,0030,L1 Current (Max),A,8.62
601315,John Lewis Street Hakin,2024-01-22T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.62
601315,John Lewis Street Hakin,2024-01-22T08:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T08:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-44.94
601315,John Lewis Street Hakin,2024-01-22T08:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T08:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,2.62
601315,John Lewis Street Hakin,2024-01-22T08:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T08:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.56
601315,John Lewis Street Hakin,2024-01-22T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T08:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.50951
601315,John Lewis Street Hakin,2024-01-22T08:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.86004
601315,John Lewis Street Hakin,2024-01-22T08:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.93777
601315,John Lewis Street Hakin,2024-01-22T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-22T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-22T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T08:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T08:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T08:40:00.000+00:00,feeder,0020,L3 Current (Min),A,0.62
601315,John Lewis Street Hakin,2024-01-22T08:40:00.000+00:00,feeder,0020,L3 Current (Max),A,0.62
601315,John Lewis Street Hakin,2024-01-22T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.62
601315,John Lewis Street Hakin,2024-01-22T08:40:00.000+00:00,feeder,0020,L2 Current (Min),A,1.0
601315,John Lewis Street Hakin,2024-01-22T08:40:00.000+00:00,feeder,0020,L2 Current (Max),A,1.0
601315,John Lewis Street Hakin,2024-01-22T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.0
601315,John Lewis Street Hakin,2024-01-22T08:40:00.000+00:00,feeder,0020,L1 Current (Min),A,2.62
601315,John Lewis Street Hakin,2024-01-22T08:40:00.000+00:00,feeder,0020,L1 Current (Max),A,2.75
601315,John Lewis Street Hakin,2024-01-22T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.75
601315,John Lewis Street Hakin,2024-01-22T08:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T08:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-37.56
601315,John Lewis Street Hakin,2024-01-22T08:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T08:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-21.0
601315,John Lewis Street Hakin,2024-01-22T08:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T08:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-22.94
601315,John Lewis Street Hakin,2024-01-22T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T08:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.79785
601315,John Lewis Street Hakin,2024-01-22T08:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.89029
601315,John Lewis Street Hakin,2024-01-22T08:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.86999
601315,John Lewis Street Hakin,2024-01-22T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T08:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T08:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T08:40:00.000+00:00,feeder,0010,L3 Current (Min),A,2.5
601315,John Lewis Street Hakin,2024-01-22T08:40:00.000+00:00,feeder,0010,L3 Current (Max),A,2.5
601315,John Lewis Street Hakin,2024-01-22T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.5
601315,John Lewis Street Hakin,2024-01-22T08:40:00.000+00:00,feeder,0010,L2 Current (Min),A,5.5
601315,John Lewis Street Hakin,2024-01-22T08:40:00.000+00:00,feeder,0010,L2 Current (Max),A,5.5
601315,John Lewis Street Hakin,2024-01-22T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.5
601315,John Lewis Street Hakin,2024-01-22T08:40:00.000+00:00,feeder,0010,L1 Current (Min),A,3.88
601315,John Lewis Street Hakin,2024-01-22T08:40:00.000+00:00,feeder,0010,L1 Current (Max),A,4.0
601315,John Lewis Street Hakin,2024-01-22T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.0
601315,John Lewis Street Hakin,2024-01-22T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.45
601315,John Lewis Street Hakin,2024-01-22T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.48
601315,John Lewis Street Hakin,2024-01-22T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
601315,John Lewis Street Hakin,2024-01-22T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.14
601315,John Lewis Street Hakin,2024-01-22T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.25
601315,John Lewis Street Hakin,2024-01-22T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
601315,John Lewis Street Hakin,2024-01-22T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.33
601315,John Lewis Street Hakin,2024-01-22T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.42
601315,John Lewis Street Hakin,2024-01-22T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
601315,John Lewis Street Hakin,2024-01-22T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-22T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T08:40:00.000+00:00,busbar,,L3 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-22T08:40:00.000+00:00,busbar,,L2 Active Power,kW,12.0
601315,John Lewis Street Hakin,2024-01-22T08:40:00.000+00:00,busbar,,L1 Active Power,kW,13.0
601315,John Lewis Street Hakin,2024-01-22T08:40:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T08:40:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T08:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T08:40:00.000+00:00,busbar,,L3 Current (Min),A,27.5
601315,John Lewis Street Hakin,2024-01-22T08:40:00.000+00:00,busbar,,L3 Current (Max),A,27.75
601315,John Lewis Street Hakin,2024-01-22T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.62
601315,John Lewis Street Hakin,2024-01-22T08:40:00.000+00:00,busbar,,L2 Current (Min),A,48.25
601315,John Lewis Street Hakin,2024-01-22T08:40:00.000+00:00,busbar,,L2 Current (Max),A,56.38
601315,John Lewis Street Hakin,2024-01-22T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.62
601315,John Lewis Street Hakin,2024-01-22T08:40:00.000+00:00,busbar,,L1 Current (Min),A,52.12
601315,John Lewis Street Hakin,2024-01-22T08:40:00.000+00:00,busbar,,L1 Current (Max),A,52.88
601315,John Lewis Street Hakin,2024-01-22T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
601315,John Lewis Street Hakin,2024-01-22T08:40:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-22T08:40:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-22T08:30:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T08:30:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-1.19
601315,John Lewis Street Hakin,2024-01-22T08:30:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T08:30:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-9.0
601315,John Lewis Street Hakin,2024-01-22T08:30:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
