Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601315,John Lewis Street Hakin,2024-01-22T08:30:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-10.13
601315,John Lewis Street Hakin,2024-01-22T08:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T08:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T08:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T08:30:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.99042
601315,John Lewis Street Hakin,2024-01-22T08:30:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.97653
601315,John Lewis Street Hakin,2024-01-22T08:30:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.9603
601315,John Lewis Street Hakin,2024-01-22T08:30:00.000+00:00,feeder,0050,L3 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-22T08:30:00.000+00:00,feeder,0050,L2 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-22T08:30:00.000+00:00,feeder,0050,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-22T08:30:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T08:30:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T08:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T08:30:00.000+00:00,feeder,0050,L3 Current (Min),A,13.25
601315,John Lewis Street Hakin,2024-01-22T08:30:00.000+00:00,feeder,0050,L3 Current (Max),A,13.25
601315,John Lewis Street Hakin,2024-01-22T08:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.25
601315,John Lewis Street Hakin,2024-01-22T08:30:00.000+00:00,feeder,0050,L2 Current (Min),A,20.0
601315,John Lewis Street Hakin,2024-01-22T08:30:00.000+00:00,feeder,0050,L2 Current (Max),A,20.12
601315,John Lewis Street Hakin,2024-01-22T08:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.0
601315,John Lewis Street Hakin,2024-01-22T08:30:00.000+00:00,feeder,0050,L1 Current (Min),A,12.62
601315,John Lewis Street Hakin,2024-01-22T08:30:00.000+00:00,feeder,0050,L1 Current (Max),A,12.88
601315,John Lewis Street Hakin,2024-01-22T08:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.75
601315,John Lewis Street Hakin,2024-01-22T08:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T08:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-10.06
601315,John Lewis Street Hakin,2024-01-22T08:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T08:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-7.37
601315,John Lewis Street Hakin,2024-01-22T08:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T08:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,17.19
601315,John Lewis Street Hakin,2024-01-22T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.0
601315,John Lewis Street Hakin,2024-01-22T08:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.94882
601315,John Lewis Street Hakin,2024-01-22T08:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.9668
601315,John Lewis Street Hakin,2024-01-22T08:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.91244
601315,John Lewis Street Hakin,2024-01-22T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-22T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-22T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-22T08:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T08:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T08:30:00.000+00:00,feeder,0040,L3 Current (Min),A,9.25
601315,John Lewis Street Hakin,2024-01-22T08:30:00.000+00:00,feeder,0040,L3 Current (Max),A,9.25
601315,John Lewis Street Hakin,2024-01-22T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.25
601315,John Lewis Street Hakin,2024-01-22T08:30:00.000+00:00,feeder,0040,L2 Current (Min),A,19.62
601315,John Lewis Street Hakin,2024-01-22T08:30:00.000+00:00,feeder,0040,L2 Current (Max),A,19.62
601315,John Lewis Street Hakin,2024-01-22T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.62
601315,John Lewis Street Hakin,2024-01-22T08:30:00.000+00:00,feeder,0040,L1 Current (Min),A,13.88
601315,John Lewis Street Hakin,2024-01-22T08:30:00.000+00:00,feeder,0040,L1 Current (Max),A,14.0
601315,John Lewis Street Hakin,2024-01-22T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.88
601315,John Lewis Street Hakin,2024-01-22T08:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T08:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,1.62
601315,John Lewis Street Hakin,2024-01-22T08:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T08:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-3.75
601315,John Lewis Street Hakin,2024-01-22T08:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T08:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-3.0
601315,John Lewis Street Hakin,2024-01-22T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T08:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.95026
601315,John Lewis Street Hakin,2024-01-22T08:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99258
601315,John Lewis Street Hakin,2024-01-22T08:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.9964
601315,John Lewis Street Hakin,2024-01-22T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-22T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,12.0
601315,John Lewis Street Hakin,2024-01-22T08:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T08:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T08:30:00.000+00:00,feeder,0030,L3 Current (Min),A,4.12
601315,John Lewis Street Hakin,2024-01-22T08:30:00.000+00:00,feeder,0030,L3 Current (Max),A,4.25
601315,John Lewis Street Hakin,2024-01-22T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.25
601315,John Lewis Street Hakin,2024-01-22T08:30:00.000+00:00,feeder,0030,L2 Current (Min),A,24.25
601315,John Lewis Street Hakin,2024-01-22T08:30:00.000+00:00,feeder,0030,L2 Current (Max),A,24.38
601315,John Lewis Street Hakin,2024-01-22T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.38
601315,John Lewis Street Hakin,2024-01-22T08:30:00.000+00:00,feeder,0030,L1 Current (Min),A,47.12
601315,John Lewis Street Hakin,2024-01-22T08:30:00.000+00:00,feeder,0030,L1 Current (Max),A,47.12
601315,John Lewis Street Hakin,2024-01-22T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.12
601315,John Lewis Street Hakin,2024-01-22T08:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T08:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-45.25
601315,John Lewis Street Hakin,2024-01-22T08:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T08:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-7.56
601315,John Lewis Street Hakin,2024-01-22T08:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T08:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-21.38
601315,John Lewis Street Hakin,2024-01-22T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T08:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.48269
601315,John Lewis Street Hakin,2024-01-22T08:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.78225
601315,John Lewis Street Hakin,2024-01-22T08:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.83447
601315,John Lewis Street Hakin,2024-01-22T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-22T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-22T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-22T08:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T08:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T08:30:00.000+00:00,feeder,0020,L3 Current (Min),A,0.75
601315,John Lewis Street Hakin,2024-01-22T08:30:00.000+00:00,feeder,0020,L3 Current (Max),A,0.75
601315,John Lewis Street Hakin,2024-01-22T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.75
601315,John Lewis Street Hakin,2024-01-22T08:30:00.000+00:00,feeder,0020,L2 Current (Min),A,0.75
601315,John Lewis Street Hakin,2024-01-22T08:30:00.000+00:00,feeder,0020,L2 Current (Max),A,0.75
601315,John Lewis Street Hakin,2024-01-22T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.75
601315,John Lewis Street Hakin,2024-01-22T08:30:00.000+00:00,feeder,0020,L1 Current (Min),A,2.25
601315,John Lewis Street Hakin,2024-01-22T08:30:00.000+00:00,feeder,0020,L1 Current (Max),A,2.38
601315,John Lewis Street Hakin,2024-01-22T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.38
601315,John Lewis Street Hakin,2024-01-22T08:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T08:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-17.06
601315,John Lewis Street Hakin,2024-01-22T08:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T08:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-29.06
601315,John Lewis Street Hakin,2024-01-22T08:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T08:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-15.5
601315,John Lewis Street Hakin,2024-01-22T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T08:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.91473
601315,John Lewis Street Hakin,2024-01-22T08:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.84604
601315,John Lewis Street Hakin,2024-01-22T08:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.91009
601315,John Lewis Street Hakin,2024-01-22T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T08:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T08:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T08:30:00.000+00:00,feeder,0010,L3 Current (Min),A,3.38
601315,John Lewis Street Hakin,2024-01-22T08:30:00.000+00:00,feeder,0010,L3 Current (Max),A,3.5
601315,John Lewis Street Hakin,2024-01-22T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.38
601315,John Lewis Street Hakin,2024-01-22T08:30:00.000+00:00,feeder,0010,L2 Current (Min),A,5.38
601315,John Lewis Street Hakin,2024-01-22T08:30:00.000+00:00,feeder,0010,L2 Current (Max),A,5.38
601315,John Lewis Street Hakin,2024-01-22T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.38
601315,John Lewis Street Hakin,2024-01-22T08:30:00.000+00:00,feeder,0010,L1 Current (Min),A,4.38
601315,John Lewis Street Hakin,2024-01-22T08:30:00.000+00:00,feeder,0010,L1 Current (Max),A,4.5
601315,John Lewis Street Hakin,2024-01-22T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.38
601315,John Lewis Street Hakin,2024-01-22T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.42
601315,John Lewis Street Hakin,2024-01-22T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.47
601315,John Lewis Street Hakin,2024-01-22T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
601315,John Lewis Street Hakin,2024-01-22T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.28
601315,John Lewis Street Hakin,2024-01-22T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.31
601315,John Lewis Street Hakin,2024-01-22T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
601315,John Lewis Street Hakin,2024-01-22T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.19
601315,John Lewis Street Hakin,2024-01-22T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.22
601315,John Lewis Street Hakin,2024-01-22T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
601315,John Lewis Street Hakin,2024-01-22T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-22T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T08:30:00.000+00:00,busbar,,L3 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-22T08:30:00.000+00:00,busbar,,L2 Active Power,kW,17.0
601315,John Lewis Street Hakin,2024-01-22T08:30:00.000+00:00,busbar,,L1 Active Power,kW,19.0
601315,John Lewis Street Hakin,2024-01-22T08:30:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T08:30:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T08:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T08:30:00.000+00:00,busbar,,L3 Current (Min),A,30.38
601315,John Lewis Street Hakin,2024-01-22T08:30:00.000+00:00,busbar,,L3 Current (Max),A,30.5
601315,John Lewis Street Hakin,2024-01-22T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
601315,John Lewis Street Hakin,2024-01-22T08:30:00.000+00:00,busbar,,L2 Current (Min),A,69.62
601315,John Lewis Street Hakin,2024-01-22T08:30:00.000+00:00,busbar,,L2 Current (Max),A,69.75
601315,John Lewis Street Hakin,2024-01-22T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.62
601315,John Lewis Street Hakin,2024-01-22T08:30:00.000+00:00,busbar,,L1 Current (Min),A,78.75
601315,John Lewis Street Hakin,2024-01-22T08:30:00.000+00:00,busbar,,L1 Current (Max),A,79.12
601315,John Lewis Street Hakin,2024-01-22T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.88
601315,John Lewis Street Hakin,2024-01-22T08:30:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-22T08:30:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-22T08:20:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T08:20:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-4.5
601315,John Lewis Street Hakin,2024-01-22T08:20:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T08:20:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-4.44
601315,John Lewis Street Hakin,2024-01-22T08:20:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T08:20:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-8.06
601315,John Lewis Street Hakin,2024-01-22T08:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T08:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T08:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T08:20:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.98331
601315,John Lewis Street Hakin,2024-01-22T08:20:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.99509
601315,John Lewis Street Hakin,2024-01-22T08:20:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.96902
601315,John Lewis Street Hakin,2024-01-22T08:20:00.000+00:00,feeder,0050,L3 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-22T08:20:00.000+00:00,feeder,0050,L2 Active Power,kW,11.0
601315,John Lewis Street Hakin,2024-01-22T08:20:00.000+00:00,feeder,0050,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-22T08:20:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T08:20:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T08:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T08:20:00.000+00:00,feeder,0050,L3 Current (Min),A,12.88
601315,John Lewis Street Hakin,2024-01-22T08:20:00.000+00:00,feeder,0050,L3 Current (Max),A,12.88
601315,John Lewis Street Hakin,2024-01-22T08:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.88
601315,John Lewis Street Hakin,2024-01-22T08:20:00.000+00:00,feeder,0050,L2 Current (Min),A,43.0
601315,John Lewis Street Hakin,2024-01-22T08:20:00.000+00:00,feeder,0050,L2 Current (Max),A,43.0
601315,John Lewis Street Hakin,2024-01-22T08:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,43.0
601315,John Lewis Street Hakin,2024-01-22T08:20:00.000+00:00,feeder,0050,L1 Current (Min),A,13.12
601315,John Lewis Street Hakin,2024-01-22T08:20:00.000+00:00,feeder,0050,L1 Current (Max),A,13.5
601315,John Lewis Street Hakin,2024-01-22T08:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.38
601315,John Lewis Street Hakin,2024-01-22T08:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T08:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-1.94
601315,John Lewis Street Hakin,2024-01-22T08:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T08:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-6.81
601315,John Lewis Street Hakin,2024-01-22T08:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T08:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-5.62
601315,John Lewis Street Hakin,2024-01-22T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T08:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.97192
601315,John Lewis Street Hakin,2024-01-22T08:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.9693
601315,John Lewis Street Hakin,2024-01-22T08:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.97525
601315,John Lewis Street Hakin,2024-01-22T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-22T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-22T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-22T08:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T08:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T08:20:00.000+00:00,feeder,0040,L3 Current (Min),A,10.38
601315,John Lewis Street Hakin,2024-01-22T08:20:00.000+00:00,feeder,0040,L3 Current (Max),A,10.5
601315,John Lewis Street Hakin,2024-01-22T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.5
601315,John Lewis Street Hakin,2024-01-22T08:20:00.000+00:00,feeder,0040,L2 Current (Min),A,20.25
601315,John Lewis Street Hakin,2024-01-22T08:20:00.000+00:00,feeder,0040,L2 Current (Max),A,20.38
601315,John Lewis Street Hakin,2024-01-22T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.25
601315,John Lewis Street Hakin,2024-01-22T08:20:00.000+00:00,feeder,0040,L1 Current (Min),A,19.38
601315,John Lewis Street Hakin,2024-01-22T08:20:00.000+00:00,feeder,0040,L1 Current (Max),A,20.75
601315,John Lewis Street Hakin,2024-01-22T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.75
601315,John Lewis Street Hakin,2024-01-22T08:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T08:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,0.62
601315,John Lewis Street Hakin,2024-01-22T08:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T08:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-8.87
601315,John Lewis Street Hakin,2024-01-22T08:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T08:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.5
601315,John Lewis Street Hakin,2024-01-22T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T08:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99942
601315,John Lewis Street Hakin,2024-01-22T08:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.97842
601315,John Lewis Street Hakin,2024-01-22T08:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99326
601315,John Lewis Street Hakin,2024-01-22T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.0
601315,John Lewis Street Hakin,2024-01-22T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-22T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.0
601315,John Lewis Street Hakin,2024-01-22T08:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T08:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T08:20:00.000+00:00,feeder,0030,L3 Current (Min),A,45.75
601315,John Lewis Street Hakin,2024-01-22T08:20:00.000+00:00,feeder,0030,L3 Current (Max),A,45.88
601315,John Lewis Street Hakin,2024-01-22T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.88
601315,John Lewis Street Hakin,2024-01-22T08:20:00.000+00:00,feeder,0030,L2 Current (Min),A,17.5
601315,John Lewis Street Hakin,2024-01-22T08:20:00.000+00:00,feeder,0030,L2 Current (Max),A,17.62
601315,John Lewis Street Hakin,2024-01-22T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.62
601315,John Lewis Street Hakin,2024-01-22T08:20:00.000+00:00,feeder,0030,L1 Current (Min),A,31.12
601315,John Lewis Street Hakin,2024-01-22T08:20:00.000+00:00,feeder,0030,L1 Current (Max),A,31.25
601315,John Lewis Street Hakin,2024-01-22T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.25
601315,John Lewis Street Hakin,2024-01-22T08:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T08:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-52.56
601315,John Lewis Street Hakin,2024-01-22T08:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T08:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-4.38
601315,John Lewis Street Hakin,2024-01-22T08:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T08:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-20.06
601315,John Lewis Street Hakin,2024-01-22T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T08:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.43618
601315,John Lewis Street Hakin,2024-01-22T08:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.91467
601315,John Lewis Street Hakin,2024-01-22T08:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.86981
601315,John Lewis Street Hakin,2024-01-22T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-22T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-22T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T08:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T08:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T08:20:00.000+00:00,feeder,0020,L3 Current (Min),A,0.5
601315,John Lewis Street Hakin,2024-01-22T08:20:00.000+00:00,feeder,0020,L3 Current (Max),A,0.5
601315,John Lewis Street Hakin,2024-01-22T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
601315,John Lewis Street Hakin,2024-01-22T08:20:00.000+00:00,feeder,0020,L2 Current (Min),A,1.25
601315,John Lewis Street Hakin,2024-01-22T08:20:00.000+00:00,feeder,0020,L2 Current (Max),A,1.25
601315,John Lewis Street Hakin,2024-01-22T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.25
601315,John Lewis Street Hakin,2024-01-22T08:20:00.000+00:00,feeder,0020,L1 Current (Min),A,2.75
601315,John Lewis Street Hakin,2024-01-22T08:20:00.000+00:00,feeder,0020,L1 Current (Max),A,2.88
601315,John Lewis Street Hakin,2024-01-22T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.88
601315,John Lewis Street Hakin,2024-01-22T08:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T08:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-12.25
601315,John Lewis Street Hakin,2024-01-22T08:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T08:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-31.5
601315,John Lewis Street Hakin,2024-01-22T08:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T08:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-21.31
601315,John Lewis Street Hakin,2024-01-22T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T08:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.97073
601315,John Lewis Street Hakin,2024-01-22T08:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.81927
601315,John Lewis Street Hakin,2024-01-22T08:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.87417
601315,John Lewis Street Hakin,2024-01-22T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-22T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T08:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T08:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T08:20:00.000+00:00,feeder,0010,L3 Current (Min),A,6.12
601315,John Lewis Street Hakin,2024-01-22T08:20:00.000+00:00,feeder,0010,L3 Current (Max),A,6.38
601315,John Lewis Street Hakin,2024-01-22T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.25
601315,John Lewis Street Hakin,2024-01-22T08:20:00.000+00:00,feeder,0010,L2 Current (Min),A,5.25
601315,John Lewis Street Hakin,2024-01-22T08:20:00.000+00:00,feeder,0010,L2 Current (Max),A,5.62
601315,John Lewis Street Hakin,2024-01-22T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.5
601315,John Lewis Street Hakin,2024-01-22T08:20:00.000+00:00,feeder,0010,L1 Current (Min),A,3.5
601315,John Lewis Street Hakin,2024-01-22T08:20:00.000+00:00,feeder,0010,L1 Current (Max),A,3.62
601315,John Lewis Street Hakin,2024-01-22T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
601315,John Lewis Street Hakin,2024-01-22T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,249.81
601315,John Lewis Street Hakin,2024-01-22T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.88
601315,John Lewis Street Hakin,2024-01-22T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
601315,John Lewis Street Hakin,2024-01-22T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,252.02
601315,John Lewis Street Hakin,2024-01-22T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,252.03
601315,John Lewis Street Hakin,2024-01-22T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.02
601315,John Lewis Street Hakin,2024-01-22T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,251.06
601315,John Lewis Street Hakin,2024-01-22T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,251.09
601315,John Lewis Street Hakin,2024-01-22T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.08
601315,John Lewis Street Hakin,2024-01-22T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
601315,John Lewis Street Hakin,2024-01-22T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-22T08:20:00.000+00:00,busbar,,L3 Active Power,kW,19.0
601315,John Lewis Street Hakin,2024-01-22T08:20:00.000+00:00,busbar,,L2 Active Power,kW,22.0
601315,John Lewis Street Hakin,2024-01-22T08:20:00.000+00:00,busbar,,L1 Active Power,kW,17.0
601315,John Lewis Street Hakin,2024-01-22T08:20:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T08:20:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T08:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T08:20:00.000+00:00,busbar,,L3 Current (Min),A,75.5
601315,John Lewis Street Hakin,2024-01-22T08:20:00.000+00:00,busbar,,L3 Current (Max),A,75.5
601315,John Lewis Street Hakin,2024-01-22T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
601315,John Lewis Street Hakin,2024-01-22T08:20:00.000+00:00,busbar,,L2 Current (Min),A,86.62
601315,John Lewis Street Hakin,2024-01-22T08:20:00.000+00:00,busbar,,L2 Current (Max),A,87.25
601315,John Lewis Street Hakin,2024-01-22T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
601315,John Lewis Street Hakin,2024-01-22T08:20:00.000+00:00,busbar,,L1 Current (Min),A,70.25
601315,John Lewis Street Hakin,2024-01-22T08:20:00.000+00:00,busbar,,L1 Current (Max),A,71.12
601315,John Lewis Street Hakin,2024-01-22T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
601315,John Lewis Street Hakin,2024-01-22T08:20:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-22T08:20:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-22T08:10:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T08:10:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-11.63
601315,John Lewis Street Hakin,2024-01-22T08:10:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T08:10:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-32.93
601315,John Lewis Street Hakin,2024-01-22T08:10:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T08:10:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-9.31
601315,John Lewis Street Hakin,2024-01-22T08:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T08:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T08:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T08:10:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.9126
601315,John Lewis Street Hakin,2024-01-22T08:10:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.79165
601315,John Lewis Street Hakin,2024-01-22T08:10:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.96194
601315,John Lewis Street Hakin,2024-01-22T08:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T08:10:00.000+00:00,feeder,0050,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T08:10:00.000+00:00,feeder,0050,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-22T08:10:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T08:10:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T08:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T08:10:00.000+00:00,feeder,0050,L3 Current (Min),A,4.0
601315,John Lewis Street Hakin,2024-01-22T08:10:00.000+00:00,feeder,0050,L3 Current (Max),A,4.0
601315,John Lewis Street Hakin,2024-01-22T08:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.0
601315,John Lewis Street Hakin,2024-01-22T08:10:00.000+00:00,feeder,0050,L2 Current (Min),A,7.25
601315,John Lewis Street Hakin,2024-01-22T08:10:00.000+00:00,feeder,0050,L2 Current (Max),A,7.38
601315,John Lewis Street Hakin,2024-01-22T08:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.38
601315,John Lewis Street Hakin,2024-01-22T08:10:00.000+00:00,feeder,0050,L1 Current (Min),A,12.88
601315,John Lewis Street Hakin,2024-01-22T08:10:00.000+00:00,feeder,0050,L1 Current (Max),A,13.25
601315,John Lewis Street Hakin,2024-01-22T08:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.0
601315,John Lewis Street Hakin,2024-01-22T08:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T08:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-1.38
601315,John Lewis Street Hakin,2024-01-22T08:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T08:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-18.06
601315,John Lewis Street Hakin,2024-01-22T08:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T08:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,0.75
601315,John Lewis Street Hakin,2024-01-22T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T08:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.97995
601315,John Lewis Street Hakin,2024-01-22T08:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.88797
601315,John Lewis Street Hakin,2024-01-22T08:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.98645
601315,John Lewis Street Hakin,2024-01-22T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-22T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-22T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-22T08:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T08:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T08:10:00.000+00:00,feeder,0040,L3 Current (Min),A,15.0
601315,John Lewis Street Hakin,2024-01-22T08:10:00.000+00:00,feeder,0040,L3 Current (Max),A,15.0
601315,John Lewis Street Hakin,2024-01-22T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.0
601315,John Lewis Street Hakin,2024-01-22T08:10:00.000+00:00,feeder,0040,L2 Current (Min),A,10.5
601315,John Lewis Street Hakin,2024-01-22T08:10:00.000+00:00,feeder,0040,L2 Current (Max),A,12.38
601315,John Lewis Street Hakin,2024-01-22T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.5
601315,John Lewis Street Hakin,2024-01-22T08:10:00.000+00:00,feeder,0040,L1 Current (Min),A,20.5
601315,John Lewis Street Hakin,2024-01-22T08:10:00.000+00:00,feeder,0040,L1 Current (Max),A,20.75
601315,John Lewis Street Hakin,2024-01-22T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.62
601315,John Lewis Street Hakin,2024-01-22T08:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T08:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,1.0
601315,John Lewis Street Hakin,2024-01-22T08:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T08:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-6.37
601315,John Lewis Street Hakin,2024-01-22T08:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T08:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.38
601315,John Lewis Street Hakin,2024-01-22T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T08:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99942
601315,John Lewis Street Hakin,2024-01-22T08:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98169
601315,John Lewis Street Hakin,2024-01-22T08:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99338
601315,John Lewis Street Hakin,2024-01-22T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.0
601315,John Lewis Street Hakin,2024-01-22T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-22T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-22T08:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T08:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T08:10:00.000+00:00,feeder,0030,L3 Current (Min),A,46.5
601315,John Lewis Street Hakin,2024-01-22T08:10:00.000+00:00,feeder,0030,L3 Current (Max),A,46.5
601315,John Lewis Street Hakin,2024-01-22T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.5
601315,John Lewis Street Hakin,2024-01-22T08:10:00.000+00:00,feeder,0030,L2 Current (Min),A,18.0
601315,John Lewis Street Hakin,2024-01-22T08:10:00.000+00:00,feeder,0030,L2 Current (Max),A,18.25
601315,John Lewis Street Hakin,2024-01-22T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.12
601315,John Lewis Street Hakin,2024-01-22T08:10:00.000+00:00,feeder,0030,L1 Current (Min),A,27.88
601315,John Lewis Street Hakin,2024-01-22T08:10:00.000+00:00,feeder,0030,L1 Current (Max),A,27.88
601315,John Lewis Street Hakin,2024-01-22T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.88
601315,John Lewis Street Hakin,2024-01-22T08:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T08:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-23.12
601315,John Lewis Street Hakin,2024-01-22T08:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T08:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,5.44
601315,John Lewis Street Hakin,2024-01-22T08:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T08:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-25.56
601315,John Lewis Street Hakin,2024-01-22T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T08:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.75055
601315,John Lewis Street Hakin,2024-01-22T08:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.96066
601315,John Lewis Street Hakin,2024-01-22T08:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.8381
601315,John Lewis Street Hakin,2024-01-22T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-22T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-22T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T08:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T08:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T08:10:00.000+00:00,feeder,0020,L3 Current (Min),A,0.88
601315,John Lewis Street Hakin,2024-01-22T08:10:00.000+00:00,feeder,0020,L3 Current (Max),A,1.0
601315,John Lewis Street Hakin,2024-01-22T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.88
601315,John Lewis Street Hakin,2024-01-22T08:10:00.000+00:00,feeder,0020,L2 Current (Min),A,1.62
601315,John Lewis Street Hakin,2024-01-22T08:10:00.000+00:00,feeder,0020,L2 Current (Max),A,1.62
601315,John Lewis Street Hakin,2024-01-22T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.62
601315,John Lewis Street Hakin,2024-01-22T08:10:00.000+00:00,feeder,0020,L1 Current (Min),A,2.5
601315,John Lewis Street Hakin,2024-01-22T08:10:00.000+00:00,feeder,0020,L1 Current (Max),A,2.5
601315,John Lewis Street Hakin,2024-01-22T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.5
601315,John Lewis Street Hakin,2024-01-22T08:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T08:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-19.31
601315,John Lewis Street Hakin,2024-01-22T08:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T08:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-7.0
601315,John Lewis Street Hakin,2024-01-22T08:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T08:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-3.5
601315,John Lewis Street Hakin,2024-01-22T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T08:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.93262
601315,John Lewis Street Hakin,2024-01-22T08:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98535
601315,John Lewis Street Hakin,2024-01-22T08:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99094
601315,John Lewis Street Hakin,2024-01-22T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-22T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-22T08:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T08:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T08:10:00.000+00:00,feeder,0010,L3 Current (Min),A,3.12
601315,John Lewis Street Hakin,2024-01-22T08:10:00.000+00:00,feeder,0010,L3 Current (Max),A,3.38
601315,John Lewis Street Hakin,2024-01-22T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.38
601315,John Lewis Street Hakin,2024-01-22T08:10:00.000+00:00,feeder,0010,L2 Current (Min),A,14.25
601315,John Lewis Street Hakin,2024-01-22T08:10:00.000+00:00,feeder,0010,L2 Current (Max),A,14.62
601315,John Lewis Street Hakin,2024-01-22T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.38
601315,John Lewis Street Hakin,2024-01-22T08:10:00.000+00:00,feeder,0010,L1 Current (Min),A,11.5
601315,John Lewis Street Hakin,2024-01-22T08:10:00.000+00:00,feeder,0010,L1 Current (Max),A,11.5
601315,John Lewis Street Hakin,2024-01-22T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.5
601315,John Lewis Street Hakin,2024-01-22T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,249.19
601315,John Lewis Street Hakin,2024-01-22T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.41
601315,John Lewis Street Hakin,2024-01-22T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
601315,John Lewis Street Hakin,2024-01-22T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,251.7
601315,John Lewis Street Hakin,2024-01-22T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,251.88
601315,John Lewis Street Hakin,2024-01-22T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.77
601315,John Lewis Street Hakin,2024-01-22T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,250.52
601315,John Lewis Street Hakin,2024-01-22T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,250.66
601315,John Lewis Street Hakin,2024-01-22T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.61
601315,John Lewis Street Hakin,2024-01-22T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-22T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T08:10:00.000+00:00,busbar,,L3 Active Power,kW,17.0
601315,John Lewis Street Hakin,2024-01-22T08:10:00.000+00:00,busbar,,L2 Active Power,kW,13.0
601315,John Lewis Street Hakin,2024-01-22T08:10:00.000+00:00,busbar,,L1 Active Power,kW,19.0
601315,John Lewis Street Hakin,2024-01-22T08:10:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T08:10:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T08:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T08:10:00.000+00:00,busbar,,L3 Current (Min),A,69.0
601315,John Lewis Street Hakin,2024-01-22T08:10:00.000+00:00,busbar,,L3 Current (Max),A,69.25
601315,John Lewis Street Hakin,2024-01-22T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.12
601315,John Lewis Street Hakin,2024-01-22T08:10:00.000+00:00,busbar,,L2 Current (Min),A,51.25
601315,John Lewis Street Hakin,2024-01-22T08:10:00.000+00:00,busbar,,L2 Current (Max),A,52.5
601315,John Lewis Street Hakin,2024-01-22T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.88
601315,John Lewis Street Hakin,2024-01-22T08:10:00.000+00:00,busbar,,L1 Current (Min),A,75.25
601315,John Lewis Street Hakin,2024-01-22T08:10:00.000+00:00,busbar,,L1 Current (Max),A,75.38
601315,John Lewis Street Hakin,2024-01-22T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.38
601315,John Lewis Street Hakin,2024-01-22T08:10:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-22T08:10:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-22T08:00:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T08:00:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-3.88
601315,John Lewis Street Hakin,2024-01-22T08:00:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T08:00:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-14.94
