Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601315,John Lewis Street Hakin,2024-01-22T08:00:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T08:00:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-15.75
601315,John Lewis Street Hakin,2024-01-22T08:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T08:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T08:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T08:00:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.99295
601315,John Lewis Street Hakin,2024-01-22T08:00:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.94937
601315,John Lewis Street Hakin,2024-01-22T08:00:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.93741
601315,John Lewis Street Hakin,2024-01-22T08:00:00.000+00:00,feeder,0050,L3 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-22T08:00:00.000+00:00,feeder,0050,L2 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-22T08:00:00.000+00:00,feeder,0050,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-22T08:00:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T08:00:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T08:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T08:00:00.000+00:00,feeder,0050,L3 Current (Min),A,17.25
601315,John Lewis Street Hakin,2024-01-22T08:00:00.000+00:00,feeder,0050,L3 Current (Max),A,17.5
601315,John Lewis Street Hakin,2024-01-22T08:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,17.38
601315,John Lewis Street Hakin,2024-01-22T08:00:00.000+00:00,feeder,0050,L2 Current (Min),A,14.62
601315,John Lewis Street Hakin,2024-01-22T08:00:00.000+00:00,feeder,0050,L2 Current (Max),A,14.75
601315,John Lewis Street Hakin,2024-01-22T08:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.75
601315,John Lewis Street Hakin,2024-01-22T08:00:00.000+00:00,feeder,0050,L1 Current (Min),A,12.62
601315,John Lewis Street Hakin,2024-01-22T08:00:00.000+00:00,feeder,0050,L1 Current (Max),A,13.0
601315,John Lewis Street Hakin,2024-01-22T08:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.75
601315,John Lewis Street Hakin,2024-01-22T08:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T08:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,3.62
601315,John Lewis Street Hakin,2024-01-22T08:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T08:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-9.06
601315,John Lewis Street Hakin,2024-01-22T08:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T08:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-2.0
601315,John Lewis Street Hakin,2024-01-22T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T08:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.99228
601315,John Lewis Street Hakin,2024-01-22T08:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.94049
601315,John Lewis Street Hakin,2024-01-22T08:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.96982
601315,John Lewis Street Hakin,2024-01-22T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-22T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-22T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-22T08:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T08:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T08:00:00.000+00:00,feeder,0040,L3 Current (Min),A,22.5
601315,John Lewis Street Hakin,2024-01-22T08:00:00.000+00:00,feeder,0040,L3 Current (Max),A,22.75
601315,John Lewis Street Hakin,2024-01-22T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.62
601315,John Lewis Street Hakin,2024-01-22T08:00:00.000+00:00,feeder,0040,L2 Current (Min),A,13.62
601315,John Lewis Street Hakin,2024-01-22T08:00:00.000+00:00,feeder,0040,L2 Current (Max),A,13.75
601315,John Lewis Street Hakin,2024-01-22T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.75
601315,John Lewis Street Hakin,2024-01-22T08:00:00.000+00:00,feeder,0040,L1 Current (Min),A,14.0
601315,John Lewis Street Hakin,2024-01-22T08:00:00.000+00:00,feeder,0040,L1 Current (Max),A,14.25
601315,John Lewis Street Hakin,2024-01-22T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.12
601315,John Lewis Street Hakin,2024-01-22T08:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T08:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-9.81
601315,John Lewis Street Hakin,2024-01-22T08:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T08:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-16.81
601315,John Lewis Street Hakin,2024-01-22T08:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T08:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-1.69
601315,John Lewis Street Hakin,2024-01-22T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T08:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.91629
601315,John Lewis Street Hakin,2024-01-22T08:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.91864
601315,John Lewis Street Hakin,2024-01-22T08:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99609
601315,John Lewis Street Hakin,2024-01-22T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-22T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,12.0
601315,John Lewis Street Hakin,2024-01-22T08:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T08:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T08:00:00.000+00:00,feeder,0030,L3 Current (Min),A,4.0
601315,John Lewis Street Hakin,2024-01-22T08:00:00.000+00:00,feeder,0030,L3 Current (Max),A,4.12
601315,John Lewis Street Hakin,2024-01-22T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.12
601315,John Lewis Street Hakin,2024-01-22T08:00:00.000+00:00,feeder,0030,L2 Current (Min),A,9.38
601315,John Lewis Street Hakin,2024-01-22T08:00:00.000+00:00,feeder,0030,L2 Current (Max),A,9.75
601315,John Lewis Street Hakin,2024-01-22T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.62
601315,John Lewis Street Hakin,2024-01-22T08:00:00.000+00:00,feeder,0030,L1 Current (Min),A,45.12
601315,John Lewis Street Hakin,2024-01-22T08:00:00.000+00:00,feeder,0030,L1 Current (Max),A,47.88
601315,John Lewis Street Hakin,2024-01-22T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.12
601315,John Lewis Street Hakin,2024-01-22T08:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T08:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-27.19
601315,John Lewis Street Hakin,2024-01-22T08:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T08:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,3.44
601315,John Lewis Street Hakin,2024-01-22T08:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T08:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-11.94
601315,John Lewis Street Hakin,2024-01-22T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T08:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.77322
601315,John Lewis Street Hakin,2024-01-22T08:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.84799
601315,John Lewis Street Hakin,2024-01-22T08:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.93167
601315,John Lewis Street Hakin,2024-01-22T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-22T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-22T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T08:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T08:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T08:00:00.000+00:00,feeder,0020,L3 Current (Min),A,0.62
601315,John Lewis Street Hakin,2024-01-22T08:00:00.000+00:00,feeder,0020,L3 Current (Max),A,0.75
601315,John Lewis Street Hakin,2024-01-22T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.62
601315,John Lewis Street Hakin,2024-01-22T08:00:00.000+00:00,feeder,0020,L2 Current (Min),A,0.88
601315,John Lewis Street Hakin,2024-01-22T08:00:00.000+00:00,feeder,0020,L2 Current (Max),A,0.88
601315,John Lewis Street Hakin,2024-01-22T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.88
601315,John Lewis Street Hakin,2024-01-22T08:00:00.000+00:00,feeder,0020,L1 Current (Min),A,2.88
601315,John Lewis Street Hakin,2024-01-22T08:00:00.000+00:00,feeder,0020,L1 Current (Max),A,3.0
601315,John Lewis Street Hakin,2024-01-22T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.88
601315,John Lewis Street Hakin,2024-01-22T08:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T08:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-13.44
601315,John Lewis Street Hakin,2024-01-22T08:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T08:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-17.25
601315,John Lewis Street Hakin,2024-01-22T08:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T08:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-1.69
601315,John Lewis Street Hakin,2024-01-22T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T08:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.92395
601315,John Lewis Street Hakin,2024-01-22T08:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.92279
601315,John Lewis Street Hakin,2024-01-22T08:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99213
601315,John Lewis Street Hakin,2024-01-22T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-22T08:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T08:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T08:00:00.000+00:00,feeder,0010,L3 Current (Min),A,3.25
601315,John Lewis Street Hakin,2024-01-22T08:00:00.000+00:00,feeder,0010,L3 Current (Max),A,3.38
601315,John Lewis Street Hakin,2024-01-22T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.25
601315,John Lewis Street Hakin,2024-01-22T08:00:00.000+00:00,feeder,0010,L2 Current (Min),A,5.62
601315,John Lewis Street Hakin,2024-01-22T08:00:00.000+00:00,feeder,0010,L2 Current (Max),A,5.88
601315,John Lewis Street Hakin,2024-01-22T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.75
601315,John Lewis Street Hakin,2024-01-22T08:00:00.000+00:00,feeder,0010,L1 Current (Min),A,11.75
601315,John Lewis Street Hakin,2024-01-22T08:00:00.000+00:00,feeder,0010,L1 Current (Max),A,11.88
601315,John Lewis Street Hakin,2024-01-22T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.88
601315,John Lewis Street Hakin,2024-01-22T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,249.2
601315,John Lewis Street Hakin,2024-01-22T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.67
601315,John Lewis Street Hakin,2024-01-22T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.41
601315,John Lewis Street Hakin,2024-01-22T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,252.03
601315,John Lewis Street Hakin,2024-01-22T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,252.33
601315,John Lewis Street Hakin,2024-01-22T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.16
601315,John Lewis Street Hakin,2024-01-22T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,250.53
601315,John Lewis Street Hakin,2024-01-22T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,250.81
601315,John Lewis Street Hakin,2024-01-22T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.66
601315,John Lewis Street Hakin,2024-01-22T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
601315,John Lewis Street Hakin,2024-01-22T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-22T08:00:00.000+00:00,busbar,,L3 Active Power,kW,12.0
601315,John Lewis Street Hakin,2024-01-22T08:00:00.000+00:00,busbar,,L2 Active Power,kW,11.0
601315,John Lewis Street Hakin,2024-01-22T08:00:00.000+00:00,busbar,,L1 Active Power,kW,22.0
601315,John Lewis Street Hakin,2024-01-22T08:00:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T08:00:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T08:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T08:00:00.000+00:00,busbar,,L3 Current (Min),A,47.62
601315,John Lewis Street Hakin,2024-01-22T08:00:00.000+00:00,busbar,,L3 Current (Max),A,47.75
601315,John Lewis Street Hakin,2024-01-22T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.62
601315,John Lewis Street Hakin,2024-01-22T08:00:00.000+00:00,busbar,,L2 Current (Min),A,44.62
601315,John Lewis Street Hakin,2024-01-22T08:00:00.000+00:00,busbar,,L2 Current (Max),A,44.75
601315,John Lewis Street Hakin,2024-01-22T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.75
601315,John Lewis Street Hakin,2024-01-22T08:00:00.000+00:00,busbar,,L1 Current (Min),A,86.38
601315,John Lewis Street Hakin,2024-01-22T08:00:00.000+00:00,busbar,,L1 Current (Max),A,89.12
601315,John Lewis Street Hakin,2024-01-22T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.38
601315,John Lewis Street Hakin,2024-01-22T08:00:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-22T08:00:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-22T07:50:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T07:50:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-0.69
601315,John Lewis Street Hakin,2024-01-22T07:50:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T07:50:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-29.38
601315,John Lewis Street Hakin,2024-01-22T07:50:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T07:50:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-14.13
601315,John Lewis Street Hakin,2024-01-22T07:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T07:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T07:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T07:50:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.99805
601315,John Lewis Street Hakin,2024-01-22T07:50:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.8154
601315,John Lewis Street Hakin,2024-01-22T07:50:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.94699
601315,John Lewis Street Hakin,2024-01-22T07:50:00.000+00:00,feeder,0050,L3 Active Power,kW,8.0
601315,John Lewis Street Hakin,2024-01-22T07:50:00.000+00:00,feeder,0050,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-22T07:50:00.000+00:00,feeder,0050,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-22T07:50:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T07:50:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T07:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T07:50:00.000+00:00,feeder,0050,L3 Current (Min),A,32.12
601315,John Lewis Street Hakin,2024-01-22T07:50:00.000+00:00,feeder,0050,L3 Current (Max),A,32.38
601315,John Lewis Street Hakin,2024-01-22T07:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,32.38
601315,John Lewis Street Hakin,2024-01-22T07:50:00.000+00:00,feeder,0050,L2 Current (Min),A,7.75
601315,John Lewis Street Hakin,2024-01-22T07:50:00.000+00:00,feeder,0050,L2 Current (Max),A,7.88
601315,John Lewis Street Hakin,2024-01-22T07:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.88
601315,John Lewis Street Hakin,2024-01-22T07:50:00.000+00:00,feeder,0050,L1 Current (Min),A,13.75
601315,John Lewis Street Hakin,2024-01-22T07:50:00.000+00:00,feeder,0050,L1 Current (Max),A,14.0
601315,John Lewis Street Hakin,2024-01-22T07:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.88
601315,John Lewis Street Hakin,2024-01-22T07:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T07:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-3.69
601315,John Lewis Street Hakin,2024-01-22T07:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T07:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-12.87
601315,John Lewis Street Hakin,2024-01-22T07:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T07:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-4.12
601315,John Lewis Street Hakin,2024-01-22T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T07:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.9783
601315,John Lewis Street Hakin,2024-01-22T07:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.95541
601315,John Lewis Street Hakin,2024-01-22T07:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.98248
601315,John Lewis Street Hakin,2024-01-22T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-22T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-22T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-22T07:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T07:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T07:50:00.000+00:00,feeder,0040,L3 Current (Min),A,14.12
601315,John Lewis Street Hakin,2024-01-22T07:50:00.000+00:00,feeder,0040,L3 Current (Max),A,14.25
601315,John Lewis Street Hakin,2024-01-22T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.25
601315,John Lewis Street Hakin,2024-01-22T07:50:00.000+00:00,feeder,0040,L2 Current (Min),A,21.12
601315,John Lewis Street Hakin,2024-01-22T07:50:00.000+00:00,feeder,0040,L2 Current (Max),A,21.25
601315,John Lewis Street Hakin,2024-01-22T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.25
601315,John Lewis Street Hakin,2024-01-22T07:50:00.000+00:00,feeder,0040,L1 Current (Min),A,19.62
601315,John Lewis Street Hakin,2024-01-22T07:50:00.000+00:00,feeder,0040,L1 Current (Max),A,19.62
601315,John Lewis Street Hakin,2024-01-22T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.62
601315,John Lewis Street Hakin,2024-01-22T07:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T07:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-5.69
601315,John Lewis Street Hakin,2024-01-22T07:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T07:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-7.44
601315,John Lewis Street Hakin,2024-01-22T07:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T07:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-3.06
601315,John Lewis Street Hakin,2024-01-22T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T07:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.8974
601315,John Lewis Street Hakin,2024-01-22T07:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.96042
601315,John Lewis Street Hakin,2024-01-22T07:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99292
601315,John Lewis Street Hakin,2024-01-22T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-22T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-22T07:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T07:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T07:50:00.000+00:00,feeder,0030,L3 Current (Min),A,3.88
601315,John Lewis Street Hakin,2024-01-22T07:50:00.000+00:00,feeder,0030,L3 Current (Max),A,4.0
601315,John Lewis Street Hakin,2024-01-22T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.88
601315,John Lewis Street Hakin,2024-01-22T07:50:00.000+00:00,feeder,0030,L2 Current (Min),A,10.5
601315,John Lewis Street Hakin,2024-01-22T07:50:00.000+00:00,feeder,0030,L2 Current (Max),A,10.5
601315,John Lewis Street Hakin,2024-01-22T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.5
601315,John Lewis Street Hakin,2024-01-22T07:50:00.000+00:00,feeder,0030,L1 Current (Min),A,27.75
601315,John Lewis Street Hakin,2024-01-22T07:50:00.000+00:00,feeder,0030,L1 Current (Max),A,27.88
601315,John Lewis Street Hakin,2024-01-22T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.88
601315,John Lewis Street Hakin,2024-01-22T07:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T07:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-24.94
601315,John Lewis Street Hakin,2024-01-22T07:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T07:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,2.56
601315,John Lewis Street Hakin,2024-01-22T07:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T07:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-11.13
601315,John Lewis Street Hakin,2024-01-22T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T07:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.7861
601315,John Lewis Street Hakin,2024-01-22T07:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.84622
601315,John Lewis Street Hakin,2024-01-22T07:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.92078
601315,John Lewis Street Hakin,2024-01-22T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-22T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-22T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T07:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T07:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T07:50:00.000+00:00,feeder,0020,L3 Current (Min),A,0.75
601315,John Lewis Street Hakin,2024-01-22T07:50:00.000+00:00,feeder,0020,L3 Current (Max),A,0.75
601315,John Lewis Street Hakin,2024-01-22T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.75
601315,John Lewis Street Hakin,2024-01-22T07:50:00.000+00:00,feeder,0020,L2 Current (Min),A,0.88
601315,John Lewis Street Hakin,2024-01-22T07:50:00.000+00:00,feeder,0020,L2 Current (Max),A,0.88
601315,John Lewis Street Hakin,2024-01-22T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.88
601315,John Lewis Street Hakin,2024-01-22T07:50:00.000+00:00,feeder,0020,L1 Current (Min),A,3.0
601315,John Lewis Street Hakin,2024-01-22T07:50:00.000+00:00,feeder,0020,L1 Current (Max),A,3.12
601315,John Lewis Street Hakin,2024-01-22T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.0
601315,John Lewis Street Hakin,2024-01-22T07:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T07:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-14.69
601315,John Lewis Street Hakin,2024-01-22T07:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T07:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-30.75
601315,John Lewis Street Hakin,2024-01-22T07:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T07:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-1.56
601315,John Lewis Street Hakin,2024-01-22T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T07:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.92691
601315,John Lewis Street Hakin,2024-01-22T07:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.8089
601315,John Lewis Street Hakin,2024-01-22T07:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.9989
601315,John Lewis Street Hakin,2024-01-22T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.0
601315,John Lewis Street Hakin,2024-01-22T07:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T07:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T07:50:00.000+00:00,feeder,0010,L3 Current (Min),A,3.0
601315,John Lewis Street Hakin,2024-01-22T07:50:00.000+00:00,feeder,0010,L3 Current (Max),A,3.12
601315,John Lewis Street Hakin,2024-01-22T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.12
601315,John Lewis Street Hakin,2024-01-22T07:50:00.000+00:00,feeder,0010,L2 Current (Min),A,5.5
601315,John Lewis Street Hakin,2024-01-22T07:50:00.000+00:00,feeder,0010,L2 Current (Max),A,5.5
601315,John Lewis Street Hakin,2024-01-22T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.5
601315,John Lewis Street Hakin,2024-01-22T07:50:00.000+00:00,feeder,0010,L1 Current (Min),A,40.12
601315,John Lewis Street Hakin,2024-01-22T07:50:00.000+00:00,feeder,0010,L1 Current (Max),A,40.12
601315,John Lewis Street Hakin,2024-01-22T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.12
601315,John Lewis Street Hakin,2024-01-22T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,249.22
601315,John Lewis Street Hakin,2024-01-22T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.25
601315,John Lewis Street Hakin,2024-01-22T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.23
601315,John Lewis Street Hakin,2024-01-22T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,251.52
601315,John Lewis Street Hakin,2024-01-22T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,251.59
601315,John Lewis Street Hakin,2024-01-22T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.56
601315,John Lewis Street Hakin,2024-01-22T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,250.62
601315,John Lewis Street Hakin,2024-01-22T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,250.66
601315,John Lewis Street Hakin,2024-01-22T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.64
601315,John Lewis Street Hakin,2024-01-22T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
601315,John Lewis Street Hakin,2024-01-22T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-22T07:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
601315,John Lewis Street Hakin,2024-01-22T07:50:00.000+00:00,busbar,,L2 Active Power,kW,11.0
601315,John Lewis Street Hakin,2024-01-22T07:50:00.000+00:00,busbar,,L1 Active Power,kW,26.0
601315,John Lewis Street Hakin,2024-01-22T07:50:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T07:50:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T07:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T07:50:00.000+00:00,busbar,,L3 Current (Min),A,53.62
601315,John Lewis Street Hakin,2024-01-22T07:50:00.000+00:00,busbar,,L3 Current (Max),A,54.0
601315,John Lewis Street Hakin,2024-01-22T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.88
601315,John Lewis Street Hakin,2024-01-22T07:50:00.000+00:00,busbar,,L2 Current (Min),A,45.5
601315,John Lewis Street Hakin,2024-01-22T07:50:00.000+00:00,busbar,,L2 Current (Max),A,45.62
601315,John Lewis Street Hakin,2024-01-22T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
601315,John Lewis Street Hakin,2024-01-22T07:50:00.000+00:00,busbar,,L1 Current (Min),A,104.0
601315,John Lewis Street Hakin,2024-01-22T07:50:00.000+00:00,busbar,,L1 Current (Max),A,104.25
601315,John Lewis Street Hakin,2024-01-22T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.12
601315,John Lewis Street Hakin,2024-01-22T07:50:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-22T07:50:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-22T07:40:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T07:40:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-2.06
601315,John Lewis Street Hakin,2024-01-22T07:40:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T07:40:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-28.06
601315,John Lewis Street Hakin,2024-01-22T07:40:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T07:40:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-14.31
601315,John Lewis Street Hakin,2024-01-22T07:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T07:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T07:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T07:40:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.99725
601315,John Lewis Street Hakin,2024-01-22T07:40:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.82251
601315,John Lewis Street Hakin,2024-01-22T07:40:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.94235
601315,John Lewis Street Hakin,2024-01-22T07:40:00.000+00:00,feeder,0050,L3 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-22T07:40:00.000+00:00,feeder,0050,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-22T07:40:00.000+00:00,feeder,0050,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-22T07:40:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T07:40:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T07:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T07:40:00.000+00:00,feeder,0050,L3 Current (Min),A,30.0
601315,John Lewis Street Hakin,2024-01-22T07:40:00.000+00:00,feeder,0050,L3 Current (Max),A,30.0
601315,John Lewis Street Hakin,2024-01-22T07:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,30.0
601315,John Lewis Street Hakin,2024-01-22T07:40:00.000+00:00,feeder,0050,L2 Current (Min),A,7.88
601315,John Lewis Street Hakin,2024-01-22T07:40:00.000+00:00,feeder,0050,L2 Current (Max),A,8.0
601315,John Lewis Street Hakin,2024-01-22T07:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.88
601315,John Lewis Street Hakin,2024-01-22T07:40:00.000+00:00,feeder,0050,L1 Current (Min),A,12.75
601315,John Lewis Street Hakin,2024-01-22T07:40:00.000+00:00,feeder,0050,L1 Current (Max),A,12.88
601315,John Lewis Street Hakin,2024-01-22T07:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.75
601315,John Lewis Street Hakin,2024-01-22T07:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T07:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-1.19
601315,John Lewis Street Hakin,2024-01-22T07:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T07:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,3.25
601315,John Lewis Street Hakin,2024-01-22T07:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T07:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,0.56
601315,John Lewis Street Hakin,2024-01-22T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T07:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.98688
601315,John Lewis Street Hakin,2024-01-22T07:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.91101
601315,John Lewis Street Hakin,2024-01-22T07:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.9714
601315,John Lewis Street Hakin,2024-01-22T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-22T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-22T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-22T07:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T07:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T07:40:00.000+00:00,feeder,0040,L3 Current (Min),A,13.75
601315,John Lewis Street Hakin,2024-01-22T07:40:00.000+00:00,feeder,0040,L3 Current (Max),A,14.0
601315,John Lewis Street Hakin,2024-01-22T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.88
601315,John Lewis Street Hakin,2024-01-22T07:40:00.000+00:00,feeder,0040,L2 Current (Min),A,11.88
601315,John Lewis Street Hakin,2024-01-22T07:40:00.000+00:00,feeder,0040,L2 Current (Max),A,14.0
601315,John Lewis Street Hakin,2024-01-22T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.0
601315,John Lewis Street Hakin,2024-01-22T07:40:00.000+00:00,feeder,0040,L1 Current (Min),A,16.5
601315,John Lewis Street Hakin,2024-01-22T07:40:00.000+00:00,feeder,0040,L1 Current (Max),A,16.62
601315,John Lewis Street Hakin,2024-01-22T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.5
601315,John Lewis Street Hakin,2024-01-22T07:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T07:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-16.5
601315,John Lewis Street Hakin,2024-01-22T07:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T07:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-10.75
601315,John Lewis Street Hakin,2024-01-22T07:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T07:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-5.44
601315,John Lewis Street Hakin,2024-01-22T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T07:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.9021
601315,John Lewis Street Hakin,2024-01-22T07:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.94931
601315,John Lewis Street Hakin,2024-01-22T07:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98572
601315,John Lewis Street Hakin,2024-01-22T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-22T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-22T07:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T07:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T07:40:00.000+00:00,feeder,0030,L3 Current (Min),A,4.5
601315,John Lewis Street Hakin,2024-01-22T07:40:00.000+00:00,feeder,0030,L3 Current (Max),A,4.5
601315,John Lewis Street Hakin,2024-01-22T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.5
601315,John Lewis Street Hakin,2024-01-22T07:40:00.000+00:00,feeder,0030,L2 Current (Min),A,10.88
601315,John Lewis Street Hakin,2024-01-22T07:40:00.000+00:00,feeder,0030,L2 Current (Max),A,10.88
601315,John Lewis Street Hakin,2024-01-22T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.88
601315,John Lewis Street Hakin,2024-01-22T07:40:00.000+00:00,feeder,0030,L1 Current (Min),A,18.0
601315,John Lewis Street Hakin,2024-01-22T07:40:00.000+00:00,feeder,0030,L1 Current (Max),A,18.12
601315,John Lewis Street Hakin,2024-01-22T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.0
601315,John Lewis Street Hakin,2024-01-22T07:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T07:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-50.88
601315,John Lewis Street Hakin,2024-01-22T07:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T07:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-0.75
601315,John Lewis Street Hakin,2024-01-22T07:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T07:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,7.44
601315,John Lewis Street Hakin,2024-01-22T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T07:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.45098
601315,John Lewis Street Hakin,2024-01-22T07:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.84347
601315,John Lewis Street Hakin,2024-01-22T07:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.97098
601315,John Lewis Street Hakin,2024-01-22T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-22T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-22T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-22T07:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T07:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T07:40:00.000+00:00,feeder,0020,L3 Current (Min),A,0.5
601315,John Lewis Street Hakin,2024-01-22T07:40:00.000+00:00,feeder,0020,L3 Current (Max),A,0.5
601315,John Lewis Street Hakin,2024-01-22T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
601315,John Lewis Street Hakin,2024-01-22T07:40:00.000+00:00,feeder,0020,L2 Current (Min),A,0.88
601315,John Lewis Street Hakin,2024-01-22T07:40:00.000+00:00,feeder,0020,L2 Current (Max),A,0.88
601315,John Lewis Street Hakin,2024-01-22T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.88
601315,John Lewis Street Hakin,2024-01-22T07:40:00.000+00:00,feeder,0020,L1 Current (Min),A,12.25
601315,John Lewis Street Hakin,2024-01-22T07:40:00.000+00:00,feeder,0020,L1 Current (Max),A,12.5
601315,John Lewis Street Hakin,2024-01-22T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.38
601315,John Lewis Street Hakin,2024-01-22T07:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T07:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-20.68
601315,John Lewis Street Hakin,2024-01-22T07:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T07:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-24.81
601315,John Lewis Street Hakin,2024-01-22T07:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T07:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-19.12
601315,John Lewis Street Hakin,2024-01-22T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T07:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.90442
601315,John Lewis Street Hakin,2024-01-22T07:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.8551
601315,John Lewis Street Hakin,2024-01-22T07:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.90106
601315,John Lewis Street Hakin,2024-01-22T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T07:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T07:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T07:40:00.000+00:00,feeder,0010,L3 Current (Min),A,3.38
601315,John Lewis Street Hakin,2024-01-22T07:40:00.000+00:00,feeder,0010,L3 Current (Max),A,3.38
601315,John Lewis Street Hakin,2024-01-22T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.38
601315,John Lewis Street Hakin,2024-01-22T07:40:00.000+00:00,feeder,0010,L2 Current (Min),A,5.25
601315,John Lewis Street Hakin,2024-01-22T07:40:00.000+00:00,feeder,0010,L2 Current (Max),A,5.5
601315,John Lewis Street Hakin,2024-01-22T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.38
601315,John Lewis Street Hakin,2024-01-22T07:40:00.000+00:00,feeder,0010,L1 Current (Min),A,4.75
601315,John Lewis Street Hakin,2024-01-22T07:40:00.000+00:00,feeder,0010,L1 Current (Max),A,4.75
601315,John Lewis Street Hakin,2024-01-22T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.75
601315,John Lewis Street Hakin,2024-01-22T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.16
601315,John Lewis Street Hakin,2024-01-22T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.27
601315,John Lewis Street Hakin,2024-01-22T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
601315,John Lewis Street Hakin,2024-01-22T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.19
601315,John Lewis Street Hakin,2024-01-22T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.27
601315,John Lewis Street Hakin,2024-01-22T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
601315,John Lewis Street Hakin,2024-01-22T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.48
601315,John Lewis Street Hakin,2024-01-22T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.58
601315,John Lewis Street Hakin,2024-01-22T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
601315,John Lewis Street Hakin,2024-01-22T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-22T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T07:40:00.000+00:00,busbar,,L3 Active Power,kW,13.0
601315,John Lewis Street Hakin,2024-01-22T07:40:00.000+00:00,busbar,,L2 Active Power,kW,9.0
601315,John Lewis Street Hakin,2024-01-22T07:40:00.000+00:00,busbar,,L1 Active Power,kW,15.0
601315,John Lewis Street Hakin,2024-01-22T07:40:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T07:40:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T07:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T07:40:00.000+00:00,busbar,,L3 Current (Min),A,51.62
601315,John Lewis Street Hakin,2024-01-22T07:40:00.000+00:00,busbar,,L3 Current (Max),A,51.88
601315,John Lewis Street Hakin,2024-01-22T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.75
601315,John Lewis Street Hakin,2024-01-22T07:40:00.000+00:00,busbar,,L2 Current (Min),A,36.62
601315,John Lewis Street Hakin,2024-01-22T07:40:00.000+00:00,busbar,,L2 Current (Max),A,37.62
601315,John Lewis Street Hakin,2024-01-22T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.12
601315,John Lewis Street Hakin,2024-01-22T07:40:00.000+00:00,busbar,,L1 Current (Min),A,63.88
601315,John Lewis Street Hakin,2024-01-22T07:40:00.000+00:00,busbar,,L1 Current (Max),A,64.12
601315,John Lewis Street Hakin,2024-01-22T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
601315,John Lewis Street Hakin,2024-01-22T07:40:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-22T07:40:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-22T07:30:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T07:30:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-3.82
601315,John Lewis Street Hakin,2024-01-22T07:30:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
